Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.35,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.3,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.3,1.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.25,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.2,1.5,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.2,2.0,0.0,0.0,0.0
2016,1,1,7,15,65.5,5.5,0.2,2.5,7.0,0.0,0.0
2016,1,1,7,30,131.0,11.0,0.2,3.0,14.0,31.23,0.0
2016,1,1,7,45,279.0,22.5,0.2,3.5,47.0,88.63,36.95
2016,1,1,8,0,427.0,34.0,0.2,4.0,80.0,156.18,109.42
2016,1,1,8,15,511.5,41.5,0.25,4.5,121.0,211.07,159.46
2016,1,1,8,30,596.0,49.0,0.3,5.0,162.0,273.16,214.35
2016,1,1,8,45,645.5,54.5,0.35,5.5,203.0,325.78,261.32
2016,1,1,9,0,695.0,60.0,0.4,6.0,244.0,379.19,307.77
2016,1,1,9,15,729.5,64.0,0.65,6.5,282.5,428.3,350.85
2016,1,1,9,30,764.0,68.0,0.9,7.0,321.0,478.08,393.4
2016,1,1,9,45,767.0,75.5,1.2,8.0,352.0,514.7,424.09
2016,1,1,10,0,770.0,83.0,1.5,9.0,383.0,551.62,454.0
2016,1,1,10,15,787.0,85.5,1.5,9.0,410.5,584.6,480.32
2016,1,1,10,30,804.0,88.0,1.5,9.0,438.0,618.3,506.56
2016,1,1,10,45,672.5,117.0,1.55,9.5,419.5,585.18,479.02
2016,1,1,11,0,541.0,146.0,1.6,10.0,401.0,538.17,440.92
2016,1,1,11,15,378.0,182.5,1.6,10.0,363.0,466.8,383.11
2016,1,1,11,30,215.0,219.0,1.6,10.0,325.0,390.8,320.28
2016,1,1,11,45,211.5,224.0,1.6,10.5,329.5,395.59,323.76
2016,1,1,12,0,208.0,229.0,1.6,11.0,334.0,399.67,326.16
2016,1,1,12,15,208.0,228.5,1.55,11.0,333.0,399.17,325.6
2016,1,1,12,30,208.0,228.0,1.5,11.0,332.0,398.01,324.57
2016,1,1,12,45,208.5,223.5,1.45,11.0,326.5,391.88,319.74
2016,1,1,13,0,209.0,219.0,1.4,11.0,321.0,385.1,314.43
2016,1,1,13,15,137.5,208.5,1.35,11.0,274.5,321.96,263.0
2016,1,1,13,30,66.0,198.0,1.3,11.0,228.0,253.29,206.69
2016,1,1,13,45,65.5,188.0,1.3,11.0,217.0,240.84,197.1
2016,1,1,14,0,65.0,178.0,1.3,11.0,206.0,228.34,187.14
2016,1,1,14,15,65.0,165.0,1.2,10.5,191.0,212.6,174.67
2016,1,1,14,30,65.0,152.0,1.1,10.0,176.0,196.8,162.0
2016,1,1,14,45,60.5,138.5,1.0,10.0,159.0,178.02,146.32
2016,1,1,15,0,56.0,125.0,0.9,10.0,142.0,159.52,130.7
2016,1,1,15,15,50.5,108.5,0.7,9.5,122.5,137.35,111.95
2016,1,1,15,30,45.0,92.0,0.5,9.0,103.0,115.6,93.27
2016,1,1,15,45,37.0,75.0,0.35,9.0,83.0,92.78,73.31
2016,1,1,16,0,29.0,58.0,0.2,9.0,63.0,70.61,53.78
2016,1,1,16,15,14.5,41.5,0.25,8.5,44.0,47.92,33.93
2016,1,1,16,30,0.0,25.0,0.3,8.0,25.0,24.89,11.84
2016,1,1,16,45,0.0,12.5,0.35,8.0,12.5,12.29,0.0
2016,1,1,17,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,4.5,0.75,4.5,4.5,0.0,0.0
2016,1,2,7,30,0.0,9.0,0.8,5.0,9.0,8.85,0.0
2016,1,2,7,45,76.5,23.5,0.9,6.0,32.0,44.43,16.93
2016,1,2,8,0,153.0,38.0,1.0,7.0,55.0,85.87,60.36
2016,1,2,8,15,180.5,54.5,1.15,7.5,83.0,119.77,91.59
2016,1,2,8,30,208.0,71.0,1.3,8.0,111.0,155.93,124.1
2016,1,2,8,45,227.0,86.5,1.45,8.5,139.0,189.69,154.39
2016,1,2,9,0,246.0,102.0,1.6,9.0,167.0,224.68,185.15
2016,1,2,9,15,260.5,115.0,1.8,9.5,193.5,255.66,212.06
2016,1,2,9,30,275.0,128.0,2.0,10.0,220.0,287.18,238.87
2016,1,2,9,45,393.5,123.0,2.2,11.0,268.5,362.41,301.16
2016,1,2,10,0,512.0,118.0,2.4,12.0,317.0,438.1,362.59
2016,1,2,10,15,366.5,152.5,2.45,12.0,300.0,395.7,327.17
2016,1,2,10,30,221.0,187.0,2.5,12.0,283.0,344.96,284.39
2016,1,2,10,45,206.5,198.0,2.6,12.5,291.0,352.47,289.86
2016,1,2,11,0,192.0,209.0,2.7,13.0,299.0,358.79,294.0
2016,1,2,11,15,117.0,206.5,2.75,13.0,261.5,306.76,250.62
2016,1,2,11,30,42.0,204.0,2.8,13.0,224.0,244.53,198.52
2016,1,2,11,45,237.5,196.0,2.85,13.5,315.0,390.22,320.14
2016,1,2,12,0,433.0,188.0,2.9,14.0,406.0,529.83,431.78
2016,1,2,12,15,429.0,189.0,2.9,14.0,405.0,528.33,429.72
2016,1,2,12,30,425.0,190.0,2.9,14.0,404.0,525.2,427.21
2016,1,2,12,45,345.5,201.0,2.9,14.0,373.0,470.66,383.49
2016,1,2,13,0,266.0,212.0,2.9,14.0,342.0,424.72,346.09
2016,1,2,13,15,268.5,203.5,2.85,14.0,330.5,413.06,337.27
2016,1,2,13,30,271.0,195.0,2.8,14.0,319.0,400.41,327.44
2016,1,2,13,45,367.0,168.5,2.75,14.0,328.0,425.95,349.53
2016,1,2,14,0,463.0,142.0,2.7,14.0,337.0,453.99,372.67
2016,1,2,14,15,231.5,127.0,2.4,14.0,224.5,280.13,230.47
2016,1,2,14,30,0.0,112.0,2.1,14.0,112.0,111.13,88.25
2016,1,2,14,45,0.0,101.0,1.8,14.0,101.0,100.05,79.33
2016,1,2,15,0,0.0,90.0,1.5,14.0,90.0,89.02,70.12
2016,1,2,15,15,0.0,78.0,1.35,13.0,78.0,76.98,60.19
2016,1,2,15,30,0.0,66.0,1.2,12.0,66.0,64.96,50.09
2016,1,2,15,45,0.0,53.0,1.05,11.5,53.0,51.91,38.81
2016,1,2,16,0,0.0,40.0,0.9,11.0,40.0,38.85,27.4
2016,1,2,16,15,0.0,28.0,0.9,10.5,28.0,27.04,16.88
2016,1,2,16,30,0.0,16.0,0.9,10.0,16.0,15.44,5.42
2016,1,2,16,45,0.0,8.0,0.9,9.5,8.0,7.86,0.0
2016,1,2,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,4.5,1.6,7.5,4.5,0.0,0.0
2016,1,3,7,30,0.0,9.0,1.8,8.0,9.0,8.85,0.0
2016,1,3,7,45,61.5,24.0,2.0,8.5,30.5,41.91,15.47
2016,1,3,8,0,123.0,39.0,2.2,9.0,52.0,79.44,55.57
2016,1,3,8,15,152.0,56.0,2.3,9.5,79.5,112.89,85.95
2016,1,3,8,30,181.0,73.0,2.4,10.0,107.0,148.79,117.91
2016,1,3,8,45,197.5,89.0,2.55,10.5,134.5,180.92,146.63
2016,1,3,9,0,214.0,105.0,2.7,11.0,162.0,214.14,175.75
2016,1,3,9,15,231.5,118.0,2.7,11.5,188.0,245.26,202.53
2016,1,3,9,30,249.0,131.0,2.7,12.0,214.0,277.24,229.46
2016,1,3,9,45,327.0,134.5,2.7,12.5,255.0,332.04,275.07
2016,1,3,10,0,405.0,138.0,2.7,13.0,296.0,398.52,329.14
2016,1,3,10,15,344.5,159.0,2.7,13.0,300.0,389.83,321.5
2016,1,3,10,30,284.0,180.0,2.7,13.0,304.0,384.13,316.0
2016,1,3,10,45,330.0,181.5,2.75,13.5,332.5,422.05,346.45
2016,1,3,11,0,376.0,183.0,2.8,14.0,361.0,460.78,376.96
2016,1,3,11,15,317.0,199.5,2.8,14.0,352.5,444.63,362.78
2016,1,3,11,30,258.0,216.0,2.8,14.0,344.0,425.81,346.62
2016,1,3,11,45,335.5,204.5,2.85,14.5,373.0,469.56,382.06
2016,1,3,12,0,413.0,193.0,2.9,15.0,402.0,521.49,422.84
2016,1,3,12,15,622.0,140.0,3.0,15.0,453.5,615.54,499.12
2016,1,3,12,30,831.0,87.0,3.1,15.0,505.0,700.17,565.4
2016,1,3,12,45,634.0,133.5,3.25,15.0,449.0,610.69,495.44
2016,1,3,13,0,437.0,180.0,3.4,15.0,393.0,515.49,419.32
2016,1,3,13,15,271.0,192.0,3.3,15.0,323.0,401.92,327.81
2016,1,3,13,30,105.0,204.0,3.2,15.0,253.0,286.08,232.35
2016,1,3,13,45,82.0,190.5,3.15,15.0,227.5,254.31,206.71
2016,1,3,14,0,59.0,177.0,3.1,15.0,202.0,223.45,181.39
2016,1,3,14,15,29.5,146.0,2.65,14.5,158.5,169.8,137.28
2016,1,3,14,30,0.0,115.0,2.2,14.0,115.0,114.27,91.05
2016,1,3,14,45,0.0,103.0,1.8,14.0,103.0,102.12,81.06
2016,1,3,15,0,0.0,91.0,1.4,14.0,91.0,90.03,70.95
2016,1,3,15,15,0.0,78.5,1.25,13.5,78.5,77.45,60.47
2016,1,3,15,30,0.0,66.0,1.1,13.0,66.0,64.91,49.85
2016,1,3,15,45,0.0,53.0,1.0,12.5,53.0,51.85,38.63
2016,1,3,16,0,0.0,40.0,0.9,12.0,40.0,38.8,27.27
2016,1,3,16,15,0.0,28.0,0.85,12.0,28.0,27.04,16.81
2016,1,3,16,30,0.0,16.0,0.8,12.0,16.0,15.44,5.61
2016,1,3,16,45,0.0,8.0,0.75,12.0,8.0,7.86,0.0
2016,1,3,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,5.0,1.55,9.5,5.0,0.0,0.0
2016,1,4,7,30,0.0,10.0,1.6,10.0,10.0,9.83,0.0
2016,1,4,7,45,114.0,23.0,1.7,10.5,35.0,54.17,20.39
2016,1,4,8,0,228.0,36.0,1.8,11.0,60.0,106.35,73.49
2016,1,4,8,15,270.5,50.0,2.0,11.0,92.0,145.71,109.69
2016,1,4,8,30,313.0,64.0,2.2,11.0,124.0,188.8,148.45
2016,1,4,8,45,340.5,77.0,2.4,11.5,156.0,228.23,183.87
2016,1,4,9,0,368.0,90.0,2.6,12.0,188.0,269.38,220.06
2016,1,4,9,15,387.5,101.0,2.7,12.5,218.0,305.92,251.68
2016,1,4,9,30,407.0,112.0,2.8,13.0,248.0,343.02,282.99
2016,1,4,9,45,290.5,139.5,2.95,13.5,241.5,317.79,262.12
2016,1,4,10,0,174.0,167.0,3.1,14.0,235.0,284.16,233.41
2016,1,4,10,15,87.0,114.5,3.2,14.0,148.5,175.76,143.79
2016,1,4,10,30,0.0,62.0,3.3,14.0,62.0,59.92,45.22
2016,1,4,10,45,0.0,68.5,3.45,14.5,68.5,66.22,50.44
2016,1,4,11,0,0.0,75.0,3.6,15.0,75.0,72.52,55.55
2016,1,4,11,15,130.5,145.5,3.55,15.0,210.5,246.72,202.74
2016,1,4,11,30,261.0,216.0,3.5,15.0,346.0,428.08,349.13
2016,1,4,11,45,553.0,149.0,3.5,15.0,428.5,570.35,465.51
2016,1,4,12,0,845.0,82.0,3.5,15.0,511.0,707.33,572.58
2016,1,4,12,15,845.0,82.0,3.5,15.0,510.0,708.01,572.13
2016,1,4,12,30,845.0,82.0,3.5,15.0,509.0,705.56,570.39
2016,1,4,12,45,838.5,82.0,3.5,15.0,500.0,695.39,562.97
2016,1,4,13,0,832.0,82.0,3.5,15.0,491.0,682.26,553.46
2016,1,4,13,15,538.0,141.5,3.45,15.0,402.5,535.78,437.16
2016,1,4,13,30,244.0,201.0,3.4,15.0,314.0,390.14,317.85
2016,1,4,13,45,312.5,180.0,3.35,15.0,317.5,405.26,331.84
2016,1,4,14,0,381.0,159.0,3.3,15.0,321.0,423.73,347.34
2016,1,4,14,15,282.5,158.5,3.0,14.5,274.5,347.28,285.06
2016,1,4,14,30,184.0,158.0,2.7,14.0,228.0,276.77,227.08
2016,1,4,14,45,174.0,144.5,2.45,14.0,205.5,250.69,205.47
2016,1,4,15,0,164.0,131.0,2.2,14.0,183.0,224.94,183.71
2016,1,4,15,15,153.5,115.0,1.95,13.5,158.5,196.46,159.71
2016,1,4,15,30,143.0,99.0,1.7,13.0,134.0,168.55,135.73
2016,1,4,15,45,126.5,81.5,1.5,12.5,108.0,137.28,108.62
2016,1,4,16,0,110.0,64.0,1.3,12.0,82.0,107.27,82.26
2016,1,4,16,15,80.5,46.5,1.3,11.5,58.0,74.99,54.18
2016,1,4,16,30,51.0,29.0,1.3,11.0,34.0,45.09,26.28
2016,1,4,16,45,25.5,14.5,1.3,11.0,17.0,19.96,0.0
2016,1,4,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.5,2.45,10.0,0.5,0.0,0.0
2016,1,5,7,30,0.0,1.0,2.4,10.0,1.0,0.98,0.0
2016,1,5,7,45,0.0,3.5,2.35,10.5,3.5,3.37,0.0
2016,1,5,8,0,0.0,6.0,2.3,11.0,6.0,5.78,0.0
2016,1,5,8,15,0.0,9.5,2.35,11.0,9.5,9.15,2.11
2016,1,5,8,30,0.0,13.0,2.4,11.0,13.0,12.53,5.12
2016,1,5,8,45,0.0,16.5,2.45,11.5,16.5,15.91,8.09
2016,1,5,9,0,0.0,20.0,2.5,12.0,20.0,19.29,11.03
2016,1,5,9,15,0.0,23.5,2.6,12.0,23.5,22.67,13.96
2016,1,5,9,30,0.0,27.0,2.7,12.0,27.0,26.06,16.87
2016,1,5,9,45,0.0,54.0,2.85,12.5,54.0,52.17,39.2
2016,1,5,10,0,0.0,81.0,3.0,13.0,81.0,78.64,61.51
2016,1,5,10,15,0.0,83.5,3.15,13.0,83.5,81.02,63.4
2016,1,5,10,30,0.0,86.0,3.3,13.0,86.0,83.43,65.34
2016,1,5,10,45,123.0,146.0,3.5,13.0,204.5,238.33,197.14
2016,1,5,11,0,246.0,206.0,3.7,13.0,323.0,399.75,329.35
2016,1,5,11,15,179.0,215.0,3.8,13.0,301.5,359.44,295.09
2016,1,5,11,30,112.0,224.0,3.9,13.0,280.0,316.65,259.13
2016,1,5,11,45,56.0,171.5,4.05,13.0,199.5,217.76,177.74
2016,1,5,12,0,0.0,119.0,4.2,13.0,119.0,116.6,92.61
2016,1,5,12,15,5.0,149.5,4.2,12.5,152.5,151.79,122.35
2016,1,5,12,30,10.0,180.0,4.2,12.0,186.0,187.73,152.46
2016,1,5,12,45,19.5,187.5,4.2,12.0,198.0,202.6,165.03
2016,1,5,13,0,29.0,195.0,4.2,12.0,210.0,224.98,183.77
2016,1,5,13,15,14.5,139.5,4.15,11.5,147.0,148.06,120.11
2016,1,5,13,30,0.0,84.0,4.1,11.0,84.0,81.3,63.86
2016,1,5,13,45,0.0,110.5,4.05,11.0,110.5,108.39,86.95
2016,1,5,14,0,0.0,137.0,4.0,11.0,137.0,136.48,110.73
2016,1,5,14,15,22.5,144.5,3.85,11.0,153.5,158.51,129.86
2016,1,5,14,30,45.0,152.0,3.7,11.0,170.0,185.49,152.9
2016,1,5,14,45,41.0,138.5,3.55,11.0,153.5,167.59,137.81
2016,1,5,15,0,37.0,125.0,3.4,11.0,137.0,149.99,122.91
2016,1,5,15,15,31.5,109.5,3.1,10.5,119.0,129.69,105.74
2016,1,5,15,30,26.0,94.0,2.8,10.0,101.0,109.85,88.72
2016,1,5,15,45,19.0,77.5,2.55,10.0,82.0,88.76,70.29
2016,1,5,16,0,12.0,61.0,2.3,10.0,63.0,65.79,50.17
2016,1,5,16,15,6.0,43.5,2.05,9.5,44.5,45.56,32.4
2016,1,5,16,30,0.0,26.0,1.8,9.0,26.0,25.66,13.96
2016,1,5,16,45,0.0,13.0,1.6,8.5,13.0,12.55,0.0
2016,1,5,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,3.25,11.0,0.5,0.48,0.0
2016,1,6,8,0,0.0,1.0,3.1,11.0,1.0,0.96,0.0
2016,1,6,8,15,0.0,1.5,3.1,11.0,1.5,1.44,0.0
2016,1,6,8,30,0.0,2.0,3.1,11.0,2.0,1.93,0.0
2016,1,6,8,45,0.0,3.0,3.1,11.0,3.0,2.89,0.0
2016,1,6,9,0,0.0,4.0,3.1,11.0,4.0,3.85,0.0
2016,1,6,9,15,0.0,4.5,3.1,11.0,4.5,4.34,0.0
2016,1,6,9,30,0.0,5.0,3.1,11.0,5.0,4.82,0.0
2016,1,6,9,45,0.0,69.0,3.15,11.0,69.0,66.7,51.92
2016,1,6,10,0,0.0,133.0,3.2,11.0,133.0,133.04,108.09
2016,1,6,10,15,15.5,153.5,3.35,11.0,160.0,163.92,134.08
2016,1,6,10,30,31.0,174.0,3.5,11.0,187.0,202.42,166.28
2016,1,6,10,45,63.0,192.0,3.65,11.0,221.5,244.03,201.22
2016,1,6,11,0,95.0,210.0,3.8,11.0,256.0,286.95,236.97
2016,1,6,11,15,47.5,155.5,3.8,11.0,178.5,193.39,158.81
2016,1,6,11,30,0.0,101.0,3.8,11.0,101.0,98.31,78.01
2016,1,6,11,45,0.0,58.0,3.85,11.0,58.0,56.06,42.29
2016,1,6,12,0,0.0,15.0,3.9,11.0,15.0,14.48,6.78
2016,1,6,12,15,30.5,117.0,3.85,11.0,132.5,140.43,114.58
2016,1,6,12,30,61.0,219.0,3.8,11.0,250.0,275.23,226.35
2016,1,6,12,45,47.0,208.5,3.8,11.0,232.5,253.07,207.57
2016,1,6,13,0,33.0,198.0,3.8,11.0,215.0,231.13,189.34
2016,1,6,13,15,23.5,185.0,3.7,11.0,197.0,202.72,165.83
2016,1,6,13,30,14.0,172.0,3.6,11.0,179.0,182.34,148.86
2016,1,6,13,45,7.0,151.0,3.5,11.0,154.5,155.41,126.44
2016,1,6,14,0,0.0,130.0,3.4,11.0,130.0,129.0,104.31
2016,1,6,14,15,0.0,73.5,3.25,10.5,73.5,71.06,55.52
2016,1,6,14,30,0.0,17.0,3.1,10.0,17.0,16.4,8.6
2016,1,6,14,45,0.0,15.0,3.0,10.0,15.0,14.47,6.95
2016,1,6,15,0,0.0,13.0,2.9,10.0,13.0,12.54,5.28
2016,1,6,15,15,0.0,11.5,2.65,9.5,11.5,11.09,4.03
2016,1,6,15,30,0.0,10.0,2.4,9.0,10.0,9.64,2.77
2016,1,6,15,45,0.0,8.0,2.2,9.0,8.0,7.71,1.05
2016,1,6,16,0,0.0,6.0,2.0,9.0,6.0,5.78,0.0
2016,1,6,16,15,0.0,4.0,1.95,8.5,4.0,3.85,0.0
2016,1,6,16,30,0.0,2.0,1.9,8.0,2.0,1.93,0.0
2016,1,6,16,45,0.0,1.0,1.85,8.0,1.0,0.96,0.0
2016,1,6,17,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,5.0,0.55,7.0,5.0,0.0,0.0
2016,1,7,7,30,0.0,10.0,0.5,7.0,10.0,9.83,0.0
2016,1,7,7,45,108.5,27.0,0.5,7.5,38.5,54.94,21.41
2016,1,7,8,0,217.0,44.0,0.5,8.0,67.0,112.56,79.55
2016,1,7,8,15,306.0,56.0,0.4,8.0,105.5,162.8,123.45
2016,1,7,8,30,395.0,68.0,0.3,8.0,144.0,221.37,173.75
2016,1,7,8,45,477.5,72.5,0.2,8.5,185.5,277.62,221.47
2016,1,7,9,0,560.0,77.0,0.1,9.0,227.0,340.0,273.01
2016,1,7,9,15,600.0,82.5,0.3,9.5,264.5,388.55,314.14
2016,1,7,9,30,640.0,88.0,0.5,10.0,302.0,438.59,355.78
2016,1,7,9,45,722.0,78.0,0.7,10.5,343.0,495.42,402.25
2016,1,7,10,0,804.0,68.0,0.9,11.0,384.0,553.37,448.8
2016,1,7,10,15,820.5,70.0,1.0,11.0,412.5,589.33,477.36
2016,1,7,10,30,837.0,72.0,1.1,11.0,441.0,623.54,504.32
2016,1,7,10,45,848.5,73.5,1.2,11.0,462.5,651.88,526.52
2016,1,7,11,0,860.0,75.0,1.3,11.0,484.0,677.78,546.3
2016,1,7,11,15,867.0,75.5,1.4,11.0,498.5,696.77,560.44
2016,1,7,11,30,874.0,76.0,1.5,11.0,513.0,708.52,569.38
2016,1,7,11,45,877.5,76.5,1.6,11.0,520.0,718.97,577.54
2016,1,7,12,0,881.0,77.0,1.7,11.0,527.0,726.27,583.5
2016,1,7,12,15,881.0,77.0,1.8,11.0,526.5,727.26,584.95
2016,1,7,12,30,881.0,77.0,1.9,11.0,526.0,725.02,584.18
2016,1,7,12,45,488.5,149.5,2.0,11.0,398.0,525.36,429.72
2016,1,7,13,0,96.0,222.0,2.1,11.0,270.0,302.82,247.07
2016,1,7,13,15,93.5,215.5,2.15,11.0,261.5,292.81,240.11
2016,1,7,13,30,91.0,209.0,2.2,11.0,253.0,282.69,232.13
2016,1,7,13,45,45.5,112.5,2.25,11.0,134.5,143.77,117.43
2016,1,7,14,0,0.0,16.0,2.3,11.0,16.0,15.44,7.67
2016,1,7,14,15,0.0,14.5,2.25,11.0,14.5,13.99,6.46
2016,1,7,14,30,0.0,13.0,2.2,11.0,13.0,12.54,5.22
2016,1,7,14,45,0.0,12.0,2.15,11.0,12.0,11.57,4.4
2016,1,7,15,0,0.0,11.0,2.1,11.0,11.0,10.61,3.57
2016,1,7,15,15,320.5,35.0,1.85,10.5,116.5,195.04,161.89
2016,1,7,15,30,641.0,59.0,1.6,10.0,222.0,344.88,279.66
2016,1,7,15,45,578.5,53.5,1.35,9.5,180.5,286.77,227.32
2016,1,7,16,0,516.0,48.0,1.1,9.0,139.0,233.01,179.03
2016,1,7,16,15,422.0,39.5,1.05,8.5,100.0,172.06,125.6
2016,1,7,16,30,328.0,31.0,1.0,8.0,61.0,119.7,76.9
2016,1,7,16,45,164.0,15.5,1.0,8.0,30.5,50.95,0.0
2016,1,7,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,4.0,0.4,6.0,4.0,0.0,0.0
2016,1,8,7,30,0.0,8.0,0.4,6.0,8.0,7.86,0.0
2016,1,8,7,45,53.0,23.5,0.45,6.5,29.0,37.02,13.39
2016,1,8,8,0,106.0,39.0,0.5,7.0,50.0,74.66,52.66
2016,1,8,8,15,129.0,56.5,0.45,7.0,76.5,106.06,81.38
2016,1,8,8,30,152.0,74.0,0.4,7.0,103.0,139.39,111.15
2016,1,8,8,45,169.5,90.0,0.4,7.5,130.0,170.64,138.71
2016,1,8,9,0,187.0,106.0,0.4,8.0,157.0,203.15,166.74
2016,1,8,9,15,198.0,121.0,0.5,8.5,182.0,232.51,191.77
2016,1,8,9,30,209.0,136.0,0.6,9.0,207.0,262.31,216.63
2016,1,8,9,45,232.0,148.5,0.7,10.0,234.5,296.12,243.94
2016,1,8,10,0,255.0,161.0,0.8,11.0,262.0,330.9,271.43
2016,1,8,10,15,345.0,159.0,0.9,11.0,305.5,390.65,320.28
2016,1,8,10,30,435.0,157.0,1.0,11.0,349.0,462.31,377.38
2016,1,8,10,45,297.0,185.5,1.1,11.5,319.5,405.72,330.47
2016,1,8,11,0,159.0,214.0,1.2,12.0,290.0,342.55,278.14
2016,1,8,11,15,170.0,220.5,1.2,12.0,304.0,359.8,292.21
2016,1,8,11,30,181.0,227.0,1.2,12.0,318.0,376.86,305.53
2016,1,8,11,45,179.0,231.5,1.2,12.5,322.5,381.97,308.66
2016,1,8,12,0,177.0,236.0,1.2,13.0,327.0,386.5,311.42
2016,1,8,12,15,283.0,220.5,1.1,13.0,366.0,453.67,365.15
2016,1,8,12,30,389.0,205.0,1.0,13.0,405.0,511.43,410.07
2016,1,8,12,45,390.5,199.5,0.9,13.0,397.5,503.86,403.31
2016,1,8,13,0,392.0,194.0,0.8,13.0,390.0,494.85,396.06
2016,1,8,13,15,337.0,197.0,0.7,13.0,361.5,455.2,364.55
2016,1,8,13,30,282.0,200.0,0.6,13.0,333.0,416.06,333.52
2016,1,8,13,45,271.5,193.5,0.55,13.0,316.5,396.19,318.29
2016,1,8,14,0,261.0,187.0,0.5,13.0,300.0,375.92,302.44
2016,1,8,14,15,344.5,159.5,0.45,12.5,298.5,387.79,313.41
2016,1,8,14,30,428.0,132.0,0.4,12.0,297.0,401.18,324.47
2016,1,8,14,45,398.0,126.0,0.35,12.0,268.5,363.77,293.94
2016,1,8,15,0,368.0,120.0,0.3,12.0,240.0,327.3,264.15
2016,1,8,15,15,347.5,106.5,0.3,11.5,208.5,288.24,232.48
2016,1,8,15,30,327.0,93.0,0.3,11.0,177.0,249.98,200.53
2016,1,8,15,45,292.5,79.0,0.3,11.0,144.0,206.92,163.6
2016,1,8,16,0,258.0,65.0,0.3,11.0,111.0,166.42,128.2
2016,1,8,16,15,205.0,49.5,0.4,10.5,80.0,121.85,89.87
2016,1,8,16,30,152.0,34.0,0.5,10.0,49.0,82.27,54.04
2016,1,8,16,45,76.0,17.0,0.65,10.0,24.5,36.21,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,1.0,2.35,8.0,1.0,0.0,0.0
2016,1,9,7,30,0.0,2.0,2.5,8.0,2.0,1.97,0.0
2016,1,9,7,45,0.0,8.0,2.65,8.5,8.0,7.71,0.0
2016,1,9,8,0,0.0,14.0,2.8,9.0,14.0,13.5,5.47
2016,1,9,8,15,0.0,21.5,2.85,9.0,21.5,20.74,12.05
2016,1,9,8,30,0.0,29.0,2.9,9.0,29.0,27.99,18.55
2016,1,9,8,45,0.0,36.5,2.95,9.0,36.5,35.24,25.0
2016,1,9,9,0,0.0,44.0,3.0,9.0,44.0,42.49,31.39
2016,1,9,9,15,0.0,51.5,3.0,9.0,51.5,49.75,37.72
2016,1,9,9,30,0.0,59.0,3.0,9.0,59.0,57.01,43.98
2016,1,9,9,45,45.5,113.5,3.0,9.5,131.5,141.69,116.96
2016,1,9,10,0,91.0,168.0,3.0,10.0,204.0,230.61,191.71
2016,1,9,10,15,133.5,181.0,2.95,10.0,238.0,279.82,232.77
2016,1,9,10,30,176.0,194.0,2.9,10.0,272.0,324.71,269.99
2016,1,9,10,45,253.0,195.0,2.85,10.5,313.0,387.75,321.6
2016,1,9,11,0,330.0,196.0,2.8,11.0,354.0,445.97,368.46
2016,1,9,11,15,222.5,211.5,2.7,11.0,319.5,385.99,318.02
2016,1,9,11,30,115.0,227.0,2.6,11.0,285.0,330.26,270.65
2016,1,9,11,45,85.5,224.0,2.55,11.0,267.5,298.33,244.33
2016,1,9,12,0,56.0,221.0,2.5,11.0,250.0,273.84,223.71
2016,1,9,12,15,72.5,225.5,2.3,11.0,263.0,290.97,237.92
2016,1,9,12,30,89.0,230.0,2.1,11.0,276.0,307.98,251.77
2016,1,9,12,45,49.0,203.5,1.95,11.0,229.0,248.66,202.77
2016,1,9,13,0,9.0,177.0,1.8,11.0,182.0,183.77,148.86
2016,1,9,13,15,4.5,152.5,1.7,11.0,155.0,154.74,125.07
2016,1,9,13,30,0.0,128.0,1.6,11.0,128.0,126.19,101.37
2016,1,9,13,45,0.0,131.5,1.5,11.0,131.5,130.08,104.8
2016,1,9,14,0,0.0,135.0,1.4,11.0,135.0,134.11,108.29
2016,1,9,14,15,91.5,150.0,1.35,11.0,185.5,217.95,179.81
2016,1,9,14,30,183.0,165.0,1.3,11.0,236.0,285.7,235.85
2016,1,9,14,45,174.5,151.5,1.3,11.0,214.5,260.39,214.61
2016,1,9,15,0,166.0,138.0,1.3,11.0,193.0,235.3,193.69
2016,1,9,15,15,156.0,121.5,1.25,10.5,168.0,206.3,169.44
2016,1,9,15,30,146.0,105.0,1.2,10.0,143.0,177.81,145.09
2016,1,9,15,45,131.0,87.5,1.15,10.0,117.0,146.82,117.96
2016,1,9,16,0,116.0,70.0,1.1,10.0,91.0,116.95,91.44
2016,1,9,16,15,89.0,52.5,1.1,10.0,66.0,84.83,63.17
2016,1,9,16,30,62.0,35.0,1.1,10.0,41.0,55.03,36.2
2016,1,9,16,45,31.0,17.5,1.1,10.0,20.5,24.78,0.0
2016,1,9,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,6.5,0.95,8.0,6.5,0.0,0.0
2016,1,10,7,30,0.0,13.0,1.1,8.0,13.0,12.78,0.0
2016,1,10,7,45,205.0,23.0,1.3,8.5,45.5,72.61,29.63
2016,1,10,8,0,410.0,33.0,1.5,9.0,78.0,148.68,102.53
2016,1,10,8,15,494.0,40.5,1.5,9.0,119.0,202.62,151.73
2016,1,10,8,30,578.0,48.0,1.5,9.0,160.0,263.94,206.49
2016,1,10,8,45,635.0,52.5,1.55,9.5,202.0,318.0,254.98
2016,1,10,9,0,692.0,57.0,1.6,10.0,244.0,374.02,304.01
2016,1,10,9,15,726.0,60.5,1.55,10.0,282.5,422.86,346.41
2016,1,10,9,30,760.0,64.0,1.5,10.0,321.0,472.43,388.1
2016,1,10,9,45,789.5,65.0,1.5,10.5,356.0,517.07,424.22
2016,1,10,10,0,819.0,66.0,1.5,11.0,391.0,561.32,458.97
2016,1,10,10,15,558.0,124.0,1.4,11.5,352.5,489.68,400.04
2016,1,10,10,30,297.0,182.0,1.3,12.0,314.0,395.53,322.43
2016,1,10,10,45,301.0,191.5,1.2,12.5,331.0,415.65,337.82
2016,1,10,11,0,305.0,201.0,1.1,13.0,348.0,434.97,351.44
2016,1,10,11,15,301.0,208.0,1.0,13.0,357.0,444.96,358.22
2016,1,10,11,30,297.0,215.0,0.9,13.0,366.0,453.8,364.07
2016,1,10,11,45,406.0,195.0,0.8,13.5,403.5,520.22,414.8
2016,1,10,12,0,515.0,175.0,0.7,14.0,441.0,579.14,458.04
2016,1,10,12,15,357.5,204.5,0.65,14.0,389.5,490.13,388.26
2016,1,10,12,30,200.0,234.0,0.6,14.0,338.0,400.95,318.19
2016,1,10,12,45,172.0,231.5,0.55,14.5,319.5,376.96,299.35
2016,1,10,13,0,144.0,229.0,0.5,15.0,301.0,352.87,279.83
2016,1,10,13,15,72.0,179.5,0.45,14.5,215.5,236.96,189.15
2016,1,10,13,30,0.0,130.0,0.4,14.0,130.0,128.23,101.04
2016,1,10,13,45,83.5,161.5,0.4,14.0,198.5,222.54,180.04
2016,1,10,14,0,167.0,193.0,0.4,14.0,267.0,317.09,255.33
2016,1,10,14,15,147.5,180.5,0.35,13.5,242.5,287.06,231.04
2016,1,10,14,30,128.0,168.0,0.3,13.0,218.0,257.8,208.13
2016,1,10,14,45,122.5,153.5,0.25,13.0,198.0,234.77,189.71
2016,1,10,15,0,117.0,139.0,0.2,13.0,178.0,211.89,171.09
2016,1,10,15,15,111.0,122.0,0.15,12.5,155.5,186.05,150.05
2016,1,10,15,30,105.0,105.0,0.1,12.0,133.0,160.5,128.8
2016,1,10,15,45,94.0,87.5,0.1,12.0,109.5,132.8,105.18
2016,1,10,16,0,83.0,70.0,0.1,12.0,86.0,105.92,81.89
2016,1,10,16,15,65.0,52.5,0.15,11.5,63.0,77.88,57.69
2016,1,10,16,30,47.0,35.0,0.2,11.0,40.0,51.33,33.97
2016,1,10,16,45,23.5,17.5,0.25,11.0,20.0,23.43,1.01
2016,1,10,17,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,5.5,0.7,10.0,5.5,0.0,0.0
2016,1,11,7,30,0.0,11.0,0.7,10.0,11.0,10.81,0.0
2016,1,11,7,45,112.0,24.0,0.7,10.5,36.5,54.57,22.33
2016,1,11,8,0,224.0,37.0,0.7,11.0,62.0,105.6,73.16
2016,1,11,8,15,268.0,51.5,0.8,11.0,94.5,145.86,109.62
2016,1,11,8,30,312.0,66.0,0.9,11.0,127.0,190.06,148.89
2016,1,11,8,45,340.5,79.0,1.0,11.5,159.5,230.04,184.32
2016,1,11,9,0,369.0,92.0,1.1,12.0,192.0,271.9,220.56
2016,1,11,9,15,391.0,102.5,1.05,12.5,222.5,309.43,252.18
2016,1,11,9,30,413.0,113.0,1.0,13.0,253.0,347.75,283.49
2016,1,11,9,45,503.0,109.0,0.95,13.5,297.0,407.76,331.49
2016,1,11,10,0,593.0,105.0,0.9,14.0,341.0,475.8,384.2
2016,1,11,10,15,568.0,120.0,0.8,14.0,359.5,494.88,397.62
2016,1,11,10,30,543.0,135.0,0.7,14.0,378.0,507.92,406.44
2016,1,11,10,45,509.0,151.5,0.65,14.5,387.5,516.69,411.16
2016,1,11,11,0,475.0,168.0,0.6,15.0,397.0,522.14,413.19
2016,1,11,11,15,410.0,188.0,0.6,15.0,390.0,506.76,400.4
2016,1,11,11,30,345.0,208.0,0.6,15.0,383.0,480.25,379.55
2016,1,11,11,45,277.5,221.5,0.6,15.0,363.5,450.13,355.8
2016,1,11,12,0,210.0,235.0,0.6,15.0,344.0,409.7,324.16
2016,1,11,12,15,230.5,232.5,0.7,15.0,352.0,421.99,334.9
2016,1,11,12,30,251.0,230.0,0.8,15.0,360.0,441.91,350.76
2016,1,11,12,45,273.5,223.0,0.9,15.5,363.0,448.64,356.19
2016,1,11,13,0,296.0,216.0,1.0,16.0,366.0,454.03,360.69
2016,1,11,13,15,315.5,205.5,1.05,16.0,361.0,451.79,359.81
2016,1,11,13,30,335.0,195.0,1.1,16.0,356.0,447.87,357.66
2016,1,11,13,45,323.5,187.0,1.15,16.0,336.5,424.52,340.08
2016,1,11,14,0,312.0,179.0,1.2,16.0,317.0,400.63,321.97
2016,1,11,14,15,349.0,160.5,1.15,15.5,305.5,393.84,317.87
2016,1,11,14,30,386.0,142.0,1.1,15.0,294.0,390.98,316.19
2016,1,11,14,45,372.5,132.0,1.05,15.0,268.0,359.36,290.6
2016,1,11,15,0,359.0,122.0,1.0,15.0,242.0,327.6,264.6
2016,1,11,15,15,344.5,108.0,0.95,14.5,212.0,291.02,234.67
