Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,30,330.0,94.0,0.9,14.0,182.0,254.75,204.17
2016,1,11,15,45,447.0,70.0,0.85,14.0,167.0,259.66,204.17
2016,1,11,16,0,564.0,46.0,0.8,14.0,152.0,252.42,191.5
2016,1,11,16,15,478.5,38.5,0.8,13.5,111.5,191.8,138.92
2016,1,11,16,30,393.0,31.0,0.8,13.0,71.0,138.86,91.6
2016,1,11,16,45,196.5,15.5,0.85,12.5,35.5,60.02,14.3
2016,1,11,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,7,15,95.0,5.5,2.0,7.5,7.5,0.0,0.0
2016,1,12,7,30,190.0,11.0,2.3,8.0,15.0,39.24,0.0
2016,1,12,7,45,335.5,20.5,2.6,9.0,49.0,94.76,40.17
2016,1,12,8,0,481.0,30.0,2.9,10.0,83.0,161.12,110.31
2016,1,12,8,15,561.0,36.5,2.75,10.5,125.5,216.55,161.27
2016,1,12,8,30,641.0,43.0,2.6,11.0,168.0,278.74,217.01
2016,1,12,8,45,687.0,47.5,2.5,11.5,210.0,331.58,264.94
2016,1,12,9,0,733.0,52.0,2.4,12.0,252.0,386.96,313.58
2016,1,12,9,15,765.5,55.0,2.3,12.5,291.0,436.3,355.93
2016,1,12,9,30,798.0,58.0,2.2,13.0,330.0,486.19,397.2
2016,1,12,9,45,818.5,61.0,2.15,13.5,364.5,529.64,432.18
2016,1,12,10,0,839.0,64.0,2.1,14.0,399.0,572.08,465.24
2016,1,12,10,15,854.0,65.5,1.9,14.0,428.0,604.58,490.01
2016,1,12,10,30,869.0,67.0,1.7,14.0,457.0,638.47,514.86
2016,1,12,10,45,679.0,116.0,1.55,14.5,430.0,594.22,476.98
2016,1,12,11,0,489.0,165.0,1.4,15.0,403.0,528.97,423.56
2016,1,12,11,15,543.0,155.0,1.3,15.0,426.5,563.77,450.63
2016,1,12,11,30,597.0,145.0,1.2,15.0,450.0,601.57,478.48
2016,1,12,11,45,588.5,150.5,1.1,15.5,454.5,606.97,480.1
2016,1,12,12,0,580.0,156.0,1.0,16.0,459.0,606.81,477.99
2016,1,12,12,15,741.5,114.5,0.9,16.0,501.5,683.12,534.77
2016,1,12,12,30,903.0,73.0,0.8,16.0,544.0,744.38,575.9
2016,1,12,12,45,704.0,123.0,0.7,16.0,487.0,659.74,513.45
2016,1,12,13,0,505.0,173.0,0.6,16.0,430.0,563.22,440.34
2016,1,12,13,15,525.0,162.0,0.5,16.0,422.0,558.12,437.27
2016,1,12,13,30,545.0,151.0,0.4,16.0,414.0,550.48,431.17
2016,1,12,13,45,456.0,161.0,0.35,16.0,374.5,491.5,386.19
2016,1,12,14,0,367.0,171.0,0.3,16.0,335.0,427.22,337.34
2016,1,12,14,15,323.0,165.5,0.3,15.5,303.0,384.44,305.64
2016,1,12,14,30,279.0,160.0,0.3,15.0,271.0,343.21,274.25
2016,1,12,14,45,269.0,147.0,0.3,15.0,246.5,314.02,251.58
2016,1,12,15,0,259.0,134.0,0.3,15.0,222.0,284.82,228.3
2016,1,12,15,15,249.0,118.5,0.35,14.5,194.5,252.87,202.85
2016,1,12,15,30,239.0,103.0,0.4,14.0,167.0,221.15,176.79
2016,1,12,15,45,218.0,87.0,0.5,13.5,138.0,184.95,146.4
2016,1,12,16,0,197.0,71.0,0.6,13.0,109.0,150.24,116.46
2016,1,12,16,15,168.0,54.0,0.7,12.5,80.5,113.61,84.56
2016,1,12,16,30,139.0,37.0,0.8,12.0,52.0,79.48,53.96
2016,1,12,16,45,69.5,18.5,0.9,11.5,26.0,35.65,9.85
2016,1,12,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,7.0,2.3,11.5,7.0,0.0,0.0
2016,1,13,7,30,0.0,14.0,2.4,12.0,14.0,13.76,0.0
2016,1,13,7,45,224.5,22.5,2.55,12.5,48.0,76.16,32.8
2016,1,13,8,0,449.0,31.0,2.7,13.0,82.0,156.2,106.3
2016,1,13,8,15,532.0,38.0,2.8,13.0,124.0,209.47,154.86
2016,1,13,8,30,615.0,45.0,2.9,13.0,166.0,271.98,210.67
2016,1,13,8,45,666.5,49.5,3.05,13.5,208.5,325.96,259.32
2016,1,13,9,0,718.0,54.0,3.2,14.0,251.0,382.99,309.39
2016,1,13,9,15,388.5,96.5,3.3,14.0,205.0,301.85,247.31
2016,1,13,9,30,59.0,139.0,3.4,14.0,159.0,176.93,143.92
2016,1,13,9,45,422.5,108.5,3.55,14.5,276.0,363.43,300.73
2016,1,13,10,0,786.0,78.0,3.7,15.0,393.0,557.67,457.74
2016,1,13,10,15,803.0,80.0,3.8,15.0,422.0,594.15,486.47
2016,1,13,10,30,820.0,82.0,3.9,15.0,451.0,628.95,514.22
2016,1,13,10,45,457.0,149.0,4.0,15.0,356.5,480.52,393.88
2016,1,13,11,0,94.0,216.0,4.1,15.0,262.0,293.03,237.71
2016,1,13,11,15,60.0,208.0,4.1,15.0,238.0,260.94,211.35
2016,1,13,11,30,26.0,200.0,4.1,15.0,214.0,220.36,177.49
2016,1,13,11,45,13.0,182.5,4.2,15.0,190.0,192.19,154.23
2016,1,13,12,0,0.0,165.0,4.3,15.0,166.0,164.14,130.9
2016,1,13,12,15,201.0,185.0,4.3,15.0,291.0,355.4,291.58
2016,1,13,12,30,402.0,205.0,4.3,15.0,416.0,524.15,427.95
2016,1,13,12,45,380.5,206.0,4.3,15.0,403.5,507.49,413.82
2016,1,13,13,0,359.0,207.0,4.3,15.0,391.0,489.77,399.64
2016,1,13,13,15,225.0,211.0,4.2,14.5,325.5,387.74,317.09
2016,1,13,13,30,91.0,215.0,4.1,14.0,260.0,289.75,236.14
2016,1,13,13,45,131.5,206.0,4.1,14.0,267.5,312.55,255.94
2016,1,13,14,0,172.0,197.0,4.1,14.0,275.0,325.62,267.45
2016,1,13,14,15,299.0,167.5,3.95,13.5,292.0,372.71,308.16
2016,1,13,14,30,426.0,138.0,3.8,13.0,309.0,411.82,341.31
2016,1,13,14,45,404.0,131.0,3.65,13.0,281.5,377.46,312.35
2016,1,13,15,0,382.0,124.0,3.5,13.0,254.0,343.45,283.5
2016,1,13,15,15,521.5,93.5,3.05,12.5,248.0,362.55,297.84
2016,1,13,15,30,661.0,63.0,2.6,12.0,242.0,368.03,298.57
2016,1,13,15,45,616.5,56.5,2.15,11.5,201.5,314.0,250.32
2016,1,13,16,0,572.0,50.0,1.7,11.0,161.0,262.62,203.58
2016,1,13,16,15,484.5,42.0,1.55,10.5,119.5,199.93,148.39
2016,1,13,16,30,397.0,34.0,1.4,10.0,78.0,145.04,99.11
2016,1,13,16,45,252.0,22.5,1.25,9.5,45.5,80.41,31.81
2016,1,13,17,0,107.0,11.0,1.1,9.0,13.0,26.48,0.0
2016,1,13,17,15,53.5,5.5,1.1,8.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,4.5,0.85,7.0,4.5,0.0,0.0
2016,1,14,7,30,0.0,9.0,1.0,7.0,9.0,8.85,0.0
2016,1,14,7,45,57.5,24.5,1.2,7.5,31.0,41.37,18.08
2016,1,14,8,0,115.0,40.0,1.4,8.0,53.0,77.6,54.94
2016,1,14,8,15,136.5,58.0,1.4,8.5,80.0,109.62,84.04
2016,1,14,8,30,158.0,76.0,1.4,9.0,107.0,143.44,114.21
2016,1,14,8,45,175.5,92.5,1.4,9.5,134.5,175.65,142.7
2016,1,14,9,0,193.0,109.0,1.4,10.0,162.0,209.12,171.71
2016,1,14,9,15,201.0,124.5,1.45,10.5,187.0,238.0,196.34
2016,1,14,9,30,209.0,140.0,1.5,11.0,212.0,267.09,220.55
2016,1,14,9,45,290.5,144.5,1.6,11.5,255.5,324.34,267.96
2016,1,14,10,0,372.0,149.0,1.7,12.0,299.0,393.51,323.92
2016,1,14,10,15,433.0,149.0,1.75,12.0,335.5,442.72,363.63
2016,1,14,10,30,494.0,149.0,1.8,12.0,372.0,493.9,404.48
2016,1,14,10,45,464.5,164.5,1.85,12.5,382.0,503.34,410.35
2016,1,14,11,0,435.0,180.0,1.9,13.0,392.0,509.81,414.01
2016,1,14,11,15,428.0,188.0,1.9,13.0,402.0,521.17,422.39
2016,1,14,11,30,421.0,196.0,1.9,13.0,412.0,530.72,429.28
2016,1,14,11,45,418.5,200.0,1.9,13.0,417.5,537.39,434.13
2016,1,14,12,0,416.0,204.0,1.9,13.0,423.0,542.38,437.71
2016,1,14,12,15,345.5,217.5,1.9,13.0,399.5,498.51,402.79
2016,1,14,12,30,275.0,231.0,1.9,13.0,376.0,461.76,373.14
2016,1,14,12,45,309.0,221.5,1.9,13.0,382.5,474.06,383.8
2016,1,14,13,0,343.0,212.0,1.9,13.0,389.0,484.73,392.83
2016,1,14,13,15,203.5,211.0,1.95,13.0,315.5,373.01,303.35
2016,1,14,13,30,64.0,210.0,2.0,13.0,242.0,265.48,215.17
2016,1,14,13,45,83.5,204.0,2.05,13.0,243.5,271.03,220.8
2016,1,14,14,0,103.0,198.0,2.1,13.0,245.0,275.6,225.13
2016,1,14,14,15,150.5,184.5,1.95,12.5,248.0,294.32,241.55
2016,1,14,14,30,198.0,171.0,1.8,12.0,251.0,302.9,249.44
2016,1,14,14,45,189.0,157.5,1.7,12.0,228.5,276.74,227.79
2016,1,14,15,0,180.0,144.0,1.6,12.0,206.0,250.78,206.16
2016,1,14,15,15,171.5,127.5,1.45,11.5,180.5,221.84,182.06
2016,1,14,15,30,163.0,111.0,1.3,11.0,155.0,193.25,157.75
2016,1,14,15,45,144.0,93.5,1.2,11.0,128.0,159.78,128.7
2016,1,14,16,0,125.0,76.0,1.1,11.0,101.0,127.76,100.57
2016,1,14,16,15,101.5,58.0,1.05,11.0,75.0,95.33,72.05
2016,1,14,16,30,78.0,40.0,1.0,11.0,49.0,64.91,45.03
2016,1,14,16,45,39.0,24.0,1.0,11.0,28.5,34.66,14.08
2016,1,14,17,0,0.0,8.0,1.0,11.0,8.0,7.86,0.0
2016,1,14,17,15,0.0,4.0,0.9,11.0,4.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,7,15,57.5,6.0,0.8,9.0,7.0,0.0,0.0
2016,1,15,7,30,115.0,12.0,0.9,9.0,14.0,28.99,0.0
2016,1,15,7,45,252.0,23.5,1.0,9.5,46.5,82.98,38.54
2016,1,15,8,0,389.0,35.0,1.1,10.0,79.0,145.48,100.83
2016,1,15,8,15,473.0,43.0,1.1,10.0,120.0,199.32,149.15
2016,1,15,8,30,557.0,51.0,1.1,10.0,161.0,260.64,203.31
2016,1,15,8,45,609.0,56.5,1.1,10.5,203.0,313.4,250.11
2016,1,15,9,0,661.0,62.0,1.1,11.0,245.0,369.49,298.37
2016,1,15,9,15,696.5,66.0,1.05,11.0,284.0,418.79,340.33
2016,1,15,9,30,732.0,70.0,1.0,11.0,323.0,467.35,380.44
2016,1,15,9,45,737.0,78.0,1.0,11.5,354.5,507.78,412.36
2016,1,15,10,0,742.0,86.0,1.0,12.0,386.0,544.6,440.54
2016,1,15,10,15,760.5,88.5,1.0,12.0,415.0,581.51,469.01
2016,1,15,10,30,779.0,91.0,1.0,12.0,444.0,614.69,494.15
2016,1,15,10,45,795.0,91.5,1.05,12.5,467.0,644.58,515.96
2016,1,15,11,0,811.0,92.0,1.1,13.0,490.0,672.36,535.88
2016,1,15,11,15,819.0,93.0,1.05,13.0,505.5,692.75,549.31
2016,1,15,11,30,827.0,94.0,1.0,13.0,521.0,710.38,560.76
2016,1,15,11,45,834.0,93.5,1.0,13.0,530.0,722.73,569.06
2016,1,15,12,0,841.0,93.0,1.0,13.0,539.0,732.06,575.36
2016,1,15,12,15,680.0,136.0,0.9,13.0,496.5,666.46,525.83
2016,1,15,12,30,519.0,179.0,0.8,13.0,454.0,591.18,467.64
2016,1,15,12,45,439.0,194.5,0.75,13.5,425.0,547.14,433.25
2016,1,15,13,0,359.0,210.0,0.7,14.0,396.0,494.63,392.14
2016,1,15,13,15,334.0,208.0,0.65,14.0,377.0,470.16,373.67
2016,1,15,13,30,309.0,206.0,0.6,14.0,358.0,445.26,354.46
2016,1,15,13,45,560.5,143.5,0.6,14.0,404.0,545.16,434.08
2016,1,15,14,0,812.0,81.0,0.6,14.0,450.0,625.62,495.33
2016,1,15,14,15,794.0,78.5,0.5,14.0,420.5,589.71,466.23
2016,1,15,14,30,776.0,76.0,0.4,14.0,391.0,552.23,437.0
2016,1,15,14,45,760.5,71.0,0.35,14.0,357.5,512.07,405.81
2016,1,15,15,0,745.0,66.0,0.3,14.0,324.0,470.72,372.91
2016,1,15,15,15,710.0,62.5,0.3,13.5,285.0,420.7,333.42
2016,1,15,15,30,675.0,59.0,0.3,13.0,246.0,371.56,293.28
2016,1,15,15,45,628.0,53.0,0.35,13.0,205.0,317.96,248.08
2016,1,15,16,0,581.0,47.0,0.4,13.0,164.0,265.54,202.52
2016,1,15,16,15,498.5,40.0,0.4,12.5,122.5,204.58,150.16
2016,1,15,16,30,416.0,33.0,0.4,12.0,81.0,150.92,103.08
2016,1,15,16,45,273.5,22.5,0.45,12.0,48.0,87.07,41.65
2016,1,15,17,0,131.0,12.0,0.5,12.0,15.0,31.6,0.0
2016,1,15,17,15,65.5,6.0,0.45,12.0,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,3.5,1.45,10.5,3.5,0.0,0.0
2016,1,16,7,30,0.0,7.0,1.5,11.0,7.0,6.88,0.0
2016,1,16,7,45,4.0,23.0,1.6,11.5,23.5,23.5,9.13
2016,1,16,8,0,8.0,39.0,1.7,12.0,40.0,41.33,28.04
2016,1,16,8,15,22.0,57.0,1.8,12.0,61.5,66.71,50.07
2016,1,16,8,30,36.0,75.0,1.9,12.0,83.0,91.64,71.73
2016,1,16,8,45,45.0,93.0,2.0,12.5,104.5,115.82,92.61
2016,1,16,9,0,54.0,111.0,2.1,13.0,126.0,140.76,113.84
2016,1,16,9,15,62.0,126.5,2.05,13.0,146.5,163.01,132.73
2016,1,16,9,30,70.0,142.0,2.0,13.0,167.0,185.88,151.88
2016,1,16,9,45,357.5,125.0,2.0,13.5,269.0,346.93,286.02
2016,1,16,10,0,645.0,108.0,2.0,14.0,371.0,512.76,418.45
2016,1,16,10,15,483.5,146.0,1.95,14.0,351.0,471.68,383.93
2016,1,16,10,30,322.0,184.0,1.9,14.0,331.0,415.55,337.94
2016,1,16,10,45,248.0,203.0,1.85,14.5,319.5,395.08,320.01
2016,1,16,11,0,174.0,222.0,1.8,15.0,308.0,362.73,292.41
2016,1,16,11,15,119.5,224.0,1.75,15.0,284.0,329.03,264.65
2016,1,16,11,30,65.0,226.0,1.7,15.0,260.0,285.31,228.72
2016,1,16,11,45,48.0,219.5,1.65,15.0,245.0,265.8,212.85
2016,1,16,12,0,31.0,213.0,1.6,15.0,230.0,246.04,196.62
2016,1,16,12,15,23.5,205.0,1.55,15.0,218.0,223.78,178.69
2016,1,16,12,30,16.0,197.0,1.5,15.0,206.0,209.67,167.23
2016,1,16,12,45,15.5,195.0,1.5,15.0,203.5,207.19,165.33
2016,1,16,13,0,15.0,193.0,1.5,15.0,201.0,204.74,163.45
2016,1,16,13,15,7.5,159.5,1.45,15.0,163.5,163.86,130.36
2016,1,16,13,30,0.0,126.0,1.4,15.0,126.0,123.84,97.69
2016,1,16,13,45,22.5,157.0,1.35,15.0,167.5,171.6,137.59
2016,1,16,14,0,45.0,188.0,1.3,15.0,209.0,226.64,182.48
2016,1,16,14,15,23.0,164.0,1.2,15.0,175.0,179.35,143.76
2016,1,16,14,30,1.0,140.0,1.1,15.0,141.0,140.52,111.9
2016,1,16,14,45,0.5,128.5,1.05,15.0,129.0,128.6,102.37
2016,1,16,15,0,0.0,117.0,1.0,15.0,117.0,116.79,92.77
2016,1,16,15,15,0.0,102.5,0.9,14.5,102.5,102.1,80.81
2016,1,16,15,30,0.0,88.0,0.8,14.0,88.0,87.46,68.71
2016,1,16,15,45,0.0,73.5,0.75,14.0,73.5,72.86,56.32
2016,1,16,16,0,0.0,59.0,0.7,14.0,59.0,58.27,43.77
2016,1,16,16,15,0.0,44.0,0.7,13.5,44.0,43.14,30.68
2016,1,16,16,30,0.0,29.0,0.7,13.0,29.0,28.01,17.42
2016,1,16,16,45,0.0,17.5,0.75,13.0,17.5,16.89,5.78
2016,1,16,17,0,0.0,6.0,0.8,13.0,6.0,5.9,0.0
2016,1,16,17,15,0.0,3.0,0.8,13.0,3.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,1.0,1.1,12.0,1.0,0.0,0.0
2016,1,17,7,30,0.0,2.0,1.1,12.0,2.0,1.97,0.0
2016,1,17,7,45,0.0,7.5,1.1,12.5,7.5,7.23,0.0
2016,1,17,8,0,0.0,13.0,1.1,13.0,13.0,12.53,4.66
2016,1,17,8,15,0.0,20.0,1.3,13.0,20.0,19.29,10.67
2016,1,17,8,30,0.0,27.0,1.5,13.0,27.0,26.05,16.63
2016,1,17,8,45,0.0,34.0,1.75,13.5,34.0,32.82,22.5
2016,1,17,9,0,0.0,41.0,2.0,14.0,41.0,39.59,28.29
2016,1,17,9,15,0.0,47.5,2.1,14.0,47.5,45.88,33.66
2016,1,17,9,30,0.0,54.0,2.2,14.0,54.0,52.17,38.97
2016,1,17,9,45,0.0,63.5,2.35,14.5,63.5,61.37,46.61
2016,1,17,10,0,0.0,73.0,2.5,15.0,73.0,70.58,54.17
2016,1,17,10,15,66.5,138.0,2.55,15.0,168.5,183.25,149.06
2016,1,17,10,30,133.0,203.0,2.6,15.0,264.0,307.87,250.57
2016,1,17,10,45,66.5,152.0,2.65,15.5,182.5,201.15,162.62
2016,1,17,11,0,0.0,101.0,2.7,16.0,101.0,98.3,76.44
2016,1,17,11,15,0.0,132.0,2.75,16.0,132.0,129.87,102.46
2016,1,17,11,30,0.0,163.0,2.8,16.0,163.0,162.01,128.55
2016,1,17,11,45,28.5,197.0,2.85,16.0,212.0,226.1,181.11
2016,1,17,12,0,57.0,231.0,2.9,16.0,261.0,285.57,229.15
2016,1,17,12,15,47.5,225.5,2.9,16.0,251.0,272.33,218.15
2016,1,17,12,30,38.0,220.0,2.9,16.0,241.0,259.04,207.34
2016,1,17,12,45,29.5,210.0,2.95,16.0,226.5,241.44,193.17
2016,1,17,13,0,21.0,200.0,3.0,16.0,212.0,216.52,173.11
2016,1,17,13,15,11.0,180.5,2.85,16.0,187.0,188.53,150.35
2016,1,17,13,30,1.0,161.0,2.7,16.0,162.0,161.0,127.86
2016,1,17,13,45,0.5,145.5,2.6,16.0,146.0,144.62,114.67
2016,1,17,14,0,0.0,130.0,2.5,16.0,130.0,128.37,101.51
2016,1,17,14,15,0.0,118.0,2.25,15.5,118.0,116.18,91.81
2016,1,17,14,30,0.0,106.0,2.0,15.0,106.0,104.05,82.07
2016,1,17,14,45,0.0,111.5,1.8,15.0,111.5,110.19,87.33
2016,1,17,15,0,0.0,117.0,1.6,15.0,117.0,116.69,92.83
2016,1,17,15,15,0.0,103.0,1.4,14.5,103.0,102.53,81.25
2016,1,17,15,30,0.0,89.0,1.2,14.0,89.0,88.43,69.57
2016,1,17,15,45,0.0,74.5,1.0,14.0,74.5,73.83,57.17
2016,1,17,16,0,0.0,60.0,0.8,14.0,60.0,59.26,44.63
2016,1,17,16,15,0.0,45.0,0.8,13.5,45.0,44.13,31.56
2016,1,17,16,30,0.0,30.0,0.8,13.0,30.0,28.97,18.29
2016,1,17,16,45,0.0,18.0,0.85,13.0,18.0,17.37,6.6
2016,1,17,17,0,0.0,6.0,0.9,13.0,6.0,5.9,0.0
2016,1,17,17,15,0.0,3.0,0.9,12.5,3.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,7,15,83.0,6.0,1.45,11.0,8.0,0.0,0.0
2016,1,18,7,30,166.0,12.0,1.4,11.0,16.0,36.72,0.0
2016,1,18,7,45,307.0,21.5,1.35,11.5,50.0,92.66,46.1
2016,1,18,8,0,448.0,31.0,1.3,12.0,84.0,156.48,107.67
2016,1,18,8,15,526.5,38.0,1.25,12.5,126.0,209.02,154.83
2016,1,18,8,30,605.0,45.0,1.2,13.0,168.0,270.21,208.5
2016,1,18,8,45,655.0,49.5,1.15,13.5,210.0,323.62,255.51
2016,1,18,9,0,705.0,54.0,1.1,14.0,252.0,380.05,303.53
2016,1,18,9,15,737.5,57.0,1.0,14.5,291.5,428.92,343.9
2016,1,18,9,30,770.0,60.0,0.9,15.0,331.0,478.45,383.14
2016,1,18,9,45,783.5,65.0,0.85,15.5,364.5,519.95,415.02
2016,1,18,10,0,797.0,70.0,0.8,16.0,398.0,560.09,444.71
2016,1,18,10,15,813.5,72.0,0.85,16.0,427.0,597.07,473.02
2016,1,18,10,30,830.0,74.0,0.9,16.0,456.0,632.36,499.56
2016,1,18,10,45,840.0,76.0,0.95,16.5,478.5,661.33,520.03
2016,1,18,11,0,850.0,78.0,1.0,17.0,501.0,687.83,537.58
2016,1,18,11,15,856.5,79.0,1.25,17.0,516.5,708.04,553.78
2016,1,18,11,30,863.0,80.0,1.5,17.0,532.0,725.35,567.87
2016,1,18,11,45,863.5,81.0,1.75,17.5,539.5,735.23,575.53
2016,1,18,12,0,864.0,82.0,2.0,18.0,547.0,741.9,580.88
2016,1,18,12,15,864.0,82.5,2.05,17.5,547.5,744.38,583.99
2016,1,18,12,30,864.0,83.0,2.1,17.0,548.0,743.61,584.93
2016,1,18,12,45,653.5,139.5,2.15,17.0,489.0,650.57,516.16
2016,1,18,13,0,443.0,196.0,2.2,17.0,430.0,550.57,438.39
2016,1,18,13,15,464.5,185.0,2.05,17.0,424.0,547.94,437.15
2016,1,18,13,30,486.0,174.0,1.9,17.0,418.0,542.93,433.34
2016,1,18,13,45,489.0,164.5,1.8,17.0,401.0,524.49,419.27
2016,1,18,14,0,492.0,155.0,1.7,17.0,384.0,504.19,403.73
2016,1,18,14,15,474.5,147.5,1.5,16.5,357.0,471.43,378.52
2016,1,18,14,30,457.0,140.0,1.3,16.0,330.0,438.11,352.56
2016,1,18,14,45,228.5,125.0,1.15,16.0,220.0,269.69,218.18
2016,1,18,15,0,0.0,110.0,1.0,16.0,110.0,109.12,85.7
2016,1,18,15,15,0.0,97.0,0.85,15.5,97.0,96.04,75.45
2016,1,18,15,30,0.0,84.0,0.7,15.0,84.0,83.0,64.72
2016,1,18,15,45,0.0,70.5,0.6,15.0,70.5,69.46,53.28
2016,1,18,16,0,0.0,57.0,0.5,15.0,57.0,55.95,41.71
2016,1,18,16,15,0.0,43.0,0.55,14.5,43.0,41.91,29.62
2016,1,18,16,30,0.0,29.0,0.6,14.0,29.0,28.0,17.49
2016,1,18,16,45,0.0,17.5,0.65,14.0,17.5,16.89,6.62
2016,1,18,17,0,0.0,6.0,0.7,14.0,6.0,5.9,0.0
2016,1,18,17,15,0.0,3.0,0.7,14.0,3.0,2.95,0.0
2016,1,18,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,1.0,3.65,13.0,1.0,0.0,0.0
2016,1,19,7,30,0.0,2.0,3.8,13.0,2.0,1.97,0.0
2016,1,19,7,45,0.0,6.5,3.95,13.5,6.5,6.26,0.0
2016,1,19,8,0,0.0,11.0,4.1,14.0,11.0,10.6,3.04
2016,1,19,8,15,0.0,17.0,4.35,14.0,17.0,16.39,8.15
2016,1,19,8,30,0.0,23.0,4.6,14.0,23.0,22.19,13.23
2016,1,19,8,45,0.0,29.0,4.85,14.0,29.0,27.98,18.29
2016,1,19,9,0,0.0,35.0,5.1,14.0,35.0,33.79,23.3
2016,1,19,9,15,0.0,41.0,5.1,14.0,41.0,39.59,28.26
2016,1,19,9,30,0.0,47.0,5.1,14.0,47.0,45.4,33.18
2016,1,19,9,45,0.0,53.0,5.2,14.5,53.0,51.2,37.98
2016,1,19,10,0,0.0,59.0,5.3,15.0,59.0,57.02,42.74
2016,1,19,10,15,0.0,44.0,5.2,15.0,44.0,42.5,30.4
2016,1,19,10,30,0.0,29.0,5.1,15.0,29.0,28.0,18.09
2016,1,19,10,45,0.0,34.5,5.0,15.5,34.5,33.32,22.5
2016,1,19,11,0,0.0,40.0,4.9,16.0,40.0,38.64,26.88
2016,1,19,11,15,49.5,139.0,4.8,16.0,165.5,177.02,143.04
2016,1,19,11,30,99.0,238.0,4.7,16.0,291.0,323.58,262.04
2016,1,19,11,45,104.0,242.5,4.6,16.0,299.0,333.04,269.14
2016,1,19,12,0,109.0,247.0,4.5,16.0,307.0,342.33,276.45
2016,1,19,12,15,103.0,246.5,4.65,16.0,303.0,337.46,272.51
2016,1,19,12,30,97.0,246.0,4.8,16.0,299.0,332.33,268.41
2016,1,19,12,45,48.5,158.0,4.95,16.5,184.5,197.79,159.06
2016,1,19,13,0,0.0,70.0,5.1,17.0,70.0,67.69,50.79
2016,1,19,13,15,0.0,99.0,4.95,16.5,99.0,96.18,74.63
2016,1,19,13,30,0.0,128.0,4.8,16.0,128.0,125.78,99.31
2016,1,19,13,45,0.0,80.0,4.65,16.0,80.0,77.37,59.27
2016,1,19,14,0,0.0,32.0,4.5,16.0,32.0,30.9,20.44
2016,1,19,14,15,390.0,57.5,4.25,15.5,221.0,320.28,268.27
2016,1,19,14,30,780.0,83.0,4.0,15.0,410.0,571.03,469.3
2016,1,19,14,45,752.5,81.0,3.75,15.0,375.0,529.13,433.22
2016,1,19,15,0,725.0,79.0,3.5,15.0,340.0,484.85,396.15
2016,1,19,15,15,689.5,75.0,3.2,14.5,300.5,434.35,353.98
2016,1,19,15,30,654.0,71.0,2.9,14.0,261.0,384.82,311.56
2016,1,19,15,45,592.0,66.5,2.65,14.0,218.0,325.27,259.8
2016,1,19,16,0,530.0,62.0,2.4,14.0,175.0,269.82,210.68
2016,1,19,16,15,447.0,53.0,2.2,13.5,133.0,207.73,156.67
2016,1,19,16,30,364.0,44.0,2.0,13.0,91.0,152.92,108.7
2016,1,19,16,45,182.0,33.0,1.8,13.0,56.5,83.74,50.34
2016,1,19,17,0,0.0,22.0,1.6,13.0,22.0,21.63,0.0
2016,1,19,17,15,0.0,11.0,1.4,12.5,11.0,10.81,0.0
2016,1,19,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,7.5,0.2,10.0,7.5,0.0,0.0
2016,1,20,7,30,0.0,15.0,0.2,10.0,15.0,14.74,0.0
2016,1,20,7,45,135.5,28.0,0.25,10.5,44.5,65.12,35.27
2016,1,20,8,0,271.0,41.0,0.3,11.0,74.0,122.05,86.05
2016,1,20,8,15,318.0,55.5,0.35,11.0,109.5,165.97,125.22
2016,1,20,8,30,365.0,70.0,0.4,11.0,145.0,214.14,167.61
2016,1,20,8,45,403.0,80.5,0.5,11.5,181.0,258.08,206.02
2016,1,20,9,0,441.0,91.0,0.6,12.0,217.0,304.7,245.78
2016,1,20,9,15,471.0,98.5,0.65,12.5,250.5,346.35,280.54
2016,1,20,9,30,501.0,106.0,0.7,13.0,284.0,389.28,315.4
2016,1,20,9,45,538.0,110.5,0.75,13.5,319.5,436.45,352.66
2016,1,20,10,0,575.0,115.0,0.8,14.0,355.0,482.32,388.04
2016,1,20,10,15,560.0,129.0,0.8,14.0,376.0,503.34,403.78
2016,1,20,10,30,545.0,143.0,0.8,14.0,397.0,524.86,419.61
2016,1,20,10,45,601.0,134.0,0.85,14.5,426.5,569.67,453.28
2016,1,20,11,0,657.0,125.0,0.9,15.0,456.0,611.86,484.32
2016,1,20,11,15,765.0,105.0,0.85,15.0,502.0,678.05,532.67
2016,1,20,11,30,873.0,85.0,0.8,15.0,548.0,742.08,576.13
2016,1,20,11,45,697.5,134.5,0.75,15.5,508.0,679.6,528.47
2016,1,20,12,0,522.0,184.0,0.7,16.0,468.0,604.4,470.54
2016,1,20,12,15,503.5,189.5,0.55,16.0,463.5,597.94,464.7
2016,1,20,12,30,485.0,195.0,0.4,16.0,459.0,589.49,456.57
2016,1,20,12,45,688.5,136.0,0.3,16.5,505.5,675.95,519.72
2016,1,20,13,0,892.0,77.0,0.2,17.0,552.0,744.82,564.5
2016,1,20,13,15,885.5,76.0,0.25,17.0,537.0,727.85,553.02
2016,1,20,13,30,879.0,75.0,0.3,17.0,522.0,707.87,540.84
2016,1,20,13,45,870.0,73.5,0.4,17.0,500.0,682.73,525.8
2016,1,20,14,0,861.0,72.0,0.5,17.0,478.0,658.75,511.09
2016,1,20,14,15,846.0,70.0,0.55,17.0,449.0,623.95,486.67
2016,1,20,14,30,831.0,68.0,0.6,17.0,420.0,587.22,460.26
2016,1,20,14,45,811.0,65.0,0.65,17.0,385.0,544.82,428.87
2016,1,20,15,0,791.0,62.0,0.7,17.0,350.0,501.37,395.65
2016,1,20,15,15,760.5,59.0,0.65,16.5,310.5,451.95,356.7
2016,1,20,15,30,730.0,56.0,0.6,16.0,271.0,402.92,316.76
2016,1,20,15,45,685.5,51.5,0.55,15.5,228.5,347.24,270.4
2016,1,20,16,0,641.0,47.0,0.5,15.0,186.0,293.95,224.53
2016,1,20,16,15,568.5,41.0,0.5,14.5,143.0,233.02,172.19
2016,1,20,16,30,496.0,35.0,0.5,14.0,100.0,179.97,125.52
2016,1,20,16,45,248.0,30.5,0.55,14.0,63.0,95.58,57.76
2016,1,20,17,0,0.0,26.0,0.6,14.0,26.0,27.07,0.0
2016,1,20,17,15,0.0,13.0,0.6,13.5,13.0,12.78,0.0
2016,1,20,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,8.0,1.35,10.5,8.0,0.0,0.0
2016,1,21,7,30,0.0,16.0,1.4,11.0,16.0,15.73,0.0
2016,1,21,7,45,130.0,29.0,1.5,11.5,45.0,65.44,36.27
2016,1,21,8,0,260.0,42.0,1.6,12.0,74.0,120.5,85.25
2016,1,21,8,15,307.5,56.5,1.8,12.5,109.5,164.09,124.16
2016,1,21,8,30,355.0,71.0,2.0,13.0,145.0,212.0,166.48
2016,1,21,8,45,390.0,82.5,2.2,13.5,180.5,255.48,204.94
2016,1,21,9,0,425.0,94.0,2.4,14.0,216.0,301.39,244.66
2016,1,21,9,15,455.0,101.5,2.45,14.5,249.5,342.48,279.54
2016,1,21,9,30,485.0,109.0,2.5,15.0,283.0,384.87,314.63
2016,1,21,9,45,643.5,92.0,2.6,15.5,346.5,476.69,388.93
2016,1,21,10,0,802.0,75.0,2.7,16.0,410.0,572.47,464.58
2016,1,21,10,15,616.5,122.5,2.85,16.5,391.0,535.79,433.81
2016,1,21,10,30,431.0,170.0,3.0,17.0,372.0,481.02,388.71
2016,1,21,10,45,640.0,127.0,3.15,17.5,443.0,589.77,475.64
2016,1,21,11,0,849.0,84.0,3.3,18.0,514.0,699.06,559.09
2016,1,21,11,15,689.5,130.0,3.3,18.0,486.5,653.65,522.58
2016,1,21,11,30,530.0,176.0,3.3,18.0,459.0,593.9,474.8
2016,1,21,11,45,517.5,185.0,3.3,18.5,464.5,600.04,478.4
2016,1,21,12,0,505.0,194.0,3.3,19.0,470.0,603.95,479.91
2016,1,21,12,15,340.0,223.5,3.15,18.5,409.5,505.9,403.0
2016,1,21,12,30,175.0,253.0,3.0,18.0,349.0,407.08,324.08
2016,1,21,12,45,358.0,213.5,2.85,18.0,406.5,505.76,404.63
2016,1,21,13,0,541.0,174.0,2.7,18.0,464.0,601.53,479.69
2016,1,21,13,15,417.5,196.5,2.35,17.5,417.0,530.25,422.7
2016,1,21,13,30,294.0,219.0,2.0,17.0,370.0,453.55,362.07
2016,1,21,13,45,253.5,214.0,1.7,17.0,340.0,414.41,331.08
2016,1,21,14,0,213.0,209.0,1.4,17.0,310.0,368.73,294.77
2016,1,21,14,15,330.0,178.0,1.25,16.5,323.5,409.88,329.17
2016,1,21,14,30,447.0,147.0,1.1,16.0,337.0,443.55,356.18
2016,1,21,14,45,420.0,138.0,1.0,16.0,305.0,402.98,323.59
2016,1,21,15,0,393.0,129.0,0.9,16.0,273.0,363.03,291.58
2016,1,21,15,15,366.0,119.5,0.95,15.5,242.0,323.45,260.28
2016,1,21,15,30,339.0,110.0,1.0,15.0,211.0,285.1,229.04
2016,1,21,15,45,314.5,95.0,1.05,14.5,178.0,243.28,194.15
2016,1,21,16,0,290.0,80.0,1.1,14.0,145.0,203.01,159.57
2016,1,21,16,15,250.5,64.5,1.1,13.5,111.5,159.2,121.6
2016,1,21,16,30,211.0,49.0,1.1,13.0,78.0,118.93,86.26
2016,1,21,16,45,105.5,34.5,1.15,13.0,49.0,65.77,41.45
2016,1,21,17,0,0.0,20.0,1.2,13.0,20.0,19.94,0.0
2016,1,21,17,15,0.0,10.0,1.2,13.0,10.0,9.83,0.0
2016,1,21,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
