Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,3.0,2.85,12.0,3.0,2.95,0.0
2016,1,22,7,30,0.0,6.0,2.8,12.0,6.0,5.9,0.0
2016,1,22,7,45,0.0,17.5,2.8,12.5,17.5,16.89,6.47
2016,1,22,8,0,0.0,29.0,2.8,13.0,29.0,28.0,17.51
2016,1,22,8,15,0.0,43.0,2.9,13.0,43.0,41.9,29.77
2016,1,22,8,30,0.0,57.0,3.0,13.0,57.0,55.92,42.04
2016,1,22,8,45,0.0,71.0,3.1,13.5,71.0,69.94,54.08
2016,1,22,9,0,0.0,85.0,3.2,14.0,85.0,83.98,65.95
2016,1,22,9,15,0.0,98.5,3.3,14.0,98.5,97.52,77.35
2016,1,22,9,30,0.0,112.0,3.4,14.0,112.0,111.11,88.66
2016,1,22,9,45,0.0,102.0,3.5,14.5,102.0,100.12,79.14
2016,1,22,10,0,0.0,92.0,3.6,15.0,92.0,89.59,70.05
2016,1,22,10,15,0.0,106.0,3.55,15.0,106.0,103.67,81.67
2016,1,22,10,30,0.0,120.0,3.5,15.0,120.0,117.83,93.27
2016,1,22,10,45,0.0,130.5,3.45,15.5,130.5,128.45,101.67
2016,1,22,11,0,0.0,141.0,3.4,16.0,141.0,139.12,110.07
2016,1,22,11,15,230.5,169.0,3.4,16.0,293.0,355.27,290.58
2016,1,22,11,30,461.0,197.0,3.4,16.0,445.0,567.65,458.7
2016,1,22,11,45,421.5,210.0,3.45,16.0,439.5,557.34,448.73
2016,1,22,12,0,382.0,223.0,3.5,16.0,434.0,536.67,432.21
2016,1,22,12,15,243.5,237.5,3.4,15.5,372.5,449.97,362.77
2016,1,22,12,30,105.0,252.0,3.3,15.0,311.0,345.26,277.98
2016,1,22,12,45,247.5,234.0,3.25,15.0,368.5,447.46,362.32
2016,1,22,13,0,390.0,216.0,3.2,15.0,426.0,529.86,428.87
2016,1,22,13,15,601.5,152.0,2.95,14.5,466.5,618.74,501.15
2016,1,22,13,30,813.0,88.0,2.7,14.0,507.0,685.12,553.83
2016,1,22,13,45,629.0,130.0,2.5,14.0,446.0,591.54,479.47
2016,1,22,14,0,445.0,172.0,2.3,14.0,385.0,497.03,403.51
2016,1,22,14,15,224.0,160.0,2.05,14.0,267.5,322.59,263.51
2016,1,22,14,30,3.0,148.0,1.8,14.0,150.0,149.64,119.63
2016,1,22,14,45,1.5,76.5,1.6,14.0,77.5,74.87,57.95
2016,1,22,15,0,0.0,5.0,1.4,14.0,5.0,4.82,0.0
2016,1,22,15,15,0.0,4.5,1.3,13.5,4.5,4.34,0.0
2016,1,22,15,30,0.0,4.0,1.2,13.0,4.0,3.86,0.0
2016,1,22,15,45,0.0,3.5,1.15,13.0,3.5,3.37,0.0
2016,1,22,16,0,0.0,3.0,1.1,13.0,3.0,2.89,0.0
2016,1,22,16,15,0.0,2.0,1.1,12.5,2.0,1.93,0.0
2016,1,22,16,30,0.0,1.0,1.1,12.0,1.0,0.96,0.0
2016,1,22,16,45,0.0,0.5,1.1,12.0,0.5,0.48,0.0
2016,1,22,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,2.0,1.85,9.5,2.0,1.97,0.0
2016,1,23,7,30,0.0,4.0,2.1,10.0,4.0,3.93,0.0
2016,1,23,7,45,0.0,12.5,2.35,10.5,12.5,12.05,3.22
2016,1,23,8,0,0.0,21.0,2.6,11.0,21.0,20.26,11.27
2016,1,23,8,15,0.0,31.0,2.75,11.0,31.0,29.93,19.88
2016,1,23,8,30,0.0,41.0,2.9,11.0,41.0,39.6,28.44
2016,1,23,8,45,0.0,51.0,3.1,11.5,51.0,49.27,36.85
2016,1,23,9,0,0.0,61.0,3.3,12.0,61.0,59.0,45.17
2016,1,23,9,15,0.0,70.5,3.35,12.0,70.5,68.38,53.18
2016,1,23,9,30,0.0,80.0,3.4,12.0,80.0,77.79,61.12
2016,1,23,9,45,0.0,48.5,3.5,12.5,48.5,46.85,34.55
2016,1,23,10,0,0.0,17.0,3.6,13.0,17.0,16.41,8.42
2016,1,23,10,15,382.0,59.5,3.6,13.0,241.0,317.9,268.28
2016,1,23,10,30,764.0,102.0,3.6,13.0,465.0,630.35,518.86
2016,1,23,10,45,772.0,105.5,3.6,13.0,487.5,658.71,539.05
2016,1,23,11,0,780.0,109.0,3.6,13.0,510.0,684.73,558.86
2016,1,23,11,15,559.5,167.5,3.6,13.0,459.5,600.61,490.19
2016,1,23,11,30,339.0,226.0,3.6,13.0,409.0,503.05,410.06
2016,1,23,11,45,287.5,238.5,3.6,13.0,395.5,482.21,392.86
2016,1,23,12,0,236.0,251.0,3.6,13.0,382.0,450.92,367.13
2016,1,23,12,15,523.5,181.5,3.6,13.0,472.0,607.84,496.11
2016,1,23,12,30,811.0,112.0,3.6,13.0,562.0,747.3,605.06
2016,1,23,12,45,556.5,173.5,3.6,13.0,481.0,620.3,504.67
2016,1,23,13,0,302.0,235.0,3.6,13.0,400.0,487.25,396.67
2016,1,23,13,15,151.0,147.5,3.6,13.0,230.0,267.32,220.23
2016,1,23,13,30,0.0,60.0,3.6,13.0,60.0,58.0,43.44
2016,1,23,13,45,76.0,138.0,3.65,13.0,175.0,199.79,164.07
2016,1,23,14,0,152.0,216.0,3.7,13.0,290.0,336.79,276.63
2016,1,23,14,15,182.0,201.0,3.65,12.5,284.5,335.46,276.46
2016,1,23,14,30,212.0,186.0,3.6,12.0,279.0,331.96,274.76
2016,1,23,14,45,106.0,100.0,3.6,12.0,146.5,167.55,138.26
2016,1,23,15,0,0.0,14.0,3.6,12.0,14.0,13.51,5.99
2016,1,23,15,15,0.0,12.5,3.35,11.5,12.5,12.06,4.79
2016,1,23,15,30,0.0,11.0,3.1,11.0,11.0,10.61,3.56
2016,1,23,15,45,0.0,9.0,2.9,11.0,9.0,8.68,1.88
2016,1,23,16,0,0.0,7.0,2.7,11.0,7.0,6.75,0.18
2016,1,23,16,15,207.5,26.0,2.45,10.5,56.0,103.64,78.74
2016,1,23,16,30,415.0,45.0,2.2,10.0,105.0,172.27,126.35
2016,1,23,16,45,298.0,33.0,1.95,9.5,68.0,111.32,72.7
2016,1,23,17,0,181.0,21.0,1.7,9.0,31.0,57.71,1.81
2016,1,23,17,15,90.5,10.5,1.7,9.0,15.5,21.25,0.0
2016,1,23,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,7,15,60.0,8.0,1.4,8.0,10.5,7.86,0.0
2016,1,24,7,30,120.0,16.0,1.6,8.0,21.0,34.19,0.0
2016,1,24,7,45,241.5,29.5,1.8,8.5,55.5,90.21,53.57
2016,1,24,8,0,363.0,43.0,2.0,9.0,90.0,149.02,107.06
2016,1,24,8,15,443.0,52.5,2.05,9.0,132.0,203.21,155.58
2016,1,24,8,30,523.0,62.0,2.1,9.0,174.0,264.6,210.29
2016,1,24,8,45,573.5,68.5,2.2,9.5,216.5,317.53,257.68
2016,1,24,9,0,624.0,75.0,2.3,10.0,259.0,373.78,306.73
2016,1,24,9,15,659.0,80.0,2.3,10.0,298.5,423.63,349.9
2016,1,24,9,30,694.0,85.0,2.3,10.0,338.0,474.6,392.84
2016,1,24,9,45,631.0,103.0,2.3,10.0,350.5,484.87,401.84
2016,1,24,10,0,568.0,121.0,2.3,10.0,363.0,488.52,404.95
2016,1,24,10,15,450.0,157.0,2.3,10.0,357.5,468.73,387.91
2016,1,24,10,30,332.0,193.0,2.3,10.0,352.0,436.0,360.06
2016,1,24,10,45,364.5,197.0,2.35,10.5,379.0,470.82,387.7
2016,1,24,11,0,397.0,201.0,2.4,11.0,406.0,505.9,414.79
2016,1,24,11,15,352.5,217.5,2.25,11.0,403.5,499.22,407.68
2016,1,24,11,30,308.0,234.0,2.1,11.0,401.0,489.91,398.69
2016,1,24,11,45,305.0,238.5,2.0,11.0,406.0,495.86,402.79
2016,1,24,12,0,302.0,243.0,1.9,11.0,411.0,500.64,405.85
2016,1,24,12,15,247.0,250.5,1.8,11.0,388.5,468.3,379.12
2016,1,24,12,30,192.0,258.0,1.7,11.0,366.0,426.39,345.23
2016,1,24,12,45,207.0,253.5,1.6,11.5,368.0,431.66,349.14
2016,1,24,13,0,222.0,249.0,1.5,12.0,370.0,436.02,352.0
2016,1,24,13,15,540.5,166.5,1.6,12.0,451.5,590.28,477.63
2016,1,24,13,30,859.0,84.0,1.7,12.0,533.0,718.09,576.24
2016,1,24,13,45,573.0,145.0,1.8,12.0,439.0,572.43,463.73
2016,1,24,14,0,287.0,206.0,1.9,12.0,345.0,423.79,345.17
2016,1,24,14,15,288.0,192.5,2.05,12.0,325.5,401.69,329.29
2016,1,24,14,30,289.0,179.0,2.2,12.0,306.0,378.65,311.5
2016,1,24,14,45,534.0,124.0,2.4,12.0,335.0,457.39,377.56
2016,1,24,15,0,779.0,69.0,2.6,12.0,364.0,512.02,421.59
2016,1,24,15,15,748.5,65.5,2.3,11.5,324.0,462.06,379.23
2016,1,24,15,30,718.0,62.0,2.0,11.0,284.0,412.5,336.72
2016,1,24,15,45,664.0,58.5,1.7,11.0,240.0,355.33,286.53
2016,1,24,16,0,610.0,55.0,1.4,11.0,196.0,300.0,237.03
2016,1,24,16,15,538.0,48.0,1.3,10.5,153.0,238.7,183.07
2016,1,24,16,30,466.0,41.0,1.2,10.0,110.0,183.52,133.79
2016,1,24,16,45,346.0,31.0,1.1,9.5,71.5,121.01,79.4
2016,1,24,17,0,226.0,21.0,1.0,9.0,33.0,66.5,11.02
2016,1,24,17,15,113.0,10.5,1.0,8.5,16.5,24.23,0.0
2016,1,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,25,7,15,124.5,7.5,1.55,7.5,12.5,20.39,0.0
2016,1,25,7,30,249.0,15.0,1.6,8.0,25.0,53.27,0.0
2016,1,25,7,45,380.5,24.0,1.7,8.5,62.5,112.01,65.99
2016,1,25,8,0,512.0,33.0,1.8,9.0,100.0,176.03,124.76
2016,1,25,8,15,585.5,39.5,1.9,9.5,144.5,232.5,176.22
2016,1,25,8,30,659.0,46.0,2.0,10.0,189.0,295.29,232.63
2016,1,25,8,45,706.5,49.5,2.1,10.5,233.0,350.0,281.99
2016,1,25,9,0,754.0,53.0,2.2,11.0,277.0,407.44,332.27
2016,1,25,9,15,784.0,56.0,2.3,11.5,318.0,457.99,375.66
2016,1,25,9,30,814.0,59.0,2.4,12.0,359.0,508.93,418.05
2016,1,25,9,45,815.5,66.5,2.55,12.5,392.0,548.81,450.54
2016,1,25,10,0,817.0,74.0,2.7,13.0,425.0,586.35,480.3
2016,1,25,10,15,832.5,76.0,2.8,13.5,455.5,624.13,509.54
2016,1,25,10,30,848.0,78.0,2.9,14.0,486.0,660.1,536.75
2016,1,25,10,45,857.5,80.0,3.0,14.5,509.0,689.89,558.04
2016,1,25,11,0,867.0,82.0,3.1,15.0,532.0,717.12,576.87
2016,1,25,11,15,874.0,83.0,3.1,15.0,548.5,738.65,592.04
2016,1,25,11,30,881.0,84.0,3.1,15.0,565.0,757.2,605.07
2016,1,25,11,45,883.5,84.5,3.1,15.5,573.5,764.14,608.51
2016,1,25,12,0,886.0,85.0,3.1,16.0,582.0,772.29,613.04
2016,1,25,12,15,886.5,85.0,3.1,16.0,583.0,775.06,614.89
2016,1,25,12,30,887.0,85.0,3.1,16.0,584.0,774.48,614.49
2016,1,25,12,45,884.5,84.5,3.1,16.0,577.0,767.74,609.75
2016,1,25,13,0,882.0,84.0,3.1,16.0,570.0,757.72,602.79
2016,1,25,13,15,876.0,83.5,3.05,16.0,555.5,746.32,594.69
2016,1,25,13,30,870.0,83.0,3.0,16.0,541.0,727.35,581.12
2016,1,25,13,45,861.0,81.5,2.95,16.0,519.0,702.21,563.07
2016,1,25,14,0,852.0,80.0,2.9,16.0,497.0,674.42,543.05
2016,1,25,14,15,837.5,78.0,2.8,15.5,468.0,640.0,517.44
2016,1,25,14,30,823.0,76.0,2.7,15.0,439.0,603.63,489.77
2016,1,25,14,45,601.5,106.5,2.6,15.0,361.0,482.33,392.97
2016,1,25,15,0,380.0,137.0,2.5,15.0,283.0,369.05,301.05
2016,1,25,15,15,360.5,126.0,2.15,14.5,252.5,331.81,270.7
2016,1,25,15,30,341.0,115.0,1.8,14.0,222.0,295.2,239.88
2016,1,25,15,45,321.0,100.0,1.5,13.5,188.5,254.87,205.48
2016,1,25,16,0,301.0,85.0,1.2,13.0,155.0,215.67,171.27
2016,1,25,16,15,267.5,69.0,1.15,12.0,121.5,172.24,133.64
2016,1,25,16,30,234.0,53.0,1.1,11.0,88.0,131.71,97.88
2016,1,25,16,45,168.5,37.5,1.05,10.5,58.0,87.6,59.37
2016,1,25,17,0,103.0,22.0,1.0,10.0,28.0,46.3,11.5
2016,1,25,17,15,51.5,11.0,1.0,9.5,14.0,17.27,0.0
2016,1,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,12.5,0.8,7.0,12.5,12.29,0.0
2016,1,26,7,30,0.0,25.0,0.9,7.0,25.0,25.74,0.0
2016,1,26,7,45,235.0,32.0,1.0,7.5,63.0,91.91,57.01
2016,1,26,8,0,470.0,39.0,1.1,8.0,101.0,173.74,124.73
2016,1,26,8,15,547.0,46.0,1.2,8.5,145.5,229.86,175.26
2016,1,26,8,30,624.0,53.0,1.3,9.0,190.0,292.77,231.22
2016,1,26,8,45,675.0,57.5,1.45,9.5,235.0,346.89,279.72
2016,1,26,9,0,726.0,62.0,1.6,10.0,280.0,405.91,330.97
2016,1,26,9,15,758.5,65.5,1.65,10.5,321.5,457.33,374.52
2016,1,26,9,30,791.0,69.0,1.7,11.0,363.0,509.4,417.21
2016,1,26,9,45,813.0,72.0,1.8,11.5,399.5,555.16,453.98
2016,1,26,10,0,835.0,75.0,1.9,12.0,436.0,600.07,489.12
2016,1,26,10,15,850.5,77.0,1.9,12.5,466.5,638.52,517.94
2016,1,26,10,30,866.0,79.0,1.9,13.0,497.0,675.11,544.66
2016,1,26,10,45,878.5,79.5,1.9,13.5,521.5,705.8,565.49
2016,1,26,11,0,891.0,80.0,1.9,14.0,546.0,729.8,580.98
2016,1,26,11,15,897.5,81.0,1.9,14.5,562.5,751.32,594.64
2016,1,26,11,30,904.0,82.0,1.9,15.0,579.0,769.78,606.09
2016,1,26,11,45,907.0,82.5,1.9,15.5,587.5,781.87,613.03
2016,1,26,12,0,910.0,83.0,1.9,16.0,596.0,790.62,617.74
2016,1,26,12,15,910.0,83.0,1.9,16.0,597.0,793.12,619.32
2016,1,26,12,30,910.0,83.0,1.9,16.0,598.0,792.19,618.67
2016,1,26,12,45,903.5,84.0,1.95,16.0,590.0,784.06,613.52
2016,1,26,13,0,897.0,85.0,2.0,16.0,582.0,772.63,606.18
2016,1,26,13,15,647.0,146.5,2.0,16.0,500.5,653.32,518.37
2016,1,26,13,30,397.0,208.0,2.0,16.0,419.0,518.76,414.12
2016,1,26,13,45,479.5,178.5,2.05,16.0,422.5,544.08,436.23
2016,1,26,14,0,562.0,149.0,2.1,16.0,426.0,555.9,446.93
2016,1,26,14,15,486.5,155.5,2.05,16.0,385.5,498.72,401.89
2016,1,26,14,30,411.0,162.0,2.0,16.0,345.0,443.96,358.59
2016,1,26,14,45,463.0,138.5,1.95,16.0,329.5,434.77,352.1
2016,1,26,15,0,515.0,115.0,1.9,16.0,314.0,420.43,340.66
2016,1,26,15,15,487.5,108.0,1.65,15.5,280.5,378.23,306.06
2016,1,26,15,30,460.0,101.0,1.4,15.0,247.0,336.95,271.6
2016,1,26,15,45,553.0,78.0,1.2,14.5,228.5,332.92,265.48
2016,1,26,16,0,646.0,55.0,1.0,14.0,210.0,317.23,247.65
2016,1,26,16,15,577.0,48.5,1.0,13.0,165.0,255.27,194.25
2016,1,26,16,30,508.0,42.0,1.0,12.0,120.0,199.07,144.87
2016,1,26,16,45,389.0,32.5,1.0,11.5,80.0,134.38,89.33
2016,1,26,17,0,270.0,23.0,1.0,11.0,40.0,78.5,27.04
2016,1,26,17,15,135.0,11.5,0.95,11.0,20.0,28.54,0.0
2016,1,26,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,13.0,0.35,8.5,13.0,12.78,0.0
2016,1,27,7,30,0.0,26.0,0.4,9.0,26.0,26.84,0.0
2016,1,27,7,45,223.5,33.0,0.45,10.0,63.5,90.77,56.73
2016,1,27,8,0,447.0,40.0,0.5,11.0,101.0,169.33,120.42
2016,1,27,8,15,524.5,48.0,0.5,11.0,145.5,225.71,170.13
2016,1,27,8,30,602.0,56.0,0.5,11.0,190.0,289.0,225.27
2016,1,27,8,45,646.0,62.5,0.55,11.5,233.5,343.26,272.43
2016,1,27,9,0,690.0,69.0,0.6,12.0,277.0,400.17,320.3
2016,1,27,9,15,724.0,73.0,0.6,12.5,318.5,451.5,362.08
2016,1,27,9,30,758.0,77.0,0.6,13.0,360.0,501.93,401.76
2016,1,27,9,45,671.0,98.5,0.65,13.5,367.5,506.57,405.33
2016,1,27,10,0,584.0,120.0,0.7,14.0,375.0,500.66,400.53
2016,1,27,10,15,647.0,112.0,0.65,14.0,412.0,551.34,439.32
2016,1,27,10,30,710.0,104.0,0.6,14.0,449.0,603.13,477.42
2016,1,27,10,45,599.5,144.0,0.6,14.5,445.0,588.43,463.19
2016,1,27,11,0,489.0,184.0,0.6,15.0,441.0,563.53,442.08
2016,1,27,11,15,517.5,181.5,0.55,15.5,461.0,590.63,461.05
2016,1,27,11,30,546.0,179.0,0.5,16.0,481.0,616.64,478.29
2016,1,27,11,45,541.0,183.5,0.5,16.5,487.0,623.67,481.81
2016,1,27,12,0,536.0,188.0,0.5,17.0,493.0,628.53,484.01
2016,1,27,12,15,545.5,185.0,0.45,17.0,495.5,634.04,487.4
2016,1,27,12,30,555.0,182.0,0.4,17.0,498.0,637.42,489.28
2016,1,27,12,45,518.0,192.0,0.4,17.0,484.0,617.65,474.54
2016,1,27,13,0,481.0,202.0,0.4,17.0,470.0,596.24,458.88
2016,1,27,13,15,391.0,215.5,0.35,17.0,430.0,530.15,409.88
2016,1,27,13,30,301.0,229.0,0.3,17.0,390.0,474.08,367.71
2016,1,27,13,45,166.5,214.0,0.25,17.0,302.5,348.71,272.78
2016,1,27,14,0,32.0,199.0,0.2,17.0,215.0,229.43,179.39
2016,1,27,14,15,84.5,198.5,0.2,16.5,237.0,263.13,208.35
2016,1,27,14,30,137.0,198.0,0.2,16.0,259.0,300.49,238.51
2016,1,27,14,45,99.0,179.5,0.25,16.0,221.5,246.93,196.34
2016,1,27,15,0,61.0,161.0,0.3,16.0,184.0,202.44,161.25
2016,1,27,15,15,56.0,145.0,0.35,15.5,164.5,180.66,144.45
2016,1,27,15,30,51.0,129.0,0.4,15.0,145.0,159.24,127.41
2016,1,27,15,45,45.5,111.0,0.45,15.0,124.0,135.71,108.03
2016,1,27,16,0,40.0,93.0,0.5,15.0,103.0,112.66,88.66
2016,1,27,16,15,31.0,74.5,0.55,14.5,81.5,88.33,68.1
2016,1,27,16,30,22.0,56.0,0.6,14.0,60.0,64.83,47.96
2016,1,27,16,45,11.0,38.0,0.7,14.0,40.0,42.2,28.27
2016,1,27,17,0,0.0,20.0,0.8,14.0,20.0,19.42,5.38
2016,1,27,17,15,0.0,10.0,0.75,13.5,10.0,9.83,0.0
2016,1,27,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.05,11.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,7,15,113.0,8.5,0.85,9.5,13.5,20.43,0.0
2016,1,28,7,30,226.0,17.0,0.9,10.0,27.0,57.14,0.0
2016,1,28,7,45,355.5,27.0,1.0,10.5,65.5,112.82,69.6
2016,1,28,8,0,485.0,37.0,1.1,11.0,104.0,176.75,125.87
2016,1,28,8,15,557.5,44.0,1.05,11.0,148.5,232.46,175.91
2016,1,28,8,30,630.0,51.0,1.0,11.0,193.0,293.05,229.64
2016,1,28,8,45,676.0,55.5,1.0,11.5,237.0,347.42,277.4
2016,1,28,9,0,722.0,60.0,1.0,12.0,281.0,404.48,325.79
2016,1,28,9,15,508.0,103.5,0.75,12.5,269.5,375.91,303.98
2016,1,28,9,30,294.0,147.0,0.5,13.0,258.0,323.2,261.18
2016,1,28,9,45,341.0,155.0,0.3,13.5,295.5,370.03,297.53
2016,1,28,10,0,388.0,163.0,0.1,14.0,333.0,426.31,338.78
2016,1,28,10,15,467.5,157.5,0.2,14.5,376.5,484.13,382.67
2016,1,28,10,30,547.0,152.0,0.3,15.0,420.0,544.95,428.07
2016,1,28,10,45,422.5,189.5,0.45,15.5,402.5,513.59,402.74
2016,1,28,11,0,298.0,227.0,0.6,16.0,385.0,467.57,366.98
2016,1,28,11,15,423.5,203.0,0.9,16.0,435.0,546.44,430.44
2016,1,28,11,30,549.0,179.0,1.2,16.0,485.0,620.27,488.43
2016,1,28,11,45,547.5,183.0,1.6,16.0,492.0,629.47,497.17
2016,1,28,12,0,546.0,187.0,2.0,16.0,499.0,636.52,504.54
2016,1,28,12,15,318.5,224.0,2.1,16.0,406.5,495.38,394.83
2016,1,28,12,30,91.0,261.0,2.2,16.0,314.0,345.04,274.32
2016,1,28,12,45,98.0,259.0,2.3,16.0,315.0,347.81,277.6
2016,1,28,13,0,105.0,257.0,2.4,16.0,316.0,350.25,279.95
2016,1,28,13,15,52.5,195.5,2.25,16.0,225.0,241.29,192.93
2016,1,28,13,30,0.0,134.0,2.1,16.0,134.0,131.56,103.28
2016,1,28,13,45,3.5,154.0,2.0,16.5,156.0,154.84,122.45
2016,1,28,14,0,7.0,174.0,1.9,17.0,178.0,178.47,141.49
2016,1,28,14,15,237.0,164.0,1.8,16.5,272.0,338.89,275.16
2016,1,28,14,30,467.0,154.0,1.7,16.0,366.0,472.73,381.7
2016,1,28,14,45,233.5,132.0,1.65,16.0,238.0,286.18,232.27
2016,1,28,15,0,0.0,110.0,1.6,16.0,110.0,108.32,85.03
2016,1,28,15,15,0.0,98.5,1.4,15.5,98.5,96.83,76.1
2016,1,28,15,30,0.0,87.0,1.2,15.0,87.0,85.39,66.76
2016,1,28,15,45,0.0,74.5,1.05,15.0,74.5,72.93,56.32
2016,1,28,16,0,0.0,62.0,0.9,15.0,62.0,60.51,45.76
2016,1,28,16,15,0.0,49.0,0.9,14.5,49.0,47.58,34.71
2016,1,28,16,30,0.0,36.0,0.9,14.0,36.0,34.77,23.61
2016,1,28,16,45,0.0,24.5,0.9,13.5,24.5,23.65,13.75
2016,1,28,17,0,0.0,13.0,0.9,13.0,13.0,12.54,2.19
2016,1,28,17,15,0.0,6.5,0.85,13.0,6.5,6.39,0.0
2016,1,28,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,13.5,1.1,12.5,13.5,13.27,0.0
2016,1,29,7,30,0.0,27.0,1.2,13.0,27.0,27.84,0.0
2016,1,29,7,45,226.0,32.0,1.35,13.5,64.0,90.32,56.81
2016,1,29,8,0,452.0,37.0,1.5,14.0,101.0,168.66,119.46
2016,1,29,8,15,524.5,44.0,1.6,14.5,144.0,222.85,167.41
2016,1,29,8,30,597.0,51.0,1.7,15.0,187.0,283.52,220.52
2016,1,29,8,45,526.5,72.5,1.85,15.5,211.0,306.92,244.28
2016,1,29,9,0,456.0,94.0,2.0,16.0,235.0,320.36,258.14
2016,1,29,9,15,474.0,105.5,2.05,16.5,269.5,362.01,292.92
2016,1,29,9,30,492.0,117.0,2.1,17.0,304.0,403.97,326.81
2016,1,29,9,45,407.0,146.5,2.2,17.5,311.5,406.13,327.79
2016,1,29,10,0,322.0,176.0,2.3,18.0,319.0,394.2,317.26
2016,1,29,10,15,161.5,168.5,2.4,18.0,240.5,285.08,229.56
2016,1,29,10,30,1.0,161.0,2.5,18.0,162.0,160.76,126.5
2016,1,29,10,45,15.5,186.5,2.6,18.0,195.0,197.45,156.51
2016,1,29,11,0,30.0,212.0,2.7,18.0,228.0,242.59,192.62
2016,1,29,11,15,15.0,181.5,2.75,18.0,189.5,191.76,151.46
2016,1,29,11,30,0.0,151.0,2.8,18.0,151.0,148.82,116.45
2016,1,29,11,45,1.0,164.0,2.85,18.0,164.5,162.92,127.84
2016,1,29,12,0,2.0,177.0,2.9,18.0,178.0,177.14,139.21
2016,1,29,12,15,1.0,151.5,2.95,18.0,152.0,149.95,117.3
2016,1,29,12,30,0.0,126.0,3.0,18.0,126.0,123.17,95.67
2016,1,29,12,45,10.5,170.5,3.05,18.5,177.0,176.9,139.23
2016,1,29,13,0,21.0,215.0,3.1,19.0,228.0,231.73,182.85
2016,1,29,13,15,20.5,210.0,3.1,18.5,222.0,226.01,178.64
2016,1,29,13,30,20.0,205.0,3.1,18.0,216.0,220.3,174.6
2016,1,29,13,45,90.5,217.0,3.1,18.0,263.0,291.09,233.06
2016,1,29,14,0,161.0,229.0,3.1,18.0,310.0,359.13,288.06
2016,1,29,14,15,213.5,211.0,3.0,18.0,312.0,369.61,297.33
2016,1,29,14,30,266.0,193.0,2.9,18.0,314.0,383.48,309.05
2016,1,29,14,45,264.0,177.5,2.85,18.0,290.5,356.24,287.54
2016,1,29,15,0,262.0,162.0,2.8,18.0,267.0,328.41,265.37
2016,1,29,15,15,256.5,145.5,2.55,17.5,239.5,297.09,240.23
2016,1,29,15,30,251.0,129.0,2.3,17.0,212.0,265.59,214.39
2016,1,29,15,45,239.5,111.5,2.1,16.5,181.5,230.25,184.84
2016,1,29,16,0,228.0,94.0,1.9,16.0,151.0,195.48,155.05
2016,1,29,16,15,206.0,76.5,1.75,15.5,120.5,157.78,122.39
2016,1,29,16,30,184.0,59.0,1.6,15.0,90.0,121.93,90.86
2016,1,29,16,45,141.5,42.5,1.5,14.5,61.5,84.32,58.31
2016,1,29,17,0,99.0,26.0,1.4,14.0,33.0,49.71,24.1
2016,1,29,17,15,49.5,13.0,1.45,13.5,16.5,19.45,0.0
2016,1,29,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,14.5,1.85,10.0,14.5,14.25,0.0
2016,1,30,7,30,0.0,29.0,1.9,10.0,29.0,30.13,0.0
2016,1,30,7,45,236.5,33.5,2.0,10.0,67.5,94.49,61.1
2016,1,30,8,0,473.0,38.0,2.1,10.0,106.0,176.0,127.12
2016,1,30,8,15,544.5,45.0,2.2,10.0,150.0,231.15,177.24
2016,1,30,8,30,616.0,52.0,2.3,10.0,194.0,292.64,232.67
2016,1,30,8,45,665.0,56.0,2.4,10.5,238.0,345.86,280.5
2016,1,30,9,0,714.0,60.0,2.5,11.0,282.0,403.56,330.74
2016,1,30,9,15,745.0,63.5,2.5,11.0,323.0,454.2,374.45
2016,1,30,9,30,776.0,67.0,2.5,11.0,364.0,505.44,417.42
2016,1,30,9,45,799.5,69.0,2.55,11.5,400.5,550.85,454.05
2016,1,30,10,0,823.0,71.0,2.6,12.0,437.0,595.55,489.14
2016,1,30,10,15,633.0,126.0,2.65,12.0,419.0,561.98,460.79
2016,1,30,10,30,443.0,181.0,2.7,12.0,401.0,509.1,416.82
2016,1,30,10,45,316.5,213.0,2.8,12.5,374.5,459.6,375.4
2016,1,30,11,0,190.0,245.0,2.9,13.0,348.0,403.09,327.56
2016,1,30,11,15,155.5,253.0,2.9,13.0,338.5,389.74,316.16
2016,1,30,11,30,121.0,261.0,2.9,13.0,329.0,374.78,303.23
2016,1,30,11,45,60.5,216.0,2.95,13.0,250.0,270.64,219.04
2016,1,30,12,0,0.0,171.0,3.0,13.0,171.0,169.29,135.17
2016,1,30,12,15,0.0,164.5,3.0,13.0,164.5,162.53,129.82
2016,1,30,12,30,0.0,158.0,3.0,13.0,158.0,155.82,124.35
2016,1,30,12,45,0.0,157.0,3.05,13.0,157.0,154.83,123.59
2016,1,30,13,0,0.0,156.0,3.1,13.0,156.0,153.86,122.87
2016,1,30,13,15,1.0,164.0,3.0,13.0,164.5,162.99,130.49
2016,1,30,13,30,2.0,172.0,2.9,13.0,173.0,172.21,138.18
2016,1,30,13,45,1.0,152.5,2.85,13.0,153.0,151.38,121.18
2016,1,30,14,0,0.0,133.0,2.8,13.0,133.0,130.74,104.31
2016,1,30,14,15,0.0,135.0,2.75,13.0,135.0,133.04,106.42
2016,1,30,14,30,0.0,137.0,2.7,13.0,137.0,135.44,108.61
2016,1,30,14,45,0.0,126.5,2.7,13.0,126.5,124.91,100.06
2016,1,30,15,0,0.0,116.0,2.7,13.0,116.0,114.42,91.5
2016,1,30,15,15,0.0,104.0,2.45,12.5,104.0,102.42,81.74
2016,1,30,15,30,0.0,92.0,2.2,12.0,92.0,90.45,71.89
2016,1,30,15,45,0.0,79.0,2.0,12.0,79.0,77.48,60.9
2016,1,30,16,0,0.0,66.0,1.8,12.0,66.0,64.55,49.8
2016,1,30,16,15,0.0,52.5,1.6,11.0,52.5,51.11,38.28
2016,1,30,16,30,0.0,39.0,1.4,10.0,39.0,37.68,26.57
2016,1,30,16,45,0.0,26.5,1.25,9.5,26.5,25.58,15.78
2016,1,30,17,0,0.0,14.0,1.1,9.0,14.0,13.5,3.95
2016,1,30,17,15,0.0,7.0,1.05,9.0,7.0,6.88,0.0
2016,1,30,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,2.5,1.15,6.0,2.5,2.46,0.0
2016,1,31,7,30,0.0,5.0,1.3,6.0,5.0,4.82,0.0
2016,1,31,7,45,0.0,12.0,1.5,6.5,12.0,11.57,3.81
2016,1,31,8,0,0.0,19.0,1.7,7.0,19.0,18.33,10.08
2016,1,31,8,15,0.0,27.0,1.8,7.0,27.0,26.05,17.05
2016,1,31,8,30,0.0,35.0,1.9,7.0,35.0,33.79,23.98
2016,1,31,8,45,0.0,43.0,2.05,7.0,43.0,41.52,30.83
2016,1,31,9,0,0.0,51.0,2.2,7.0,51.0,49.27,37.61
2016,1,31,9,15,0.0,58.5,2.35,7.0,58.5,56.53,43.89
2016,1,31,9,30,0.0,66.0,2.5,7.0,66.0,63.79,50.12
2016,1,31,9,45,1.0,108.5,2.65,7.5,109.5,107.01,87.1
2016,1,31,10,0,2.0,151.0,2.8,8.0,153.0,151.55,124.49
2016,1,31,10,15,11.5,171.0,2.95,8.0,177.0,178.41,147.0
2016,1,31,10,30,21.0,191.0,3.1,8.0,201.0,205.91,169.95
2016,1,31,10,45,110.0,219.0,3.3,8.0,278.0,313.92,261.23
2016,1,31,11,0,199.0,247.0,3.5,8.0,355.0,412.16,342.51
2016,1,31,11,15,215.0,253.5,3.7,8.0,373.5,434.68,360.6
2016,1,31,11,30,231.0,260.0,3.9,8.0,392.0,457.02,378.82
2016,1,31,11,45,253.0,261.5,4.15,8.5,408.0,486.49,402.31
2016,1,31,12,0,275.0,263.0,4.4,9.0,424.0,506.96,418.72
2016,1,31,12,15,416.0,226.0,4.6,9.0,469.5,584.42,484.17
2016,1,31,12,30,557.0,189.0,4.8,9.0,515.0,653.05,541.91
2016,1,31,12,45,421.0,222.5,5.0,9.5,467.5,582.08,482.22
2016,1,31,13,0,285.0,256.0,5.2,10.0,420.0,503.71,416.51
2016,1,31,13,15,594.0,170.0,5.25,10.0,500.5,645.31,537.05
2016,1,31,13,30,903.0,84.0,5.3,10.0,581.0,764.3,632.91
2016,1,31,13,45,895.5,82.5,5.4,10.0,559.0,739.69,614.38
2016,1,31,14,0,888.0,81.0,5.5,10.0,537.0,716.16,597.35
2016,1,31,14,15,643.0,128.0,5.45,10.0,448.5,583.44,489.14
2016,1,31,14,30,398.0,175.0,5.4,10.0,360.0,455.77,382.09
2016,1,31,14,45,382.0,165.5,5.4,10.0,332.5,415.31,349.13
2016,1,31,15,0,366.0,156.0,5.4,10.0,305.0,381.99,321.17
2016,1,31,15,15,559.0,112.5,5.2,9.5,313.5,430.16,361.9
2016,1,31,15,30,752.0,69.0,5.0,9.0,322.0,451.71,378.21
2016,1,31,15,45,693.0,67.0,4.8,8.5,275.5,391.19,324.8
2016,1,31,16,0,634.0,65.0,4.6,8.0,229.0,332.71,272.28
2016,1,31,16,15,566.0,58.0,4.45,7.5,183.0,269.83,215.41
2016,1,31,16,30,498.0,51.0,4.3,7.0,137.0,212.56,162.83
2016,1,31,16,45,373.0,41.0,4.2,7.0,94.0,144.33,102.97
2016,1,31,17,0,248.0,31.0,4.1,7.0,51.0,88.29,50.72
2016,1,31,17,15,124.0,15.5,4.2,7.0,25.5,32.56,0.0
2016,1,31,17,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,7.1,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.95,6.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,6.35,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.95,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,5.6,4.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,1,7,15,187.5,9.5,4.1,4.5,20.0,30.19,0.0
2016,2,1,7,30,375.0,19.0,4.3,5.0,40.0,84.88,14.31
2016,2,1,7,45,497.0,27.0,4.5,5.5,83.5,143.88,93.92
2016,2,1,8,0,619.0,35.0,4.7,6.0,127.0,212.29,156.12
2016,2,1,8,15,685.0,40.0,4.85,6.5,175.0,271.46,211.98
2016,2,1,8,30,751.0,45.0,5.0,7.0,223.0,336.06,272.08
2016,2,1,8,45,793.0,48.5,5.2,7.5,270.0,393.86,325.83
2016,2,1,9,0,835.0,52.0,5.4,8.0,317.0,451.57,378.15
2016,2,1,9,15,862.5,55.0,5.45,8.0,360.5,504.95,426.02
