Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,30,890.0,58.0,5.5,8.0,404.0,558.41,472.66
2016,2,1,9,45,902.5,62.0,5.55,8.5,442.0,603.89,510.7
2016,2,1,10,0,915.0,66.0,5.6,9.0,480.0,647.61,546.26
2016,2,1,10,15,928.5,67.5,5.55,9.0,512.0,687.09,578.4
2016,2,1,10,30,942.0,69.0,5.5,9.0,544.0,724.37,606.71
2016,2,1,10,45,950.0,70.5,5.45,9.5,568.5,755.3,628.47
2016,2,1,11,0,958.0,72.0,5.4,10.0,593.0,783.31,647.78
2016,2,1,11,15,963.0,73.0,5.3,10.0,610.5,805.39,663.42
2016,2,1,11,30,968.0,74.0,5.2,10.0,628.0,824.11,676.49
2016,2,1,11,45,965.0,76.5,5.15,10.5,636.0,834.93,682.61
2016,2,1,12,0,962.0,79.0,5.1,11.0,644.0,842.05,686.08
2016,2,1,12,15,961.5,79.0,5.0,11.0,644.5,844.59,687.23
2016,2,1,12,30,961.0,79.0,4.9,11.0,645.0,843.46,685.79
2016,2,1,12,45,950.0,82.0,4.8,11.0,636.0,833.98,678.25
2016,2,1,13,0,939.0,85.0,4.7,11.0,627.0,821.04,668.3
2016,2,1,13,15,932.5,84.5,4.55,10.5,612.0,804.2,656.49
2016,2,1,13,30,926.0,84.0,4.4,10.0,597.0,784.11,642.31
2016,2,1,13,45,912.5,84.0,4.3,10.0,573.0,756.41,621.51
2016,2,1,14,0,899.0,84.0,4.2,10.0,549.0,730.01,601.77
2016,2,1,14,15,803.0,91.5,3.9,10.0,489.5,650.02,538.83
2016,2,1,14,30,707.0,99.0,3.6,10.0,430.0,574.71,477.93
2016,2,1,14,45,550.0,123.5,3.3,10.0,369.5,482.12,401.53
2016,2,1,15,0,393.0,148.0,3.0,10.0,309.0,396.01,329.55
2016,2,1,15,15,586.5,107.5,2.65,9.5,321.0,441.34,367.06
2016,2,1,15,30,780.0,67.0,2.3,9.0,333.0,465.55,384.36
2016,2,1,15,45,751.0,61.0,1.95,8.5,288.5,411.01,336.35
2016,2,1,16,0,722.0,55.0,1.6,8.0,244.0,357.33,288.11
2016,2,1,16,15,661.0,49.0,1.5,7.5,196.5,293.59,231.32
2016,2,1,16,30,600.0,43.0,1.4,7.0,149.0,234.58,177.5
2016,2,1,16,45,506.0,34.5,1.3,6.5,105.0,170.06,119.86
2016,2,1,17,0,412.0,26.0,1.2,6.0,61.0,114.88,66.52
2016,2,1,17,15,206.0,13.0,1.2,5.5,30.5,42.06,0.0
2016,2,1,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.5,0.95,5.5,9.5,9.34,0.0
2016,2,2,7,30,0.0,19.0,1.1,6.0,19.0,18.49,1.73
2016,2,2,7,45,21.5,37.5,1.3,6.5,40.5,43.95,29.88
2016,2,2,8,0,43.0,56.0,1.5,7.0,62.0,70.28,53.23
2016,2,2,8,15,56.5,75.5,1.5,7.0,87.0,97.25,77.27
2016,2,2,8,30,70.0,95.0,1.5,7.0,112.0,125.48,102.28
2016,2,2,8,45,79.5,114.0,1.55,7.5,137.0,152.67,125.95
2016,2,2,9,0,89.0,133.0,1.6,8.0,162.0,180.65,149.86
2016,2,2,9,15,97.5,150.0,1.6,8.0,185.5,211.75,176.18
2016,2,2,9,30,106.0,167.0,1.6,8.0,209.0,238.71,198.66
2016,2,2,9,45,71.5,175.0,1.6,8.5,204.5,224.55,185.93
2016,2,2,10,0,37.0,183.0,1.6,9.0,200.0,213.5,175.59
2016,2,2,10,15,84.5,206.0,1.6,9.0,248.5,270.77,223.35
2016,2,2,10,30,132.0,229.0,1.6,9.0,297.0,338.07,278.06
2016,2,2,10,45,77.5,220.0,1.6,9.0,260.5,284.59,233.27
2016,2,2,11,0,23.0,211.0,1.6,9.0,224.0,228.56,186.27
2016,2,2,11,15,24.5,218.0,1.55,9.0,232.0,237.2,193.32
2016,2,2,11,30,26.0,225.0,1.5,9.0,240.0,245.88,200.14
2016,2,2,11,45,25.0,227.0,1.5,9.5,242.0,247.3,200.72
2016,2,2,12,0,24.0,229.0,1.5,10.0,244.0,248.69,201.35
2016,2,2,12,15,72.5,253.0,1.45,10.0,296.5,321.64,261.02
2016,2,2,12,30,121.0,277.0,1.4,10.0,349.0,395.32,319.53
2016,2,2,12,45,121.0,274.5,1.4,10.0,346.0,392.0,316.52
2016,2,2,13,0,121.0,272.0,1.4,10.0,343.0,388.27,313.77
2016,2,2,13,15,121.0,265.5,1.35,10.0,335.0,379.61,307.11
2016,2,2,13,30,121.0,259.0,1.3,10.0,327.0,370.58,300.2
2016,2,2,13,45,486.5,173.0,1.3,10.0,429.0,552.97,450.35
2016,2,2,14,0,852.0,87.0,1.3,10.0,531.0,703.33,566.48
2016,2,2,14,15,838.5,85.0,1.3,10.0,502.5,669.2,540.19
2016,2,2,14,30,825.0,83.0,1.3,10.0,474.0,633.0,512.99
2016,2,2,14,45,814.0,78.5,1.3,10.5,440.0,593.7,482.05
2016,2,2,15,0,803.0,74.0,1.3,11.0,406.0,552.65,449.07
2016,2,2,15,15,776.0,71.0,1.15,10.5,365.5,503.15,409.25
2016,2,2,15,30,749.0,68.0,1.0,10.0,325.0,453.65,368.36
2016,2,2,15,45,711.5,63.0,0.85,10.0,281.0,397.61,320.55
2016,2,2,16,0,674.0,58.0,0.7,10.0,237.0,343.26,272.9
2016,2,2,16,15,613.0,52.0,0.75,9.5,191.5,283.1,220.84
2016,2,2,16,30,552.0,46.0,0.8,9.0,146.0,226.41,170.42
2016,2,2,16,45,453.0,37.0,0.85,8.5,103.0,162.33,114.63
2016,2,2,17,0,354.0,28.0,0.9,8.0,60.0,108.36,64.79
2016,2,2,17,15,177.0,14.0,0.9,7.5,30.0,43.01,0.0
2016,2,2,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,7,15,140.5,10.5,1.0,5.5,19.0,26.32,0.0
2016,2,3,7,30,281.0,21.0,1.1,6.0,38.0,73.94,22.93
2016,2,3,7,45,396.0,30.5,1.2,6.5,79.0,128.4,85.65
2016,2,3,8,0,511.0,40.0,1.3,7.0,120.0,191.69,141.36
2016,2,3,8,15,579.0,46.5,1.35,7.5,165.0,247.88,192.51
2016,2,3,8,30,647.0,53.0,1.4,8.0,210.0,308.69,247.04
2016,2,3,8,45,689.5,57.5,1.5,8.5,255.0,363.3,295.8
2016,2,3,9,0,732.0,62.0,1.6,9.0,300.0,420.3,345.09
2016,2,3,9,15,762.0,65.5,1.6,9.5,341.5,471.76,388.18
2016,2,3,9,30,792.0,69.0,1.6,10.0,383.0,523.7,430.18
2016,2,3,9,45,806.5,73.5,1.6,10.5,419.5,567.71,464.64
2016,2,3,10,0,821.0,78.0,1.6,11.0,456.0,610.37,497.03
2016,2,3,10,15,836.5,80.0,1.5,11.5,487.0,649.26,525.01
2016,2,3,10,30,852.0,82.0,1.4,12.0,518.0,686.32,550.15
2016,2,3,10,45,862.5,83.5,1.3,12.5,542.5,717.17,569.41
2016,2,3,11,0,873.0,85.0,1.2,13.0,567.0,745.47,586.47
2016,2,3,11,15,880.0,86.0,1.05,13.0,584.5,763.4,596.34
2016,2,3,11,30,887.0,87.0,0.9,13.0,602.0,782.59,606.96
2016,2,3,11,45,892.5,87.0,0.8,13.5,611.5,796.35,613.19
2016,2,3,12,0,898.0,87.0,0.7,14.0,621.0,806.83,617.17
2016,2,3,12,15,735.5,137.0,0.65,14.0,575.0,745.54,573.84
2016,2,3,12,30,573.0,187.0,0.6,14.0,529.0,668.35,517.44
2016,2,3,12,45,561.0,190.5,0.55,14.0,522.5,660.16,511.76
2016,2,3,13,0,549.0,194.0,0.5,14.0,516.0,649.89,503.72
2016,2,3,13,15,413.0,221.5,0.4,14.0,460.5,569.43,442.39
2016,2,3,13,30,277.0,249.0,0.3,14.0,405.0,483.93,377.33
2016,2,3,13,45,352.0,223.5,0.25,14.0,414.0,504.36,394.96
2016,2,3,14,0,427.0,198.0,0.2,14.0,423.0,528.23,413.35
2016,2,3,14,15,519.0,163.0,0.15,13.5,421.0,540.45,424.26
2016,2,3,14,30,611.0,128.0,0.1,13.0,419.0,548.83,432.03
2016,2,3,14,45,329.0,149.0,0.1,13.0,304.5,367.39,292.89
2016,2,3,15,0,47.0,170.0,0.1,13.0,190.0,204.13,162.64
2016,2,3,15,15,42.5,154.5,0.1,12.5,171.0,183.63,147.72
2016,2,3,15,30,38.0,139.0,0.1,12.0,152.0,163.49,131.77
2016,2,3,15,45,32.5,121.0,0.1,12.0,131.0,140.47,112.91
2016,2,3,16,0,27.0,103.0,0.1,12.0,110.0,117.96,94.16
2016,2,3,16,15,18.5,84.0,0.1,11.5,88.5,91.01,71.56
2016,2,3,16,30,10.0,65.0,0.1,11.0,67.0,68.25,52.18
2016,2,3,16,45,5.0,46.0,0.1,10.5,47.0,47.18,33.92
2016,2,3,17,0,0.0,27.0,0.1,10.0,27.0,26.45,15.19
2016,2,3,17,15,0.0,13.5,0.15,10.0,13.5,13.03,0.0
2016,2,3,17,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,151.0,11.0,0.55,7.5,20.5,28.22,0.0
2016,2,4,7,30,302.0,22.0,0.6,8.0,41.0,79.31,29.01
2016,2,4,7,45,417.0,31.0,0.65,8.5,82.5,134.26,89.37
2016,2,4,8,0,532.0,40.0,0.7,9.0,124.0,198.42,145.1
2016,2,4,8,15,599.0,46.5,0.75,9.5,170.5,254.21,195.31
2016,2,4,8,30,666.0,53.0,0.8,10.0,217.0,317.25,250.8
2016,2,4,8,45,708.0,57.5,0.85,10.5,262.0,372.71,299.2
2016,2,4,9,0,750.0,62.0,0.9,11.0,307.0,430.48,347.9
2016,2,4,9,15,779.0,65.0,0.95,11.5,349.5,481.78,390.03
2016,2,4,9,30,808.0,68.0,1.0,12.0,392.0,533.44,431.07
2016,2,4,9,45,817.5,74.0,1.1,12.5,427.5,576.87,464.87
2016,2,4,10,0,827.0,80.0,1.2,13.0,463.0,618.54,496.49
2016,2,4,10,15,842.0,82.0,1.2,13.0,494.0,657.4,525.5
2016,2,4,10,30,857.0,84.0,1.2,13.0,525.0,694.39,551.89
2016,2,4,10,45,866.5,85.5,1.3,13.5,549.5,724.74,572.53
2016,2,4,11,0,876.0,87.0,1.4,14.0,574.0,752.48,591.24
2016,2,4,11,15,883.0,88.0,1.35,14.0,591.0,770.51,602.53
2016,2,4,11,30,890.0,89.0,1.3,14.0,608.0,789.81,614.81
2016,2,4,11,45,893.0,89.5,1.3,14.0,617.5,802.27,622.9
2016,2,4,12,0,896.0,90.0,1.3,14.0,627.0,811.41,628.86
2016,2,4,12,15,896.0,90.0,1.3,14.0,628.0,814.23,630.59
2016,2,4,12,30,896.0,90.0,1.3,14.0,629.0,813.62,630.16
2016,2,4,12,45,898.0,88.0,1.3,14.5,623.0,808.89,625.89
2016,2,4,13,0,900.0,86.0,1.3,15.0,617.0,800.72,619.42
2016,2,4,13,15,894.5,85.0,1.3,15.0,602.5,784.52,608.65
2016,2,4,13,30,889.0,84.0,1.3,15.0,588.0,765.15,595.81
2016,2,4,13,45,635.5,147.0,1.35,15.0,500.5,639.61,505.06
2016,2,4,14,0,382.0,210.0,1.4,15.0,413.0,503.24,400.65
2016,2,4,14,15,510.5,165.5,1.4,15.0,420.5,538.98,431.36
2016,2,4,14,30,639.0,121.0,1.4,15.0,428.0,561.37,450.02
2016,2,4,14,45,522.5,136.0,1.45,15.0,375.0,480.82,387.24
2016,2,4,15,0,406.0,151.0,1.5,15.0,322.0,410.16,331.48
2016,2,4,15,15,387.0,140.0,1.35,14.5,290.5,371.43,300.93
2016,2,4,15,30,368.0,129.0,1.2,14.0,259.0,333.2,269.88
2016,2,4,15,45,349.0,113.5,1.05,13.5,224.0,290.83,234.83
2016,2,4,16,0,330.0,98.0,0.9,13.0,189.0,249.43,199.69
2016,2,4,16,15,299.0,82.5,0.9,12.0,153.0,204.88,161.78
2016,2,4,16,30,268.0,67.0,0.9,11.0,117.0,162.93,125.15
2016,2,4,16,45,218.5,50.5,0.9,10.5,83.5,118.01,85.94
2016,2,4,17,0,169.0,34.0,0.9,10.0,50.0,78.21,49.98
2016,2,4,17,15,84.5,17.0,0.9,9.5,25.0,33.11,0.0
2016,2,4,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,5,7,15,128.0,12.5,0.8,5.5,21.0,27.25,0.0
2016,2,5,7,30,256.0,25.0,0.9,6.0,42.0,75.36,31.9
2016,2,5,7,45,366.5,36.0,1.05,7.0,83.0,128.86,87.9
2016,2,5,8,0,477.0,47.0,1.2,8.0,124.0,191.59,142.35
2016,2,5,8,15,548.0,54.5,1.2,8.5,170.5,248.68,193.55
2016,2,5,8,30,619.0,62.0,1.2,9.0,217.0,312.05,249.35
2016,2,5,8,45,664.5,67.5,1.3,10.0,262.5,368.06,297.98
2016,2,5,9,0,710.0,73.0,1.4,11.0,308.0,426.84,347.29
2016,2,5,9,15,742.0,77.0,1.5,11.5,351.0,479.3,390.76
2016,2,5,9,30,774.0,81.0,1.6,12.0,394.0,530.81,432.3
2016,2,5,9,45,809.0,80.5,1.75,13.0,434.0,581.16,471.3
2016,2,5,10,0,844.0,80.0,1.9,14.0,474.0,631.51,509.23
2016,2,5,10,15,859.0,82.0,1.9,14.5,506.0,671.01,538.0
2016,2,5,10,30,874.0,84.0,1.9,15.0,538.0,708.58,563.82
2016,2,5,10,45,885.5,85.0,1.95,15.5,563.0,740.31,584.95
2016,2,5,11,0,897.0,86.0,2.0,16.0,588.0,765.16,601.02
2016,2,5,11,15,903.5,87.0,1.95,16.0,606.0,787.54,615.65
2016,2,5,11,30,910.0,88.0,1.9,16.0,624.0,806.81,628.07
2016,2,5,11,45,912.5,89.0,1.85,16.5,633.0,819.71,634.87
2016,2,5,12,0,915.0,90.0,1.8,17.0,642.0,829.19,639.4
2016,2,5,12,15,915.5,90.0,1.75,17.0,643.5,832.49,640.96
2016,2,5,12,30,916.0,90.0,1.7,17.0,645.0,832.29,640.28
2016,2,5,12,45,912.0,90.5,1.65,17.5,638.0,825.59,634.09
2016,2,5,13,0,908.0,91.0,1.6,18.0,631.0,815.47,625.76
2016,2,5,13,15,902.0,90.0,1.4,18.0,616.0,798.78,612.56
2016,2,5,13,30,896.0,89.0,1.2,18.0,601.0,778.89,597.21
2016,2,5,13,45,659.0,146.0,1.05,18.0,515.0,657.76,509.73
2016,2,5,14,0,422.0,203.0,0.9,18.0,429.0,532.62,414.98
2016,2,5,14,15,505.5,170.0,0.7,17.5,426.0,542.02,424.15
2016,2,5,14,30,589.0,137.0,0.5,17.0,423.0,547.82,428.59
2016,2,5,14,45,503.5,144.0,0.35,17.0,376.0,479.39,375.64
2016,2,5,15,0,418.0,151.0,0.2,17.0,329.0,418.32,328.32
2016,2,5,15,15,584.0,111.5,0.3,16.5,334.0,451.27,355.59
2016,2,5,15,30,750.0,72.0,0.4,16.0,339.0,465.16,365.93
2016,2,5,15,45,717.5,66.0,0.5,15.5,295.0,409.82,322.11
2016,2,5,16,0,685.0,60.0,0.6,15.0,251.0,355.72,277.94
2016,2,5,16,15,627.5,54.0,0.7,14.0,204.5,295.58,227.78
2016,2,5,16,30,570.0,48.0,0.8,13.0,158.0,238.58,178.47
2016,2,5,16,45,480.5,39.0,0.95,12.5,113.5,175.06,123.7
2016,2,5,17,0,391.0,30.0,1.1,12.0,69.0,120.58,75.26
2016,2,5,17,15,195.5,15.0,1.1,11.5,34.5,48.95,0.0
2016,2,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,7,15,164.0,11.5,0.8,7.5,23.0,30.74,0.0
2016,2,6,7,30,328.0,23.0,0.9,8.0,46.0,86.69,39.39
2016,2,6,7,45,440.0,32.0,1.05,9.0,89.0,142.04,95.78
2016,2,6,8,0,552.0,41.0,1.2,10.0,132.0,207.19,152.3
2016,2,6,8,15,616.5,47.0,1.3,10.5,178.5,263.15,203.0
2016,2,6,8,30,681.0,53.0,1.4,11.0,225.0,325.99,258.7
2016,2,6,8,45,722.0,57.0,1.5,11.5,271.0,381.5,307.53
2016,2,6,9,0,763.0,61.0,1.6,12.0,317.0,439.2,356.64
2016,2,6,9,15,790.5,64.5,1.65,12.5,359.0,491.09,399.53
2016,2,6,9,30,818.0,68.0,1.7,13.0,401.0,543.2,441.18
2016,2,6,9,45,831.0,72.0,1.8,14.0,437.0,587.03,474.61
2016,2,6,10,0,844.0,76.0,1.9,15.0,473.0,629.33,505.85
2016,2,6,10,15,857.5,78.0,1.85,15.5,504.5,667.9,533.55
2016,2,6,10,30,871.0,80.0,1.8,16.0,536.0,704.46,557.86
2016,2,6,10,45,881.0,81.5,1.75,16.5,560.5,731.6,574.79
2016,2,6,11,0,891.0,83.0,1.7,17.0,585.0,759.98,592.46
2016,2,6,11,15,897.0,83.5,1.65,17.0,602.0,781.36,606.13
2016,2,6,11,30,903.0,84.0,1.6,17.0,619.0,799.64,617.67
2016,2,6,11,45,905.5,84.5,1.55,17.5,628.0,811.93,623.92
2016,2,6,12,0,908.0,85.0,1.5,18.0,637.0,820.84,627.94
2016,2,6,12,15,908.0,85.0,1.6,18.0,638.0,823.74,630.82
2016,2,6,12,30,908.0,85.0,1.7,18.0,639.0,823.16,631.47
2016,2,6,12,45,906.0,84.5,1.8,18.0,632.0,816.95,628.34
2016,2,6,13,0,904.0,84.0,1.9,18.0,625.0,807.31,622.94
2016,2,6,13,15,898.5,83.5,1.95,18.0,610.5,791.6,612.92
2016,2,6,13,30,893.0,83.0,2.0,18.0,596.0,772.69,600.72
2016,2,6,13,45,499.5,163.5,2.15,18.0,448.5,557.86,442.22
2016,2,6,14,0,106.0,244.0,2.3,18.0,301.0,331.37,262.5
2016,2,6,14,15,253.5,214.5,2.25,17.5,341.5,412.0,330.18
2016,2,6,14,30,401.0,185.0,2.2,17.0,382.0,475.48,381.9
2016,2,6,14,45,479.0,154.5,2.15,17.0,373.0,477.09,383.89
2016,2,6,15,0,557.0,124.0,2.1,17.0,364.0,474.26,382.12
2016,2,6,15,15,578.5,106.5,1.8,16.5,334.5,444.73,358.31
2016,2,6,15,30,600.0,89.0,1.5,16.0,305.0,411.7,330.97
2016,2,6,15,45,651.5,72.0,1.25,15.5,279.0,389.5,310.9
2016,2,6,16,0,703.0,55.0,1.0,15.0,253.0,359.77,283.14
2016,2,6,16,15,648.0,50.0,1.0,14.0,207.0,299.17,231.57
2016,2,6,16,30,593.0,45.0,1.0,13.0,161.0,242.73,182.07
2016,2,6,16,45,502.5,37.5,1.0,12.5,116.5,180.41,127.82
2016,2,6,17,0,412.0,30.0,1.0,12.0,72.0,125.89,79.47
2016,2,6,17,15,206.0,15.0,1.0,11.5,36.0,51.3,5.4
2016,2,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,7,15,182.0,11.5,1.05,9.5,25.0,33.18,0.0
2016,2,7,7,30,364.0,23.0,1.2,10.0,50.0,92.72,44.52
2016,2,7,7,45,475.5,31.0,1.4,11.0,94.0,148.59,99.66
2016,2,7,8,0,587.0,39.0,1.6,12.0,138.0,214.81,157.04
2016,2,7,8,15,650.0,44.0,1.65,12.5,185.5,272.57,209.22
2016,2,7,8,30,713.0,49.0,1.7,13.0,233.0,335.58,264.93
2016,2,7,8,45,754.0,53.0,1.8,13.5,279.5,392.7,314.92
2016,2,7,9,0,795.0,57.0,1.9,14.0,326.0,451.99,365.08
2016,2,7,9,15,822.0,59.5,1.9,14.5,369.0,503.97,407.69
2016,2,7,9,30,849.0,62.0,1.9,15.0,412.0,553.26,446.85
2016,2,7,9,45,866.0,65.0,1.95,16.0,449.5,599.35,481.56
2016,2,7,10,0,883.0,68.0,2.0,17.0,487.0,644.11,514.11
2016,2,7,10,15,896.5,69.5,2.0,17.5,519.0,683.18,541.67
2016,2,7,10,30,910.0,71.0,2.0,18.0,551.0,720.14,566.16
2016,2,7,10,45,917.5,73.0,2.05,18.5,575.5,750.96,586.32
2016,2,7,11,0,925.0,75.0,2.1,19.0,600.0,778.92,604.34
2016,2,7,11,15,931.0,76.0,2.05,19.0,617.5,801.55,618.92
2016,2,7,11,30,937.0,77.0,2.0,19.0,635.0,820.94,631.26
2016,2,7,11,45,938.5,78.0,2.0,19.5,644.5,833.42,638.1
2016,2,7,12,0,940.0,79.0,2.0,20.0,654.0,842.37,642.66
2016,2,7,12,15,940.5,79.0,2.0,20.0,655.0,845.79,644.8
2016,2,7,12,30,941.0,79.0,2.0,20.0,656.0,845.61,644.66
2016,2,7,12,45,939.0,78.5,2.05,20.0,649.5,839.25,640.91
2016,2,7,13,0,937.0,78.0,2.1,20.0,643.0,829.33,634.88
2016,2,7,13,15,932.0,77.5,2.1,20.0,628.0,813.59,624.5
2016,2,7,13,30,927.0,77.0,2.1,20.0,613.0,794.5,611.92
2016,2,7,13,45,916.5,76.5,2.1,20.5,590.0,768.14,593.15
2016,2,7,14,0,906.0,76.0,2.1,21.0,567.0,738.93,572.44
2016,2,7,14,15,893.5,74.5,2.0,20.5,537.5,704.58,549.47
2016,2,7,14,30,881.0,73.0,1.9,20.0,508.0,667.93,524.5
2016,2,7,14,45,861.5,71.5,1.85,20.0,471.5,628.07,494.48
2016,2,7,15,0,842.0,70.0,1.8,20.0,435.0,583.37,460.33
2016,2,7,15,15,817.0,67.0,1.6,19.0,394.0,532.91,421.93
2016,2,7,15,30,792.0,64.0,1.4,18.0,353.0,482.19,382.09
2016,2,7,15,45,753.0,61.0,1.2,17.5,307.5,425.04,335.33
2016,2,7,16,0,714.0,58.0,1.0,17.0,262.0,369.59,288.56
2016,2,7,16,15,658.0,52.5,1.0,16.0,214.5,307.29,236.38
2016,2,7,16,30,602.0,47.0,1.0,15.0,167.0,250.62,187.15
2016,2,7,16,45,505.5,39.5,1.05,14.5,121.5,184.62,130.57
2016,2,7,17,0,409.0,32.0,1.1,14.0,76.0,128.31,81.63
2016,2,7,17,15,204.5,16.0,1.1,14.0,38.0,52.95,10.99
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,7,15,145.5,13.5,1.2,11.5,24.5,31.02,0.0
2016,2,8,7,30,291.0,27.0,1.2,12.0,49.0,86.34,44.57
2016,2,8,7,45,405.0,37.0,1.2,13.0,92.5,140.96,95.6
2016,2,8,8,0,519.0,47.0,1.2,14.0,136.0,206.57,151.16
2016,2,8,8,15,587.0,53.5,1.2,14.5,183.0,264.35,202.05
2016,2,8,8,30,655.0,60.0,1.2,15.0,230.0,328.05,256.95
2016,2,8,8,45,698.5,64.5,1.3,16.0,276.5,384.26,304.57
2016,2,8,9,0,742.0,69.0,1.4,17.0,323.0,441.67,351.57
2016,2,8,9,15,771.5,72.5,1.3,17.5,366.0,494.06,392.94
2016,2,8,9,30,801.0,76.0,1.2,18.0,409.0,546.86,432.93
2016,2,8,9,45,830.5,76.0,1.2,18.5,448.5,595.8,469.35
2016,2,8,10,0,860.0,76.0,1.2,19.0,488.0,644.33,504.38
2016,2,8,10,15,874.0,78.0,1.15,19.5,520.0,683.94,531.26
2016,2,8,10,30,888.0,80.0,1.1,20.0,552.0,717.64,552.06
2016,2,8,10,45,896.0,82.0,1.1,20.5,576.5,748.33,571.05
2016,2,8,11,0,904.0,84.0,1.1,21.0,601.0,776.25,587.97
2016,2,8,11,15,910.0,84.5,1.05,21.0,618.0,797.99,601.08
2016,2,8,11,30,916.0,85.0,1.0,21.0,635.0,816.56,612.08
2016,2,8,11,45,917.0,86.5,0.95,21.5,644.0,829.01,617.84
2016,2,8,12,0,918.0,88.0,0.9,22.0,653.0,837.99,621.41
2016,2,8,12,15,918.5,88.0,0.85,22.0,654.5,841.36,622.6
2016,2,8,12,30,919.0,88.0,0.8,22.0,656.0,841.2,621.65
2016,2,8,12,45,923.5,84.5,0.8,22.5,650.5,836.73,617.69
2016,2,8,13,0,928.0,81.0,0.8,23.0,645.0,828.66,611.58
2016,2,8,13,15,923.0,80.5,0.75,23.0,630.0,813.0,601.01
2016,2,8,13,30,918.0,80.0,0.7,23.0,615.0,794.03,588.44
2016,2,8,13,45,909.0,79.0,0.65,23.0,592.5,768.33,571.5
2016,2,8,14,0,900.0,78.0,0.6,23.0,570.0,739.75,552.72
2016,2,8,14,15,888.0,76.5,0.55,23.0,540.5,705.84,530.29
2016,2,8,14,30,876.0,75.0,0.5,23.0,511.0,669.61,506.11
2016,2,8,14,45,858.5,73.0,0.5,23.0,475.0,630.52,478.66
2016,2,8,15,0,841.0,71.0,0.5,23.0,439.0,586.43,447.07
2016,2,8,15,15,817.0,68.0,0.5,22.5,398.0,536.44,411.13
2016,2,8,15,30,793.0,65.0,0.5,22.0,357.0,486.11,373.62
2016,2,8,15,45,757.5,61.0,0.5,21.5,311.5,429.28,329.83
2016,2,8,16,0,722.0,57.0,0.5,21.0,266.0,373.86,285.41
2016,2,8,16,15,667.5,52.0,0.55,20.5,219.0,312.08,234.86
2016,2,8,16,30,613.0,47.0,0.6,20.0,172.0,254.39,185.92
2016,2,8,16,45,522.5,39.5,0.65,19.5,126.0,190.4,132.12
2016,2,8,17,0,432.0,32.0,0.7,19.0,80.0,134.18,84.23
2016,2,8,17,15,216.0,16.0,0.75,18.5,40.0,55.54,15.58
2016,2,8,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,9,7,15,176.0,13.0,1.15,13.0,27.0,34.59,0.0
2016,2,9,7,30,352.0,26.0,1.1,14.0,54.0,97.36,51.69
2016,2,9,7,45,460.0,35.0,1.05,15.0,99.0,152.54,102.61
2016,2,9,8,0,568.0,44.0,1.0,16.0,144.0,218.6,158.52
2016,2,9,8,15,632.5,50.0,1.1,16.5,192.0,276.05,209.16
2016,2,9,8,30,697.0,56.0,1.2,17.0,240.0,340.37,264.5
2016,2,9,8,45,737.5,60.5,1.3,17.5,287.0,397.49,313.12
2016,2,9,9,0,778.0,65.0,1.4,18.0,334.0,456.74,361.87
2016,2,9,9,15,806.5,68.5,1.5,18.5,378.0,510.26,404.76
2016,2,9,9,30,835.0,72.0,1.6,19.0,422.0,564.02,446.52
2016,2,9,9,45,856.5,74.0,1.7,19.5,461.0,611.72,482.62
2016,2,9,10,0,878.0,76.0,1.8,20.0,500.0,658.41,517.05
2016,2,9,10,15,803.5,94.5,1.9,20.5,502.0,657.31,515.06
2016,2,9,10,30,729.0,113.0,2.0,21.0,504.0,651.19,509.3
2016,2,9,10,45,828.0,97.5,2.1,21.5,560.0,722.96,560.4
2016,2,9,11,0,927.0,82.0,2.2,22.0,616.0,794.08,608.7
2016,2,9,11,15,772.0,128.5,2.2,22.0,582.0,750.86,577.06
2016,2,9,11,30,617.0,175.0,2.2,22.0,548.0,691.42,533.21
2016,2,9,11,45,627.5,175.0,2.2,22.5,559.5,706.9,543.68
2016,2,9,12,0,638.0,175.0,2.2,23.0,571.0,720.03,551.82
2016,2,9,12,15,629.5,178.5,2.1,23.0,569.5,719.08,550.15
2016,2,9,12,30,621.0,182.0,2.0,23.0,568.0,715.52,546.77
2016,2,9,12,45,654.0,168.5,1.9,23.5,571.5,724.69,552.35
2016,2,9,13,0,687.0,155.0,1.8,24.0,575.0,730.61,555.41
2016,2,9,13,15,652.0,161.5,1.6,23.5,553.0,701.64,534.23
2016,2,9,13,30,617.0,168.0,1.4,23.0,531.0,670.95,511.91
2016,2,9,13,45,761.0,124.5,1.25,23.0,555.5,718.51,546.47
2016,2,9,14,0,905.0,81.0,1.1,23.0,580.0,749.61,566.57
2016,2,9,14,15,892.0,79.5,1.0,22.5,550.0,714.8,543.09
2016,2,9,14,30,879.0,78.0,0.9,22.0,520.0,681.24,520.89
2016,2,9,14,45,690.5,109.5,0.8,22.0,442.0,569.27,438.32
2016,2,9,15,0,502.0,141.0,0.7,22.0,364.0,462.22,358.2
2016,2,9,15,15,422.0,139.5,0.7,21.0,314.5,395.69,309.6
2016,2,9,15,30,342.0,138.0,0.7,20.0,265.0,328.75,258.94
2016,2,9,15,45,319.0,124.0,0.75,19.5,231.0,287.36,226.69
2016,2,9,16,0,296.0,110.0,0.8,19.0,197.0,247.43,194.39
2016,2,9,16,15,270.5,93.5,0.85,18.0,162.5,205.43,159.84
2016,2,9,16,30,245.0,77.0,0.9,17.0,128.0,165.57,126.03
2016,2,9,16,45,206.5,58.5,1.0,16.5,94.0,122.23,88.97
2016,2,9,17,0,168.0,40.0,1.1,16.0,60.0,85.92,57.36
2016,2,9,17,15,84.0,20.0,1.1,15.5,30.0,36.36,12.24
2016,2,9,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,7,15,187.5,13.0,0.65,12.5,29.0,36.39,0.0
2016,2,10,7,30,375.0,26.0,0.7,13.0,58.0,102.81,56.71
2016,2,10,7,45,477.5,35.0,0.8,14.0,103.0,157.67,106.85
2016,2,10,8,0,580.0,44.0,0.9,15.0,148.0,223.38,162.92
2016,2,10,8,15,642.0,50.0,0.9,15.0,196.5,280.88,214.0
2016,2,10,8,30,704.0,56.0,0.9,15.0,245.0,344.91,269.46
2016,2,10,8,45,741.5,61.0,0.95,15.5,291.5,401.74,317.7
2016,2,10,9,0,779.0,66.0,1.0,16.0,338.0,460.43,365.73
2016,2,10,9,15,806.0,69.0,1.1,16.5,381.5,512.78,407.69
2016,2,10,9,30,833.0,72.0,1.2,17.0,425.0,565.24,448.45
2016,2,10,9,45,850.5,75.0,1.3,17.5,463.0,611.66,483.55
2016,2,10,10,0,868.0,78.0,1.4,18.0,501.0,656.79,516.81
2016,2,10,10,15,881.5,80.0,1.45,18.5,533.0,696.5,544.58
2016,2,10,10,30,895.0,82.0,1.5,19.0,565.0,730.23,566.58
2016,2,10,10,45,902.5,84.0,1.6,19.5,589.5,760.86,586.72
2016,2,10,11,0,910.0,86.0,1.7,20.0,614.0,788.66,604.81
2016,2,10,11,15,916.0,86.5,1.7,20.0,631.5,810.61,619.03
2016,2,10,11,30,922.0,87.0,1.7,20.0,649.0,829.37,631.14
2016,2,10,11,45,925.0,88.0,1.7,20.5,658.5,842.96,638.6
2016,2,10,12,0,928.0,89.0,1.7,21.0,668.0,853.09,643.83
2016,2,10,12,15,928.5,89.0,1.65,21.0,669.5,856.52,645.37
2016,2,10,12,30,929.0,89.0,1.6,21.0,671.0,856.37,644.69
2016,2,10,12,45,929.5,87.5,1.6,21.0,665.0,850.93,641.19
2016,2,10,13,0,930.0,86.0,1.6,21.0,659.0,841.93,635.47
2016,2,10,13,15,925.0,85.0,1.55,21.0,644.0,825.62,624.39
2016,2,10,13,30,920.0,84.0,1.5,21.0,629.0,805.99,611.22
2016,2,10,13,45,914.5,82.0,1.5,21.0,607.0,781.64,595.43
2016,2,10,14,0,909.0,80.0,1.5,21.0,585.0,754.23,577.54
2016,2,10,14,15,897.0,78.5,1.45,21.0,555.0,719.94,554.29
2016,2,10,14,30,885.0,77.0,1.4,21.0,525.0,683.29,529.29
2016,2,10,14,45,866.5,75.0,1.35,21.0,488.5,643.09,499.87
2016,2,10,15,0,848.0,73.0,1.3,21.0,452.0,597.92,466.12
2016,2,10,15,15,739.0,80.5,1.1,20.5,388.5,511.33,400.41
2016,2,10,15,30,630.0,88.0,0.9,20.0,325.0,433.0,339.78
2016,2,10,15,45,587.0,84.5,0.75,19.5,284.0,379.89,297.53
2016,2,10,16,0,544.0,81.0,0.6,19.0,243.0,329.19,255.86
2016,2,10,16,15,499.5,72.0,0.65,18.0,201.0,275.01,211.58
2016,2,10,16,30,455.0,63.0,0.7,17.0,159.0,224.31,168.62
2016,2,10,16,45,388.5,50.5,0.75,16.5,117.5,167.93,120.56
2016,2,10,17,0,322.0,38.0,0.8,16.0,76.0,118.27,77.82
2016,2,10,17,15,161.0,25.0,0.75,15.5,44.0,57.35,24.42
2016,2,10,17,30,0.0,12.0,0.7,15.0,12.0,11.8,0.0
2016,2,10,17,45,0.0,6.0,0.7,15.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,7,15,186.5,14.0,0.65,12.5,30.5,37.64,0.0
2016,2,11,7,30,373.0,28.0,0.6,13.0,61.0,105.29,60.09
2016,2,11,7,45,477.5,36.5,0.6,14.0,106.5,160.34,109.31
2016,2,11,8,0,582.0,45.0,0.6,15.0,152.0,226.43,165.29
2016,2,11,8,15,642.5,51.0,0.7,15.5,200.0,283.74,215.76
2016,2,11,8,30,703.0,57.0,0.8,16.0,248.0,347.43,270.39
2016,2,11,8,45,743.0,61.0,0.9,16.5,295.5,404.4,318.58
2016,2,11,9,0,783.0,65.0,1.0,17.0,343.0,463.44,366.84
2016,2,11,9,15,809.5,68.5,1.0,17.5,386.0,516.36,408.35
2016,2,11,9,30,836.0,72.0,1.0,18.0,429.0,569.37,448.41
2016,2,11,9,45,844.0,77.5,1.0,18.5,465.5,612.96,480.13
2016,2,11,10,0,852.0,83.0,1.0,19.0,502.0,654.6,509.46
2016,2,11,10,15,865.5,85.0,0.95,19.5,534.0,693.91,535.58
2016,2,11,10,30,879.0,87.0,0.9,20.0,566.0,731.15,558.46
2016,2,11,10,45,782.5,115.5,0.85,20.5,556.0,716.88,545.55
2016,2,11,11,0,686.0,144.0,0.8,21.0,546.0,692.97,526.38
2016,2,11,11,15,794.0,119.5,0.75,21.0,597.0,759.93,571.65
2016,2,11,11,30,902.0,95.0,0.7,21.0,648.0,825.48,613.3
2016,2,11,11,45,900.5,97.0,0.7,21.5,656.5,836.39,617.99
2016,2,11,12,0,899.0,99.0,0.7,22.0,665.0,843.83,621.26
2016,2,11,12,15,764.5,140.5,0.65,22.0,622.5,791.56,585.78
2016,2,11,12,30,630.0,182.0,0.6,22.0,580.0,726.88,541.45
2016,2,11,12,45,558.5,205.5,0.6,22.0,555.5,688.46,514.76
2016,2,11,13,0,487.0,229.0,0.6,22.0,531.0,652.01,488.69
2016,2,11,13,15,520.5,211.0,0.55,21.5,527.0,652.62,491.0
2016,2,11,13,30,554.0,193.0,0.5,21.0,523.0,650.15,490.72
2016,2,11,13,45,566.0,181.0,0.5,21.0,508.0,634.75,480.74
2016,2,11,14,0,578.0,169.0,0.5,21.0,493.0,616.74,468.97
2016,2,11,14,15,534.5,172.0,0.5,20.5,459.5,573.57,439.08
2016,2,11,14,30,491.0,175.0,0.5,20.0,426.0,530.92,409.24
2016,2,11,14,45,435.0,172.5,0.5,20.0,383.5,475.37,368.64
2016,2,11,15,0,379.0,170.0,0.5,20.0,341.0,415.84,324.51
2016,2,11,15,15,389.5,151.5,0.55,19.5,313.0,392.61,308.25
2016,2,11,15,30,400.0,133.0,0.6,19.0,285.0,361.01,284.61
2016,2,11,15,45,363.0,123.5,0.65,18.5,248.5,314.55,248.32
2016,2,11,16,0,326.0,114.0,0.7,18.0,212.0,266.04,209.52
2016,2,11,16,15,294.0,97.0,0.75,17.5,174.5,219.35,171.08
2016,2,11,16,30,262.0,80.0,0.8,17.0,137.0,175.42,133.91
2016,2,11,16,45,213.5,62.5,0.85,16.5,101.0,129.36,94.89
2016,2,11,17,0,165.0,45.0,0.9,16.0,65.0,88.29,59.96
2016,2,11,17,15,82.5,27.5,0.9,15.5,37.5,45.53,21.48
2016,2,11,17,30,0.0,10.0,0.9,15.0,10.0,9.83,0.0
2016,2,11,17,45,0.0,5.0,0.95,15.0,5.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
