Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,7,15,96.0,16.5,0.7,11.5,25.5,31.44,0.0
2016,2,12,7,30,192.0,33.0,0.7,12.0,51.0,77.28,46.98
2016,2,12,7,45,266.5,49.0,0.75,13.0,89.5,123.14,87.21
2016,2,12,8,0,341.0,65.0,0.8,14.0,128.0,177.05,132.93
2016,2,12,8,15,389.0,78.0,0.85,14.0,170.0,226.05,175.88
2016,2,12,8,30,437.0,91.0,0.9,14.0,212.0,279.43,221.9
2016,2,12,8,45,491.5,94.5,0.95,14.5,252.5,329.31,263.89
2016,2,12,9,0,546.0,98.0,1.0,15.0,293.0,385.88,310.13
2016,2,12,9,15,457.0,130.0,1.05,15.5,307.0,395.02,317.55
2016,2,12,9,30,368.0,162.0,1.1,16.0,321.0,391.44,314.25
2016,2,12,9,45,390.0,174.0,1.15,16.5,355.5,439.08,350.82
2016,2,12,10,0,412.0,186.0,1.2,17.0,390.0,481.0,382.01
2016,2,12,10,15,500.5,173.0,1.25,17.5,437.0,541.65,428.02
2016,2,12,10,30,589.0,160.0,1.3,18.0,484.0,608.83,477.65
2016,2,12,10,45,608.0,162.5,1.4,18.5,509.5,641.49,500.58
2016,2,12,11,0,627.0,165.0,1.5,19.0,535.0,672.77,522.56
2016,2,12,11,15,731.5,142.0,1.55,19.0,585.5,741.54,572.54
2016,2,12,11,30,836.0,119.0,1.6,19.0,636.0,807.3,617.63
2016,2,12,11,45,728.0,152.5,1.7,19.0,607.5,769.67,591.35
2016,2,12,12,0,620.0,186.0,1.8,19.0,579.0,723.24,558.34
2016,2,12,12,15,535.5,218.0,1.85,19.0,558.5,688.06,531.97
2016,2,12,12,30,451.0,250.0,1.9,19.0,538.0,653.42,505.47
2016,2,12,12,45,644.5,185.0,2.0,19.5,591.0,740.88,572.69
2016,2,12,13,0,838.0,120.0,2.1,20.0,644.0,816.79,626.15
2016,2,12,13,15,832.0,119.0,2.15,20.0,629.0,800.58,614.99
2016,2,12,13,30,826.0,118.0,2.2,20.0,614.0,781.35,602.62
2016,2,12,13,45,817.5,115.5,2.25,20.0,592.0,755.7,585.73
2016,2,12,14,0,809.0,113.0,2.3,20.0,570.0,727.4,566.92
2016,2,12,14,15,795.0,110.5,2.3,19.5,540.0,692.75,544.09
2016,2,12,14,30,781.0,108.0,2.3,19.0,510.0,658.5,520.01
2016,2,12,14,45,589.5,138.0,2.3,19.0,430.0,541.23,430.3
2016,2,12,15,0,398.0,168.0,2.3,19.0,350.0,432.67,345.44
2016,2,12,15,15,434.0,145.0,2.1,18.5,326.5,411.84,330.16
2016,2,12,15,30,470.0,122.0,1.9,18.0,303.0,386.8,310.31
2016,2,12,15,45,430.5,115.0,1.7,17.5,265.5,338.63,270.99
2016,2,12,16,0,391.0,108.0,1.5,17.0,228.0,293.07,233.07
2016,2,12,16,15,355.5,93.5,1.4,16.0,188.5,243.97,192.1
2016,2,12,16,30,320.0,79.0,1.3,15.0,149.0,197.85,152.58
2016,2,12,16,45,269.5,62.0,1.25,14.5,111.0,148.13,109.72
2016,2,12,17,0,219.0,45.0,1.2,14.0,73.0,103.58,71.19
2016,2,12,17,15,109.5,29.0,1.2,13.5,43.0,52.18,26.75
2016,2,12,17,30,0.0,13.0,1.2,13.0,13.0,12.78,0.0
2016,2,12,17,45,0.0,6.5,1.25,13.0,6.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,7,15,196.0,14.5,1.5,11.0,33.5,43.54,0.0
2016,2,13,7,30,392.0,29.0,1.7,11.0,67.0,111.54,67.09
2016,2,13,7,45,491.5,38.0,1.9,11.5,113.0,167.6,117.15
2016,2,13,8,0,591.0,47.0,2.1,12.0,159.0,234.16,175.42
2016,2,13,8,15,298.0,73.5,2.15,12.5,130.0,190.19,150.03
2016,2,13,8,30,5.0,100.0,2.2,13.0,101.0,101.64,80.89
2016,2,13,8,45,10.0,116.5,2.25,13.5,120.0,120.61,96.85
2016,2,13,9,0,15.0,133.0,2.3,14.0,139.0,140.08,112.85
2016,2,13,9,15,15.5,147.0,2.3,14.5,154.0,154.96,124.74
2016,2,13,9,30,16.0,161.0,2.3,15.0,169.0,169.9,136.51
2016,2,13,9,45,128.5,189.5,2.3,15.5,254.0,281.92,228.7
2016,2,13,10,0,241.0,218.0,2.3,16.0,339.0,398.37,321.29
2016,2,13,10,15,169.5,234.0,2.3,16.5,322.0,367.55,294.46
2016,2,13,10,30,98.0,250.0,2.3,17.0,305.0,331.3,263.72
2016,2,13,10,45,74.5,252.5,2.35,17.5,295.5,318.51,252.53
2016,2,13,11,0,51.0,255.0,2.4,18.0,286.0,304.47,240.24
2016,2,13,11,15,224.5,255.5,2.4,18.0,395.0,449.87,356.93
2016,2,13,11,30,398.0,256.0,2.4,18.0,504.0,600.94,472.66
2016,2,13,11,45,682.0,167.5,2.4,18.5,599.5,751.08,586.3
2016,2,13,12,0,966.0,79.0,2.4,19.0,695.0,881.89,675.54
2016,2,13,12,15,966.5,79.0,2.4,19.0,696.5,885.46,676.59
2016,2,13,12,30,967.0,79.0,2.4,19.0,698.0,885.28,676.46
2016,2,13,12,45,958.0,81.5,2.4,19.5,690.0,876.45,669.28
2016,2,13,13,0,949.0,84.0,2.4,20.0,682.0,864.04,659.87
2016,2,13,13,15,943.5,83.5,2.45,20.0,666.5,847.58,649.47
2016,2,13,13,30,938.0,83.0,2.5,20.0,651.0,827.71,636.77
2016,2,13,13,45,931.0,81.5,2.55,20.0,628.0,802.3,620.2
2016,2,13,14,0,924.0,80.0,2.6,20.0,605.0,773.82,601.44
2016,2,13,14,15,912.0,78.0,2.7,19.5,574.5,738.34,578.9
2016,2,13,14,30,900.0,76.0,2.8,19.0,544.0,700.44,554.24
2016,2,13,14,45,882.0,74.5,2.9,19.0,506.5,657.05,523.03
2016,2,13,15,0,864.0,73.0,3.0,19.0,469.0,615.16,491.2
2016,2,13,15,15,840.5,70.0,2.85,18.5,427.0,563.95,451.55
2016,2,13,15,30,817.0,67.0,2.7,18.0,385.0,512.28,410.43
2016,2,13,15,45,783.5,63.5,2.55,17.5,338.5,455.13,363.77
2016,2,13,16,0,750.0,60.0,2.4,17.0,292.0,399.13,316.55
2016,2,13,16,15,700.5,55.0,2.15,16.0,243.0,336.88,263.42
2016,2,13,16,30,651.0,50.0,1.9,15.0,194.0,278.19,211.72
2016,2,13,16,45,572.5,42.5,1.7,14.0,146.5,212.75,154.49
2016,2,13,17,0,494.0,35.0,1.5,13.0,99.0,156.29,104.67
2016,2,13,17,15,343.5,24.5,1.5,12.5,59.5,90.96,47.43
2016,2,13,17,30,193.0,14.0,1.5,12.0,20.0,36.04,0.0
2016,2,13,17,45,96.5,7.0,1.55,12.0,10.0,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,7,15,213.5,14.0,2.6,10.5,35.0,46.06,0.0
2016,2,14,7,30,427.0,28.0,2.8,11.0,70.0,116.73,70.85
2016,2,14,7,45,524.0,34.5,3.05,12.0,116.0,172.0,120.13
2016,2,14,8,0,621.0,41.0,3.3,13.0,162.0,237.2,177.51
2016,2,14,8,15,675.5,46.0,3.35,13.5,210.0,295.19,230.36
2016,2,14,8,30,730.0,51.0,3.4,14.0,258.0,357.59,285.84
2016,2,14,8,45,669.0,70.0,3.5,14.5,285.0,388.16,314.77
2016,2,14,9,0,608.0,89.0,3.6,15.0,312.0,410.36,335.06
2016,2,14,9,15,614.5,100.0,3.9,15.5,348.0,453.46,371.04
2016,2,14,9,30,621.0,111.0,4.2,16.0,384.0,495.47,405.09
2016,2,14,9,45,625.0,121.0,4.55,17.0,416.0,533.59,434.82
2016,2,14,10,0,629.0,131.0,4.9,18.0,448.0,570.09,462.57
2016,2,14,10,15,563.5,163.0,4.95,18.0,460.5,577.26,466.85
2016,2,14,10,30,498.0,195.0,5.0,18.0,473.0,581.9,468.8
2016,2,14,10,45,701.5,138.0,5.05,18.5,547.5,688.8,553.55
2016,2,14,11,0,905.0,81.0,5.1,19.0,622.0,790.84,628.02
2016,2,14,11,15,660.5,167.5,5.1,19.0,568.5,718.02,571.86
2016,2,14,11,30,416.0,254.0,5.1,19.0,515.0,614.28,488.0
2016,2,14,11,45,379.5,267.5,5.1,19.5,508.5,604.26,478.73
2016,2,14,12,0,343.0,281.0,5.1,20.0,502.0,592.1,467.49
2016,2,14,12,15,446.0,248.5,5.1,20.0,536.0,650.76,514.28
2016,2,14,12,30,549.0,216.0,5.1,20.0,570.0,699.98,553.46
2016,2,14,12,45,542.0,216.0,5.1,20.0,562.5,691.66,546.99
2016,2,14,13,0,535.0,216.0,5.1,20.0,555.0,681.24,539.25
2016,2,14,13,15,510.5,219.5,5.0,20.0,537.5,658.65,521.7
2016,2,14,13,30,486.0,223.0,4.9,20.0,520.0,634.69,503.15
2016,2,14,13,45,689.5,150.5,4.8,20.0,554.5,704.53,560.22
2016,2,14,14,0,893.0,78.0,4.7,20.0,589.0,751.54,595.68
2016,2,14,14,15,882.5,76.5,4.55,19.5,560.5,718.44,572.25
2016,2,14,14,30,872.0,75.0,4.4,19.0,532.0,682.94,547.32
2016,2,14,14,45,854.0,74.0,4.25,19.0,496.0,640.95,515.43
2016,2,14,15,0,836.0,73.0,4.1,19.0,460.0,600.54,483.39
2016,2,14,15,15,814.0,70.0,3.9,18.5,419.0,551.17,444.64
2016,2,14,15,30,792.0,67.0,3.7,18.0,378.0,501.31,404.45
2016,2,14,15,45,754.5,64.5,3.55,18.0,332.5,444.29,356.84
2016,2,14,16,0,717.0,62.0,3.4,18.0,287.0,388.83,309.28
2016,2,14,16,15,667.5,56.5,3.2,17.0,239.0,327.48,256.92
2016,2,14,16,30,618.0,51.0,3.0,16.0,191.0,270.9,207.03
2016,2,14,16,45,527.5,44.5,2.8,15.5,143.5,204.7,149.28
2016,2,14,17,0,437.0,38.0,2.6,15.0,96.0,147.5,99.52
2016,2,14,17,15,218.5,29.0,2.55,14.5,58.0,74.64,41.33
2016,2,14,17,30,0.0,20.0,2.5,14.0,20.0,19.66,0.0
2016,2,14,17,45,0.0,10.0,2.45,14.0,10.0,0.0,0.0
2016,2,14,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,7,15,236.0,14.0,1.85,12.5,38.5,49.69,2.45
2016,2,15,7,30,472.0,28.0,2.0,13.0,77.0,126.55,77.12
2016,2,15,7,45,566.5,34.5,2.2,14.0,125.0,183.94,127.81
2016,2,15,8,0,661.0,41.0,2.4,15.0,173.0,250.99,186.41
2016,2,15,8,15,714.5,46.0,2.35,15.5,222.5,310.93,240.26
2016,2,15,8,30,768.0,51.0,2.3,16.0,272.0,375.12,296.23
2016,2,15,8,45,804.0,54.0,2.25,17.0,320.0,432.86,344.9
2016,2,15,9,0,840.0,57.0,2.2,18.0,368.0,489.95,391.14
2016,2,15,9,15,864.0,59.5,2.2,18.5,412.0,543.04,433.4
2016,2,15,9,30,888.0,62.0,2.2,19.0,456.0,595.88,474.0
2016,2,15,9,45,905.5,63.5,2.25,19.5,495.0,642.89,509.24
2016,2,15,10,0,923.0,65.0,2.3,20.0,534.0,688.47,541.97
2016,2,15,10,15,935.0,66.5,2.3,20.5,567.0,728.49,568.34
2016,2,15,10,30,947.0,68.0,2.3,21.0,600.0,766.14,592.66
2016,2,15,10,45,955.0,69.0,2.3,21.5,625.5,797.62,612.36
2016,2,15,11,0,963.0,70.0,2.3,22.0,651.0,826.08,629.84
2016,2,15,11,15,968.5,70.5,2.3,22.0,668.5,848.81,644.53
2016,2,15,11,30,974.0,71.0,2.3,22.0,686.0,868.11,656.95
2016,2,15,11,45,976.5,71.5,2.3,22.0,696.0,881.41,665.39
2016,2,15,12,0,979.0,72.0,2.3,22.0,706.0,891.01,671.49
2016,2,15,12,15,979.5,72.5,2.3,22.0,707.5,895.18,674.1
2016,2,15,12,30,980.0,73.0,2.3,22.0,709.0,895.55,674.33
2016,2,15,12,45,973.0,75.0,2.35,22.5,701.5,887.66,668.31
2016,2,15,13,0,966.0,77.0,2.4,23.0,694.0,876.1,660.01
2016,2,15,13,15,961.5,76.5,2.4,22.5,678.5,860.14,650.98
2016,2,15,13,30,957.0,76.0,2.4,22.0,663.0,840.68,639.62
2016,2,15,13,45,948.5,75.0,2.4,22.0,640.0,814.2,622.21
2016,2,15,14,0,940.0,74.0,2.4,22.0,617.0,784.65,602.68
2016,2,15,14,15,929.0,73.0,2.35,21.5,586.5,750.43,580.57
2016,2,15,14,30,918.0,72.0,2.3,21.0,556.0,713.67,556.44
2016,2,15,14,45,901.5,70.0,2.25,21.0,519.0,669.88,525.5
2016,2,15,15,0,885.0,68.0,2.2,21.0,482.0,624.43,491.33
2016,2,15,15,15,863.5,65.5,2.0,20.5,439.5,574.16,452.9
2016,2,15,15,30,842.0,63.0,1.8,20.0,397.0,525.65,414.66
2016,2,15,15,45,809.0,60.0,1.6,19.5,350.5,467.91,368.29
2016,2,15,16,0,776.0,57.0,1.4,19.0,304.0,411.24,321.35
2016,2,15,16,15,729.0,52.5,1.3,18.0,254.5,348.9,269.47
2016,2,15,16,30,682.0,48.0,1.2,17.0,205.0,289.84,218.49
2016,2,15,16,45,604.0,42.0,1.15,16.5,156.0,224.02,161.47
2016,2,15,17,0,526.0,36.0,1.1,16.0,107.0,165.64,110.49
2016,2,15,17,15,263.0,30.5,1.1,15.5,66.0,84.83,48.06
2016,2,15,17,30,0.0,25.0,1.1,15.0,25.0,24.57,0.0
2016,2,15,17,45,0.0,12.5,1.1,14.5,12.5,12.29,0.0
2016,2,15,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,16,7,15,227.0,15.0,0.75,13.5,39.5,50.58,8.41
2016,2,16,7,30,454.0,30.0,0.9,14.0,79.0,126.21,77.88
2016,2,16,7,45,545.0,37.5,1.05,15.0,126.5,183.15,127.37
2016,2,16,8,0,636.0,45.0,1.2,16.0,174.0,249.4,184.51
2016,2,16,8,15,690.0,50.0,1.3,16.5,223.5,308.49,236.79
2016,2,16,8,30,744.0,55.0,1.4,17.0,273.0,371.89,291.32
2016,2,16,8,45,779.0,59.0,1.5,17.5,320.5,429.32,339.8
2016,2,16,9,0,814.0,63.0,1.6,18.0,368.0,488.3,387.87
2016,2,16,9,15,838.0,66.0,1.65,18.5,412.0,541.25,429.62
2016,2,16,9,30,862.0,69.0,1.7,19.0,456.0,594.0,469.84
2016,2,16,9,45,882.0,70.0,1.75,20.0,494.5,638.32,501.86
2016,2,16,10,0,902.0,71.0,1.8,21.0,533.0,684.26,533.62
2016,2,16,10,15,913.5,72.5,1.75,21.5,565.5,723.32,558.51
2016,2,16,10,30,925.0,74.0,1.7,22.0,598.0,760.04,581.36
2016,2,16,10,45,932.5,75.5,1.7,22.5,622.5,791.2,600.47
2016,2,16,11,0,940.0,77.0,1.7,23.0,647.0,819.39,617.43
2016,2,16,11,15,945.0,77.5,1.65,23.0,664.5,841.33,630.76
2016,2,16,11,30,950.0,78.0,1.6,23.0,682.0,859.91,641.88
2016,2,16,11,45,951.5,78.5,1.55,23.5,691.5,872.13,647.57
2016,2,16,12,0,953.0,79.0,1.5,24.0,701.0,880.72,650.98
2016,2,16,12,15,953.5,79.0,1.45,24.0,702.0,884.23,652.44
2016,2,16,12,30,954.0,79.0,1.4,24.0,703.0,884.04,651.65
2016,2,16,12,45,953.5,78.0,1.35,24.0,696.5,878.17,647.31
2016,2,16,13,0,953.0,77.0,1.3,24.0,690.0,868.62,640.75
2016,2,16,13,15,948.5,76.5,1.25,24.0,675.0,852.78,630.22
2016,2,16,13,30,944.0,76.0,1.2,24.0,660.0,833.48,617.57
2016,2,16,13,45,780.5,120.5,1.2,24.5,592.0,742.96,556.55
2016,2,16,14,0,617.0,165.0,1.2,25.0,524.0,653.45,493.48
2016,2,16,14,15,763.0,118.0,1.2,24.5,539.5,690.15,523.76
2016,2,16,14,30,909.0,71.0,1.2,24.0,555.0,709.08,538.67
2016,2,16,14,45,894.0,69.0,1.2,24.0,518.5,666.48,509.64
2016,2,16,15,0,879.0,67.0,1.2,24.0,482.0,622.12,477.78
2016,2,16,15,15,746.5,83.5,1.1,23.5,414.0,531.58,410.82
2016,2,16,15,30,614.0,100.0,1.0,23.0,346.0,447.78,347.62
2016,2,16,15,45,697.5,77.5,0.95,22.5,326.0,435.8,337.81
2016,2,16,16,0,781.0,55.0,0.9,22.0,306.0,413.24,317.69
2016,2,16,16,15,736.5,50.5,0.95,21.0,257.0,351.49,267.59
2016,2,16,16,30,692.0,46.0,1.0,20.0,208.0,292.77,218.07
2016,2,16,16,45,620.0,40.0,1.05,19.5,159.5,227.95,162.58
2016,2,16,17,0,548.0,34.0,1.1,19.0,111.0,169.99,112.31
2016,2,16,17,15,414.0,24.5,1.1,18.5,69.0,104.91,57.79
2016,2,16,17,30,280.0,15.0,1.1,18.0,27.0,51.23,0.0
2016,2,16,17,45,140.0,7.5,1.15,18.0,13.5,16.9,0.0
2016,2,16,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,3.0,2.25,14.0,3.0,2.89,0.0
2016,2,17,7,30,0.0,6.0,2.4,14.0,6.0,5.78,0.0
2016,2,17,7,45,0.0,9.5,2.55,14.5,9.5,9.16,2.04
2016,2,17,8,0,0.0,13.0,2.7,15.0,13.0,12.53,5.0
2016,2,17,8,15,0.0,17.0,2.9,15.0,17.0,16.39,8.36
2016,2,17,8,30,0.0,21.0,3.1,15.0,21.0,20.26,11.68
2016,2,17,8,45,0.0,24.5,3.3,15.5,24.5,23.64,14.52
2016,2,17,9,0,0.0,28.0,3.5,16.0,28.0,27.03,17.32
2016,2,17,9,15,0.0,65.5,3.65,16.0,65.5,63.31,47.86
2016,2,17,9,30,0.0,103.0,3.8,16.0,103.0,100.37,78.61
2016,2,17,9,45,0.0,118.0,4.0,16.0,118.0,115.34,90.77
2016,2,17,10,0,0.0,133.0,4.2,16.0,133.0,130.37,102.92
2016,2,17,10,15,186.5,184.0,4.4,16.0,290.5,332.81,271.53
2016,2,17,10,30,373.0,235.0,4.6,16.0,448.0,530.98,429.88
2016,2,17,10,45,497.0,206.0,4.85,16.5,502.5,611.09,493.09
2016,2,17,11,0,621.0,177.0,5.1,17.0,557.0,690.97,555.81
2016,2,17,11,15,497.5,225.5,5.3,17.0,535.5,653.92,524.6
2016,2,17,11,30,374.0,274.0,5.5,17.0,514.0,605.9,485.12
2016,2,17,11,45,256.5,295.0,5.7,17.0,460.5,536.65,429.26
2016,2,17,12,0,139.0,316.0,5.9,17.0,407.0,455.43,363.21
2016,2,17,12,15,139.0,316.5,6.0,17.0,408.0,456.41,364.27
2016,2,17,12,30,139.0,317.0,6.1,17.0,409.0,456.88,364.76
2016,2,17,12,45,262.5,296.0,6.2,17.5,467.0,544.1,435.62
2016,2,17,13,0,386.0,275.0,6.3,18.0,525.0,619.79,496.32
2016,2,17,13,15,432.5,254.0,6.35,17.5,528.5,637.41,512.09
2016,2,17,13,30,479.0,233.0,6.4,17.0,532.0,644.25,520.01
2016,2,17,13,45,467.5,227.5,6.45,17.0,510.5,619.39,501.06
2016,2,17,14,0,456.0,222.0,6.5,17.0,489.0,593.24,481.08
2016,2,17,14,15,440.5,217.5,6.45,16.5,465.0,564.16,459.25
2016,2,17,14,30,425.0,213.0,6.4,16.0,441.0,534.38,436.59
2016,2,17,14,45,460.0,190.5,6.35,16.0,422.0,518.23,424.73
2016,2,17,15,0,495.0,168.0,6.3,16.0,403.0,498.1,409.24
2016,2,17,15,15,503.5,145.5,6.1,15.5,367.0,458.38,377.79
2016,2,17,15,30,512.0,123.0,5.9,15.0,331.0,416.49,343.77
2016,2,17,15,45,468.0,118.0,5.75,15.0,291.0,365.64,300.48
2016,2,17,16,0,424.0,113.0,5.6,15.0,251.0,317.73,259.0
2016,2,17,16,15,386.5,99.0,5.45,14.5,209.5,266.11,214.36
2016,2,17,16,30,349.0,85.0,5.3,14.0,168.0,217.62,171.57
2016,2,17,16,45,292.0,69.5,5.2,14.0,127.5,165.31,125.45
2016,2,17,17,0,235.0,54.0,5.1,14.0,87.0,118.89,84.78
2016,2,17,17,15,117.5,37.5,5.1,14.0,54.0,64.4,40.06
2016,2,17,17,30,0.0,21.0,5.1,14.0,21.0,20.66,0.0
2016,2,17,17,45,0.0,10.5,5.15,14.0,10.5,10.32,0.0
2016,2,17,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,7,15,108.5,23.5,2.0,10.0,36.0,43.67,15.88
2016,2,18,7,30,217.0,47.0,2.2,10.0,72.0,99.56,67.92
2016,2,18,7,45,314.5,61.0,2.45,10.5,117.0,151.92,112.38
2016,2,18,8,0,412.0,75.0,2.7,11.0,162.0,214.87,166.62
2016,2,18,8,15,477.5,84.5,2.8,11.0,209.5,271.27,216.8
2016,2,18,8,30,543.0,94.0,2.9,11.0,257.0,335.13,272.67
2016,2,18,8,45,591.5,100.0,3.0,11.5,304.5,392.03,321.55
2016,2,18,9,0,640.0,106.0,3.1,12.0,352.0,452.11,371.78
2016,2,18,9,15,672.0,111.0,3.1,12.0,395.0,504.69,415.32
2016,2,18,9,30,704.0,116.0,3.1,12.0,438.0,558.14,458.49
2016,2,18,9,45,735.5,117.0,3.15,12.5,478.0,607.45,496.84
2016,2,18,10,0,767.0,118.0,3.2,13.0,518.0,656.74,534.29
2016,2,18,10,15,783.0,120.5,3.2,13.0,550.5,696.37,564.3
2016,2,18,10,30,799.0,123.0,3.2,13.0,583.0,734.32,592.05
2016,2,18,10,45,822.5,119.5,3.2,13.5,610.5,766.77,613.79
2016,2,18,11,0,846.0,116.0,3.2,14.0,638.0,800.01,635.93
2016,2,18,11,15,658.5,181.0,3.1,14.0,594.0,739.43,589.02
2016,2,18,11,30,471.0,246.0,3.0,14.0,550.0,663.75,528.01
2016,2,18,11,45,473.0,250.5,2.95,14.0,559.5,675.77,537.01
2016,2,18,12,0,475.0,255.0,2.9,14.0,569.0,685.87,543.98
2016,2,18,12,15,453.0,263.5,2.85,14.0,563.5,678.2,537.32
2016,2,18,12,30,431.0,272.0,2.8,14.0,558.0,668.54,529.36
2016,2,18,12,45,467.0,254.0,2.75,14.5,561.0,677.1,535.8
2016,2,18,13,0,503.0,236.0,2.7,15.0,564.0,683.13,540.23
2016,2,18,13,15,368.5,264.5,2.7,15.0,502.0,590.15,468.3
2016,2,18,13,30,234.0,293.0,2.7,15.0,440.0,500.26,397.76
2016,2,18,13,45,551.5,196.0,2.7,15.0,526.0,651.76,520.82
2016,2,18,14,0,869.0,99.0,2.7,15.0,612.0,772.14,612.56
2016,2,18,14,15,856.0,97.0,2.65,15.0,581.5,736.72,586.37
2016,2,18,14,30,843.0,95.0,2.6,15.0,551.0,699.08,559.7
2016,2,18,14,45,820.0,94.0,2.55,15.0,513.5,653.94,525.9
2016,2,18,15,0,797.0,93.0,2.5,15.0,476.0,607.77,490.32
2016,2,18,15,15,772.0,89.5,2.3,14.5,434.0,557.05,450.77
2016,2,18,15,30,747.0,86.0,2.1,14.0,392.0,507.72,411.25
2016,2,18,15,45,712.0,81.0,1.95,13.5,345.5,450.42,364.6
2016,2,18,16,0,677.0,76.0,1.8,13.0,299.0,394.63,317.81
2016,2,18,16,15,625.0,70.0,1.6,12.5,251.0,332.86,264.9
2016,2,18,16,30,573.0,64.0,1.4,12.0,203.0,275.11,214.08
2016,2,18,16,45,494.5,55.0,1.2,11.5,155.5,210.9,157.92
2016,2,18,17,0,416.0,46.0,1.0,11.0,108.0,154.49,108.46
2016,2,18,17,15,282.0,33.5,1.0,10.5,68.0,92.83,57.12
2016,2,18,17,30,148.0,21.0,1.0,10.0,28.0,42.23,0.0
2016,2,18,17,45,74.0,10.5,1.0,10.0,14.0,15.61,0.0
2016,2,18,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,6,45,38.0,5.5,1.45,8.5,6.0,0.0,0.0
2016,2,19,7,0,76.0,11.0,1.6,9.0,12.0,17.82,0.0
2016,2,19,7,15,230.0,24.5,1.75,9.0,48.0,63.87,27.18
2016,2,19,7,30,384.0,38.0,1.9,9.0,84.0,125.01,83.07
2016,2,19,7,45,478.5,46.5,2.05,9.5,131.5,180.96,132.08
2016,2,19,8,0,573.0,55.0,2.2,10.0,179.0,246.76,190.14
2016,2,19,8,15,628.5,61.0,2.25,10.5,227.5,304.82,242.51
2016,2,19,8,30,684.0,67.0,2.3,11.0,276.0,367.5,297.56
2016,2,19,8,45,723.0,71.0,2.35,11.5,323.5,423.25,345.71
2016,2,19,9,0,762.0,75.0,2.4,12.0,371.0,482.23,394.9
2016,2,19,9,15,787.5,78.5,2.45,12.5,414.5,534.72,437.48
2016,2,19,9,30,813.0,82.0,2.5,13.0,458.0,587.24,478.78
2016,2,19,9,45,832.0,84.0,2.6,13.5,496.5,633.62,514.49
2016,2,19,10,0,851.0,86.0,2.7,14.0,535.0,678.85,548.46
2016,2,19,10,15,863.5,88.0,2.7,14.0,566.5,718.0,576.27
2016,2,19,10,30,876.0,90.0,2.7,14.0,598.0,755.01,602.19
2016,2,19,10,45,882.0,92.5,2.75,14.5,622.5,781.0,619.06
2016,2,19,11,0,888.0,95.0,2.8,15.0,647.0,808.11,636.76
2016,2,19,11,15,893.5,96.0,2.8,15.0,664.0,830.12,651.61
2016,2,19,11,30,899.0,97.0,2.8,15.0,681.0,848.96,664.29
2016,2,19,11,45,893.5,101.0,2.85,15.5,688.5,858.71,669.72
2016,2,19,12,0,888.0,105.0,2.9,16.0,696.0,864.88,672.82
2016,2,19,12,15,888.0,105.5,2.9,16.0,697.5,868.28,675.04
2016,2,19,12,30,888.0,106.0,2.9,16.0,699.0,873.35,678.61
2016,2,19,12,45,751.5,151.5,2.95,16.0,650.5,808.55,633.0
2016,2,19,13,0,615.0,197.0,3.0,16.0,602.0,737.94,581.53
2016,2,19,13,15,605.0,198.0,2.95,15.5,588.5,722.74,571.77
2016,2,19,13,30,595.0,199.0,2.9,15.0,575.0,702.77,558.11
2016,2,19,13,45,491.5,221.0,2.9,15.0,524.5,633.75,505.01
2016,2,19,14,0,388.0,243.0,2.9,15.0,474.0,559.61,447.69
2016,2,19,14,15,602.5,172.0,2.8,15.0,510.0,638.17,512.1
2016,2,19,14,30,817.0,101.0,2.7,15.0,546.0,689.97,554.02
2016,2,19,14,45,804.0,96.5,2.6,15.0,510.5,648.38,521.85
2016,2,19,15,0,791.0,92.0,2.5,15.0,475.0,605.14,488.4
2016,2,19,15,15,766.5,88.5,2.3,14.5,433.5,554.84,449.17
2016,2,19,15,30,742.0,85.0,2.1,14.0,392.0,505.82,409.93
2016,2,19,15,45,707.5,80.5,1.95,14.0,346.0,449.41,363.33
2016,2,19,16,0,673.0,76.0,1.8,14.0,300.0,394.47,316.74
2016,2,19,16,15,622.5,70.0,1.6,13.5,252.0,333.33,264.58
2016,2,19,16,30,572.0,64.0,1.4,13.0,204.0,276.07,214.38
2016,2,19,16,45,488.5,56.0,1.2,12.5,156.5,211.25,158.08
2016,2,19,17,0,405.0,48.0,1.0,12.0,109.0,154.73,108.94
2016,2,19,17,15,278.0,34.5,0.95,11.5,69.0,93.64,58.29
2016,2,19,17,30,151.0,21.0,0.9,11.0,29.0,43.09,0.34
2016,2,19,17,45,75.5,10.5,0.9,11.0,14.5,15.83,0.0
2016,2,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,5.5,1.3,6.5,5.5,0.0,0.0
2016,2,20,7,0,0.0,11.0,1.4,7.0,11.0,10.81,0.0
2016,2,20,7,15,89.5,28.0,1.4,7.5,39.0,45.07,22.1
2016,2,20,7,30,179.0,45.0,1.4,8.0,67.0,90.39,63.1
2016,2,20,7,45,220.5,63.5,1.45,8.5,103.5,128.39,96.89
2016,2,20,8,0,262.0,82.0,1.5,9.0,140.0,173.45,136.77
2016,2,20,8,15,289.0,99.5,1.45,9.5,177.5,216.17,174.59
2016,2,20,8,30,316.0,117.0,1.4,10.0,215.0,261.29,213.53
2016,2,20,8,45,344.0,129.5,1.35,10.5,251.5,303.54,249.18
2016,2,20,9,0,372.0,142.0,1.3,11.0,288.0,353.3,289.77
2016,2,20,9,15,252.0,174.0,1.15,11.5,278.0,331.84,271.06
2016,2,20,9,30,132.0,206.0,1.0,12.0,268.0,298.97,242.44
2016,2,20,9,45,395.0,168.5,0.9,12.5,374.5,445.45,360.72
2016,2,20,10,0,658.0,131.0,0.8,13.0,481.0,601.82,479.25
2016,2,20,10,15,544.0,178.5,0.7,13.5,479.5,590.8,465.06
2016,2,20,10,30,430.0,226.0,0.6,14.0,478.0,574.03,448.16
2016,2,20,10,45,425.0,238.5,0.5,14.5,496.5,595.41,461.23
2016,2,20,11,0,420.0,251.0,0.4,15.0,515.0,614.96,472.17
2016,2,20,11,15,471.0,240.0,0.45,15.0,543.0,652.82,500.13
2016,2,20,11,30,522.0,229.0,0.5,15.0,571.0,690.33,527.42
2016,2,20,11,45,720.5,164.0,0.6,15.5,643.0,794.99,602.64
2016,2,20,12,0,919.0,99.0,0.7,16.0,715.0,887.22,663.07
2016,2,20,12,15,919.0,99.0,0.75,16.0,716.0,890.14,664.42
2016,2,20,12,30,919.0,99.0,0.8,16.0,717.0,889.47,664.9
2016,2,20,12,45,734.0,160.5,0.9,16.5,651.0,806.14,609.81
2016,2,20,13,0,549.0,222.0,1.0,17.0,585.0,709.15,541.69
2016,2,20,13,15,520.0,227.5,1.05,17.0,565.5,684.25,525.5
2016,2,20,13,30,491.0,233.0,1.1,17.0,546.0,658.04,507.34
2016,2,20,13,45,683.5,166.0,1.2,17.0,584.5,729.14,563.63
2016,2,20,14,0,876.0,99.0,1.3,17.0,623.0,782.66,602.83
2016,2,20,14,15,864.0,97.0,1.35,16.5,593.0,747.61,580.3
2016,2,20,14,30,852.0,95.0,1.4,16.0,563.0,710.25,556.76
2016,2,20,14,45,836.0,92.0,1.45,16.0,526.5,667.05,526.69
2016,2,20,15,0,820.0,89.0,1.5,16.0,490.0,622.31,493.99
2016,2,20,15,15,797.5,85.5,1.4,15.5,448.0,571.93,455.98
2016,2,20,15,30,775.0,82.0,1.3,15.0,406.0,521.13,416.57
2016,2,20,15,45,752.0,75.5,1.25,15.0,360.5,466.76,372.79
2016,2,20,16,0,729.0,69.0,1.2,15.0,315.0,412.7,327.84
2016,2,20,16,15,682.0,63.5,1.15,14.0,266.0,351.71,277.16
2016,2,20,16,30,635.0,58.0,1.1,13.0,217.0,293.08,226.67
2016,2,20,16,45,567.0,50.0,1.05,12.0,168.0,229.35,171.23
2016,2,20,17,0,499.0,42.0,1.0,11.0,119.0,172.25,120.8
2016,2,20,17,15,372.5,31.0,1.0,10.5,76.5,108.25,67.0
2016,2,20,17,30,246.0,20.0,1.0,10.0,34.0,55.33,7.83
2016,2,20,17,45,123.0,10.0,1.05,10.0,17.0,19.01,0.0
2016,2,20,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,6,45,81.0,6.5,1.3,6.5,8.5,0.0,0.0
2016,2,21,7,0,162.0,13.0,1.4,7.0,17.0,28.55,0.0
2016,2,21,7,15,315.0,24.5,1.55,7.5,56.5,79.21,39.78
2016,2,21,7,30,468.0,36.0,1.7,8.0,96.0,142.81,95.81
2016,2,21,7,45,553.0,44.0,1.9,9.0,145.5,200.91,147.38
2016,2,21,8,0,638.0,52.0,2.1,10.0,195.0,267.78,206.79
2016,2,21,8,15,690.0,57.5,2.2,10.5,245.5,326.84,260.28
2016,2,21,8,30,742.0,63.0,2.3,11.0,296.0,391.04,316.66
2016,2,21,8,45,779.0,66.5,2.4,12.0,345.0,449.6,366.38
2016,2,21,9,0,816.0,70.0,2.5,13.0,394.0,509.87,415.67
2016,2,21,9,15,839.5,73.0,2.5,13.0,439.0,563.24,459.23
2016,2,21,9,30,863.0,76.0,2.5,13.0,484.0,616.33,501.34
2016,2,21,9,45,881.5,78.0,2.5,13.5,523.5,664.45,537.58
2016,2,21,10,0,900.0,80.0,2.5,14.0,563.0,707.82,568.52
2016,2,21,10,15,912.0,82.0,2.5,14.5,595.5,748.03,595.54
2016,2,21,10,30,924.0,84.0,2.5,15.0,628.0,785.93,620.51
2016,2,21,10,45,932.5,85.0,2.5,15.5,654.0,817.45,640.63
2016,2,21,11,0,941.0,86.0,2.5,16.0,680.0,846.03,658.54
2016,2,21,11,15,946.0,87.0,2.5,16.0,697.5,868.65,673.45
2016,2,21,11,30,951.0,88.0,2.5,16.0,715.0,887.87,686.09
2016,2,21,11,45,953.5,88.5,2.55,16.5,724.5,900.93,693.67
2016,2,21,12,0,956.0,89.0,2.6,17.0,734.0,910.33,698.89
2016,2,21,12,15,956.5,89.0,2.65,17.0,735.5,913.77,701.47
2016,2,21,12,30,957.0,89.0,2.7,17.0,737.0,913.47,701.67
2016,2,21,12,45,955.0,89.0,2.75,17.0,730.0,907.3,697.99
2016,2,21,13,0,953.0,89.0,2.8,17.0,723.0,897.45,691.94
2016,2,21,13,15,948.5,88.0,2.85,17.0,707.5,880.78,681.26
2016,2,21,13,30,944.0,87.0,2.9,17.0,692.0,860.64,668.24
2016,2,21,13,45,935.0,86.5,2.95,17.0,668.5,834.15,650.77
2016,2,21,14,0,926.0,86.0,3.0,17.0,645.0,804.65,631.11
2016,2,21,14,15,915.0,84.5,3.0,16.5,614.5,769.72,608.29
2016,2,21,14,30,904.0,83.0,3.0,16.0,584.0,732.29,583.4
2016,2,21,14,45,886.0,81.5,3.05,16.0,546.0,691.2,554.58
2016,2,21,15,0,868.0,80.0,3.1,16.0,508.0,644.97,519.53
2016,2,21,15,15,846.5,77.0,2.85,15.5,465.0,593.76,479.68
2016,2,21,15,30,825.0,74.0,2.6,15.0,422.0,541.92,438.31
2016,2,21,15,45,792.5,70.5,2.4,15.0,374.5,483.67,390.18
2016,2,21,16,0,760.0,67.0,2.2,15.0,327.0,426.48,341.65
2016,2,21,16,15,714.5,62.0,2.0,14.0,276.5,363.84,288.7
2016,2,21,16,30,669.0,57.0,1.8,13.0,226.0,305.42,237.51
2016,2,21,16,45,599.0,49.5,1.65,12.0,176.0,239.61,179.73
2016,2,21,17,0,529.0,42.0,1.5,11.0,126.0,180.6,127.25
2016,2,21,17,15,403.5,31.5,1.5,10.5,82.0,115.3,72.03
2016,2,21,17,30,278.0,21.0,1.5,10.0,38.0,61.3,14.42
2016,2,21,17,45,139.0,10.5,1.55,10.0,19.0,20.91,0.0
2016,2,21,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
