Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,10.5,1.6,8.5,10.5,0.0,0.0
2016,2,22,7,0,0.0,21.0,1.7,9.0,21.0,20.64,0.0
2016,2,22,7,15,254.0,28.5,1.85,9.5,62.0,75.12,40.57
2016,2,22,7,30,508.0,36.0,2.0,10.0,103.0,152.68,102.24
2016,2,22,7,45,587.5,43.0,2.15,10.5,153.0,209.82,153.45
2016,2,22,8,0,667.0,50.0,2.3,11.0,203.0,276.07,212.81
2016,2,22,8,15,716.5,55.0,2.4,11.5,254.0,336.37,267.33
2016,2,22,8,30,766.0,60.0,2.5,12.0,305.0,400.47,323.56
2016,2,22,8,45,798.0,64.0,2.65,13.0,353.5,458.47,372.8
2016,2,22,9,0,830.0,68.0,2.8,14.0,402.0,517.68,421.23
2016,2,22,9,15,557.0,133.0,2.9,14.5,368.0,468.54,381.76
2016,2,22,9,30,284.0,198.0,3.0,15.0,334.0,389.54,316.36
2016,2,22,9,45,597.0,138.0,3.2,15.5,452.0,549.44,446.39
2016,2,22,10,0,910.0,78.0,3.4,16.0,570.0,715.46,574.85
2016,2,22,10,15,921.5,79.5,3.45,16.5,603.0,755.13,601.01
2016,2,22,10,30,933.0,81.0,3.5,17.0,636.0,792.42,625.97
2016,2,22,10,45,820.5,118.0,3.55,17.5,620.5,774.64,610.84
2016,2,22,11,0,708.0,155.0,3.6,18.0,605.0,746.96,589.05
2016,2,22,11,15,706.5,161.5,3.65,18.0,620.5,766.39,602.97
2016,2,22,11,30,705.0,168.0,3.7,18.0,636.0,783.02,614.59
2016,2,22,11,45,693.0,176.0,3.75,18.5,641.5,789.57,617.89
2016,2,22,12,0,681.0,184.0,3.8,19.0,647.0,793.08,619.16
2016,2,22,12,15,821.5,136.0,3.8,19.0,695.0,859.08,666.22
2016,2,22,12,30,962.0,88.0,3.8,19.0,743.0,919.7,708.46
2016,2,22,12,45,952.5,90.5,3.85,19.0,734.5,909.93,701.63
2016,2,22,13,0,943.0,93.0,3.9,19.0,726.0,896.56,692.93
2016,2,22,13,15,719.0,164.0,3.9,19.0,640.5,786.16,614.73
2016,2,22,13,30,495.0,235.0,3.9,19.0,555.0,666.22,523.55
2016,2,22,13,45,552.0,206.0,3.9,19.0,551.5,669.34,528.52
2016,2,22,14,0,609.0,177.0,3.9,19.0,548.0,670.93,531.47
2016,2,22,14,15,613.0,165.5,3.8,18.5,523.0,644.31,512.83
2016,2,22,14,30,617.0,154.0,3.7,18.0,498.0,615.27,492.22
2016,2,22,14,45,744.0,117.0,3.65,18.0,505.5,639.08,512.24
2016,2,22,15,0,871.0,80.0,3.6,18.0,513.0,649.21,520.91
2016,2,22,15,15,652.0,113.5,3.3,17.5,422.0,521.55,420.38
2016,2,22,15,30,433.0,147.0,3.0,17.0,331.0,404.93,327.17
2016,2,22,15,45,415.0,133.5,2.7,16.5,294.0,360.85,291.76
2016,2,22,16,0,397.0,120.0,2.4,16.0,257.0,317.5,255.75
2016,2,22,16,15,378.0,104.0,2.2,15.0,218.5,272.03,217.64
2016,2,22,16,30,359.0,88.0,2.0,14.0,180.0,227.82,179.42
2016,2,22,16,45,318.5,72.5,1.8,13.5,141.0,179.13,136.76
2016,2,22,17,0,278.0,57.0,1.6,13.0,102.0,134.52,97.34
2016,2,22,17,15,211.0,40.0,1.6,12.5,67.0,87.61,57.29
2016,2,22,17,30,144.0,23.0,1.6,12.0,32.0,45.77,13.91
2016,2,22,17,45,72.0,11.5,1.6,11.5,16.0,16.9,0.0
2016,2,22,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,10.0,0.75,11.5,10.0,9.83,0.0
2016,2,23,7,0,0.0,20.0,0.7,12.0,20.0,19.66,0.0
2016,2,23,7,15,190.0,32.0,0.5,12.5,58.0,69.05,39.37
2016,2,23,7,30,380.0,44.0,0.3,13.0,96.0,134.61,91.16
2016,2,23,7,45,456.5,53.5,0.2,13.5,141.5,187.84,136.62
2016,2,23,8,0,533.0,63.0,0.1,14.0,187.0,248.98,188.47
2016,2,23,8,15,578.0,70.5,0.3,14.5,233.5,303.46,235.79
2016,2,23,8,30,623.0,78.0,0.5,15.0,280.0,361.56,285.06
2016,2,23,8,45,672.5,76.5,0.7,15.5,324.5,415.26,329.89
2016,2,23,9,0,722.0,75.0,0.9,16.0,369.0,470.96,375.24
2016,2,23,9,15,720.0,86.0,1.15,16.5,406.0,515.75,411.04
2016,2,23,9,30,718.0,97.0,1.4,17.0,443.0,557.42,443.55
2016,2,23,9,45,592.5,147.0,1.65,17.5,447.0,557.92,442.5
2016,2,23,10,0,467.0,197.0,1.9,18.0,451.0,544.29,430.29
2016,2,23,10,15,578.5,172.0,1.95,18.0,505.5,613.86,484.3
2016,2,23,10,30,690.0,147.0,2.0,18.0,560.0,691.91,542.8
2016,2,23,10,45,671.0,162.0,2.05,18.5,577.5,711.76,554.84
2016,2,23,11,0,652.0,177.0,2.1,19.0,595.0,728.12,564.71
2016,2,23,11,15,810.5,133.5,2.05,19.0,666.5,820.02,629.13
2016,2,23,11,30,969.0,90.0,2.0,19.0,738.0,911.46,689.87
2016,2,23,11,45,847.5,129.0,1.95,19.5,701.5,867.64,656.93
2016,2,23,12,0,726.0,168.0,1.9,20.0,665.0,816.33,620.29
2016,2,23,12,15,849.0,129.5,1.8,20.0,711.5,878.2,661.91
2016,2,23,12,30,972.0,91.0,1.7,20.0,758.0,934.69,697.89
2016,2,23,12,45,971.5,89.5,1.65,20.5,751.0,927.97,691.0
2016,2,23,13,0,971.0,88.0,1.6,21.0,744.0,917.46,682.52
2016,2,23,13,15,966.0,87.5,1.5,21.0,728.0,900.59,670.67
2016,2,23,13,30,961.0,87.0,1.4,21.0,712.0,880.19,656.64
2016,2,23,13,45,951.5,86.5,1.35,21.0,687.5,852.81,638.72
2016,2,23,14,0,942.0,86.0,1.3,21.0,663.0,822.36,618.81
2016,2,23,14,15,930.5,84.5,1.15,21.0,631.5,786.45,593.94
2016,2,23,14,30,919.0,83.0,1.0,21.0,600.0,748.0,567.31
2016,2,23,14,45,901.0,81.5,0.85,21.0,561.5,702.86,535.91
2016,2,23,15,0,883.0,80.0,0.7,21.0,523.0,659.17,503.69
2016,2,23,15,15,861.5,77.0,0.6,20.5,479.0,607.12,466.11
2016,2,23,15,30,840.0,74.0,0.5,20.0,435.0,554.39,427.01
2016,2,23,15,45,808.5,70.5,0.4,19.5,386.5,495.69,382.28
2016,2,23,16,0,777.0,67.0,0.3,19.0,338.0,437.92,336.79
2016,2,23,16,15,732.0,62.0,0.35,18.0,287.0,374.32,286.92
2016,2,23,16,30,687.0,57.0,0.4,17.0,236.0,313.81,237.21
2016,2,23,16,45,613.5,50.5,0.45,16.5,185.0,247.56,181.37
2016,2,23,17,0,540.0,44.0,0.5,16.0,134.0,187.51,129.8
2016,2,23,17,15,419.5,33.5,0.55,15.5,88.5,121.9,75.85
2016,2,23,17,30,299.0,23.0,0.6,15.0,43.0,67.78,24.04
2016,2,23,17,45,149.5,11.5,0.65,14.5,21.5,23.16,0.0
2016,2,23,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,11.5,0.65,9.5,11.5,11.3,0.0
2016,2,24,7,0,0.0,23.0,0.6,10.0,23.0,22.58,0.0
2016,2,24,7,15,214.5,32.5,0.75,10.5,63.0,73.94,43.53
2016,2,24,7,30,429.0,42.0,0.9,11.0,103.0,144.54,98.83
2016,2,24,7,45,511.0,51.0,1.05,12.0,152.0,201.71,148.48
2016,2,24,8,0,593.0,60.0,1.2,13.0,201.0,267.35,205.42
2016,2,24,8,15,645.0,66.0,1.2,13.5,251.0,326.22,256.9
2016,2,24,8,30,697.0,72.0,1.2,14.0,301.0,389.31,310.3
2016,2,24,8,45,735.0,76.0,1.3,15.0,349.5,446.07,356.9
2016,2,24,9,0,773.0,80.0,1.4,16.0,398.0,505.88,404.19
2016,2,24,9,15,797.5,83.5,1.45,16.5,442.0,558.86,445.22
2016,2,24,9,30,822.0,87.0,1.5,17.0,486.0,611.73,484.92
2016,2,24,9,45,841.5,89.0,1.6,18.0,525.5,659.23,518.96
2016,2,24,10,0,861.0,91.0,1.7,19.0,565.0,705.55,550.61
2016,2,24,10,15,873.0,93.0,1.7,19.5,597.0,744.95,575.95
2016,2,24,10,30,885.0,95.0,1.7,20.0,629.0,782.12,599.42
2016,2,24,10,45,752.5,142.5,1.7,20.5,609.5,756.53,579.16
2016,2,24,11,0,620.0,190.0,1.7,21.0,590.0,718.27,549.22
2016,2,24,11,15,766.5,144.5,1.6,21.0,652.5,801.75,607.57
2016,2,24,11,30,913.0,99.0,1.5,21.0,715.0,877.86,656.48
2016,2,24,11,45,914.0,100.5,1.45,21.0,723.5,890.3,662.81
2016,2,24,12,0,915.0,102.0,1.4,21.0,732.0,899.2,667.62
2016,2,24,12,15,915.0,102.0,1.3,21.0,733.0,902.01,667.83
2016,2,24,12,30,915.0,102.0,1.2,21.0,734.0,901.21,665.83
2016,2,24,12,45,917.5,99.5,1.15,21.5,728.0,896.17,660.7
2016,2,24,13,0,920.0,97.0,1.1,22.0,722.0,887.51,653.4
2016,2,24,13,15,915.5,96.0,1.05,21.5,706.5,871.08,643.69
2016,2,24,13,30,911.0,95.0,1.0,21.0,691.0,851.29,631.91
2016,2,24,13,45,904.5,93.5,1.0,21.0,668.0,826.09,616.18
2016,2,24,14,0,898.0,92.0,1.0,21.0,645.0,797.87,598.45
2016,2,24,14,15,886.5,90.0,1.05,21.0,614.5,762.51,576.46
2016,2,24,14,30,875.0,88.0,1.1,21.0,584.0,728.39,555.09
2016,2,24,14,45,861.0,85.0,1.15,21.0,547.0,685.38,527.14
2016,2,24,15,0,847.0,82.0,1.2,21.0,510.0,640.63,495.81
2016,2,24,15,15,825.5,79.0,1.15,20.5,467.5,589.9,459.11
2016,2,24,15,30,804.0,76.0,1.1,20.0,425.0,538.59,420.87
2016,2,24,15,45,774.5,72.0,1.1,19.5,378.0,481.86,377.55
2016,2,24,16,0,745.0,68.0,1.1,19.0,331.0,425.97,333.23
2016,2,24,16,15,701.0,63.0,1.05,18.0,281.0,364.22,283.13
2016,2,24,16,30,657.0,58.0,1.0,17.0,231.0,306.45,234.36
2016,2,24,16,45,587.5,51.0,1.0,16.0,181.5,241.36,178.94
2016,2,24,17,0,518.0,44.0,1.0,15.0,132.0,183.03,128.33
2016,2,24,17,15,403.0,33.5,1.05,14.5,87.5,119.43,75.43
2016,2,24,17,30,288.0,23.0,1.1,14.0,43.0,67.15,26.82
2016,2,24,17,45,144.0,11.5,1.15,13.5,21.5,22.96,0.0
2016,2,24,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.05,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.0,11.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,12.5,0.05,12.5,12.5,12.29,0.0
2016,2,25,7,0,0.0,25.0,0.1,13.0,25.0,24.62,0.0
2016,2,25,7,15,214.0,34.0,0.05,13.5,65.0,75.96,45.5
2016,2,25,7,30,428.0,43.0,0.0,14.0,105.0,146.65,99.35
2016,2,25,7,45,502.5,52.0,0.0,14.5,153.0,201.96,146.53
2016,2,25,8,0,577.0,61.0,0.0,15.0,201.0,264.94,199.94
2016,2,25,8,15,628.0,67.5,0.1,15.5,250.5,323.3,249.43
2016,2,25,8,30,679.0,74.0,0.2,16.0,300.0,385.84,300.95
2016,2,25,8,45,710.5,79.5,0.3,16.5,347.0,441.48,345.85
2016,2,25,9,0,742.0,85.0,0.4,17.0,394.0,498.5,390.4
2016,2,25,9,15,767.0,89.0,0.45,17.5,437.5,549.77,428.94
2016,2,25,9,30,792.0,93.0,0.5,18.0,481.0,602.35,467.22
2016,2,25,9,45,808.0,96.5,0.6,19.0,519.0,648.12,499.21
2016,2,25,10,0,824.0,100.0,0.7,20.0,557.0,692.56,529.25
2016,2,25,10,15,836.5,102.0,0.7,20.0,589.0,731.21,554.23
2016,2,25,10,30,849.0,104.0,0.7,20.0,621.0,767.77,577.57
2016,2,25,10,45,718.0,153.5,0.7,20.5,602.5,743.95,558.98
2016,2,25,11,0,587.0,203.0,0.7,21.0,584.0,704.57,528.56
2016,2,25,11,15,619.0,198.5,0.65,21.0,610.0,740.55,552.99
2016,2,25,11,30,651.0,194.0,0.6,21.0,636.0,772.36,573.4
2016,2,25,11,45,651.5,197.5,0.6,21.5,644.5,783.94,579.27
2016,2,25,12,0,652.0,201.0,0.6,22.0,653.0,792.84,583.66
2016,2,25,12,15,592.0,222.5,0.6,22.0,633.5,763.18,562.5
2016,2,25,12,30,532.0,244.0,0.6,22.0,614.0,734.33,542.17
2016,2,25,12,45,507.0,251.0,0.65,22.5,601.0,717.76,530.62
2016,2,25,13,0,482.0,258.0,0.7,23.0,588.0,699.36,517.64
2016,2,25,13,15,480.0,253.0,0.65,23.0,575.5,685.82,508.36
2016,2,25,13,30,478.0,248.0,0.6,23.0,563.0,670.38,497.74
2016,2,25,13,45,510.5,226.5,0.6,23.0,553.0,662.96,494.22
2016,2,25,14,0,543.0,205.0,0.6,23.0,543.0,652.09,488.18
2016,2,25,14,15,508.0,206.0,0.55,22.5,510.5,611.48,460.29
2016,2,25,14,30,473.0,207.0,0.5,22.0,478.0,571.02,432.44
2016,2,25,14,45,644.5,148.0,0.45,22.0,491.5,610.54,463.34
2016,2,25,15,0,816.0,89.0,0.4,22.0,505.0,630.58,478.69
2016,2,25,15,15,794.0,85.5,0.35,21.5,462.5,580.08,442.3
2016,2,25,15,30,772.0,82.0,0.3,21.0,420.0,529.15,405.37
2016,2,25,15,45,736.5,79.0,0.3,20.5,373.0,471.67,362.82
2016,2,25,16,0,701.0,76.0,0.3,20.0,326.0,416.82,320.62
2016,2,25,16,15,655.5,70.0,0.35,19.0,277.0,355.34,272.68
2016,2,25,16,30,610.0,64.0,0.4,18.0,228.0,297.22,225.32
2016,2,25,16,45,543.0,56.0,0.45,17.5,179.5,234.1,172.43
2016,2,25,17,0,476.0,48.0,0.5,17.0,131.0,177.54,124.09
2016,2,25,17,15,364.0,36.5,0.55,16.5,87.5,115.56,73.43
2016,2,25,17,30,252.0,25.0,0.6,16.0,44.0,64.99,28.44
2016,2,25,17,45,126.0,12.5,0.65,16.0,22.0,22.68,0.0
2016,2,25,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,11.0,0.45,12.5,11.0,10.81,0.0
2016,2,26,7,0,0.0,22.0,0.4,13.0,22.0,21.52,0.0
2016,2,26,7,15,125.0,37.5,0.45,13.5,56.0,63.01,39.5
2016,2,26,7,30,250.0,53.0,0.5,14.0,90.0,117.37,82.68
2016,2,26,7,45,293.5,70.0,0.55,14.5,130.0,162.25,121.45
2016,2,26,8,0,337.0,87.0,0.6,15.0,170.0,211.71,163.92
2016,2,26,8,15,384.0,97.5,0.6,15.5,211.5,259.91,204.66
2016,2,26,8,30,431.0,108.0,0.6,16.0,253.0,312.39,247.87
2016,2,26,8,45,537.5,102.5,0.65,16.5,310.5,383.32,304.59
2016,2,26,9,0,644.0,97.0,0.7,17.0,368.0,461.23,365.28
2016,2,26,9,15,630.0,113.5,0.8,17.5,401.5,500.38,394.94
2016,2,26,9,30,616.0,130.0,0.9,18.0,435.0,536.53,421.73
2016,2,26,9,45,602.0,146.5,1.05,18.5,464.0,569.68,445.95
2016,2,26,10,0,588.0,163.0,1.2,19.0,493.0,599.84,467.42
2016,2,26,10,15,708.5,138.0,1.35,19.0,557.5,681.73,529.12
2016,2,26,10,30,829.0,113.0,1.5,19.0,622.0,765.23,588.26
2016,2,26,10,45,835.5,116.5,1.65,19.5,646.5,795.91,608.09
2016,2,26,11,0,842.0,120.0,1.8,20.0,671.0,823.84,626.5
2016,2,26,11,15,733.0,163.0,1.85,20.0,651.5,799.29,609.09
2016,2,26,11,30,624.0,206.0,1.9,20.0,632.0,764.3,583.65
2016,2,26,11,45,739.5,166.0,2.0,20.0,677.5,827.46,629.56
2016,2,26,12,0,855.0,126.0,2.1,20.0,723.0,885.17,669.05
2016,2,26,12,15,682.5,190.5,2.15,20.0,667.5,812.22,618.79
2016,2,26,12,30,510.0,255.0,2.2,20.0,612.0,728.77,557.34
2016,2,26,12,45,478.0,265.5,2.25,20.0,597.5,709.88,544.22
2016,2,26,13,0,446.0,276.0,2.3,20.0,583.0,689.33,529.32
2016,2,26,13,15,420.0,277.0,2.35,20.0,561.5,662.47,510.22
2016,2,26,13,30,394.0,278.0,2.4,20.0,540.0,627.15,485.08
2016,2,26,13,45,450.5,249.0,2.45,20.0,539.0,640.36,496.99
2016,2,26,14,0,507.0,220.0,2.5,20.0,538.0,641.72,500.07
2016,2,26,14,15,536.5,198.5,2.55,19.5,520.5,626.03,490.98
2016,2,26,14,30,566.0,177.0,2.6,19.0,503.0,606.69,479.03
2016,2,26,14,45,538.5,173.5,2.7,19.0,467.5,564.02,447.41
2016,2,26,15,0,511.0,170.0,2.8,19.0,432.0,521.58,415.46
2016,2,26,15,15,478.5,160.5,2.75,18.5,390.0,470.25,376.51
2016,2,26,15,30,446.0,151.0,2.7,18.0,348.0,420.29,337.77
2016,2,26,15,45,353.5,146.0,2.7,17.5,291.5,340.59,274.46
2016,2,26,16,0,261.0,141.0,2.7,17.0,235.0,274.78,221.16
2016,2,26,16,15,233.0,124.5,2.5,16.5,199.5,232.08,185.77
2016,2,26,16,30,205.0,108.0,2.3,16.0,164.0,191.9,151.77
2016,2,26,16,45,323.0,80.0,2.1,15.5,147.0,190.65,146.02
2016,2,26,17,0,441.0,52.0,1.9,15.0,130.0,173.59,124.33
2016,2,26,17,15,329.5,39.5,1.9,14.5,87.0,112.38,73.41
2016,2,26,17,30,218.0,27.0,1.9,14.0,44.0,62.99,30.21
2016,2,26,17,45,109.0,13.5,1.9,13.5,22.0,22.44,0.0
2016,2,26,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,6,45,5.5,10.0,1.0,10.5,10.0,10.15,0.0
2016,2,27,7,0,11.0,20.0,1.1,11.0,20.0,21.01,0.0
2016,2,27,7,15,60.5,38.5,1.15,11.5,47.5,51.33,33.49
2016,2,27,7,30,110.0,57.0,1.2,12.0,75.0,85.34,62.16
2016,2,27,7,45,135.5,78.0,1.25,12.5,107.5,120.79,92.94
2016,2,27,8,0,161.0,99.0,1.3,13.0,140.0,158.94,125.9
2016,2,27,8,15,177.5,118.5,1.3,13.5,172.5,194.5,156.35
2016,2,27,8,30,194.0,138.0,1.3,14.0,205.0,231.55,187.34
2016,2,27,8,45,197.0,160.5,1.35,14.5,236.5,266.55,215.91
2016,2,27,9,0,200.0,183.0,1.4,15.0,268.0,301.48,243.65
2016,2,27,9,15,519.5,131.0,1.45,15.5,383.5,453.28,365.94
2016,2,27,9,30,839.0,79.0,1.5,16.0,499.0,622.01,495.8
2016,2,27,9,45,856.0,81.0,1.55,16.5,537.5,668.65,528.65
2016,2,27,10,0,873.0,83.0,1.6,17.0,576.0,710.45,556.81
2016,2,27,10,15,884.0,85.0,1.6,17.5,608.0,749.32,581.87
2016,2,27,10,30,895.0,87.0,1.6,18.0,640.0,785.87,604.96
2016,2,27,10,45,901.5,89.0,1.6,18.5,664.5,816.31,623.57
2016,2,27,11,0,908.0,91.0,1.6,19.0,689.0,843.8,640.05
2016,2,27,11,15,913.0,92.0,1.6,19.0,706.5,865.82,654.0
2016,2,27,11,30,918.0,93.0,1.6,19.0,724.0,884.53,665.82
2016,2,27,11,45,919.5,94.0,1.65,19.0,733.0,896.83,674.06
2016,2,27,12,0,921.0,95.0,1.7,19.0,742.0,905.56,680.11
2016,2,27,12,15,921.0,95.0,1.75,19.0,743.0,908.27,682.31
2016,2,27,12,30,921.0,95.0,1.8,19.0,744.0,907.35,682.28
2016,2,27,12,45,915.5,96.0,1.9,19.5,736.0,899.16,676.81
2016,2,27,13,0,910.0,97.0,2.0,20.0,728.0,887.46,669.11
2016,2,27,13,15,905.5,96.5,2.05,20.0,713.0,871.51,659.38
2016,2,27,13,30,901.0,96.0,2.1,20.0,698.0,852.23,647.46
2016,2,27,13,45,895.5,94.0,2.15,20.0,675.0,827.27,631.65
2016,2,27,14,0,890.0,92.0,2.2,20.0,652.0,799.26,613.7
2016,2,27,14,15,735.0,133.0,2.25,19.5,581.0,709.36,552.64
2016,2,27,14,30,580.0,174.0,2.3,19.0,510.0,614.92,483.42
2016,2,27,14,45,577.5,162.5,2.35,19.0,479.0,580.18,458.84
2016,2,27,15,0,575.0,151.0,2.4,19.0,448.0,543.79,432.01
2016,2,27,15,15,689.0,114.0,2.25,18.5,441.5,552.53,440.1
2016,2,27,15,30,803.0,77.0,2.1,18.0,435.0,544.9,434.52
2016,2,27,15,45,776.0,72.5,2.0,17.5,388.5,488.57,389.78
2016,2,27,16,0,749.0,68.0,1.9,17.0,342.0,432.87,344.38
2016,2,27,16,15,707.5,63.5,1.7,16.5,292.0,372.05,293.26
2016,2,27,16,30,666.0,59.0,1.5,16.0,242.0,314.85,243.59
2016,2,27,16,45,604.5,52.0,1.35,15.5,192.5,251.17,188.1
2016,2,27,17,0,543.0,45.0,1.2,15.0,143.0,193.39,136.97
2016,2,27,17,15,432.5,35.5,1.2,14.5,97.5,129.49,83.4
2016,2,27,17,30,322.0,26.0,1.2,14.0,52.0,77.62,38.04
2016,2,27,17,45,161.0,13.0,1.25,13.5,26.0,26.58,0.0
2016,2,27,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,28,6,45,47.5,11.5,1.65,9.5,14.0,14.23,0.0
2016,2,28,7,0,95.0,23.0,1.8,10.0,28.0,35.58,7.23
2016,2,28,7,15,178.0,40.5,1.95,10.5,64.0,78.16,50.98
2016,2,28,7,30,261.0,58.0,2.1,11.0,100.0,126.59,91.7
2016,2,28,7,45,312.5,74.0,2.3,11.5,142.0,173.67,133.09
2016,2,28,8,0,364.0,90.0,2.5,12.0,184.0,226.19,179.19
2016,2,28,8,15,393.5,106.0,2.55,12.5,226.5,275.06,221.99
2016,2,28,8,30,423.0,122.0,2.6,13.0,269.0,326.37,265.74
2016,2,28,8,45,465.5,127.5,2.7,13.5,310.5,375.19,306.62
2016,2,28,9,0,508.0,133.0,2.8,14.0,352.0,427.0,349.0
2016,2,28,9,15,509.0,149.5,2.85,14.0,388.0,468.71,382.56
2016,2,28,9,30,510.0,166.0,2.9,14.0,424.0,509.14,414.33
2016,2,28,9,45,407.0,206.0,2.95,14.5,421.5,503.26,407.02
2016,2,28,10,0,304.0,246.0,3.0,15.0,419.0,482.27,387.77
2016,2,28,10,15,266.0,267.5,3.0,15.5,425.0,487.81,390.02
2016,2,28,10,30,228.0,289.0,3.0,16.0,431.0,482.5,383.81
2016,2,28,10,45,253.0,297.5,3.0,16.5,461.0,525.53,415.75
2016,2,28,11,0,278.0,306.0,3.0,17.0,491.0,561.18,441.61
2016,2,28,11,15,295.5,311.0,3.05,17.0,512.0,586.68,460.6
2016,2,28,11,30,313.0,316.0,3.1,17.0,533.0,611.59,479.16
2016,2,28,11,45,246.5,330.5,3.15,17.0,503.0,564.86,442.55
2016,2,28,12,0,180.0,345.0,3.2,17.0,473.0,524.84,410.8
2016,2,28,12,15,212.0,342.5,3.2,17.0,493.0,550.46,431.1
2016,2,28,12,30,244.0,340.0,3.2,17.0,513.0,575.31,450.4
2016,2,28,12,45,281.0,329.0,3.25,17.5,526.5,602.92,471.09
2016,2,28,13,0,318.0,318.0,3.3,18.0,540.0,619.86,483.97
2016,2,28,13,15,279.0,317.5,3.25,17.5,509.5,582.14,455.97
2016,2,28,13,30,240.0,317.0,3.2,17.0,479.0,536.04,421.88
2016,2,28,13,45,357.0,277.0,3.2,17.0,508.5,589.8,466.08
2016,2,28,14,0,474.0,237.0,3.2,17.0,538.0,636.65,503.94
2016,2,28,14,15,472.0,226.0,3.05,17.0,513.5,609.49,483.38
2016,2,28,14,30,470.0,215.0,2.9,17.0,489.0,580.77,461.95
2016,2,28,14,45,247.5,208.0,2.8,17.0,352.0,396.11,317.5
2016,2,28,15,0,25.0,201.0,2.7,17.0,215.0,216.23,171.68
2016,2,28,15,15,56.5,197.0,2.5,16.5,223.5,236.26,189.49
2016,2,28,15,30,88.0,193.0,2.3,16.0,232.0,248.14,199.96
2016,2,28,15,45,264.0,156.0,2.1,16.0,256.5,306.05,247.9
2016,2,28,16,0,440.0,119.0,1.9,16.0,281.0,341.48,274.9
2016,2,28,16,15,390.5,110.5,1.8,15.5,239.5,288.48,230.54
2016,2,28,16,30,341.0,102.0,1.7,15.0,198.0,239.83,189.34
2016,2,28,16,45,304.0,84.5,1.6,14.5,157.0,190.43,146.78
2016,2,28,17,0,267.0,67.0,1.5,14.0,116.0,144.77,106.89
2016,2,28,17,15,198.5,49.0,1.5,13.5,79.0,96.19,66.04
2016,2,28,17,30,130.0,31.0,1.5,13.0,42.0,55.47,30.5
2016,2,28,17,45,65.0,15.5,1.5,13.0,21.0,20.91,0.0
2016,2,28,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,127.5,11.0,1.55,9.5,19.5,19.38,0.0
2016,2,29,7,0,255.0,22.0,1.6,10.0,39.0,57.23,21.4
2016,2,29,7,15,378.0,33.0,1.55,10.5,83.0,108.34,68.35
2016,2,29,7,30,501.0,44.0,1.5,11.0,127.0,171.94,121.56
2016,2,29,7,45,577.5,51.0,1.5,12.0,178.0,231.16,173.73
2016,2,29,8,0,654.0,58.0,1.5,13.0,229.0,298.16,232.02
2016,2,29,8,15,699.5,63.0,1.5,13.5,280.0,356.97,283.45
2016,2,29,8,30,745.0,68.0,1.5,14.0,331.0,419.94,336.56
2016,2,29,8,45,780.5,70.5,1.55,15.0,380.0,478.13,383.69
2016,2,29,9,0,816.0,73.0,1.6,16.0,429.0,537.86,430.22
2016,2,29,9,15,838.0,76.0,1.65,16.5,473.5,591.19,471.08
2016,2,29,9,30,860.0,79.0,1.7,17.0,518.0,644.09,510.38
2016,2,29,9,45,877.5,80.5,1.8,18.0,557.5,688.36,541.23
2016,2,29,10,0,895.0,82.0,1.9,19.0,597.0,734.05,571.04
2016,2,29,10,15,906.0,84.0,1.9,19.5,629.0,773.72,596.37
2016,2,29,10,30,917.0,86.0,1.9,20.0,661.0,810.98,619.73
2016,2,29,10,45,921.5,88.0,1.95,20.5,685.5,840.39,637.91
2016,2,29,11,0,926.0,90.0,2.0,21.0,710.0,866.66,653.94
2016,2,29,11,15,930.5,91.0,1.95,21.0,727.0,888.55,667.27
2016,2,29,11,30,935.0,92.0,1.9,21.0,744.0,907.05,678.36
2016,2,29,11,45,937.0,92.5,1.85,21.5,753.0,919.31,684.06
2016,2,29,12,0,939.0,93.0,1.8,22.0,762.0,927.93,687.47
2016,2,29,12,15,939.0,93.0,1.8,22.0,762.5,930.56,689.0
2016,2,29,12,30,939.0,93.0,1.8,22.0,763.0,929.48,688.29
2016,2,29,12,45,941.5,90.0,1.85,22.5,756.5,923.53,683.84
2016,2,29,13,0,944.0,87.0,1.9,23.0,750.0,913.84,677.09
2016,2,29,13,15,939.5,86.5,1.95,23.0,734.0,897.25,667.22
2016,2,29,13,30,935.0,86.0,2.0,23.0,718.0,877.2,655.12
2016,2,29,13,45,929.0,84.0,2.05,23.0,695.0,850.9,638.83
2016,2,29,14,0,923.0,82.0,2.1,23.0,672.0,821.46,620.37
2016,2,29,14,15,912.5,80.5,2.05,22.5,641.0,786.16,598.12
2016,2,29,14,30,902.0,79.0,2.0,22.0,610.0,748.33,573.92
2016,2,29,14,45,883.5,78.5,1.95,22.0,571.5,703.75,543.6
2016,2,29,15,0,865.0,78.0,1.9,22.0,533.0,657.69,511.39
2016,2,29,15,15,695.5,108.0,1.7,21.5,455.0,554.77,433.77
2016,2,29,15,30,526.0,138.0,1.5,21.0,377.0,455.83,358.05
2016,2,29,15,45,635.0,105.0,1.35,21.0,362.5,455.59,357.36
2016,2,29,16,0,744.0,72.0,1.2,21.0,348.0,439.57,342.42
2016,2,29,16,15,701.5,67.0,1.1,20.0,298.0,377.57,292.46
2016,2,29,16,30,659.0,62.0,1.0,19.0,248.0,319.33,243.98
2016,2,29,16,45,583.0,56.5,0.95,18.5,197.0,252.46,187.64
2016,2,29,17,0,507.0,51.0,0.9,18.0,146.0,193.06,136.8
2016,2,29,17,15,400.5,40.0,0.9,17.5,100.5,129.67,84.51
2016,2,29,17,30,294.0,29.0,0.9,17.0,55.0,78.37,42.15
2016,2,29,17,45,147.0,14.5,0.9,17.0,27.5,28.69,0.0
2016,2,29,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,6,45,158.5,11.0,1.05,13.5,22.0,21.92,0.0
2016,3,1,7,0,317.0,22.0,1.0,14.0,44.0,66.36,27.43
2016,3,1,7,15,436.5,32.0,1.15,14.5,90.0,119.31,74.21
2016,3,1,7,30,556.0,42.0,1.3,15.0,136.0,184.82,128.69
2016,3,1,7,45,626.0,48.5,1.45,16.0,188.0,244.31,180.91
2016,3,1,8,0,696.0,55.0,1.6,17.0,240.0,311.4,238.92
2016,3,1,8,15,740.0,59.5,1.65,17.5,292.0,372.19,291.4
2016,3,1,8,30,784.0,64.0,1.7,18.0,344.0,436.15,344.71
2016,3,1,8,45,814.5,67.0,1.75,18.5,393.5,494.34,391.88
2016,3,1,9,0,845.0,70.0,1.8,19.0,443.0,553.52,438.17
2016,3,1,9,15,866.0,73.0,1.9,19.0,487.5,605.08,478.49
2016,3,1,9,30,887.0,76.0,2.0,19.0,532.0,658.27,518.96
2016,3,1,9,45,904.5,77.0,2.15,19.5,572.0,705.94,552.85
2016,3,1,10,0,922.0,78.0,2.3,20.0,612.0,752.09,584.15
2016,3,1,10,15,932.5,79.5,2.4,20.0,644.5,791.72,611.31
2016,3,1,10,30,943.0,81.0,2.5,20.0,677.0,828.83,636.6
2016,3,1,10,45,950.5,82.0,2.65,20.5,702.5,860.2,656.96
2016,3,1,11,0,958.0,83.0,2.8,21.0,728.0,888.47,675.16
2016,3,1,11,15,962.5,83.5,2.85,21.0,745.5,910.37,689.58
2016,3,1,11,30,967.0,84.0,2.9,21.0,763.0,928.74,701.73
2016,3,1,11,45,969.5,84.5,2.95,21.0,772.5,941.74,710.36
2016,3,1,12,0,972.0,85.0,3.0,21.0,782.0,950.99,716.63
2016,3,1,12,15,972.0,85.0,3.0,21.0,783.0,953.66,718.25
2016,3,1,12,30,972.0,85.0,3.0,21.0,784.0,952.48,717.48
2016,3,1,12,45,969.0,85.5,3.0,21.0,776.0,945.39,712.89
2016,3,1,13,0,966.0,86.0,3.0,21.0,768.0,934.53,705.93
2016,3,1,13,15,962.0,85.0,2.95,21.0,752.5,917.46,694.52
2016,3,1,13,30,958.0,84.0,2.9,21.0,737.0,896.81,680.82
2016,3,1,13,45,787.0,136.5,2.9,21.0,661.0,799.61,614.2
2016,3,1,14,0,616.0,189.0,2.9,21.0,585.0,703.92,545.73
2016,3,1,14,15,770.0,134.5,2.9,20.5,606.0,745.23,580.02
2016,3,1,14,30,924.0,80.0,2.9,20.0,627.0,767.81,598.16
2016,3,1,14,45,908.0,79.0,2.9,20.0,588.5,723.54,567.32
2016,3,1,15,0,892.0,78.0,2.9,20.0,550.0,677.53,535.01
2016,3,1,15,15,873.0,75.5,2.8,19.5,506.5,626.58,497.17
2016,3,1,15,30,854.0,73.0,2.7,19.0,463.0,577.08,459.28
2016,3,1,15,45,826.0,69.5,2.6,18.5,414.5,518.51,413.31
2016,3,1,16,0,798.0,66.0,2.5,18.0,366.0,460.55,366.32
2016,3,1,16,15,758.5,62.0,2.3,17.0,315.0,398.09,314.65
2016,3,1,16,30,719.0,58.0,2.1,16.0,264.0,338.17,263.25
2016,3,1,16,45,657.5,52.0,1.9,15.5,212.0,271.99,205.36
2016,3,1,17,0,596.0,46.0,1.7,15.0,160.0,211.59,151.57
2016,3,1,17,15,490.0,37.0,1.7,14.0,111.5,145.8,95.87
2016,3,1,17,30,384.0,28.0,1.7,13.0,63.0,91.28,49.93
2016,3,1,17,45,192.0,14.0,1.7,12.5,31.5,32.68,0.0
2016,3,1,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,6,45,55.0,13.0,0.55,10.5,17.0,16.8,0.0
2016,3,2,7,0,110.0,26.0,0.7,11.0,34.0,44.29,21.92
2016,3,2,7,15,154.0,45.0,0.8,11.5,66.5,77.92,52.91
2016,3,2,7,30,198.0,64.0,0.9,12.0,99.0,117.75,87.07
2016,3,2,7,45,225.5,83.0,1.05,13.0,135.0,157.48,121.75
2016,3,2,8,0,253.0,102.0,1.2,14.0,171.0,200.07,158.39
2016,3,2,8,15,269.0,120.5,1.2,14.5,206.5,240.06,192.45
2016,3,2,8,30,285.0,139.0,1.2,15.0,242.0,281.31,226.59
2016,3,2,8,45,330.0,152.5,1.3,16.0,287.5,333.17,268.04
2016,3,2,9,0,375.0,166.0,1.4,17.0,333.0,388.69,311.3
2016,3,2,9,15,631.5,121.5,1.5,17.5,435.5,522.6,416.34
2016,3,2,9,30,888.0,77.0,1.6,18.0,538.0,663.1,522.6
2016,3,2,9,45,669.0,148.0,1.7,18.5,510.5,629.45,493.2
2016,3,2,10,0,450.0,219.0,1.8,19.0,483.0,568.81,444.46
2016,3,2,10,15,526.0,205.0,1.85,19.0,529.0,626.81,488.9
2016,3,2,10,30,602.0,191.0,1.9,19.0,575.0,690.32,535.64
2016,3,2,10,45,628.0,191.5,2.0,19.5,605.5,728.26,561.78
2016,3,2,11,0,654.0,192.0,2.1,20.0,636.0,764.99,586.98
2016,3,2,11,15,582.0,224.5,2.15,20.0,627.0,747.91,572.81
2016,3,2,11,30,510.0,257.0,2.2,20.0,618.0,729.51,557.98
2016,3,2,11,45,539.5,250.5,2.3,20.0,636.0,754.08,576.6
2016,3,2,12,0,569.0,244.0,2.4,20.0,654.0,776.88,593.59
2016,3,2,12,15,587.0,238.0,2.45,20.0,661.5,787.92,601.88
2016,3,2,12,30,605.0,232.0,2.5,20.0,669.0,796.52,608.62
2016,3,2,12,45,582.5,236.5,2.55,20.0,654.0,778.33,595.74
2016,3,2,13,0,560.0,241.0,2.6,20.0,639.0,758.03,581.57
2016,3,2,13,15,540.0,248.0,2.65,20.0,625.5,740.71,569.42
2016,3,2,13,30,520.0,255.0,2.7,20.0,612.0,721.73,556.02
2016,3,2,13,45,532.0,235.0,2.75,20.0,589.5,698.78,541.06
2016,3,2,14,0,544.0,215.0,2.8,20.0,567.0,673.21,524.06
2016,3,2,14,15,523.5,211.5,2.8,19.5,537.5,637.83,499.44
2016,3,2,14,30,503.0,208.0,2.8,19.0,508.0,601.79,473.98
2016,3,2,14,45,462.5,204.5,2.85,19.0,467.0,551.37,436.36
2016,3,2,15,0,422.0,201.0,2.9,19.0,426.0,502.34,399.22
2016,3,2,15,15,312.5,200.0,2.85,18.5,359.5,409.38,327.25
2016,3,2,15,30,203.0,199.0,2.8,18.0,293.0,325.92,261.33
2016,3,2,15,45,162.5,179.0,2.75,17.5,249.0,273.74,220.1
2016,3,2,16,0,122.0,159.0,2.7,17.0,205.0,225.11,180.98
2016,3,2,16,15,107.0,139.5,2.55,16.5,175.5,191.88,153.88
2016,3,2,16,30,92.0,120.0,2.4,16.0,146.0,160.1,127.49
2016,3,2,16,45,79.5,97.5,2.3,15.5,117.0,127.43,99.91
2016,3,2,17,0,67.0,75.0,2.2,15.0,88.0,96.11,73.09
2016,3,2,17,15,43.5,53.5,2.15,14.5,61.0,63.19,45.24
2016,3,2,17,30,20.0,32.0,2.1,14.0,34.0,35.12,21.22
2016,3,2,17,45,10.0,16.0,2.05,13.5,17.0,16.54,0.0
2016,3,2,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
