Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,1.35,11.5,8.5,8.36,0.0
2016,3,3,7,0,0.0,17.0,1.5,12.0,17.0,16.4,6.55
2016,3,3,7,15,0.0,33.0,1.45,12.5,33.0,31.9,20.99
2016,3,3,7,30,0.0,49.0,1.4,13.0,49.0,47.65,34.81
2016,3,3,7,45,0.0,67.0,1.4,13.5,67.0,65.44,50.18
2016,3,3,8,0,0.0,85.0,1.4,14.0,85.0,83.27,65.3
2016,3,3,8,15,0.0,102.5,1.35,14.5,102.5,100.62,79.69
2016,3,3,8,30,0.0,120.0,1.3,15.0,120.0,118.01,93.82
2016,3,3,8,45,0.0,121.0,1.3,15.5,121.0,118.6,93.84
2016,3,3,9,0,0.0,122.0,1.3,16.0,122.0,119.31,93.97
2016,3,3,9,15,83.5,179.0,1.2,16.5,223.0,232.53,186.47
2016,3,3,9,30,167.0,236.0,1.1,17.0,324.0,356.95,283.46
2016,3,3,9,45,191.5,253.0,1.05,17.5,361.0,398.64,313.7
2016,3,3,10,0,216.0,270.0,1.0,18.0,398.0,441.65,344.79
2016,3,3,10,15,347.0,254.5,0.9,18.0,472.0,538.49,417.54
2016,3,3,10,30,478.0,239.0,0.8,18.0,546.0,643.11,492.56
2016,3,3,10,45,527.0,230.0,0.75,18.5,580.5,686.37,520.71
2016,3,3,11,0,576.0,221.0,0.7,19.0,615.0,729.8,549.02
2016,3,3,11,15,448.0,273.0,0.85,19.0,584.0,687.32,517.5
2016,3,3,11,30,320.0,325.0,1.0,19.0,553.0,631.37,476.8
2016,3,3,11,45,325.0,325.5,1.15,19.5,559.0,639.88,483.73
2016,3,3,12,0,330.0,326.0,1.3,20.0,565.0,647.12,489.04
2016,3,3,12,15,355.5,322.0,1.45,19.5,580.5,666.29,505.15
2016,3,3,12,30,381.0,318.0,1.6,19.0,596.0,684.01,520.19
2016,3,3,12,45,389.5,312.0,1.8,19.0,593.5,682.82,521.05
2016,3,3,13,0,398.0,306.0,2.0,19.0,591.0,679.91,520.79
2016,3,3,13,15,403.0,295.0,2.0,18.5,578.5,666.75,513.01
2016,3,3,13,30,408.0,284.0,2.0,18.0,566.0,651.85,504.04
2016,3,3,13,45,433.5,266.5,2.05,18.0,557.0,652.72,506.09
2016,3,3,14,0,459.0,249.0,2.1,18.0,548.0,643.07,500.58
2016,3,3,14,15,454.0,238.5,2.0,17.5,522.5,614.35,480.59
2016,3,3,14,30,449.0,228.0,1.9,17.0,497.0,584.3,459.51
2016,3,3,14,45,396.0,224.0,1.85,17.0,451.0,519.69,411.05
2016,3,3,15,0,343.0,220.0,1.8,17.0,405.0,464.81,369.22
2016,3,3,15,15,326.0,203.5,1.65,17.0,368.0,422.06,336.43
2016,3,3,15,30,309.0,187.0,1.5,17.0,331.0,379.89,303.5
2016,3,3,15,45,163.0,164.0,1.35,17.0,239.5,257.98,206.41
2016,3,3,16,0,17.0,141.0,1.2,17.0,148.0,147.64,116.91
2016,3,3,16,15,11.5,122.5,1.05,16.5,127.0,125.94,99.73
2016,3,3,16,30,6.0,104.0,0.9,16.0,106.0,104.84,82.53
2016,3,3,16,45,3.0,84.5,0.8,16.0,85.5,84.14,65.22
2016,3,3,17,0,0.0,65.0,0.7,16.0,65.0,63.8,47.97
2016,3,3,17,15,0.0,45.5,0.7,15.5,45.5,44.46,31.35
2016,3,3,17,30,0.0,26.0,0.7,15.0,26.0,25.11,14.31
2016,3,3,17,45,0.0,13.0,0.75,15.0,13.0,12.54,0.0
2016,3,3,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,6,45,32.0,14.5,0.65,12.5,17.0,16.79,0.0
2016,3,4,7,0,64.0,29.0,0.6,13.0,34.0,40.43,22.7
2016,3,4,7,15,102.0,49.0,0.65,13.5,64.5,72.75,50.77
2016,3,4,7,30,140.0,69.0,0.7,14.0,95.0,109.44,81.78
2016,3,4,7,45,159.5,90.0,0.8,14.5,128.5,145.74,113.17
2016,3,4,8,0,179.0,111.0,0.9,15.0,162.0,184.09,145.85
2016,3,4,8,15,194.0,131.5,1.0,15.0,195.5,221.95,177.87
2016,3,4,8,30,209.0,152.0,1.1,15.0,229.0,261.11,210.34
2016,3,4,8,45,282.5,163.0,1.2,15.5,283.0,321.7,259.12
2016,3,4,9,0,356.0,174.0,1.3,16.0,337.0,388.8,312.1
2016,3,4,9,15,191.0,189.5,1.45,16.5,278.0,314.99,252.36
2016,3,4,9,30,26.0,205.0,1.6,17.0,219.0,220.47,174.4
2016,3,4,9,45,20.5,208.5,1.75,17.5,220.0,220.86,174.3
2016,3,4,10,0,15.0,212.0,1.9,18.0,221.0,220.85,173.53
2016,3,4,10,15,12.5,213.5,2.0,18.0,221.5,220.71,173.08
2016,3,4,10,30,10.0,215.0,2.1,18.0,222.0,220.43,172.53
2016,3,4,10,45,7.0,203.0,2.25,18.5,208.5,205.84,160.47
2016,3,4,11,0,4.0,191.0,2.4,19.0,195.0,191.19,148.44
2016,3,4,11,15,11.5,227.0,2.35,19.0,236.5,234.28,182.31
2016,3,4,11,30,19.0,263.0,2.3,19.0,278.0,277.9,216.02
2016,3,4,11,45,9.5,204.5,2.3,19.0,212.0,209.77,162.64
2016,3,4,12,0,0.0,146.0,2.3,19.0,146.0,142.52,109.41
2016,3,4,12,15,0.0,124.0,2.25,18.5,124.0,120.64,92.28
2016,3,4,12,30,0.0,102.0,2.2,18.0,102.0,98.91,75.03
2016,3,4,12,45,2.0,146.5,2.2,18.0,148.0,144.79,111.96
2016,3,4,13,0,4.0,191.0,2.2,18.0,194.0,191.23,148.82
2016,3,4,13,15,3.5,187.5,2.2,18.0,190.0,187.24,145.65
2016,3,4,13,30,3.0,184.0,2.2,18.0,186.0,183.27,142.63
2016,3,4,13,45,63.0,247.5,2.25,18.0,289.0,304.67,240.02
2016,3,4,14,0,123.0,311.0,2.3,18.0,392.0,427.47,335.03
2016,3,4,14,15,101.0,291.5,2.25,18.0,355.5,378.5,297.1
2016,3,4,14,30,79.0,272.0,2.2,18.0,319.0,338.28,266.28
2016,3,4,14,45,39.5,165.5,2.15,18.0,189.0,194.55,153.63
2016,3,4,15,0,0.0,59.0,2.1,18.0,59.0,57.04,41.68
2016,3,4,15,15,0.0,98.5,2.0,17.5,98.5,95.55,73.79
2016,3,4,15,30,0.0,138.0,1.9,17.0,138.0,135.36,106.75
2016,3,4,15,45,0.0,72.0,1.8,17.0,72.0,69.61,52.75
2016,3,4,16,0,0.0,6.0,1.7,17.0,6.0,5.79,0.0
2016,3,4,16,15,0.0,5.0,1.6,16.5,5.0,4.82,0.0
2016,3,4,16,30,0.0,4.0,1.5,16.0,4.0,3.86,0.0
2016,3,4,16,45,0.0,3.0,1.4,16.0,3.0,2.89,0.0
2016,3,4,17,0,0.0,2.0,1.3,16.0,2.0,1.93,0.0
2016,3,4,17,15,0.0,1.5,1.4,15.5,1.5,1.44,0.0
2016,3,4,17,30,0.0,1.0,1.5,15.0,1.0,0.96,0.0
2016,3,4,17,45,0.0,0.5,1.65,15.0,0.5,0.48,0.0
2016,3,4,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,84.0,15.5,2.3,14.5,22.5,22.66,0.0
2016,3,5,7,0,168.0,31.0,2.6,15.0,45.0,59.11,33.28
2016,3,5,7,15,236.5,47.0,2.65,15.0,83.0,99.82,67.66
2016,3,5,7,30,305.0,63.0,2.7,15.0,121.0,148.48,108.98
2016,3,5,7,45,344.0,79.0,2.8,15.0,163.0,195.49,150.63
2016,3,5,8,0,383.0,95.0,2.9,15.0,205.0,246.49,195.38
2016,3,5,8,15,411.5,108.5,2.9,15.0,246.5,294.11,236.81
2016,3,5,8,30,440.0,122.0,2.9,15.0,288.0,344.0,279.19
2016,3,5,8,45,220.0,106.5,2.9,15.5,189.5,229.21,186.81
2016,3,5,9,0,0.0,91.0,2.9,16.0,91.0,88.21,68.25
2016,3,5,9,15,38.0,162.5,2.95,16.0,183.0,187.36,150.37
2016,3,5,9,30,76.0,234.0,3.0,16.0,275.0,289.7,232.61
2016,3,5,9,45,56.0,239.0,3.1,16.0,270.5,283.6,226.62
2016,3,5,10,0,36.0,244.0,3.2,16.0,266.0,275.94,219.64
2016,3,5,10,15,18.0,169.5,3.5,16.5,180.5,180.07,142.32
2016,3,5,10,30,0.0,95.0,3.8,17.0,95.0,91.98,70.13
2016,3,5,10,45,14.5,186.0,4.15,17.5,196.0,194.68,153.32
2016,3,5,11,0,29.0,277.0,4.5,18.0,297.0,308.54,242.85
2016,3,5,11,15,14.5,195.0,4.75,18.0,205.0,204.25,160.13
2016,3,5,11,30,0.0,113.0,5.0,18.0,113.0,109.75,83.92
2016,3,5,11,45,5.0,171.0,5.3,18.0,175.0,171.95,134.18
2016,3,5,12,0,10.0,229.0,5.6,18.0,237.0,235.16,184.55
2016,3,5,12,15,117.0,294.5,5.75,18.0,381.0,416.0,329.96
2016,3,5,12,30,224.0,360.0,5.9,18.0,525.0,582.57,459.76
2016,3,5,12,45,113.0,263.0,6.05,18.0,346.5,377.55,299.9
2016,3,5,13,0,2.0,166.0,6.2,18.0,168.0,164.27,127.82
2016,3,5,13,15,1.0,163.5,6.2,17.5,164.5,160.89,125.58
2016,3,5,13,30,0.0,161.0,6.2,17.0,161.0,157.54,123.2
2016,3,5,13,45,10.0,203.0,6.2,17.0,209.5,208.28,164.6
2016,3,5,14,0,20.0,245.0,6.2,17.0,258.0,259.24,205.86
2016,3,5,14,15,10.0,203.5,6.15,17.0,210.0,208.52,165.16
2016,3,5,14,30,0.0,162.0,6.1,17.0,162.0,158.8,124.98
2016,3,5,14,45,0.0,137.0,6.05,17.0,137.0,133.76,104.89
2016,3,5,15,0,0.0,112.0,6.0,17.0,112.0,108.88,84.75
2016,3,5,15,15,0.0,78.5,5.85,16.5,78.5,75.92,57.85
2016,3,5,15,30,0.0,45.0,5.7,16.0,45.0,43.47,30.99
2016,3,5,15,45,0.0,35.5,5.6,16.0,35.5,34.28,23.35
2016,3,5,16,0,0.0,26.0,5.5,16.0,26.0,25.1,15.65
2016,3,5,16,15,0.0,22.0,5.5,15.5,22.0,21.23,12.44
2016,3,5,16,30,0.0,18.0,5.5,15.0,18.0,17.36,9.19
2016,3,5,16,45,0.0,14.5,5.5,15.0,14.5,13.98,6.28
2016,3,5,17,0,0.0,11.0,5.5,15.0,11.0,10.6,3.34
2016,3,5,17,15,0.0,7.5,5.6,14.5,7.5,7.23,0.4
2016,3,5,17,30,0.0,4.0,5.7,14.0,4.0,3.85,0.0
2016,3,5,17,45,0.0,2.0,5.8,14.0,2.0,1.93,0.0
2016,3,5,18,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,6,45,97.0,19.0,1.75,10.5,28.0,27.73,0.0
2016,3,6,7,0,194.0,38.0,1.9,11.0,56.0,70.7,42.63
2016,3,6,7,15,306.5,52.0,2.05,11.0,101.5,119.99,82.98
2016,3,6,7,30,419.0,66.0,2.2,11.0,147.0,182.32,135.48
2016,3,6,7,45,503.0,73.0,2.35,11.5,199.0,242.16,187.84
2016,3,6,8,0,587.0,80.0,2.5,12.0,251.0,309.83,246.68
2016,3,6,8,15,634.5,86.5,2.55,12.0,302.5,369.51,299.04
2016,3,6,8,30,682.0,93.0,2.6,12.0,354.0,432.93,353.2
2016,3,6,8,45,341.0,84.0,2.7,12.5,214.5,274.63,226.93
2016,3,6,9,0,0.0,75.0,2.8,13.0,75.0,72.52,55.81
2016,3,6,9,15,404.0,91.0,2.85,13.0,309.0,357.12,297.38
2016,3,6,9,30,808.0,107.0,2.9,13.0,543.0,657.92,535.14
2016,3,6,9,45,827.0,108.5,2.95,13.5,582.0,704.86,567.95
2016,3,6,10,0,846.0,110.0,3.0,14.0,621.0,750.54,599.4
2016,3,6,10,15,675.5,172.0,3.0,14.0,593.5,716.4,571.47
2016,3,6,10,30,505.0,234.0,3.0,14.0,566.0,663.78,528.26
2016,3,6,10,45,697.5,175.0,3.05,14.5,651.5,776.16,614.49
2016,3,6,11,0,890.0,116.0,3.1,15.0,737.0,887.79,691.96
2016,3,6,11,15,645.0,213.5,3.1,15.0,669.5,800.59,627.22
2016,3,6,11,30,400.0,311.0,3.1,15.0,602.0,688.64,539.45
2016,3,6,11,45,364.5,325.5,3.15,15.0,593.0,677.25,530.75
2016,3,6,12,0,329.0,340.0,3.2,15.0,584.0,663.77,519.81
2016,3,6,12,15,397.0,316.0,3.2,15.0,610.5,699.47,548.23
2016,3,6,12,30,465.0,292.0,3.2,15.0,637.0,742.17,580.98
2016,3,6,12,45,452.5,294.5,3.25,15.0,627.5,730.91,572.49
2016,3,6,13,0,440.0,297.0,3.3,15.0,618.0,717.88,563.12
2016,3,6,13,15,435.0,293.0,3.35,15.0,605.0,702.89,552.67
2016,3,6,13,30,430.0,289.0,3.4,15.0,592.0,686.24,540.99
2016,3,6,13,45,466.5,263.5,3.45,15.0,582.0,679.79,538.22
2016,3,6,14,0,503.0,238.0,3.5,15.0,572.0,669.79,532.68
2016,3,6,14,15,685.5,169.5,3.55,15.0,602.5,726.55,579.98
2016,3,6,14,30,868.0,101.0,3.6,15.0,633.0,763.97,609.43
2016,3,6,14,45,643.5,155.0,3.65,15.0,536.0,633.86,510.44
2016,3,6,15,0,419.0,209.0,3.7,15.0,439.0,511.91,413.62
2016,3,6,15,15,413.0,192.0,3.65,14.5,404.0,471.94,383.78
2016,3,6,15,30,407.0,175.0,3.6,14.0,369.0,431.33,352.31
2016,3,6,15,45,393.0,157.5,3.6,13.5,329.5,385.39,315.77
2016,3,6,16,0,379.0,140.0,3.6,13.0,290.0,339.9,278.59
2016,3,6,16,15,343.5,128.0,3.35,12.5,250.0,287.2,234.35
2016,3,6,16,30,308.0,116.0,3.1,12.0,210.0,242.33,195.74
2016,3,6,16,45,264.0,98.5,2.85,12.0,168.0,192.18,152.07
2016,3,6,17,0,220.0,81.0,2.6,12.0,126.0,146.65,112.19
2016,3,6,17,15,167.0,61.0,2.45,11.5,89.5,101.35,73.42
2016,3,6,17,30,114.0,41.0,2.3,11.0,53.0,62.15,40.37
2016,3,6,17,45,57.0,20.5,2.15,11.0,26.5,26.75,4.58
2016,3,6,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,7,6,45,18.5,17.5,2.9,8.0,19.0,18.71,0.0
2016,3,7,7,0,37.0,35.0,2.8,8.0,38.0,41.7,26.83
2016,3,7,7,15,65.5,56.5,2.75,8.0,67.5,72.0,53.22
2016,3,7,7,30,94.0,78.0,2.7,8.0,97.0,105.59,82.53
2016,3,7,7,45,117.0,100.0,2.65,8.5,130.0,141.19,113.71
2016,3,7,8,0,140.0,122.0,2.6,9.0,163.0,179.3,146.71
2016,3,7,8,15,155.5,142.0,2.6,9.0,195.5,214.4,177.08
2016,3,7,8,30,171.0,162.0,2.6,9.0,228.0,250.95,208.15
2016,3,7,8,45,456.0,124.5,2.65,9.0,332.0,380.65,317.41
2016,3,7,9,0,741.0,87.0,2.7,9.0,436.0,529.53,439.93
2016,3,7,9,15,660.5,123.0,2.7,9.0,455.5,553.04,457.3
2016,3,7,9,30,580.0,159.0,2.7,9.0,475.0,565.95,466.15
2016,3,7,9,45,513.5,196.0,2.75,9.5,490.5,579.21,474.11
2016,3,7,10,0,447.0,233.0,2.8,10.0,506.0,588.44,478.37
2016,3,7,10,15,223.5,147.5,2.75,10.0,284.0,331.62,274.28
2016,3,7,10,30,0.0,62.0,2.7,10.0,62.0,59.98,45.03
2016,3,7,10,45,0.0,42.0,2.7,10.0,42.0,40.62,28.84
2016,3,7,11,0,0.0,22.0,2.7,10.0,22.0,21.27,12.43
2016,3,7,11,15,0.0,22.0,2.75,10.0,22.0,21.27,12.41
2016,3,7,11,30,0.0,22.0,2.8,10.0,22.0,21.28,12.4
2016,3,7,11,45,0.0,75.5,2.85,10.5,75.5,73.1,55.89
2016,3,7,12,0,0.0,129.0,2.9,11.0,129.0,125.58,99.15
2016,3,7,12,15,156.5,238.5,3.0,11.0,355.5,391.53,318.75
2016,3,7,12,30,313.0,348.0,3.1,11.0,582.0,659.11,524.89
2016,3,7,12,45,286.0,354.0,3.25,11.0,566.0,639.66,508.35
2016,3,7,13,0,259.0,360.0,3.4,11.0,550.0,619.39,493.04
2016,3,7,13,15,129.5,216.0,3.5,11.0,311.0,339.06,275.55
2016,3,7,13,30,0.0,72.0,3.6,11.0,72.0,69.69,52.83
2016,3,7,13,45,78.5,196.0,3.75,11.0,249.0,270.16,220.81
2016,3,7,14,0,157.0,320.0,3.9,11.0,426.0,464.7,376.35
2016,3,7,14,15,84.0,264.0,3.9,11.0,320.5,335.57,272.41
2016,3,7,14,30,11.0,208.0,3.9,11.0,215.0,213.64,172.51
2016,3,7,14,45,5.5,181.5,3.95,11.0,185.0,182.52,147.44
2016,3,7,15,0,0.0,155.0,4.0,11.0,155.0,151.94,122.4
2016,3,7,15,15,13.0,170.0,3.9,10.5,176.0,175.62,143.03
2016,3,7,15,30,26.0,185.0,3.8,10.0,197.0,198.51,162.87
2016,3,7,15,45,34.0,171.0,3.75,10.0,185.5,191.72,157.63
2016,3,7,16,0,42.0,157.0,3.7,10.0,174.0,179.73,147.9
2016,3,7,16,15,33.0,137.5,3.35,9.5,149.5,153.58,126.13
2016,3,7,16,30,24.0,118.0,3.0,9.0,125.0,128.4,104.93
2016,3,7,16,45,16.0,96.5,2.7,9.0,101.0,100.47,80.94
2016,3,7,17,0,8.0,75.0,2.4,9.0,77.0,75.97,59.68
2016,3,7,17,15,4.0,53.5,2.2,8.5,54.5,53.27,39.82
2016,3,7,17,30,0.0,32.0,2.0,8.0,32.0,31.06,20.22
2016,3,7,17,45,0.0,16.0,1.85,8.0,16.0,15.44,2.31
2016,3,7,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,6,45,167.5,17.5,1.85,7.5,35.0,34.25,2.96
2016,3,8,7,0,335.0,35.0,1.9,8.0,70.0,90.57,54.53
2016,3,8,7,15,439.5,45.5,1.9,8.5,118.5,144.06,99.44
2016,3,8,7,30,544.0,56.0,1.9,9.0,167.0,209.47,156.02
2016,3,8,7,45,606.5,63.5,1.9,9.5,219.5,269.52,210.08
2016,3,8,8,0,669.0,71.0,1.9,10.0,272.0,335.69,268.46
2016,3,8,8,15,709.5,76.0,1.9,10.5,323.5,395.34,320.4
2016,3,8,8,30,750.0,81.0,1.9,11.0,375.0,457.0,372.26
2016,3,8,8,45,781.0,84.0,1.9,11.5,424.0,514.69,419.27
2016,3,8,9,0,812.0,87.0,1.9,12.0,473.0,573.44,465.47
2016,3,8,9,15,831.0,90.5,1.9,12.5,517.0,625.89,505.31
2016,3,8,9,30,850.0,94.0,1.9,13.0,561.0,677.62,543.36
2016,3,8,9,45,856.5,99.5,1.9,13.5,598.0,721.66,573.6
2016,3,8,10,0,863.0,105.0,1.9,14.0,635.0,763.47,601.07
2016,3,8,10,15,873.0,107.0,1.9,14.0,666.0,801.76,626.79
2016,3,8,10,30,883.0,109.0,1.9,14.0,697.0,837.62,650.6
2016,3,8,10,45,738.5,167.5,1.9,14.5,672.0,806.58,626.29
2016,3,8,11,0,594.0,226.0,1.9,15.0,647.0,759.3,589.18
2016,3,8,11,15,599.0,231.5,1.95,15.0,664.0,780.76,604.86
2016,3,8,11,30,604.0,237.0,2.0,15.0,681.0,799.99,618.27
2016,3,8,11,45,748.0,178.5,2.15,15.0,735.0,876.01,674.01
2016,3,8,12,0,892.0,120.0,2.3,15.0,789.0,938.07,717.15
2016,3,8,12,15,734.0,187.5,2.25,15.0,738.0,879.78,675.83
2016,3,8,12,30,576.0,255.0,2.2,15.0,687.0,805.05,621.18
2016,3,8,12,45,452.5,296.5,2.15,15.0,633.5,735.23,568.69
2016,3,8,13,0,329.0,338.0,2.1,15.0,580.0,657.93,510.08
2016,3,8,13,15,280.5,339.5,2.05,15.0,543.0,612.51,476.46
2016,3,8,13,30,232.0,341.0,2.0,15.0,506.0,559.12,436.54
2016,3,8,13,45,214.5,331.0,2.0,15.0,479.5,528.66,414.37
2016,3,8,14,0,197.0,321.0,2.0,15.0,453.0,498.23,391.89
2016,3,8,14,15,211.0,304.0,2.15,14.5,439.5,485.05,384.37
2016,3,8,14,30,225.0,287.0,2.3,14.0,426.0,470.36,375.37
2016,3,8,14,45,278.0,259.5,2.45,14.0,421.5,477.16,382.85
2016,3,8,15,0,331.0,232.0,2.6,14.0,417.0,472.32,381.06
2016,3,8,15,15,370.0,204.5,2.55,13.5,396.5,453.48,368.04
2016,3,8,15,30,409.0,177.0,2.5,13.0,376.0,435.92,355.34
2016,3,8,15,45,346.0,167.5,2.5,13.0,323.5,366.58,299.44
2016,3,8,16,0,283.0,158.0,2.5,13.0,271.0,308.03,251.46
2016,3,8,16,15,265.5,139.5,2.25,12.5,234.5,265.82,216.39
2016,3,8,16,30,248.0,121.0,2.0,12.0,198.0,225.02,181.64
2016,3,8,16,45,229.5,100.0,1.8,12.0,161.5,182.79,144.77
2016,3,8,17,0,211.0,79.0,1.6,12.0,125.0,142.39,108.96
2016,3,8,17,15,173.5,59.5,1.45,11.5,90.0,101.37,73.38
2016,3,8,17,30,136.0,40.0,1.3,11.0,55.0,64.64,41.89
2016,3,8,17,45,68.0,20.0,1.15,11.0,27.5,27.66,8.24
2016,3,8,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,6,45,175.0,16.5,1.1,11.5,35.5,34.78,6.73
2016,3,9,7,0,350.0,33.0,1.2,12.0,71.0,92.02,54.71
2016,3,9,7,15,447.0,42.5,1.3,12.5,118.5,144.1,97.99
2016,3,9,7,30,544.0,52.0,1.4,13.0,166.0,207.2,152.07
2016,3,9,7,45,303.0,87.0,1.5,13.5,153.5,194.86,152.12
2016,3,9,8,0,62.0,122.0,1.6,14.0,141.0,146.96,117.71
2016,3,9,8,15,69.0,143.0,1.55,14.0,167.5,174.85,141.19
2016,3,9,8,30,76.0,164.0,1.5,14.0,194.0,203.45,164.63
2016,3,9,8,45,147.0,185.5,1.5,14.5,253.0,272.14,220.24
2016,3,9,9,0,218.0,207.0,1.5,15.0,312.0,343.49,276.78
2016,3,9,9,15,518.0,151.0,1.45,15.0,430.5,494.35,397.49
2016,3,9,9,30,818.0,95.0,1.4,15.0,549.0,660.11,524.0
2016,3,9,9,45,831.0,98.5,1.4,15.5,586.5,705.34,553.45
2016,3,9,10,0,844.0,102.0,1.4,16.0,624.0,748.91,581.69
2016,3,9,10,15,610.0,194.0,1.4,16.0,581.5,694.93,539.5
2016,3,9,10,30,376.0,286.0,1.4,16.0,539.0,612.19,474.37
2016,3,9,10,45,299.0,314.5,1.45,16.5,520.5,588.79,455.1
2016,3,9,11,0,222.0,343.0,1.5,17.0,502.0,552.45,425.8
2016,3,9,11,15,256.0,345.5,1.5,17.5,532.5,597.47,458.19
2016,3,9,11,30,290.0,348.0,1.5,18.0,563.0,634.25,483.72
2016,3,9,11,45,382.5,320.5,1.55,18.5,607.5,690.59,525.18
2016,3,9,12,0,475.0,293.0,1.6,19.0,652.0,755.48,571.43
2016,3,9,12,15,494.5,285.5,1.6,19.0,659.0,766.35,578.8
2016,3,9,12,30,514.0,278.0,1.6,19.0,666.0,775.08,585.28
2016,3,9,12,45,445.5,302.0,1.65,19.0,636.5,735.81,556.69
2016,3,9,13,0,377.0,326.0,1.7,19.0,607.0,688.18,522.54
2016,3,9,13,15,405.5,309.0,1.7,19.0,605.0,689.29,525.02
2016,3,9,13,30,434.0,292.0,1.7,19.0,603.0,695.6,530.52
2016,3,9,13,45,429.0,283.5,1.7,19.0,582.0,672.44,514.56
2016,3,9,14,0,424.0,275.0,1.7,19.0,561.0,647.82,497.72
2016,3,9,14,15,399.0,267.5,1.65,19.0,527.0,600.48,463.86
2016,3,9,14,30,374.0,260.0,1.6,19.0,493.0,560.43,434.9
2016,3,9,14,45,306.0,255.0,1.55,19.0,438.5,492.72,384.32
2016,3,9,15,0,238.0,250.0,1.5,19.0,384.0,422.95,331.62
2016,3,9,15,15,305.5,218.5,1.4,18.5,376.5,427.97,337.7
2016,3,9,15,30,373.0,187.0,1.3,18.0,369.0,420.37,333.21
2016,3,9,15,45,332.0,172.5,1.2,18.0,323.0,364.74,289.53
2016,3,9,16,0,291.0,158.0,1.1,18.0,277.0,312.32,247.94
2016,3,9,16,15,262.5,142.5,0.95,17.5,239.0,267.96,212.34
2016,3,9,16,30,234.0,127.0,0.8,17.0,201.0,226.15,178.04
2016,3,9,16,45,210.5,106.0,0.7,16.5,163.5,182.98,142.06
2016,3,9,17,0,187.0,85.0,0.6,16.0,126.0,142.22,107.45
2016,3,9,17,15,143.5,64.5,0.6,15.5,91.0,100.14,72.26
2016,3,9,17,30,100.0,44.0,0.6,15.0,56.0,63.09,41.59
2016,3,9,17,45,50.0,22.0,0.6,15.0,28.0,28.0,10.0
2016,3,9,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,10,6,45,181.0,18.0,1.6,12.0,38.5,37.81,10.92
2016,3,10,7,0,362.0,36.0,1.8,13.0,77.0,98.14,59.39
2016,3,10,7,15,459.0,45.5,1.9,13.5,125.5,151.34,103.61
2016,3,10,7,30,556.0,55.0,2.0,14.0,174.0,215.53,158.69
2016,3,10,7,45,290.5,86.0,2.1,14.5,149.5,190.64,148.85
2016,3,10,8,0,25.0,117.0,2.2,15.0,125.0,127.37,101.54
2016,3,10,8,15,30.0,137.0,2.35,15.5,148.0,151.35,121.37
2016,3,10,8,30,35.0,157.0,2.5,16.0,171.0,175.88,141.17
2016,3,10,8,45,424.0,120.0,2.65,17.0,324.5,363.0,294.7
2016,3,10,9,0,813.0,83.0,2.8,18.0,478.0,575.37,461.41
2016,3,10,9,15,505.5,168.5,2.9,18.0,421.5,506.72,405.04
2016,3,10,9,30,198.0,254.0,3.0,18.0,365.0,399.56,317.5
2016,3,10,9,45,281.5,257.5,3.15,18.5,427.5,477.18,378.4
2016,3,10,10,0,365.0,261.0,3.3,19.0,490.0,554.09,436.93
2016,3,10,10,15,384.0,271.0,3.35,19.0,522.0,591.98,464.77
2016,3,10,10,30,403.0,281.0,3.4,19.0,554.0,629.71,492.41
2016,3,10,10,45,455.5,271.0,3.5,19.0,589.5,681.28,531.07
2016,3,10,11,0,508.0,261.0,3.6,19.0,625.0,726.4,564.81
2016,3,10,11,15,535.0,258.5,3.55,19.0,650.0,757.09,586.69
2016,3,10,11,30,562.0,256.0,3.5,19.0,675.0,786.42,607.53
2016,3,10,11,45,566.0,256.0,3.5,19.5,682.0,796.05,612.9
2016,3,10,12,0,570.0,256.0,3.5,20.0,689.0,803.37,616.8
2016,3,10,12,15,469.5,297.5,3.45,20.0,654.5,757.6,580.95
2016,3,10,12,30,369.0,339.0,3.4,20.0,620.0,701.96,538.32
2016,3,10,12,45,317.0,348.0,3.4,20.0,587.5,662.59,509.01
2016,3,10,13,0,265.0,357.0,3.4,20.0,555.0,622.68,478.97
2016,3,10,13,15,262.5,349.0,3.3,19.5,542.0,607.88,469.34
2016,3,10,13,30,260.0,341.0,3.2,19.0,529.0,592.09,458.81
2016,3,10,13,45,339.0,310.0,3.15,19.0,546.0,618.9,481.29
2016,3,10,14,0,418.0,279.0,3.1,19.0,563.0,647.92,504.72
2016,3,10,14,15,288.5,287.5,2.95,19.0,479.5,535.9,419.08
2016,3,10,14,30,159.0,296.0,2.8,19.0,396.0,430.81,337.58
2016,3,10,14,45,181.0,276.0,2.7,19.0,383.5,419.38,330.35
2016,3,10,15,0,203.0,256.0,2.6,19.0,371.0,405.84,320.9
2016,3,10,15,15,336.0,212.0,2.4,18.5,384.5,440.87,350.93
2016,3,10,15,30,469.0,168.0,2.2,18.0,398.0,463.39,369.91
2016,3,10,15,45,371.5,165.5,2.0,18.0,336.5,379.33,303.01
2016,3,10,16,0,274.0,163.0,1.8,18.0,275.0,309.5,246.93
2016,3,10,16,15,251.0,145.5,1.55,17.5,238.0,266.27,212.03
2016,3,10,16,30,228.0,128.0,1.3,17.0,201.0,225.05,177.95
2016,3,10,16,45,206.0,107.0,1.1,16.5,164.0,182.67,142.36
2016,3,10,17,0,184.0,86.0,0.9,16.0,127.0,142.56,108.1
2016,3,10,17,15,146.0,65.0,0.95,15.0,92.5,101.28,73.45
2016,3,10,17,30,108.0,44.0,1.0,14.0,58.0,64.39,42.66
2016,3,10,17,45,54.0,25.5,1.1,13.5,32.5,31.49,13.23
2016,3,10,18,0,0.0,7.0,1.2,13.0,7.0,6.88,0.0
2016,3,10,18,15,0.0,3.5,1.25,13.0,3.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,5.0,2.05,11.5,5.0,4.82,0.0
2016,3,11,7,0,0.0,10.0,2.2,12.0,10.0,9.64,2.35
2016,3,11,7,15,0.0,16.0,2.4,12.0,16.0,15.43,7.5
2016,3,11,7,30,0.0,22.0,2.6,12.0,22.0,21.22,12.62
2016,3,11,7,45,0.0,28.5,2.8,12.0,28.5,27.5,18.11
2016,3,11,8,0,0.0,35.0,3.0,12.0,35.0,33.79,23.54
2016,3,11,8,15,0.0,41.5,3.35,12.0,41.5,40.08,28.89
2016,3,11,8,30,0.0,48.0,3.7,12.0,48.0,46.37,34.18
2016,3,11,8,45,0.0,52.5,4.05,12.5,52.5,50.73,37.71
2016,3,11,9,0,0.0,57.0,4.4,13.0,57.0,55.09,41.19
2016,3,11,9,15,0.0,108.5,4.6,13.0,108.5,105.39,83.27
2016,3,11,9,30,0.0,160.0,4.8,13.0,160.0,156.8,125.6
2016,3,11,9,45,5.0,184.5,5.0,13.5,187.5,185.0,148.27
2016,3,11,10,0,10.0,209.0,5.2,14.0,215.0,213.66,171.13
2016,3,11,10,15,275.0,220.5,5.25,14.0,407.5,453.13,370.44
2016,3,11,10,30,540.0,232.0,5.3,14.0,600.0,697.81,564.09
2016,3,11,10,45,322.5,289.0,5.4,14.0,511.0,582.46,469.05
2016,3,11,11,0,105.0,346.0,5.5,14.0,422.0,447.53,357.62
2016,3,11,11,15,125.5,358.0,5.75,14.0,451.0,488.81,390.69
2016,3,11,11,30,146.0,370.0,6.0,14.0,480.0,522.02,417.03
2016,3,11,11,45,77.0,293.0,6.25,14.0,351.0,369.44,296.3
2016,3,11,12,0,8.0,216.0,6.5,14.0,222.0,219.93,174.74
2016,3,11,12,15,45.0,289.5,6.4,13.5,323.5,337.18,270.5
2016,3,11,12,30,82.0,363.0,6.3,13.0,425.0,449.79,360.61
2016,3,11,12,45,76.5,355.5,6.2,13.0,413.5,436.23,349.55
2016,3,11,13,0,71.0,348.0,6.1,13.0,402.0,422.49,338.68
2016,3,11,13,15,138.5,350.0,6.0,13.0,452.0,491.67,395.39
2016,3,11,13,30,206.0,352.0,5.9,13.0,502.0,549.49,442.42
2016,3,11,13,45,170.0,340.0,5.85,13.0,461.0,501.65,404.31
2016,3,11,14,0,134.0,328.0,5.8,13.0,420.0,454.89,367.09
2016,3,11,14,15,174.5,311.5,5.7,12.5,425.5,464.99,377.55
2016,3,11,14,30,215.0,295.0,5.6,12.0,431.0,472.1,385.39
2016,3,11,14,45,287.5,263.5,5.5,12.0,434.0,489.3,401.24
2016,3,11,15,0,360.0,232.0,5.4,12.0,437.0,493.45,406.41
2016,3,11,15,15,430.5,197.0,5.15,12.0,423.5,491.7,406.03
2016,3,11,15,30,501.0,162.0,4.9,12.0,410.0,476.88,394.63
2016,3,11,15,45,485.5,146.5,4.65,12.0,367.5,427.58,353.67
2016,3,11,16,0,470.0,131.0,4.4,12.0,325.0,378.65,312.33
2016,3,11,16,15,433.0,121.5,4.1,11.5,282.0,326.95,268.29
2016,3,11,16,30,396.0,112.0,3.8,11.0,239.0,278.3,226.04
2016,3,11,16,45,342.5,97.5,3.55,10.5,193.5,222.25,177.29
2016,3,11,17,0,289.0,83.0,3.3,10.0,148.0,171.75,132.94
2016,3,11,17,15,229.5,65.0,3.25,10.0,108.0,120.12,88.01
2016,3,11,17,30,170.0,47.0,3.2,10.0,68.0,77.88,52.09
2016,3,11,17,45,85.0,28.0,3.2,10.0,38.5,38.29,18.0
2016,3,11,18,0,0.0,9.0,3.2,10.0,9.0,8.85,0.0
2016,3,11,18,15,0.0,4.5,3.25,9.5,4.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,2.5,0.95,8.0,2.5,0.0,0.0
2016,3,12,6,30,0.0,5.0,1.0,8.0,5.0,4.91,0.0
2016,3,12,6,45,7.0,24.0,1.05,8.5,25.0,24.33,11.33
2016,3,12,7,0,14.0,43.0,1.1,9.0,45.0,45.07,31.66
2016,3,12,7,15,33.5,66.0,1.3,9.0,73.0,73.54,56.18
2016,3,12,7,30,53.0,89.0,1.5,9.0,101.0,104.34,82.84
2016,3,12,7,45,70.0,112.0,1.7,9.5,132.0,136.55,110.54
2016,3,12,8,0,87.0,135.0,1.9,10.0,163.0,170.66,139.52
2016,3,12,8,15,103.5,155.0,1.95,10.5,193.5,206.64,169.57
2016,3,12,8,30,120.0,175.0,2.0,11.0,224.0,241.26,197.99
2016,3,12,8,45,154.0,196.5,2.1,11.5,267.5,288.6,236.47
2016,3,12,9,0,188.0,218.0,2.2,12.0,311.0,338.96,276.73
2016,3,12,9,15,236.0,232.5,2.3,12.0,360.0,393.53,320.57
2016,3,12,9,30,284.0,247.0,2.4,12.0,409.0,457.71,371.21
2016,3,12,9,45,382.5,239.0,2.5,12.5,472.5,531.71,429.29
2016,3,12,10,0,481.0,231.0,2.6,13.0,536.0,618.92,495.94
2016,3,12,10,15,372.5,275.0,2.7,13.0,518.5,589.31,470.31
2016,3,12,10,30,264.0,319.0,2.8,13.0,501.0,559.09,444.32
2016,3,12,10,45,180.5,332.5,2.9,13.5,459.0,502.42,398.44
2016,3,12,11,0,97.0,346.0,3.0,14.0,417.0,440.65,348.12
2016,3,12,11,15,259.0,331.5,3.05,14.0,525.5,586.54,463.68
2016,3,12,11,30,421.0,317.0,3.1,14.0,634.0,727.64,570.92
2016,3,12,11,45,336.0,344.5,3.2,14.0,599.5,677.1,530.75
2016,3,12,12,0,251.0,372.0,3.3,14.0,565.0,631.49,494.85
2016,3,12,12,15,330.0,351.0,3.35,14.0,604.5,681.56,534.78
2016,3,12,12,30,409.0,330.0,3.4,14.0,644.0,730.21,572.71
2016,3,12,12,45,352.0,342.5,3.5,14.5,611.0,689.5,540.41
2016,3,12,13,0,295.0,355.0,3.6,15.0,578.0,648.19,508.05
2016,3,12,13,15,206.5,353.0,3.6,14.5,507.5,554.99,437.67
2016,3,12,13,30,118.0,351.0,3.6,14.0,437.0,472.48,373.81
2016,3,12,13,45,213.0,331.5,3.65,14.0,480.5,528.84,420.81
2016,3,12,14,0,308.0,312.0,3.7,14.0,524.0,587.74,468.3
2016,3,12,14,15,269.5,303.0,3.6,14.0,483.0,538.28,429.84
2016,3,12,14,30,231.0,294.0,3.5,14.0,442.0,483.33,387.47
2016,3,12,14,45,352.5,250.0,3.4,14.0,459.5,522.15,420.97
2016,3,12,15,0,474.0,206.0,3.3,14.0,477.0,550.55,445.19
2016,3,12,15,15,349.5,211.0,3.1,13.5,402.5,449.35,365.02
2016,3,12,15,30,225.0,216.0,2.9,13.0,328.0,359.12,292.56
2016,3,12,15,45,268.5,188.0,2.75,13.0,309.0,347.45,283.87
2016,3,12,16,0,312.0,160.0,2.6,13.0,290.0,325.94,266.22
2016,3,12,16,15,281.0,145.5,2.4,12.5,251.0,280.23,228.25
2016,3,12,16,30,250.0,131.0,2.2,12.0,212.0,237.3,191.99
2016,3,12,16,45,222.0,110.5,2.0,12.0,173.5,192.11,152.99
2016,3,12,17,0,194.0,90.0,1.8,12.0,135.0,149.84,116.07
2016,3,12,17,15,150.5,69.0,1.7,11.5,98.5,106.62,79.08
2016,3,12,17,30,107.0,48.0,1.6,11.0,62.0,68.46,46.87
2016,3,12,17,45,53.5,28.5,1.55,11.0,35.5,34.76,17.4
2016,3,12,18,0,0.0,9.0,1.5,11.0,9.0,8.85,0.0
2016,3,12,18,15,0.0,4.5,1.5,11.0,4.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.5,2.0,11.0,0.5,0.0,0.0
2016,3,13,6,30,0.0,1.0,2.2,11.0,1.0,0.98,0.0
2016,3,13,6,45,0.0,3.5,2.4,11.5,3.5,3.37,0.0
2016,3,13,7,0,0.0,6.0,2.6,12.0,6.0,5.78,0.0
2016,3,13,7,15,0.0,10.0,2.65,12.0,10.0,9.64,2.59
2016,3,13,7,30,0.0,14.0,2.7,12.0,14.0,13.5,5.99
2016,3,13,7,45,0.0,18.0,2.8,12.5,18.0,17.36,9.34
2016,3,13,8,0,0.0,22.0,2.9,13.0,22.0,21.23,12.64
2016,3,13,8,15,0.0,26.0,2.95,13.0,26.0,25.09,15.93
2016,3,13,8,30,0.0,30.0,3.0,13.0,30.0,28.96,19.18
2016,3,13,8,45,0.0,21.0,3.1,13.5,21.0,20.27,11.66
2016,3,13,9,0,0.0,12.0,3.2,14.0,12.0,11.58,4.2
2016,3,13,9,15,0.0,57.0,3.25,14.0,57.0,55.1,40.89
2016,3,13,9,30,0.0,102.0,3.3,14.0,102.0,98.89,77.22
2016,3,13,9,45,0.0,127.0,3.35,14.5,127.0,123.61,97.17
2016,3,13,10,0,0.0,152.0,3.4,15.0,152.0,148.47,116.99
2016,3,13,10,15,0.0,117.0,3.35,15.0,117.0,113.66,88.38
2016,3,13,10,30,0.0,82.0,3.3,15.0,82.0,79.37,60.18
2016,3,13,10,45,1.5,131.5,3.3,15.0,133.0,129.27,100.95
2016,3,13,11,0,3.0,181.0,3.3,15.0,184.0,179.97,141.7
2016,3,13,11,15,18.0,246.0,3.35,15.0,260.0,259.02,204.91
2016,3,13,11,30,33.0,311.0,3.4,15.0,336.0,348.41,274.8
2016,3,13,11,45,40.0,325.0,3.45,15.0,355.5,370.07,291.36
2016,3,13,12,0,47.0,339.0,3.5,15.0,375.0,391.74,308.13
2016,3,13,12,15,29.5,292.0,3.5,15.0,314.5,325.53,256.42
2016,3,13,12,30,12.0,245.0,3.5,15.0,254.0,252.95,199.25
