Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,45,7.5,209.5,3.55,15.0,215.5,212.81,167.59
2016,3,13,13,0,3.0,174.0,3.6,15.0,177.0,173.02,135.8
2016,3,13,13,15,11.0,221.0,3.45,15.0,229.5,227.41,179.68
2016,3,13,13,30,19.0,268.0,3.3,15.0,282.0,282.15,223.12
2016,3,13,13,45,11.0,224.5,3.2,15.0,232.5,230.64,182.26
2016,3,13,14,0,3.0,181.0,3.1,15.0,183.0,179.9,141.77
2016,3,13,14,15,5.0,191.5,3.0,14.5,195.0,192.04,152.21
2016,3,13,14,30,7.0,202.0,2.9,14.0,207.0,204.15,162.54
2016,3,13,14,45,5.0,189.0,2.85,14.0,192.0,189.43,150.9
2016,3,13,15,0,3.0,176.0,2.8,14.0,177.0,174.89,139.42
2016,3,13,15,15,13.5,183.5,2.65,14.0,190.0,189.37,151.84
2016,3,13,15,30,24.0,191.0,2.5,14.0,203.0,203.08,163.5
2016,3,13,15,45,45.0,182.0,2.4,14.0,202.0,208.77,168.76
2016,3,13,16,0,66.0,173.0,2.3,14.0,201.0,208.12,168.59
2016,3,13,16,15,58.5,152.0,2.1,13.5,174.5,179.74,145.51
2016,3,13,16,30,51.0,131.0,1.9,13.0,148.0,152.13,122.76
2016,3,13,16,45,43.0,109.0,1.75,13.0,121.5,124.13,99.11
2016,3,13,17,0,35.0,87.0,1.6,13.0,95.0,97.05,75.93
2016,3,13,17,15,20.5,65.5,1.5,12.5,70.0,69.98,52.91
2016,3,13,17,30,6.0,44.0,1.4,12.0,45.0,43.96,30.78
2016,3,13,17,45,3.0,25.5,1.35,12.0,26.0,25.07,12.74
2016,3,13,18,0,0.0,7.0,1.3,12.0,7.0,6.88,0.0
2016,3,13,18,15,0.0,3.5,1.3,12.0,3.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.0,1.9,10.0,6.0,0.0,0.0
2016,3,14,6,30,0.0,12.0,2.1,10.0,12.0,11.8,0.0
2016,3,14,6,45,68.5,30.5,2.35,10.5,40.0,39.82,22.1
2016,3,14,7,0,137.0,49.0,2.6,11.0,68.0,75.04,51.48
2016,3,14,7,15,173.5,70.0,2.7,11.0,104.5,113.58,84.76
2016,3,14,7,30,210.0,91.0,2.8,11.0,141.0,156.34,122.21
2016,3,14,7,45,227.0,113.0,2.9,11.5,178.5,197.43,158.4
2016,3,14,8,0,244.0,135.0,3.0,12.0,216.0,240.21,195.3
2016,3,14,8,15,271.0,150.5,3.05,12.0,253.5,282.24,231.21
2016,3,14,8,30,298.0,166.0,3.1,12.0,291.0,326.65,268.48
2016,3,14,8,45,279.0,190.5,3.2,12.5,318.5,357.13,292.88
2016,3,14,9,0,260.0,215.0,3.3,13.0,346.0,385.21,314.58
2016,3,14,9,15,390.5,203.0,3.3,13.0,419.5,474.88,387.44
2016,3,14,9,30,521.0,191.0,3.3,13.0,493.0,569.66,462.76
2016,3,14,9,45,420.5,236.5,3.3,13.5,490.5,565.35,455.43
2016,3,14,10,0,320.0,282.0,3.3,14.0,488.0,546.2,437.01
2016,3,14,10,15,361.0,286.5,3.25,14.0,529.5,594.47,474.0
2016,3,14,10,30,402.0,291.0,3.2,14.0,571.0,643.97,511.04
2016,3,14,10,45,408.5,300.5,3.2,14.5,593.0,670.26,528.8
2016,3,14,11,0,415.0,310.0,3.2,15.0,615.0,695.31,545.62
2016,3,14,11,15,275.0,342.5,3.2,15.0,547.0,613.65,480.99
2016,3,14,11,30,135.0,375.0,3.2,15.0,479.0,517.88,405.24
2016,3,14,11,45,245.5,363.5,3.2,15.0,553.5,616.48,482.53
2016,3,14,12,0,356.0,352.0,3.2,15.0,628.0,707.08,551.37
2016,3,14,12,15,449.0,315.5,3.25,15.0,664.0,762.17,593.68
2016,3,14,12,30,542.0,279.0,3.3,15.0,700.0,807.92,629.32
2016,3,14,12,45,516.5,284.0,3.35,15.0,682.0,786.44,613.32
2016,3,14,13,0,491.0,289.0,3.4,15.0,664.0,763.16,596.46
2016,3,14,13,15,477.0,288.0,3.4,15.0,646.0,742.26,581.47
2016,3,14,13,30,463.0,287.0,3.4,15.0,628.0,719.82,565.3
2016,3,14,13,45,506.0,260.5,3.4,15.0,622.0,717.6,565.71
2016,3,14,14,0,549.0,234.0,3.4,15.0,616.0,711.33,562.97
2016,3,14,14,15,643.0,199.0,3.4,15.0,627.0,734.98,583.08
2016,3,14,14,30,737.0,164.0,3.4,15.0,638.0,748.34,595.2
2016,3,14,14,45,728.5,155.5,3.45,15.0,601.5,706.03,564.27
2016,3,14,15,0,720.0,147.0,3.5,15.0,565.0,662.02,531.82
2016,3,14,15,15,545.5,171.0,3.4,14.5,474.0,540.61,437.55
2016,3,14,15,30,371.0,195.0,3.3,14.0,383.0,430.14,349.82
2016,3,14,15,45,507.0,145.0,3.25,14.0,375.0,440.0,359.07
2016,3,14,16,0,643.0,95.0,3.2,14.0,367.0,432.61,352.41
2016,3,14,16,15,583.5,100.5,2.85,13.5,323.5,377.07,305.19
2016,3,14,16,30,524.0,106.0,2.5,13.0,280.0,324.67,259.99
2016,3,14,16,45,470.0,94.0,2.2,12.5,230.0,263.68,207.29
2016,3,14,17,0,416.0,82.0,1.9,12.0,180.0,208.1,158.52
2016,3,14,17,15,324.5,67.5,1.8,11.0,132.0,147.13,106.97
2016,3,14,17,30,233.0,53.0,1.7,10.0,84.0,96.68,65.4
2016,3,14,17,45,116.5,33.0,1.6,9.5,48.5,47.57,25.96
2016,3,14,18,0,0.0,13.0,1.5,9.0,13.0,12.78,0.0
2016,3,14,18,15,0.0,6.5,1.5,9.0,6.5,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,6,15,38.0,7.5,1.35,6.5,9.0,7.37,0.0
2016,3,15,6,30,76.0,15.0,1.5,7.0,18.0,18.67,0.0
2016,3,15,6,45,214.0,30.5,1.7,8.0,56.5,58.26,31.67
2016,3,15,7,0,352.0,46.0,1.9,9.0,95.0,112.73,74.62
2016,3,15,7,15,440.0,56.5,1.95,9.5,144.5,166.15,120.21
2016,3,15,7,30,528.0,67.0,2.0,10.0,194.0,229.5,175.53
2016,3,15,7,45,589.0,74.0,2.15,10.5,246.5,289.26,228.78
2016,3,15,8,0,650.0,81.0,2.3,11.0,299.0,354.96,286.11
2016,3,15,8,15,688.5,86.0,2.4,11.5,350.5,413.7,336.64
2016,3,15,8,30,727.0,91.0,2.5,12.0,402.0,475.08,387.8
2016,3,15,8,45,759.0,94.0,2.65,12.5,451.5,532.02,434.17
2016,3,15,9,0,791.0,97.0,2.8,13.0,501.0,591.0,480.8
2016,3,15,9,15,810.5,100.0,2.9,13.5,544.5,642.61,520.33
2016,3,15,9,30,830.0,103.0,3.0,14.0,588.0,693.56,558.34
2016,3,15,9,45,847.5,104.0,3.1,14.5,627.0,739.92,590.47
2016,3,15,10,0,865.0,105.0,3.2,15.0,666.0,784.82,621.14
2016,3,15,10,15,875.0,107.0,3.25,15.0,697.5,823.08,647.59
2016,3,15,10,30,885.0,109.0,3.3,15.0,729.0,854.57,669.1
2016,3,15,10,45,894.5,109.0,3.4,15.5,753.5,884.85,688.78
2016,3,15,11,0,904.0,109.0,3.5,16.0,778.0,912.26,706.37
2016,3,15,11,15,908.0,110.0,3.55,16.0,794.5,932.77,720.18
2016,3,15,11,30,912.0,111.0,3.6,16.0,811.0,949.9,731.77
2016,3,15,11,45,915.5,110.5,3.7,16.5,819.5,961.48,738.57
2016,3,15,12,0,919.0,110.0,3.8,17.0,828.0,969.48,743.05
2016,3,15,12,15,919.0,110.0,3.85,17.0,827.5,971.15,744.39
2016,3,15,12,30,919.0,110.0,3.9,17.0,827.0,969.16,743.39
2016,3,15,12,45,919.0,108.0,3.95,17.5,819.0,961.34,737.13
2016,3,15,13,0,919.0,106.0,4.0,18.0,811.0,949.89,728.53
2016,3,15,13,15,914.5,105.5,4.0,18.0,794.5,932.45,717.0
2016,3,15,13,30,910.0,105.0,4.0,18.0,778.0,911.63,703.22
2016,3,15,13,45,905.5,102.5,4.05,18.0,754.0,885.38,685.94
2016,3,15,14,0,901.0,100.0,4.1,18.0,730.0,856.0,666.43
2016,3,15,14,15,891.5,98.0,4.05,17.5,698.5,820.2,643.0
2016,3,15,14,30,882.0,96.0,4.0,17.0,667.0,781.89,617.57
2016,3,15,14,45,871.0,93.0,3.95,17.0,629.0,739.12,587.47
2016,3,15,15,0,860.0,90.0,3.9,17.0,591.0,697.27,557.82
2016,3,15,15,15,841.5,87.0,3.75,16.5,547.5,645.66,519.65
2016,3,15,15,30,823.0,84.0,3.6,16.0,504.0,593.25,479.34
2016,3,15,15,45,800.5,80.0,3.45,16.0,455.5,537.05,434.15
2016,3,15,16,0,778.0,76.0,3.3,16.0,407.0,481.07,387.92
2016,3,15,16,15,743.0,71.5,2.9,15.5,356.0,419.42,336.16
2016,3,15,16,30,708.0,67.0,2.5,15.0,305.0,359.96,284.76
2016,3,15,16,45,658.5,61.0,2.15,14.5,252.5,296.79,229.39
2016,3,15,17,0,609.0,55.0,1.8,14.0,200.0,237.84,176.62
2016,3,15,17,15,525.0,47.0,1.75,13.0,149.5,173.81,121.21
2016,3,15,17,30,441.0,39.0,1.7,12.0,99.0,119.15,74.87
2016,3,15,17,45,297.0,26.5,1.65,11.5,59.0,62.97,30.98
2016,3,15,18,0,153.0,14.0,1.6,11.0,19.0,22.03,0.0
2016,3,15,18,15,76.5,7.0,1.6,10.5,9.5,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,16,6,15,74.0,8.0,1.45,8.0,11.0,8.35,0.0
2016,3,16,6,30,148.0,16.0,1.6,9.0,22.0,24.73,0.0
2016,3,16,6,45,295.5,29.0,1.75,10.0,64.0,67.91,36.35
2016,3,16,7,0,443.0,42.0,1.9,11.0,106.0,126.41,81.94
2016,3,16,7,15,527.5,50.5,1.9,11.5,157.5,182.56,130.27
2016,3,16,7,30,612.0,59.0,1.9,12.0,209.0,248.11,187.73
2016,3,16,7,45,665.5,64.5,1.95,12.5,262.5,308.5,241.59
2016,3,16,8,0,719.0,70.0,2.0,13.0,316.0,373.46,298.03
2016,3,16,8,15,754.5,74.5,2.1,13.5,368.5,433.92,349.57
2016,3,16,8,30,790.0,79.0,2.2,14.0,421.0,496.57,401.16
2016,3,16,8,45,815.0,82.5,2.3,15.0,470.5,554.03,446.3
2016,3,16,9,0,840.0,86.0,2.4,16.0,520.0,611.87,490.13
2016,3,16,9,15,858.0,89.0,2.4,16.5,564.0,664.62,529.2
2016,3,16,9,30,876.0,92.0,2.4,17.0,608.0,716.45,565.56
2016,3,16,9,45,889.0,94.5,2.4,17.5,647.0,759.59,593.84
2016,3,16,10,0,902.0,97.0,2.4,18.0,686.0,803.78,622.48
2016,3,16,10,15,911.5,98.5,2.35,18.0,717.5,841.93,647.28
2016,3,16,10,30,921.0,100.0,2.3,18.0,749.0,877.49,670.07
2016,3,16,10,45,927.0,101.5,2.3,18.5,773.5,907.25,687.87
2016,3,16,11,0,933.0,103.0,2.3,19.0,798.0,933.85,703.47
2016,3,16,11,15,936.5,103.5,2.3,19.0,814.0,953.83,715.96
2016,3,16,11,30,940.0,104.0,2.3,19.0,830.0,970.29,726.24
2016,3,16,11,45,941.5,105.0,2.35,19.5,838.0,981.86,732.53
2016,3,16,12,0,943.0,106.0,2.4,20.0,846.0,989.73,736.53
2016,3,16,12,15,942.5,105.5,2.4,20.0,845.5,990.37,736.8
2016,3,16,12,30,942.0,105.0,2.4,20.0,845.0,987.25,734.82
2016,3,16,12,45,945.5,102.0,2.45,20.5,837.5,981.34,730.28
2016,3,16,13,0,949.0,99.0,2.5,21.0,830.0,971.62,723.37
2016,3,16,13,15,944.5,98.0,2.5,21.0,813.0,953.14,711.69
2016,3,16,13,30,940.0,97.0,2.5,21.0,796.0,931.17,697.82
2016,3,16,13,45,933.0,96.0,2.5,21.0,771.0,903.68,680.29
2016,3,16,14,0,926.0,95.0,2.5,21.0,746.0,873.09,660.66
2016,3,16,14,15,916.5,93.5,2.45,21.0,714.0,837.02,636.82
2016,3,16,14,30,907.0,92.0,2.4,21.0,682.0,798.37,611.09
2016,3,16,14,45,893.5,90.0,2.35,21.0,643.0,753.88,581.09
2016,3,16,15,0,880.0,88.0,2.3,21.0,604.0,707.57,549.51
2016,3,16,15,15,862.0,85.0,2.15,20.5,559.5,658.2,514.54
2016,3,16,15,30,844.0,82.0,2.0,20.0,515.0,605.11,475.1
2016,3,16,15,45,818.5,79.0,1.9,19.5,465.5,547.26,431.18
2016,3,16,16,0,793.0,76.0,1.8,19.0,416.0,489.86,386.18
2016,3,16,16,15,758.0,71.5,1.6,18.0,364.0,427.34,336.06
2016,3,16,16,30,723.0,67.0,1.4,17.0,312.0,366.99,285.9
2016,3,16,16,45,671.0,61.0,1.25,16.5,258.5,301.7,230.15
2016,3,16,17,0,619.0,55.0,1.1,16.0,205.0,241.51,177.41
2016,3,16,17,15,536.5,47.0,1.1,15.5,154.0,177.1,122.18
2016,3,16,17,30,454.0,39.0,1.1,15.0,103.0,121.9,75.75
2016,3,16,17,45,309.5,26.5,1.15,14.5,61.5,64.67,31.88
2016,3,16,18,0,165.0,14.0,1.2,14.0,20.0,22.36,0.0
2016,3,16,18,15,82.5,7.0,1.2,13.5,10.0,6.88,0.0
2016,3,16,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,17,6,15,102.5,8.5,0.65,10.5,13.0,9.33,0.0
2016,3,17,6,30,205.0,17.0,0.7,11.0,26.0,30.15,0.0
2016,3,17,6,45,346.0,28.5,0.75,12.0,69.5,74.71,39.92
2016,3,17,7,0,487.0,40.0,0.8,13.0,113.0,134.04,85.96
2016,3,17,7,15,567.0,48.0,0.95,13.5,165.5,191.44,135.21
2016,3,17,7,30,647.0,56.0,1.1,14.0,218.0,257.68,192.85
2016,3,17,7,45,696.5,61.5,1.25,14.5,272.0,318.51,246.58
2016,3,17,8,0,746.0,67.0,1.4,15.0,326.0,384.03,302.86
2016,3,17,8,15,780.0,71.5,1.5,15.5,379.0,445.3,354.18
2016,3,17,8,30,814.0,76.0,1.6,16.0,432.0,508.56,405.3
2016,3,17,8,45,837.0,79.0,1.7,17.0,481.0,565.55,449.21
2016,3,17,9,0,860.0,82.0,1.8,18.0,530.0,622.68,491.64
2016,3,17,9,15,877.0,85.0,1.7,18.5,574.5,673.1,527.46
2016,3,17,9,30,894.0,88.0,1.6,19.0,619.0,724.69,561.33
2016,3,17,9,45,906.0,90.0,1.5,19.5,657.5,770.16,589.33
2016,3,17,10,0,918.0,92.0,1.4,20.0,696.0,813.61,615.23
2016,3,17,10,15,926.5,93.5,1.25,20.5,727.5,851.43,636.02
2016,3,17,10,30,935.0,95.0,1.1,21.0,759.0,886.55,654.35
2016,3,17,10,45,940.5,96.5,0.95,21.5,783.0,916.17,668.48
2016,3,17,11,0,946.0,98.0,0.8,22.0,807.0,942.57,680.07
2016,3,17,11,15,949.5,99.0,0.7,22.0,823.5,963.25,690.03
2016,3,17,11,30,953.0,100.0,0.6,22.0,840.0,980.38,697.71
2016,3,17,11,45,954.5,100.0,0.55,22.5,847.5,990.92,701.12
2016,3,17,12,0,956.0,100.0,0.5,23.0,855.0,997.7,702.4
2016,3,17,12,15,955.5,100.0,0.6,23.0,854.5,998.83,705.2
2016,3,17,12,30,955.0,100.0,0.7,23.0,854.0,996.15,705.85
2016,3,17,12,45,951.5,100.0,0.8,23.0,844.5,986.91,702.56
2016,3,17,13,0,948.0,100.0,0.9,23.0,835.0,973.96,697.03
2016,3,17,13,15,943.5,99.5,0.95,23.0,818.0,955.95,687.38
2016,3,17,13,30,939.0,99.0,1.0,23.0,801.0,934.46,675.57
2016,3,17,13,45,932.5,97.5,1.05,23.0,776.0,906.8,659.8
2016,3,17,14,0,926.0,96.0,1.1,23.0,751.0,876.01,641.93
2016,3,17,14,15,916.0,94.5,1.1,22.5,718.5,839.45,620.58
2016,3,17,14,30,906.0,93.0,1.1,22.0,686.0,800.35,597.31
2016,3,17,14,45,893.0,90.5,1.15,22.0,647.0,755.64,569.38
2016,3,17,15,0,880.0,88.0,1.2,22.0,608.0,709.07,539.68
2016,3,17,15,15,862.0,85.5,1.15,22.0,563.0,660.14,505.67
2016,3,17,15,30,844.0,83.0,1.1,22.0,518.0,607.51,467.26
2016,3,17,15,45,819.0,79.5,1.1,22.0,469.0,549.3,424.09
2016,3,17,16,0,794.0,76.0,1.1,22.0,420.0,491.52,379.8
2016,3,17,16,15,759.0,71.5,1.0,21.0,367.5,428.86,331.1
2016,3,17,16,30,724.0,67.0,0.9,20.0,315.0,368.38,282.22
2016,3,17,16,45,672.5,61.5,0.85,19.5,261.5,303.63,228.22
2016,3,17,17,0,621.0,56.0,0.8,19.0,208.0,243.9,176.92
2016,3,17,17,15,539.0,48.0,0.85,18.0,156.5,179.35,122.71
2016,3,17,17,30,457.0,40.0,0.9,17.0,105.0,123.95,76.79
2016,3,17,17,45,314.0,27.5,0.95,16.5,63.5,66.49,33.23
2016,3,17,18,0,171.0,15.0,1.0,16.0,22.0,23.91,0.0
2016,3,17,18,15,85.5,7.5,1.0,15.5,11.0,7.45,0.0
2016,3,17,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,6,15,94.0,9.5,1.2,10.5,14.0,10.51,0.0
2016,3,18,6,30,188.0,19.0,1.4,11.0,28.0,31.86,1.11
2016,3,18,6,45,321.0,31.5,1.6,11.5,71.0,75.74,42.3
2016,3,18,7,0,454.0,44.0,1.8,12.0,114.0,133.65,87.84
2016,3,18,7,15,533.5,52.5,1.75,12.5,166.0,189.84,136.38
2016,3,18,7,30,613.0,61.0,1.7,13.0,218.0,254.83,193.19
2016,3,18,7,45,306.5,72.5,1.65,13.5,151.0,189.75,149.78
2016,3,18,8,0,0.0,84.0,1.6,14.0,84.0,81.51,63.59
2016,3,18,8,15,0.0,103.5,1.5,14.5,103.5,100.72,79.52
2016,3,18,8,30,0.0,123.0,1.4,15.0,123.0,120.0,95.03
2016,3,18,8,45,0.0,141.5,1.35,15.5,141.5,138.34,109.5
2016,3,18,9,0,0.0,160.0,1.3,16.0,160.0,156.75,123.78
2016,3,18,9,15,0.0,155.0,1.25,16.5,155.0,151.56,118.94
2016,3,18,9,30,0.0,150.0,1.2,17.0,150.0,146.46,114.29
2016,3,18,9,45,2.5,172.0,1.2,17.5,174.0,170.25,132.84
2016,3,18,10,0,5.0,194.0,1.2,18.0,198.0,194.31,151.25
2016,3,18,10,15,10.0,221.0,1.2,18.5,228.5,225.7,175.21
2016,3,18,10,30,15.0,248.0,1.2,19.0,259.0,257.49,199.08
2016,3,18,10,45,15.5,255.5,1.25,19.5,267.5,265.84,204.74
2016,3,18,11,0,16.0,263.0,1.3,20.0,276.0,274.18,210.5
2016,3,18,11,15,112.0,324.5,1.3,20.0,412.0,441.27,337.95
2016,3,18,11,30,208.0,386.0,1.3,20.0,548.0,596.75,450.09
2016,3,18,11,45,290.5,371.5,1.35,20.5,600.5,668.18,500.16
2016,3,18,12,0,373.0,357.0,1.4,21.0,653.0,730.99,544.21
2016,3,18,12,15,479.5,315.5,1.45,21.0,696.0,794.41,590.08
2016,3,18,12,30,586.0,274.0,1.5,21.0,739.0,848.14,629.05
2016,3,18,12,45,566.5,276.5,1.55,21.0,722.0,828.84,615.85
2016,3,18,13,0,547.0,279.0,1.6,21.0,705.0,807.46,602.0
2016,3,18,13,15,563.0,266.0,1.6,21.0,696.5,799.71,597.9
2016,3,18,13,30,579.0,253.0,1.6,21.0,688.0,789.16,591.77
2016,3,18,13,45,546.0,253.5,1.65,21.0,653.5,748.01,563.98
2016,3,18,14,0,513.0,254.0,1.7,21.0,619.0,706.28,535.67
2016,3,18,14,15,523.5,237.5,1.75,20.5,595.5,681.46,520.97
2016,3,18,14,30,534.0,221.0,1.8,20.0,572.0,654.15,504.01
2016,3,18,14,45,521.5,211.0,1.85,20.0,538.0,614.31,476.17
2016,3,18,15,0,509.0,201.0,1.9,20.0,504.0,573.74,447.34
2016,3,18,15,15,534.0,177.0,1.85,19.5,474.0,542.51,425.89
2016,3,18,15,30,559.0,153.0,1.8,19.0,444.0,507.63,400.88
2016,3,18,15,45,535.0,142.5,1.8,19.0,399.5,455.74,360.94
2016,3,18,16,0,511.0,132.0,1.8,19.0,355.0,404.93,320.88
2016,3,18,16,15,466.0,126.0,1.65,18.0,310.0,350.5,277.63
2016,3,18,16,30,421.0,120.0,1.5,17.0,265.0,299.87,236.32
2016,3,18,16,45,385.5,103.5,1.4,16.5,219.5,246.0,191.12
2016,3,18,17,0,350.0,87.0,1.3,16.0,174.0,195.65,147.94
2016,3,18,17,15,292.5,70.0,1.3,15.5,131.0,143.39,103.63
2016,3,18,17,30,235.0,53.0,1.3,15.0,88.0,97.72,65.43
2016,3,18,17,45,117.5,36.0,1.3,14.5,53.5,50.84,29.59
2016,3,18,18,0,0.0,19.0,1.3,14.0,19.0,18.21,0.0
2016,3,18,18,15,0.0,9.5,1.3,13.5,9.5,9.34,0.0
2016,3,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,3.0,0.9,10.5,3.0,2.95,0.0
2016,3,19,6,30,0.0,6.0,1.0,11.0,6.0,5.78,0.0
2016,3,19,6,45,0.0,15.5,1.1,11.5,15.5,14.95,6.66
2016,3,19,7,0,0.0,25.0,1.2,12.0,25.0,24.12,14.86
2016,3,19,7,15,0.0,36.0,1.2,12.0,36.0,34.76,24.23
2016,3,19,7,30,0.0,47.0,1.2,12.0,47.0,45.4,33.52
2016,3,19,7,45,0.0,58.5,1.25,12.5,58.5,56.53,43.0
2016,3,19,8,0,0.0,70.0,1.3,13.0,70.0,67.67,52.3
2016,3,19,8,15,0.0,93.5,1.25,13.5,93.5,90.76,71.46
2016,3,19,8,30,0.0,117.0,1.2,14.0,117.0,113.97,90.35
2016,3,19,8,45,83.0,177.0,1.2,15.0,221.5,225.38,181.5
2016,3,19,9,0,166.0,237.0,1.2,16.0,326.0,348.37,277.65
2016,3,19,9,15,97.5,237.0,1.2,16.5,290.5,304.89,241.24
2016,3,19,9,30,29.0,237.0,1.2,17.0,255.0,260.29,204.26
2016,3,19,9,45,90.5,277.0,1.25,17.5,337.0,349.26,273.75
2016,3,19,10,0,152.0,317.0,1.3,18.0,419.0,449.54,348.83
2016,3,19,10,15,158.0,333.0,1.3,18.0,443.0,476.6,367.57
2016,3,19,10,30,164.0,349.0,1.3,18.0,467.0,503.5,386.58
2016,3,19,10,45,278.5,339.0,1.35,18.5,547.0,604.05,460.97
2016,3,19,11,0,393.0,329.0,1.4,19.0,627.0,701.16,530.23
2016,3,19,11,15,442.0,314.5,1.45,19.0,656.5,744.82,560.77
2016,3,19,11,30,491.0,300.0,1.5,19.0,686.0,781.04,586.72
2016,3,19,11,45,701.5,204.5,1.6,19.5,761.5,882.89,659.9
2016,3,19,12,0,912.0,109.0,1.7,20.0,837.0,971.26,716.77
2016,3,19,12,15,730.5,199.0,1.75,20.0,782.0,909.23,675.54
2016,3,19,12,30,549.0,289.0,1.8,20.0,727.0,830.84,620.61
2016,3,19,12,45,518.5,294.5,1.85,20.0,705.0,804.65,603.53
2016,3,19,13,0,488.0,300.0,1.9,20.0,683.0,776.73,584.59
2016,3,19,13,15,501.5,288.0,1.9,20.0,674.0,768.66,580.14
2016,3,19,13,30,515.0,276.0,1.9,20.0,665.0,758.1,573.8
2016,3,19,13,45,525.5,261.5,1.9,20.0,647.5,739.74,562.09
2016,3,19,14,0,536.0,247.0,1.9,20.0,630.0,718.88,548.61
2016,3,19,14,15,547.5,230.0,1.85,20.0,606.5,693.65,531.67
2016,3,19,14,30,559.0,213.0,1.8,20.0,583.0,665.79,512.71
2016,3,19,14,45,501.5,219.0,1.8,20.0,536.5,608.7,471.19
2016,3,19,15,0,444.0,225.0,1.8,20.0,490.0,554.1,431.01
2016,3,19,15,15,436.5,208.0,1.75,19.5,452.5,511.65,400.84
2016,3,19,15,30,429.0,191.0,1.7,19.0,415.0,468.66,369.43
2016,3,19,15,45,412.0,174.0,1.7,18.5,373.0,419.94,332.87
2016,3,19,16,0,395.0,157.0,1.7,18.0,331.0,371.94,295.83
2016,3,19,16,15,375.0,141.0,1.65,17.5,290.0,324.52,258.0
2016,3,19,16,30,355.0,125.0,1.6,17.0,249.0,278.55,220.24
2016,3,19,16,45,329.0,107.0,1.6,16.5,207.0,230.09,179.59
2016,3,19,17,0,303.0,89.0,1.6,16.0,165.0,184.17,140.13
2016,3,19,17,15,262.0,70.5,1.6,15.5,125.0,136.93,99.62
2016,3,19,17,30,221.0,52.0,1.6,15.0,85.0,94.38,63.44
2016,3,19,17,45,110.5,36.0,1.65,14.5,52.5,50.04,29.52
2016,3,19,18,0,0.0,20.0,1.7,14.0,20.0,19.16,0.0
2016,3,19,18,15,0.0,10.0,1.75,14.0,10.0,9.83,0.0
2016,3,19,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,6,15,20.5,10.5,1.1,11.5,12.0,10.71,0.0
2016,3,20,6,30,41.0,21.0,1.3,12.0,24.0,23.67,6.58
2016,3,20,6,45,91.5,40.5,1.5,12.5,53.5,54.04,34.85
2016,3,20,7,0,142.0,60.0,1.7,13.0,83.0,89.63,64.08
2016,3,20,7,15,165.5,81.0,1.8,13.5,118.0,125.91,95.52
2016,3,20,7,30,189.0,102.0,1.9,14.0,153.0,164.9,129.24
2016,3,20,7,45,205.0,123.0,2.0,15.0,188.5,203.69,162.21
2016,3,20,8,0,221.0,144.0,2.1,16.0,224.0,244.08,195.67
2016,3,20,8,15,256.5,162.5,2.1,16.5,269.0,292.62,235.15
2016,3,20,8,30,292.0,181.0,2.1,17.0,314.0,344.47,276.41
2016,3,20,8,45,554.5,134.5,2.15,17.5,419.5,470.14,376.71
2016,3,20,9,0,817.0,88.0,2.2,18.0,525.0,610.89,485.48
2016,3,20,9,15,599.0,167.5,2.2,18.0,502.0,586.78,463.37
2016,3,20,9,30,381.0,247.0,2.2,18.0,479.0,532.45,418.68
2016,3,20,9,45,623.5,174.5,2.25,18.5,581.5,662.43,519.17
2016,3,20,10,0,866.0,102.0,2.3,19.0,684.0,792.17,611.34
2016,3,20,10,15,875.0,104.0,2.35,19.0,715.0,829.19,635.3
2016,3,20,10,30,884.0,106.0,2.4,19.0,746.0,863.7,658.23
2016,3,20,10,45,888.0,108.5,2.5,19.5,769.0,891.68,675.78
2016,3,20,11,0,892.0,111.0,2.6,20.0,792.0,916.55,691.22
2016,3,20,11,15,896.0,112.0,2.65,20.0,807.5,936.58,704.34
2016,3,20,11,30,900.0,113.0,2.7,20.0,823.0,953.25,715.34
2016,3,20,11,45,900.5,114.0,2.8,20.0,830.5,963.24,722.41
2016,3,20,12,0,901.0,115.0,2.9,20.0,838.0,969.65,727.27
2016,3,20,12,15,901.0,115.0,2.95,20.0,837.5,970.94,728.44
2016,3,20,12,30,901.0,115.0,3.0,20.0,837.0,968.63,727.38
2016,3,20,12,45,900.5,113.5,3.15,20.0,828.5,960.65,723.43
2016,3,20,13,0,900.0,112.0,3.3,20.0,820.0,949.13,717.15
2016,3,20,13,15,895.5,111.0,3.35,19.5,803.5,931.02,707.1
2016,3,20,13,30,891.0,110.0,3.4,19.0,787.0,909.61,694.81
2016,3,20,13,45,886.5,107.5,3.45,19.0,763.0,883.41,677.87
2016,3,20,14,0,882.0,105.0,3.5,19.0,739.0,854.16,658.77
2016,3,20,14,15,445.0,157.5,3.55,19.0,477.5,538.34,426.96
2016,3,20,14,30,8.0,210.0,3.6,19.0,216.0,212.65,165.44
2016,3,20,14,45,6.5,199.0,3.65,19.0,204.0,200.27,156.61
2016,3,20,15,0,5.0,188.0,3.7,19.0,192.0,188.01,147.22
2016,3,20,15,15,3.0,175.5,3.7,18.5,178.0,174.05,136.67
2016,3,20,15,30,1.0,163.0,3.7,18.0,164.0,160.29,126.19
2016,3,20,15,45,0.5,89.5,3.7,17.5,90.0,86.93,66.77
2016,3,20,16,0,0.0,16.0,3.7,17.0,16.0,15.44,7.37
2016,3,20,16,15,0.0,14.0,3.55,16.5,14.0,13.51,5.81
2016,3,20,16,30,0.0,12.0,3.4,16.0,12.0,11.57,4.21
2016,3,20,16,45,0.0,10.0,3.3,16.0,10.0,9.64,2.57
2016,3,20,17,0,0.0,8.0,3.2,16.0,8.0,7.71,0.91
2016,3,20,17,15,0.0,6.0,3.05,15.5,6.0,5.78,0.0
2016,3,20,17,30,0.0,4.0,2.9,15.0,4.0,3.85,0.0
2016,3,20,17,45,0.0,2.5,2.75,14.5,2.5,2.41,0.0
2016,3,20,18,0,0.0,1.0,2.6,14.0,1.0,0.96,0.0
2016,3,20,18,15,0.0,0.5,2.5,14.0,0.5,0.49,0.0
2016,3,20,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,6,15,5.0,11.5,1.1,11.5,11.5,11.41,0.0
2016,3,21,6,30,10.0,23.0,1.3,12.0,23.0,23.14,8.82
2016,3,21,6,45,46.5,43.5,1.55,12.5,50.5,50.15,33.78
2016,3,21,7,0,83.0,64.0,1.8,13.0,78.0,81.06,59.43
2016,3,21,7,15,103.0,86.5,1.95,13.0,110.5,114.14,88.0
2016,3,21,7,30,123.0,109.0,2.1,13.0,143.0,149.59,118.6
2016,3,21,7,45,139.0,130.0,2.3,13.0,175.5,184.25,148.41
2016,3,21,8,0,155.0,151.0,2.5,13.0,208.0,220.59,179.22
2016,3,21,8,15,200.0,170.5,2.55,13.0,255.5,270.88,220.97
2016,3,21,8,30,245.0,190.0,2.6,13.0,303.0,329.69,269.05
2016,3,21,8,45,215.5,215.5,2.7,13.5,322.5,347.3,282.33
2016,3,21,9,0,186.0,241.0,2.8,14.0,342.0,365.81,295.79
2016,3,21,9,15,243.5,254.5,2.85,14.0,397.5,432.61,348.8
2016,3,21,9,30,301.0,268.0,2.9,14.0,453.0,498.6,400.25
2016,3,21,9,45,232.0,295.0,3.0,14.0,443.0,481.1,384.59
2016,3,21,10,0,163.0,322.0,3.1,14.0,433.0,463.92,369.15
2016,3,21,10,15,257.0,322.5,3.2,14.0,506.0,554.0,440.01
2016,3,21,10,30,351.0,323.0,3.3,14.0,579.0,641.98,507.57
2016,3,21,10,45,444.5,298.5,3.4,14.5,633.0,713.89,561.57
2016,3,21,11,0,538.0,274.0,3.5,15.0,687.0,781.71,611.91
2016,3,21,11,15,552.5,277.0,3.6,15.0,708.5,807.89,630.63
2016,3,21,11,30,567.0,280.0,3.7,15.0,730.0,832.24,648.3
2016,3,21,11,45,435.0,331.5,3.8,15.0,679.0,769.07,598.86
2016,3,21,12,0,303.0,383.0,3.9,15.0,628.0,695.33,541.59
2016,3,21,12,15,306.0,380.5,4.0,15.0,628.0,695.91,542.9
2016,3,21,12,30,309.0,378.0,4.1,15.0,628.0,695.14,542.83
2016,3,21,12,45,161.0,316.5,4.2,15.5,446.5,480.97,379.43
2016,3,21,13,0,13.0,255.0,4.3,16.0,265.0,263.53,206.66
2016,3,21,13,15,12.5,250.0,4.3,16.0,259.5,257.84,202.8
2016,3,21,13,30,12.0,245.0,4.3,16.0,254.0,252.14,198.49
2016,3,21,13,45,45.0,289.5,4.35,16.0,322.0,333.2,263.56
2016,3,21,14,0,78.0,334.0,4.4,16.0,390.0,406.9,321.79
2016,3,21,14,15,167.0,321.5,4.35,15.5,435.0,470.31,374.28
2016,3,21,14,30,256.0,309.0,4.3,15.0,480.0,526.94,420.9
2016,3,21,14,45,188.5,293.5,4.3,15.0,415.5,444.41,356.1
2016,3,21,15,0,121.0,278.0,4.3,15.0,351.0,373.07,299.49
2016,3,21,15,15,68.5,234.5,4.15,14.5,275.5,282.09,227.28
2016,3,21,15,30,16.0,191.0,4.0,14.0,200.0,197.7,158.89
2016,3,21,15,45,8.0,161.5,3.85,14.0,166.0,162.85,130.72
2016,3,21,16,0,0.0,132.0,3.7,14.0,132.0,128.91,102.93
2016,3,21,16,15,0.0,115.0,3.4,13.5,115.0,112.11,89.42
2016,3,21,16,30,0.0,98.0,3.1,13.0,98.0,95.37,75.71
2016,3,21,16,45,0.0,81.5,2.85,13.0,81.5,79.16,62.1
2016,3,21,17,0,0.0,65.0,2.6,13.0,65.0,63.0,48.31
2016,3,21,17,15,118.0,64.5,2.45,12.5,83.0,94.76,70.93
2016,3,21,17,30,236.0,64.0,2.3,12.0,101.0,108.2,75.38
2016,3,21,17,45,149.5,43.0,2.15,11.5,63.0,61.91,38.28
2016,3,21,18,0,63.0,22.0,2.0,11.0,25.0,24.87,0.53
2016,3,21,18,15,31.5,11.0,2.05,11.0,12.5,10.96,0.0
2016,3,21,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,6,15,104.5,13.5,1.5,8.5,21.0,15.93,0.0
2016,3,22,6,30,209.0,27.0,1.8,9.0,42.0,44.87,18.9
2016,3,22,6,45,344.5,38.5,2.1,9.5,88.0,90.62,55.13
2016,3,22,7,0,480.0,50.0,2.4,10.0,134.0,151.45,103.83
2016,3,22,7,15,555.5,58.0,2.55,10.0,187.0,208.8,154.71
2016,3,22,7,30,631.0,66.0,2.7,10.0,240.0,274.41,213.46
2016,3,22,7,45,689.0,69.5,2.85,10.5,295.5,336.58,269.09
2016,3,22,8,0,747.0,73.0,3.0,11.0,351.0,403.83,327.75
2016,3,22,8,15,421.0,135.5,3.05,11.5,296.5,349.85,287.0
2016,3,22,8,30,95.0,198.0,3.1,12.0,242.0,250.26,204.32
2016,3,22,8,45,189.0,215.0,3.2,12.5,314.0,331.8,271.39
2016,3,22,9,0,283.0,232.0,3.3,13.0,386.0,423.06,344.48
2016,3,22,9,15,590.5,161.0,3.35,13.0,515.5,578.12,470.7
2016,3,22,9,30,898.0,90.0,3.4,13.0,645.0,744.01,599.01
2016,3,22,9,45,559.5,205.5,3.5,13.5,558.0,647.42,519.65
2016,3,22,10,0,221.0,321.0,3.6,14.0,471.0,508.88,405.21
2016,3,22,10,15,309.0,316.0,3.6,14.0,537.0,590.3,469.48
2016,3,22,10,30,397.0,311.0,3.6,14.0,603.0,669.04,529.65
2016,3,22,10,45,270.5,345.5,3.65,14.0,547.0,605.59,477.91
2016,3,22,11,0,144.0,380.0,3.7,14.0,491.0,527.37,415.02
2016,3,22,11,15,117.0,381.5,3.7,14.0,473.0,507.06,398.84
2016,3,22,11,30,90.0,383.0,3.7,14.0,455.0,476.86,374.93
2016,3,22,11,45,318.5,339.5,3.75,14.5,597.0,661.9,520.77
2016,3,22,12,0,547.0,296.0,3.8,15.0,739.0,840.43,654.44
2016,3,22,12,15,517.5,304.5,3.85,15.0,723.5,822.39,639.64
2016,3,22,12,30,488.0,313.0,3.9,15.0,708.0,802.12,624.66
2016,3,22,12,45,467.0,318.0,3.95,15.0,692.5,784.23,611.65
2016,3,22,13,0,446.0,323.0,4.0,15.0,677.0,764.64,597.38
2016,3,22,13,15,418.0,328.0,4.05,15.0,655.0,737.28,577.28
2016,3,22,13,30,390.0,333.0,4.1,15.0,633.0,702.3,551.68
2016,3,22,13,45,417.0,311.0,4.15,15.0,622.0,699.94,551.63
2016,3,22,14,0,444.0,289.0,4.2,15.0,611.0,687.93,544.4
2016,3,22,14,15,487.5,258.0,4.25,14.5,597.5,676.75,539.42
2016,3,22,14,30,531.0,227.0,4.3,14.0,584.0,661.08,530.84
2016,3,22,14,45,711.0,157.5,4.35,14.0,607.0,704.37,568.35
2016,3,22,15,0,891.0,88.0,4.4,14.0,630.0,723.76,585.42
2016,3,22,15,15,695.0,132.5,4.35,14.0,536.5,607.66,494.41
2016,3,22,15,30,499.0,177.0,4.3,14.0,443.0,498.59,406.43
2016,3,22,15,45,471.5,164.0,4.25,14.0,397.0,444.64,363.35
2016,3,22,16,0,444.0,151.0,4.2,14.0,351.0,392.29,320.44
2016,3,22,16,15,591.5,110.0,3.9,13.5,342.5,396.45,322.47
2016,3,22,16,30,739.0,69.0,3.6,13.0,334.0,381.29,306.02
2016,3,22,16,45,688.0,64.0,3.3,12.5,279.5,315.95,248.28
2016,3,22,17,0,637.0,59.0,3.0,12.0,225.0,255.44,193.72
2016,3,22,17,15,559.5,51.5,2.7,11.5,173.0,190.93,136.51
2016,3,22,17,30,482.0,44.0,2.4,11.0,121.0,135.02,87.87
2016,3,22,17,45,346.5,32.5,2.15,10.5,77.0,76.97,42.6
2016,3,22,18,0,211.0,21.0,1.9,10.0,33.0,33.61,4.0
2016,3,22,18,15,105.5,10.5,1.9,9.5,16.5,10.91,0.0
2016,3,22,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,6,15,93.0,13.5,2.1,7.5,20.5,15.95,0.0
2016,3,23,6,30,186.0,27.0,2.1,8.0,41.0,43.93,20.34
2016,3,23,6,45,272.0,42.5,2.15,8.5,82.0,84.47,53.61
2016,3,23,7,0,358.0,58.0,2.2,9.0,123.0,135.06,95.55
2016,3,23,7,15,412.5,71.5,2.3,9.5,169.5,185.29,140.04
2016,3,23,7,30,467.0,85.0,2.4,10.0,216.0,241.55,189.96
2016,3,23,7,45,521.0,90.0,2.5,11.0,264.0,296.34,237.89
2016,3,23,8,0,575.0,95.0,2.6,12.0,312.0,354.89,287.9
2016,3,23,8,15,579.5,110.0,2.65,12.5,355.0,404.37,329.8
2016,3,23,8,30,584.0,125.0,2.7,13.0,398.0,453.19,369.71
2016,3,23,8,45,499.5,165.5,2.8,13.5,416.5,472.86,384.51
2016,3,23,9,0,415.0,206.0,2.9,14.0,435.0,485.55,392.73
2016,3,23,9,15,372.0,236.0,2.9,14.5,453.0,501.5,403.3
2016,3,23,9,30,329.0,266.0,2.9,15.0,471.0,518.1,413.71
2016,3,23,9,45,348.0,279.5,2.95,15.5,507.5,559.97,444.49
2016,3,23,10,0,367.0,293.0,3.0,16.0,544.0,602.13,474.84
2016,3,23,10,15,502.5,256.5,3.05,16.0,617.5,694.66,546.01
2016,3,23,10,30,638.0,220.0,3.1,16.0,691.0,789.36,617.02
2016,3,23,10,45,662.5,218.5,3.15,16.5,721.0,825.8,641.43
2016,3,23,11,0,687.0,217.0,3.2,17.0,751.0,860.72,664.71
2016,3,23,11,15,689.5,222.0,3.15,17.0,767.0,880.47,677.38
2016,3,23,11,30,692.0,227.0,3.1,17.0,783.0,897.5,688.3
2016,3,23,11,45,688.5,232.0,3.1,17.5,789.0,906.11,692.5
2016,3,23,12,0,685.0,237.0,3.1,18.0,795.0,911.78,694.86
2016,3,23,12,15,649.0,254.0,3.1,18.0,782.5,896.25,683.09
2016,3,23,12,30,613.0,271.0,3.1,18.0,770.0,877.78,669.37
2016,3,23,12,45,607.0,269.5,3.15,18.0,759.0,864.53,660.78
2016,3,23,13,0,601.0,268.0,3.2,18.0,748.0,850.49,651.55
2016,3,23,13,15,575.0,269.0,3.2,18.0,720.5,818.61,629.1
2016,3,23,13,30,549.0,270.0,3.2,18.0,693.0,785.24,605.58
2016,3,23,13,45,606.0,238.0,3.25,18.0,691.0,790.13,611.77
2016,3,23,14,0,663.0,206.0,3.3,18.0,689.0,788.54,613.06
2016,3,23,14,15,642.5,201.0,3.25,18.0,653.0,746.17,582.62
2016,3,23,14,30,622.0,196.0,3.2,18.0,617.0,702.8,551.38
2016,3,23,14,45,598.5,189.5,3.2,18.0,576.0,654.94,516.62
