Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,15,0,575.0,183.0,3.2,18.0,535.0,604.46,479.38
2016,3,23,15,15,594.5,162.0,3.05,17.5,502.5,572.74,456.71
2016,3,23,15,30,614.0,141.0,2.9,17.0,470.0,535.14,428.81
2016,3,23,15,45,594.0,131.5,2.8,17.0,426.0,483.51,388.1
2016,3,23,16,0,574.0,122.0,2.7,17.0,382.0,432.42,346.91
2016,3,23,16,15,603.0,100.0,2.35,16.0,344.0,392.19,313.98
2016,3,23,16,30,632.0,78.0,2.0,15.0,306.0,347.65,275.79
2016,3,23,16,45,612.0,72.5,1.7,14.5,264.5,298.6,232.19
2016,3,23,17,0,592.0,67.0,1.4,14.0,223.0,250.88,188.58
2016,3,23,17,15,513.0,58.0,1.3,13.0,171.5,186.9,133.53
2016,3,23,17,30,434.0,49.0,1.2,12.0,120.0,131.76,86.72
2016,3,23,17,45,302.5,36.0,1.2,11.5,76.5,75.37,43.13
2016,3,23,18,0,171.0,23.0,1.2,11.0,33.0,32.95,6.49
2016,3,23,18,15,85.5,11.5,1.2,10.5,16.5,11.86,0.0
2016,3,23,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,110.0,14.5,1.35,8.5,23.5,17.8,0.0
2016,3,24,6,30,220.0,29.0,1.6,9.0,47.0,49.87,24.41
2016,3,24,6,45,334.0,41.5,1.85,10.0,92.0,94.46,59.15
2016,3,24,7,0,448.0,54.0,2.1,11.0,137.0,152.15,105.93
2016,3,24,7,15,518.5,63.0,2.1,11.5,188.5,207.85,154.81
2016,3,24,7,30,589.0,72.0,2.1,12.0,240.0,271.26,210.53
2016,3,24,7,45,632.0,79.5,2.1,13.0,292.5,329.9,261.71
2016,3,24,8,0,675.0,87.0,2.1,14.0,345.0,392.36,314.38
2016,3,24,8,15,708.0,92.0,2.1,14.5,396.0,450.71,362.74
2016,3,24,8,30,741.0,97.0,2.1,15.0,447.0,511.05,411.01
2016,3,24,8,45,684.5,120.0,2.15,15.5,469.0,539.09,432.51
2016,3,24,9,0,628.0,143.0,2.2,16.0,491.0,559.94,447.54
2016,3,24,9,15,721.0,130.0,2.3,16.5,559.5,638.27,507.18
2016,3,24,9,30,814.0,117.0,2.4,17.0,628.0,720.56,567.22
2016,3,24,9,45,816.5,125.0,2.55,17.5,663.0,762.39,595.21
2016,3,24,10,0,819.0,133.0,2.7,18.0,698.0,801.76,621.5
2016,3,24,10,15,829.0,135.0,2.8,18.0,729.0,838.4,646.56
2016,3,24,10,30,839.0,137.0,2.9,18.0,760.0,872.69,669.91
2016,3,24,10,45,840.0,142.5,3.0,18.5,782.0,900.22,687.25
2016,3,24,11,0,841.0,148.0,3.1,19.0,804.0,924.63,702.47
2016,3,24,11,15,845.5,149.0,3.15,19.0,819.5,944.28,715.45
2016,3,24,11,30,850.0,150.0,3.2,19.0,835.0,960.71,726.38
2016,3,24,11,45,856.0,148.0,3.25,19.5,843.5,972.07,732.6
2016,3,24,12,0,862.0,146.0,3.3,20.0,852.0,980.03,736.67
2016,3,24,12,15,862.5,146.0,3.35,20.0,851.5,981.47,737.91
2016,3,24,12,30,863.0,146.0,3.4,20.0,851.0,979.41,736.97
2016,3,24,12,45,882.0,134.0,3.5,20.0,848.0,972.54,733.29
2016,3,24,13,0,901.0,122.0,3.6,20.0,845.0,967.87,731.24
2016,3,24,13,15,897.0,121.0,3.6,19.5,828.0,949.89,720.92
2016,3,24,13,30,893.0,120.0,3.6,19.0,811.0,928.6,708.45
2016,3,24,13,45,708.0,189.5,3.6,19.0,726.5,829.43,640.02
2016,3,24,14,0,523.0,259.0,3.6,19.0,642.0,724.35,562.01
2016,3,24,14,15,693.5,185.5,3.6,19.0,670.0,772.47,602.43
2016,3,24,14,30,864.0,112.0,3.6,19.0,698.0,801.97,624.66
2016,3,24,14,45,855.0,107.5,3.6,19.0,660.0,758.71,594.54
2016,3,24,15,0,846.0,103.0,3.6,19.0,622.0,713.42,563.13
2016,3,24,15,15,827.5,100.0,3.5,18.5,577.5,661.65,525.92
2016,3,24,15,30,809.0,97.0,3.4,18.0,533.0,609.15,486.51
2016,3,24,15,45,778.5,95.0,3.35,18.0,483.0,550.44,440.43
2016,3,24,16,0,748.0,93.0,3.3,18.0,433.0,493.38,394.43
2016,3,24,16,15,713.0,87.5,3.0,17.5,381.0,431.32,343.56
2016,3,24,16,30,678.0,82.0,2.7,17.0,329.0,371.58,293.13
2016,3,24,16,45,615.5,77.5,2.4,16.5,275.0,305.68,236.88
2016,3,24,17,0,553.0,73.0,2.1,16.0,221.0,245.86,184.83
2016,3,24,17,15,477.0,62.5,1.95,15.0,170.0,183.21,131.21
2016,3,24,17,30,401.0,52.0,1.8,14.0,119.0,129.11,85.5
2016,3,24,17,45,289.5,37.5,1.65,13.5,76.5,75.51,43.62
2016,3,24,18,0,178.0,23.0,1.5,13.0,34.0,33.68,8.32
2016,3,24,18,15,89.0,11.5,1.55,12.5,17.0,11.97,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,13.0,1.95,9.5,13.0,12.55,0.0
2016,3,25,6,30,0.0,26.0,2.0,10.0,26.0,25.12,14.03
2016,3,25,6,45,12.0,47.0,2.1,10.5,49.5,47.43,33.85
2016,3,25,7,0,24.0,68.0,2.2,11.0,73.0,72.09,55.06
2016,3,25,7,15,34.0,90.5,2.15,11.5,99.5,98.78,77.99
2016,3,25,7,30,44.0,113.0,2.1,12.0,126.0,126.72,101.73
2016,3,25,7,45,52.0,134.5,2.1,12.5,152.5,154.06,124.62
2016,3,25,8,0,60.0,156.0,2.1,13.0,179.0,182.31,147.84
2016,3,25,8,15,47.0,171.0,2.15,13.5,191.0,194.3,157.23
2016,3,25,8,30,34.0,186.0,2.2,14.0,203.0,204.9,165.13
2016,3,25,8,45,120.0,218.0,2.25,14.5,284.5,295.16,238.31
2016,3,25,9,0,206.0,250.0,2.3,15.0,366.0,389.64,312.87
2016,3,25,9,15,218.5,270.0,2.35,15.5,401.0,428.5,341.74
2016,3,25,9,30,231.0,290.0,2.4,16.0,436.0,467.88,370.76
2016,3,25,9,45,553.0,201.0,2.5,16.5,578.0,642.38,508.06
2016,3,25,10,0,875.0,112.0,2.6,17.0,720.0,826.46,641.57
2016,3,25,10,15,883.5,114.0,2.7,17.0,750.5,859.37,662.63
2016,3,25,10,30,892.0,116.0,2.8,17.0,781.0,893.47,685.83
2016,3,25,10,45,898.5,117.0,2.9,17.5,804.5,921.96,703.77
2016,3,25,11,0,905.0,118.0,3.0,18.0,828.0,947.39,719.63
2016,3,25,11,15,908.5,118.5,3.1,18.0,843.0,966.33,732.48
2016,3,25,11,30,912.0,119.0,3.2,18.0,858.0,981.84,743.16
2016,3,25,11,45,912.5,120.0,3.3,18.5,865.0,991.56,748.64
2016,3,25,12,0,913.0,121.0,3.4,19.0,872.0,997.67,751.84
2016,3,25,12,15,712.0,217.0,3.45,19.0,802.5,920.01,699.14
2016,3,25,12,30,511.0,313.0,3.5,19.0,733.0,826.35,629.95
2016,3,25,12,45,718.5,211.0,3.55,19.0,794.0,912.37,696.2
2016,3,25,13,0,926.0,109.0,3.6,19.0,855.0,978.86,741.9
2016,3,25,13,15,921.5,108.0,3.6,19.0,837.5,959.99,728.98
2016,3,25,13,30,917.0,107.0,3.6,19.0,820.0,937.73,714.52
2016,3,25,13,45,914.5,103.5,3.65,19.0,795.5,911.28,697.51
2016,3,25,14,0,912.0,100.0,3.7,19.0,771.0,881.58,678.21
2016,3,25,14,15,902.5,98.5,3.7,19.0,738.5,845.22,653.86
2016,3,25,14,30,893.0,97.0,3.7,19.0,706.0,806.34,627.61
2016,3,25,14,45,883.0,93.5,3.7,19.0,667.5,762.67,597.67
2016,3,25,15,0,873.0,90.0,3.7,19.0,629.0,716.98,565.96
2016,3,25,15,15,856.5,87.5,3.6,18.5,584.5,668.61,531.98
2016,3,25,15,30,840.0,85.0,3.5,18.0,540.0,616.6,492.88
2016,3,25,15,45,818.0,81.0,3.4,18.0,491.0,559.18,447.68
2016,3,25,16,0,796.0,77.0,3.3,18.0,442.0,501.94,401.41
2016,3,25,16,15,764.5,73.0,3.05,17.0,390.0,440.75,351.78
2016,3,25,16,30,733.0,69.0,2.8,16.0,338.0,381.4,301.9
2016,3,25,16,45,681.5,64.5,2.55,15.5,284.0,316.5,245.78
2016,3,25,17,0,630.0,60.0,2.3,15.0,230.0,256.43,192.57
2016,3,25,17,15,557.0,52.5,2.15,14.0,178.0,193.11,137.43
2016,3,25,17,30,484.0,45.0,2.0,13.0,126.0,137.88,89.88
2016,3,25,17,45,349.5,34.0,1.95,12.5,81.5,79.82,44.94
2016,3,25,18,0,215.0,23.0,1.9,12.0,37.0,36.79,10.67
2016,3,25,18,15,107.5,11.5,1.95,11.5,18.5,12.21,0.0
2016,3,25,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,26,6,15,173.5,14.0,2.1,10.5,30.0,19.22,0.0
2016,3,26,6,30,347.0,28.0,2.2,11.0,60.0,63.35,31.02
2016,3,26,6,45,455.5,37.0,2.35,11.5,108.0,111.46,68.18
2016,3,26,7,0,564.0,46.0,2.5,12.0,156.0,172.39,118.78
2016,3,26,7,15,625.5,52.0,2.6,12.5,208.5,229.76,170.23
2016,3,26,7,30,687.0,58.0,2.7,13.0,261.0,293.53,227.21
2016,3,26,7,45,728.5,62.0,2.8,13.5,314.5,353.5,280.64
2016,3,26,8,0,770.0,66.0,2.9,14.0,368.0,416.91,335.4
2016,3,26,8,15,797.5,69.5,2.95,14.5,419.5,475.86,384.95
2016,3,26,8,30,825.0,73.0,3.0,15.0,471.0,536.01,433.76
2016,3,26,8,45,845.0,76.0,3.05,15.5,519.0,590.21,476.46
2016,3,26,9,0,865.0,79.0,3.1,16.0,567.0,645.67,518.75
2016,3,26,9,15,879.5,81.5,3.15,16.5,610.0,696.28,555.13
2016,3,26,9,30,894.0,84.0,3.2,17.0,653.0,745.56,588.78
2016,3,26,9,45,904.0,86.0,3.25,17.5,690.5,789.27,617.88
2016,3,26,10,0,914.0,88.0,3.3,18.0,728.0,830.78,645.07
2016,3,26,10,15,922.0,89.5,3.3,18.0,758.5,867.67,669.68
2016,3,26,10,30,930.0,91.0,3.3,18.0,789.0,901.81,692.25
2016,3,26,10,45,932.5,94.0,3.35,18.5,811.5,929.75,709.45
2016,3,26,11,0,935.0,97.0,3.4,19.0,834.0,954.34,724.33
2016,3,26,11,15,938.5,97.5,3.4,19.0,849.5,973.7,736.72
2016,3,26,11,30,942.0,98.0,3.4,19.0,865.0,989.52,746.82
2016,3,26,11,45,940.5,100.0,3.4,19.5,871.5,998.63,751.08
2016,3,26,12,0,939.0,102.0,3.4,20.0,878.0,1003.98,752.99
2016,3,26,12,15,938.5,102.0,3.4,20.0,877.0,1004.39,753.18
2016,3,26,12,30,938.0,102.0,3.4,20.0,876.0,1001.06,751.05
2016,3,26,12,45,934.0,102.0,3.4,20.0,866.0,990.72,744.37
2016,3,26,13,0,930.0,102.0,3.4,20.0,856.0,976.77,735.44
2016,3,26,13,15,925.5,101.5,3.35,20.0,838.0,958.3,723.21
2016,3,26,13,30,921.0,101.0,3.3,20.0,820.0,936.44,708.79
2016,3,26,13,45,914.5,99.5,3.3,20.0,794.5,908.47,690.6
2016,3,26,14,0,908.0,98.0,3.3,20.0,769.0,877.48,670.32
2016,3,26,14,15,898.5,96.5,3.2,20.0,736.5,841.16,645.67
2016,3,26,14,30,889.0,95.0,3.1,20.0,704.0,802.36,619.21
2016,3,26,14,45,870.5,95.0,3.05,20.0,663.5,756.15,587.59
2016,3,26,15,0,852.0,95.0,3.0,20.0,623.0,711.33,556.69
2016,3,26,15,15,834.0,92.0,2.9,19.5,579.0,659.56,520.35
2016,3,26,15,30,816.0,89.0,2.8,19.0,535.0,607.01,481.32
2016,3,26,15,45,785.5,87.5,2.7,19.0,485.0,548.43,435.66
2016,3,26,16,0,755.0,86.0,2.6,19.0,435.0,490.9,389.65
2016,3,26,16,15,721.5,81.5,2.3,18.5,383.5,430.56,340.48
2016,3,26,16,30,688.0,77.0,2.0,18.0,332.0,371.98,291.33
2016,3,26,16,45,627.5,73.0,1.75,17.5,278.0,306.65,236.02
2016,3,26,17,0,567.0,69.0,1.5,17.0,224.0,247.18,184.62
2016,3,26,17,15,492.0,60.0,1.4,16.0,173.5,185.34,131.98
2016,3,26,17,30,417.0,51.0,1.3,15.0,123.0,131.88,86.96
2016,3,26,17,45,295.0,38.0,1.25,14.5,79.5,77.21,44.86
2016,3,26,18,0,173.0,25.0,1.2,14.0,36.0,35.85,12.21
2016,3,26,18,15,86.5,12.5,1.2,13.5,18.0,13.1,0.0
2016,3,26,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,6,15,123.5,17.0,2.0,11.0,28.5,20.56,0.0
2016,3,27,6,30,247.0,34.0,2.1,11.0,57.0,59.77,32.52
2016,3,27,6,45,356.5,45.5,2.25,11.5,104.0,105.59,67.77
2016,3,27,7,0,466.0,57.0,2.4,12.0,151.0,163.85,115.65
2016,3,27,7,15,533.0,65.5,2.35,12.5,202.5,219.83,164.92
2016,3,27,7,30,600.0,74.0,2.3,13.0,254.0,283.07,220.35
2016,3,27,7,45,304.5,106.5,2.25,13.5,198.5,233.14,186.95
2016,3,27,8,0,9.0,139.0,2.2,14.0,143.0,139.95,112.13
2016,3,27,8,15,52.5,174.5,2.15,14.5,200.0,200.68,161.93
2016,3,27,8,30,96.0,210.0,2.1,15.0,257.0,263.95,212.62
2016,3,27,8,45,174.0,230.0,2.05,15.5,325.0,340.55,273.4
2016,3,27,9,0,252.0,250.0,2.0,16.0,393.0,425.31,339.0
2016,3,27,9,15,556.5,174.5,2.05,16.5,522.5,574.62,456.85
2016,3,27,9,30,861.0,99.0,2.1,17.0,652.0,742.98,581.54
2016,3,27,9,45,872.0,102.0,2.15,17.5,689.5,784.31,607.32
2016,3,27,10,0,883.0,105.0,2.2,18.0,727.0,826.55,634.57
2016,3,27,10,15,892.0,106.5,2.35,18.0,757.5,863.28,659.77
2016,3,27,10,30,901.0,108.0,2.5,18.0,788.0,897.41,683.17
2016,3,27,10,45,906.0,110.0,2.7,18.5,811.5,925.72,701.7
2016,3,27,11,0,911.0,112.0,2.9,19.0,835.0,950.88,718.1
2016,3,27,11,15,915.5,113.0,3.05,19.0,850.5,971.23,732.25
2016,3,27,11,30,920.0,114.0,3.2,19.0,866.0,988.17,744.24
2016,3,27,11,45,919.0,115.5,3.4,19.0,873.0,996.92,751.21
2016,3,27,12,0,918.0,117.0,3.6,19.0,880.0,1002.01,755.87
2016,3,27,12,15,714.5,217.0,3.65,19.0,810.5,925.08,703.56
2016,3,27,12,30,511.0,317.0,3.7,19.0,741.0,832.18,634.7
2016,3,27,12,45,719.0,213.5,3.75,19.0,802.5,917.96,700.9
2016,3,27,13,0,927.0,110.0,3.8,19.0,864.0,984.2,746.51
2016,3,27,13,15,724.5,198.5,3.85,18.5,780.5,887.62,681.36
2016,3,27,13,30,522.0,287.0,3.9,18.0,697.0,781.93,604.64
2016,3,27,13,45,511.5,279.5,3.95,18.0,670.5,752.28,584.59
2016,3,27,14,0,501.0,272.0,4.0,18.0,644.0,721.17,562.8
2016,3,27,14,15,696.0,187.5,4.0,17.5,680.5,779.38,612.27
2016,3,27,14,30,891.0,103.0,4.0,17.0,717.0,813.7,639.24
2016,3,27,14,45,876.0,102.0,4.05,17.0,677.5,768.88,607.88
2016,3,27,15,0,861.0,101.0,4.1,17.0,638.0,725.25,577.55
2016,3,27,15,15,844.5,98.0,4.05,16.5,594.0,674.0,540.92
2016,3,27,15,30,828.0,95.0,4.0,16.0,550.0,621.83,501.52
2016,3,27,15,45,804.0,92.0,4.0,16.0,500.5,564.72,456.35
2016,3,27,16,0,780.0,89.0,4.0,16.0,451.0,508.0,410.23
2016,3,27,16,15,747.5,84.5,3.85,15.5,398.5,446.45,359.43
2016,3,27,16,30,715.0,80.0,3.7,15.0,346.0,387.14,308.88
2016,3,27,16,45,662.5,74.5,3.55,14.5,291.5,321.54,252.09
2016,3,27,17,0,610.0,69.0,3.4,14.0,237.0,260.89,198.32
2016,3,27,17,15,535.5,60.5,3.15,13.0,184.5,197.08,142.56
2016,3,27,17,30,461.0,52.0,2.9,12.0,132.0,141.56,94.62
2016,3,27,17,45,320.5,40.0,2.7,11.5,86.0,82.73,49.02
2016,3,27,18,0,180.0,28.0,2.5,11.0,40.0,39.51,15.6
2016,3,27,18,15,90.0,14.0,2.55,10.5,20.0,14.71,0.0
2016,3,27,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,28,6,15,154.5,17.5,3.65,8.0,33.5,23.16,0.0
2016,3,28,6,30,309.0,35.0,3.9,8.0,67.0,68.72,37.99
2016,3,28,6,45,428.0,45.0,4.15,8.5,117.0,118.16,76.38
2016,3,28,7,0,547.0,55.0,4.4,9.0,167.0,181.66,129.65
2016,3,28,7,15,613.0,62.0,4.5,9.0,222.0,240.77,183.54
2016,3,28,7,30,679.0,69.0,4.6,9.0,277.0,306.91,243.82
2016,3,28,7,45,729.0,72.5,4.75,9.5,333.0,369.54,300.49
2016,3,28,8,0,779.0,76.0,4.9,10.0,389.0,436.6,359.55
2016,3,28,8,15,808.5,80.0,4.9,10.5,442.0,497.73,412.06
2016,3,28,8,30,838.0,84.0,4.9,11.0,495.0,560.24,463.98
2016,3,28,8,45,861.5,86.0,4.9,11.5,545.0,617.99,510.57
2016,3,28,9,0,885.0,88.0,4.9,12.0,595.0,673.6,554.17
2016,3,28,9,15,639.5,175.5,4.95,12.0,556.5,637.5,521.84
2016,3,28,9,30,394.0,263.0,5.0,12.0,518.0,566.68,461.52
2016,3,28,9,45,315.5,299.0,5.05,12.0,510.5,559.41,453.64
2016,3,28,10,0,237.0,335.0,5.1,12.0,503.0,538.92,435.03
2016,3,28,10,15,396.5,298.5,5.1,12.0,593.5,648.95,524.09
2016,3,28,10,30,556.0,262.0,5.1,12.0,684.0,767.76,617.24
2016,3,28,10,45,299.0,302.0,5.2,12.5,530.0,587.55,472.45
2016,3,28,11,0,42.0,342.0,5.3,13.0,376.0,386.69,307.39
2016,3,28,11,15,144.5,373.5,5.3,13.0,492.0,524.08,417.93
2016,3,28,11,30,247.0,405.0,5.3,13.0,608.0,656.0,520.52
2016,3,28,11,45,126.5,298.0,5.35,13.0,402.5,430.43,344.81
2016,3,28,12,0,6.0,191.0,5.4,13.0,197.0,192.68,152.33
2016,3,28,12,15,42.0,294.0,5.4,13.0,330.0,338.29,270.17
2016,3,28,12,30,78.0,397.0,5.4,13.0,463.0,481.12,382.03
2016,3,28,12,45,500.0,262.0,5.4,13.0,671.5,760.66,609.53
2016,3,28,13,0,922.0,127.0,5.4,13.0,880.0,999.15,787.4
2016,3,28,13,15,706.0,213.5,5.35,12.5,783.5,887.53,706.49
2016,3,28,13,30,490.0,300.0,5.3,12.0,687.0,767.39,613.76
2016,3,28,13,45,492.5,288.0,5.25,12.0,666.5,745.09,598.14
2016,3,28,14,0,495.0,276.0,5.2,12.0,646.0,720.79,580.46
2016,3,28,14,15,247.5,178.0,5.1,12.0,363.0,398.91,327.52
2016,3,28,14,30,0.0,80.0,5.0,12.0,80.0,77.44,59.16
2016,3,28,14,45,17.5,166.0,4.95,12.0,177.0,175.19,141.01
2016,3,28,15,0,35.0,252.0,4.9,12.0,274.0,278.77,225.91
2016,3,28,15,15,32.5,235.0,4.75,11.5,254.5,258.0,209.63
2016,3,28,15,30,30.0,218.0,4.6,11.0,235.0,237.43,193.61
2016,3,28,15,45,395.5,157.0,4.5,11.0,343.5,396.32,329.28
2016,3,28,16,0,761.0,96.0,4.4,11.0,452.0,506.69,418.4
2016,3,28,16,15,725.5,91.0,4.1,10.5,399.0,443.98,364.54
2016,3,28,16,30,690.0,86.0,3.8,10.0,346.0,383.64,312.1
2016,3,28,16,45,644.0,78.5,3.55,10.0,292.0,319.61,255.11
2016,3,28,17,0,598.0,71.0,3.3,10.0,238.0,259.87,200.81
2016,3,28,17,15,521.5,62.5,3.05,9.5,185.5,196.16,144.25
2016,3,28,17,30,445.0,54.0,2.8,9.0,133.0,140.98,96.0
2016,3,28,17,45,328.0,40.5,2.55,8.5,88.0,84.49,50.87
2016,3,28,18,0,211.0,27.0,2.3,8.0,43.0,41.04,16.85
2016,3,28,18,15,105.5,13.5,2.3,8.0,21.5,14.5,0.0
2016,3,28,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,6,15,156.0,18.0,2.25,8.0,35.0,24.4,2.45
2016,3,29,6,30,312.0,36.0,2.3,8.0,70.0,71.11,40.09
2016,3,29,6,45,415.0,47.5,2.4,8.5,118.5,119.94,78.62
2016,3,29,7,0,518.0,59.0,2.5,9.0,167.0,180.96,130.15
2016,3,29,7,15,582.5,66.5,2.45,9.5,221.0,238.7,181.87
2016,3,29,7,30,647.0,74.0,2.4,10.0,275.0,303.31,239.28
2016,3,29,7,45,700.0,77.0,2.4,10.5,330.5,365.13,293.72
2016,3,29,8,0,753.0,80.0,2.4,11.0,386.0,431.45,350.35
2016,3,29,8,15,782.5,84.0,2.3,11.5,438.5,491.29,399.88
2016,3,29,8,30,812.0,88.0,2.2,12.0,491.0,552.54,448.61
2016,3,29,8,45,837.0,90.0,2.15,12.5,540.5,609.98,492.85
2016,3,29,9,0,862.0,92.0,2.1,13.0,590.0,667.67,535.72
2016,3,29,9,15,877.5,94.5,2.05,13.5,634.0,716.57,569.75
2016,3,29,9,30,893.0,97.0,2.0,14.0,678.0,766.46,602.57
2016,3,29,9,45,905.0,98.5,2.0,14.5,716.0,811.03,631.33
2016,3,29,10,0,917.0,100.0,2.0,15.0,754.0,853.54,658.22
2016,3,29,10,15,925.5,101.5,2.05,15.0,785.0,890.79,682.9
2016,3,29,10,30,934.0,103.0,2.1,15.0,816.0,925.3,705.64
2016,3,29,10,45,939.5,104.5,2.15,15.0,840.0,954.18,724.54
2016,3,29,11,0,945.0,106.0,2.2,15.0,864.0,979.8,741.31
2016,3,29,11,15,949.0,106.5,2.25,15.0,879.5,999.58,754.24
2016,3,29,11,30,953.0,107.0,2.3,15.0,895.0,1015.79,764.96
2016,3,29,11,45,741.5,213.0,2.35,15.5,829.0,945.04,716.09
2016,3,29,12,0,530.0,319.0,2.4,16.0,763.0,855.4,649.67
2016,3,29,12,15,741.5,214.0,2.45,16.0,834.5,950.26,720.73
2016,3,29,12,30,953.0,109.0,2.5,16.0,906.0,1028.15,772.68
2016,3,29,12,45,949.5,109.0,2.6,16.0,895.5,1017.93,766.36
2016,3,29,13,0,946.0,109.0,2.7,16.0,885.0,1004.04,758.57
2016,3,29,13,15,728.0,202.5,2.7,16.0,792.0,897.2,686.4
2016,3,29,13,30,510.0,296.0,2.7,16.0,699.0,781.78,602.17
2016,3,29,13,45,713.5,202.0,2.75,16.0,747.0,852.37,658.97
2016,3,29,14,0,917.0,108.0,2.8,16.0,795.0,899.8,692.79
2016,3,29,14,15,723.5,172.5,2.8,15.5,700.5,787.95,615.66
2016,3,29,14,30,530.0,237.0,2.8,15.0,606.0,674.94,532.11
2016,3,29,14,45,696.5,170.0,2.8,15.0,626.5,712.73,565.01
2016,3,29,15,0,863.0,103.0,2.8,15.0,647.0,730.9,580.65
2016,3,29,15,15,845.0,100.0,2.75,14.5,601.5,678.45,543.13
2016,3,29,15,30,827.0,97.0,2.7,14.0,556.0,625.22,503.36
2016,3,29,15,45,800.5,94.0,2.65,14.0,505.5,566.59,457.35
2016,3,29,16,0,774.0,91.0,2.6,14.0,455.0,508.63,410.59
2016,3,29,16,15,740.5,86.0,2.35,13.5,402.0,446.6,359.5
2016,3,29,16,30,707.0,81.0,2.1,13.0,349.0,386.28,308.31
2016,3,29,16,45,660.5,74.5,1.85,13.0,295.0,322.15,252.38
2016,3,29,17,0,614.0,68.0,1.6,13.0,241.0,262.32,199.06
2016,3,29,17,15,541.5,60.0,1.5,12.0,188.5,199.13,144.19
2016,3,29,17,30,469.0,52.0,1.4,11.0,136.0,143.99,96.66
2016,3,29,17,45,355.0,39.5,1.3,10.5,90.5,87.32,51.7
2016,3,29,18,0,241.0,27.0,1.2,10.0,45.0,43.96,18.55
2016,3,29,18,15,120.5,13.5,1.2,9.5,22.5,14.8,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,6,15,170.5,18.0,1.4,7.5,37.0,25.88,5.14
2016,3,30,6,30,341.0,36.0,1.6,8.0,74.0,75.45,42.68
2016,3,30,6,45,439.0,46.0,1.85,9.0,123.0,124.02,81.09
2016,3,30,7,0,537.0,56.0,2.1,10.0,172.0,184.11,131.9
2016,3,30,7,15,599.5,63.0,2.05,10.5,225.5,242.03,183.67
2016,3,30,7,30,662.0,70.0,2.0,11.0,279.0,306.56,240.74
2016,3,30,7,45,704.0,75.5,1.95,11.5,333.5,367.46,294.04
2016,3,30,8,0,746.0,81.0,1.9,12.0,388.0,431.71,348.32
2016,3,30,8,15,775.0,85.0,1.85,12.5,440.0,490.97,396.84
2016,3,30,8,30,804.0,89.0,1.8,13.0,492.0,551.6,444.59
2016,3,30,8,45,825.0,92.5,1.75,13.5,540.5,607.82,487.22
2016,3,30,9,0,846.0,96.0,1.7,14.0,589.0,663.94,528.23
2016,3,30,9,15,861.5,98.5,1.75,14.5,632.5,714.72,563.96
2016,3,30,9,30,877.0,101.0,1.8,15.0,676.0,761.32,594.87
2016,3,30,9,45,888.5,103.5,1.9,15.5,713.5,805.94,624.38
2016,3,30,10,0,900.0,106.0,2.0,16.0,751.0,848.49,652.15
2016,3,30,10,15,908.0,107.5,2.15,16.0,781.5,884.75,677.07
2016,3,30,10,30,916.0,109.0,2.3,16.0,812.0,918.28,700.14
2016,3,30,10,45,921.5,110.0,2.45,16.5,835.0,946.14,718.01
2016,3,30,11,0,927.0,111.0,2.6,17.0,858.0,970.8,733.75
2016,3,30,11,15,930.0,112.0,2.7,17.0,873.0,989.81,746.66
2016,3,30,11,30,933.0,113.0,2.8,17.0,888.0,1005.31,757.37
2016,3,30,11,45,933.0,114.0,2.9,17.0,894.0,1014.35,763.9
2016,3,30,12,0,933.0,115.0,3.0,17.0,900.0,1019.7,768.14
2016,3,30,12,15,932.5,115.0,3.05,17.0,898.5,1019.79,768.57
2016,3,30,12,30,932.0,115.0,3.1,17.0,897.0,1016.18,766.7
2016,3,30,12,45,930.5,113.5,3.15,17.0,887.5,1006.34,760.79
2016,3,30,13,0,929.0,112.0,3.2,17.0,878.0,992.87,752.57
2016,3,30,13,15,924.5,111.0,3.2,17.0,859.5,973.59,740.12
2016,3,30,13,30,920.0,110.0,3.2,17.0,841.0,950.92,725.46
2016,3,30,13,45,912.0,109.0,3.25,17.0,815.0,921.92,706.83
2016,3,30,14,0,904.0,108.0,3.3,17.0,789.0,889.98,686.1
2016,3,30,14,15,894.5,106.5,3.3,17.0,756.0,853.52,661.77
2016,3,30,14,30,885.0,105.0,3.3,17.0,723.0,814.59,635.54
2016,3,30,14,45,870.5,103.0,3.3,17.0,683.0,769.13,604.37
2016,3,30,15,0,856.0,101.0,3.3,17.0,643.0,724.78,573.7
2016,3,30,15,15,838.5,98.0,3.25,16.5,598.0,672.92,537.18
2016,3,30,15,30,821.0,95.0,3.2,16.0,553.0,620.26,497.82
2016,3,30,15,45,795.5,91.5,3.2,16.0,503.0,561.94,452.22
2016,3,30,16,0,770.0,88.0,3.2,16.0,453.0,504.22,405.78
2016,3,30,16,15,737.0,83.5,3.05,15.5,400.5,442.81,355.5
2016,3,30,16,30,704.0,79.0,2.9,15.0,348.0,383.63,305.45
2016,3,30,16,45,655.5,73.5,2.75,14.5,294.0,319.93,250.55
2016,3,30,17,0,607.0,68.0,2.6,14.0,240.0,260.76,198.25
2016,3,30,17,15,536.0,59.5,2.45,13.0,188.5,197.77,143.35
2016,3,30,17,30,465.0,51.0,2.3,12.0,137.0,142.67,95.72
2016,3,30,17,45,349.0,39.5,2.2,11.5,91.5,86.85,51.53
2016,3,30,18,0,233.0,28.0,2.1,11.0,46.0,44.75,19.87
2016,3,30,18,15,116.5,14.0,2.15,10.5,23.0,15.36,0.0
2016,3,30,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,6,15,160.0,19.5,1.5,9.0,38.0,27.53,7.83
2016,3,31,6,30,320.0,39.0,1.5,9.0,76.0,77.15,44.98
2016,3,31,6,45,415.0,50.0,1.55,9.5,125.0,125.29,83.24
2016,3,31,7,0,510.0,61.0,1.6,10.0,174.0,184.62,133.45
2016,3,31,7,15,572.0,69.0,1.55,10.5,227.0,242.06,184.4
2016,3,31,7,30,634.0,77.0,1.5,11.0,280.0,306.09,240.46
2016,3,31,7,45,328.5,116.0,1.5,11.5,222.0,256.33,206.81
2016,3,31,8,0,23.0,155.0,1.5,12.0,164.0,162.26,131.09
2016,3,31,8,15,41.5,183.0,1.5,12.5,202.5,203.85,165.07
2016,3,31,8,30,60.0,211.0,1.5,13.0,241.0,245.13,197.82
2016,3,31,8,45,104.5,239.5,1.5,13.5,298.5,304.76,245.01
2016,3,31,9,0,149.0,268.0,1.5,14.0,356.0,373.29,298.0
2016,3,31,9,15,170.5,288.5,1.55,14.5,396.0,416.68,330.35
2016,3,31,9,30,192.0,309.0,1.6,15.0,436.0,461.45,363.34
2016,3,31,9,45,339.0,287.5,1.7,15.5,526.0,567.65,444.95
2016,3,31,10,0,486.0,266.0,1.8,16.0,616.0,684.04,531.05
2016,3,31,10,15,701.5,187.0,1.9,16.5,715.5,802.89,618.33
2016,3,31,10,30,917.0,108.0,2.0,17.0,815.0,920.29,696.55
2016,3,31,10,45,925.0,108.0,2.15,17.5,838.5,949.28,714.22
2016,3,31,11,0,933.0,108.0,2.3,18.0,862.0,975.18,730.74
2016,3,31,11,15,936.5,108.5,2.4,18.0,877.5,994.15,743.55
2016,3,31,11,30,940.0,109.0,2.5,18.0,893.0,1009.59,754.21
2016,3,31,11,45,942.5,108.5,2.65,18.0,900.0,1019.4,761.78
2016,3,31,12,0,945.0,108.0,2.8,18.0,907.0,1025.52,767.06
2016,3,31,12,15,945.0,108.0,2.9,18.0,905.5,1026.03,768.27
2016,3,31,12,30,945.0,108.0,3.0,18.0,904.0,1022.78,767.14
2016,3,31,12,45,946.0,105.5,3.2,18.5,895.0,1014.07,761.88
2016,3,31,13,0,947.0,103.0,3.4,19.0,886.0,1001.63,754.15
2016,3,31,13,15,943.0,102.0,3.5,19.0,868.0,982.47,742.57
2016,3,31,13,30,939.0,101.0,3.6,19.0,850.0,959.85,728.68
2016,3,31,13,45,932.5,100.0,3.7,19.0,824.5,931.67,710.94
2016,3,31,14,0,926.0,99.0,3.8,19.0,799.0,900.42,690.97
2016,3,31,14,15,917.0,97.0,3.85,18.5,766.0,863.13,667.63
2016,3,31,14,30,908.0,95.0,3.9,18.0,733.0,823.28,642.18
2016,3,31,14,45,895.5,93.5,3.95,18.0,693.0,778.98,611.97
2016,3,31,15,0,883.0,92.0,4.0,18.0,653.0,732.83,580.07
2016,3,31,15,15,866.5,89.5,3.95,17.5,608.0,681.35,544.35
2016,3,31,15,30,850.0,87.0,3.9,17.0,563.0,630.84,506.41
2016,3,31,15,45,827.0,84.0,3.9,17.0,513.5,573.12,461.08
2016,3,31,16,0,804.0,81.0,3.9,17.0,464.0,515.68,414.7
2016,3,31,16,15,578.5,109.0,3.7,16.5,368.5,394.62,317.14
2016,3,31,16,30,353.0,137.0,3.5,16.0,273.0,293.26,234.79
2016,3,31,16,45,326.0,120.5,3.35,15.5,231.5,243.11,192.62
2016,3,31,17,0,299.0,104.0,3.2,15.0,190.0,198.68,154.23
2016,3,31,17,15,408.5,76.0,2.95,14.0,167.5,181.61,133.96
2016,3,31,17,30,518.0,48.0,2.7,13.0,145.0,150.32,99.8
2016,3,31,17,45,405.5,37.5,2.5,12.5,98.0,92.69,53.82
2016,3,31,18,0,293.0,27.0,2.3,12.0,51.0,48.48,21.07
2016,3,31,18,15,146.5,13.5,2.3,11.5,25.5,15.44,0.0
2016,3,31,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,5,45,28.5,4.5,2.15,8.5,5.0,0.0,0.0
2016,4,1,6,0,57.0,9.0,2.3,9.0,10.0,8.98,0.0
2016,4,1,6,15,198.5,24.5,2.25,9.0,45.5,35.54,13.36
2016,4,1,6,30,340.0,40.0,2.2,9.0,81.0,81.63,47.99
2016,4,1,6,45,434.5,50.0,2.2,9.5,130.5,130.2,86.87
2016,4,1,7,0,529.0,60.0,2.2,10.0,180.0,189.87,137.73
2016,4,1,7,15,587.5,67.5,2.15,10.5,233.0,247.04,188.91
2016,4,1,7,30,646.0,75.0,2.1,11.0,286.0,310.36,244.86
2016,4,1,7,45,359.0,124.0,2.05,11.5,244.5,277.97,224.87
2016,4,1,8,0,72.0,173.0,2.0,12.0,203.0,205.7,167.13
2016,4,1,8,15,112.0,199.0,1.95,12.5,252.5,260.18,211.53
2016,4,1,8,30,152.0,225.0,1.9,13.0,302.0,315.79,255.67
2016,4,1,8,45,237.5,236.5,1.9,14.0,371.0,392.69,315.9
2016,4,1,9,0,323.0,248.0,1.9,15.0,440.0,473.09,377.19
2016,4,1,9,15,595.5,175.5,1.85,15.5,559.5,613.44,486.21
2016,4,1,9,30,868.0,103.0,1.8,16.0,679.0,761.47,593.44
2016,4,1,9,45,880.0,104.5,1.8,16.5,716.0,805.0,620.13
2016,4,1,10,0,892.0,106.0,1.8,17.0,753.0,846.52,646.06
2016,4,1,10,15,900.0,107.5,1.8,17.0,783.0,882.41,669.04
2016,4,1,10,30,908.0,109.0,1.8,17.0,813.0,915.61,690.11
2016,4,1,10,45,914.0,110.0,1.85,17.5,836.0,943.59,706.89
2016,4,1,11,0,920.0,111.0,1.9,18.0,859.0,968.43,721.6
2016,4,1,11,15,923.5,111.5,1.9,18.0,874.0,987.11,733.04
2016,4,1,11,30,927.0,112.0,1.9,18.0,889.0,1002.32,742.35
2016,4,1,11,45,928.5,112.5,1.9,18.5,895.5,1012.06,746.81
2016,4,1,12,0,930.0,113.0,1.9,19.0,902.0,1018.15,749.07
2016,4,1,12,15,929.5,112.5,1.9,19.0,900.5,1017.56,748.6
2016,4,1,12,30,929.0,112.0,1.9,19.0,899.0,1013.29,745.96
2016,4,1,12,45,930.5,109.5,1.9,19.5,890.0,1005.12,739.56
2016,4,1,13,0,932.0,107.0,1.9,20.0,881.0,993.27,730.96
2016,4,1,13,15,927.5,106.0,1.9,20.0,863.0,973.8,718.95
2016,4,1,13,30,923.0,105.0,1.9,20.0,845.0,950.96,704.85
2016,4,1,13,45,917.0,103.5,1.95,20.0,819.5,922.99,687.97
2016,4,1,14,0,911.0,102.0,2.0,20.0,794.0,891.98,668.98
2016,4,1,14,15,902.0,100.5,2.05,20.0,761.0,855.61,646.22
2016,4,1,14,30,893.0,99.0,2.1,20.0,728.0,816.74,621.51
2016,4,1,14,45,881.0,96.5,2.15,20.0,689.0,772.25,592.57
2016,4,1,15,0,869.0,94.0,2.2,20.0,650.0,725.92,561.92
2016,4,1,15,15,852.5,91.5,2.15,19.5,605.0,677.24,529.24
2016,4,1,15,30,836.0,89.0,2.1,19.0,560.0,625.06,491.35
2016,4,1,15,45,814.0,85.5,2.1,19.0,511.0,568.01,448.05
2016,4,1,16,0,792.0,82.0,2.1,19.0,462.0,511.18,403.58
2016,4,1,16,15,762.0,78.0,1.95,18.5,409.5,450.54,354.99
2016,4,1,16,30,732.0,74.0,1.8,18.0,357.0,391.62,306.19
2016,4,1,16,45,688.5,68.5,1.65,17.5,303.5,328.16,252.49
2016,4,1,17,0,645.0,63.0,1.5,17.0,250.0,268.62,200.69
2016,4,1,17,15,579.5,55.5,1.45,16.0,197.5,205.73,146.57
2016,4,1,17,30,514.0,48.0,1.4,15.0,145.0,150.04,98.76
2016,4,1,17,45,406.0,37.5,1.35,14.0,99.0,93.14,53.87
2016,4,1,18,0,298.0,27.0,1.3,13.0,53.0,49.11,21.67
2016,4,1,18,15,149.0,13.5,1.3,12.5,26.5,15.64,0.0
2016,4,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,4,2,5,45,32.5,5.5,0.1,8.5,6.0,0.0,0.0
2016,4,2,6,0,65.0,11.0,0.1,9.0,12.0,11.17,0.0
2016,4,2,6,15,201.5,26.0,0.15,9.5,48.0,37.75,15.89
2016,4,2,6,30,338.0,41.0,0.2,10.0,84.0,83.52,49.61
2016,4,2,6,45,423.0,52.5,0.25,10.5,132.5,132.05,88.37
2016,4,2,7,0,508.0,64.0,0.3,11.0,181.0,190.55,137.57
2016,4,2,7,15,254.0,87.0,0.35,11.5,145.5,164.87,127.38
2016,4,2,7,30,0.0,110.0,0.4,12.0,110.0,107.02,85.36
2016,4,2,7,45,3.5,128.5,0.5,13.0,130.0,126.68,101.42
2016,4,2,8,0,7.0,147.0,0.6,14.0,150.0,146.77,117.22
2016,4,2,8,15,23.0,176.0,0.65,14.5,188.0,184.3,147.15
2016,4,2,8,30,39.0,205.0,0.7,15.0,226.0,227.0,180.61
2016,4,2,8,45,74.5,237.5,0.8,16.0,280.5,284.34,224.91
2016,4,2,9,0,110.0,270.0,0.9,17.0,335.0,345.06,270.69
2016,4,2,9,15,464.0,198.5,1.0,17.5,504.5,542.95,424.95
2016,4,2,9,30,818.0,127.0,1.1,18.0,674.0,754.59,578.06
2016,4,2,9,45,823.0,134.0,1.2,19.0,709.5,796.91,602.28
2016,4,2,10,0,828.0,141.0,1.3,20.0,745.0,836.91,626.57
2016,4,2,10,15,837.0,143.0,1.3,20.5,775.0,872.59,647.61
2016,4,2,10,30,846.0,145.0,1.3,21.0,805.0,905.81,666.82
2016,4,2,10,45,848.5,149.0,1.35,21.5,826.5,932.62,682.46
2016,4,2,11,0,851.0,153.0,1.4,22.0,848.0,956.34,696.15
2016,4,2,11,15,727.5,221.0,1.35,22.0,822.5,929.69,677.44
2016,4,2,11,30,604.0,289.0,1.3,22.0,797.0,890.27,648.65
2016,4,2,11,45,591.5,298.0,1.3,22.0,799.0,893.1,650.32
2016,4,2,12,0,579.0,307.0,1.3,22.0,801.0,893.26,649.82
2016,4,2,12,15,719.0,231.0,1.25,22.0,843.5,951.25,689.72
2016,4,2,12,30,859.0,155.0,1.2,22.0,886.0,998.9,718.42
2016,4,2,12,45,873.5,144.0,1.15,22.5,879.5,994.44,712.97
2016,4,2,13,0,888.0,133.0,1.1,23.0,873.0,980.65,702.52
2016,4,2,13,15,883.0,132.0,1.15,22.5,855.0,961.33,693.27
2016,4,2,13,30,878.0,131.0,1.2,22.0,837.0,938.81,681.98
2016,4,2,13,45,866.0,131.5,1.25,22.0,810.0,913.36,667.43
2016,4,2,14,0,854.0,132.0,1.3,22.0,783.0,880.27,647.82
2016,4,2,14,15,650.5,204.0,1.35,22.0,687.5,763.59,570.97
2016,4,2,14,30,447.0,276.0,1.4,22.0,592.0,651.23,490.67
2016,4,2,14,45,513.0,235.0,1.5,22.0,579.0,641.34,487.87
2016,4,2,15,0,579.0,194.0,1.6,22.0,566.0,624.69,478.88
2016,4,2,15,15,663.5,157.5,1.65,21.5,555.5,620.81,479.05
2016,4,2,15,30,748.0,121.0,1.7,21.0,545.0,604.94,469.78
2016,4,2,15,45,716.0,118.5,1.8,20.5,495.5,546.94,427.45
2016,4,2,16,0,684.0,116.0,1.9,20.0,446.0,490.33,384.9
2016,4,2,16,15,576.0,118.0,1.85,19.5,374.5,403.6,317.34
