Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,30,468.0,120.0,1.8,19.0,303.0,325.41,255.2
2016,4,2,16,45,411.0,113.0,1.75,18.5,256.5,269.97,209.67
2016,4,2,17,0,354.0,106.0,1.7,18.0,210.0,220.33,168.13
2016,4,2,17,15,306.5,88.5,1.6,17.0,165.5,168.82,124.91
2016,4,2,17,30,259.0,71.0,1.5,16.0,121.0,122.73,86.26
2016,4,2,17,45,184.5,52.0,1.4,15.5,82.0,76.46,49.49
2016,4,2,18,0,110.0,33.0,1.3,15.0,43.0,40.32,21.5
2016,4,2,18,15,55.0,16.5,1.25,14.5,21.5,15.43,0.0
2016,4,2,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,3,5,45,27.0,6.0,0.6,9.5,7.0,0.0,0.0
2016,4,3,6,0,54.0,12.0,0.6,10.0,14.0,12.27,0.0
2016,4,3,6,15,180.5,29.0,0.6,10.5,50.5,40.15,18.92
2016,4,3,6,30,307.0,46.0,0.6,11.0,87.0,84.95,52.06
2016,4,3,6,45,395.0,58.5,0.6,11.5,136.0,134.18,91.36
2016,4,3,7,0,483.0,71.0,0.6,12.0,185.0,193.06,140.63
2016,4,3,7,15,241.5,73.5,0.55,12.5,130.5,150.21,115.55
2016,4,3,7,30,0.0,76.0,0.5,13.0,76.0,73.56,57.09
2016,4,3,7,45,0.0,87.5,0.45,14.0,87.5,84.76,66.31
2016,4,3,8,0,0.0,99.0,0.4,15.0,99.0,95.99,75.11
2016,4,3,8,15,0.0,119.0,0.35,15.5,119.0,115.61,90.73
2016,4,3,8,30,0.0,139.0,0.3,16.0,139.0,135.31,106.06
2016,4,3,8,45,3.0,163.0,0.3,16.5,165.0,160.92,125.92
2016,4,3,9,0,6.0,187.0,0.3,17.0,191.0,186.9,145.7
2016,4,3,9,15,21.0,230.0,0.4,17.5,244.5,240.84,187.28
2016,4,3,9,30,36.0,273.0,0.5,18.0,298.0,301.8,233.08
2016,4,3,9,45,63.5,308.5,0.6,18.5,354.5,361.84,277.61
2016,4,3,10,0,91.0,344.0,0.7,19.0,411.0,423.88,322.69
2016,4,3,10,15,138.5,364.5,0.8,19.0,471.0,495.77,375.33
2016,4,3,10,30,186.0,385.0,0.9,19.0,531.0,563.45,424.08
2016,4,3,10,45,276.0,379.5,1.0,19.5,603.0,651.43,486.75
2016,4,3,11,0,366.0,374.0,1.1,20.0,675.0,734.94,544.78
2016,4,3,11,15,424.0,354.0,1.15,20.0,708.0,781.65,577.13
2016,4,3,11,30,482.0,334.0,1.2,20.0,741.0,822.02,605.56
2016,4,3,11,45,505.0,331.0,1.3,20.5,761.0,845.37,620.99
2016,4,3,12,0,528.0,328.0,1.4,21.0,781.0,866.81,635.31
2016,4,3,12,15,535.5,325.0,1.45,21.0,783.5,871.1,638.72
2016,4,3,12,30,543.0,322.0,1.5,21.0,786.0,873.04,640.85
2016,4,3,12,45,555.0,312.0,1.6,21.0,781.5,869.56,640.38
2016,4,3,13,0,567.0,302.0,1.7,21.0,777.0,863.51,638.25
2016,4,3,13,15,544.0,300.5,1.8,21.0,748.5,831.22,617.7
2016,4,3,13,30,521.0,299.0,1.9,21.0,720.0,797.51,596.13
2016,4,3,13,45,548.5,277.5,2.0,21.0,709.0,786.61,591.31
2016,4,3,14,0,576.0,256.0,2.1,21.0,698.0,772.29,583.8
2016,4,3,14,15,591.0,236.5,2.2,20.5,673.0,746.07,568.69
2016,4,3,14,30,606.0,217.0,2.3,20.0,648.0,719.16,552.73
2016,4,3,14,45,702.5,172.5,2.4,20.0,646.0,723.38,559.26
2016,4,3,15,0,799.0,128.0,2.5,20.0,644.0,715.86,556.73
2016,4,3,15,15,780.5,124.0,2.55,19.5,599.0,664.41,520.51
2016,4,3,15,30,762.0,120.0,2.6,19.0,554.0,613.41,483.74
2016,4,3,15,45,747.5,111.5,2.7,19.0,506.5,558.64,442.39
2016,4,3,16,0,733.0,103.0,2.8,19.0,459.0,503.57,399.43
2016,4,3,16,15,700.0,97.5,2.75,18.5,407.0,442.68,350.8
2016,4,3,16,30,667.0,92.0,2.7,18.0,355.0,383.97,302.36
2016,4,3,16,45,627.0,84.0,2.65,17.5,302.5,322.62,250.46
2016,4,3,17,0,587.0,76.0,2.6,17.0,250.0,264.91,200.25
2016,4,3,17,15,519.5,67.0,2.4,16.0,198.0,203.14,147.13
2016,4,3,17,30,452.0,58.0,2.2,15.0,146.0,148.86,100.7
2016,4,3,17,45,341.5,45.5,2.0,14.0,100.0,93.04,56.77
2016,4,3,18,0,231.0,33.0,1.8,13.0,54.0,49.85,25.15
2016,4,3,18,15,115.5,16.5,1.8,12.5,27.0,15.86,0.0
2016,4,3,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,5,45,45.5,7.0,1.8,10.5,8.5,0.0,0.0
2016,4,4,6,0,91.0,14.0,2.0,11.0,17.0,14.86,0.0
2016,4,4,6,15,232.5,28.0,2.15,11.5,55.5,43.9,20.47
2016,4,4,6,30,374.0,42.0,2.3,12.0,94.0,91.46,54.51
2016,4,4,6,45,463.5,52.0,2.5,12.5,144.0,142.06,95.39
2016,4,4,7,0,553.0,62.0,2.7,13.0,194.0,203.09,147.52
2016,4,4,7,15,595.5,66.0,2.7,13.5,240.5,253.67,193.41
2016,4,4,7,30,638.0,70.0,2.7,14.0,287.0,308.43,242.28
2016,4,4,7,45,641.0,83.0,2.7,14.5,331.5,359.82,287.59
2016,4,4,8,0,644.0,96.0,2.7,15.0,376.0,410.57,330.64
2016,4,4,8,15,512.0,147.5,2.7,15.5,387.5,426.53,343.82
2016,4,4,8,30,380.0,199.0,2.7,16.0,399.0,425.65,341.96
2016,4,4,8,45,615.5,149.0,2.7,16.5,506.5,548.08,439.1
2016,4,4,9,0,851.0,99.0,2.7,17.0,614.0,682.31,541.77
2016,4,4,9,15,867.0,102.0,2.75,17.5,658.0,734.05,576.99
2016,4,4,9,30,883.0,105.0,2.8,18.0,702.0,781.63,608.61
2016,4,4,9,45,895.0,107.0,2.9,18.5,740.0,826.1,637.9
2016,4,4,10,0,907.0,109.0,3.0,19.0,778.0,868.52,665.44
2016,4,4,10,15,915.5,110.5,3.05,19.0,809.0,905.12,689.68
2016,4,4,10,30,924.0,112.0,3.1,19.0,840.0,938.99,711.99
2016,4,4,10,45,928.0,114.5,3.2,19.5,863.0,966.91,729.22
2016,4,4,11,0,932.0,117.0,3.3,20.0,886.0,991.55,744.25
2016,4,4,11,15,936.0,118.0,3.3,20.0,901.0,1011.21,756.64
2016,4,4,11,30,940.0,119.0,3.3,20.0,916.0,1027.37,766.82
2016,4,4,11,45,940.0,120.0,3.35,20.0,922.5,1036.07,772.58
2016,4,4,12,0,940.0,121.0,3.4,20.0,929.0,1041.07,776.07
2016,4,4,12,15,940.0,121.0,3.45,20.0,927.5,1041.28,776.56
2016,4,4,12,30,940.0,121.0,3.5,20.0,926.0,1037.77,774.75
2016,4,4,12,45,940.0,119.5,3.6,20.5,917.0,1028.97,768.47
2016,4,4,13,0,940.0,118.0,3.7,21.0,908.0,1016.48,759.87
2016,4,4,13,15,936.5,117.0,3.75,20.5,890.0,997.63,749.65
2016,4,4,13,30,933.0,116.0,3.8,20.0,872.0,975.34,737.12
2016,4,4,13,45,927.0,114.5,3.85,20.0,846.0,946.97,719.02
2016,4,4,14,0,921.0,113.0,3.9,20.0,820.0,915.53,698.78
2016,4,4,14,15,912.0,111.0,3.9,20.0,787.0,878.17,674.03
2016,4,4,14,30,903.0,109.0,3.9,20.0,754.0,838.28,647.38
2016,4,4,14,45,891.0,106.5,3.9,20.0,714.0,793.27,616.84
2016,4,4,15,0,879.0,104.0,3.9,20.0,674.0,749.08,586.61
2016,4,4,15,15,862.5,101.0,3.85,19.5,628.0,696.7,550.46
2016,4,4,15,30,846.0,98.0,3.8,19.0,582.0,643.38,511.1
2016,4,4,15,45,821.0,95.0,3.8,18.5,531.5,584.47,466.4
2016,4,4,16,0,796.0,92.0,3.8,18.0,481.0,526.05,420.63
2016,4,4,16,15,764.0,87.5,3.55,17.5,427.0,463.56,369.77
2016,4,4,16,30,732.0,83.0,3.3,17.0,373.0,403.08,319.0
2016,4,4,16,45,682.0,78.0,3.1,16.5,317.5,337.5,263.04
2016,4,4,17,0,632.0,73.0,2.9,16.0,262.0,276.58,209.73
2016,4,4,17,15,561.5,65.0,2.6,15.0,208.0,212.39,154.13
2016,4,4,17,30,491.0,57.0,2.3,14.0,154.0,156.0,105.57
2016,4,4,17,45,372.0,45.5,2.0,13.5,106.0,97.56,59.38
2016,4,4,18,0,253.0,34.0,1.7,13.0,58.0,52.73,26.86
2016,4,4,18,15,126.5,17.0,1.65,12.5,29.0,16.66,0.0
2016,4,4,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,82.0,7.5,1.75,9.5,10.5,7.37,0.0
2016,4,5,6,0,164.0,15.0,1.8,10.0,21.0,14.81,0.0
2016,4,5,6,15,314.0,27.0,1.85,10.5,63.0,49.73,22.67
2016,4,5,6,30,464.0,39.0,1.9,11.0,105.0,101.78,59.53
2016,4,5,6,45,546.5,47.0,1.95,12.0,157.0,154.63,102.9
2016,4,5,7,0,629.0,55.0,2.0,13.0,209.0,217.0,156.63
2016,4,5,7,15,681.5,61.0,1.9,13.5,264.5,277.42,210.51
2016,4,5,7,30,734.0,67.0,1.8,14.0,320.0,342.82,267.6
2016,4,5,7,45,769.0,71.5,1.75,15.0,374.5,404.17,319.58
2016,4,5,8,0,804.0,76.0,1.7,16.0,429.0,468.1,371.47
2016,4,5,8,15,829.0,79.5,1.7,16.5,481.5,527.89,419.05
2016,4,5,8,30,854.0,83.0,1.7,17.0,534.0,588.49,465.46
2016,4,5,8,45,873.0,85.5,1.75,17.5,582.5,642.96,506.09
2016,4,5,9,0,892.0,88.0,1.8,18.0,631.0,698.44,545.97
2016,4,5,9,15,905.5,90.0,1.85,18.5,674.5,748.68,579.14
2016,4,5,9,30,919.0,92.0,1.9,19.0,718.0,797.4,610.71
2016,4,5,9,45,928.5,94.0,1.95,20.0,755.0,841.15,637.17
2016,4,5,10,0,938.0,96.0,2.0,21.0,792.0,882.56,661.63
2016,4,5,10,15,945.0,97.5,2.1,21.5,822.0,918.74,684.05
2016,4,5,10,30,952.0,99.0,2.2,22.0,852.0,952.0,704.45
2016,4,5,10,45,956.5,100.0,2.3,22.5,874.5,979.36,720.91
2016,4,5,11,0,961.0,101.0,2.4,23.0,897.0,1003.37,735.22
2016,4,5,11,15,963.5,102.0,2.5,23.0,911.5,1022.0,747.54
2016,4,5,11,30,966.0,103.0,2.6,23.0,926.0,1036.98,757.65
2016,4,5,11,45,967.0,103.0,2.75,23.5,932.0,1045.72,762.9
2016,4,5,12,0,968.0,103.0,2.9,24.0,938.0,1050.67,765.83
2016,4,5,12,15,967.0,103.0,2.95,24.0,936.0,1049.85,765.71
2016,4,5,12,30,966.0,103.0,3.0,24.0,934.0,1045.2,763.31
2016,4,5,12,45,962.0,103.5,3.15,24.0,923.0,1034.42,757.94
2016,4,5,13,0,958.0,104.0,3.3,24.0,912.0,1019.96,750.22
2016,4,5,13,15,954.0,103.0,3.25,24.0,893.5,1000.31,737.57
2016,4,5,13,30,950.0,102.0,3.2,24.0,875.0,977.17,722.73
2016,4,5,13,45,943.5,101.0,3.2,24.0,848.5,948.45,704.62
2016,4,5,14,0,937.0,100.0,3.2,24.0,822.0,916.63,684.42
2016,4,5,14,15,928.0,98.0,3.1,24.0,788.5,878.74,659.39
2016,4,5,14,30,919.0,96.0,3.0,24.0,755.0,838.29,632.53
2016,4,5,14,45,907.0,94.5,2.9,24.0,715.0,793.73,602.68
2016,4,5,15,0,895.0,93.0,2.8,24.0,675.0,747.28,571.29
2016,4,5,15,15,879.0,90.5,2.65,23.5,629.5,695.43,536.53
2016,4,5,15,30,863.0,88.0,2.5,23.0,584.0,644.38,499.68
2016,4,5,15,45,841.0,85.0,2.35,23.0,534.0,586.44,455.68
2016,4,5,16,0,819.0,82.0,2.2,23.0,484.0,528.68,410.69
2016,4,5,16,15,789.5,78.0,2.0,22.0,430.5,466.75,362.58
2016,4,5,16,30,760.0,74.0,1.8,21.0,377.0,406.45,313.99
2016,4,5,16,45,717.5,69.0,1.6,20.5,322.5,342.24,260.34
2016,4,5,17,0,675.0,64.0,1.4,20.0,268.0,281.56,208.21
2016,4,5,17,15,610.5,57.0,1.3,19.0,214.0,217.46,153.7
2016,4,5,17,30,546.0,50.0,1.2,18.0,160.0,160.39,105.16
2016,4,5,17,45,439.0,40.5,1.2,17.5,111.5,102.26,59.41
2016,4,5,18,0,332.0,31.0,1.2,17.0,63.0,56.82,26.96
2016,4,5,18,15,166.0,15.5,1.2,16.5,31.5,16.25,0.0
2016,4,5,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,11.0,0.85,13.5,11.0,10.81,0.0
2016,4,6,6,0,0.0,22.0,0.8,14.0,22.0,20.54,0.0
2016,4,6,6,15,205.0,33.0,0.85,15.0,63.0,47.68,24.69
2016,4,6,6,30,410.0,44.0,0.9,16.0,104.0,100.84,59.99
2016,4,6,6,45,493.5,53.5,1.0,17.0,155.5,152.47,101.3
2016,4,6,7,0,577.0,63.0,1.1,18.0,207.0,213.78,152.5
2016,4,6,7,15,632.5,70.0,1.15,18.5,262.0,273.11,203.67
2016,4,6,7,30,688.0,77.0,1.2,19.0,317.0,338.13,258.66
2016,4,6,7,45,723.0,82.5,1.25,20.0,371.0,398.17,308.08
2016,4,6,8,0,758.0,88.0,1.3,21.0,425.0,460.73,357.59
2016,4,6,8,15,785.0,92.5,1.35,21.5,477.5,520.32,403.77
2016,4,6,8,30,812.0,97.0,1.4,22.0,530.0,581.01,449.16
2016,4,6,8,45,828.5,101.5,1.45,22.5,577.5,635.82,488.79
2016,4,6,9,0,845.0,106.0,1.5,23.0,625.0,690.07,526.81
2016,4,6,9,15,859.5,109.0,1.5,23.5,668.0,740.44,559.46
2016,4,6,9,30,874.0,112.0,1.5,24.0,711.0,789.5,589.96
2016,4,6,9,45,880.0,117.0,1.55,25.0,746.5,832.31,615.07
2016,4,6,10,0,886.0,122.0,1.6,26.0,782.0,868.79,635.64
2016,4,6,10,15,894.0,123.5,1.55,26.5,812.0,904.21,655.37
2016,4,6,10,30,902.0,125.0,1.5,27.0,842.0,936.94,673.07
2016,4,6,10,45,738.0,210.0,1.45,27.5,807.5,905.98,650.24
2016,4,6,11,0,574.0,295.0,1.4,28.0,773.0,854.54,611.92
2016,4,6,11,15,545.0,313.0,1.3,28.0,772.5,855.56,610.63
2016,4,6,11,30,516.0,331.0,1.2,28.0,772.0,853.5,606.79
2016,4,6,11,45,552.0,320.5,1.15,28.5,796.0,881.88,623.64
2016,4,6,12,0,588.0,310.0,1.1,29.0,820.0,908.27,638.65
2016,4,6,12,15,546.5,324.0,1.0,29.0,797.5,882.65,619.74
2016,4,6,12,30,505.0,338.0,0.9,29.0,775.0,854.77,600.05
2016,4,6,12,45,467.0,346.0,0.8,29.0,746.0,822.26,577.69
2016,4,6,13,0,429.0,354.0,0.7,29.0,717.0,788.41,554.49
2016,4,6,13,15,434.0,343.5,0.6,29.0,704.5,774.76,545.38
2016,4,6,13,30,439.0,333.0,0.5,29.0,692.0,759.15,534.78
2016,4,6,13,45,473.0,308.5,0.4,29.5,684.0,752.97,530.04
2016,4,6,14,0,507.0,284.0,0.3,30.0,676.0,743.28,522.96
2016,4,6,14,15,450.5,293.0,0.25,30.0,630.5,689.0,486.96
2016,4,6,14,30,394.0,302.0,0.2,30.0,585.0,631.1,448.83
2016,4,6,14,45,363.5,291.5,0.2,30.0,542.0,581.58,416.96
2016,4,6,15,0,333.0,281.0,0.2,30.0,499.0,533.27,385.17
2016,4,6,15,15,395.5,245.0,0.3,29.5,486.5,523.38,382.43
2016,4,6,15,30,458.0,209.0,0.4,29.0,474.0,511.75,377.38
2016,4,6,15,45,322.5,211.0,0.5,29.0,390.0,406.95,303.02
2016,4,6,16,0,187.0,213.0,0.6,29.0,306.0,315.79,236.86
2016,4,6,16,15,433.0,145.5,0.6,28.0,328.5,362.28,273.32
2016,4,6,16,30,679.0,78.0,0.6,27.0,351.0,376.41,281.61
2016,4,6,16,45,596.5,84.0,0.65,26.5,298.5,312.87,231.43
2016,4,6,17,0,514.0,90.0,0.7,26.0,246.0,257.38,187.07
2016,4,6,17,15,449.0,78.5,0.8,25.0,195.5,196.63,138.31
2016,4,6,17,30,384.0,67.0,0.9,24.0,145.0,144.48,96.21
2016,4,6,17,45,287.0,52.0,1.0,23.0,100.5,91.93,56.26
2016,4,6,18,0,190.0,37.0,1.1,22.0,56.0,50.94,27.01
2016,4,6,18,15,95.0,18.5,1.1,21.5,28.0,17.61,0.0
2016,4,6,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,9.0,1.9,13.5,9.0,8.85,0.0
2016,4,7,6,0,0.0,18.0,2.0,14.0,18.0,17.25,0.0
2016,4,7,6,15,80.5,37.0,2.25,14.0,49.5,42.03,25.04
2016,4,7,6,30,161.0,56.0,2.5,14.0,81.0,77.6,52.2
2016,4,7,6,45,204.5,76.5,2.75,14.5,120.5,116.96,84.8
2016,4,7,7,0,248.0,97.0,3.0,15.0,160.0,161.53,122.61
2016,4,7,7,15,291.5,111.0,3.15,15.5,201.5,204.61,159.5
2016,4,7,7,30,335.0,125.0,3.3,16.0,243.0,254.82,202.09
2016,4,7,7,45,347.0,145.5,3.45,16.5,285.0,297.77,238.45
2016,4,7,8,0,359.0,166.0,3.6,17.0,327.0,343.99,276.46
2016,4,7,8,15,258.5,202.5,3.65,17.0,325.5,346.88,278.79
2016,4,7,8,30,158.0,239.0,3.7,17.0,324.0,335.26,268.41
2016,4,7,8,45,315.5,230.0,3.75,17.5,418.5,438.42,351.04
2016,4,7,9,0,473.0,221.0,3.8,18.0,513.0,556.54,442.86
2016,4,7,9,15,426.5,254.5,3.75,18.0,531.5,578.68,457.4
2016,4,7,9,30,380.0,288.0,3.7,18.0,550.0,590.63,464.45
2016,4,7,9,45,340.0,316.5,3.65,18.5,560.0,603.17,470.93
2016,4,7,10,0,300.0,345.0,3.6,19.0,570.0,611.89,474.35
2016,4,7,10,15,343.5,347.0,3.5,19.0,614.5,661.48,510.77
2016,4,7,10,30,387.0,349.0,3.4,19.0,659.0,712.28,547.28
2016,4,7,10,45,354.5,370.5,3.35,19.5,660.0,714.86,545.92
2016,4,7,11,0,322.0,392.0,3.3,20.0,661.0,714.71,542.94
2016,4,7,11,15,320.5,400.0,3.25,20.0,671.5,727.33,551.18
2016,4,7,11,30,319.0,408.0,3.2,20.0,682.0,738.56,558.36
2016,4,7,11,45,327.0,403.5,3.15,20.0,686.5,744.39,562.33
2016,4,7,12,0,335.0,399.0,3.1,20.0,691.0,748.87,565.44
2016,4,7,12,15,274.5,417.0,3.05,20.0,656.5,709.06,535.2
2016,4,7,12,30,214.0,435.0,3.0,20.0,622.0,660.1,498.73
2016,4,7,12,45,165.0,428.5,2.95,20.0,571.5,604.28,457.73
2016,4,7,13,0,116.0,422.0,2.9,20.0,521.0,548.7,416.45
2016,4,7,13,15,112.5,411.5,2.9,20.0,506.0,524.4,399.46
2016,4,7,13,30,109.0,401.0,2.9,20.0,491.0,507.8,387.75
2016,4,7,13,45,97.0,383.5,2.9,20.0,462.0,476.02,364.6
2016,4,7,14,0,85.0,366.0,2.9,20.0,433.0,444.55,341.59
2016,4,7,14,15,74.5,344.5,2.9,20.0,401.5,410.59,316.63
2016,4,7,14,30,64.0,323.0,2.9,20.0,370.0,377.15,291.85
2016,4,7,14,45,139.5,313.5,2.95,20.0,408.0,427.98,333.16
2016,4,7,15,0,215.0,304.0,3.0,20.0,446.0,466.62,364.4
2016,4,7,15,15,183.0,284.0,3.0,19.5,398.5,414.41,325.28
2016,4,7,15,30,151.0,264.0,3.0,19.0,351.0,364.6,287.75
2016,4,7,15,45,122.0,238.5,3.0,19.0,305.5,313.6,248.27
2016,4,7,16,0,93.0,213.0,3.0,19.0,260.0,262.0,207.8
2016,4,7,16,15,64.5,184.5,2.95,18.5,215.0,214.27,170.23
2016,4,7,16,30,36.0,156.0,2.9,18.0,170.0,169.63,134.65
2016,4,7,16,45,28.0,134.5,2.9,17.5,144.5,142.94,113.27
2016,4,7,17,0,20.0,113.0,2.9,17.0,119.0,116.12,91.41
2016,4,7,17,15,10.5,91.5,2.7,16.5,95.0,91.38,71.01
2016,4,7,17,30,1.0,70.0,2.5,16.0,71.0,67.84,51.4
2016,4,7,17,45,0.5,48.5,2.4,16.0,49.0,46.82,33.28
2016,4,7,18,0,0.0,27.0,2.3,16.0,27.0,26.07,15.16
2016,4,7,18,15,0.0,13.5,2.25,15.5,13.5,13.03,0.0
2016,4,7,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,1.45,12.5,5.0,4.91,0.0
2016,4,8,6,0,0.0,10.0,1.6,13.0,10.0,9.64,0.0
2016,4,8,6,15,0.0,27.5,1.75,13.5,27.5,26.56,15.88
2016,4,8,6,30,0.0,45.0,1.9,14.0,45.0,43.41,30.81
2016,4,8,6,45,0.0,66.0,2.05,14.5,66.0,63.76,48.4
2016,4,8,7,0,0.0,87.0,2.2,15.0,87.0,84.25,65.83
2016,4,8,7,15,7.5,107.5,2.15,15.0,110.5,106.74,84.58
2016,4,8,7,30,15.0,128.0,2.1,15.0,134.0,130.15,103.89
2016,4,8,7,45,30.0,154.0,2.1,15.5,167.0,165.04,132.17
2016,4,8,8,0,45.0,180.0,2.1,16.0,200.0,200.29,160.31
2016,4,8,8,15,22.5,109.5,2.0,16.0,119.5,119.83,94.38
2016,4,8,8,30,0.0,39.0,1.9,16.0,39.0,37.68,25.96
2016,4,8,8,45,1.0,105.5,1.85,16.0,106.0,102.87,79.85
2016,4,8,9,0,2.0,172.0,1.8,16.0,173.0,169.12,133.15
2016,4,8,9,15,13.0,217.5,1.8,16.0,226.5,222.44,175.34
2016,4,8,9,30,24.0,263.0,1.8,16.0,280.0,276.96,217.74
2016,4,8,9,45,28.5,284.5,1.85,16.0,305.5,308.77,241.84
2016,4,8,10,0,33.0,306.0,1.9,16.0,331.0,335.86,262.23
2016,4,8,10,15,62.5,345.0,1.9,16.0,394.5,403.1,313.58
2016,4,8,10,30,92.0,384.0,1.9,16.0,458.0,472.07,365.0
2016,4,8,10,45,61.5,362.0,1.9,16.5,412.0,423.37,326.55
2016,4,8,11,0,31.0,340.0,1.9,17.0,366.0,373.23,287.44
2016,4,8,11,15,57.5,378.0,1.9,17.0,427.5,438.76,337.17
2016,4,8,11,30,84.0,416.0,1.9,17.0,489.0,505.03,385.92
2016,4,8,11,45,105.0,427.0,1.95,17.0,518.5,537.75,409.97
2016,4,8,12,0,126.0,438.0,2.0,17.0,548.0,578.6,439.84
2016,4,8,12,15,166.0,438.0,2.05,17.0,583.0,617.53,469.0
2016,4,8,12,30,206.0,438.0,2.1,17.0,618.0,655.53,497.31
2016,4,8,12,45,168.5,432.5,2.15,17.5,578.5,611.8,464.3
2016,4,8,13,0,131.0,427.0,2.2,18.0,539.0,568.07,431.65
2016,4,8,13,15,133.0,416.0,2.2,17.5,527.5,555.88,424.43
2016,4,8,13,30,135.0,405.0,2.2,17.0,516.0,543.09,416.52
2016,4,8,13,45,133.5,393.0,2.25,17.0,500.0,525.51,404.4
2016,4,8,14,0,132.0,381.0,2.3,17.0,484.0,507.51,391.93
2016,4,8,14,15,157.0,366.5,2.3,17.0,484.0,508.64,394.26
2016,4,8,14,30,182.0,352.0,2.3,17.0,484.0,507.67,394.87
2016,4,8,14,45,185.5,330.0,2.35,17.0,458.5,480.16,375.36
2016,4,8,15,0,189.0,308.0,2.4,17.0,433.0,451.9,355.16
2016,4,8,15,15,98.0,247.5,2.4,16.5,312.0,314.23,249.12
2016,4,8,15,30,7.0,187.0,2.4,16.0,191.0,187.13,147.81
2016,4,8,15,45,3.5,121.0,2.4,16.0,123.0,119.51,93.61
2016,4,8,16,0,0.0,55.0,2.4,16.0,55.0,53.16,39.01
2016,4,8,16,15,0.0,54.0,2.3,15.5,54.0,52.18,38.46
2016,4,8,16,30,0.0,53.0,2.2,15.0,53.0,51.21,37.86
2016,4,8,16,45,0.0,45.0,2.15,15.0,45.0,43.46,31.41
2016,4,8,17,0,0.0,37.0,2.1,15.0,37.0,35.72,24.88
2016,4,8,17,15,0.0,29.5,2.0,14.5,29.5,28.47,18.72
2016,4,8,17,30,0.0,22.0,1.9,14.0,22.0,21.22,12.46
2016,4,8,17,45,0.0,15.0,1.8,14.0,15.0,14.46,6.53
2016,4,8,18,0,0.0,8.0,1.7,14.0,8.0,7.71,0.59
2016,4,8,18,15,0.0,4.0,1.65,14.0,4.0,3.85,0.0
2016,4,8,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,5.0,0.95,12.5,5.0,4.91,0.0
2016,4,9,6,0,0.0,10.0,1.0,13.0,10.0,9.64,0.0
2016,4,9,6,15,0.0,25.0,1.15,13.0,25.0,24.14,14.12
2016,4,9,6,30,0.0,40.0,1.3,13.0,40.0,38.63,27.01
2016,4,9,6,45,0.0,58.5,1.45,13.5,58.5,56.51,42.52
2016,4,9,7,0,0.0,77.0,1.6,14.0,77.0,74.5,57.88
2016,4,9,7,15,0.0,96.5,1.6,14.0,96.5,93.53,73.95
2016,4,9,7,30,0.0,116.0,1.6,14.0,116.0,112.64,89.78
2016,4,9,7,45,0.0,62.0,1.65,14.5,62.0,59.92,45.23
2016,4,9,8,0,0.0,8.0,1.7,15.0,8.0,7.72,0.91
2016,4,9,8,15,0.0,60.0,1.65,15.0,60.0,58.0,43.31
2016,4,9,8,30,0.0,112.0,1.6,15.0,112.0,108.61,85.04
2016,4,9,8,45,0.0,135.5,1.6,15.0,135.5,131.68,103.53
2016,4,9,9,0,0.0,159.0,1.6,15.0,159.0,154.85,121.93
2016,4,9,9,15,17.5,220.5,1.55,15.0,233.0,228.69,180.93
2016,4,9,9,30,35.0,282.0,1.5,15.0,307.0,309.9,243.96
2016,4,9,9,45,135.5,322.0,1.5,15.5,424.0,439.5,343.96
2016,4,9,10,0,236.0,362.0,1.5,16.0,541.0,570.43,440.48
2016,4,9,10,15,212.0,380.5,1.45,16.0,545.5,576.59,442.14
2016,4,9,10,30,188.0,399.0,1.4,16.0,550.0,580.69,443.33
2016,4,9,10,45,122.5,391.0,1.4,16.0,490.5,517.05,395.18
2016,4,9,11,0,57.0,383.0,1.4,16.0,431.0,442.4,338.67
2016,4,9,11,15,50.5,380.5,1.3,16.0,424.0,434.62,332.64
2016,4,9,11,30,44.0,378.0,1.2,16.0,417.0,426.44,325.89
2016,4,9,11,45,31.0,339.5,1.15,16.5,367.0,374.0,286.12
2016,4,9,12,0,18.0,301.0,1.1,17.0,317.0,314.36,240.91
2016,4,9,12,15,18.0,301.5,1.05,17.0,318.0,314.86,241.51
2016,4,9,12,30,18.0,302.0,1.0,17.0,319.0,315.29,241.74
2016,4,9,12,45,17.0,292.0,0.95,17.0,307.5,304.08,233.27
2016,4,9,13,0,16.0,282.0,0.9,17.0,296.0,292.83,224.86
2016,4,9,13,15,65.5,344.0,0.95,17.0,398.5,409.48,313.84
2016,4,9,13,30,115.0,406.0,1.0,17.0,501.0,525.68,398.64
2016,4,9,13,45,93.0,384.0,1.1,17.0,459.5,472.71,359.98
2016,4,9,14,0,71.0,362.0,1.2,17.0,418.0,427.97,327.99
2016,4,9,14,15,110.5,356.0,1.25,16.5,439.0,452.39,348.94
2016,4,9,14,30,150.0,350.0,1.3,16.0,460.0,479.84,371.46
2016,4,9,14,45,146.5,330.0,1.4,16.0,432.5,450.25,350.38
2016,4,9,15,0,143.0,310.0,1.5,16.0,405.0,420.55,329.28
2016,4,9,15,15,176.0,286.5,1.55,16.0,395.5,412.11,324.65
2016,4,9,15,30,209.0,263.0,1.6,16.0,386.0,400.4,317.06
2016,4,9,15,45,114.5,223.5,1.7,16.0,290.0,293.71,233.73
2016,4,9,16,0,20.0,184.0,1.8,16.0,194.0,190.53,151.34
2016,4,9,16,15,61.5,177.0,1.7,15.5,203.5,205.11,164.33
2016,4,9,16,30,103.0,170.0,1.6,15.0,213.0,214.91,172.44
2016,4,9,16,45,92.0,147.5,1.5,15.0,182.0,179.94,143.6
2016,4,9,17,0,81.0,125.0,1.4,15.0,151.0,148.54,117.45
2016,4,9,17,15,68.0,102.0,1.3,14.5,121.0,117.42,91.44
2016,4,9,17,30,55.0,79.0,1.2,14.0,91.0,87.92,66.53
2016,4,9,17,45,34.0,57.5,1.1,14.0,64.5,60.42,43.51
2016,4,9,18,0,13.0,36.0,1.0,14.0,38.0,35.67,22.81
2016,4,9,18,15,6.5,18.0,1.0,13.5,19.0,17.42,1.64
2016,4,9,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,3.0,1.4,11.5,3.0,2.95,0.0
2016,4,10,6,0,0.0,6.0,1.6,12.0,6.0,5.78,0.0
2016,4,10,6,15,0.0,14.5,1.7,12.0,14.5,13.98,5.91
2016,4,10,6,30,0.0,23.0,1.8,12.0,23.0,22.19,13.24
2016,4,10,6,45,0.0,33.5,1.95,12.5,33.5,32.34,22.12
2016,4,10,7,0,0.0,44.0,2.1,13.0,44.0,42.49,30.89
2016,4,10,7,15,0.0,54.5,2.1,13.0,54.5,52.66,39.59
2016,4,10,7,30,0.0,65.0,2.1,13.0,65.0,62.82,48.16
2016,4,10,7,45,0.0,100.5,2.1,13.0,100.5,97.4,77.18
2016,4,10,8,0,0.0,136.0,2.1,13.0,136.0,132.23,105.89
2016,4,10,8,15,0.0,143.0,2.1,13.0,143.0,139.1,111.13
2016,4,10,8,30,0.0,150.0,2.1,13.0,150.0,145.98,116.4
2016,4,10,8,45,0.0,99.5,2.1,13.5,99.5,96.36,75.02
2016,4,10,9,0,0.0,49.0,2.1,14.0,49.0,47.38,34.11
2016,4,10,9,15,0.0,59.5,2.15,14.0,59.5,57.56,42.51
2016,4,10,9,30,0.0,70.0,2.2,14.0,70.0,67.75,50.82
2016,4,10,9,45,0.0,72.5,2.3,14.5,72.5,70.18,52.6
2016,4,10,10,0,0.0,75.0,2.4,15.0,75.0,72.62,54.39
2016,4,10,10,15,0.0,103.5,2.45,15.0,103.5,100.37,76.93
2016,4,10,10,30,0.0,132.0,2.5,15.0,132.0,128.34,99.41
2016,4,10,10,45,1.0,144.5,2.6,15.0,145.5,141.59,109.95
2016,4,10,11,0,2.0,157.0,2.7,15.0,159.0,154.9,120.55
2016,4,10,11,15,3.0,161.5,2.75,15.0,164.5,160.35,124.85
2016,4,10,11,30,4.0,166.0,2.8,15.0,170.0,165.82,129.19
2016,4,10,11,45,2.5,155.5,2.9,15.5,158.0,154.04,119.45
2016,4,10,12,0,1.0,145.0,3.0,16.0,146.0,142.24,109.76
2016,4,10,12,15,2.0,150.0,3.05,16.0,152.0,148.14,114.55
2016,4,10,12,30,3.0,155.0,3.1,16.0,158.0,154.03,119.31
2016,4,10,12,45,1.5,128.5,3.15,16.0,130.0,126.45,97.24
2016,4,10,13,0,0.0,102.0,3.2,16.0,102.0,99.01,75.17
2016,4,10,13,15,0.0,105.5,3.25,15.5,105.5,102.41,78.16
2016,4,10,13,30,0.0,109.0,3.3,15.0,109.0,105.81,81.15
2016,4,10,13,45,0.0,112.0,3.35,15.0,112.0,108.72,83.6
2016,4,10,14,0,0.0,115.0,3.4,15.0,115.0,111.63,86.09
2016,4,10,14,15,0.0,135.5,3.4,15.0,135.5,131.72,102.52
2016,4,10,14,30,0.0,156.0,3.4,15.0,156.0,151.88,119.0
2016,4,10,14,45,0.0,117.5,3.45,15.0,117.5,114.0,88.47
2016,4,10,15,0,0.0,79.0,3.5,15.0,79.0,76.45,57.91
2016,4,10,15,15,0.0,67.5,3.45,14.5,67.5,65.3,48.96
2016,4,10,15,30,0.0,56.0,3.4,14.0,56.0,54.15,39.9
2016,4,10,15,45,0.0,63.0,3.4,14.0,63.0,60.91,45.72
2016,4,10,16,0,0.0,70.0,3.4,14.0,70.0,67.68,51.56
2016,4,10,16,15,0.0,65.0,3.25,13.5,65.0,62.83,47.75
2016,4,10,16,30,0.0,60.0,3.1,13.0,60.0,57.98,43.91
2016,4,10,16,45,0.0,51.0,3.0,13.0,51.0,49.27,36.61
2016,4,10,17,0,0.0,42.0,2.9,13.0,42.0,40.56,29.23
2016,4,10,17,15,0.0,33.5,2.65,12.5,33.5,32.33,22.22
2016,4,10,17,30,0.0,25.0,2.4,12.0,25.0,24.12,15.09
2016,4,10,17,45,0.0,17.5,2.2,12.0,17.5,16.88,8.69
2016,4,10,18,0,0.0,10.0,2.0,12.0,10.0,9.64,2.27
2016,4,10,18,15,0.0,5.0,1.9,12.0,5.0,4.82,0.0
2016,4,10,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,9.0,0.85,10.5,9.0,8.85,0.0
2016,4,11,6,0,0.0,18.0,0.9,11.0,18.0,17.38,5.53
2016,4,11,6,15,10.5,39.0,0.95,11.0,41.0,38.44,25.91
2016,4,11,6,30,21.0,60.0,1.0,11.0,64.0,61.18,45.53
2016,4,11,6,45,36.5,83.0,1.05,11.5,92.0,88.38,68.57
2016,4,11,7,0,52.0,106.0,1.1,12.0,120.0,117.58,93.19
2016,4,11,7,15,65.5,127.5,1.15,12.5,149.5,146.57,117.43
2016,4,11,7,30,79.0,149.0,1.2,13.0,179.0,177.13,142.62
2016,4,11,7,45,174.0,169.0,1.3,13.5,246.5,246.1,198.46
2016,4,11,8,0,269.0,189.0,1.4,14.0,314.0,326.23,262.58
2016,4,11,8,15,298.0,207.0,1.5,14.0,360.0,375.33,301.6
2016,4,11,8,30,327.0,225.0,1.6,14.0,406.0,426.83,342.01
2016,4,11,8,45,300.5,252.5,1.7,14.5,430.0,454.39,361.85
2016,4,11,9,0,274.0,280.0,1.8,15.0,454.0,478.86,378.9
2016,4,11,9,15,155.5,284.0,1.85,15.0,384.5,403.63,319.05
2016,4,11,9,30,37.0,288.0,1.9,15.0,315.0,317.48,249.53
2016,4,11,9,45,21.5,243.5,1.95,15.5,259.5,256.17,201.17
2016,4,11,10,0,6.0,199.0,2.0,16.0,204.0,199.5,155.76
2016,4,11,10,15,16.5,258.0,2.0,16.0,271.5,267.7,209.38
2016,4,11,10,30,27.0,317.0,2.0,16.0,339.0,343.8,267.5
2016,4,11,10,45,17.5,261.0,2.0,16.5,275.5,272.49,211.71
2016,4,11,11,0,8.0,205.0,2.0,17.0,212.0,208.05,161.15
2016,4,11,11,15,7.5,199.5,2.0,17.0,206.0,202.26,156.69
2016,4,11,11,30,7.0,194.0,2.0,17.0,200.0,196.44,152.05
2016,4,11,11,45,8.0,204.5,2.05,17.5,211.5,207.91,160.73
2016,4,11,12,0,9.0,215.0,2.1,18.0,223.0,219.36,169.32
2016,4,11,12,15,12.5,251.5,2.1,18.0,262.5,259.2,200.12
2016,4,11,12,30,16.0,288.0,2.1,18.0,302.0,299.16,230.62
2016,4,11,12,45,13.0,260.5,2.15,18.0,272.5,268.51,207.13
2016,4,11,13,0,10.0,233.0,2.2,18.0,243.0,237.97,183.8
2016,4,11,13,15,132.0,319.0,2.2,18.0,429.5,453.02,351.5
2016,4,11,13,30,254.0,405.0,2.2,18.0,616.0,659.13,502.41
2016,4,11,13,45,132.0,318.0,2.25,18.0,427.5,445.5,344.17
2016,4,11,14,0,10.0,231.0,2.3,18.0,239.0,234.99,181.76
2016,4,11,14,15,5.5,194.5,2.35,18.0,199.0,194.58,150.95
2016,4,11,14,30,1.0,158.0,2.4,18.0,159.0,154.64,119.58
2016,4,11,14,45,17.0,211.5,2.45,18.0,223.0,219.88,172.1
2016,4,11,15,0,33.0,265.0,2.5,18.0,287.0,289.06,226.71
2016,4,11,15,15,32.0,247.5,2.5,17.5,268.0,268.9,211.68
2016,4,11,15,30,31.0,230.0,2.5,17.0,249.0,248.82,196.83
2016,4,11,15,45,49.5,221.5,2.5,17.0,248.0,249.49,198.25
2016,4,11,16,0,68.0,213.0,2.5,17.0,247.0,248.24,197.89
2016,4,11,16,15,66.5,190.5,2.45,16.5,221.0,221.05,176.7
2016,4,11,16,30,65.0,168.0,2.4,16.0,195.0,193.99,155.27
2016,4,11,16,45,58.0,146.0,2.35,16.0,167.5,165.52,132.01
2016,4,11,17,0,51.0,124.0,2.3,16.0,140.0,137.87,109.09
2016,4,11,17,15,256.5,92.5,2.1,15.5,151.0,160.1,121.04
2016,4,11,17,30,462.0,61.0,1.9,15.0,162.0,157.25,108.17
2016,4,11,17,45,371.0,49.5,1.7,14.5,116.0,103.78,64.86
2016,4,11,18,0,280.0,38.0,1.5,14.0,70.0,60.52,32.86
2016,4,11,18,15,140.0,19.0,1.5,13.5,35.0,20.09,3.67
2016,4,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,5,45,59.0,13.5,2.05,10.5,18.0,13.27,0.0
2016,4,12,6,0,118.0,27.0,2.2,11.0,36.0,28.44,11.59
2016,4,12,6,15,217.0,44.5,2.3,11.0,76.5,63.78,38.54
2016,4,12,6,30,316.0,62.0,2.4,11.0,117.0,110.69,74.48
2016,4,12,6,45,172.5,82.5,2.55,11.5,114.5,118.87,89.28
2016,4,12,7,0,29.0,103.0,2.7,12.0,112.0,108.42,86.28
2016,4,12,7,15,39.0,125.0,2.65,12.0,138.5,135.39,109.13
2016,4,12,7,30,49.0,147.0,2.6,12.0,165.0,163.58,132.7
2016,4,12,7,45,93.0,174.0,2.55,12.5,215.5,213.08,173.22
2016,4,12,8,0,137.0,201.0,2.5,13.0,266.0,270.18,219.43
2016,4,12,8,15,120.5,223.5,2.4,13.5,285.0,291.6,235.71
2016,4,12,8,30,104.0,246.0,2.3,14.0,304.0,307.52,247.2
2016,4,12,8,45,120.0,270.0,2.25,14.5,342.5,351.65,281.06
2016,4,12,9,0,136.0,294.0,2.2,15.0,381.0,393.38,312.33
2016,4,12,9,15,141.0,315.0,2.2,15.0,410.5,425.07,335.88
2016,4,12,9,30,146.0,336.0,2.2,15.0,440.0,456.83,359.26
2016,4,12,9,45,161.0,354.5,2.2,15.5,474.5,494.12,386.11
2016,4,12,10,0,176.0,373.0,2.2,16.0,509.0,531.97,412.94
2016,4,12,10,15,105.0,354.5,2.25,16.0,436.5,456.51,354.5
2016,4,12,10,30,34.0,336.0,2.3,16.0,364.0,369.68,286.89
2016,4,12,10,45,64.5,375.0,2.4,16.5,429.5,439.37,339.99
2016,4,12,11,0,95.0,414.0,2.5,17.0,495.0,510.34,392.24
2016,4,12,11,15,62.5,383.0,2.6,17.0,437.0,448.36,345.14
2016,4,12,11,30,30.0,352.0,2.7,17.0,379.0,385.39,297.22
2016,4,12,11,45,17.0,258.5,2.85,17.0,274.0,270.52,209.85
2016,4,12,12,0,4.0,165.0,3.0,17.0,169.0,164.9,127.21
2016,4,12,12,15,11.5,237.0,3.05,16.5,247.5,243.71,189.91
2016,4,12,12,30,19.0,309.0,3.1,16.0,326.0,323.18,251.83
2016,4,12,12,45,12.0,244.5,3.2,16.0,256.0,251.51,196.12
2016,4,12,13,0,5.0,180.0,3.3,16.0,186.0,180.52,140.38
2016,4,12,13,15,87.0,297.5,3.35,16.0,371.5,388.34,305.66
2016,4,12,13,30,169.0,415.0,3.4,16.0,557.0,584.25,453.68
2016,4,12,13,45,129.5,395.0,3.45,16.0,501.5,523.44,407.0
2016,4,12,14,0,90.0,375.0,3.5,16.0,446.0,457.59,357.29
2016,4,12,14,15,97.0,361.0,3.55,16.0,435.0,445.94,349.62
2016,4,12,14,30,104.0,347.0,3.6,16.0,424.0,433.55,341.11
2016,4,12,14,45,151.0,329.5,3.65,16.0,434.5,452.85,357.94
2016,4,12,15,0,198.0,312.0,3.7,16.0,445.0,462.35,367.01
2016,4,12,15,15,119.0,276.0,3.75,15.5,354.5,362.09,288.95
2016,4,12,15,30,40.0,240.0,3.8,15.0,264.0,264.66,211.55
2016,4,12,15,45,40.5,221.5,3.85,15.0,244.0,244.07,195.82
2016,4,12,16,0,41.0,203.0,3.9,15.0,224.0,223.42,179.65
2016,4,12,16,15,91.5,188.5,3.85,14.5,229.0,231.22,187.08
2016,4,12,16,30,142.0,174.0,3.8,14.0,234.0,235.8,190.98
2016,4,12,16,45,122.0,154.0,3.75,14.0,200.0,199.64,160.77
2016,4,12,17,0,102.0,134.0,3.7,14.0,166.0,165.64,132.19
2016,4,12,17,15,85.0,110.0,3.45,13.5,133.5,130.8,102.82
2016,4,12,17,30,68.0,86.0,3.2,13.0,101.0,97.4,74.48
2016,4,12,17,45,43.5,63.5,2.95,12.5,72.0,67.55,49.5
2016,4,12,18,0,19.0,41.0,2.7,12.0,43.0,40.89,27.33
2016,4,12,18,15,9.5,20.5,2.6,11.5,21.5,19.88,6.23
2016,4,12,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
