Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,13,5,45,42.5,15.5,2.1,9.5,18.5,15.24,0.0
2016,4,13,6,0,85.0,31.0,2.3,10.0,37.0,31.79,15.59
2016,4,13,6,15,182.5,50.5,2.4,10.5,78.5,66.59,42.45
2016,4,13,6,30,280.0,70.0,2.5,11.0,120.0,113.57,78.6
2016,4,13,6,45,366.0,82.5,2.6,11.5,171.0,162.76,119.07
2016,4,13,7,0,452.0,95.0,2.7,12.0,222.0,221.87,169.29
2016,4,13,7,15,506.0,104.5,2.65,12.0,274.5,276.9,217.7
2016,4,13,7,30,560.0,114.0,2.6,12.0,327.0,339.02,271.44
2016,4,13,7,45,616.0,106.5,2.6,12.5,372.5,388.94,314.25
2016,4,13,8,0,672.0,99.0,2.6,13.0,418.0,443.53,359.9
2016,4,13,8,15,701.5,113.5,2.55,13.5,478.5,510.63,413.33
2016,4,13,8,30,731.0,128.0,2.5,14.0,539.0,579.29,466.02
2016,4,13,8,45,759.0,129.5,2.5,14.5,587.0,634.72,507.65
2016,4,13,9,0,787.0,131.0,2.5,15.0,635.0,689.68,547.84
2016,4,13,9,15,802.5,134.0,2.5,15.5,677.0,738.15,581.45
2016,4,13,9,30,818.0,137.0,2.5,16.0,719.0,785.51,612.68
2016,4,13,9,45,847.0,130.5,2.5,16.5,759.0,832.58,643.17
2016,4,13,10,0,876.0,124.0,2.5,17.0,799.0,874.88,669.85
2016,4,13,10,15,883.5,125.5,2.5,17.0,828.5,909.11,691.98
2016,4,13,10,30,891.0,127.0,2.5,17.0,858.0,940.66,712.23
2016,4,13,10,45,893.5,130.0,2.5,17.5,878.5,966.29,727.07
2016,4,13,11,0,896.0,133.0,2.5,18.0,899.0,988.7,739.76
2016,4,13,11,15,899.0,133.5,2.55,18.0,913.0,1005.69,750.8
2016,4,13,11,30,902.0,134.0,2.6,18.0,927.0,1019.31,759.77
2016,4,13,11,45,901.5,135.5,2.7,18.5,932.0,1027.09,764.08
2016,4,13,12,0,901.0,137.0,2.8,19.0,937.0,1031.33,766.2
2016,4,13,12,15,900.5,136.5,2.85,19.0,934.5,1029.97,765.75
2016,4,13,12,30,900.0,136.0,2.9,19.0,932.0,1025.06,763.14
2016,4,13,12,45,903.5,131.5,3.0,19.0,922.5,1016.38,758.61
2016,4,13,13,0,907.0,127.0,3.1,19.0,913.0,1004.1,751.78
2016,4,13,13,15,903.0,126.0,3.2,19.0,894.5,984.84,740.32
2016,4,13,13,30,899.0,125.0,3.3,19.0,876.0,962.31,726.69
2016,4,13,13,45,887.0,126.5,3.4,19.0,849.0,932.06,707.72
2016,4,13,14,0,875.0,128.0,3.5,19.0,822.0,899.21,686.86
2016,4,13,14,15,865.5,126.0,3.55,18.5,789.0,866.32,666.78
2016,4,13,14,30,856.0,124.0,3.6,18.0,756.0,826.92,641.82
2016,4,13,14,45,837.5,124.0,3.7,18.0,715.0,780.59,610.6
2016,4,13,15,0,819.0,124.0,3.8,18.0,674.0,733.07,578.08
2016,4,13,15,15,802.0,120.5,3.75,17.5,629.5,682.09,542.04
2016,4,13,15,30,785.0,117.0,3.7,17.0,585.0,630.43,503.74
2016,4,13,15,45,696.5,123.5,3.7,17.0,513.0,546.81,438.61
2016,4,13,16,0,608.0,130.0,3.7,17.0,441.0,469.33,377.02
2016,4,13,16,15,531.0,132.0,3.5,16.5,383.0,398.6,320.08
2016,4,13,16,30,454.0,134.0,3.3,16.0,325.0,337.1,269.52
2016,4,13,16,45,518.5,110.0,3.15,15.5,300.0,311.18,245.7
2016,4,13,17,0,583.0,86.0,3.0,15.0,275.0,278.84,214.42
2016,4,13,17,15,521.5,77.0,2.7,14.0,223.0,218.34,161.93
2016,4,13,17,30,460.0,68.0,2.4,13.0,171.0,164.61,115.4
2016,4,13,17,45,363.5,55.5,2.1,12.5,123.0,108.46,69.77
2016,4,13,18,0,267.0,43.0,1.8,12.0,75.0,64.64,37.14
2016,4,13,18,15,133.5,21.5,1.75,11.5,37.5,22.54,6.73
2016,4,13,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,14,5,45,90.5,15.0,1.85,10.5,22.0,14.74,0.0
2016,4,14,6,0,181.0,30.0,2.0,11.0,44.0,35.15,16.33
2016,4,14,6,15,297.0,43.5,2.2,11.0,88.5,72.49,42.56
2016,4,14,6,30,413.0,57.0,2.4,11.0,133.0,124.41,82.13
2016,4,14,6,45,498.0,65.5,2.6,11.5,187.0,177.52,126.78
2016,4,14,7,0,583.0,74.0,2.8,12.0,241.0,240.37,181.25
2016,4,14,7,15,634.0,81.0,2.9,12.0,296.0,299.57,234.32
2016,4,14,7,30,685.0,88.0,3.0,12.0,351.0,363.86,290.95
2016,4,14,7,45,718.5,94.5,3.15,12.5,405.5,424.5,343.12
2016,4,14,8,0,752.0,101.0,3.3,13.0,460.0,487.59,395.73
2016,4,14,8,15,582.0,156.5,3.35,13.0,452.5,487.57,396.41
2016,4,14,8,30,412.0,212.0,3.4,13.0,445.0,470.95,382.19
2016,4,14,8,45,621.5,167.0,3.5,13.5,551.5,585.07,473.8
2016,4,14,9,0,831.0,122.0,3.6,14.0,658.0,712.81,572.85
2016,4,14,9,15,845.5,125.0,3.65,14.0,701.0,762.3,607.9
2016,4,14,9,30,860.0,128.0,3.7,14.0,744.0,810.48,641.74
2016,4,14,9,45,878.5,126.5,3.8,14.5,782.0,855.64,672.06
2016,4,14,10,0,897.0,125.0,3.9,15.0,820.0,895.28,698.14
2016,4,14,10,15,903.5,127.0,3.95,15.0,849.0,929.71,721.42
2016,4,14,10,30,910.0,129.0,4.0,15.0,878.0,961.33,742.71
2016,4,14,10,45,911.0,132.0,4.1,15.5,898.5,985.92,757.97
2016,4,14,11,0,912.0,135.0,4.2,16.0,919.0,1007.16,770.99
2016,4,14,11,15,914.0,136.0,4.3,16.0,932.0,1023.89,782.42
2016,4,14,11,30,916.0,137.0,4.4,16.0,945.0,1037.16,791.89
2016,4,14,11,45,902.5,146.0,4.5,16.5,946.0,1039.97,792.9
2016,4,14,12,0,889.0,155.0,4.6,17.0,947.0,1045.4,795.9
2016,4,14,12,15,887.0,155.0,4.7,17.0,943.5,1043.02,795.19
2016,4,14,12,30,885.0,155.0,4.8,17.0,940.0,1037.1,792.22
2016,4,14,12,45,894.5,146.0,4.95,17.0,931.5,1023.47,784.45
2016,4,14,13,0,904.0,137.0,5.1,17.0,923.0,1012.41,778.53
2016,4,14,13,15,899.0,136.0,5.15,17.0,904.0,992.21,765.43
2016,4,14,13,30,894.0,135.0,5.2,17.0,885.0,968.8,750.14
2016,4,14,13,45,668.0,226.5,5.3,17.0,777.5,847.64,664.68
2016,4,14,14,0,442.0,318.0,5.4,17.0,670.0,723.69,568.6
2016,4,14,14,15,303.5,337.5,5.35,16.5,574.5,607.13,479.81
2016,4,14,14,30,165.0,357.0,5.3,16.0,479.0,498.58,394.81
2016,4,14,14,45,483.5,247.5,5.3,16.0,579.0,635.1,509.02
2016,4,14,15,0,802.0,138.0,5.3,16.0,679.0,735.65,591.66
2016,4,14,15,15,602.5,184.5,5.25,15.5,576.0,612.18,494.55
2016,4,14,15,30,403.0,231.0,5.2,15.0,473.0,500.45,405.25
2016,4,14,15,45,565.5,173.5,5.2,15.0,482.0,518.22,421.75
2016,4,14,16,0,728.0,116.0,5.2,15.0,491.0,520.75,424.04
2016,4,14,16,15,620.0,119.5,5.05,14.5,415.0,432.05,351.36
2016,4,14,16,30,512.0,123.0,4.9,14.0,339.0,351.75,284.71
2016,4,14,16,45,462.5,117.5,4.8,13.5,293.0,297.65,238.37
2016,4,14,17,0,413.0,112.0,4.7,13.0,247.0,248.41,195.43
2016,4,14,17,15,370.0,96.0,4.35,12.5,200.0,195.77,149.27
2016,4,14,17,30,327.0,80.0,4.0,12.0,153.0,147.93,107.4
2016,4,14,17,45,301.0,62.0,3.7,11.5,115.5,105.68,70.62
2016,4,14,18,0,275.0,44.0,3.4,11.0,78.0,66.58,38.64
2016,4,14,18,15,150.5,26.5,3.2,10.5,44.0,27.75,10.54
2016,4,14,18,30,26.0,9.0,3.0,10.0,10.0,8.85,0.0
2016,4,14,18,45,13.0,4.5,2.9,10.0,5.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,5,45,113.5,15.5,2.95,7.5,25.0,15.24,0.0
2016,4,15,6,0,227.0,31.0,3.2,8.0,50.0,38.89,18.59
2016,4,15,6,15,342.0,44.0,3.4,8.5,96.5,79.35,46.88
2016,4,15,6,30,457.0,57.0,3.6,9.0,143.0,132.95,88.33
2016,4,15,6,45,537.0,64.5,3.85,9.5,197.0,186.76,134.56
2016,4,15,7,0,617.0,72.0,4.1,10.0,251.0,249.66,190.2
2016,4,15,7,15,665.5,78.5,4.2,10.5,306.5,309.53,244.37
2016,4,15,7,30,714.0,85.0,4.3,11.0,362.0,374.16,301.64
2016,4,15,7,45,746.5,90.5,4.45,11.5,416.5,434.91,354.71
2016,4,15,8,0,779.0,96.0,4.6,12.0,471.0,497.9,408.09
2016,4,15,8,15,803.5,100.0,4.6,12.5,523.0,556.72,456.33
2016,4,15,8,30,828.0,104.0,4.6,13.0,575.0,616.3,503.64
2016,4,15,8,45,842.5,109.0,4.65,13.5,622.5,670.78,545.74
2016,4,15,9,0,857.0,114.0,4.7,14.0,670.0,724.45,585.9
2016,4,15,9,15,871.0,116.5,4.7,14.5,712.5,774.05,620.25
2016,4,15,9,30,885.0,119.0,4.7,15.0,755.0,822.23,652.99
2016,4,15,9,45,897.5,120.0,4.7,15.5,792.5,862.47,679.49
2016,4,15,10,0,910.0,121.0,4.7,16.0,830.0,903.75,706.45
2016,4,15,10,15,917.5,122.5,4.75,16.0,859.0,938.85,730.49
2016,4,15,10,30,925.0,124.0,4.8,16.0,888.0,971.15,752.53
2016,4,15,10,45,929.0,126.0,4.85,16.5,910.0,997.75,769.09
2016,4,15,11,0,933.0,128.0,4.9,17.0,932.0,1021.07,783.38
2016,4,15,11,15,935.5,128.5,4.95,17.0,945.5,1038.0,794.83
2016,4,15,11,30,938.0,129.0,5.0,17.0,959.0,1051.41,804.01
2016,4,15,11,45,941.5,127.5,5.1,17.5,965.0,1060.14,808.97
2016,4,15,12,0,945.0,126.0,5.2,18.0,971.0,1065.22,811.56
2016,4,15,12,15,944.0,126.0,5.25,18.0,968.0,1063.74,810.96
2016,4,15,12,30,943.0,126.0,5.3,18.0,965.0,1058.57,807.98
2016,4,15,12,45,944.0,123.0,5.4,18.0,954.5,1048.56,802.21
2016,4,15,13,0,945.0,120.0,5.5,18.0,944.0,1034.87,793.98
2016,4,15,13,15,940.0,119.0,5.55,18.0,924.0,1013.98,780.41
2016,4,15,13,30,935.0,118.0,5.6,18.0,904.0,989.73,764.55
2016,4,15,13,45,932.0,114.0,5.7,18.5,878.0,960.94,744.33
2016,4,15,14,0,929.0,110.0,5.8,19.0,852.0,928.97,721.83
2016,4,15,14,15,919.5,108.5,5.75,18.5,817.5,891.08,696.94
2016,4,15,14,30,910.0,107.0,5.7,18.0,783.0,850.73,670.07
2016,4,15,14,45,900.5,103.5,5.7,18.0,743.0,806.07,638.73
2016,4,15,15,0,891.0,100.0,5.7,18.0,703.0,759.39,605.62
2016,4,15,15,15,874.5,97.0,5.55,18.0,656.5,706.64,567.04
2016,4,15,15,30,858.0,94.0,5.4,18.0,610.0,654.63,526.79
2016,4,15,15,45,837.0,90.5,5.3,18.0,559.5,596.83,480.96
2016,4,15,16,0,816.0,87.0,5.2,18.0,509.0,539.17,434.16
2016,4,15,16,15,788.0,83.0,4.95,17.5,456.0,477.99,383.84
2016,4,15,16,30,760.0,79.0,4.7,17.0,403.0,418.31,333.33
2016,4,15,16,45,720.0,74.0,4.45,16.5,348.0,354.84,278.56
2016,4,15,17,0,680.0,69.0,4.2,16.0,293.0,294.44,225.14
2016,4,15,17,15,623.0,62.5,3.85,15.0,239.0,232.11,170.27
2016,4,15,17,30,566.0,56.0,3.5,14.0,185.0,175.89,120.72
2016,4,15,17,45,478.0,46.5,3.2,13.5,135.5,118.42,73.07
2016,4,15,18,0,390.0,37.0,2.9,13.0,86.0,71.29,37.66
2016,4,15,18,15,242.0,23.5,2.75,12.5,49.0,28.48,9.79
2016,4,15,18,30,94.0,10.0,2.6,12.0,12.0,9.83,0.0
2016,4,15,18,45,47.0,5.0,2.5,12.0,6.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,16,5,45,138.5,15.0,0.65,10.5,27.5,11.53,0.0
2016,4,16,6,0,277.0,30.0,0.6,11.0,55.0,41.65,19.36
2016,4,16,6,15,385.5,42.0,0.65,11.5,102.0,83.16,47.66
2016,4,16,6,30,494.0,54.0,0.7,12.0,149.0,137.57,89.42
2016,4,16,6,45,563.0,62.0,0.75,13.0,202.5,191.73,135.16
2016,4,16,7,0,632.0,70.0,0.8,14.0,256.0,253.65,188.22
2016,4,16,7,15,677.5,76.0,0.8,14.5,311.0,312.9,239.58
2016,4,16,7,30,723.0,82.0,0.8,15.0,366.0,376.54,293.11
2016,4,16,7,45,755.0,87.0,0.8,15.5,420.5,437.18,342.7
2016,4,16,8,0,787.0,92.0,0.8,16.0,475.0,499.76,391.89
2016,4,16,8,15,810.5,96.0,0.95,16.5,526.5,558.4,437.51
2016,4,16,8,30,834.0,100.0,1.1,17.0,578.0,617.67,482.27
2016,4,16,8,45,852.0,103.0,1.3,18.0,625.5,672.59,522.12
2016,4,16,9,0,870.0,106.0,1.5,19.0,673.0,726.98,559.84
2016,4,16,9,15,883.0,108.0,1.55,19.5,715.0,773.2,589.51
2016,4,16,9,30,896.0,110.0,1.6,20.0,757.0,820.1,619.25
2016,4,16,9,45,910.0,110.0,1.7,20.5,794.5,863.94,647.03
2016,4,16,10,0,924.0,110.0,1.8,21.0,832.0,905.79,673.22
2016,4,16,10,15,930.5,111.5,1.85,21.0,861.0,940.34,695.13
2016,4,16,10,30,937.0,113.0,1.9,21.0,890.0,972.0,715.16
2016,4,16,10,45,940.5,115.0,1.95,21.5,911.5,998.33,730.34
2016,4,16,11,0,944.0,117.0,2.0,22.0,933.0,1021.32,743.4
2016,4,16,11,15,946.5,117.5,2.05,22.0,946.5,1038.35,754.15
2016,4,16,11,30,949.0,118.0,2.1,22.0,960.0,1051.82,762.8
2016,4,16,11,45,949.5,118.5,2.15,22.5,965.5,1059.69,766.57
2016,4,16,12,0,950.0,119.0,2.2,23.0,971.0,1063.87,768.16
2016,4,16,12,15,949.5,118.5,2.25,23.0,968.0,1062.3,767.75
2016,4,16,12,30,949.0,118.0,2.3,23.0,965.0,1057.02,765.17
2016,4,16,12,45,950.5,115.0,2.35,23.5,954.5,1047.39,758.49
2016,4,16,13,0,952.0,112.0,2.4,24.0,944.0,1034.05,749.58
2016,4,16,13,15,947.5,111.0,2.4,24.0,925.0,1013.48,737.06
2016,4,16,13,30,943.0,110.0,2.4,24.0,906.0,989.52,722.45
2016,4,16,13,45,937.0,108.5,2.45,24.0,879.5,960.42,705.02
2016,4,16,14,0,931.0,107.0,2.5,24.0,853.0,928.28,685.51
2016,4,16,14,15,922.5,105.5,2.45,23.5,819.0,891.15,662.99
2016,4,16,14,30,914.0,104.0,2.4,23.0,785.0,851.5,638.58
2016,4,16,14,45,901.0,102.5,2.4,23.0,744.5,806.06,609.1
2016,4,16,15,0,888.0,101.0,2.4,23.0,704.0,758.88,578.09
2016,4,16,15,15,872.5,98.0,2.35,23.0,658.5,706.93,542.99
2016,4,16,15,30,857.0,95.0,2.3,23.0,613.0,655.65,506.08
2016,4,16,15,45,836.0,92.0,2.25,23.0,562.5,598.41,463.46
2016,4,16,16,0,815.0,89.0,2.2,23.0,512.0,541.31,419.75
2016,4,16,16,15,787.5,84.5,2.0,22.0,459.0,479.91,372.49
2016,4,16,16,30,760.0,80.0,1.8,21.0,406.0,419.96,324.67
2016,4,16,16,45,722.5,74.5,1.65,20.5,351.5,356.93,272.49
2016,4,16,17,0,685.0,69.0,1.5,20.0,297.0,296.68,221.12
2016,4,16,17,15,629.5,62.5,1.45,19.0,243.0,234.44,168.18
2016,4,16,17,30,574.0,56.0,1.4,18.0,189.0,178.13,119.89
2016,4,16,17,45,487.0,46.5,1.35,17.0,139.0,120.27,73.07
2016,4,16,18,0,400.0,37.0,1.3,16.0,89.0,72.63,37.86
2016,4,16,18,15,200.0,25.5,1.3,15.5,51.5,29.07,11.19
2016,4,16,18,30,0.0,14.0,1.3,15.0,14.0,13.76,0.0
2016,4,16,18,45,0.0,7.0,1.3,15.0,7.0,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,142.5,15.5,0.7,13.5,28.5,11.83,0.0
2016,4,17,6,0,285.0,31.0,0.7,14.0,57.0,43.86,20.66
2016,4,17,6,15,389.0,42.5,0.9,14.5,104.0,85.16,48.6
2016,4,17,6,30,493.0,54.0,1.1,15.0,151.0,138.8,89.73
2016,4,17,6,45,556.0,62.5,1.3,16.0,203.0,192.16,134.87
2016,4,17,7,0,619.0,71.0,1.5,17.0,255.0,252.58,186.76
2016,4,17,7,15,664.0,77.0,1.55,17.5,310.0,310.98,237.42
2016,4,17,7,30,709.0,83.0,1.6,18.0,365.0,373.73,290.42
2016,4,17,7,45,738.5,89.0,1.7,19.0,418.0,433.36,339.12
2016,4,17,8,0,768.0,95.0,1.8,20.0,471.0,494.96,387.55
2016,4,17,8,15,791.5,99.0,1.85,20.5,522.0,552.61,431.94
2016,4,17,8,30,815.0,103.0,1.9,21.0,573.0,610.94,475.37
2016,4,17,8,45,830.0,107.5,2.0,22.0,619.5,664.52,513.27
2016,4,17,9,0,845.0,112.0,2.1,23.0,666.0,717.35,549.08
2016,4,17,9,15,858.5,114.5,2.15,23.5,708.0,765.96,580.46
2016,4,17,9,30,872.0,117.0,2.2,24.0,750.0,813.14,610.38
2016,4,17,9,45,883.5,118.5,2.25,24.5,786.0,852.56,634.63
2016,4,17,10,0,895.0,120.0,2.3,25.0,822.0,892.92,659.31
2016,4,17,10,15,902.0,121.5,2.3,25.0,851.0,927.0,680.44
2016,4,17,10,30,909.0,123.0,2.3,25.0,880.0,958.31,699.7
2016,4,17,10,45,913.5,124.5,2.3,25.5,901.5,984.35,714.11
2016,4,17,11,0,918.0,126.0,2.3,26.0,923.0,1007.2,726.46
2016,4,17,11,15,921.0,126.5,2.2,26.0,936.5,1024.26,735.45
2016,4,17,11,30,924.0,127.0,2.1,26.0,950.0,1037.87,742.3
2016,4,17,11,45,926.5,126.5,2.05,26.5,956.0,1046.43,745.19
2016,4,17,12,0,929.0,126.0,2.0,27.0,962.0,1051.4,745.97
2016,4,17,12,15,929.0,125.5,1.85,27.0,959.0,1050.29,743.22
2016,4,17,12,30,929.0,125.0,1.7,27.0,956.0,1045.55,738.31
2016,4,17,12,45,929.5,122.5,1.6,27.5,946.0,1035.6,729.58
2016,4,17,13,0,930.0,120.0,1.5,28.0,936.0,1022.06,718.81
2016,4,17,13,15,926.0,119.0,1.45,28.0,917.5,1002.27,706.55
2016,4,17,13,30,922.0,118.0,1.4,28.0,899.0,979.16,692.36
2016,4,17,13,45,919.0,115.0,1.4,28.0,873.5,951.67,676.26
2016,4,17,14,0,916.0,112.0,1.4,28.0,848.0,921.05,658.18
2016,4,17,14,15,907.5,110.0,1.4,27.5,814.5,883.84,637.09
2016,4,17,14,30,899.0,108.0,1.4,27.0,781.0,844.16,614.16
2016,4,17,14,45,890.5,104.5,1.45,27.0,742.0,800.65,587.76
2016,4,17,15,0,882.0,101.0,1.5,27.0,703.0,755.1,559.56
2016,4,17,15,15,867.0,98.5,1.55,26.5,657.5,704.28,528.26
2016,4,17,15,30,852.0,96.0,1.6,26.0,612.0,654.07,494.85
2016,4,17,15,45,834.5,91.5,1.65,26.0,563.0,597.6,454.48
2016,4,17,16,0,817.0,87.0,1.7,26.0,514.0,540.95,412.59
2016,4,17,16,15,790.5,83.0,1.65,25.0,461.5,480.46,367.41
2016,4,17,16,30,764.0,79.0,1.6,24.0,409.0,421.33,321.4
2016,4,17,16,45,728.5,73.5,1.55,23.5,354.5,358.85,270.59
2016,4,17,17,0,693.0,68.0,1.5,23.0,300.0,298.9,220.23
2016,4,17,17,15,639.0,61.5,1.45,21.5,246.0,236.6,168.11
2016,4,17,17,30,585.0,55.0,1.4,20.0,192.0,180.04,120.21
2016,4,17,17,45,500.0,46.0,1.4,19.0,142.0,122.28,73.65
2016,4,17,18,0,415.0,37.0,1.4,18.0,92.0,74.47,38.45
2016,4,17,18,15,273.0,24.5,1.4,17.5,53.5,31.22,11.45
2016,4,17,18,30,131.0,12.0,1.4,17.0,15.0,11.8,0.0
2016,4,17,18,45,65.5,6.0,1.4,17.0,7.5,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,5,45,150.5,16.0,0.55,15.5,30.5,12.12,0.0
2016,4,18,6,0,301.0,32.0,0.5,16.0,61.0,46.57,22.14
2016,4,18,6,15,403.0,43.0,0.5,16.5,108.5,88.38,50.25
2016,4,18,6,30,505.0,54.0,0.5,17.0,156.0,142.27,91.34
2016,4,18,6,45,573.5,61.5,0.55,18.0,209.5,196.77,136.6
2016,4,18,7,0,642.0,69.0,0.6,19.0,263.0,258.93,188.74
2016,4,18,7,15,685.5,75.0,0.6,19.0,318.0,318.17,239.35
2016,4,18,7,30,729.0,81.0,0.6,19.0,373.0,381.55,291.97
2016,4,18,7,45,760.0,85.5,0.65,19.5,426.5,441.61,340.28
2016,4,18,8,0,791.0,90.0,0.7,20.0,480.0,503.43,388.19
2016,4,18,8,15,813.5,93.5,0.8,20.5,531.5,561.14,431.87
2016,4,18,8,30,836.0,97.0,0.9,21.0,583.0,619.35,474.56
2016,4,18,8,45,852.0,100.5,1.05,22.0,629.5,673.46,512.59
2016,4,18,9,0,868.0,104.0,1.2,23.0,676.0,726.86,548.14
2016,4,18,9,15,880.5,106.0,1.2,23.5,718.0,772.57,576.21
2016,4,18,9,30,893.0,108.0,1.2,24.0,760.0,818.86,604.19
2016,4,18,9,45,905.5,108.5,1.3,24.5,796.0,861.77,630.76
2016,4,18,10,0,918.0,109.0,1.4,25.0,832.0,902.59,655.74
2016,4,18,10,15,924.5,110.5,1.4,25.5,860.5,936.82,674.92
2016,4,18,10,30,931.0,112.0,1.4,26.0,889.0,968.18,692.16
2016,4,18,10,45,935.5,113.0,1.4,26.5,910.5,994.12,705.89
2016,4,18,11,0,940.0,114.0,1.4,27.0,932.0,1016.79,717.59
2016,4,18,11,15,942.5,114.5,1.35,27.0,945.5,1033.62,726.33
2016,4,18,11,30,945.0,115.0,1.3,27.0,959.0,1046.92,733.0
2016,4,18,11,45,946.0,115.0,1.3,27.5,964.0,1054.61,735.8
2016,4,18,12,0,947.0,115.0,1.3,28.0,969.0,1058.63,736.57
2016,4,18,12,15,946.0,115.0,1.2,28.0,966.0,1056.99,733.72
2016,4,18,12,30,945.0,115.0,1.1,28.0,963.0,1051.66,728.78
2016,4,18,12,45,939.0,116.5,1.0,28.0,951.0,1039.37,719.79
2016,4,18,13,0,933.0,118.0,0.9,28.0,939.0,1023.59,708.88
2016,4,18,13,15,928.5,117.0,0.85,28.0,919.5,1003.25,696.37
2016,4,18,13,30,924.0,116.0,0.8,28.0,900.0,979.6,681.99
2016,4,18,13,45,914.5,116.5,0.8,28.0,872.5,949.82,664.93
2016,4,18,14,0,905.0,117.0,0.8,28.0,845.0,917.25,646.16
2016,4,18,14,15,895.5,115.0,0.9,28.0,811.5,879.51,625.74
2016,4,18,14,30,886.0,113.0,1.0,28.0,778.0,839.41,603.36
2016,4,18,14,45,868.0,113.5,1.1,28.0,736.5,793.16,576.42
2016,4,18,15,0,850.0,114.0,1.2,28.0,695.0,748.15,549.65
2016,4,18,15,15,833.5,111.0,1.2,27.5,650.0,696.74,517.68
2016,4,18,15,30,817.0,108.0,1.2,27.0,605.0,644.53,482.69
2016,4,18,15,45,787.5,107.0,1.3,27.0,554.0,586.11,441.84
2016,4,18,16,0,758.0,106.0,1.4,27.0,503.0,528.91,400.36
2016,4,18,16,15,728.5,101.0,1.3,26.0,451.0,468.73,355.77
2016,4,18,16,30,699.0,96.0,1.2,25.0,399.0,410.33,310.86
2016,4,18,16,45,651.0,91.0,1.2,24.5,344.5,346.88,260.47
2016,4,18,17,0,603.0,86.0,1.2,24.0,290.0,287.91,212.16
2016,4,18,17,15,545.0,77.5,1.15,22.5,237.0,227.55,162.75
2016,4,18,17,30,487.0,69.0,1.1,21.0,184.0,173.51,118.03
2016,4,18,17,45,397.0,57.5,1.1,20.0,135.5,118.15,74.35
2016,4,18,18,0,307.0,46.0,1.1,19.0,87.0,72.64,41.08
2016,4,18,18,15,153.5,30.5,1.1,18.5,51.0,32.46,14.99
2016,4,18,18,30,0.0,15.0,1.1,18.0,15.0,14.74,0.0
2016,4,18,18,45,0.0,7.5,1.15,17.5,7.5,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,19,5,45,122.5,18.0,0.25,16.5,30.5,14.24,0.0
2016,4,19,6,0,245.0,36.0,0.2,17.0,61.0,47.38,24.43
2016,4,19,6,15,342.5,49.0,0.15,17.5,106.5,87.48,51.87
2016,4,19,6,30,440.0,62.0,0.1,18.0,152.0,139.94,91.66
2016,4,19,6,45,518.0,69.0,0.1,18.5,205.0,192.57,134.42
2016,4,19,7,0,596.0,76.0,0.1,19.0,258.0,254.0,184.98
2016,4,19,7,15,641.0,82.5,0.25,19.5,312.0,311.76,233.56
2016,4,19,7,30,686.0,89.0,0.4,20.0,366.0,373.86,284.6
2016,4,19,7,45,724.0,92.0,0.55,20.5,420.5,433.16,332.35
2016,4,19,8,0,762.0,95.0,0.7,21.0,475.0,495.34,380.9
2016,4,19,8,15,785.5,99.0,0.75,21.5,525.5,552.64,423.65
2016,4,19,8,30,809.0,103.0,0.8,22.0,576.0,610.62,465.46
2016,4,19,8,45,826.0,107.0,0.9,23.0,622.5,664.63,502.7
2016,4,19,9,0,843.0,111.0,1.0,24.0,669.0,718.08,537.86
2016,4,19,9,15,856.0,113.5,1.05,24.5,711.0,766.12,567.86
2016,4,19,9,30,869.0,116.0,1.1,25.0,753.0,809.71,594.49
2016,4,19,9,45,872.5,121.5,1.2,25.5,786.5,849.45,618.97
2016,4,19,10,0,876.0,127.0,1.3,26.0,820.0,886.6,641.58
2016,4,19,10,15,720.5,213.5,1.4,26.0,797.0,871.14,631.55
2016,4,19,10,30,565.0,300.0,1.5,26.0,774.0,835.68,605.4
2016,4,19,10,45,724.5,222.0,1.65,26.5,845.0,919.74,663.75
2016,4,19,11,0,884.0,144.0,1.8,27.0,916.0,995.53,710.86
2016,4,19,11,15,887.0,145.0,1.85,27.0,929.5,1012.48,720.8
2016,4,19,11,30,890.0,146.0,1.9,27.0,943.0,1026.11,729.43
2016,4,19,11,45,885.0,150.0,1.95,27.0,946.5,1031.53,733.08
2016,4,19,12,0,880.0,154.0,2.0,27.0,950.0,1033.45,734.75
2016,4,19,12,15,674.5,261.5,2.0,26.5,870.5,951.84,684.49
2016,4,19,12,30,469.0,369.0,2.0,26.0,791.0,855.74,617.87
2016,4,19,12,45,474.5,362.0,2.05,26.0,784.5,849.45,615.57
2016,4,19,13,0,480.0,355.0,2.1,26.0,778.0,841.02,611.03
2016,4,19,13,15,495.5,341.0,2.1,26.0,770.0,832.74,606.61
2016,4,19,13,30,511.0,327.0,2.1,26.0,762.0,821.94,600.53
2016,4,19,13,45,495.5,318.0,2.15,26.0,729.5,785.64,577.12
2016,4,19,14,0,480.0,309.0,2.2,26.0,697.0,748.29,552.91
2016,4,19,14,15,356.0,333.5,2.3,25.5,615.0,647.25,482.79
2016,4,19,14,30,232.0,358.0,2.4,25.0,533.0,553.35,415.77
2016,4,19,14,45,242.0,336.5,2.5,24.5,510.5,529.7,401.49
2016,4,19,15,0,252.0,315.0,2.6,24.0,488.0,509.37,388.76
2016,4,19,15,15,249.0,293.0,2.65,23.5,455.0,472.94,363.56
2016,4,19,15,30,246.0,271.0,2.7,23.0,422.0,436.19,337.65
2016,4,19,15,45,232.0,249.0,2.8,22.5,382.0,389.17,303.3
2016,4,19,16,0,218.0,227.0,2.9,22.0,342.0,346.98,271.82
2016,4,19,16,15,288.0,192.5,2.9,21.5,328.0,337.71,265.48
2016,4,19,16,30,358.0,158.0,2.9,21.0,314.0,317.71,249.36
2016,4,19,16,45,323.5,145.5,2.9,20.5,272.5,271.09,211.41
2016,4,19,17,0,289.0,133.0,2.9,20.0,231.0,227.91,175.69
2016,4,19,17,15,377.5,103.5,2.8,19.0,208.0,206.57,154.13
2016,4,19,17,30,466.0,74.0,2.7,18.0,185.0,174.38,121.67
2016,4,19,17,45,393.0,60.0,2.65,17.5,137.5,119.52,76.7
2016,4,19,18,0,320.0,46.0,2.6,17.0,90.0,74.25,42.28
2016,4,19,18,15,197.0,29.5,2.5,16.5,53.0,33.42,15.15
2016,4,19,18,30,74.0,13.0,2.4,16.0,16.0,12.78,0.0
2016,4,19,18,45,37.0,6.5,2.35,15.5,8.0,6.39,0.0
2016,4,19,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,5,45,140.5,18.0,0.8,12.5,33.0,14.78,0.83
2016,4,20,6,0,281.0,36.0,0.8,13.0,66.0,50.94,26.52
2016,4,20,6,15,379.5,48.5,0.9,13.5,113.5,93.15,55.92
2016,4,20,6,30,478.0,61.0,1.0,14.0,161.0,147.02,98.02
2016,4,20,6,45,551.5,68.0,1.1,15.0,215.0,200.97,143.35
2016,4,20,7,0,625.0,75.0,1.2,16.0,269.0,263.15,196.22
2016,4,20,7,15,669.0,81.0,1.0,16.5,323.5,321.75,246.26
2016,4,20,7,30,713.0,87.0,0.8,17.0,378.0,384.54,297.81
2016,4,20,7,45,751.5,89.5,0.65,18.0,433.0,445.23,345.13
2016,4,20,8,0,790.0,92.0,0.5,19.0,488.0,508.46,391.81
2016,4,20,8,15,812.5,95.5,0.65,19.5,539.0,566.07,435.69
2016,4,20,8,30,835.0,99.0,0.8,20.0,590.0,624.19,478.71
2016,4,20,8,45,851.0,102.5,0.95,21.0,636.5,678.17,516.64
2016,4,20,9,0,867.0,106.0,1.1,22.0,683.0,731.43,552.02
2016,4,20,9,15,879.5,108.5,1.2,22.0,724.5,777.5,582.58
2016,4,20,9,30,892.0,111.0,1.3,22.0,766.0,824.15,613.33
2016,4,20,9,45,902.0,112.0,1.45,22.5,801.5,865.36,639.62
2016,4,20,10,0,912.0,113.0,1.6,23.0,837.0,904.33,664.26
2016,4,20,10,15,918.0,115.0,1.65,23.0,866.0,938.33,685.6
2016,4,20,10,30,924.0,117.0,1.7,23.0,895.0,969.45,705.07
2016,4,20,10,45,920.0,123.5,1.75,23.5,914.0,992.84,718.22
2016,4,20,11,0,916.0,130.0,1.8,24.0,933.0,1012.66,729.2
2016,4,20,11,15,918.5,131.0,1.9,24.0,946.0,1029.53,740.48
2016,4,20,11,30,921.0,132.0,2.0,24.0,959.0,1042.96,749.72
2016,4,20,11,45,918.0,134.5,2.1,24.5,963.0,1049.0,752.96
2016,4,20,12,0,915.0,137.0,2.2,25.0,967.0,1051.44,754.09
2016,4,20,12,15,914.0,137.0,2.25,25.0,963.5,1049.72,753.6
2016,4,20,12,30,913.0,137.0,2.3,25.0,960.0,1044.45,751.03
2016,4,20,12,45,914.0,133.5,2.4,25.0,949.5,1034.0,745.86
2016,4,20,13,0,915.0,130.0,2.5,25.0,939.0,1020.03,738.51
2016,4,20,13,15,910.0,129.0,2.55,24.5,920.0,999.44,727.87
2016,4,20,13,30,905.0,128.0,2.6,24.0,901.0,975.64,715.13
2016,4,20,13,45,703.5,215.5,2.7,24.0,805.5,870.43,647.11
2016,4,20,14,0,502.0,303.0,2.8,24.0,710.0,761.54,569.82
2016,4,20,14,15,687.0,212.0,2.9,24.0,744.5,810.49,610.8
2016,4,20,14,30,872.0,121.0,3.0,24.0,779.0,837.4,630.96
2016,4,20,14,45,857.0,119.5,3.1,24.0,738.5,794.8,603.07
2016,4,20,15,0,842.0,118.0,3.2,24.0,698.0,747.48,571.97
2016,4,20,15,15,825.5,115.0,3.25,23.5,653.0,696.4,538.17
2016,4,20,15,30,809.0,112.0,3.3,23.0,608.0,644.55,501.39
2016,4,20,15,45,732.0,116.5,3.4,22.5,538.0,564.0,441.77
2016,4,20,16,0,655.0,121.0,3.5,22.0,468.0,488.72,384.51
2016,4,20,16,15,580.0,125.5,3.45,21.5,409.5,420.72,331.1
2016,4,20,16,30,505.0,130.0,3.4,21.0,351.0,357.75,280.56
2016,4,20,16,45,458.5,123.0,3.35,20.5,304.0,303.51,236.0
2016,4,20,17,0,412.0,116.0,3.3,20.0,257.0,253.82,194.33
2016,4,20,17,15,375.0,99.5,3.05,19.0,211.0,202.29,150.86
2016,4,20,17,30,338.0,83.0,2.8,18.0,165.0,154.85,110.54
2016,4,20,17,45,333.5,64.5,2.6,17.5,128.5,114.86,75.48
2016,4,20,18,0,329.0,46.0,2.4,17.0,92.0,75.49,42.95
2016,4,20,18,15,206.5,30.0,2.3,16.0,55.0,34.49,15.96
2016,4,20,18,30,84.0,14.0,2.2,15.0,18.0,10.87,0.0
2016,4,20,18,45,42.0,7.0,2.15,14.5,9.0,6.88,0.0
2016,4,20,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,5,45,105.5,20.5,0.85,12.5,32.0,17.09,3.67
2016,4,21,6,0,211.0,41.0,0.9,13.0,64.0,51.19,29.04
2016,4,21,6,15,297.0,56.0,0.9,13.5,108.5,90.33,57.2
2016,4,21,6,30,383.0,71.0,0.9,14.0,153.0,139.63,95.96
2016,4,21,6,45,445.0,82.5,0.95,14.5,203.0,189.75,138.16
2016,4,21,7,0,507.0,94.0,1.0,15.0,253.0,246.83,186.69
2016,4,21,7,15,587.5,87.5,0.95,15.5,305.0,300.72,232.07
2016,4,21,7,30,668.0,81.0,0.9,16.0,357.0,361.45,282.34
2016,4,21,7,45,558.5,126.5,0.9,16.5,378.0,393.72,309.69
2016,4,21,8,0,449.0,172.0,0.9,17.0,399.0,411.36,323.61
2016,4,21,8,15,405.0,204.5,1.0,17.5,424.5,443.04,347.51
2016,4,21,8,30,361.0,237.0,1.1,18.0,450.0,466.01,363.81
2016,4,21,8,45,356.5,259.5,1.2,18.5,484.0,503.72,390.98
2016,4,21,9,0,352.0,282.0,1.3,19.0,518.0,540.22,416.52
2016,4,21,9,15,471.0,257.5,1.45,19.0,593.5,625.47,480.69
2016,4,21,9,30,590.0,233.0,1.6,19.0,669.0,714.23,545.94
2016,4,21,9,45,459.0,298.0,1.75,19.5,647.0,694.29,527.11
2016,4,21,10,0,328.0,363.0,1.9,20.0,625.0,658.94,498.04
2016,4,21,10,15,358.0,366.0,2.0,20.0,661.0,699.19,527.39
2016,4,21,10,30,388.0,369.0,2.1,20.0,697.0,739.76,556.11
2016,4,21,10,45,315.0,402.5,2.25,20.5,673.0,715.5,536.03
2016,4,21,11,0,242.0,436.0,2.4,21.0,649.0,680.06,508.58
2016,4,21,11,15,367.5,401.0,2.45,21.0,729.5,776.54,579.58
2016,4,21,11,30,493.0,366.0,2.5,21.0,810.0,874.17,648.74
2016,4,21,11,45,505.0,358.0,2.6,21.0,815.0,881.64,653.98
2016,4,21,12,0,517.0,350.0,2.7,21.0,820.0,887.02,658.7
2016,4,21,12,15,487.0,362.5,2.75,21.0,804.0,869.68,646.39
2016,4,21,12,30,457.0,375.0,2.8,21.0,788.0,850.33,632.9
2016,4,21,12,45,492.5,360.5,2.9,21.5,801.0,865.72,644.23
2016,4,21,13,0,528.0,346.0,3.0,22.0,814.0,878.28,653.34
2016,4,21,13,15,544.5,323.5,3.1,22.0,797.5,861.47,643.73
2016,4,21,13,30,561.0,301.0,3.2,22.0,781.0,841.89,632.38
2016,4,21,13,45,726.5,208.5,3.3,22.0,811.0,884.3,666.67
2016,4,21,14,0,892.0,116.0,3.4,22.0,841.0,906.52,683.04
2016,4,21,14,15,883.0,114.0,3.5,21.5,807.5,869.58,660.36
2016,4,21,14,30,874.0,112.0,3.6,21.0,774.0,830.29,636.14
2016,4,21,14,45,870.0,106.0,3.75,21.0,736.5,788.61,608.86
2016,4,21,15,0,866.0,100.0,3.9,21.0,699.0,744.63,579.49
2016,4,21,15,15,649.0,165.5,4.0,20.5,598.5,627.32,493.13
2016,4,21,15,30,432.0,231.0,4.1,20.0,498.0,520.09,410.12
2016,4,21,15,45,397.0,218.0,4.2,20.0,448.0,463.9,367.37
2016,4,21,16,0,362.0,205.0,4.3,20.0,398.0,407.17,323.24
2016,4,21,16,15,317.5,189.5,4.3,19.5,346.5,349.6,278.02
2016,4,21,16,30,273.0,174.0,4.3,19.0,295.0,296.22,235.32
2016,4,21,16,45,254.5,154.5,4.35,18.5,256.0,253.48,200.39
2016,4,21,17,0,236.0,135.0,4.4,18.0,217.0,212.57,166.22
2016,4,21,17,15,392.5,97.5,4.15,17.5,206.0,205.48,154.28
2016,4,21,17,30,549.0,60.0,3.9,17.0,195.0,179.53,123.78
2016,4,21,17,45,462.5,51.5,3.7,16.5,145.5,123.86,77.86
2016,4,21,18,0,376.0,43.0,3.5,16.0,96.0,78.29,43.54
2016,4,21,18,15,188.0,31.5,3.25,15.5,58.0,35.35,17.21
2016,4,21,18,30,0.0,20.0,3.0,15.0,20.0,18.61,0.0
2016,4,21,18,45,0.0,10.0,2.8,14.5,10.0,9.83,0.0
2016,4,21,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,5,45,32.5,20.0,2.4,12.5,23.5,18.63,5.22
2016,4,22,6,0,65.0,40.0,2.7,13.0,47.0,41.95,26.53
2016,4,22,6,15,94.0,61.0,2.9,13.0,78.0,70.09,49.34
2016,4,22,6,30,123.0,82.0,3.1,13.0,109.0,101.96,75.93
2016,4,22,6,45,141.0,104.5,3.3,13.5,143.5,136.12,105.2
2016,4,22,7,0,159.0,127.0,3.5,14.0,178.0,172.47,136.25
2016,4,22,7,15,173.0,148.5,3.55,14.0,213.0,208.48,167.04
2016,4,22,7,30,187.0,170.0,3.6,14.0,248.0,245.98,198.64
2016,4,22,7,45,93.5,152.5,3.7,14.5,191.5,195.59,157.79
2016,4,22,8,0,0.0,135.0,3.8,15.0,135.0,130.97,103.71
2016,4,22,8,15,39.0,197.5,3.9,15.0,220.5,217.14,174.36
2016,4,22,8,30,78.0,260.0,4.0,15.0,306.0,306.41,245.89
2016,4,22,8,45,40.0,215.0,4.1,15.5,238.5,239.56,191.01
2016,4,22,9,0,2.0,170.0,4.2,16.0,171.0,166.84,131.1
2016,4,22,9,15,2.5,170.5,4.35,16.0,172.0,167.83,131.73
2016,4,22,9,30,3.0,171.0,4.5,16.0,173.0,168.85,132.32
2016,4,22,9,45,6.5,202.5,4.65,16.0,207.5,202.98,159.51
2016,4,22,10,0,10.0,234.0,4.8,16.0,242.0,237.46,186.72
2016,4,22,10,15,6.0,194.5,4.95,16.0,199.5,195.12,152.74
2016,4,22,10,30,2.0,155.0,5.1,16.0,157.0,152.73,118.62
2016,4,22,10,45,129.5,294.5,5.25,16.0,409.0,423.14,336.09
2016,4,22,11,0,257.0,434.0,5.4,16.0,661.0,699.38,545.75
2016,4,22,11,15,136.0,359.0,5.5,16.0,479.5,501.18,393.64
2016,4,22,11,30,15.0,284.0,5.6,16.0,298.0,293.7,229.78
2016,4,22,11,45,12.5,255.5,5.75,16.0,267.5,262.92,205.98
2016,4,22,12,0,10.0,227.0,5.9,16.0,237.0,232.15,181.73
2016,4,22,12,15,16.0,281.5,5.95,16.0,297.0,292.37,229.35
2016,4,22,12,30,22.0,336.0,6.0,16.0,357.0,352.83,276.55
2016,4,22,12,45,147.0,385.5,6.05,16.0,517.5,540.44,425.41
2016,4,22,13,0,272.0,435.0,6.1,16.0,678.0,717.36,561.05
2016,4,22,13,15,141.0,333.5,6.1,15.5,460.0,475.87,376.77
2016,4,22,13,30,10.0,232.0,6.1,15.0,242.0,236.28,185.98
2016,4,22,13,45,14.0,259.5,6.1,15.0,272.0,266.95,210.98
2016,4,22,14,0,18.0,287.0,6.1,15.0,302.0,297.46,235.45
2016,4,22,14,15,117.5,325.5,6.0,14.5,415.0,431.33,344.9
2016,4,22,14,30,217.0,364.0,5.9,14.0,528.0,547.1,437.9
2016,4,22,14,45,287.0,329.0,5.8,14.0,535.0,561.83,451.41
2016,4,22,15,0,357.0,294.0,5.7,14.0,542.0,565.1,456.15
2016,4,22,15,15,582.0,202.5,5.55,14.0,575.5,616.5,501.17
2016,4,22,15,30,807.0,111.0,5.4,14.0,609.0,643.26,525.32
2016,4,22,15,45,606.5,153.5,5.3,14.0,511.0,527.16,430.62
2016,4,22,16,0,406.0,196.0,5.2,14.0,413.0,425.7,347.01
2016,4,22,16,15,357.5,183.0,5.05,14.0,360.0,363.21,295.8
2016,4,22,16,30,309.0,170.0,4.9,14.0,307.0,308.41,250.11
2016,4,22,16,45,483.5,124.0,4.8,14.0,306.5,314.93,252.15
2016,4,22,17,0,658.0,78.0,4.7,14.0,306.0,300.4,233.25
2016,4,22,17,15,603.0,71.0,4.35,13.5,253.0,239.17,178.65
2016,4,22,17,30,548.0,64.0,4.0,13.0,200.0,183.83,129.37
2016,4,22,17,45,464.0,54.5,3.65,12.5,150.5,127.54,82.17
2016,4,22,18,0,380.0,45.0,3.3,12.0,101.0,81.08,46.42
2016,4,22,18,15,244.5,31.5,2.95,11.5,62.0,38.0,18.34
2016,4,22,18,30,109.0,18.0,2.6,11.0,23.0,14.1,0.0
2016,4,22,18,45,54.5,9.0,2.3,10.5,11.5,8.85,0.0
