Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,5,45,142.0,21.0,1.75,9.5,38.0,18.8,5.59
2016,4,23,6,0,284.0,42.0,2.0,10.0,76.0,58.53,32.83
2016,4,23,6,15,379.5,53.5,2.2,10.5,123.0,101.04,63.43
2016,4,23,6,30,475.0,65.0,2.4,11.0,170.0,154.06,106.01
2016,4,23,6,45,539.5,73.0,2.65,11.5,223.0,207.05,152.15
2016,4,23,7,0,604.0,81.0,2.9,12.0,276.0,267.21,205.16
2016,4,23,7,15,647.0,87.5,2.9,12.5,329.5,324.95,256.26
2016,4,23,7,30,690.0,94.0,2.9,13.0,383.0,386.76,309.56
2016,4,23,7,45,721.5,99.0,2.95,13.5,436.0,445.36,359.05
2016,4,23,8,0,753.0,104.0,3.0,14.0,489.0,506.12,408.7
2016,4,23,8,15,776.0,108.0,3.0,14.0,539.0,562.62,454.27
2016,4,23,8,30,799.0,112.0,3.0,14.0,589.0,619.74,499.05
2016,4,23,8,45,819.0,113.5,3.05,14.5,636.0,672.59,538.72
2016,4,23,9,0,839.0,115.0,3.1,15.0,683.0,725.12,576.37
2016,4,23,9,15,434.0,203.0,3.15,15.5,498.0,543.17,433.1
2016,4,23,9,30,29.0,291.0,3.2,16.0,313.0,313.36,245.56
2016,4,23,9,45,53.5,332.5,3.25,16.5,375.0,377.39,295.45
2016,4,23,10,0,78.0,374.0,3.3,17.0,437.0,443.2,344.75
2016,4,23,10,15,123.0,398.5,3.35,17.0,501.5,517.47,400.95
2016,4,23,10,30,168.0,423.0,3.4,17.0,566.0,587.87,453.39
2016,4,23,10,45,547.0,270.5,3.5,17.5,751.0,803.67,620.52
2016,4,23,11,0,926.0,118.0,3.6,18.0,936.0,1012.67,765.49
2016,4,23,11,15,928.5,118.5,3.65,18.0,949.0,1028.98,774.57
2016,4,23,11,30,931.0,119.0,3.7,18.0,962.0,1041.83,783.07
2016,4,23,11,45,536.0,291.0,3.8,18.5,777.0,843.55,642.73
2016,4,23,12,0,141.0,463.0,3.9,19.0,592.0,617.65,468.45
2016,4,23,12,15,145.0,457.5,3.85,19.0,590.0,615.7,468.33
2016,4,23,12,30,149.0,452.0,3.8,19.0,588.0,613.04,466.59
2016,4,23,12,45,537.5,284.5,3.8,19.0,765.5,831.57,636.58
2016,4,23,13,0,926.0,117.0,3.8,19.0,943.0,1018.95,767.68
2016,4,23,13,15,921.5,116.0,3.8,19.0,923.5,998.59,752.9
2016,4,23,13,30,917.0,115.0,3.8,19.0,904.0,974.97,737.68
2016,4,23,13,45,904.5,117.0,3.85,19.0,876.0,944.08,717.81
2016,4,23,14,0,892.0,119.0,3.9,19.0,848.0,910.62,696.09
2016,4,23,14,15,882.5,117.5,3.95,18.5,814.5,873.76,673.14
2016,4,23,14,30,873.0,116.0,4.0,18.0,781.0,834.59,648.26
2016,4,23,14,45,855.0,116.5,4.05,18.0,740.0,791.55,619.06
2016,4,23,15,0,837.0,117.0,4.1,18.0,699.0,744.21,586.4
2016,4,23,15,15,820.5,114.0,4.1,17.5,654.0,693.37,551.37
2016,4,23,15,30,804.0,111.0,4.1,17.0,609.0,641.8,513.31
2016,4,23,15,45,775.5,109.5,4.15,17.0,559.0,584.09,468.56
2016,4,23,16,0,747.0,108.0,4.2,17.0,509.0,527.47,423.52
2016,4,23,16,15,718.0,103.0,4.1,16.5,457.0,468.14,375.7
2016,4,23,16,30,689.0,98.0,4.0,16.0,405.0,410.58,327.87
2016,4,23,16,45,645.0,93.0,3.9,16.0,351.5,349.2,275.26
2016,4,23,17,0,601.0,88.0,3.8,16.0,298.0,291.85,225.0
2016,4,23,17,15,545.0,80.0,3.5,15.5,246.0,232.54,173.26
2016,4,23,17,30,489.0,72.0,3.2,15.0,194.0,179.28,126.76
2016,4,23,17,45,404.0,61.0,2.9,14.5,145.5,124.74,81.78
2016,4,23,18,0,319.0,50.0,2.6,14.0,97.0,79.34,47.13
2016,4,23,18,15,201.5,34.0,2.55,13.5,59.5,38.67,19.86
2016,4,23,18,30,84.0,18.0,2.5,13.0,22.0,14.05,0.0
2016,4,23,18,45,42.0,9.0,2.5,12.5,11.0,8.85,0.0
2016,4,23,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,2.0,2.35,10.0,2.0,0.0,0.0
2016,4,24,5,30,0.0,4.0,2.6,10.0,4.0,3.93,0.0
2016,4,24,5,45,3.5,22.5,2.85,10.5,23.0,21.65,9.33
2016,4,24,6,0,7.0,41.0,3.1,11.0,42.0,39.62,27.11
2016,4,24,6,15,25.0,63.5,3.15,11.0,69.0,63.84,47.62
2016,4,24,6,30,43.0,86.0,3.2,11.0,96.0,90.74,70.42
2016,4,24,6,45,55.5,110.0,3.3,11.0,126.0,120.0,95.51
2016,4,24,7,0,68.0,134.0,3.4,11.0,156.0,150.89,121.83
2016,4,24,7,15,87.0,154.5,3.35,11.0,188.0,182.26,148.24
2016,4,24,7,30,106.0,175.0,3.3,11.0,220.0,217.49,177.66
2016,4,24,7,45,126.0,199.5,3.3,11.5,260.0,257.84,210.58
2016,4,24,8,0,146.0,224.0,3.3,12.0,300.0,300.24,244.65
2016,4,24,8,15,120.0,245.5,3.3,12.0,311.5,314.97,255.85
2016,4,24,8,30,94.0,267.0,3.3,12.0,323.0,323.53,261.78
2016,4,24,8,45,60.5,263.5,3.3,12.5,301.0,302.15,243.12
2016,4,24,9,0,27.0,260.0,3.3,13.0,279.0,277.54,221.8
2016,4,24,9,15,125.0,307.0,3.3,13.5,400.0,405.66,324.19
2016,4,24,9,30,223.0,354.0,3.3,14.0,521.0,537.26,425.28
2016,4,24,9,45,264.0,363.5,3.35,14.5,570.0,595.24,467.71
2016,4,24,10,0,305.0,373.0,3.4,15.0,619.0,649.98,507.53
2016,4,24,10,15,209.0,395.5,3.35,15.5,566.5,591.08,459.49
2016,4,24,10,30,113.0,418.0,3.3,16.0,514.0,532.15,411.49
2016,4,24,10,45,74.0,393.0,3.25,16.5,457.0,465.8,360.21
2016,4,24,11,0,35.0,368.0,3.2,17.0,400.0,404.21,311.97
2016,4,24,11,15,42.5,387.5,3.3,17.0,426.5,432.36,333.5
2016,4,24,11,30,50.0,407.0,3.4,17.0,453.0,460.56,354.62
2016,4,24,11,45,42.0,394.0,3.5,17.5,432.5,439.62,338.05
2016,4,24,12,0,34.0,381.0,3.6,18.0,412.0,418.39,321.47
2016,4,24,12,15,34.5,379.0,3.8,18.0,410.5,416.77,320.62
2016,4,24,12,30,35.0,377.0,4.0,18.0,409.0,414.94,319.58
2016,4,24,12,45,257.5,369.0,4.25,18.0,599.5,638.32,493.98
2016,4,24,13,0,480.0,361.0,4.5,18.0,790.0,847.58,650.18
2016,4,24,13,15,680.0,253.0,4.6,18.0,847.0,919.78,707.59
2016,4,24,13,30,880.0,145.0,4.7,18.0,904.0,971.83,745.06
2016,4,24,13,45,865.5,147.5,4.85,18.0,876.0,945.2,728.07
2016,4,24,14,0,851.0,150.0,5.0,18.0,848.0,911.16,706.18
2016,4,24,14,15,685.5,210.0,5.05,17.5,757.5,808.24,634.66
2016,4,24,14,30,520.0,270.0,5.1,17.0,667.0,708.25,559.06
2016,4,24,14,45,503.0,259.5,5.2,17.0,627.5,663.88,527.04
2016,4,24,15,0,486.0,249.0,5.3,17.0,588.0,619.31,494.04
2016,4,24,15,15,455.0,249.0,5.35,16.5,550.5,575.57,461.39
2016,4,24,15,30,424.0,249.0,5.4,16.0,513.0,533.21,429.2
2016,4,24,15,45,245.5,238.0,5.5,15.5,388.5,389.63,315.11
2016,4,24,16,0,67.0,227.0,5.6,15.0,264.0,260.87,210.39
2016,4,24,16,15,48.5,198.0,5.6,14.5,223.5,218.86,176.91
2016,4,24,16,30,30.0,169.0,5.6,14.0,183.0,178.89,144.59
2016,4,24,16,45,21.5,148.5,5.6,13.5,158.0,152.26,122.98
2016,4,24,17,0,13.0,128.0,5.6,13.0,133.0,128.06,103.16
2016,4,24,17,15,170.0,116.0,5.45,12.5,160.0,160.47,126.35
2016,4,24,17,30,327.0,104.0,5.3,12.0,187.0,173.14,129.6
2016,4,24,17,45,251.5,85.0,5.2,11.5,139.5,122.05,87.29
2016,4,24,18,0,176.0,66.0,5.1,11.0,92.0,79.8,54.16
2016,4,24,18,15,100.0,42.0,5.0,10.5,55.5,42.14,25.66
2016,4,24,18,30,24.0,18.0,4.9,10.0,19.0,16.21,0.0
2016,4,24,18,45,12.0,9.0,4.85,10.0,9.5,8.85,0.0
2016,4,24,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,25,5,15,30.0,6.0,3.05,7.0,6.5,0.0,0.0
2016,4,25,5,30,60.0,12.0,3.2,7.0,13.0,11.8,0.0
2016,4,25,5,45,217.5,25.5,3.4,7.5,49.5,25.24,10.22
2016,4,25,6,0,375.0,39.0,3.6,8.0,86.0,64.75,34.75
2016,4,25,6,15,466.5,48.5,3.85,8.5,135.5,109.8,67.7
2016,4,25,6,30,558.0,58.0,4.1,9.0,185.0,165.59,113.78
2016,4,25,6,45,627.0,62.5,4.35,9.5,240.5,221.28,163.33
2016,4,25,7,0,696.0,67.0,4.6,10.0,296.0,285.15,220.82
2016,4,25,7,15,734.5,72.0,4.7,10.5,351.5,344.79,275.13
2016,4,25,7,30,773.0,77.0,4.8,11.0,407.0,407.88,331.12
2016,4,25,7,45,803.0,80.5,4.9,11.5,461.0,468.48,383.74
2016,4,25,8,0,833.0,84.0,5.0,12.0,515.0,530.91,436.28
2016,4,25,8,15,853.5,87.0,5.0,12.5,566.5,588.81,483.46
2016,4,25,8,30,874.0,90.0,5.0,13.0,618.0,645.69,528.42
2016,4,25,8,45,889.0,92.5,5.05,13.5,664.5,699.13,569.55
2016,4,25,9,0,904.0,95.0,5.1,14.0,711.0,751.66,606.85
2016,4,25,9,15,636.5,208.5,5.15,14.0,655.0,705.84,567.91
2016,4,25,9,30,369.0,322.0,5.2,14.0,599.0,626.3,500.38
2016,4,25,9,45,408.5,320.5,5.3,14.5,640.5,676.7,538.62
2016,4,25,10,0,448.0,319.0,5.4,15.0,682.0,723.9,573.56
2016,4,25,10,15,239.5,331.0,5.5,15.0,526.0,558.02,443.01
2016,4,25,10,30,31.0,343.0,5.6,15.0,370.0,372.81,293.31
2016,4,25,10,45,183.0,379.5,5.7,15.5,542.0,561.17,443.04
2016,4,25,11,0,335.0,416.0,5.8,16.0,714.0,755.46,590.33
2016,4,25,11,15,299.0,433.0,5.85,16.0,702.0,743.49,579.24
2016,4,25,11,30,263.0,450.0,5.9,16.0,690.0,729.37,567.45
2016,4,25,11,45,616.5,280.5,5.95,16.0,846.0,914.41,715.57
2016,4,25,12,0,970.0,111.0,6.0,16.0,1002.0,1082.63,836.27
2016,4,25,12,15,968.5,111.0,5.95,16.0,998.5,1080.15,833.2
2016,4,25,12,30,967.0,111.0,5.9,16.0,995.0,1073.94,828.67
2016,4,25,12,45,643.0,268.0,5.9,16.0,853.0,919.86,718.56
2016,4,25,13,0,319.0,425.0,5.9,16.0,711.0,752.04,585.88
2016,4,25,13,15,624.0,273.5,5.8,16.0,818.5,887.5,696.31
2016,4,25,13,30,929.0,122.0,5.7,16.0,926.0,994.32,774.24
2016,4,25,13,45,712.0,216.0,5.65,16.0,821.5,879.97,691.83
2016,4,25,14,0,495.0,310.0,5.6,16.0,717.0,762.94,601.16
2016,4,25,14,15,695.5,213.0,5.45,16.0,760.0,820.02,649.78
2016,4,25,14,30,896.0,116.0,5.3,16.0,803.0,854.28,675.21
2016,4,25,14,45,884.5,113.5,5.2,16.0,762.5,809.61,642.94
2016,4,25,15,0,873.0,111.0,5.1,16.0,722.0,765.48,611.31
2016,4,25,15,15,857.5,108.0,5.05,16.0,676.5,713.87,574.01
2016,4,25,15,30,842.0,105.0,5.0,16.0,631.0,661.35,533.72
2016,4,25,15,45,822.5,101.0,4.95,16.0,581.5,604.76,489.11
2016,4,25,16,0,803.0,97.0,4.9,16.0,532.0,548.23,443.44
2016,4,25,16,15,775.5,93.0,4.75,15.5,479.0,488.03,394.21
2016,4,25,16,30,748.0,89.0,4.6,15.0,426.0,429.32,344.76
2016,4,25,16,45,711.5,83.5,4.5,14.5,371.5,366.89,291.11
2016,4,25,17,0,675.0,78.0,4.4,14.0,317.0,307.91,238.99
2016,4,25,17,15,621.0,71.5,4.05,13.5,263.0,246.46,184.32
2016,4,25,17,30,567.0,65.0,3.7,13.0,209.0,190.73,134.69
2016,4,25,17,45,484.5,55.5,3.4,12.5,158.5,133.39,86.4
2016,4,25,18,0,402.0,46.0,3.1,12.0,108.0,85.65,49.33
2016,4,25,18,15,273.0,33.0,3.0,11.5,67.5,42.04,20.91
2016,4,25,18,30,144.0,20.0,2.9,11.0,27.0,15.62,0.0
2016,4,25,18,45,72.0,10.0,2.85,10.5,13.5,9.83,0.0
2016,4,25,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,2.4,9.0,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,2.4,9.0,12.0,11.8,0.0
2016,4,26,5,45,97.0,29.5,2.4,9.5,42.0,27.81,13.88
2016,4,26,6,0,194.0,47.0,2.4,10.0,72.0,58.25,35.84
2016,4,26,6,15,251.0,64.5,2.35,10.0,113.0,95.78,64.99
2016,4,26,6,30,308.0,82.0,2.3,10.0,154.0,140.07,101.87
2016,4,26,6,45,365.0,91.5,2.3,10.5,198.0,183.29,139.01
2016,4,26,7,0,422.0,101.0,2.3,11.0,242.0,232.82,182.01
2016,4,26,7,15,378.0,129.5,2.3,11.5,272.0,269.86,215.98
2016,4,26,7,30,334.0,158.0,2.3,12.0,302.0,299.64,242.28
2016,4,26,7,45,534.0,135.0,2.3,13.0,398.5,394.19,318.66
2016,4,26,8,0,734.0,112.0,2.3,14.0,495.0,508.34,408.85
2016,4,26,8,15,756.5,116.5,2.35,14.5,544.5,564.21,452.26
2016,4,26,8,30,779.0,121.0,2.4,15.0,594.0,620.3,494.86
2016,4,26,8,45,794.5,125.0,2.45,15.5,639.0,671.66,532.7
2016,4,26,9,0,810.0,129.0,2.5,16.0,684.0,722.38,568.84
2016,4,26,9,15,822.5,132.0,2.5,16.5,724.0,768.88,599.5
2016,4,26,9,30,835.0,135.0,2.5,17.0,764.0,813.96,628.66
2016,4,26,9,45,836.0,142.5,2.5,17.5,796.5,852.41,652.76
2016,4,26,10,0,837.0,150.0,2.5,18.0,829.0,888.24,674.8
2016,4,26,10,15,676.5,238.5,2.5,18.0,799.0,862.57,655.45
2016,4,26,10,30,516.0,327.0,2.5,18.0,769.0,821.51,621.71
2016,4,26,10,45,501.0,342.5,2.55,18.5,780.0,835.37,629.71
2016,4,26,11,0,486.0,358.0,2.6,19.0,791.0,846.7,635.46
2016,4,26,11,15,485.5,366.0,2.65,19.0,803.5,862.08,645.73
2016,4,26,11,30,485.0,374.0,2.7,19.0,816.0,875.43,654.6
2016,4,26,11,45,658.5,278.0,2.8,19.0,882.0,953.78,714.11
2016,4,26,12,0,832.0,182.0,2.9,19.0,948.0,1025.29,762.61
2016,4,26,12,15,684.5,270.5,2.95,19.0,900.0,973.23,727.61
2016,4,26,12,30,537.0,359.0,3.0,19.0,852.0,913.39,682.97
2016,4,26,12,45,400.0,400.0,3.15,19.0,765.0,809.94,609.83
2016,4,26,13,0,263.0,441.0,3.3,19.0,678.0,714.37,540.12
2016,4,26,13,15,373.5,391.0,3.4,19.0,719.5,762.64,579.55
2016,4,26,13,30,484.0,341.0,3.5,19.0,761.0,811.69,618.05
2016,4,26,13,45,465.5,334.0,3.6,19.0,728.5,775.22,592.68
2016,4,26,14,0,447.0,327.0,3.7,19.0,696.0,737.97,567.04
2016,4,26,14,15,616.5,243.5,3.75,18.5,729.5,783.88,607.1
2016,4,26,14,30,786.0,160.0,3.8,18.0,763.0,813.36,632.54
2016,4,26,14,45,773.5,155.5,3.85,18.0,724.5,770.97,603.24
2016,4,26,15,0,761.0,151.0,3.9,18.0,686.0,725.42,571.52
2016,4,26,15,15,743.5,147.0,3.95,17.5,642.0,675.78,536.09
2016,4,26,15,30,726.0,143.0,4.0,17.0,598.0,625.7,499.38
2016,4,26,15,45,703.0,138.0,4.05,17.0,550.0,571.12,457.29
2016,4,26,16,0,680.0,133.0,4.1,17.0,502.0,517.2,414.65
2016,4,26,16,15,649.5,127.0,4.05,16.5,451.5,459.46,368.46
2016,4,26,16,30,619.0,121.0,4.0,16.0,401.0,403.75,322.59
2016,4,26,16,45,588.0,110.5,4.0,15.5,350.0,345.72,273.7
2016,4,26,17,0,557.0,100.0,4.0,15.0,299.0,290.42,225.79
2016,4,26,17,15,501.5,91.0,3.85,14.5,248.0,232.67,175.6
2016,4,26,17,30,446.0,82.0,3.7,14.0,197.0,179.88,129.7
2016,4,26,17,45,374.5,68.5,3.55,13.5,150.0,127.5,85.94
2016,4,26,18,0,303.0,55.0,3.4,13.0,103.0,83.42,51.46
2016,4,26,18,15,195.0,38.5,3.4,12.5,64.5,43.21,23.9
2016,4,26,18,30,87.0,22.0,3.4,12.0,26.0,18.48,1.11
2016,4,26,18,45,43.5,11.0,3.45,11.5,13.0,10.81,0.0
2016,4,26,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,26.0,6.5,2.2,9.0,7.5,6.39,0.0
2016,4,27,5,30,52.0,13.0,2.3,9.0,15.0,12.78,0.0
2016,4,27,5,45,181.5,28.5,2.45,9.5,50.5,28.15,13.17
2016,4,27,6,0,311.0,44.0,2.6,10.0,86.0,65.57,37.43
2016,4,27,6,15,399.0,54.5,2.6,10.5,133.0,108.4,69.07
2016,4,27,6,30,487.0,65.0,2.6,11.0,180.0,160.9,112.01
2016,4,27,6,45,287.0,98.5,2.65,11.5,171.0,170.0,130.03
2016,4,27,7,0,87.0,132.0,2.7,12.0,162.0,155.27,124.5
2016,4,27,7,15,389.5,112.0,2.75,12.0,277.0,257.64,206.2
2016,4,27,7,30,692.0,92.0,2.8,12.0,392.0,391.09,314.93
2016,4,27,7,45,456.0,158.5,2.85,12.5,366.0,381.0,308.95
2016,4,27,8,0,220.0,225.0,2.9,13.0,340.0,341.16,276.3
2016,4,27,8,15,255.5,243.0,3.0,13.5,389.5,394.83,318.97
2016,4,27,8,30,291.0,261.0,3.1,14.0,439.0,448.92,360.9
2016,4,27,8,45,318.0,277.0,3.25,14.5,484.5,497.97,398.24
2016,4,27,9,0,345.0,293.0,3.4,15.0,530.0,548.68,436.24
2016,4,27,9,15,607.0,204.5,3.5,15.0,651.5,680.83,541.48
2016,4,27,9,30,869.0,116.0,3.6,15.0,773.0,819.6,644.48
2016,4,27,9,45,583.0,248.0,3.75,15.5,697.5,751.27,589.26
2016,4,27,10,0,297.0,380.0,3.9,16.0,622.0,650.61,506.21
2016,4,27,10,15,340.0,379.0,4.05,16.0,664.5,697.63,542.35
2016,4,27,10,30,383.0,378.0,4.2,16.0,707.0,745.69,578.16
2016,4,27,10,45,232.0,404.0,4.35,16.0,605.0,639.24,496.02
2016,4,27,11,0,81.0,430.0,4.5,16.0,503.0,512.1,396.96
2016,4,27,11,15,116.5,447.5,4.65,16.0,553.5,573.5,444.52
2016,4,27,11,30,152.0,465.0,4.8,16.0,604.0,628.25,486.1
2016,4,27,11,45,85.5,392.5,4.95,16.0,471.0,480.84,374.66
2016,4,27,12,0,19.0,320.0,5.1,16.0,338.0,333.72,260.38
2016,4,27,12,15,17.5,307.0,5.2,16.0,323.5,319.19,249.51
2016,4,27,12,30,16.0,294.0,5.3,16.0,309.0,304.6,238.28
2016,4,27,12,45,8.0,195.0,5.45,16.0,202.5,198.26,154.68
2016,4,27,13,0,0.0,96.0,5.6,16.0,96.0,93.19,70.34
2016,4,27,13,15,125.5,261.0,5.6,15.5,370.0,386.11,308.45
2016,4,27,13,30,251.0,426.0,5.6,15.0,644.0,676.35,531.64
2016,4,27,13,45,303.0,398.5,5.65,15.0,654.0,688.33,541.97
2016,4,27,14,0,355.0,371.0,5.7,15.0,664.0,696.63,550.62
2016,4,27,14,15,433.0,323.5,5.65,14.5,666.5,707.53,562.85
2016,4,27,14,30,511.0,276.0,5.6,14.0,669.0,707.3,566.65
2016,4,27,14,45,501.5,267.5,5.6,14.0,637.5,671.13,539.53
2016,4,27,15,0,492.0,259.0,5.6,14.0,606.0,634.18,511.63
2016,4,27,15,15,311.0,273.0,5.55,13.5,487.5,495.6,401.72
2016,4,27,15,30,130.0,287.0,5.5,13.0,369.0,372.8,301.94
2016,4,27,15,45,123.0,263.5,5.45,13.0,336.0,337.92,274.59
2016,4,27,16,0,116.0,240.0,5.4,13.0,303.0,303.55,247.13
2016,4,27,16,15,397.0,176.5,5.25,12.5,362.0,380.19,311.86
2016,4,27,16,30,678.0,113.0,5.1,12.0,421.0,422.82,344.55
2016,4,27,16,45,389.0,128.5,4.95,12.0,300.5,283.76,229.41
2016,4,27,17,0,100.0,144.0,4.8,12.0,180.0,174.81,141.11
2016,4,27,17,15,81.5,123.0,4.5,11.5,149.5,141.82,113.4
2016,4,27,17,30,63.0,102.0,4.2,11.0,119.0,112.1,88.23
2016,4,27,17,45,172.0,81.5,3.95,11.0,112.0,106.36,77.78
2016,4,27,18,0,281.0,61.0,3.7,11.0,105.0,87.0,55.85
2016,4,27,18,15,173.5,42.5,3.55,10.5,66.5,46.02,27.05
2016,4,27,18,30,66.0,24.0,3.4,10.0,28.0,20.07,3.54
2016,4,27,18,45,33.0,12.0,3.3,10.0,14.0,11.8,0.0
2016,4,27,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,5,15,28.5,7.5,2.95,9.0,8.5,7.37,0.0
2016,4,28,5,30,57.0,15.0,3.0,9.0,17.0,12.79,0.0
2016,4,28,5,45,183.0,31.0,3.15,9.5,53.5,30.89,15.38
2016,4,28,6,0,309.0,47.0,3.3,10.0,90.0,68.93,40.25
2016,4,28,6,15,395.5,58.0,3.3,10.0,137.5,112.22,72.69
2016,4,28,6,30,482.0,69.0,3.3,10.0,185.0,164.88,116.25
2016,4,28,6,45,540.5,77.5,3.35,10.5,237.0,217.76,162.88
2016,4,28,7,0,599.0,86.0,3.4,11.0,289.0,277.06,215.43
2016,4,28,7,15,640.5,92.0,3.4,11.5,342.5,333.65,265.63
2016,4,28,7,30,682.0,98.0,3.4,12.0,396.0,394.12,317.9
2016,4,28,7,45,716.0,102.0,3.4,12.5,448.5,452.48,367.17
2016,4,28,8,0,750.0,106.0,3.4,13.0,501.0,513.24,416.84
2016,4,28,8,15,772.5,109.5,3.4,13.5,551.0,568.7,460.89
2016,4,28,8,30,795.0,113.0,3.4,14.0,601.0,624.66,503.99
2016,4,28,8,45,816.0,114.5,3.45,15.0,647.5,677.79,542.92
2016,4,28,9,0,837.0,116.0,3.5,16.0,694.0,730.7,579.48
2016,4,28,9,15,850.0,118.5,3.55,16.5,734.5,778.01,611.43
2016,4,28,9,30,863.0,121.0,3.6,17.0,775.0,820.9,639.79
2016,4,28,9,45,887.0,114.5,3.7,17.5,813.5,864.66,668.7
2016,4,28,10,0,911.0,108.0,3.8,18.0,852.0,907.11,696.36
2016,4,28,10,15,918.0,109.5,3.85,18.0,880.0,940.93,718.86
2016,4,28,10,30,925.0,111.0,3.9,18.0,908.0,971.95,739.44
2016,4,28,10,45,929.5,112.0,4.0,18.5,929.0,997.12,754.89
2016,4,28,11,0,934.0,113.0,4.1,19.0,950.0,1019.08,768.19
2016,4,28,11,15,937.0,113.5,4.2,19.0,963.0,1035.73,779.44
2016,4,28,11,30,940.0,114.0,4.3,19.0,976.0,1048.91,788.5
2016,4,28,11,45,939.5,115.5,4.4,19.5,981.0,1056.12,792.15
2016,4,28,12,0,939.0,117.0,4.5,20.0,986.0,1059.72,793.78
2016,4,28,12,15,939.0,116.5,4.55,20.0,983.0,1058.15,793.23
2016,4,28,12,30,939.0,116.0,4.6,20.0,980.0,1052.96,790.41
2016,4,28,12,45,937.0,115.5,4.7,20.5,969.0,1042.23,782.89
2016,4,28,13,0,935.0,115.0,4.8,21.0,958.0,1027.98,773.11
2016,4,28,13,15,931.0,114.5,4.85,20.5,939.5,1008.39,762.37
2016,4,28,13,30,927.0,114.0,4.9,20.0,921.0,985.53,749.38
2016,4,28,13,45,921.5,112.5,4.95,20.0,894.5,957.1,731.02
2016,4,28,14,0,916.0,111.0,5.0,20.0,868.0,925.73,710.54
2016,4,28,14,15,908.0,109.5,4.95,20.0,835.0,889.43,685.84
2016,4,28,14,30,900.0,108.0,4.9,20.0,802.0,850.69,659.32
2016,4,28,14,45,888.0,106.0,4.9,20.0,762.5,806.06,628.69
2016,4,28,15,0,876.0,104.0,4.9,20.0,723.0,759.7,596.52
2016,4,28,15,15,861.5,101.5,4.85,19.5,678.5,709.61,562.1
2016,4,28,15,30,847.0,99.0,4.8,19.0,634.0,659.95,525.96
2016,4,28,15,45,638.0,147.5,4.75,19.0,532.5,542.15,432.87
2016,4,28,16,0,429.0,196.0,4.7,19.0,431.0,439.51,350.47
2016,4,28,16,15,591.0,141.0,4.6,18.5,431.0,444.76,355.25
2016,4,28,16,30,753.0,86.0,4.5,18.0,431.0,430.38,341.82
2016,4,28,16,45,713.0,82.5,4.4,17.5,376.5,368.31,289.03
2016,4,28,17,0,673.0,79.0,4.3,17.0,322.0,310.1,238.28
2016,4,28,17,15,621.5,72.5,4.1,16.0,268.5,249.44,185.36
2016,4,28,17,30,570.0,66.0,3.9,15.0,215.0,194.19,136.81
2016,4,28,17,45,484.5,57.5,3.7,14.5,164.5,136.97,88.99
2016,4,28,18,0,399.0,49.0,3.5,14.0,114.0,89.67,52.42
2016,4,28,18,15,277.0,36.0,3.45,13.5,73.0,46.16,23.84
2016,4,28,18,30,155.0,23.0,3.4,13.0,32.0,17.96,3.75
2016,4,28,18,45,77.5,11.5,3.4,12.5,16.0,11.3,0.0
2016,4,28,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,4.5,3.0,10.0,4.5,4.42,0.0
2016,4,29,5,30,0.0,9.0,3.0,10.0,9.0,8.68,0.0
2016,4,29,5,45,2.5,28.0,3.05,10.0,28.5,26.86,15.58
2016,4,29,6,0,5.0,47.0,3.1,10.0,48.0,45.23,32.4
2016,4,29,6,15,19.0,69.5,3.05,10.0,74.0,68.93,52.66
2016,4,29,6,30,33.0,92.0,3.0,10.0,100.0,94.84,74.78
2016,4,29,6,45,50.5,113.0,2.95,10.5,128.5,122.08,97.71
2016,4,29,7,0,68.0,134.0,2.9,11.0,157.0,151.42,122.29
2016,4,29,7,15,99.0,159.0,2.85,11.5,199.0,193.04,156.68
2016,4,29,7,30,130.0,184.0,2.8,12.0,241.0,237.27,192.89
2016,4,29,7,45,139.5,208.0,2.8,12.5,276.5,273.44,222.07
2016,4,29,8,0,149.0,232.0,2.8,13.0,312.0,310.52,251.4
2016,4,29,8,15,169.0,255.5,2.8,13.5,353.5,354.08,285.43
2016,4,29,8,30,189.0,279.0,2.8,14.0,395.0,399.37,320.16
2016,4,29,8,45,196.5,301.0,2.85,14.5,429.5,436.18,347.58
2016,4,29,9,0,204.0,323.0,2.9,15.0,464.0,473.25,374.76
2016,4,29,9,15,209.0,343.0,2.95,15.0,495.0,506.53,399.36
2016,4,29,9,30,214.0,363.0,3.0,15.0,526.0,539.67,423.61
2016,4,29,9,45,196.5,382.5,3.1,15.5,537.0,553.21,431.77
2016,4,29,10,0,179.0,402.0,3.2,16.0,548.0,565.0,438.64
2016,4,29,10,15,309.5,377.0,3.25,16.0,640.5,668.38,518.13
2016,4,29,10,30,440.0,352.0,3.3,16.0,733.0,777.48,599.29
2016,4,29,10,45,659.5,249.0,3.35,16.5,834.5,891.86,684.86
2016,4,29,11,0,879.0,146.0,3.4,17.0,936.0,1000.53,757.38
2016,4,29,11,15,881.5,147.0,3.45,17.5,948.0,1016.38,765.6
2016,4,29,11,30,884.0,148.0,3.5,18.0,960.0,1028.95,772.5
2016,4,29,11,45,886.0,147.0,3.6,18.5,965.0,1035.68,775.98
2016,4,29,12,0,888.0,146.0,3.7,19.0,970.0,1039.04,777.34
2016,4,29,12,15,887.5,145.5,3.8,19.0,966.5,1037.0,776.72
2016,4,29,12,30,887.0,145.0,3.9,19.0,963.0,1031.56,773.96
2016,4,29,12,45,885.5,143.5,4.05,19.0,952.5,1020.75,768.01
2016,4,29,13,0,884.0,142.0,4.2,19.0,942.0,1006.61,759.87
2016,4,29,13,15,880.0,141.0,4.3,19.0,923.5,987.34,747.97
2016,4,29,13,30,876.0,140.0,4.4,19.0,905.0,964.96,734.01
2016,4,29,13,45,868.5,139.5,4.55,19.0,878.5,936.93,716.8
2016,4,29,14,0,861.0,139.0,4.7,19.0,852.0,910.38,700.45
2016,4,29,14,15,852.0,136.5,4.75,18.5,819.5,873.48,677.21
2016,4,29,14,30,843.0,134.0,4.8,18.0,787.0,834.37,652.11
2016,4,29,14,45,687.0,185.0,4.9,18.0,699.5,734.67,580.31
2016,4,29,15,0,531.0,236.0,5.0,18.0,612.0,640.16,507.41
2016,4,29,15,15,553.5,210.5,5.0,17.5,581.0,606.31,484.11
2016,4,29,15,30,576.0,185.0,5.0,17.0,550.0,571.03,458.69
2016,4,29,15,45,456.5,201.5,5.0,17.0,477.0,484.61,389.83
2016,4,29,16,0,337.0,218.0,5.0,17.0,404.0,407.39,327.56
2016,4,29,16,15,331.0,196.0,4.9,16.5,364.0,363.97,293.2
2016,4,29,16,30,325.0,174.0,4.8,16.0,324.0,320.71,258.0
2016,4,29,16,45,318.0,152.5,4.75,15.5,284.0,277.84,222.23
2016,4,29,17,0,311.0,131.0,4.7,15.0,244.0,235.47,185.95
2016,4,29,17,15,269.0,117.0,4.45,14.5,203.5,190.97,147.96
2016,4,29,17,30,227.0,103.0,4.2,14.0,163.0,151.08,113.98
2016,4,29,17,45,184.0,83.0,4.0,13.5,124.5,110.13,79.76
2016,4,29,18,0,141.0,63.0,3.8,13.0,86.0,74.32,50.84
2016,4,29,18,15,84.0,43.0,3.75,12.5,55.0,43.8,27.72
2016,4,29,18,30,27.0,23.0,3.7,12.0,24.0,20.46,6.3
2016,4,29,18,45,13.5,11.5,3.65,11.5,12.0,11.3,0.0
2016,4,29,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,30,5,15,65.0,8.5,3.2,9.5,11.5,8.36,0.0
2016,4,30,5,30,130.0,17.0,3.4,10.0,23.0,13.24,0.0
2016,4,30,5,45,257.5,30.5,3.65,11.0,61.5,34.03,16.36
2016,4,30,6,0,385.0,44.0,3.9,12.0,100.0,74.9,41.77
2016,4,30,6,15,469.0,53.5,4.05,12.5,150.0,120.36,75.81
2016,4,30,6,30,553.0,63.0,4.2,13.0,200.0,175.62,121.61
2016,4,30,6,45,602.5,71.5,4.35,13.5,253.0,230.36,170.29
2016,4,30,7,0,652.0,80.0,4.5,14.0,306.0,290.42,223.79
2016,4,30,7,15,691.5,85.5,4.6,14.5,360.5,348.74,275.53
2016,4,30,7,30,731.0,91.0,4.7,15.0,415.0,410.62,329.08
2016,4,30,7,45,756.5,96.5,4.8,15.5,467.5,469.24,378.73
2016,4,30,8,0,782.0,102.0,4.9,16.0,520.0,528.84,427.71
2016,4,30,8,15,803.5,106.0,4.85,16.5,570.0,585.68,472.78
2016,4,30,8,30,825.0,110.0,4.8,17.0,620.0,642.91,516.73
2016,4,30,8,45,839.5,114.0,4.75,17.5,666.0,695.45,555.78
2016,4,30,9,0,854.0,118.0,4.7,18.0,712.0,747.15,591.91
2016,4,30,9,15,866.0,120.5,4.7,18.5,752.5,794.27,623.65
2016,4,30,9,30,878.0,123.0,4.7,19.0,793.0,836.85,651.64
2016,4,30,9,45,896.0,120.0,4.7,19.5,830.0,879.62,679.42
2016,4,30,10,0,914.0,117.0,4.7,20.0,867.0,920.68,705.62
2016,4,30,10,15,919.5,118.5,4.7,20.0,894.5,953.13,726.98
2016,4,30,10,30,925.0,120.0,4.7,20.0,922.0,982.69,746.33
2016,4,30,10,45,928.0,121.5,4.7,20.5,942.0,1006.85,760.46
2016,4,30,11,0,931.0,123.0,4.7,21.0,962.0,1027.75,772.37
2016,4,30,11,15,933.5,123.5,4.65,21.0,974.0,1043.77,782.11
2016,4,30,11,30,936.0,124.0,4.6,21.0,986.0,1056.34,789.61
2016,4,30,11,45,937.0,124.0,4.6,21.5,990.5,1063.39,792.43
2016,4,30,12,0,938.0,124.0,4.6,22.0,995.0,1066.86,793.03
2016,4,30,12,15,937.0,123.5,4.55,22.0,991.5,1064.24,790.8
2016,4,30,12,30,936.0,123.0,4.5,22.0,988.0,1058.03,786.36
2016,4,30,12,45,935.5,121.0,4.5,22.0,977.0,1047.22,779.5
2016,4,30,13,0,935.0,119.0,4.5,22.0,966.0,1032.89,770.42
2016,4,30,13,15,930.5,118.0,4.45,22.0,946.5,1012.3,756.86
2016,4,30,13,30,926.0,117.0,4.4,22.0,927.0,988.46,741.28
2016,4,30,13,45,923.0,114.0,4.4,22.0,901.0,960.79,723.42
2016,4,30,14,0,920.0,111.0,4.4,22.0,875.0,930.06,703.46
2016,4,30,14,15,911.0,109.0,4.35,22.0,841.5,892.3,678.33
2016,4,30,14,30,902.0,107.0,4.3,22.0,808.0,852.16,651.44
2016,4,30,14,45,893.5,103.5,4.25,22.0,768.5,808.69,622.02
2016,4,30,15,0,885.0,100.0,4.2,22.0,729.0,763.23,590.93
2016,4,30,15,15,870.5,97.5,4.15,22.0,684.0,712.82,555.93
2016,4,30,15,30,856.0,95.0,4.1,22.0,639.0,661.4,518.59
2016,4,30,15,45,839.0,91.5,4.05,22.0,590.0,607.69,477.66
2016,4,30,16,0,822.0,88.0,4.0,22.0,541.0,552.44,434.53
2016,4,30,16,15,796.5,84.0,3.8,21.5,488.5,492.46,387.07
2016,4,30,16,30,771.0,80.0,3.6,21.0,436.0,433.72,339.15
2016,4,30,16,45,738.0,75.0,3.4,20.5,382.5,372.53,287.96
2016,4,30,17,0,705.0,70.0,3.2,20.0,329.0,314.03,237.58
2016,4,30,17,15,656.5,64.5,2.95,19.0,275.5,252.78,184.77
2016,4,30,17,30,608.0,59.0,2.7,18.0,222.0,197.24,136.34
2016,4,30,17,45,534.5,51.5,2.5,17.5,171.5,140.75,89.01
2016,4,30,18,0,461.0,44.0,2.3,17.0,121.0,92.7,51.66
2016,4,30,18,15,342.0,33.0,2.25,16.5,79.0,47.41,22.5
2016,4,30,18,30,223.0,22.0,2.2,16.0,37.0,17.02,4.94
2016,4,30,18,45,111.5,11.0,2.2,15.5,18.5,10.81,0.0
2016,4,30,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,5,1,5,15,80.5,8.5,0.1,12.5,12.5,8.36,0.0
2016,5,1,5,30,161.0,17.0,0.1,13.0,25.0,13.05,0.0
2016,5,1,5,45,292.0,29.0,0.15,14.0,64.5,34.3,15.62
2016,5,1,6,0,423.0,41.0,0.2,15.0,104.0,76.27,40.83
2016,5,1,6,15,503.5,49.0,0.25,15.5,153.5,122.12,74.55
2016,5,1,6,30,584.0,57.0,0.3,16.0,203.0,177.29,119.24
2016,5,1,6,45,636.0,63.0,0.35,16.5,256.0,232.02,166.2
2016,5,1,7,0,688.0,69.0,0.4,17.0,309.0,293.01,218.16
2016,5,1,7,15,724.0,74.0,0.6,18.0,363.0,351.33,267.55
2016,5,1,7,30,760.0,79.0,0.8,19.0,417.0,412.78,318.0
2016,5,1,7,45,786.0,82.5,1.0,20.0,469.5,470.63,364.24
2016,5,1,8,0,812.0,86.0,1.2,21.0,522.0,529.89,409.97
2016,5,1,8,15,832.0,89.5,1.3,21.5,572.0,586.71,452.62
2016,5,1,8,30,852.0,93.0,1.4,22.0,622.0,642.54,493.29
2016,5,1,8,45,866.0,95.5,1.55,22.5,667.0,693.97,529.82
2016,5,1,9,0,880.0,98.0,1.7,23.0,712.0,744.44,563.25
2016,5,1,9,15,891.0,100.5,1.75,23.0,752.5,791.38,594.08
2016,5,1,9,30,902.0,103.0,1.8,23.0,793.0,836.6,623.44
2016,5,1,9,45,907.5,106.5,1.9,23.5,827.0,876.27,648.1
2016,5,1,10,0,913.0,110.0,2.0,24.0,861.0,913.4,670.91
2016,5,1,10,15,919.0,111.0,2.1,24.0,888.5,945.69,691.76
2016,5,1,10,30,925.0,112.0,2.2,24.0,916.0,975.13,710.79
2016,5,1,10,45,926.5,114.5,2.35,24.5,935.5,998.85,725.29
2016,5,1,11,0,928.0,117.0,2.5,25.0,955.0,1019.26,737.7
2016,5,1,11,15,930.5,118.0,2.65,25.0,967.5,1035.71,749.09
2016,5,1,11,30,933.0,119.0,2.8,25.0,980.0,1048.72,758.4
2016,5,1,11,45,931.0,121.0,2.95,25.0,984.0,1054.78,763.38
2016,5,1,12,0,929.0,123.0,3.1,25.0,988.0,1057.27,766.2
2016,5,1,12,15,928.5,122.5,3.2,25.0,985.0,1055.13,765.71
2016,5,1,12,30,928.0,122.0,3.3,25.0,982.0,1049.45,763.07
2016,5,1,12,45,922.5,123.5,3.4,25.0,969.5,1037.38,756.39
2016,5,1,13,0,917.0,125.0,3.5,25.0,957.0,1021.95,747.61
2016,5,1,13,15,913.0,124.0,3.55,25.0,938.5,1002.12,735.63
2016,5,1,13,30,909.0,123.0,3.6,25.0,920.0,979.1,721.59
2016,5,1,13,45,899.5,124.0,3.7,25.0,893.0,950.03,703.82
2016,5,1,14,0,890.0,125.0,3.8,25.0,866.0,918.3,684.16
2016,5,1,14,15,881.0,123.0,3.8,24.5,832.5,881.46,661.64
2016,5,1,14,30,872.0,121.0,3.8,24.0,799.0,842.34,637.3
2016,5,1,14,45,857.5,120.0,3.8,24.0,759.5,800.51,609.57
2016,5,1,15,0,843.0,119.0,3.8,24.0,720.0,754.21,578.42
2016,5,1,15,15,828.0,116.0,3.75,23.5,675.5,704.33,545.21
2016,5,1,15,30,813.0,113.0,3.7,23.0,631.0,653.59,508.85
2016,5,1,15,45,790.5,110.0,3.65,23.0,582.0,597.7,466.69
2016,5,1,16,0,768.0,107.0,3.6,23.0,533.0,542.22,423.8
2016,5,1,16,15,740.5,102.5,3.45,22.5,481.0,483.19,377.65
2016,5,1,16,30,713.0,98.0,3.3,22.0,429.0,425.78,331.39
2016,5,1,16,45,674.5,93.0,3.2,21.5,375.5,365.32,281.59
2016,5,1,17,0,636.0,88.0,3.1,21.0,322.0,308.23,233.22
2016,5,1,17,15,583.5,80.5,2.8,20.0,269.5,248.31,182.38
2016,5,1,17,30,531.0,73.0,2.5,19.0,217.0,193.96,135.87
2016,5,1,17,45,453.5,63.5,2.2,18.5,167.0,139.19,90.77
2016,5,1,18,0,376.0,54.0,1.9,18.0,117.0,93.4,55.56
2016,5,1,18,15,262.0,40.0,1.8,17.0,76.5,49.61,26.56
2016,5,1,18,30,148.0,26.0,1.7,16.0,36.0,20.27,7.76
2016,5,1,18,45,74.0,13.0,1.65,15.5,18.0,12.78,0.0
2016,5,1,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,5,15,44.5,10.0,1.0,11.5,12.0,9.83,0.0
2016,5,2,5,30,89.0,20.0,1.1,12.0,24.0,15.6,0.0
2016,5,2,5,45,197.5,36.0,1.25,12.5,61.5,37.72,20.37
2016,5,2,6,0,306.0,52.0,1.4,13.0,99.0,76.07,45.65
2016,5,2,6,15,386.0,63.5,1.3,13.5,146.0,118.59,77.63
2016,5,2,6,30,466.0,75.0,1.2,14.0,193.0,171.26,120.54
2016,5,2,6,45,233.0,92.5,1.2,14.5,151.5,152.53,115.78
2016,5,2,7,0,0.0,110.0,1.2,15.0,110.0,106.12,83.88
2016,5,2,7,15,4.0,131.0,1.05,15.5,133.0,128.1,101.67
2016,5,2,7,30,8.0,152.0,0.9,16.0,156.0,150.61,119.4
2016,5,2,7,45,30.0,186.5,0.75,17.0,202.5,197.08,155.7
2016,5,2,8,0,52.0,221.0,0.6,18.0,249.0,245.06,192.03
2016,5,2,8,15,100.5,252.5,0.6,18.5,313.0,308.12,239.99
2016,5,2,8,30,149.0,284.0,0.6,19.0,377.0,379.14,292.62
2016,5,2,8,45,469.5,209.5,0.6,20.0,532.5,539.27,413.36
2016,5,2,9,0,790.0,135.0,0.6,21.0,688.0,719.78,540.47
2016,5,2,9,15,803.0,138.0,0.65,21.5,727.5,765.55,567.23
2016,5,2,9,30,816.0,141.0,0.7,22.0,767.0,809.99,594.47
2016,5,2,9,45,839.5,135.0,0.75,23.0,804.5,852.43,618.86
2016,5,2,10,0,863.0,129.0,0.8,24.0,842.0,889.91,639.69
2016,5,2,10,15,870.0,131.0,0.8,24.0,869.0,922.67,658.96
2016,5,2,10,30,877.0,133.0,0.8,24.0,896.0,952.8,676.53
2016,5,2,10,45,880.5,134.5,0.8,24.5,916.0,976.31,688.63
2016,5,2,11,0,884.0,136.0,0.8,25.0,936.0,996.75,698.9
2016,5,2,11,15,887.0,136.5,0.8,25.0,948.5,1012.52,707.75
2016,5,2,11,30,890.0,137.0,0.8,25.0,961.0,1025.03,714.76
2016,5,2,11,45,887.0,140.0,0.85,25.5,964.5,1030.78,717.52
2016,5,2,12,0,884.0,143.0,0.9,26.0,968.0,1033.11,718.41
2016,5,2,12,15,883.0,142.5,0.9,26.0,964.5,1030.52,716.85
2016,5,2,12,30,882.0,142.0,0.9,26.0,961.0,1024.55,713.45
2016,5,2,12,45,872.5,145.5,0.95,26.0,947.5,1010.95,706.58
2016,5,2,13,0,863.0,149.0,1.0,26.0,934.0,994.25,697.95
2016,5,2,13,15,858.0,148.0,1.05,25.5,915.0,974.36,688.72
2016,5,2,13,30,853.0,147.0,1.1,25.0,896.0,956.43,680.67
2016,5,2,13,45,841.0,148.0,1.2,25.0,869.0,926.09,664.17
2016,5,2,14,0,829.0,149.0,1.3,25.0,842.0,893.37,645.98
2016,5,2,14,15,819.0,147.0,1.45,24.5,809.0,857.13,626.97
2016,5,2,14,30,809.0,145.0,1.6,24.0,776.0,818.85,605.97
2016,5,2,14,45,681.0,188.0,1.8,24.0,701.0,733.73,550.68
2016,5,2,15,0,553.0,231.0,2.0,24.0,626.0,651.92,493.28
2016,5,2,15,15,398.0,258.5,2.15,23.5,533.5,546.01,417.18
2016,5,2,15,30,243.0,286.0,2.3,23.0,441.0,449.01,345.21
2016,5,2,15,45,191.5,266.0,2.5,23.0,382.5,381.83,295.47
2016,5,2,16,0,140.0,246.0,2.7,23.0,324.0,322.7,250.63
2016,5,2,16,15,70.5,196.0,2.75,22.5,235.5,227.72,177.4
2016,5,2,16,30,1.0,146.0,2.8,22.0,147.0,141.81,109.79
2016,5,2,16,45,122.0,144.0,2.85,21.5,189.5,190.31,148.71
2016,5,2,17,0,243.0,142.0,2.9,21.0,232.0,223.41,172.78
2016,5,2,17,15,209.0,125.0,2.85,20.0,194.0,182.04,138.93
