Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,17,30,175.0,108.0,2.8,19.0,156.0,144.14,107.91
2016,5,2,17,45,142.0,86.5,2.75,18.5,120.0,106.78,77.27
2016,5,2,18,0,109.0,65.0,2.7,18.0,84.0,73.44,50.53
2016,5,2,18,15,63.5,44.5,2.65,17.0,55.0,44.45,28.5
2016,5,2,18,30,18.0,24.0,2.6,16.0,26.0,22.41,9.87
2016,5,2,18,45,9.0,12.0,2.55,15.5,13.0,11.8,0.0
2016,5,2,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,7.5,9.5,0.5,12.5,10.0,9.34,0.0
2016,5,3,5,30,15.0,19.0,0.5,13.0,20.0,17.94,1.43
2016,5,3,5,45,72.0,39.5,0.5,13.5,50.0,38.52,23.87
2016,5,3,6,0,129.0,60.0,0.5,14.0,80.0,67.6,45.66
2016,5,3,6,15,171.5,80.5,0.45,14.0,118.0,102.34,73.19
2016,5,3,6,30,214.0,101.0,0.4,14.0,156.0,142.19,105.84
2016,5,3,6,45,263.0,113.5,0.4,14.5,196.5,181.13,137.83
2016,5,3,7,0,312.0,126.0,0.4,15.0,237.0,225.47,174.33
2016,5,3,7,15,391.0,133.5,0.4,15.5,295.0,283.17,220.68
2016,5,3,7,30,470.0,141.0,0.4,16.0,353.0,348.04,271.92
2016,5,3,7,45,372.0,183.5,0.45,16.5,363.5,366.04,286.44
2016,5,3,8,0,274.0,226.0,0.5,17.0,374.0,375.38,293.03
2016,5,3,8,15,384.0,218.5,0.5,17.5,447.0,448.03,348.1
2016,5,3,8,30,494.0,211.0,0.5,18.0,520.0,534.11,410.93
2016,5,3,8,45,482.0,233.0,0.5,19.0,553.0,571.84,434.86
2016,5,3,9,0,470.0,255.0,0.5,20.0,586.0,607.36,456.93
2016,5,3,9,15,378.0,305.0,0.7,20.5,580.5,602.88,452.04
2016,5,3,9,30,286.0,355.0,0.9,21.0,575.0,594.65,444.24
2016,5,3,9,45,180.0,370.0,1.15,22.0,510.5,526.55,393.74
2016,5,3,10,0,74.0,385.0,1.4,23.0,446.0,450.11,335.99
2016,5,3,10,15,111.5,410.5,1.55,23.5,506.0,518.45,385.57
2016,5,3,10,30,149.0,436.0,1.7,24.0,566.0,582.87,430.62
2016,5,3,10,45,223.5,436.0,1.9,24.5,636.5,657.34,483.66
2016,5,3,11,0,298.0,436.0,2.1,25.0,707.0,740.33,541.32
2016,5,3,11,15,401.5,407.5,2.1,25.0,777.0,817.11,594.88
2016,5,3,11,30,505.0,379.0,2.1,25.0,847.0,900.75,651.67
2016,5,3,11,45,398.0,418.0,2.1,25.0,788.0,831.91,602.57
2016,5,3,12,0,291.0,457.0,2.1,25.0,729.0,766.53,556.23
2016,5,3,12,15,270.5,460.0,2.0,24.5,712.5,748.74,544.67
2016,5,3,12,30,250.0,463.0,1.9,24.0,696.0,729.84,531.92
2016,5,3,12,45,260.5,455.0,1.8,24.0,695.0,729.21,531.54
2016,5,3,13,0,271.0,447.0,1.7,24.0,694.0,727.22,530.1
2016,5,3,13,15,346.5,407.5,1.7,23.5,716.5,753.41,551.78
2016,5,3,13,30,422.0,368.0,1.7,23.0,739.0,780.98,573.93
2016,5,3,13,45,369.5,378.0,1.75,23.0,696.0,727.22,536.93
2016,5,3,14,0,317.0,388.0,1.8,23.0,653.0,680.06,504.48
2016,5,3,14,15,300.5,375.0,1.9,22.5,619.0,641.98,480.35
2016,5,3,14,30,284.0,362.0,2.0,22.0,585.0,603.97,455.62
2016,5,3,14,45,331.0,330.5,2.1,22.0,577.5,597.24,453.59
2016,5,3,15,0,378.0,299.0,2.2,22.0,570.0,586.09,447.89
2016,5,3,15,15,386.5,276.0,2.35,21.5,538.0,551.75,425.25
2016,5,3,15,30,395.0,253.0,2.5,21.0,506.0,515.77,400.8
2016,5,3,15,45,375.5,235.5,2.7,20.5,461.5,466.61,365.32
2016,5,3,16,0,356.0,218.0,2.9,20.0,417.0,418.57,329.67
2016,5,3,16,15,332.0,199.5,3.05,19.5,371.5,368.58,291.37
2016,5,3,16,30,308.0,181.0,3.2,19.0,326.0,320.6,253.66
2016,5,3,16,45,176.0,162.0,3.35,18.5,243.0,229.57,181.41
2016,5,3,17,0,44.0,143.0,3.5,18.0,160.0,153.7,121.37
2016,5,3,17,15,221.0,119.0,3.5,17.5,182.5,179.94,138.58
2016,5,3,17,30,398.0,95.0,3.5,17.0,205.0,184.48,134.35
2016,5,3,17,45,335.0,80.0,3.5,16.5,158.5,134.46,92.83
2016,5,3,18,0,272.0,65.0,3.5,16.0,112.0,91.72,59.15
2016,5,3,18,15,182.5,46.5,3.35,15.5,73.5,51.58,30.75
2016,5,3,18,30,93.0,28.0,3.2,15.0,35.0,23.45,11.26
2016,5,3,18,45,46.5,14.0,3.1,15.0,17.5,13.76,0.0
2016,5,3,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.0,2.4,13.0,7.0,6.88,0.0
2016,5,4,5,30,0.0,14.0,2.5,13.0,14.0,13.51,0.95
2016,5,4,5,45,6.0,34.0,2.7,13.0,35.0,32.64,20.78
2016,5,4,6,0,12.0,54.0,2.9,13.0,56.0,52.54,38.09
2016,5,4,6,15,27.0,76.5,2.85,13.0,83.0,76.9,58.6
2016,5,4,6,30,42.0,99.0,2.8,13.0,110.0,103.63,81.12
2016,5,4,6,45,59.0,120.0,2.75,13.5,139.5,131.41,104.23
2016,5,4,7,0,76.0,141.0,2.7,14.0,169.0,161.21,128.87
2016,5,4,7,15,56.5,158.0,2.6,14.0,180.5,175.08,140.77
2016,5,4,7,30,37.0,175.0,2.5,14.0,192.0,186.75,150.3
2016,5,4,7,45,60.0,204.5,2.4,14.5,235.5,229.49,184.45
2016,5,4,8,0,83.0,234.0,2.3,15.0,279.0,274.76,220.0
2016,5,4,8,15,85.0,256.5,2.15,15.0,307.0,302.95,241.6
2016,5,4,8,30,87.0,279.0,2.0,15.0,335.0,331.25,262.96
2016,5,4,8,45,175.5,300.0,1.9,15.5,421.0,421.2,332.62
2016,5,4,9,0,264.0,321.0,1.8,16.0,507.0,519.47,406.04
2016,5,4,9,15,161.0,331.5,1.7,16.5,447.0,458.16,355.94
2016,5,4,9,30,58.0,342.0,1.6,17.0,387.0,387.58,299.18
2016,5,4,9,45,106.5,375.0,1.5,17.5,462.0,464.46,356.55
2016,5,4,10,0,155.0,408.0,1.4,18.0,537.0,549.87,417.26
2016,5,4,10,15,134.5,419.5,1.3,18.5,534.0,548.29,412.88
2016,5,4,10,30,114.0,431.0,1.2,19.0,531.0,545.15,408.11
2016,5,4,10,45,163.0,443.5,1.2,19.5,590.0,607.58,452.16
2016,5,4,11,0,212.0,456.0,1.2,20.0,649.0,671.27,495.51
2016,5,4,11,15,224.0,461.0,1.2,20.0,667.5,691.65,508.75
2016,5,4,11,30,236.0,466.0,1.2,20.0,686.0,711.36,521.95
2016,5,4,11,45,266.5,461.0,1.3,20.5,710.0,745.22,545.19
2016,5,4,12,0,297.0,456.0,1.4,21.0,734.0,771.34,563.1
2016,5,4,12,15,288.0,457.0,1.45,21.0,726.0,762.94,557.48
2016,5,4,12,30,279.0,458.0,1.5,21.0,718.0,753.29,551.41
2016,5,4,12,45,297.0,447.0,1.55,21.5,720.5,756.7,554.06
2016,5,4,13,0,315.0,436.0,1.6,22.0,723.0,758.46,555.5
2016,5,4,13,15,310.0,427.5,1.65,22.0,705.5,739.02,543.16
2016,5,4,13,30,305.0,419.0,1.7,22.0,688.0,718.53,530.23
2016,5,4,13,45,314.5,403.0,1.75,22.0,673.0,702.63,520.87
2016,5,4,14,0,324.0,387.0,1.8,22.0,658.0,685.13,510.29
2016,5,4,14,15,334.5,367.0,1.95,21.5,638.0,662.78,497.9
2016,5,4,14,30,345.0,347.0,2.1,21.0,618.0,638.71,483.97
2016,5,4,14,45,378.0,318.0,2.25,21.0,601.0,621.41,474.21
2016,5,4,15,0,411.0,289.0,2.4,21.0,584.0,604.57,464.28
2016,5,4,15,15,374.5,279.0,2.55,20.5,535.0,546.42,423.25
2016,5,4,15,30,338.0,269.0,2.7,20.0,486.0,494.45,385.89
2016,5,4,15,45,371.0,238.5,2.85,20.0,460.5,466.99,366.61
2016,5,4,16,0,404.0,208.0,3.0,20.0,435.0,438.52,345.54
2016,5,4,16,15,348.0,196.5,3.1,19.5,379.0,373.95,295.62
2016,5,4,16,30,292.0,185.0,3.2,19.0,323.0,317.39,251.1
2016,5,4,16,45,198.0,168.5,3.3,18.5,257.0,244.84,193.45
2016,5,4,17,0,104.0,152.0,3.4,18.0,191.0,184.13,145.21
2016,5,4,17,15,84.5,131.0,3.45,17.5,159.5,150.68,117.99
2016,5,4,17,30,65.0,110.0,3.5,17.0,128.0,120.44,93.16
2016,5,4,17,45,49.5,87.0,3.55,16.5,99.0,91.42,69.12
2016,5,4,18,0,34.0,64.0,3.6,16.0,70.0,64.47,46.8
2016,5,4,18,15,17.0,43.0,3.55,15.5,46.0,41.39,27.77
2016,5,4,18,30,0.0,22.0,3.5,15.0,22.0,21.21,10.11
2016,5,4,18,45,0.0,11.0,3.5,14.5,11.0,10.81,0.0
2016,5,4,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,10.0,1.3,12.0,10.0,9.83,0.0
2016,5,5,5,30,0.0,20.0,1.4,12.0,20.0,19.19,5.18
2016,5,5,5,45,38.5,40.0,1.55,12.5,46.5,38.85,25.19
2016,5,5,6,0,77.0,60.0,1.7,13.0,73.0,63.59,44.69
2016,5,5,6,15,103.0,82.0,1.7,13.0,105.5,93.78,69.52
2016,5,5,6,30,129.0,104.0,1.7,13.0,138.0,127.25,97.6
2016,5,5,6,45,158.0,123.0,1.75,13.5,174.0,161.84,126.55
2016,5,5,7,0,187.0,142.0,1.8,14.0,210.0,199.72,158.16
2016,5,5,7,15,135.5,165.5,1.75,14.0,218.5,214.04,171.44
2016,5,5,7,30,84.0,189.0,1.7,14.0,227.0,221.09,177.65
2016,5,5,7,45,114.5,215.0,1.7,14.5,273.5,268.67,215.47
2016,5,5,8,0,145.0,241.0,1.7,15.0,320.0,317.86,253.81
2016,5,5,8,15,145.5,264.5,1.7,15.5,350.5,349.67,277.58
2016,5,5,8,30,146.0,288.0,1.7,16.0,381.0,381.32,300.79
2016,5,5,8,45,213.0,303.5,1.7,16.5,449.0,450.58,353.37
2016,5,5,9,0,280.0,319.0,1.7,17.0,517.0,529.24,411.41
2016,5,5,9,15,234.5,346.0,1.65,17.0,518.5,529.54,409.12
2016,5,5,9,30,189.0,373.0,1.6,17.0,520.0,529.73,407.06
2016,5,5,9,45,144.5,386.5,1.6,17.5,501.5,513.29,392.5
2016,5,5,10,0,100.0,400.0,1.6,18.0,483.0,488.0,371.6
2016,5,5,10,15,156.5,418.0,1.6,18.0,552.5,566.51,429.5
2016,5,5,10,30,213.0,436.0,1.6,18.0,622.0,642.0,483.31
2016,5,5,10,45,177.0,447.5,1.6,18.5,604.5,624.85,468.14
2016,5,5,11,0,141.0,459.0,1.6,19.0,587.0,605.61,452.32
2016,5,5,11,15,82.5,406.5,1.6,19.0,482.0,489.77,368.77
2016,5,5,11,30,24.0,354.0,1.6,19.0,377.0,372.13,281.8
2016,5,5,11,45,22.0,341.5,1.6,19.0,362.5,357.82,271.77
2016,5,5,12,0,20.0,329.0,1.6,19.0,348.0,343.4,261.08
2016,5,5,12,15,19.5,326.5,1.6,19.0,345.5,340.37,258.9
2016,5,5,12,30,19.0,324.0,1.6,19.0,343.0,337.24,256.62
2016,5,5,12,45,201.5,364.5,1.65,19.0,550.0,577.47,438.35
2016,5,5,13,0,384.0,405.0,1.7,19.0,757.0,793.44,590.7
2016,5,5,13,15,197.0,314.5,1.7,19.0,495.5,514.65,391.3
2016,5,5,13,30,10.0,224.0,1.7,19.0,234.0,228.11,174.11
2016,5,5,13,45,9.5,218.0,1.75,19.0,227.0,221.42,170.15
2016,5,5,14,0,9.0,212.0,1.8,19.0,220.0,214.73,165.23
2016,5,5,14,15,12.5,238.5,1.8,19.0,249.0,243.52,187.81
2016,5,5,14,30,16.0,265.0,1.8,19.0,278.0,272.1,210.0
2016,5,5,14,45,8.0,200.5,1.85,19.0,207.0,201.5,155.59
2016,5,5,15,0,0.0,136.0,1.9,19.0,136.0,131.96,101.06
2016,5,5,15,15,0.0,79.5,1.95,18.5,79.5,76.95,57.36
2016,5,5,15,30,0.0,23.0,2.0,18.0,23.0,22.23,12.77
2016,5,5,15,45,0.0,47.0,2.15,18.0,47.0,45.44,32.05
2016,5,5,16,0,0.0,71.0,2.3,18.0,71.0,68.67,51.31
2016,5,5,16,15,23.0,129.0,2.3,17.5,140.0,137.73,108.45
2016,5,5,16,30,46.0,187.0,2.3,17.0,209.0,203.39,161.95
2016,5,5,16,45,208.0,157.5,2.3,17.0,238.5,239.62,190.13
2016,5,5,17,0,370.0,128.0,2.3,17.0,268.0,255.86,199.25
2016,5,5,17,15,325.0,116.0,2.25,16.5,225.0,208.59,159.38
2016,5,5,17,30,280.0,104.0,2.2,16.0,182.0,165.81,123.38
2016,5,5,17,45,237.0,85.0,2.15,15.5,141.5,122.61,87.44
2016,5,5,18,0,194.0,66.0,2.1,15.0,101.0,84.48,56.75
2016,5,5,18,15,133.0,47.5,2.1,14.5,67.5,50.87,31.91
2016,5,5,18,30,72.0,29.0,2.1,14.0,34.0,24.65,13.19
2016,5,5,18,45,36.0,14.5,2.1,14.0,17.0,14.25,0.0
2016,5,5,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,5,15,32.5,12.0,1.75,11.0,14.5,11.8,0.0
2016,5,6,5,30,65.0,24.0,1.9,11.0,29.0,20.12,6.9
2016,5,6,5,45,149.0,43.0,2.05,11.5,64.5,44.61,27.15
2016,5,6,6,0,233.0,62.0,2.2,12.0,100.0,80.28,52.35
2016,5,6,6,15,297.0,77.5,2.2,12.0,144.5,120.4,83.84
2016,5,6,6,30,361.0,93.0,2.2,12.0,189.0,167.94,123.45
2016,5,6,6,45,437.0,95.0,2.2,12.5,236.5,213.09,161.69
2016,5,6,7,0,513.0,97.0,2.2,13.0,284.0,267.57,208.28
2016,5,6,7,15,536.5,109.5,2.15,13.5,331.5,318.99,252.81
2016,5,6,7,30,560.0,122.0,2.1,14.0,379.0,372.42,297.69
2016,5,6,7,45,399.5,178.5,2.1,14.5,373.0,378.29,303.32
2016,5,6,8,0,239.0,235.0,2.1,15.0,367.0,365.84,292.4
2016,5,6,8,15,204.5,262.0,2.05,15.5,382.5,382.45,304.23
2016,5,6,8,30,170.0,289.0,2.0,16.0,398.0,397.81,314.3
2016,5,6,8,45,160.0,312.0,1.95,16.5,420.0,422.6,331.61
2016,5,6,9,0,150.0,335.0,1.9,17.0,442.0,446.19,347.57
2016,5,6,9,15,123.0,350.0,1.85,17.0,441.0,447.43,346.89
2016,5,6,9,30,96.0,365.0,1.8,17.0,440.0,441.53,340.99
2016,5,6,9,45,96.0,382.0,1.8,17.0,460.0,462.58,356.0
2016,5,6,10,0,96.0,399.0,1.8,17.0,480.0,483.38,370.56
2016,5,6,10,15,67.5,385.5,1.8,17.0,443.0,446.93,342.4
2016,5,6,10,30,39.0,372.0,1.8,17.0,406.0,408.7,313.04
2016,5,6,10,45,103.5,416.5,1.85,17.0,510.0,516.69,394.5
2016,5,6,11,0,168.0,461.0,1.9,17.0,614.0,633.62,478.97
2016,5,6,11,15,95.5,404.0,1.9,17.0,491.5,499.84,380.38
2016,5,6,11,30,23.0,347.0,1.9,17.0,369.0,364.09,278.55
2016,5,6,11,45,16.5,280.5,1.95,17.0,296.5,291.47,224.43
2016,5,6,12,0,10.0,214.0,2.0,17.0,224.0,219.12,169.03
2016,5,6,12,15,12.0,245.0,2.0,17.0,256.5,251.77,194.51
2016,5,6,12,30,14.0,276.0,2.0,17.0,289.0,284.42,219.48
2016,5,6,12,45,7.0,179.0,2.0,17.0,185.5,181.45,139.72
2016,5,6,13,0,0.0,82.0,2.0,17.0,82.0,79.55,58.9
2016,5,6,13,15,7.5,180.0,2.0,16.5,186.5,182.61,141.63
2016,5,6,13,30,15.0,278.0,2.0,16.0,291.0,286.24,222.55
2016,5,6,13,45,7.5,158.5,2.0,16.0,165.0,161.06,124.65
2016,5,6,14,0,0.0,39.0,2.0,16.0,39.0,37.77,25.39
2016,5,6,14,15,0.0,47.0,2.0,16.0,47.0,45.51,31.86
2016,5,6,14,30,0.0,55.0,2.0,16.0,55.0,53.25,38.27
2016,5,6,14,45,0.0,66.0,2.0,16.0,66.0,63.89,47.07
2016,5,6,15,0,0.0,77.0,2.0,16.0,77.0,74.54,55.9
2016,5,6,15,15,5.0,142.5,2.0,15.5,146.0,141.78,111.07
2016,5,6,15,30,10.0,208.0,2.0,15.0,215.0,208.9,165.45
2016,5,6,15,45,5.0,147.0,2.0,15.0,150.5,145.62,114.7
2016,5,6,16,0,0.0,86.0,2.0,15.0,86.0,83.2,63.88
2016,5,6,16,15,0.0,88.5,1.9,15.0,88.5,85.62,66.18
2016,5,6,16,30,0.0,91.0,1.8,15.0,91.0,88.02,68.41
2016,5,6,16,45,0.0,100.0,1.75,15.0,100.0,96.67,75.86
2016,5,6,17,0,0.0,109.0,1.7,15.0,109.0,105.2,83.18
2016,5,6,17,15,0.0,91.5,1.55,14.5,91.5,88.22,69.27
2016,5,6,17,30,0.0,74.0,1.4,14.0,74.0,71.31,55.18
2016,5,6,17,45,0.0,57.5,1.25,14.0,57.5,55.42,41.59
2016,5,6,18,0,0.0,41.0,1.1,14.0,41.0,39.61,27.89
2016,5,6,18,15,0.0,27.5,1.0,13.5,27.5,26.55,16.46
2016,5,6,18,30,0.0,14.0,0.9,13.0,14.0,13.5,4.95
2016,5,6,18,45,0.0,7.0,0.8,13.0,7.0,6.88,0.0
2016,5,6,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.0,1.35,10.0,3.0,2.95,0.0
2016,5,7,5,30,0.0,6.0,1.4,10.0,6.0,5.78,0.0
2016,5,7,5,45,0.0,13.0,1.5,10.5,13.0,12.53,4.79
2016,5,7,6,0,0.0,20.0,1.6,11.0,20.0,19.29,10.84
2016,5,7,6,15,0.0,29.0,1.6,11.0,29.0,27.99,18.53
2016,5,7,6,30,0.0,38.0,1.6,11.0,38.0,36.69,26.16
2016,5,7,6,45,0.0,47.0,1.6,11.5,47.0,45.39,33.61
2016,5,7,7,0,0.0,56.0,1.6,12.0,56.0,54.11,40.93
2016,5,7,7,15,36.5,122.5,1.6,12.5,140.0,133.15,106.97
2016,5,7,7,30,73.0,189.0,1.6,13.0,224.0,216.32,174.65
2016,5,7,7,45,161.5,211.5,1.6,13.5,298.5,288.7,232.41
2016,5,7,8,0,250.0,234.0,1.6,14.0,373.0,371.03,297.12
2016,5,7,8,15,157.5,254.0,1.6,14.5,344.0,346.52,275.92
2016,5,7,8,30,65.0,274.0,1.6,15.0,315.0,312.03,246.63
2016,5,7,8,45,48.0,277.0,1.6,15.5,308.5,306.71,241.35
2016,5,7,9,0,31.0,280.0,1.6,16.0,302.0,299.72,234.57
2016,5,7,9,15,25.0,277.5,1.6,16.0,296.0,290.44,226.84
2016,5,7,9,30,19.0,275.0,1.6,16.0,290.0,284.16,221.44
2016,5,7,9,45,48.0,333.0,1.6,16.5,372.5,372.17,288.39
2016,5,7,10,0,77.0,391.0,1.6,17.0,455.0,458.46,351.58
2016,5,7,10,15,51.5,364.5,1.55,17.5,408.0,410.93,314.17
2016,5,7,10,30,26.0,338.0,1.5,18.0,361.0,361.88,276.26
2016,5,7,10,45,23.0,330.5,1.5,18.5,351.5,346.34,264.16
2016,5,7,11,0,20.0,323.0,1.5,19.0,342.0,336.46,256.1
2016,5,7,11,15,61.0,393.0,1.45,19.0,450.5,454.6,343.91
2016,5,7,11,30,102.0,463.0,1.4,19.0,559.0,568.11,424.5
2016,5,7,11,45,189.0,463.5,1.35,19.5,642.0,663.26,491.19
2016,5,7,12,0,276.0,464.0,1.3,20.0,725.0,758.12,555.43
2016,5,7,12,15,149.5,406.0,1.25,20.0,547.0,564.82,419.42
2016,5,7,12,30,23.0,348.0,1.2,20.0,369.0,365.11,273.93
2016,5,7,12,45,29.5,366.0,1.15,20.0,393.0,396.21,297.92
2016,5,7,13,0,36.0,384.0,1.1,20.0,417.0,420.33,315.29
2016,5,7,13,15,26.5,341.0,1.2,20.0,365.0,366.49,276.4
2016,5,7,13,30,17.0,298.0,1.3,20.0,313.0,307.95,233.71
2016,5,7,13,45,10.0,229.0,1.4,20.0,238.0,232.7,177.5
2016,5,7,14,0,3.0,160.0,1.5,20.0,163.0,158.28,120.42
2016,5,7,14,15,1.5,146.0,1.6,20.0,147.5,143.15,108.91
2016,5,7,14,30,0.0,132.0,1.7,20.0,132.0,128.13,97.26
2016,5,7,14,45,6.5,185.0,1.8,20.0,190.0,185.07,142.51
2016,5,7,15,0,13.0,238.0,1.9,20.0,248.0,241.7,186.83
2016,5,7,15,15,12.5,227.0,1.9,19.5,236.0,229.86,178.23
2016,5,7,15,30,12.0,216.0,1.9,19.0,224.0,218.04,169.81
2016,5,7,15,45,15.0,209.0,1.95,19.0,218.5,212.32,165.9
2016,5,7,16,0,18.0,202.0,2.0,19.0,213.0,206.25,161.66
2016,5,7,16,15,12.5,180.0,2.0,18.5,187.5,180.87,142.16
2016,5,7,16,30,7.0,158.0,2.0,18.0,162.0,156.11,122.95
2016,5,7,16,45,3.5,104.0,2.05,17.5,106.0,101.95,79.36
2016,5,7,17,0,0.0,50.0,2.1,17.0,50.0,48.3,35.13
2016,5,7,17,15,0.0,42.0,1.95,16.5,42.0,40.56,28.79
2016,5,7,17,30,0.0,34.0,1.8,16.0,34.0,32.82,22.31
2016,5,7,17,45,0.0,26.5,1.7,16.0,26.5,25.57,16.09
2016,5,7,18,0,0.0,19.0,1.6,16.0,19.0,18.32,9.8
2016,5,7,18,15,0.0,13.0,1.5,15.5,13.0,12.53,4.74
2016,5,7,18,30,0.0,7.0,1.4,15.0,7.0,6.74,0.0
2016,5,7,18,45,0.0,3.5,1.35,14.5,3.5,3.44,0.0
2016,5,7,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,5,15,67.5,13.0,0.9,11.5,17.5,12.78,0.0
2016,5,8,5,30,135.0,26.0,1.0,12.0,35.0,20.21,8.55
2016,5,8,5,45,242.0,39.5,1.15,12.5,74.0,45.54,25.15
2016,5,8,6,0,349.0,53.0,1.3,13.0,113.0,85.07,51.25
2016,5,8,6,15,422.0,63.5,1.25,13.5,160.0,129.34,85.48
2016,5,8,6,30,495.0,74.0,1.2,14.0,207.0,181.37,128.55
2016,5,8,6,45,549.5,80.5,1.2,14.5,258.5,232.56,172.75
2016,5,8,7,0,604.0,87.0,1.2,15.0,310.0,289.58,221.67
2016,5,8,7,15,442.5,135.0,1.15,15.5,311.5,307.26,240.89
2016,5,8,7,30,281.0,183.0,1.1,16.0,313.0,306.09,242.13
2016,5,8,7,45,312.5,200.5,1.1,16.5,361.0,355.14,280.75
2016,5,8,8,0,344.0,218.0,1.1,17.0,409.0,407.02,320.33
2016,5,8,8,15,224.0,253.0,1.15,17.5,381.5,385.42,301.97
2016,5,8,8,30,104.0,288.0,1.2,18.0,354.0,351.15,273.29
2016,5,8,8,45,123.5,312.0,1.25,18.5,396.5,397.35,307.64
2016,5,8,9,0,143.0,336.0,1.3,19.0,439.0,441.99,339.79
2016,5,8,9,15,177.5,355.0,1.4,19.5,489.5,494.54,377.81
2016,5,8,9,30,212.0,374.0,1.5,20.0,540.0,549.3,416.76
2016,5,8,9,45,536.0,249.5,1.6,20.5,692.5,715.4,542.04
2016,5,8,10,0,860.0,125.0,1.7,21.0,845.0,886.39,658.79
2016,5,8,10,15,866.5,126.5,1.8,21.0,871.5,917.83,677.93
2016,5,8,10,30,873.0,128.0,1.9,21.0,898.0,946.64,696.87
2016,5,8,10,45,877.0,129.5,2.0,21.5,918.0,970.29,711.13
2016,5,8,11,0,881.0,131.0,2.1,22.0,938.0,990.92,723.48
2016,5,8,11,15,604.0,277.5,2.2,22.0,834.0,889.93,656.15
2016,5,8,11,30,327.0,424.0,2.3,22.0,730.0,764.48,563.92
2016,5,8,11,45,309.5,442.0,2.4,22.0,733.0,767.91,566.98
2016,5,8,12,0,292.0,460.0,2.5,22.0,736.0,769.84,567.96
2016,5,8,12,15,308.5,443.0,2.55,22.0,733.5,768.35,568.09
2016,5,8,12,30,325.0,426.0,2.6,22.0,731.0,765.4,567.29
2016,5,8,12,45,342.0,423.0,2.7,22.0,741.0,775.72,575.59
2016,5,8,13,0,359.0,420.0,2.8,22.0,751.0,784.24,582.59
2016,5,8,13,15,613.5,276.5,2.9,21.5,827.5,881.44,659.79
2016,5,8,13,30,868.0,133.0,3.0,21.0,904.0,952.86,711.5
2016,5,8,13,45,860.5,132.5,3.1,21.0,878.0,925.14,693.68
2016,5,8,14,0,853.0,132.0,3.2,21.0,852.0,894.82,674.83
2016,5,8,14,15,844.0,130.0,3.25,21.0,820.0,859.26,651.9
2016,5,8,14,30,835.0,128.0,3.3,21.0,788.0,824.6,629.41
2016,5,8,14,45,823.0,126.0,3.35,21.0,750.0,782.2,601.25
2016,5,8,15,0,811.0,124.0,3.4,21.0,712.0,738.3,571.71
2016,5,8,15,15,796.0,121.0,3.45,20.5,669.0,689.99,539.47
2016,5,8,15,30,781.0,118.0,3.5,20.0,626.0,640.91,504.28
2016,5,8,15,45,761.0,114.0,3.55,20.0,578.5,587.25,463.71
2016,5,8,16,0,741.0,110.0,3.6,20.0,531.0,533.7,422.15
2016,5,8,16,15,715.5,105.5,3.55,19.5,481.5,477.32,377.8
2016,5,8,16,30,690.0,101.0,3.5,19.0,432.0,422.34,333.17
2016,5,8,16,45,656.5,95.0,3.5,19.0,380.5,364.26,284.38
2016,5,8,17,0,623.0,89.0,3.5,19.0,329.0,309.01,236.76
2016,5,8,17,15,575.5,82.0,3.35,18.5,278.0,251.73,187.39
2016,5,8,17,30,528.0,75.0,3.2,18.0,227.0,199.41,141.89
2016,5,8,17,45,461.5,65.5,3.1,17.5,178.5,146.4,97.41
2016,5,8,18,0,395.0,56.0,3.0,17.0,130.0,100.99,61.4
2016,5,8,18,15,295.5,43.5,2.85,16.5,89.0,57.67,31.66
2016,5,8,18,30,196.0,31.0,2.7,16.0,48.0,26.39,15.38
2016,5,8,18,45,98.0,15.5,2.6,15.5,24.0,12.11,0.0
2016,5,8,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,5,15,95.5,13.0,1.55,11.0,20.0,12.78,0.0
2016,5,9,5,30,191.0,26.0,1.7,11.0,40.0,20.16,9.12
2016,5,9,5,45,300.5,38.0,1.85,11.5,80.5,47.93,25.42
2016,5,9,6,0,410.0,50.0,2.0,12.0,121.0,89.91,52.93
2016,5,9,6,15,481.5,58.5,1.95,12.5,169.5,134.94,88.12
2016,5,9,6,30,553.0,67.0,1.9,13.0,218.0,188.17,132.95
2016,5,9,6,45,276.5,72.0,1.9,13.5,147.5,147.86,111.82
2016,5,9,7,0,0.0,77.0,1.9,14.0,77.0,74.42,57.64
2016,5,9,7,15,0.0,100.5,1.9,14.5,100.5,97.12,76.45
2016,5,9,7,30,0.0,124.0,1.9,15.0,124.0,119.91,94.88
2016,5,9,7,45,0.0,137.5,1.9,16.0,137.5,133.1,104.93
2016,5,9,8,0,0.0,151.0,1.9,17.0,151.0,146.32,114.84
2016,5,9,8,15,3.0,170.0,1.9,17.5,172.0,166.73,130.64
2016,5,9,8,30,6.0,189.0,1.9,18.0,193.0,187.48,146.5
2016,5,9,8,45,6.5,197.0,1.95,18.5,202.0,196.03,152.55
2016,5,9,9,0,7.0,205.0,2.0,19.0,211.0,204.61,158.63
2016,5,9,9,15,7.5,209.0,2.05,19.5,215.5,209.3,161.66
2016,5,9,9,30,8.0,213.0,2.1,20.0,220.0,214.0,164.71
2016,5,9,9,45,10.5,235.5,2.15,20.5,244.5,238.64,183.17
2016,5,9,10,0,13.0,258.0,2.2,21.0,269.0,263.48,201.52
2016,5,9,10,15,15.5,281.0,2.25,21.0,295.0,288.99,220.6
2016,5,9,10,30,18.0,304.0,2.3,21.0,321.0,314.64,239.67
2016,5,9,10,45,44.5,368.5,2.4,21.5,410.0,411.2,311.41
2016,5,9,11,0,71.0,433.0,2.5,22.0,499.0,503.97,378.17
2016,5,9,11,15,124.0,455.0,2.55,22.0,571.0,586.63,438.16
2016,5,9,11,30,177.0,477.0,2.6,22.0,643.0,663.5,493.08
2016,5,9,11,45,307.5,439.0,2.7,22.5,729.0,762.68,564.85
2016,5,9,12,0,438.0,401.0,2.8,23.0,815.0,860.66,633.8
2016,5,9,12,15,429.0,401.0,2.9,23.0,805.5,850.98,626.98
2016,5,9,12,30,420.0,401.0,3.0,23.0,796.0,839.49,619.81
2016,5,9,12,45,670.0,258.5,3.15,23.0,879.5,937.98,696.0
2016,5,9,13,0,920.0,116.0,3.3,23.0,963.0,1017.74,749.55
2016,5,9,13,15,916.5,115.0,3.4,23.0,945.0,998.42,737.39
2016,5,9,13,30,913.0,114.0,3.5,23.0,927.0,975.9,723.95
2016,5,9,13,45,907.5,113.0,3.6,23.0,901.0,948.47,707.17
2016,5,9,14,0,902.0,112.0,3.7,23.0,875.0,918.2,688.37
2016,5,9,14,15,894.5,110.5,3.75,22.5,843.0,883.01,667.07
2016,5,9,14,30,887.0,109.0,3.8,22.0,811.0,845.42,643.86
2016,5,9,14,45,876.0,107.0,3.85,22.0,772.5,802.36,615.29
2016,5,9,15,0,865.0,105.0,3.9,22.0,734.0,757.58,585.16
2016,5,9,15,15,852.0,102.5,3.9,21.5,690.5,709.38,553.07
2016,5,9,15,30,839.0,100.0,3.9,21.0,647.0,661.33,519.41
2016,5,9,15,45,820.5,97.0,3.9,21.0,599.5,607.02,478.23
2016,5,9,16,0,802.0,94.0,3.9,21.0,552.0,552.68,435.96
2016,5,9,16,15,779.0,90.5,3.9,20.5,501.5,495.79,391.3
2016,5,9,16,30,756.0,87.0,3.9,20.0,451.0,439.9,345.95
2016,5,9,16,45,724.0,82.5,3.9,19.5,398.5,380.62,296.56
2016,5,9,17,0,692.0,78.0,3.9,19.0,346.0,323.11,247.22
2016,5,9,17,15,647.5,72.0,3.8,18.0,293.5,263.91,196.09
2016,5,9,17,30,603.0,66.0,3.7,17.0,241.0,209.24,148.19
2016,5,9,17,45,536.5,58.5,3.6,16.5,190.5,153.87,101.04
2016,5,9,18,0,470.0,51.0,3.5,16.0,140.0,106.03,62.63
2016,5,9,18,15,365.5,40.5,3.35,15.5,96.5,60.43,31.56
2016,5,9,18,30,261.0,30.0,3.2,15.0,53.0,26.91,13.27
2016,5,9,18,45,130.5,15.0,3.1,14.5,26.5,11.49,0.0
2016,5,9,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,5,15,76.0,14.5,2.1,11.0,20.0,14.25,0.0
2016,5,10,5,30,152.0,29.0,2.1,11.0,40.0,22.58,11.4
2016,5,10,5,45,262.5,43.0,2.1,11.5,81.0,50.58,28.62
2016,5,10,6,0,373.0,57.0,2.1,12.0,122.0,92.51,56.67
2016,5,10,6,15,186.5,50.5,2.0,12.0,83.0,78.56,53.51
2016,5,10,6,30,0.0,44.0,1.9,12.0,44.0,42.49,31.0
2016,5,10,6,45,0.0,54.5,1.85,12.5,54.5,52.65,39.67
2016,5,10,7,0,0.0,65.0,1.8,13.0,65.0,62.82,48.15
2016,5,10,7,15,0.0,93.5,1.65,13.5,93.5,90.37,71.09
2016,5,10,7,30,0.0,122.0,1.5,14.0,122.0,117.97,93.59
2016,5,10,7,45,0.0,136.0,1.35,15.0,136.0,131.64,104.01
2016,5,10,8,0,0.0,150.0,1.2,16.0,150.0,145.34,114.27
2016,5,10,8,15,5.0,177.5,1.05,16.5,181.0,175.23,137.59
2016,5,10,8,30,10.0,205.0,0.9,17.0,212.0,205.71,160.84
2016,5,10,8,45,18.0,239.0,0.75,18.0,252.0,245.2,190.21
2016,5,10,9,0,26.0,273.0,0.6,19.0,292.0,285.5,219.23
2016,5,10,9,15,50.0,316.0,0.6,19.5,354.5,352.05,268.15
2016,5,10,9,30,74.0,359.0,0.6,20.0,417.0,417.26,314.57
2016,5,10,9,45,208.5,369.5,0.65,21.0,543.0,549.84,410.21
2016,5,10,10,0,343.0,380.0,0.7,22.0,669.0,691.13,506.45
2016,5,10,10,15,605.5,263.0,0.75,22.5,792.0,827.45,601.39
2016,5,10,10,30,868.0,146.0,0.8,23.0,915.0,960.72,684.96
2016,5,10,10,45,874.0,146.5,0.9,23.5,935.0,985.09,698.11
2016,5,10,11,0,880.0,147.0,1.0,24.0,955.0,1006.54,711.02
2016,5,10,11,15,882.5,147.5,1.1,24.0,967.0,1021.52,721.4
2016,5,10,11,30,885.0,148.0,1.2,24.0,979.0,1033.27,729.96
2016,5,10,11,45,886.0,148.0,1.35,24.5,983.5,1039.75,734.83
2016,5,10,12,0,887.0,148.0,1.5,25.0,988.0,1042.91,737.68
2016,5,10,12,15,886.0,148.0,1.65,25.0,984.5,1040.73,738.66
2016,5,10,12,30,885.0,148.0,1.8,25.0,981.0,1035.22,737.59
2016,5,10,12,45,880.0,148.5,2.0,25.5,969.0,1022.96,731.45
2016,5,10,13,0,875.0,149.0,2.2,26.0,957.0,1007.54,723.18
2016,5,10,13,15,870.5,148.0,2.35,26.0,937.5,988.01,713.0
2016,5,10,13,30,866.0,147.0,2.5,26.0,918.0,965.49,700.77
2016,5,10,13,45,857.5,146.0,2.65,26.0,891.5,940.89,687.03
2016,5,10,14,0,849.0,145.0,2.8,26.0,865.0,908.95,668.25
2016,5,10,14,15,839.5,143.0,2.9,25.5,832.0,872.74,647.29
2016,5,10,14,30,830.0,141.0,3.0,25.0,799.0,834.43,624.55
2016,5,10,14,45,817.0,138.5,3.1,25.0,760.5,790.95,596.64
2016,5,10,15,0,804.0,136.0,3.2,25.0,722.0,746.05,567.33
2016,5,10,15,15,604.5,196.0,3.25,24.5,621.5,631.93,484.67
2016,5,10,15,30,405.0,256.0,3.3,24.0,521.0,529.54,407.75
2016,5,10,15,45,237.0,249.5,3.35,24.0,402.0,396.36,306.81
2016,5,10,16,0,69.0,243.0,3.4,24.0,283.0,277.16,214.18
2016,5,10,16,15,64.5,219.5,3.4,23.5,254.0,247.62,192.33
2016,5,10,16,30,60.0,196.0,3.4,23.0,225.0,218.54,170.22
2016,5,10,16,45,104.0,177.0,3.45,22.5,220.0,215.37,168.03
2016,5,10,17,0,148.0,158.0,3.5,22.0,215.0,205.78,159.73
2016,5,10,17,15,130.0,137.0,3.35,21.0,182.0,170.83,131.62
2016,5,10,17,30,112.0,116.0,3.2,20.0,149.0,137.94,104.89
2016,5,10,17,45,251.5,88.0,3.05,19.5,142.0,129.53,91.55
2016,5,10,18,0,391.0,60.0,2.9,19.0,135.0,104.63,64.12
2016,5,10,18,15,292.5,46.5,2.9,18.0,93.0,61.05,34.17
2016,5,10,18,30,194.0,33.0,2.9,17.0,51.0,28.78,15.02
2016,5,10,18,45,97.0,16.5,2.9,16.5,25.5,12.85,0.0
2016,5,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,5,15,99.5,14.0,1.7,11.5,22.0,13.76,0.0
2016,5,11,5,30,199.0,28.0,1.8,12.0,44.0,21.69,11.07
2016,5,11,5,45,308.0,40.0,1.9,12.5,85.5,51.21,27.54
2016,5,11,6,0,417.0,52.0,2.0,13.0,127.0,93.86,55.69
2016,5,11,6,15,488.0,61.0,1.9,13.5,176.0,139.84,91.74
2016,5,11,6,30,559.0,70.0,1.8,14.0,225.0,193.95,137.19
2016,5,11,6,45,279.5,82.0,1.7,15.0,159.5,159.03,120.35
2016,5,11,7,0,0.0,94.0,1.6,16.0,94.0,90.74,70.75
2016,5,11,7,15,1.0,122.0,1.5,16.5,122.5,118.2,93.17
2016,5,11,7,30,2.0,150.0,1.4,17.0,151.0,145.91,115.17
2016,5,11,7,45,4.0,164.0,1.3,17.5,166.5,160.78,126.44
2016,5,11,8,0,6.0,178.0,1.2,18.0,182.0,175.87,137.75
2016,5,11,8,15,38.5,229.5,1.05,18.5,254.5,248.27,194.18
2016,5,11,8,30,71.0,281.0,0.9,19.0,327.0,322.73,250.1
2016,5,11,8,45,53.0,285.0,0.75,20.0,320.5,317.95,243.75
2016,5,11,9,0,35.0,289.0,0.6,21.0,314.0,311.41,236.51
2016,5,11,9,15,30.0,293.5,0.45,21.5,316.5,313.86,236.73
2016,5,11,9,30,25.0,298.0,0.3,22.0,319.0,311.68,233.46
2016,5,11,9,45,38.0,334.5,0.2,23.0,366.5,364.87,270.27
2016,5,11,10,0,51.0,371.0,0.1,24.0,414.0,414.86,303.19
2016,5,11,10,15,100.0,407.0,0.15,24.0,494.5,497.77,361.15
2016,5,11,10,30,149.0,443.0,0.2,24.0,575.0,588.93,422.69
2016,5,11,10,45,317.5,409.5,0.25,24.5,699.0,724.86,514.85
2016,5,11,11,0,486.0,376.0,0.3,25.0,823.0,865.61,605.21
2016,5,11,11,15,692.0,257.5,0.4,25.0,903.0,956.25,666.54
2016,5,11,11,30,898.0,139.0,0.5,25.0,983.0,1037.27,715.6
2016,5,11,11,45,901.0,137.5,0.6,25.5,988.0,1044.3,719.26
2016,5,11,12,0,904.0,136.0,0.7,26.0,993.0,1047.98,722.19
2016,5,11,12,15,713.0,258.0,0.8,26.0,933.0,990.42,689.87
2016,5,11,12,30,522.0,380.0,0.9,26.0,873.0,919.56,643.48
2016,5,11,12,45,712.5,255.0,1.05,26.5,918.5,976.33,686.89
2016,5,11,13,0,903.0,130.0,1.2,27.0,964.0,1015.8,711.95
2016,5,11,13,15,898.5,128.5,1.3,27.0,944.5,995.33,701.08
2016,5,11,13,30,894.0,127.0,1.4,27.0,925.0,971.77,688.9
2016,5,11,13,45,719.5,218.0,1.55,27.0,848.5,891.17,640.94
2016,5,11,14,0,545.0,309.0,1.7,27.0,772.0,806.62,584.78
2016,5,11,14,15,706.0,214.0,1.8,26.5,790.0,832.84,610.29
2016,5,11,14,30,867.0,119.0,1.9,26.0,808.0,839.82,617.81
2016,5,11,14,45,683.5,187.0,2.05,26.0,714.5,736.69,549.82
2016,5,11,15,0,500.0,255.0,2.2,26.0,621.0,637.83,479.0
2016,5,11,15,15,657.5,181.5,2.25,25.5,632.0,655.19,496.84
2016,5,11,15,30,815.0,108.0,2.3,25.0,643.0,654.65,500.43
2016,5,11,15,45,796.0,104.5,2.4,25.0,595.5,600.68,461.16
2016,5,11,16,0,777.0,101.0,2.5,25.0,548.0,546.8,421.08
2016,5,11,16,15,752.5,97.0,2.5,24.5,497.5,489.93,377.93
2016,5,11,16,30,728.0,93.0,2.5,24.0,447.0,433.73,333.83
2016,5,11,16,45,695.0,88.0,2.55,23.5,394.5,374.93,286.41
2016,5,11,17,0,662.0,83.0,2.6,23.0,342.0,318.83,239.68
2016,5,11,17,15,616.5,77.0,2.5,22.0,290.0,260.99,191.03
2016,5,11,17,30,571.0,71.0,2.4,21.0,238.0,207.79,145.61
2016,5,11,17,45,505.0,62.5,2.35,20.5,189.0,153.27,100.23
2016,5,11,18,0,439.0,54.0,2.3,20.0,140.0,106.23,63.08
2016,5,11,18,15,339.5,42.5,2.25,19.0,97.0,61.56,32.71
2016,5,11,18,30,240.0,31.0,2.2,18.0,54.0,28.07,13.93
2016,5,11,18,45,120.0,15.5,2.2,17.5,27.0,11.99,0.0
2016,5,11,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,12,5,15,82.0,14.5,2.0,12.0,21.5,14.25,0.0
2016,5,12,5,30,164.0,29.0,2.2,12.0,43.0,22.45,11.98
2016,5,12,5,45,257.0,44.0,2.4,12.5,83.0,52.05,29.69
2016,5,12,6,0,350.0,59.0,2.6,13.0,123.0,92.89,57.75
2016,5,12,6,15,420.5,70.0,2.65,13.5,171.0,136.97,92.37
2016,5,12,6,30,491.0,81.0,2.7,14.0,219.0,189.94,136.71
2016,5,12,6,45,245.5,85.0,2.75,14.5,154.0,152.58,116.47
2016,5,12,7,0,0.0,89.0,2.8,15.0,89.0,85.94,67.1
2016,5,12,7,15,0.0,111.0,2.75,15.5,111.0,107.22,84.55
2016,5,12,7,30,0.0,133.0,2.7,16.0,133.0,128.59,101.67
2016,5,12,7,45,1.0,149.0,2.7,17.0,149.5,144.72,114.04
2016,5,12,8,0,2.0,165.0,2.7,18.0,166.0,161.0,126.32
2016,5,12,8,15,3.0,174.5,2.6,18.5,176.5,171.08,133.7
2016,5,12,8,30,4.0,184.0,2.5,19.0,187.0,181.25,141.11
2016,5,12,8,45,9.0,212.0,2.4,19.5,219.0,212.41,165.02
2016,5,12,9,0,14.0,240.0,2.3,20.0,251.0,244.1,188.91
2016,5,12,9,15,21.0,272.0,2.15,20.5,289.0,281.76,216.99
2016,5,12,9,30,28.0,304.0,2.0,21.0,327.0,324.21,248.1
2016,5,12,9,45,28.0,316.5,1.95,22.0,340.5,338.14,256.85
2016,5,12,10,0,28.0,329.0,1.9,23.0,354.0,352.01,265.55
2016,5,12,10,15,50.5,373.0,1.75,23.5,418.0,418.17,313.2
2016,5,12,10,30,73.0,417.0,1.6,24.0,482.0,485.59,360.08
2016,5,12,10,45,177.5,432.5,1.5,24.5,595.0,609.02,447.4
2016,5,12,11,0,282.0,448.0,1.4,25.0,708.0,736.0,532.59
2016,5,12,11,15,355.0,423.5,1.45,25.5,755.5,787.2,566.57
2016,5,12,11,30,428.0,399.0,1.5,26.0,803.0,843.97,604.24
2016,5,12,11,45,439.0,400.5,1.55,26.5,816.0,859.54,613.09
2016,5,12,12,0,450.0,402.0,1.6,27.0,829.0,873.3,621.22
2016,5,12,12,15,450.5,400.0,1.65,27.0,826.0,871.09,620.3
2016,5,12,12,30,451.0,398.0,1.7,27.0,823.0,866.93,618.34
2016,5,12,12,45,657.0,275.0,1.75,27.5,887.0,941.76,672.72
2016,5,12,13,0,863.0,152.0,1.8,28.0,951.0,999.13,708.21
2016,5,12,13,15,858.5,151.0,1.9,27.5,932.5,979.84,698.61
2016,5,12,13,30,854.0,150.0,2.0,27.0,914.0,962.46,690.95
2016,5,12,13,45,852.5,146.0,2.1,27.0,890.0,936.71,676.43
2016,5,12,14,0,851.0,142.0,2.2,27.0,866.0,908.09,659.95
2016,5,12,14,15,842.0,139.5,2.3,27.0,833.5,871.82,638.25
2016,5,12,14,30,833.0,137.0,2.4,27.0,801.0,833.41,614.85
2016,5,12,14,45,825.0,133.0,2.55,27.0,764.0,792.31,589.59
2016,5,12,15,0,817.0,129.0,2.7,27.0,727.0,749.42,562.6
2016,5,12,15,15,802.0,125.5,2.8,26.5,683.5,700.49,531.49
2016,5,12,15,30,787.0,122.0,2.9,26.0,640.0,650.79,497.45
2016,5,12,15,45,769.0,117.5,3.0,25.5,593.0,597.72,459.83
2016,5,12,16,0,751.0,113.0,3.1,25.0,546.0,544.53,420.82
2016,5,12,16,15,725.5,108.5,3.15,24.5,495.5,487.77,377.63
2016,5,12,16,30,700.0,104.0,3.2,24.0,445.0,432.36,334.03
2016,5,12,16,45,665.5,98.5,3.3,23.5,393.0,373.9,286.8
2016,5,12,17,0,631.0,93.0,3.4,23.0,341.0,318.34,240.5
2016,5,12,17,15,584.0,86.0,3.45,22.0,289.5,260.73,192.21
2016,5,12,17,30,537.0,79.0,3.5,21.0,238.0,207.98,147.33
2016,5,12,17,45,467.0,70.0,3.55,20.0,188.5,154.1,102.89
2016,5,12,18,0,397.0,61.0,3.6,19.0,139.0,107.42,66.21
2016,5,12,18,15,301.0,47.5,3.65,18.0,96.5,63.46,35.7
2016,5,12,18,30,205.0,34.0,3.7,17.0,54.0,30.52,16.14
