Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,18,45,102.5,17.0,3.75,16.5,27.0,13.18,0.0
2016,5,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,5,15,84.0,15.5,2.15,11.0,22.5,15.24,0.0
2016,5,13,5,30,168.0,31.0,2.3,11.0,45.0,24.05,13.6
2016,5,13,5,45,274.5,44.5,2.5,11.5,86.5,53.88,30.71
2016,5,13,6,0,381.0,58.0,2.7,12.0,128.0,95.99,59.25
2016,5,13,6,15,451.0,68.5,2.75,12.5,177.0,142.08,95.78
2016,5,13,6,30,521.0,79.0,2.8,13.0,226.0,195.41,140.81
2016,5,13,6,45,260.5,77.5,2.9,13.5,151.0,149.87,114.33
2016,5,13,7,0,0.0,76.0,3.0,14.0,76.0,73.46,56.85
2016,5,13,7,15,0.0,87.0,3.0,14.5,87.0,84.11,65.56
2016,5,13,7,30,0.0,98.0,3.0,15.0,98.0,94.77,74.08
2016,5,13,7,45,0.0,123.5,3.0,15.5,123.5,119.51,94.07
2016,5,13,8,0,0.0,149.0,3.0,16.0,149.0,144.33,113.8
2016,5,13,8,15,0.0,138.5,2.9,16.5,138.5,134.2,104.96
2016,5,13,8,30,0.0,128.0,2.8,17.0,128.0,124.04,96.23
2016,5,13,8,45,2.5,158.5,2.75,17.5,160.5,155.56,121.17
2016,5,13,9,0,5.0,189.0,2.7,18.0,193.0,187.4,145.92
2016,5,13,9,15,4.5,180.5,2.65,18.5,184.0,178.96,138.59
2016,5,13,9,30,4.0,172.0,2.6,19.0,175.0,170.46,131.36
2016,5,13,9,45,6.0,187.5,2.55,19.5,192.5,187.56,144.35
2016,5,13,10,0,8.0,203.0,2.5,20.0,210.0,204.8,157.27
2016,5,13,10,15,16.0,268.5,2.5,20.5,282.5,276.96,212.29
2016,5,13,10,30,24.0,334.0,2.5,21.0,355.0,349.91,266.41
2016,5,13,10,45,16.5,267.5,2.55,21.5,282.5,277.37,210.99
2016,5,13,11,0,9.0,201.0,2.6,22.0,210.0,204.81,155.32
2016,5,13,11,15,10.5,225.0,2.7,22.0,235.5,230.12,174.83
2016,5,13,11,30,12.0,249.0,2.8,22.0,261.0,255.48,194.05
2016,5,13,11,45,14.0,272.5,2.95,22.5,286.5,280.87,212.84
2016,5,13,12,0,16.0,296.0,3.1,23.0,312.0,306.25,231.49
2016,5,13,12,15,30.5,356.5,3.25,23.0,386.0,387.62,292.36
2016,5,13,12,30,45.0,417.0,3.4,23.0,460.0,463.59,348.11
2016,5,13,12,45,213.0,413.5,3.55,23.5,612.0,631.75,474.26
2016,5,13,13,0,381.0,410.0,3.7,24.0,764.0,794.79,591.28
2016,5,13,13,15,395.0,394.5,3.8,23.5,755.0,785.44,586.29
2016,5,13,13,30,409.0,379.0,3.9,23.0,746.0,778.99,584.3
2016,5,13,13,45,652.0,248.5,4.05,23.0,813.5,860.43,649.99
2016,5,13,14,0,895.0,118.0,4.2,23.0,881.0,919.22,692.19
2016,5,13,14,15,887.0,116.0,4.3,22.5,849.0,883.44,669.88
2016,5,13,14,30,879.0,114.0,4.4,22.0,817.0,845.33,646.23
2016,5,13,14,45,869.5,112.0,4.55,22.0,778.5,803.91,619.27
2016,5,13,15,0,860.0,110.0,4.7,22.0,740.0,760.67,590.56
2016,5,13,15,15,846.5,107.0,4.75,21.5,697.0,713.55,559.16
2016,5,13,15,30,833.0,104.0,4.8,21.0,654.0,663.51,523.86
2016,5,13,15,45,817.5,100.0,4.9,20.5,607.0,610.47,484.56
2016,5,13,16,0,802.0,96.0,5.0,20.0,560.0,557.13,443.73
2016,5,13,16,15,778.5,92.5,5.0,19.5,509.5,500.12,398.41
2016,5,13,16,30,755.0,89.0,5.0,19.0,459.0,444.17,352.5
2016,5,13,16,45,728.5,83.5,5.0,18.5,407.0,386.31,303.72
2016,5,13,17,0,702.0,78.0,5.0,18.0,355.0,329.58,254.47
2016,5,13,17,15,659.0,72.5,4.85,17.5,302.5,270.79,202.76
2016,5,13,17,30,616.0,67.0,4.7,17.0,250.0,216.32,154.33
2016,5,13,17,45,559.0,59.0,4.55,16.5,200.5,161.35,106.81
2016,5,13,18,0,502.0,51.0,4.4,16.0,151.0,112.78,66.97
2016,5,13,18,15,403.5,41.0,4.2,15.0,106.5,65.8,34.29
2016,5,13,18,30,305.0,31.0,4.0,14.0,62.0,30.16,14.81
2016,5,13,18,45,152.5,15.5,3.8,13.5,31.0,11.56,0.0
2016,5,13,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,14,5,15,115.5,15.0,1.95,11.0,25.0,11.69,0.0
2016,5,14,5,30,231.0,30.0,2.1,11.0,50.0,23.48,13.39
2016,5,14,5,45,341.0,40.5,2.25,11.5,92.5,54.88,29.32
2016,5,14,6,0,451.0,51.0,2.4,12.0,135.0,98.48,58.32
2016,5,14,6,15,518.0,58.5,2.45,12.5,184.0,144.46,94.98
2016,5,14,6,30,585.0,66.0,2.5,13.0,233.0,198.03,140.74
2016,5,14,6,45,632.5,71.5,2.65,14.0,285.0,251.46,187.92
2016,5,14,7,0,680.0,77.0,2.8,15.0,337.0,309.79,238.89
2016,5,14,7,15,712.5,81.5,2.85,15.5,389.5,366.55,288.29
2016,5,14,7,30,745.0,86.0,2.9,16.0,442.0,425.11,337.82
2016,5,14,7,45,770.5,89.5,2.95,16.5,493.0,481.52,384.27
2016,5,14,8,0,796.0,93.0,3.0,17.0,544.0,539.28,430.29
2016,5,14,8,15,814.5,96.0,2.95,17.5,592.0,593.34,471.78
2016,5,14,8,30,833.0,99.0,2.9,18.0,640.0,647.46,511.96
2016,5,14,8,45,848.5,100.5,2.9,18.5,684.0,696.38,546.78
2016,5,14,9,0,864.0,102.0,2.9,19.0,728.0,745.55,579.6
2016,5,14,9,15,875.0,104.0,2.85,19.5,767.5,790.67,608.66
2016,5,14,9,30,886.0,106.0,2.8,20.0,807.0,834.14,636.05
2016,5,14,9,45,883.5,114.0,2.8,20.5,837.5,870.37,658.35
2016,5,14,10,0,881.0,122.0,2.8,21.0,868.0,903.63,678.44
2016,5,14,10,15,887.5,123.5,2.85,21.5,895.0,935.43,697.76
2016,5,14,10,30,894.0,125.0,2.9,22.0,922.0,964.55,715.17
2016,5,14,10,45,900.5,124.5,2.95,22.5,942.0,988.81,729.32
2016,5,14,11,0,907.0,124.0,3.0,23.0,962.0,1010.1,741.52
2016,5,14,11,15,910.0,124.5,3.05,23.0,974.5,1025.86,751.62
2016,5,14,11,30,913.0,125.0,3.1,23.0,987.0,1038.33,759.71
2016,5,14,11,45,914.5,124.5,3.2,23.0,991.5,1044.95,764.56
2016,5,14,12,0,916.0,124.0,3.3,23.0,996.0,1048.15,767.35
2016,5,14,12,15,915.5,124.0,3.4,23.0,993.0,1046.44,767.07
2016,5,14,12,30,915.0,124.0,3.5,23.0,990.0,1041.31,764.68
2016,5,14,12,45,907.5,127.0,3.6,23.5,978.0,1028.91,756.14
2016,5,14,13,0,900.0,130.0,3.7,24.0,966.0,1013.31,745.62
2016,5,14,13,15,896.5,129.0,3.75,23.5,947.5,994.42,735.54
2016,5,14,13,30,893.0,128.0,3.8,23.0,929.0,972.43,723.37
2016,5,14,13,45,885.5,128.0,3.9,23.0,903.5,944.8,706.27
2016,5,14,14,0,878.0,128.0,4.0,23.0,878.0,914.5,687.27
2016,5,14,14,15,870.0,126.0,4.1,23.0,845.5,879.27,664.73
2016,5,14,14,30,862.0,124.0,4.2,23.0,813.0,841.75,640.4
2016,5,14,14,45,849.5,122.5,4.3,23.0,774.5,801.59,613.94
2016,5,14,15,0,837.0,121.0,4.4,23.0,736.0,757.05,584.01
2016,5,14,15,15,822.5,118.0,4.45,22.5,693.0,708.26,551.69
2016,5,14,15,30,808.0,115.0,4.5,22.0,650.0,658.62,516.52
2016,5,14,15,45,789.0,111.5,4.6,21.5,602.5,605.08,477.21
2016,5,14,16,0,770.0,108.0,4.7,21.0,555.0,551.63,436.66
2016,5,14,16,15,745.5,104.0,4.7,20.5,504.5,494.8,391.94
2016,5,14,16,30,721.0,100.0,4.7,20.0,454.0,439.41,346.96
2016,5,14,16,45,688.0,94.5,4.7,20.0,401.5,380.52,297.37
2016,5,14,17,0,655.0,89.0,4.7,20.0,349.0,324.32,248.85
2016,5,14,17,15,609.5,82.5,4.5,19.0,297.5,266.34,199.08
2016,5,14,17,30,564.0,76.0,4.3,18.0,246.0,213.01,152.7
2016,5,14,17,45,498.0,67.5,4.1,17.5,196.5,158.74,106.71
2016,5,14,18,0,432.0,59.0,3.9,17.0,147.0,111.94,69.02
2016,5,14,18,15,334.5,47.5,3.6,16.5,103.5,66.9,37.41
2016,5,14,18,30,237.0,36.0,3.3,16.0,60.0,33.56,18.02
2016,5,14,18,45,118.5,18.0,3.0,15.5,30.0,13.93,0.0
2016,5,14,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,5,15,82.0,17.0,2.5,12.0,24.5,13.31,0.0
2016,5,15,5,30,164.0,34.0,2.7,12.0,49.0,27.03,16.4
2016,5,15,5,45,269.5,48.0,2.9,12.5,90.5,57.49,33.57
2016,5,15,6,0,375.0,62.0,3.1,13.0,132.0,99.94,62.6
2016,5,15,6,15,445.5,72.0,3.1,13.0,181.0,145.56,98.92
2016,5,15,6,30,516.0,82.0,3.1,13.0,230.0,198.3,143.64
2016,5,15,6,45,345.5,118.0,3.1,13.5,225.5,213.57,164.92
2016,5,15,7,0,175.0,154.0,3.1,14.0,221.0,208.98,166.54
2016,5,15,7,15,240.5,170.0,3.05,14.5,276.5,262.25,210.05
2016,5,15,7,30,306.0,186.0,3.0,15.0,332.0,321.73,258.2
2016,5,15,7,45,323.0,205.5,2.95,16.0,375.5,366.74,293.57
2016,5,15,8,0,340.0,225.0,2.9,17.0,419.0,413.08,329.01
2016,5,15,8,15,567.5,172.5,2.85,17.5,528.0,521.15,414.4
2016,5,15,8,30,795.0,120.0,2.8,18.0,637.0,644.47,508.94
2016,5,15,8,45,607.0,203.0,2.8,18.5,614.0,633.72,495.87
2016,5,15,9,0,419.0,286.0,2.8,19.0,591.0,602.82,467.89
2016,5,15,9,15,638.0,205.5,2.8,19.5,697.5,712.74,551.91
2016,5,15,9,30,857.0,125.0,2.8,20.0,804.0,829.99,633.76
2016,5,15,9,45,882.5,117.0,2.85,20.5,841.5,872.79,660.35
2016,5,15,10,0,908.0,109.0,2.9,21.0,879.0,914.38,686.4
2016,5,15,10,15,914.0,110.5,2.95,21.0,906.0,946.44,707.13
2016,5,15,10,30,920.0,112.0,3.0,21.0,933.0,975.71,726.04
2016,5,15,10,45,923.0,113.0,3.1,21.5,952.0,998.67,739.76
2016,5,15,11,0,926.0,114.0,3.2,22.0,971.0,1018.46,751.43
2016,5,15,11,15,928.5,115.0,3.35,22.0,983.5,1034.48,762.57
2016,5,15,11,30,931.0,116.0,3.5,22.0,996.0,1047.15,771.62
2016,5,15,11,45,931.5,116.0,3.65,22.5,1000.0,1053.37,775.06
2016,5,15,12,0,932.0,116.0,3.8,23.0,1004.0,1056.13,776.34
2016,5,15,12,15,931.5,116.0,3.95,23.0,1001.0,1054.4,776.3
2016,5,15,12,30,931.0,116.0,4.1,23.0,998.0,1049.2,774.07
2016,5,15,12,45,932.5,113.0,4.25,23.5,987.5,1039.46,767.42
2016,5,15,13,0,934.0,110.0,4.4,24.0,977.0,1026.24,758.54
2016,5,15,13,15,930.5,109.0,4.5,23.5,959.0,1006.82,748.21
2016,5,15,13,30,927.0,108.0,4.6,23.0,941.0,984.19,736.12
2016,5,15,13,45,921.0,107.0,4.7,23.0,915.0,956.17,718.79
2016,5,15,14,0,915.0,106.0,4.8,23.0,889.0,925.3,699.4
2016,5,15,14,15,908.0,104.5,4.85,22.5,857.0,890.38,678.03
2016,5,15,14,30,901.0,103.0,4.9,22.0,825.0,853.01,654.68
2016,5,15,14,45,891.0,101.5,4.95,22.0,787.0,811.01,626.45
2016,5,15,15,0,881.0,100.0,5.0,22.0,749.0,767.18,596.6
2016,5,15,15,15,868.5,97.5,5.0,21.5,706.0,718.95,564.07
2016,5,15,15,30,856.0,95.0,5.0,21.0,663.0,669.58,529.52
2016,5,15,15,45,839.5,92.0,5.0,21.0,615.5,616.32,488.66
2016,5,15,16,0,823.0,89.0,5.0,21.0,568.0,563.22,446.88
2016,5,15,16,15,801.5,86.0,5.0,20.5,517.5,506.82,402.2
2016,5,15,16,30,780.0,83.0,5.0,20.0,467.0,451.22,356.73
2016,5,15,16,45,746.5,79.5,5.0,19.5,414.0,391.23,306.45
2016,5,15,17,0,713.0,76.0,5.0,19.0,361.0,333.9,256.97
2016,5,15,17,15,671.0,71.0,4.8,18.0,308.5,274.48,205.28
2016,5,15,17,30,629.0,66.0,4.6,17.0,256.0,220.07,157.2
2016,5,15,17,45,562.0,59.5,4.45,16.5,205.0,163.86,108.95
2016,5,15,18,0,495.0,53.0,4.3,16.0,154.0,115.15,69.29
2016,5,15,18,15,398.0,43.5,4.05,15.5,109.5,68.95,36.82
2016,5,15,18,30,301.0,34.0,3.8,15.0,65.0,33.92,17.38
2016,5,15,18,45,150.5,17.0,3.6,14.5,32.5,12.74,0.0
2016,5,15,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,16,5,15,98.5,16.5,2.9,11.5,25.5,12.86,0.0
2016,5,16,5,30,197.0,33.0,2.9,12.0,51.0,26.6,16.24
2016,5,16,5,45,290.0,46.5,2.95,12.5,92.0,57.75,33.04
2016,5,16,6,0,383.0,60.0,3.0,13.0,133.0,99.5,61.89
2016,5,16,6,15,452.0,69.5,2.95,13.5,181.5,144.73,97.81
2016,5,16,6,30,521.0,79.0,2.9,14.0,230.0,197.05,141.93
2016,5,16,6,45,262.0,103.5,2.85,14.5,179.5,175.55,135.19
2016,5,16,7,0,3.0,128.0,2.8,15.0,129.0,124.26,98.93
2016,5,16,7,15,6.0,144.5,2.75,15.5,147.5,141.77,112.97
2016,5,16,7,30,9.0,161.0,2.7,16.0,166.0,159.63,126.98
2016,5,16,7,45,21.5,191.0,2.65,16.5,203.5,195.71,155.57
2016,5,16,8,0,34.0,221.0,2.6,17.0,241.0,234.81,186.11
2016,5,16,8,15,102.0,260.0,2.6,17.5,325.5,316.57,250.53
2016,5,16,8,30,170.0,299.0,2.6,18.0,410.0,407.77,320.58
2016,5,16,8,45,496.5,211.0,2.65,19.0,566.0,563.17,442.52
2016,5,16,9,0,823.0,123.0,2.7,20.0,722.0,739.09,572.67
2016,5,16,9,15,834.5,125.0,2.8,20.5,760.0,783.31,600.82
2016,5,16,9,30,846.0,127.0,2.9,21.0,798.0,826.02,628.58
2016,5,16,9,45,869.0,120.5,3.0,21.5,835.0,865.05,653.5
2016,5,16,10,0,892.0,114.0,3.1,22.0,872.0,905.55,679.22
2016,5,16,10,15,897.5,115.5,3.2,22.5,898.0,936.68,698.38
2016,5,16,10,30,903.0,117.0,3.3,23.0,924.0,965.06,715.69
2016,5,16,10,45,907.5,117.5,3.45,23.5,943.5,988.58,730.08
2016,5,16,11,0,912.0,118.0,3.6,24.0,963.0,1009.02,742.49
2016,5,16,11,15,914.0,119.0,3.7,24.0,975.0,1024.35,752.68
2016,5,16,11,30,916.0,120.0,3.8,24.0,987.0,1036.36,760.84
2016,5,16,11,45,916.5,120.0,3.95,24.5,991.5,1042.5,764.12
2016,5,16,12,0,917.0,120.0,4.1,25.0,996.0,1045.22,765.28
2016,5,16,12,15,916.5,120.0,4.2,25.0,992.5,1043.52,764.83
2016,5,16,12,30,916.0,120.0,4.3,25.0,989.0,1038.41,762.26
2016,5,16,12,45,912.0,120.5,4.45,25.5,977.5,1026.96,754.43
2016,5,16,13,0,908.0,121.0,4.6,26.0,966.0,1012.23,744.61
2016,5,16,13,15,904.0,120.0,4.7,25.5,948.0,992.79,734.63
2016,5,16,13,30,900.0,119.0,4.8,25.0,930.0,970.24,722.5
2016,5,16,13,45,897.0,116.5,4.9,25.0,905.0,944.11,706.39
2016,5,16,14,0,894.0,114.0,5.0,25.0,880.0,915.06,688.19
2016,5,16,14,15,886.5,112.0,5.0,25.0,848.0,879.86,664.97
2016,5,16,14,30,879.0,110.0,5.0,25.0,816.0,842.31,640.01
2016,5,16,14,45,871.5,107.0,5.05,25.0,779.0,801.6,612.89
2016,5,16,15,0,864.0,104.0,5.1,25.0,742.0,758.92,584.08
2016,5,16,15,15,851.0,101.5,5.05,24.5,699.0,711.08,551.9
2016,5,16,15,30,838.0,99.0,5.0,24.0,656.0,662.19,517.67
2016,5,16,15,45,820.0,96.5,4.95,24.0,609.0,610.15,477.98
2016,5,16,16,0,802.0,94.0,4.9,24.0,562.0,556.94,436.53
2016,5,16,16,15,779.5,90.5,4.8,23.5,512.0,500.58,392.32
2016,5,16,16,30,757.0,87.0,4.7,23.0,462.0,445.17,347.53
2016,5,16,16,45,723.0,83.5,4.6,22.5,409.5,386.2,298.75
2016,5,16,17,0,689.0,80.0,4.5,22.0,357.0,329.1,250.24
2016,5,16,17,15,646.5,74.5,4.2,21.0,305.0,271.19,200.61
2016,5,16,17,30,604.0,69.0,3.9,20.0,253.0,217.53,154.03
2016,5,16,17,45,541.0,62.0,3.65,19.5,203.0,162.97,107.76
2016,5,16,18,0,478.0,55.0,3.4,19.0,153.0,115.46,69.42
2016,5,16,18,15,383.0,44.5,3.2,18.0,109.0,69.31,37.18
2016,5,16,18,30,288.0,34.0,3.0,17.0,65.0,34.08,17.34
2016,5,16,18,45,144.0,17.0,2.85,16.5,32.5,12.64,0.4
2016,5,16,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,5,15,128.5,15.5,1.8,11.5,27.5,12.01,0.0
2016,5,17,5,30,257.0,31.0,1.9,12.0,55.0,25.87,15.82
2016,5,17,5,45,364.0,41.0,2.0,13.0,98.5,58.01,30.66
2016,5,17,6,0,471.0,51.0,2.1,14.0,142.0,102.41,60.26
2016,5,17,6,15,537.5,58.5,2.1,14.5,192.0,149.56,97.83
2016,5,17,6,30,604.0,66.0,2.1,15.0,242.0,204.22,144.24
2016,5,17,6,45,653.5,71.0,2.15,16.0,295.5,258.8,191.86
2016,5,17,7,0,703.0,76.0,2.2,17.0,349.0,318.48,243.24
2016,5,17,7,15,735.5,80.0,2.3,18.0,402.0,375.94,292.09
2016,5,17,7,30,768.0,84.0,2.4,19.0,455.0,435.14,340.81
2016,5,17,7,45,796.0,86.5,2.55,20.0,507.5,492.89,386.96
2016,5,17,8,0,824.0,89.0,2.7,21.0,560.0,552.2,432.71
2016,5,17,8,15,842.0,92.0,2.8,21.5,609.0,607.18,474.46
2016,5,17,8,30,860.0,95.0,2.9,22.0,658.0,661.19,514.32
2016,5,17,8,45,876.0,96.5,3.05,23.0,703.0,712.56,549.46
2016,5,17,9,0,892.0,98.0,3.2,24.0,748.0,763.14,582.14
2016,5,17,9,15,902.5,100.0,3.15,24.5,788.0,808.85,611.0
2016,5,17,9,30,913.0,102.0,3.1,25.0,828.0,852.81,638.16
2016,5,17,9,45,920.0,104.0,3.1,25.5,861.5,891.8,661.85
2016,5,17,10,0,927.0,106.0,3.1,26.0,895.0,928.36,683.64
2016,5,17,10,15,933.0,107.5,3.0,26.5,922.0,960.88,701.8
2016,5,17,10,30,939.0,109.0,2.9,27.0,949.0,990.57,717.86
2016,5,17,10,45,943.0,109.5,2.85,27.5,969.0,1014.33,730.36
2016,5,17,11,0,947.0,110.0,2.8,28.0,989.0,1034.89,740.78
2016,5,17,11,15,949.5,110.5,2.75,28.0,1001.0,1050.67,749.66
2016,5,17,11,30,952.0,111.0,2.7,28.0,1013.0,1063.02,756.47
2016,5,17,11,45,952.5,111.0,2.65,28.0,1017.5,1069.38,759.62
2016,5,17,12,0,953.0,111.0,2.6,28.0,1022.0,1072.2,760.71
2016,5,17,12,15,952.0,111.0,2.6,28.0,1018.5,1069.97,759.33
2016,5,17,12,30,951.0,111.0,2.6,28.0,1015.0,1064.19,755.9
2016,5,17,12,45,949.5,110.0,2.65,28.5,1003.5,1053.4,748.49
2016,5,17,13,0,948.0,109.0,2.7,29.0,992.0,1039.14,739.04
2016,5,17,13,15,944.0,108.0,2.75,29.0,973.0,1019.07,727.48
2016,5,17,13,30,940.0,107.0,2.8,29.0,954.0,995.77,713.91
2016,5,17,13,45,933.5,106.5,2.9,29.0,927.5,967.58,697.58
2016,5,17,14,0,927.0,106.0,3.0,29.0,901.0,936.53,679.28
2016,5,17,14,15,919.0,104.5,3.05,29.0,868.5,900.47,657.16
2016,5,17,14,30,911.0,103.0,3.1,29.0,836.0,862.0,633.26
2016,5,17,14,45,900.0,101.5,3.2,29.0,796.5,818.95,606.27
2016,5,17,15,0,889.0,100.0,3.3,29.0,757.0,774.11,577.68
2016,5,17,15,15,875.5,97.5,3.3,28.5,713.5,724.94,546.29
2016,5,17,15,30,862.0,95.0,3.3,28.0,670.0,674.7,513.05
2016,5,17,15,45,844.5,92.5,3.35,28.0,621.5,621.14,474.14
2016,5,17,16,0,827.0,90.0,3.4,28.0,573.0,567.81,434.27
2016,5,17,16,15,804.5,86.5,3.3,27.5,522.0,510.26,390.58
2016,5,17,16,30,782.0,83.0,3.2,27.0,471.0,453.61,346.19
2016,5,17,16,45,752.0,79.0,3.15,26.5,418.5,394.52,298.66
2016,5,17,17,0,722.0,75.0,3.1,26.0,366.0,337.71,251.48
2016,5,17,17,15,680.5,69.5,2.85,25.0,313.5,277.46,201.05
2016,5,17,17,30,639.0,64.0,2.6,24.0,261.0,222.18,153.9
2016,5,17,17,45,578.5,57.5,2.35,23.0,210.0,166.6,107.59
2016,5,17,18,0,518.0,51.0,2.1,22.0,159.0,117.74,68.67
2016,5,17,18,15,425.5,42.0,2.05,21.0,114.0,70.85,36.28
2016,5,17,18,30,333.0,33.0,2.0,20.0,69.0,34.58,16.61
2016,5,17,18,45,166.5,16.5,2.0,19.0,34.5,12.11,0.78
2016,5,17,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,5,15,119.5,16.0,2.15,14.5,27.5,12.39,0.0
2016,5,18,5,30,239.0,32.0,2.4,15.0,55.0,26.62,16.33
2016,5,18,5,45,340.0,43.5,2.7,16.0,98.0,59.3,32.03
2016,5,18,6,0,441.0,55.0,3.0,17.0,141.0,103.14,61.46
2016,5,18,6,15,507.5,63.5,2.9,17.5,190.5,149.58,98.12
2016,5,18,6,30,574.0,72.0,2.8,18.0,240.0,203.55,143.39
2016,5,18,6,45,621.5,77.5,2.75,19.0,292.0,256.39,189.0
2016,5,18,7,0,669.0,83.0,2.7,20.0,344.0,314.12,238.17
2016,5,18,7,15,702.0,88.0,2.7,20.5,396.5,370.17,285.75
2016,5,18,7,30,735.0,93.0,2.7,21.0,449.0,429.61,334.64
2016,5,18,7,45,759.0,97.5,2.7,22.0,499.5,485.63,378.75
2016,5,18,8,0,783.0,102.0,2.7,23.0,550.0,542.87,422.13
2016,5,18,8,15,801.5,105.5,2.65,23.5,598.0,596.68,462.13
2016,5,18,8,30,820.0,109.0,2.6,24.0,646.0,650.59,500.87
2016,5,18,8,45,834.0,112.0,2.55,25.0,690.0,700.65,534.45
2016,5,18,9,0,848.0,115.0,2.5,26.0,734.0,749.85,564.75
2016,5,18,9,15,859.0,117.0,2.55,26.5,773.0,792.35,591.52
2016,5,18,9,30,870.0,119.0,2.6,27.0,812.0,835.11,618.13
2016,5,18,9,45,882.5,118.5,2.65,27.5,846.0,874.77,642.34
2016,5,18,10,0,895.0,118.0,2.7,28.0,880.0,912.47,665.0
2016,5,18,10,15,900.5,119.5,2.75,28.5,906.5,943.64,683.2
2016,5,18,10,30,906.0,121.0,2.8,29.0,933.0,972.05,699.56
2016,5,18,10,45,909.5,122.0,2.9,29.5,952.0,995.15,712.88
2016,5,18,11,0,913.0,123.0,3.0,30.0,971.0,1015.14,724.27
2016,5,18,11,15,915.5,124.0,3.1,30.0,983.0,1030.95,734.54
2016,5,18,11,30,918.0,125.0,3.2,30.0,995.0,1043.46,742.85
2016,5,18,11,45,917.0,126.0,3.35,30.0,999.0,1049.12,747.34
2016,5,18,12,0,916.0,127.0,3.5,30.0,1003.0,1051.37,749.81
2016,5,18,12,15,915.0,127.0,3.6,30.0,999.5,1049.19,749.2
2016,5,18,12,30,914.0,127.0,3.7,30.0,996.0,1043.63,746.55
2016,5,18,12,45,910.0,127.5,3.8,30.0,984.5,1032.24,740.28
2016,5,18,13,0,906.0,128.0,3.9,30.0,973.0,1017.58,731.99
2016,5,18,13,15,901.5,127.0,4.0,30.0,954.0,997.76,720.39
2016,5,18,13,30,897.0,126.0,4.1,30.0,935.0,974.86,706.8
2016,5,18,13,45,890.5,125.0,4.2,30.0,909.5,947.19,690.02
2016,5,18,14,0,884.0,124.0,4.3,30.0,884.0,916.8,671.37
2016,5,18,14,15,876.0,122.0,4.35,29.5,851.5,881.55,650.4
2016,5,18,14,30,868.0,120.0,4.4,29.0,819.0,844.03,627.64
2016,5,18,14,45,858.5,117.0,4.45,29.0,781.5,802.21,600.41
2016,5,18,15,0,849.0,114.0,4.5,29.0,744.0,758.62,571.66
2016,5,18,15,15,835.5,111.0,4.5,28.5,701.0,712.19,541.49
2016,5,18,15,30,822.0,108.0,4.5,28.0,658.0,662.86,507.6
2016,5,18,15,45,807.5,103.5,4.5,28.0,611.5,610.66,469.06
2016,5,18,16,0,793.0,99.0,4.5,28.0,565.0,558.1,429.26
2016,5,18,16,15,770.0,95.5,4.4,27.0,514.5,501.98,387.02
2016,5,18,16,30,747.0,92.0,4.3,26.0,464.0,446.88,344.11
2016,5,18,16,45,717.0,87.0,4.2,25.5,412.5,387.89,296.22
2016,5,18,17,0,687.0,82.0,4.1,25.0,361.0,331.83,249.31
2016,5,18,17,15,645.0,76.5,3.75,24.0,309.0,274.18,200.68
2016,5,18,17,30,603.0,71.0,3.4,23.0,257.0,220.71,154.88
2016,5,18,17,45,542.5,63.5,3.1,22.5,207.5,166.12,109.07
2016,5,18,18,0,482.0,56.0,2.8,22.0,158.0,118.29,70.73
2016,5,18,18,15,390.0,45.5,2.65,21.0,113.5,71.94,38.41
2016,5,18,18,30,298.0,35.0,2.5,20.0,69.0,36.15,18.21
2016,5,18,18,45,149.0,17.5,2.4,19.0,34.5,12.91,1.81
2016,5,18,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,5,15,111.0,18.0,4.05,12.0,29.0,14.0,0.0
2016,5,19,5,30,222.0,36.0,4.1,12.0,58.0,30.17,19.64
2016,5,19,5,45,327.0,47.5,4.2,12.5,101.0,62.03,35.14
2016,5,19,6,0,432.0,59.0,4.3,13.0,144.0,106.35,65.57
2016,5,19,6,15,500.0,67.5,4.4,13.5,194.0,152.57,102.66
2016,5,19,6,30,568.0,76.0,4.5,14.0,244.0,206.49,148.71
2016,5,19,6,45,460.0,106.0,4.65,14.5,259.0,236.46,180.88
2016,5,19,7,0,352.0,136.0,4.8,15.0,274.0,254.97,201.31
2016,5,19,7,15,543.5,117.0,4.85,15.5,364.5,335.53,267.13
2016,5,19,7,30,735.0,98.0,4.9,16.0,455.0,434.33,348.09
2016,5,19,7,45,763.0,101.0,4.95,16.5,506.5,491.53,395.6
2016,5,19,8,0,791.0,104.0,5.0,17.0,558.0,549.67,442.64
2016,5,19,8,15,809.0,107.5,4.85,17.0,606.0,603.54,485.39
2016,5,19,8,30,827.0,111.0,4.7,17.0,654.0,657.44,526.9
2016,5,19,8,45,843.0,112.5,4.55,17.5,698.0,707.65,563.27
2016,5,19,9,0,859.0,114.0,4.4,18.0,742.0,755.32,594.99
2016,5,19,9,15,869.5,116.0,4.45,18.5,781.0,799.69,624.8
2016,5,19,9,30,880.0,118.0,4.5,19.0,820.0,842.38,653.05
2016,5,19,9,45,880.5,124.5,4.55,19.5,851.0,879.21,676.83
2016,5,19,10,0,881.0,131.0,4.6,20.0,882.0,913.31,698.53
2016,5,19,10,15,605.5,274.0,4.65,20.0,798.0,838.27,642.7
2016,5,19,10,30,330.0,417.0,4.7,20.0,714.0,735.51,560.61
2016,5,19,10,45,623.5,273.0,4.8,20.5,848.0,883.46,674.91
2016,5,19,11,0,917.0,129.0,4.9,21.0,982.0,1025.08,772.05
2016,5,19,11,15,921.5,130.0,4.95,21.0,996.0,1042.91,783.15
2016,5,19,11,30,926.0,131.0,5.0,21.0,1010.0,1057.46,792.98
2016,5,19,11,45,932.0,129.0,5.05,21.0,1017.5,1067.15,799.66
2016,5,19,12,0,938.0,127.0,5.1,21.0,1025.0,1073.44,804.19
2016,5,19,12,15,938.5,127.0,5.15,21.0,1023.0,1072.75,804.16
2016,5,19,12,30,939.0,127.0,5.2,21.0,1021.0,1068.59,801.95
2016,5,19,12,45,938.0,126.5,5.3,21.0,1011.0,1058.96,796.57
2016,5,19,13,0,937.0,126.0,5.4,21.0,1001.0,1045.9,788.96
2016,5,19,13,15,933.5,125.0,5.45,20.5,982.5,1026.57,778.25
2016,5,19,13,30,930.0,124.0,5.5,20.0,964.0,1004.03,765.32
2016,5,19,13,45,928.0,121.0,5.55,20.0,939.5,977.74,748.25
2016,5,19,14,0,926.0,118.0,5.6,20.0,915.0,948.38,729.0
2016,5,19,14,15,754.0,192.5,5.7,19.5,826.0,853.61,664.4
2016,5,19,14,30,582.0,267.0,5.8,19.0,737.0,758.8,594.56
2016,5,19,14,45,559.0,258.0,5.9,19.0,692.0,709.45,558.97
2016,5,19,15,0,536.0,249.0,6.0,19.0,647.0,660.2,522.65
2016,5,19,15,15,562.0,222.0,6.0,18.5,617.5,628.31,500.74
2016,5,19,15,30,588.0,195.0,6.0,18.0,588.0,594.51,476.62
2016,5,19,15,45,594.5,175.0,6.0,17.5,548.5,550.33,443.37
2016,5,19,16,0,601.0,155.0,6.0,17.0,509.0,504.3,407.72
2016,5,19,16,15,568.0,149.0,5.85,16.5,460.0,449.63,363.51
2016,5,19,16,30,535.0,143.0,5.7,16.0,411.0,395.9,319.19
2016,5,19,16,45,495.0,134.0,5.6,15.5,360.5,340.51,272.76
2016,5,19,17,0,455.0,125.0,5.5,15.0,310.0,288.81,228.56
2016,5,19,17,15,408.0,117.0,5.55,14.5,265.5,239.82,186.32
2016,5,19,17,30,361.0,109.0,5.6,14.0,221.0,195.71,148.09
2016,5,19,17,45,314.0,93.0,5.65,13.5,178.0,149.17,108.36
2016,5,19,18,0,267.0,77.0,5.7,13.0,135.0,107.95,74.25
2016,5,19,18,15,209.5,59.5,5.55,12.5,97.5,70.93,45.95
2016,5,19,18,30,152.0,42.0,5.4,12.0,60.0,40.07,24.53
2016,5,19,18,45,76.0,25.0,5.3,12.0,34.0,20.92,7.6
2016,5,19,19,0,0.0,8.0,5.2,12.0,8.0,7.86,0.0
2016,5,19,19,15,0.0,4.0,5.2,11.5,4.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,91.5,20.0,4.55,10.0,29.0,15.62,0.0
2016,5,20,5,30,183.0,40.0,4.6,10.0,58.0,33.51,22.75
2016,5,20,5,45,291.0,53.0,4.65,10.5,101.5,64.92,39.05
2016,5,20,6,0,399.0,66.0,4.7,11.0,145.0,108.49,69.35
2016,5,20,6,15,468.5,75.5,4.7,11.0,194.5,155.11,107.2
2016,5,20,6,30,538.0,85.0,4.7,11.0,244.0,208.58,153.31
2016,5,20,6,45,431.0,113.0,4.7,11.5,256.5,234.97,182.48
2016,5,20,7,0,324.0,141.0,4.7,12.0,269.0,249.41,199.41
2016,5,20,7,15,331.0,162.5,4.65,12.5,308.5,291.95,236.01
2016,5,20,7,30,338.0,184.0,4.6,13.0,348.0,335.0,272.03
2016,5,20,7,45,276.5,217.5,4.6,13.5,361.5,355.35,288.52
2016,5,20,8,0,215.0,251.0,4.6,14.0,375.0,367.08,296.97
2016,5,20,8,15,306.5,254.5,4.55,14.0,447.5,440.06,355.9
2016,5,20,8,30,398.0,258.0,4.5,14.0,520.0,518.98,418.57
2016,5,20,8,45,274.0,302.0,4.5,14.5,488.5,495.01,396.14
2016,5,20,9,0,150.0,346.0,4.5,15.0,457.0,456.31,362.01
2016,5,20,9,15,518.5,232.0,4.55,15.0,642.0,644.57,515.51
2016,5,20,9,30,887.0,118.0,4.6,15.0,827.0,848.19,669.03
2016,5,20,9,45,902.5,115.5,4.65,15.5,862.0,888.91,694.99
2016,5,20,10,0,918.0,113.0,4.7,16.0,897.0,927.78,720.4
2016,5,20,10,15,687.0,238.5,4.75,16.0,835.5,876.86,683.31
2016,5,20,10,30,456.0,364.0,4.8,16.0,774.0,803.95,623.34
2016,5,20,10,45,697.5,240.0,4.9,16.5,882.0,920.76,713.68
2016,5,20,11,0,939.0,116.0,5.0,17.0,990.0,1033.27,790.49
2016,5,20,11,15,941.5,116.5,5.05,17.0,1002.5,1048.92,800.48
2016,5,20,11,30,944.0,117.0,5.1,17.0,1015.0,1061.19,808.92
2016,5,20,11,45,945.5,116.5,5.2,17.0,1019.5,1068.0,814.19
2016,5,20,12,0,947.0,116.0,5.3,17.0,1024.0,1071.33,817.2
2016,5,20,12,15,946.5,116.0,5.3,17.0,1021.0,1069.65,816.07
2016,5,20,12,30,946.0,116.0,5.3,17.0,1018.0,1064.47,812.67
2016,5,20,12,45,937.5,120.0,5.35,17.0,1005.0,1051.96,804.76
2016,5,20,13,0,929.0,124.0,5.4,17.0,992.0,1036.18,794.7
2016,5,20,13,15,925.0,123.0,5.4,17.0,973.5,1016.53,781.63
2016,5,20,13,30,921.0,122.0,5.4,17.0,955.0,993.72,766.41
2016,5,20,13,45,694.5,230.0,5.45,17.0,848.0,881.18,687.47
2016,5,20,14,0,468.0,338.0,5.5,17.0,741.0,767.34,599.33
2016,5,20,14,15,489.5,315.5,5.5,16.5,723.5,748.19,588.31
2016,5,20,14,30,511.0,293.0,5.5,16.0,706.0,726.15,574.51
2016,5,20,14,45,703.0,197.0,5.5,16.0,736.5,764.34,608.99
2016,5,20,15,0,895.0,101.0,5.5,16.0,767.0,781.07,623.27
2016,5,20,15,15,882.0,98.5,5.4,15.5,723.5,732.17,588.58
2016,5,20,15,30,869.0,96.0,5.3,15.0,680.0,682.12,552.44
2016,5,20,15,45,851.0,94.0,5.25,15.0,632.0,628.57,510.17
2016,5,20,16,0,833.0,92.0,5.2,15.0,584.0,575.27,467.1
2016,5,20,16,15,811.0,89.0,5.1,14.5,533.0,518.3,420.79
2016,5,20,16,30,789.0,86.0,5.0,14.0,482.0,462.17,373.79
2016,5,20,16,45,754.0,83.0,4.9,14.0,428.5,401.67,321.41
2016,5,20,17,0,719.0,80.0,4.8,14.0,375.0,343.07,269.51
2016,5,20,17,15,677.0,75.0,4.6,13.5,322.0,284.16,217.06
2016,5,20,17,30,635.0,70.0,4.4,13.0,269.0,229.39,167.67
2016,5,20,17,45,563.0,64.5,4.25,13.0,217.0,172.59,118.13
2016,5,20,18,0,491.0,59.0,4.1,13.0,165.0,123.8,77.69
2016,5,20,18,15,396.5,49.0,3.8,12.5,120.0,77.01,43.65
2016,5,20,18,30,302.0,39.0,3.5,12.0,75.0,41.09,22.49
2016,5,20,18,45,166.0,25.0,3.2,11.5,43.0,19.45,7.36
2016,5,20,19,0,30.0,11.0,2.9,11.0,11.0,10.81,0.0
2016,5,20,19,15,15.0,5.5,2.9,11.0,5.5,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,5,15,121.5,17.5,1.4,10.0,30.0,13.53,0.0
2016,5,21,5,30,243.0,35.0,1.6,10.0,60.0,30.08,17.1
2016,5,21,5,45,349.0,45.5,1.85,10.5,103.5,62.78,35.19
2016,5,21,6,0,455.0,56.0,2.1,11.0,147.0,106.99,65.56
2016,5,21,6,15,519.0,63.5,2.1,11.5,196.0,152.88,102.76
2016,5,21,6,30,583.0,71.0,2.1,12.0,245.0,205.98,148.37
2016,5,21,6,45,388.5,114.0,2.15,12.5,239.5,223.73,172.65
2016,5,21,7,0,194.0,157.0,2.2,13.0,234.0,218.99,174.7
2016,5,21,7,15,235.0,176.0,2.2,13.0,282.0,266.39,214.04
2016,5,21,7,30,276.0,195.0,2.2,13.0,330.0,317.46,255.83
2016,5,21,7,45,286.5,216.5,2.2,13.5,370.0,359.49,289.24
2016,5,21,8,0,297.0,238.0,2.2,14.0,410.0,402.24,322.41
2016,5,21,8,15,213.0,269.5,2.25,14.5,398.5,395.59,315.44
2016,5,21,8,30,129.0,301.0,2.3,15.0,387.0,382.68,303.03
2016,5,21,8,45,258.0,301.5,2.35,15.5,486.5,483.26,381.64
2016,5,21,9,0,387.0,302.0,2.4,16.0,586.0,591.45,463.34
2016,5,21,9,15,392.0,316.0,2.5,16.0,617.0,625.81,487.78
2016,5,21,9,30,397.0,330.0,2.6,16.0,648.0,659.47,511.96
2016,5,21,9,45,632.0,231.5,2.75,16.5,761.5,781.03,604.96
2016,5,21,10,0,867.0,133.0,2.9,17.0,875.0,903.0,689.65
2016,5,21,10,15,524.0,291.0,2.95,17.0,744.0,780.14,598.25
2016,5,21,10,30,181.0,449.0,3.0,17.0,613.0,623.32,475.36
2016,5,21,10,45,104.0,406.0,3.15,17.0,501.0,510.68,392.32
2016,5,21,11,0,27.0,363.0,3.3,17.0,389.0,388.58,299.17
2016,5,21,11,15,81.0,422.0,3.35,17.0,499.0,502.38,386.34
2016,5,21,11,30,135.0,481.0,3.4,17.0,609.0,623.79,475.67
2016,5,21,11,45,229.0,471.0,3.5,17.5,690.0,708.75,538.45
2016,5,21,12,0,323.0,461.0,3.6,18.0,771.0,799.61,604.07
2016,5,21,12,15,334.5,448.5,3.65,18.0,768.5,797.88,603.08
2016,5,21,12,30,346.0,436.0,3.7,18.0,766.0,794.63,601.72
2016,5,21,12,45,613.0,290.5,3.75,18.0,867.5,913.27,694.38
2016,5,21,13,0,880.0,145.0,3.8,18.0,969.0,1009.54,761.85
2016,5,21,13,15,875.5,144.0,3.85,17.5,950.5,990.24,750.21
2016,5,21,13,30,871.0,143.0,3.9,17.0,932.0,967.97,737.45
2016,5,21,13,45,866.5,140.5,3.95,17.0,907.0,941.35,720.27
2016,5,21,14,0,862.0,138.0,4.0,17.0,882.0,911.99,701.15
2016,5,21,14,15,853.5,136.0,4.0,17.0,850.0,877.1,677.78
2016,5,21,14,30,845.0,134.0,4.0,17.0,818.0,843.0,654.88
2016,5,21,14,45,836.0,130.5,4.0,17.0,780.5,801.63,626.58
2016,5,21,15,0,827.0,127.0,4.0,17.0,743.0,758.51,596.79
2016,5,21,15,15,571.0,207.0,3.95,16.5,621.5,621.91,493.34
2016,5,21,15,30,315.0,287.0,3.9,16.0,500.0,498.68,396.02
2016,5,21,15,45,272.0,272.5,3.85,16.0,447.0,441.68,352.17
2016,5,21,16,0,229.0,258.0,3.8,16.0,394.0,386.0,308.53
2016,5,21,16,15,298.0,222.0,3.7,15.5,382.5,376.39,302.21
2016,5,21,16,30,367.0,186.0,3.6,15.0,371.0,357.35,287.13
2016,5,21,16,45,368.0,164.0,3.55,15.0,332.5,316.99,253.34
2016,5,21,17,0,369.0,142.0,3.5,15.0,294.0,274.54,217.03
2016,5,21,17,15,336.5,128.0,3.3,14.5,252.0,228.41,177.8
2016,5,21,17,30,304.0,114.0,3.1,14.0,210.0,186.57,141.86
2016,5,21,17,45,382.5,87.5,2.95,14.0,185.5,158.49,113.01
2016,5,21,18,0,461.0,61.0,2.8,14.0,161.0,122.13,77.26
2016,5,21,18,15,372.0,50.0,2.45,13.5,117.0,76.44,43.87
2016,5,21,18,30,283.0,39.0,2.1,13.0,73.0,40.42,22.03
2016,5,21,18,45,165.0,24.5,1.8,12.5,42.5,18.98,7.54
2016,5,21,19,0,47.0,10.0,1.5,12.0,12.0,9.83,0.0
2016,5,21,19,15,23.5,5.0,1.5,11.5,6.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,5,15,124.0,18.5,1.9,10.0,31.0,14.32,0.0
2016,5,22,5,30,248.0,37.0,2.0,10.0,62.0,32.08,18.59
2016,5,22,5,45,343.0,48.5,2.1,10.5,105.5,64.92,37.14
2016,5,22,6,0,438.0,60.0,2.2,11.0,149.0,109.09,68.09
2016,5,22,6,15,502.5,69.0,2.1,11.5,198.5,155.57,105.74
2016,5,22,6,30,567.0,78.0,2.0,12.0,248.0,209.33,151.69
2016,5,22,6,45,612.5,84.5,1.95,12.5,300.0,262.16,198.32
2016,5,22,7,0,658.0,91.0,1.9,13.0,352.0,319.67,248.43
2016,5,22,7,15,691.0,96.0,1.75,13.5,404.0,375.06,295.8
2016,5,22,7,30,724.0,101.0,1.6,14.0,456.0,433.19,343.73
2016,5,22,7,45,749.5,105.0,1.5,14.5,506.5,488.97,388.24
2016,5,22,8,0,775.0,109.0,1.4,15.0,557.0,546.46,432.28
2016,5,22,8,15,793.5,112.5,1.35,15.5,604.5,599.76,471.8
2016,5,22,8,30,812.0,116.0,1.3,16.0,652.0,653.17,509.98
2016,5,22,8,45,827.5,118.0,1.3,16.5,696.0,702.8,544.62
2016,5,22,9,0,843.0,120.0,1.3,17.0,740.0,751.7,576.13
2016,5,22,9,15,854.0,122.5,1.35,17.5,778.5,796.62,604.8
2016,5,22,9,30,865.0,125.0,1.4,18.0,817.0,837.32,630.24
2016,5,22,9,45,888.5,117.5,1.45,18.5,854.0,879.05,656.1
2016,5,22,10,0,912.0,110.0,1.5,19.0,891.0,919.45,680.75
2016,5,22,10,15,917.5,111.5,1.6,19.0,917.5,951.0,701.4
2016,5,22,10,30,923.0,113.0,1.7,19.0,944.0,979.76,720.33
2016,5,22,10,45,928.0,112.5,1.85,19.5,963.5,1003.07,735.04
2016,5,22,11,0,933.0,112.0,2.0,20.0,983.0,1023.29,747.8
2016,5,22,11,15,935.0,112.5,2.15,20.0,995.0,1038.38,758.72
2016,5,22,11,30,937.0,113.0,2.3,20.0,1007.0,1050.09,767.6
2016,5,22,11,45,937.5,113.5,2.45,20.0,1011.0,1056.9,773.4
2016,5,22,12,0,938.0,114.0,2.6,20.0,1015.0,1060.25,777.08
2016,5,22,12,15,937.0,114.0,2.75,20.0,1011.5,1058.13,777.28
2016,5,22,12,30,936.0,114.0,2.9,20.0,1008.0,1052.54,775.32
2016,5,22,12,45,928.5,117.0,3.05,20.0,995.5,1040.15,768.93
2016,5,22,13,0,921.0,120.0,3.2,20.0,983.0,1024.51,760.43
2016,5,22,13,15,916.5,119.0,3.35,20.0,964.0,1004.58,749.04
2016,5,22,13,30,912.0,118.0,3.5,20.0,945.0,981.56,735.5
2016,5,22,13,45,710.5,223.0,3.65,20.0,856.5,888.95,674.17
2016,5,22,14,0,509.0,328.0,3.8,20.0,768.0,793.93,604.31
2016,5,22,14,15,696.0,220.5,3.9,20.0,798.5,832.5,639.07
2016,5,22,14,30,883.0,113.0,4.0,20.0,829.0,850.79,653.22
