Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,14,45,548.0,232.0,4.15,20.0,669.5,675.15,525.03
2016,5,22,15,0,213.0,351.0,4.3,20.0,510.0,511.17,396.5
2016,5,22,15,15,524.0,227.0,4.35,19.5,588.0,606.95,477.89
2016,5,22,15,30,835.0,103.0,4.4,19.0,666.0,668.62,530.58
2016,5,22,15,45,817.0,100.5,4.45,18.5,619.0,615.88,490.79
2016,5,22,16,0,799.0,98.0,4.5,18.0,572.0,563.07,450.31
2016,5,22,16,15,579.0,143.0,4.5,17.5,471.0,450.89,360.98
2016,5,22,16,30,359.0,188.0,4.5,17.0,370.0,355.8,284.43
2016,5,22,16,45,294.0,175.5,4.55,17.0,314.0,295.88,235.7
2016,5,22,17,0,229.0,163.0,4.6,17.0,258.0,242.55,191.98
2016,5,22,17,15,212.5,143.0,4.5,16.5,221.5,204.17,159.87
2016,5,22,17,30,196.0,123.0,4.4,16.0,185.0,167.58,128.86
2016,5,22,17,45,344.5,90.0,4.3,15.5,175.0,153.7,110.16
2016,5,22,18,0,493.0,57.0,4.2,15.0,165.0,123.52,76.87
2016,5,22,18,15,407.0,47.0,4.0,14.5,121.0,77.14,42.85
2016,5,22,18,30,321.0,37.0,3.8,14.0,77.0,40.6,21.11
2016,5,22,18,45,195.5,24.0,3.6,13.5,45.0,18.56,7.62
2016,5,22,19,0,70.0,11.0,3.4,13.0,13.0,10.81,0.0
2016,5,22,19,15,35.0,5.5,3.2,12.5,6.5,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,5,15,102.0,19.0,2.45,10.0,30.0,14.7,0.7
2016,5,23,5,30,204.0,38.0,2.5,10.0,60.0,32.64,19.32
2016,5,23,5,45,298.5,51.0,2.6,10.5,102.0,64.4,38.23
2016,5,23,6,0,393.0,64.0,2.7,11.0,144.0,106.83,68.19
2016,5,23,6,15,456.0,73.5,2.7,11.5,192.0,151.81,104.66
2016,5,23,6,30,519.0,83.0,2.7,12.0,240.0,203.08,148.48
2016,5,23,6,45,573.0,88.5,2.75,12.5,291.5,254.75,193.86
2016,5,23,7,0,627.0,94.0,2.8,13.0,343.0,312.05,243.85
2016,5,23,7,15,660.0,99.5,2.75,13.5,394.0,366.24,290.78
2016,5,23,7,30,693.0,105.0,2.7,14.0,445.0,423.2,338.67
2016,5,23,7,45,724.0,107.5,2.7,14.5,496.0,478.66,384.11
2016,5,23,8,0,755.0,110.0,2.7,15.0,547.0,536.42,429.94
2016,5,23,8,15,773.5,113.5,2.65,15.5,594.0,588.72,470.01
2016,5,23,8,30,792.0,117.0,2.6,16.0,641.0,641.17,508.93
2016,5,23,8,45,809.5,118.5,2.6,16.5,684.5,690.77,544.85
2016,5,23,9,0,827.0,120.0,2.6,17.0,728.0,739.86,577.91
2016,5,23,9,15,837.5,122.0,2.65,17.0,766.0,783.22,607.58
2016,5,23,9,30,848.0,124.0,2.7,17.0,804.0,822.41,634.09
2016,5,23,9,45,866.5,120.0,2.8,17.5,839.0,862.82,660.39
2016,5,23,10,0,885.0,116.0,2.9,18.0,874.0,901.68,685.35
2016,5,23,10,15,890.5,117.5,2.95,18.0,900.0,932.49,705.58
2016,5,23,10,30,896.0,119.0,3.0,18.0,926.0,960.59,724.0
2016,5,23,10,45,899.0,120.5,3.1,18.5,945.0,983.45,737.92
2016,5,23,11,0,902.0,122.0,3.2,19.0,964.0,1003.26,749.83
2016,5,23,11,15,904.5,122.5,3.3,19.0,976.0,1018.41,760.14
2016,5,23,11,30,907.0,123.0,3.4,19.0,988.0,1030.33,768.43
2016,5,23,11,45,906.5,124.0,3.5,19.0,992.0,1036.46,772.99
2016,5,23,12,0,906.0,125.0,3.6,19.0,996.0,1039.25,775.48
2016,5,23,12,15,905.0,125.0,3.65,19.0,993.0,1037.18,774.5
2016,5,23,12,30,904.0,125.0,3.7,19.0,990.0,1031.79,771.43
2016,5,23,12,45,866.0,149.0,3.75,19.0,970.5,1010.54,757.85
2016,5,23,13,0,828.0,173.0,3.8,19.0,951.0,992.65,746.67
2016,5,23,13,15,619.0,278.5,3.85,19.0,853.5,888.46,674.6
2016,5,23,13,30,410.0,384.0,3.9,19.0,756.0,784.11,595.89
2016,5,23,13,45,402.0,376.0,4.0,19.0,733.0,758.18,578.95
2016,5,23,14,0,394.0,368.0,4.1,19.0,710.0,727.04,557.71
2016,5,23,14,15,599.0,260.0,4.1,19.0,757.5,788.32,608.75
2016,5,23,14,30,804.0,152.0,4.1,19.0,805.0,827.9,640.18
2016,5,23,14,45,594.0,232.5,4.2,19.0,703.0,713.91,556.14
2016,5,23,15,0,384.0,313.0,4.3,19.0,601.0,606.13,472.76
2016,5,23,15,15,239.0,309.0,4.3,18.5,485.0,481.45,378.14
2016,5,23,15,30,94.0,305.0,4.3,18.0,369.0,362.68,285.44
2016,5,23,15,45,107.5,284.5,4.3,18.0,353.0,345.88,273.55
2016,5,23,16,0,121.0,264.0,4.3,18.0,337.0,329.72,261.58
2016,5,23,16,15,289.0,215.5,4.2,17.5,368.0,365.71,292.26
2016,5,23,16,30,457.0,167.0,4.1,17.0,399.0,384.06,306.76
2016,5,23,16,45,497.0,138.5,4.05,17.0,366.5,347.65,275.59
2016,5,23,17,0,537.0,110.0,4.0,17.0,334.0,307.64,240.17
2016,5,23,17,15,491.5,103.5,3.85,16.5,286.5,254.98,194.97
2016,5,23,17,30,446.0,97.0,3.7,16.0,239.0,208.06,154.29
2016,5,23,17,45,452.0,79.0,3.55,15.5,201.0,165.58,115.74
2016,5,23,18,0,458.0,61.0,3.4,15.0,163.0,122.96,77.9
2016,5,23,18,15,373.0,50.5,3.05,14.5,119.5,78.08,44.9
2016,5,23,18,30,288.0,40.0,2.7,14.0,76.0,42.41,23.1
2016,5,23,18,45,172.5,25.5,2.35,13.5,44.5,19.71,8.85
2016,5,23,19,0,57.0,11.0,2.0,13.0,13.0,10.81,0.0
2016,5,23,19,15,28.5,5.5,1.95,12.5,6.5,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,5,15,126.0,18.0,2.5,11.0,31.5,13.86,0.95
2016,5,24,5,30,252.0,36.0,2.7,11.0,63.0,31.74,18.01
2016,5,24,5,45,348.0,47.0,2.9,11.5,106.0,64.91,36.69
2016,5,24,6,0,444.0,58.0,3.1,12.0,149.0,108.45,67.08
2016,5,24,6,15,236.5,84.5,3.1,12.5,134.5,122.18,88.59
2016,5,24,6,30,29.0,111.0,3.1,13.0,120.0,112.59,89.32
2016,5,24,6,45,36.0,131.5,3.1,13.5,145.0,136.42,109.13
2016,5,24,7,0,43.0,152.0,3.1,14.0,170.0,161.14,129.36
2016,5,24,7,15,74.0,180.0,3.1,14.5,215.0,203.53,163.6
2016,5,24,7,30,105.0,208.0,3.1,15.0,260.0,249.4,200.32
2016,5,24,7,45,78.0,223.0,3.1,15.5,264.0,256.45,205.25
2016,5,24,8,0,51.0,238.0,3.1,16.0,268.0,260.6,207.5
2016,5,24,8,15,86.0,270.0,3.1,16.0,325.5,316.39,251.64
2016,5,24,8,30,121.0,302.0,3.1,16.0,383.0,378.19,299.7
2016,5,24,8,45,115.0,322.5,3.1,16.5,403.0,400.73,315.53
2016,5,24,9,0,109.0,343.0,3.1,17.0,423.0,419.14,328.15
2016,5,24,9,15,86.0,351.0,3.15,17.0,416.5,414.09,323.13
2016,5,24,9,30,63.0,359.0,3.2,17.0,410.0,407.02,316.61
2016,5,24,9,45,39.0,318.0,3.25,17.5,350.5,348.1,270.38
2016,5,24,10,0,15.0,277.0,3.3,18.0,291.0,283.64,219.63
2016,5,24,10,15,60.5,359.0,3.35,18.0,414.0,411.97,318.7
2016,5,24,10,30,106.0,441.0,3.4,18.0,537.0,539.36,413.43
2016,5,24,10,45,60.0,356.0,3.45,18.5,410.5,411.93,316.69
2016,5,24,11,0,14.0,271.0,3.5,19.0,284.0,278.55,214.0
2016,5,24,11,15,229.5,338.0,3.55,19.0,557.0,574.37,443.56
2016,5,24,11,30,445.0,405.0,3.6,19.0,830.0,864.84,652.38
2016,5,24,11,45,463.0,390.0,3.7,19.0,834.5,871.03,655.72
2016,5,24,12,0,481.0,375.0,3.8,19.0,839.0,875.36,659.94
2016,5,24,12,15,447.0,393.0,3.8,19.0,823.0,858.75,647.21
2016,5,24,12,30,413.0,411.0,3.8,19.0,807.0,840.36,633.42
2016,5,24,12,45,430.5,390.0,3.85,19.5,798.5,832.56,628.26
2016,5,24,13,0,448.0,369.0,3.9,20.0,790.0,822.59,621.57
2016,5,24,13,15,673.0,247.0,3.9,19.5,865.5,908.77,690.41
2016,5,24,13,30,898.0,125.0,3.9,19.0,941.0,975.79,737.75
2016,5,24,13,45,894.5,122.5,3.95,19.0,916.5,949.59,720.32
2016,5,24,14,0,891.0,120.0,4.0,19.0,892.0,920.53,701.59
2016,5,24,14,15,883.0,118.0,4.0,19.0,860.0,885.37,678.27
2016,5,24,14,30,875.0,116.0,4.0,19.0,828.0,847.91,653.21
2016,5,24,14,45,866.0,113.5,4.05,19.0,791.0,807.05,625.77
2016,5,24,15,0,857.0,111.0,4.1,19.0,754.0,764.36,596.73
2016,5,24,15,15,844.0,108.5,4.1,18.5,711.0,717.2,564.97
2016,5,24,15,30,831.0,106.0,4.1,18.0,668.0,670.1,531.91
2016,5,24,15,45,816.0,102.0,4.15,18.0,621.5,617.98,492.25
2016,5,24,16,0,801.0,98.0,4.2,18.0,575.0,565.52,451.29
2016,5,24,16,15,586.0,143.0,4.2,17.5,475.5,455.55,364.03
2016,5,24,16,30,371.0,188.0,4.2,17.0,376.0,362.14,289.09
2016,5,24,16,45,537.5,134.0,4.2,17.0,375.0,360.97,286.19
2016,5,24,17,0,704.0,80.0,4.2,17.0,374.0,340.67,264.67
2016,5,24,17,15,664.5,74.5,4.1,16.5,322.0,282.9,214.01
2016,5,24,17,30,625.0,69.0,4.0,16.0,270.0,228.99,166.11
2016,5,24,17,45,572.0,62.0,3.9,15.5,220.5,174.98,118.99
2016,5,24,18,0,519.0,55.0,3.8,15.0,171.0,126.79,78.5
2016,5,24,18,15,434.0,46.0,3.5,14.5,126.0,79.81,43.84
2016,5,24,18,30,349.0,37.0,3.2,14.0,81.0,42.52,21.66
2016,5,24,18,45,174.5,26.0,2.9,13.5,48.0,20.08,9.45
2016,5,24,19,0,0.0,15.0,2.6,13.0,15.0,14.74,0.0
2016,5,24,19,15,0.0,7.5,2.55,12.5,7.5,0.0,0.0
2016,5,24,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,25,5,15,138.0,17.5,2.7,11.0,32.5,13.43,1.26
2016,5,25,5,30,276.0,35.0,2.8,11.0,65.0,31.8,17.74
2016,5,25,5,45,369.5,45.5,2.9,11.5,108.5,65.14,36.07
2016,5,25,6,0,463.0,56.0,3.0,12.0,152.0,109.14,66.83
2016,5,25,6,15,524.5,63.5,3.0,12.5,200.5,155.08,104.27
2016,5,25,6,30,586.0,71.0,3.0,13.0,249.0,207.9,149.8
2016,5,25,6,45,298.0,104.0,3.0,13.5,195.0,188.15,145.47
2016,5,25,7,0,10.0,137.0,3.0,14.0,141.0,135.21,108.25
2016,5,25,7,15,6.5,146.0,3.0,14.5,149.0,143.34,114.61
2016,5,25,7,30,3.0,155.0,3.0,15.0,157.0,151.03,120.34
2016,5,25,7,45,14.0,185.5,3.0,15.5,194.0,186.47,148.62
2016,5,25,8,0,25.0,216.0,3.0,16.0,231.0,223.15,177.44
2016,5,25,8,15,19.0,218.5,3.05,16.5,230.5,223.43,176.71
2016,5,25,8,30,13.0,221.0,3.1,17.0,230.0,223.03,175.51
2016,5,25,8,45,18.0,246.5,3.2,17.5,259.5,252.21,197.86
2016,5,25,9,0,23.0,272.0,3.3,18.0,289.0,281.87,220.24
2016,5,25,9,15,19.0,269.0,3.4,18.5,284.0,276.89,215.41
2016,5,25,9,30,15.0,266.0,3.5,19.0,279.0,271.53,210.42
2016,5,25,9,45,18.5,290.0,3.6,19.5,306.5,298.81,230.78
2016,5,25,10,0,22.0,314.0,3.7,20.0,334.0,326.32,251.04
2016,5,25,10,15,36.5,358.0,3.75,20.0,391.5,389.07,298.43
2016,5,25,10,30,51.0,402.0,3.8,20.0,449.0,448.37,342.48
2016,5,25,10,45,89.0,435.0,3.9,20.5,517.5,519.59,395.03
2016,5,25,11,0,127.0,468.0,4.0,21.0,586.0,597.89,451.56
2016,5,25,11,15,102.0,463.5,4.05,21.0,559.5,564.94,426.55
2016,5,25,11,30,77.0,459.0,4.1,21.0,533.0,536.79,405.34
2016,5,25,11,45,188.5,462.5,4.2,21.5,644.0,658.94,496.51
2016,5,25,12,0,300.0,466.0,4.3,22.0,755.0,780.94,584.2
2016,5,25,12,15,357.0,438.5,4.35,22.0,781.0,809.59,605.74
2016,5,25,12,30,414.0,411.0,4.4,22.0,807.0,841.21,629.65
2016,5,25,12,45,340.0,436.0,4.5,22.0,759.0,784.72,588.66
2016,5,25,13,0,266.0,461.0,4.6,22.0,711.0,733.1,550.89
2016,5,25,13,15,184.5,453.0,4.6,22.0,625.0,636.19,480.25
2016,5,25,13,30,103.0,445.0,4.6,22.0,539.0,541.57,409.96
2016,5,25,13,45,81.0,418.0,4.7,22.0,491.0,491.12,373.41
2016,5,25,14,0,59.0,391.0,4.8,22.0,443.0,441.56,336.84
2016,5,25,14,15,191.5,379.0,4.85,21.5,537.0,546.22,420.32
2016,5,25,14,30,324.0,367.0,4.9,21.0,631.0,641.3,494.73
2016,5,25,14,45,308.5,352.5,4.95,21.0,594.5,601.71,465.67
2016,5,25,15,0,293.0,338.0,5.0,21.0,558.0,562.39,437.05
2016,5,25,15,15,257.0,323.0,5.0,20.5,508.0,508.34,397.26
2016,5,25,15,30,221.0,308.0,5.0,20.0,458.0,453.88,356.59
2016,5,25,15,45,513.0,201.5,5.05,20.0,517.0,526.16,417.82
2016,5,25,16,0,805.0,95.0,5.1,20.0,576.0,565.46,450.81
2016,5,25,16,15,783.5,91.5,5.05,19.5,526.5,509.84,406.33
2016,5,25,16,30,762.0,88.0,5.0,19.0,477.0,455.03,361.54
2016,5,25,16,45,735.0,83.5,4.95,18.5,426.0,397.97,313.67
2016,5,25,17,0,708.0,79.0,4.9,18.0,375.0,342.87,266.06
2016,5,25,17,15,669.0,74.0,4.75,17.5,323.5,284.62,215.04
2016,5,25,17,30,630.0,69.0,4.6,17.0,272.0,231.08,167.39
2016,5,25,17,45,575.0,62.0,4.45,16.5,222.5,176.34,119.75
2016,5,25,18,0,520.0,55.0,4.3,16.0,173.0,127.66,78.95
2016,5,25,18,15,435.5,46.5,4.1,15.5,128.0,81.05,44.57
2016,5,25,18,30,351.0,38.0,3.9,15.0,83.0,44.08,22.57
2016,5,25,18,45,217.0,26.0,3.7,14.5,49.5,20.12,9.71
2016,5,25,19,0,83.0,14.0,3.5,14.0,16.0,13.76,0.0
2016,5,25,19,15,41.5,7.0,3.55,13.5,8.0,6.88,0.0
2016,5,25,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,113.0,19.5,2.9,11.0,32.0,15.04,2.57
2016,5,26,5,30,226.0,39.0,2.9,11.0,64.0,34.29,20.2
2016,5,26,5,45,317.0,51.5,2.95,11.5,106.5,66.72,39.25
2016,5,26,6,0,408.0,64.0,3.0,12.0,149.0,109.38,69.45
2016,5,26,6,15,471.5,73.0,2.95,12.5,197.5,154.78,106.23
2016,5,26,6,30,535.0,82.0,2.9,13.0,246.0,206.55,150.42
2016,5,26,6,45,315.5,122.0,2.85,13.5,223.5,210.17,163.12
2016,5,26,7,0,96.0,162.0,2.8,14.0,201.0,189.1,151.38
2016,5,26,7,15,71.5,178.5,2.75,14.5,210.0,201.07,161.41
2016,5,26,7,30,47.0,195.0,2.7,15.0,219.0,210.32,168.51
2016,5,26,7,45,48.5,216.0,2.65,15.5,243.0,234.56,187.35
2016,5,26,8,0,50.0,237.0,2.6,16.0,267.0,258.97,205.95
2016,5,26,8,15,136.5,268.0,2.6,16.5,357.5,347.32,275.7
2016,5,26,8,30,223.0,299.0,2.6,17.0,448.0,441.89,348.45
2016,5,26,8,45,228.0,320.5,2.6,18.0,481.0,477.59,373.16
2016,5,26,9,0,233.0,342.0,2.6,19.0,514.0,513.25,397.56
2016,5,26,9,15,294.0,346.5,2.6,19.5,575.0,579.22,445.82
2016,5,26,9,30,355.0,351.0,2.6,20.0,636.0,645.57,493.24
2016,5,26,9,45,398.0,346.5,2.65,20.5,678.5,690.73,524.8
2016,5,26,10,0,441.0,342.0,2.7,21.0,721.0,741.7,560.0
2016,5,26,10,15,656.0,240.0,2.7,21.5,823.0,849.32,638.97
2016,5,26,10,30,871.0,138.0,2.7,22.0,925.0,956.02,708.22
2016,5,26,10,45,875.0,139.5,2.75,22.5,944.5,979.31,721.01
2016,5,26,11,0,879.0,141.0,2.8,23.0,964.0,999.67,732.63
2016,5,26,11,15,881.5,141.5,2.85,23.0,976.0,1014.53,742.15
2016,5,26,11,30,884.0,142.0,2.9,23.0,988.0,1026.24,749.77
2016,5,26,11,45,884.5,143.0,3.0,23.5,992.5,1033.27,753.46
2016,5,26,12,0,885.0,144.0,3.1,24.0,997.0,1037.05,755.16
2016,5,26,12,15,884.5,144.0,3.2,24.0,994.0,1035.59,755.07
2016,5,26,12,30,884.0,144.0,3.3,24.0,991.0,1030.88,752.99
2016,5,26,12,45,885.0,141.0,3.45,24.5,981.5,1021.44,746.84
2016,5,26,13,0,886.0,138.0,3.6,25.0,972.0,1008.76,738.62
2016,5,26,13,15,882.0,137.0,3.65,25.0,954.0,990.04,727.24
2016,5,26,13,30,878.0,136.0,3.7,25.0,936.0,968.33,713.93
2016,5,26,13,45,873.0,134.0,3.8,25.0,911.5,941.81,697.71
2016,5,26,14,0,868.0,132.0,3.9,25.0,887.0,912.58,679.58
2016,5,26,14,15,860.5,130.5,3.95,24.5,856.0,879.11,659.48
2016,5,26,14,30,853.0,129.0,4.0,24.0,825.0,843.39,637.6
2016,5,26,14,45,680.0,195.0,4.05,24.0,734.0,745.69,569.72
2016,5,26,15,0,507.0,261.0,4.1,24.0,643.0,651.65,499.13
2016,5,26,15,15,470.0,258.5,4.1,23.5,597.0,600.47,462.94
2016,5,26,15,30,433.0,256.0,4.1,23.0,551.0,551.14,427.18
2016,5,26,15,45,600.5,184.0,4.15,23.0,562.0,565.72,441.2
2016,5,26,16,0,768.0,112.0,4.2,23.0,573.0,561.76,439.73
2016,5,26,16,15,745.0,108.0,4.2,22.5,524.0,506.15,396.62
2016,5,26,16,30,722.0,104.0,4.2,22.0,475.0,451.89,353.43
2016,5,26,16,45,691.0,99.0,4.2,21.5,423.5,394.52,306.57
2016,5,26,17,0,660.0,94.0,4.2,21.0,372.0,339.57,260.35
2016,5,26,17,15,618.5,88.0,4.05,20.5,320.5,283.01,211.97
2016,5,26,17,30,577.0,82.0,3.9,20.0,269.0,230.55,166.45
2016,5,26,17,45,517.5,74.0,3.8,19.5,219.5,176.8,120.88
2016,5,26,18,0,458.0,66.0,3.7,19.0,170.0,129.66,82.3
2016,5,26,18,15,372.0,55.0,3.55,18.0,125.5,83.29,48.43
2016,5,26,18,30,286.0,44.0,3.4,17.0,81.0,47.22,26.25
2016,5,26,18,45,169.0,29.0,3.25,16.0,48.5,22.46,11.67
2016,5,26,19,0,52.0,14.0,3.1,15.0,16.0,13.76,0.0
2016,5,26,19,15,26.0,7.0,3.15,14.5,8.0,6.88,0.0
2016,5,26,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,27,5,15,110.0,20.5,2.8,11.5,32.5,15.83,3.43
2016,5,27,5,30,220.0,41.0,2.8,12.0,65.0,36.05,21.55
2016,5,27,5,45,319.0,52.5,2.8,12.5,108.5,67.9,39.98
2016,5,27,6,0,418.0,64.0,2.8,13.0,152.0,111.58,70.59
2016,5,27,6,15,482.0,73.0,2.75,13.5,201.0,156.85,107.13
2016,5,27,6,30,546.0,82.0,2.7,14.0,250.0,209.33,151.74
2016,5,27,6,45,273.0,102.0,2.65,14.5,186.0,178.77,137.74
2016,5,27,7,0,0.0,122.0,2.6,15.0,122.0,117.44,93.21
2016,5,27,7,15,3.0,141.5,2.45,15.5,143.5,137.6,109.42
2016,5,27,7,30,6.0,161.0,2.3,16.0,165.0,158.15,125.57
2016,5,27,7,45,21.5,194.5,2.15,17.0,207.5,198.95,157.55
2016,5,27,8,0,37.0,228.0,2.0,18.0,250.0,242.88,191.27
2016,5,27,8,15,209.5,246.5,1.85,18.5,384.5,370.63,291.9
2016,5,27,8,30,382.0,265.0,1.7,19.0,519.0,515.09,400.76
2016,5,27,8,45,610.5,193.0,1.55,20.0,630.0,626.54,482.68
2016,5,27,9,0,839.0,121.0,1.4,21.0,741.0,749.54,567.69
2016,5,27,9,15,849.5,123.0,1.4,21.5,779.5,793.28,593.89
2016,5,27,9,30,860.0,125.0,1.4,22.0,818.0,832.88,617.68
2016,5,27,9,45,872.5,124.5,1.4,23.0,851.5,872.05,639.64
2016,5,27,10,0,885.0,124.0,1.4,24.0,885.0,909.31,659.92
2016,5,27,10,15,891.0,125.5,1.5,24.5,911.5,940.54,678.71
2016,5,27,10,30,897.0,127.0,1.6,25.0,938.0,969.1,695.78
2016,5,27,10,45,903.0,126.5,1.7,26.0,958.0,992.84,708.39
2016,5,27,11,0,909.0,126.0,1.8,27.0,978.0,1013.63,719.12
2016,5,27,11,15,911.5,127.0,1.9,27.0,990.0,1029.41,729.62
2016,5,27,11,30,914.0,128.0,2.0,27.0,1002.0,1041.95,738.23
2016,5,27,11,45,916.5,127.0,2.15,27.5,1007.0,1049.19,742.8
2016,5,27,12,0,919.0,126.0,2.3,28.0,1012.0,1053.08,745.36
2016,5,27,12,15,918.0,126.0,2.4,28.0,1009.0,1051.11,745.25
2016,5,27,12,30,917.0,126.0,2.5,28.0,1006.0,1045.78,743.17
2016,5,27,12,45,914.5,125.5,2.7,28.0,995.5,1035.12,738.79
2016,5,27,13,0,912.0,125.0,2.9,28.0,985.0,1021.19,732.27
2016,5,27,13,15,908.0,124.0,3.0,28.0,966.5,1002.1,721.52
2016,5,27,13,30,904.0,123.0,3.1,28.0,948.0,979.93,708.78
2016,5,27,13,45,897.5,122.5,3.25,28.0,922.5,953.0,693.23
2016,5,27,14,0,891.0,122.0,3.4,28.0,897.0,923.35,675.73
2016,5,27,14,15,883.0,120.5,3.5,27.5,865.5,888.84,655.79
2016,5,27,14,30,875.0,119.0,3.6,27.0,834.0,852.04,634.0
2016,5,27,14,45,863.5,117.5,3.7,27.0,796.0,810.34,607.29
2016,5,27,15,0,852.0,116.0,3.8,27.0,758.0,767.01,579.09
2016,5,27,15,15,838.5,113.0,3.85,26.5,715.5,720.83,549.38
2016,5,27,15,30,825.0,110.0,3.9,26.0,673.0,671.81,516.21
2016,5,27,15,45,807.0,107.0,3.95,26.0,626.0,619.22,477.54
2016,5,27,16,0,789.0,104.0,4.0,26.0,579.0,566.57,437.82
2016,5,27,16,15,766.5,100.5,4.0,25.5,529.5,511.23,395.68
2016,5,27,16,30,744.0,97.0,4.0,25.0,480.0,456.84,352.92
2016,5,27,16,45,714.5,92.0,4.0,25.0,428.5,398.36,305.16
2016,5,27,17,0,685.0,87.0,4.0,25.0,377.0,342.77,258.49
2016,5,27,17,15,645.0,81.5,3.7,24.0,325.5,285.84,210.74
2016,5,27,17,30,605.0,76.0,3.4,23.0,274.0,232.83,165.46
2016,5,27,17,45,548.0,68.5,3.15,22.5,224.0,178.49,119.67
2016,5,27,18,0,491.0,61.0,2.9,22.0,174.0,130.44,80.54
2016,5,27,18,15,407.5,51.0,2.65,21.0,129.0,83.94,46.87
2016,5,27,18,30,324.0,41.0,2.4,20.0,84.0,46.96,24.62
2016,5,27,18,45,204.0,27.5,2.2,19.0,50.5,21.18,10.73
2016,5,27,19,0,84.0,14.0,2.0,18.0,17.0,13.76,0.0
2016,5,27,19,15,42.0,7.0,2.0,17.5,8.5,6.88,0.0
2016,5,27,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,4,45,13.5,4.0,1.25,12.5,4.5,0.0,0.0
2016,5,28,5,0,27.0,8.0,1.3,13.0,9.0,7.86,0.0
2016,5,28,5,15,144.5,23.0,1.5,13.5,38.0,17.88,4.95
2016,5,28,5,30,262.0,38.0,1.7,14.0,67.0,34.26,19.42
2016,5,28,5,45,354.5,49.0,1.95,15.0,110.5,67.96,38.32
2016,5,28,6,0,447.0,60.0,2.2,16.0,154.0,111.51,68.44
2016,5,28,6,15,509.0,68.0,2.15,16.5,203.0,157.1,104.94
2016,5,28,6,30,571.0,76.0,2.1,17.0,252.0,209.64,149.24
2016,5,28,6,45,616.0,82.0,2.05,18.0,303.5,261.94,194.27
2016,5,28,7,0,661.0,88.0,2.0,19.0,355.0,318.82,242.45
2016,5,28,7,15,693.0,93.0,1.95,20.0,406.5,373.77,288.14
2016,5,28,7,30,725.0,98.0,1.9,21.0,458.0,431.35,334.28
2016,5,28,7,45,749.0,102.0,1.85,22.0,508.0,486.77,377.09
2016,5,28,8,0,773.0,106.0,1.8,23.0,558.0,542.68,418.57
2016,5,28,8,15,791.5,109.5,1.7,23.5,605.0,595.68,456.9
2016,5,28,8,30,810.0,113.0,1.6,24.0,652.0,648.81,493.84
2016,5,28,8,45,823.5,116.0,1.55,25.0,695.5,697.78,525.84
2016,5,28,9,0,837.0,119.0,1.5,26.0,739.0,745.89,554.51
2016,5,28,9,15,848.0,121.5,1.5,26.5,777.5,788.28,580.2
2016,5,28,9,30,859.0,124.0,1.5,27.0,816.0,830.91,605.65
2016,5,28,9,45,866.5,126.5,1.55,27.5,848.5,868.79,628.17
2016,5,28,10,0,874.0,129.0,1.6,28.0,881.0,904.47,649.09
2016,5,28,10,15,880.0,130.5,1.65,28.0,907.5,935.39,668.15
2016,5,28,10,30,886.0,132.0,1.7,28.0,934.0,963.69,685.56
2016,5,28,10,45,889.0,134.0,1.8,28.5,953.0,986.85,699.02
2016,5,28,11,0,892.0,136.0,1.9,29.0,972.0,1007.0,710.65
2016,5,28,11,15,696.5,267.0,1.95,29.0,925.0,968.28,686.44
2016,5,28,11,30,501.0,398.0,2.0,29.0,878.0,912.75,645.32
2016,5,28,11,45,697.5,269.0,2.15,29.0,940.5,983.38,698.65
2016,5,28,12,0,894.0,140.0,2.3,29.0,1003.0,1041.95,736.14
2016,5,28,12,15,675.5,275.5,2.4,29.0,926.5,969.06,690.67
2016,5,28,12,30,457.0,411.0,2.5,29.0,850.0,883.7,629.9
2016,5,28,12,45,668.0,277.5,2.65,29.0,911.5,954.21,684.97
2016,5,28,13,0,879.0,144.0,2.8,29.0,973.0,1008.04,720.83
2016,5,28,13,15,673.5,258.0,2.9,29.0,886.5,920.37,665.15
2016,5,28,13,30,468.0,372.0,3.0,29.0,800.0,826.59,598.44
2016,5,28,13,45,660.0,257.0,3.2,29.0,842.0,877.25,640.75
2016,5,28,14,0,852.0,142.0,3.4,29.0,884.0,908.76,663.96
2016,5,28,14,15,682.0,220.0,3.55,28.5,800.5,821.01,607.72
2016,5,28,14,30,512.0,298.0,3.7,28.0,717.0,732.96,545.31
2016,5,28,14,45,538.0,271.0,3.85,28.0,693.5,707.41,529.97
2016,5,28,15,0,564.0,244.0,4.0,28.0,670.0,678.45,511.46
2016,5,28,15,15,562.0,226.5,4.1,27.5,631.0,635.33,482.6
2016,5,28,15,30,560.0,209.0,4.2,27.0,592.0,591.02,452.17
2016,5,28,15,45,650.0,165.5,4.3,27.0,580.0,579.48,445.37
2016,5,28,16,0,740.0,122.0,4.4,27.0,568.0,556.45,429.0
2016,5,28,16,15,716.0,117.5,4.4,26.0,519.0,501.51,387.93
2016,5,28,16,30,692.0,113.0,4.4,25.0,470.0,447.75,346.5
2016,5,28,16,45,659.0,107.5,4.4,24.5,419.0,390.58,300.49
2016,5,28,17,0,626.0,102.0,4.4,24.0,368.0,336.09,255.38
2016,5,28,17,15,583.5,95.0,4.15,23.5,317.5,280.04,208.14
2016,5,28,17,30,541.0,88.0,3.9,23.0,267.0,228.25,163.94
2016,5,28,17,45,481.5,79.5,3.65,22.5,218.0,175.94,120.26
2016,5,28,18,0,422.0,71.0,3.4,22.0,169.0,129.42,82.71
2016,5,28,18,15,340.0,59.0,3.15,21.0,125.0,84.91,50.33
2016,5,28,18,30,258.0,47.0,2.9,20.0,81.0,49.63,28.22
2016,5,28,18,45,129.0,32.0,2.65,19.0,49.0,26.53,15.08
2016,5,28,19,0,0.0,17.0,2.4,18.0,17.0,16.1,0.0
2016,5,28,19,15,0.0,8.5,2.45,17.5,8.5,8.36,0.0
2016,5,28,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,4,45,11.0,4.0,2.35,12.5,4.5,0.0,0.0
2016,5,29,5,0,22.0,8.0,2.5,13.0,9.0,7.86,0.0
2016,5,29,5,15,128.5,24.0,2.55,13.5,37.5,18.69,5.79
2016,5,29,5,30,235.0,40.0,2.6,14.0,66.0,35.65,20.79
2016,5,29,5,45,328.5,51.5,2.65,14.5,109.0,67.94,39.31
2016,5,29,6,0,422.0,63.0,2.7,15.0,152.0,111.35,69.69
2016,5,29,6,15,211.0,62.5,2.65,15.5,107.0,96.88,67.56
2016,5,29,6,30,0.0,62.0,2.6,16.0,62.0,59.92,45.19
2016,5,29,6,45,0.0,74.5,2.55,17.0,74.5,71.97,55.06
2016,5,29,7,0,0.0,87.0,2.5,18.0,87.0,84.03,64.69
2016,5,29,7,15,0.0,96.5,2.45,18.5,96.5,93.24,71.92
2016,5,29,7,30,0.0,106.0,2.4,19.0,106.0,102.47,79.05
2016,5,29,7,45,0.0,121.0,2.35,19.5,121.0,117.02,90.4
2016,5,29,8,0,0.0,136.0,2.3,20.0,136.0,131.62,101.61
2016,5,29,8,15,1.5,154.5,2.25,20.5,155.5,150.55,116.16
2016,5,29,8,30,3.0,173.0,2.2,21.0,175.0,169.68,130.67
2016,5,29,8,45,6.0,194.5,2.2,22.0,199.0,192.97,148.01
2016,5,29,9,0,9.0,216.0,2.2,23.0,223.0,216.56,165.29
2016,5,29,9,15,11.5,237.0,2.25,23.5,246.5,239.55,182.2
2016,5,29,9,30,14.0,258.0,2.3,24.0,270.0,262.76,199.09
2016,5,29,9,45,35.0,321.0,2.35,24.5,351.5,347.37,261.98
2016,5,29,10,0,56.0,384.0,2.4,25.0,433.0,430.64,322.0
2016,5,29,10,15,226.0,385.5,2.45,25.0,589.5,598.43,446.35
2016,5,29,10,30,396.0,387.0,2.5,25.0,746.0,764.88,564.18
2016,5,29,10,45,640.5,261.5,2.65,25.5,856.0,886.47,651.77
2016,5,29,11,0,885.0,136.0,2.8,26.0,966.0,1000.05,725.13
2016,5,29,11,15,887.5,136.5,2.9,26.0,978.0,1015.03,734.19
2016,5,29,11,30,890.0,137.0,3.0,26.0,990.0,1026.86,742.22
2016,5,29,11,45,890.0,137.5,3.15,26.5,994.0,1032.98,745.67
2016,5,29,12,0,890.0,138.0,3.3,27.0,998.0,1035.86,747.13
2016,5,29,12,15,889.5,138.0,3.4,27.0,995.5,1034.49,747.03
2016,5,29,12,30,889.0,138.0,3.5,27.0,993.0,1029.86,744.96
2016,5,29,12,45,881.0,141.5,3.6,27.0,981.0,1018.07,738.35
2016,5,29,13,0,873.0,145.0,3.7,27.0,969.0,1003.24,729.85
2016,5,29,13,15,869.5,144.0,3.75,27.0,951.5,985.34,719.05
2016,5,29,13,30,866.0,143.0,3.8,27.0,934.0,964.48,706.35
2016,5,29,13,45,860.0,141.5,3.85,27.0,910.0,937.96,689.89
2016,5,29,14,0,854.0,140.0,3.9,27.0,886.0,908.82,671.65
2016,5,29,14,15,846.5,138.0,3.95,27.0,855.0,878.75,652.7
2016,5,29,14,30,839.0,136.0,4.0,27.0,824.0,842.74,629.58
2016,5,29,14,45,828.0,134.0,4.05,27.0,787.0,801.91,602.94
2016,5,29,15,0,817.0,132.0,4.1,27.0,750.0,759.49,574.93
2016,5,29,15,15,803.5,129.0,4.1,26.5,708.0,712.92,544.55
2016,5,29,15,30,790.0,126.0,4.1,26.0,666.0,665.44,511.51
2016,5,29,15,45,772.0,122.5,4.1,26.0,620.0,613.96,473.48
2016,5,29,16,0,754.0,119.0,4.1,26.0,574.0,562.21,434.36
2016,5,29,16,15,731.0,114.5,4.05,25.5,525.0,507.16,392.46
2016,5,29,16,30,708.0,110.0,4.0,25.0,476.0,453.16,350.11
2016,5,29,16,45,511.5,133.5,4.0,24.5,383.5,352.0,271.13
2016,5,29,17,0,315.0,157.0,4.0,24.0,291.0,270.78,207.81
2016,5,29,17,15,440.5,121.5,3.8,23.0,282.0,259.18,194.98
2016,5,29,17,30,566.0,86.0,3.6,22.0,273.0,233.62,168.2
2016,5,29,17,45,510.5,77.0,3.4,21.5,224.0,180.23,123.17
2016,5,29,18,0,455.0,68.0,3.2,21.0,175.0,132.98,84.57
2016,5,29,18,15,371.5,57.0,3.05,20.0,130.5,86.7,50.69
2016,5,29,18,30,288.0,46.0,2.9,19.0,86.0,50.44,28.11
2016,5,29,18,45,177.0,31.0,2.75,18.5,52.5,23.97,13.3
2016,5,29,19,0,66.0,16.0,2.6,18.0,19.0,13.61,0.0
2016,5,29,19,15,33.0,8.0,2.7,17.0,9.5,7.86,0.0
2016,5,29,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,15.0,4.5,2.0,11.5,5.0,0.0,0.0
2016,5,30,5,0,30.0,9.0,2.1,12.0,10.0,8.85,0.0
2016,5,30,5,15,150.0,24.0,2.15,12.5,40.0,18.67,6.14
2016,5,30,5,30,270.0,39.0,2.2,13.0,70.0,35.47,20.29
2016,5,30,5,45,367.0,49.0,2.25,13.5,114.0,69.05,38.98
2016,5,30,6,0,464.0,59.0,2.3,14.0,158.0,112.93,69.44
2016,5,30,6,15,232.0,79.0,2.2,14.5,128.5,116.74,83.57
2016,5,30,6,30,0.0,99.0,2.1,15.0,99.0,94.8,74.69
2016,5,30,6,45,3.5,117.5,2.05,16.0,119.0,113.76,90.01
2016,5,30,7,0,7.0,136.0,2.0,17.0,139.0,133.18,105.34
2016,5,30,7,15,51.5,172.5,1.9,18.0,198.0,187.16,148.02
2016,5,30,7,30,96.0,209.0,1.8,19.0,257.0,246.06,193.85
2016,5,30,7,45,126.0,234.0,1.75,20.0,304.0,292.76,229.28
2016,5,30,8,0,156.0,259.0,1.7,21.0,351.0,341.36,265.43
2016,5,30,8,15,492.0,183.5,1.7,21.5,506.0,485.08,377.38
2016,5,30,8,30,828.0,108.0,1.7,22.0,661.0,655.27,504.11
2016,5,30,8,45,842.0,110.5,1.7,23.0,704.5,704.82,535.91
2016,5,30,9,0,856.0,113.0,1.7,24.0,748.0,751.87,564.58
2016,5,30,9,15,867.0,115.5,1.75,24.5,786.5,796.75,592.73
2016,5,30,9,30,878.0,118.0,1.8,25.0,825.0,840.04,619.43
2016,5,30,9,45,884.0,120.5,1.9,26.0,857.5,877.27,641.04
2016,5,30,10,0,890.0,123.0,2.0,27.0,890.0,912.15,660.89
2016,5,30,10,15,896.0,124.5,2.1,27.5,916.5,943.52,679.61
2016,5,30,10,30,902.0,126.0,2.2,28.0,943.0,972.21,696.56
2016,5,30,10,45,905.5,127.0,2.35,28.5,962.5,995.2,710.37
2016,5,30,11,0,909.0,128.0,2.5,29.0,982.0,1015.15,722.3
2016,5,30,11,15,911.5,129.0,2.6,29.0,994.0,1030.98,732.65
2016,5,30,11,30,914.0,130.0,2.7,29.0,1006.0,1043.58,741.08
2016,5,30,11,45,914.5,130.0,2.85,29.5,1010.5,1049.89,744.67
2016,5,30,12,0,915.0,130.0,3.0,30.0,1015.0,1052.87,746.27
2016,5,30,12,15,914.5,130.0,3.1,30.0,1012.0,1051.5,746.29
2016,5,30,12,30,914.0,130.0,3.2,30.0,1009.0,1046.8,744.33
2016,5,30,12,45,910.0,131.0,3.35,30.5,998.0,1036.31,737.7
2016,5,30,13,0,906.0,132.0,3.5,31.0,987.0,1022.6,729.08
2016,5,30,13,15,902.0,131.0,3.6,30.5,969.0,1003.75,719.77
2016,5,30,13,30,898.0,130.0,3.7,30.0,951.0,981.84,708.45
2016,5,30,13,45,892.0,128.5,3.8,30.0,926.0,954.65,692.2
2016,5,30,14,0,886.0,127.0,3.9,30.0,901.0,924.73,674.07
2016,5,30,14,15,878.0,125.5,3.95,30.0,869.5,890.52,652.68
2016,5,30,14,30,870.0,124.0,4.0,30.0,838.0,854.03,629.63
2016,5,30,14,45,860.0,121.5,4.05,30.0,800.5,812.85,603.17
2016,5,30,15,0,850.0,119.0,4.1,30.0,763.0,769.94,575.25
2016,5,30,15,15,836.5,116.5,4.1,29.5,720.5,724.53,546.18
2016,5,30,15,30,823.0,114.0,4.1,29.0,678.0,676.22,513.68
2016,5,30,15,45,806.5,110.5,4.2,28.5,631.5,624.28,477.0
2016,5,30,16,0,790.0,107.0,4.3,28.0,585.0,572.13,439.0
2016,5,30,16,15,768.0,103.0,4.3,27.5,535.5,516.61,397.07
2016,5,30,16,30,746.0,99.0,4.3,27.0,486.0,461.96,354.48
2016,5,30,16,45,717.5,94.0,4.3,26.5,435.0,403.84,307.97
2016,5,30,17,0,689.0,89.0,4.3,26.0,384.0,348.51,262.28
2016,5,30,17,15,649.0,83.5,4.1,25.0,332.5,291.34,214.62
2016,5,30,17,30,609.0,78.0,3.9,24.0,281.0,238.07,169.34
2016,5,30,17,45,554.0,70.5,3.75,23.5,231.0,183.81,123.63
2016,5,30,18,0,499.0,63.0,3.6,23.0,181.0,135.6,84.24
2016,5,30,18,15,416.0,53.5,3.4,22.0,135.5,88.9,50.23
2016,5,30,18,30,333.0,44.0,3.2,21.0,90.0,51.67,27.55
2016,5,30,18,45,213.0,30.5,3.0,20.0,55.5,23.52,13.0
2016,5,30,19,0,93.0,17.0,2.8,19.0,21.0,13.29,0.0
2016,5,30,19,15,46.5,8.5,2.8,18.5,10.5,8.36,0.0
2016,5,30,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,4,45,26.0,5.0,1.45,13.5,5.5,0.0,0.0
2016,5,31,5,0,52.0,10.0,1.5,14.0,11.0,9.83,0.0
2016,5,31,5,15,186.0,23.0,1.65,14.5,42.0,17.83,5.79
2016,5,31,5,30,320.0,36.0,1.8,15.0,73.0,34.12,18.4
2016,5,31,5,45,411.0,45.5,1.95,16.0,117.5,68.9,36.85
2016,5,31,6,0,502.0,55.0,2.1,17.0,162.0,114.02,67.88
2016,5,31,6,15,562.0,62.0,1.95,17.5,211.5,161.34,105.87
2016,5,31,6,30,622.0,69.0,1.8,18.0,261.0,215.32,151.47
2016,5,31,6,45,663.0,74.0,1.7,19.0,313.0,268.19,197.07
2016,5,31,7,0,704.0,79.0,1.6,20.0,365.0,325.13,245.2
2016,5,31,7,15,734.0,83.5,1.5,21.0,417.0,381.84,291.88
2016,5,31,7,30,764.0,88.0,1.4,22.0,469.0,439.88,337.77
2016,5,31,7,45,786.0,91.5,1.35,23.0,519.0,494.93,379.75
2016,5,31,8,0,808.0,95.0,1.3,24.0,569.0,550.94,420.63
2016,5,31,8,15,825.5,98.0,1.25,25.0,616.5,604.39,457.93
2016,5,31,8,30,843.0,101.0,1.2,26.0,664.0,657.81,493.63
2016,5,31,8,45,855.5,104.0,1.2,27.0,707.5,706.27,524.35
2016,5,31,9,0,868.0,107.0,1.2,28.0,751.0,754.54,552.86
2016,5,31,9,15,878.5,109.0,1.2,28.5,789.5,798.98,579.28
2016,5,31,9,30,889.0,111.0,1.2,29.0,828.0,841.76,604.19
2016,5,31,9,45,898.5,111.5,1.3,29.5,861.5,880.31,627.34
2016,5,31,10,0,908.0,112.0,1.4,30.0,895.0,916.7,648.97
2016,5,31,10,15,913.5,113.5,1.55,30.5,921.5,948.11,668.02
2016,5,31,10,30,919.0,115.0,1.7,31.0,948.0,976.77,685.3
2016,5,31,10,45,923.0,116.0,1.85,31.5,967.5,1000.6,699.56
2016,5,31,11,0,927.0,117.0,2.0,32.0,987.0,1021.36,711.95
2016,5,31,11,15,929.5,117.5,2.15,32.0,999.5,1036.96,722.66
2016,5,31,11,30,932.0,118.0,2.3,32.0,1012.0,1049.27,731.45
2016,5,31,11,45,933.0,118.0,2.5,32.0,1017.0,1056.23,737.58
2016,5,31,12,0,934.0,118.0,2.7,32.0,1022.0,1059.79,741.67
2016,5,31,12,15,933.5,118.0,2.85,32.0,1019.0,1058.44,742.27
2016,5,31,12,30,933.0,118.0,3.0,32.0,1016.0,1053.69,740.84
2016,5,31,12,45,931.0,117.5,3.2,32.5,1005.5,1043.56,735.01
2016,5,31,13,0,929.0,117.0,3.4,33.0,995.0,1030.09,727.08
2016,5,31,13,15,925.5,116.5,3.45,33.0,977.5,1011.91,716.55
2016,5,31,13,30,922.0,116.0,3.5,33.0,960.0,990.57,704.08
2016,5,31,13,45,917.0,114.5,3.6,33.0,935.0,963.81,688.44
2016,5,31,14,0,912.0,113.0,3.7,33.0,910.0,934.2,670.89
2016,5,31,14,15,904.5,111.5,3.75,32.5,878.5,899.72,651.07
2016,5,31,14,30,897.0,110.0,3.8,32.0,847.0,862.86,629.44
2016,5,31,14,45,887.5,108.5,3.85,32.0,810.0,822.21,603.72
2016,5,31,15,0,878.0,107.0,3.9,32.0,773.0,779.71,576.48
2016,5,31,15,15,866.0,104.5,3.9,31.5,730.5,732.77,546.77
2016,5,31,15,30,854.0,102.0,3.9,31.0,688.0,684.64,515.45
2016,5,31,15,45,837.5,99.5,3.9,31.0,641.5,633.38,478.42
2016,5,31,16,0,821.0,97.0,3.9,31.0,595.0,580.86,439.57
2016,5,31,16,15,800.5,93.5,3.8,30.5,545.5,525.19,397.99
2016,5,31,16,30,780.0,90.0,3.7,30.0,496.0,470.19,355.63
2016,5,31,16,45,751.5,86.0,3.65,29.5,444.0,412.17,309.79
2016,5,31,17,0,723.0,82.0,3.6,29.0,392.0,356.21,264.17
2016,5,31,17,15,685.0,77.0,3.25,28.0,340.0,297.42,215.68
2016,5,31,17,30,647.0,72.0,2.9,27.0,288.0,243.21,170.0
2016,5,31,17,45,592.0,65.5,2.55,26.5,237.5,187.8,123.74
2016,5,31,18,0,537.0,59.0,2.2,26.0,187.0,138.38,83.75
2016,5,31,18,15,455.0,50.5,2.1,24.5,140.5,90.51,49.34
2016,5,31,18,30,373.0,42.0,2.0,23.0,94.0,51.97,26.33
2016,5,31,18,45,245.5,29.5,1.9,22.0,58.5,22.81,12.44
2016,5,31,19,0,118.0,17.0,1.8,21.0,23.0,13.26,0.0
2016,5,31,19,15,59.0,8.5,1.75,20.5,11.5,8.36,0.0
2016,5,31,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,4,45,24.5,5.0,1.85,14.5,6.0,0.0,0.0
2016,6,1,5,0,49.0,10.0,2.0,15.0,12.0,9.83,0.0
2016,6,1,5,15,185.5,23.5,2.3,15.5,43.5,18.22,6.21
2016,6,1,5,30,322.0,37.0,2.6,16.0,75.0,35.18,19.09
2016,6,1,5,45,414.0,47.0,2.95,17.0,120.0,70.61,37.98
2016,6,1,6,0,506.0,57.0,3.3,18.0,165.0,116.49,69.54
2016,6,1,6,15,354.5,89.0,3.25,18.5,174.5,147.9,103.02
2016,6,1,6,30,203.0,121.0,3.2,19.0,184.0,163.08,122.85
2016,6,1,6,45,224.5,139.0,3.15,20.0,220.5,199.26,152.72
2016,6,1,7,0,246.0,157.0,3.1,21.0,257.0,237.74,184.04
2016,6,1,7,15,510.5,123.5,3.05,21.5,367.0,328.36,254.42
2016,6,1,7,30,775.0,90.0,3.0,22.0,477.0,446.8,347.01
2016,6,1,7,45,797.5,94.0,3.0,23.0,528.0,503.16,390.92
2016,6,1,8,0,820.0,98.0,3.0,24.0,579.0,560.51,434.19
2016,6,1,8,15,618.0,177.5,2.95,24.5,557.0,557.03,429.16
2016,6,1,8,30,416.0,257.0,2.9,25.0,535.0,531.45,406.56
2016,6,1,8,45,648.0,183.0,2.85,26.0,648.5,641.96,489.12
2016,6,1,9,0,880.0,109.0,2.8,27.0,762.0,765.2,574.85
2016,6,1,9,15,890.5,111.5,2.75,27.5,801.5,810.61,602.32
2016,6,1,9,30,901.0,114.0,2.7,28.0,841.0,854.34,628.71
2016,6,1,9,45,908.5,115.5,2.7,29.0,874.0,892.6,650.09
2016,6,1,10,0,916.0,117.0,2.7,30.0,907.0,928.54,669.62
2016,6,1,10,15,922.0,118.5,2.65,30.0,934.0,960.63,688.72
