Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,10,30,928.0,120.0,2.6,30.0,961.0,989.97,705.94
2016,6,1,10,45,930.0,122.0,2.6,30.5,980.5,1013.11,718.2
2016,6,1,11,0,932.0,124.0,2.6,31.0,1000.0,1033.07,728.49
2016,6,1,11,15,934.5,125.0,2.65,31.0,1012.5,1049.26,738.45
2016,6,1,11,30,937.0,126.0,2.7,31.0,1025.0,1062.15,746.47
2016,6,1,11,45,935.0,128.0,2.8,31.5,1029.0,1068.17,749.35
2016,6,1,12,0,933.0,130.0,2.9,32.0,1033.0,1070.76,750.25
2016,6,1,12,15,932.5,130.0,3.0,32.0,1030.0,1069.45,750.36
2016,6,1,12,30,932.0,130.0,3.1,32.0,1027.0,1064.75,748.49
2016,6,1,12,45,916.5,138.0,3.25,32.0,1013.0,1049.81,740.72
2016,6,1,13,0,901.0,146.0,3.4,32.0,999.0,1031.83,731.07
2016,6,1,13,15,897.0,145.0,3.5,32.0,980.5,1013.16,720.59
2016,6,1,13,30,893.0,144.0,3.6,32.0,962.0,991.45,708.15
2016,6,1,13,45,883.5,144.5,3.75,32.0,936.0,963.24,691.77
2016,6,1,14,0,874.0,145.0,3.9,32.0,910.0,932.49,673.61
2016,6,1,14,15,865.5,143.5,3.95,31.5,878.5,901.74,656.08
2016,6,1,14,30,857.0,142.0,4.0,31.0,847.0,864.94,634.28
2016,6,1,14,45,702.5,196.5,4.05,31.0,757.5,766.98,568.76
2016,6,1,15,0,548.0,251.0,4.1,31.0,668.0,674.34,502.01
2016,6,1,15,15,460.5,265.5,4.1,30.5,602.5,601.98,450.92
2016,6,1,15,30,373.0,280.0,4.1,30.0,537.0,532.75,401.01
2016,6,1,15,45,568.0,203.5,4.1,29.5,564.0,565.44,429.14
2016,6,1,16,0,763.0,127.0,4.1,29.0,591.0,577.36,440.35
2016,6,1,16,15,739.0,122.0,4.0,28.5,541.0,520.88,397.72
2016,6,1,16,30,715.0,117.0,3.9,28.0,491.0,465.52,355.02
2016,6,1,16,45,678.0,103.0,3.85,27.5,428.0,397.08,301.46
2016,6,1,17,0,641.0,89.0,3.8,27.0,365.0,331.79,248.89
2016,6,1,17,15,561.5,97.0,3.5,26.0,316.0,277.52,204.64
2016,6,1,17,30,482.0,105.0,3.2,25.0,267.0,230.27,166.02
2016,6,1,17,45,436.5,92.0,2.9,24.5,220.0,179.73,124.13
2016,6,1,18,0,391.0,79.0,2.6,24.0,173.0,134.19,87.25
2016,6,1,18,15,320.0,65.0,2.4,22.5,130.0,90.27,55.01
2016,6,1,18,30,249.0,51.0,2.2,21.0,87.0,54.37,31.67
2016,6,1,18,45,124.5,36.0,2.0,20.0,54.0,29.67,18.2
2016,6,1,19,0,0.0,21.0,1.8,19.0,21.0,19.59,0.0
2016,6,1,19,15,0.0,10.5,1.8,18.5,10.5,10.32,0.0
2016,6,1,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,4,45,17.0,5.5,1.5,12.5,5.5,0.0,0.0
2016,6,2,5,0,34.0,11.0,1.6,13.0,11.0,10.81,0.0
2016,6,2,5,15,156.5,26.0,1.75,13.5,42.5,20.28,7.86
2016,6,2,5,30,279.0,41.0,1.9,14.0,74.0,37.51,21.68
2016,6,2,5,45,372.5,52.0,2.1,15.0,118.5,72.49,41.37
2016,6,2,6,0,466.0,63.0,2.3,16.0,163.0,117.16,72.33
2016,6,2,6,15,237.0,85.0,2.15,16.5,136.5,123.16,88.04
2016,6,2,6,30,8.0,107.0,2.0,17.0,110.0,104.16,81.58
2016,6,2,6,45,14.0,126.0,1.9,17.5,132.0,124.83,98.31
2016,6,2,7,0,20.0,145.0,1.8,18.0,154.0,146.24,115.32
2016,6,2,7,15,30.0,169.5,1.65,19.0,184.0,175.51,138.08
2016,6,2,7,30,40.0,194.0,1.5,20.0,214.0,205.91,161.24
2016,6,2,7,45,175.0,217.0,1.35,21.0,318.0,301.12,234.88
2016,6,2,8,0,310.0,240.0,1.2,22.0,422.0,410.62,316.77
2016,6,2,8,15,574.0,177.5,1.1,23.0,548.5,530.07,405.3
2016,6,2,8,30,838.0,115.0,1.0,24.0,675.0,668.25,503.15
2016,6,2,8,45,853.0,117.0,0.95,25.0,719.5,718.4,533.93
2016,6,2,9,0,868.0,119.0,0.9,26.0,764.0,767.77,562.27
2016,6,2,9,15,879.0,121.5,0.9,26.5,803.0,811.39,587.87
2016,6,2,9,30,890.0,124.0,0.9,27.0,842.0,855.11,613.12
2016,6,2,9,45,898.0,125.5,0.95,28.0,875.5,893.44,634.1
2016,6,2,10,0,906.0,127.0,1.0,29.0,909.0,929.52,653.41
2016,6,2,10,15,911.5,128.5,1.05,29.5,935.5,960.89,670.93
2016,6,2,10,30,917.0,130.0,1.1,30.0,962.0,989.52,686.72
2016,6,2,10,45,920.5,131.0,1.2,30.5,981.5,1012.87,700.16
2016,6,2,11,0,924.0,132.0,1.3,31.0,1001.0,1033.13,711.8
2016,6,2,11,15,926.5,133.0,1.4,31.5,1013.5,1049.23,720.98
2016,6,2,11,30,929.0,134.0,1.5,32.0,1026.0,1062.05,728.28
2016,6,2,11,45,928.5,134.5,1.6,32.5,1030.0,1068.05,731.59
2016,6,2,12,0,928.0,135.0,1.7,33.0,1034.0,1070.66,733.0
2016,6,2,12,15,757.0,245.0,1.85,33.0,976.5,1019.49,704.32
2016,6,2,12,30,586.0,355.0,2.0,33.0,919.0,955.74,663.74
2016,6,2,12,45,763.0,238.0,2.15,33.0,965.0,1008.26,702.59
2016,6,2,13,0,940.0,121.0,2.3,33.0,1011.0,1045.07,726.64
2016,6,2,13,15,936.5,120.0,2.4,33.0,993.0,1026.31,716.3
2016,6,2,13,30,933.0,119.0,2.5,33.0,975.0,1004.37,704.48
2016,6,2,13,45,928.0,117.5,2.6,33.0,950.0,977.47,689.47
2016,6,2,14,0,923.0,116.0,2.7,33.0,925.0,947.69,672.53
2016,6,2,14,15,915.5,114.5,2.75,32.5,893.0,913.0,653.21
2016,6,2,14,30,908.0,113.0,2.8,32.0,861.0,875.89,632.07
2016,6,2,14,45,899.5,110.5,2.9,32.0,823.5,834.75,607.02
2016,6,2,15,0,891.0,108.0,3.0,32.0,786.0,791.65,580.28
2016,6,2,15,15,878.5,105.5,3.05,31.5,743.0,743.93,550.84
2016,6,2,15,30,866.0,103.0,3.1,31.0,700.0,695.02,519.81
2016,6,2,15,45,850.5,100.0,3.15,31.0,653.0,643.43,483.23
2016,6,2,16,0,835.0,97.0,3.2,31.0,606.0,590.46,444.67
2016,6,2,16,15,814.0,93.5,3.2,30.5,555.5,533.9,403.07
2016,6,2,16,30,793.0,90.0,3.2,30.0,505.0,478.03,360.56
2016,6,2,16,45,765.5,86.0,3.2,29.5,453.0,419.81,314.9
2016,6,2,17,0,738.0,82.0,3.2,29.0,401.0,363.51,269.27
2016,6,2,17,15,700.5,77.0,2.95,28.0,348.5,304.06,220.44
2016,6,2,17,30,663.0,72.0,2.7,27.0,296.0,249.12,174.25
2016,6,2,17,45,609.5,65.5,2.45,26.0,244.5,193.07,127.68
2016,6,2,18,0,556.0,59.0,2.2,25.0,193.0,142.82,86.95
2016,6,2,18,15,475.5,50.5,2.1,24.0,146.0,93.87,51.23
2016,6,2,18,30,395.0,42.0,2.0,23.0,99.0,54.07,27.04
2016,6,2,18,45,270.5,30.0,1.9,22.0,62.0,23.07,12.87
2016,6,2,19,0,146.0,18.0,1.8,21.0,25.0,14.03,0.0
2016,6,2,19,15,73.0,9.0,1.75,20.5,12.5,8.85,0.0
2016,6,2,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,4,45,38.5,5.5,1.0,17.5,6.5,0.0,0.0
2016,6,3,5,0,77.0,11.0,1.0,18.0,13.0,10.81,0.0
2016,6,3,5,15,217.0,23.5,1.05,18.5,45.5,18.29,6.48
2016,6,3,5,30,357.0,36.0,1.1,19.0,78.0,34.83,18.12
2016,6,3,5,45,446.5,45.0,1.15,19.5,123.5,71.08,36.8
2016,6,3,6,0,536.0,54.0,1.2,20.0,169.0,117.47,68.37
2016,6,3,6,15,594.0,60.5,1.2,20.5,219.5,165.78,106.73
2016,6,3,6,30,652.0,67.0,1.2,21.0,270.0,220.5,152.44
2016,6,3,6,45,691.5,72.0,1.3,22.0,322.5,274.48,198.52
2016,6,3,7,0,731.0,77.0,1.4,23.0,375.0,333.38,247.82
2016,6,3,7,15,759.5,81.0,1.4,24.0,427.0,389.32,293.54
2016,6,3,7,30,788.0,85.0,1.4,25.0,479.0,447.43,339.24
2016,6,3,7,45,722.0,110.0,1.4,26.0,499.5,479.63,364.0
2016,6,3,8,0,656.0,135.0,1.4,27.0,520.0,504.81,382.05
2016,6,3,8,15,587.5,175.0,1.45,28.0,541.5,535.6,402.6
2016,6,3,8,30,519.0,215.0,1.5,29.0,563.0,557.26,415.52
2016,6,3,8,45,703.5,159.0,1.55,30.0,662.5,656.28,485.87
2016,6,3,9,0,888.0,103.0,1.6,31.0,762.0,764.55,557.17
2016,6,3,9,15,897.5,104.5,1.55,31.5,800.5,808.47,582.13
2016,6,3,9,30,907.0,106.0,1.5,32.0,839.0,850.61,606.0
2016,6,3,9,45,920.5,103.5,1.45,32.5,873.5,890.12,627.71
2016,6,3,10,0,934.0,101.0,1.4,33.0,908.0,927.66,647.8
2016,6,3,10,15,939.0,102.5,1.35,33.5,934.5,959.36,663.94
2016,6,3,10,30,944.0,104.0,1.3,34.0,961.0,988.21,678.17
2016,6,3,10,45,946.0,105.5,1.3,34.5,980.0,1011.22,689.56
2016,6,3,11,0,948.0,107.0,1.3,35.0,999.0,1031.02,699.06
2016,6,3,11,15,949.5,108.0,1.25,35.0,1011.0,1046.51,706.66
2016,6,3,11,30,951.0,109.0,1.2,35.0,1023.0,1058.63,712.35
2016,6,3,11,45,949.0,110.5,1.2,35.0,1026.5,1064.32,715.31
2016,6,3,12,0,947.0,112.0,1.2,35.0,1030.0,1066.55,716.45
2016,6,3,12,15,946.0,112.0,1.25,35.0,1027.0,1064.81,716.33
2016,6,3,12,30,945.0,112.0,1.3,35.0,1024.0,1059.62,714.35
2016,6,3,12,45,931.5,119.5,1.4,35.0,1010.0,1046.21,708.46
2016,6,3,13,0,918.0,127.0,1.5,35.0,996.0,1029.68,700.76
2016,6,3,13,15,913.5,126.0,1.55,35.0,978.0,1010.35,690.62
2016,6,3,13,30,909.0,125.0,1.6,35.0,960.0,987.96,678.62
2016,6,3,13,45,719.0,226.5,1.7,35.0,876.0,901.78,627.96
2016,6,3,14,0,529.0,328.0,1.8,35.0,792.0,812.74,569.59
2016,6,3,14,15,704.0,224.0,1.85,34.5,818.5,845.4,598.5
2016,6,3,14,30,879.0,120.0,1.9,34.0,845.0,859.12,609.57
2016,6,3,14,45,867.5,118.5,2.0,34.0,807.0,817.64,584.68
2016,6,3,15,0,856.0,117.0,2.1,34.0,769.0,774.5,558.76
2016,6,3,15,15,843.0,114.5,2.15,33.5,726.5,729.34,531.75
2016,6,3,15,30,830.0,112.0,2.2,33.0,684.0,681.29,501.56
2016,6,3,15,45,507.0,192.0,2.3,33.0,534.5,516.21,382.78
2016,6,3,16,0,184.0,272.0,2.4,33.0,385.0,375.11,277.9
2016,6,3,16,15,467.0,185.0,2.4,32.5,438.5,436.23,326.21
2016,6,3,16,30,750.0,98.0,2.4,32.0,492.0,465.8,347.59
2016,6,3,16,45,720.5,93.5,2.4,32.0,440.5,407.6,301.8
2016,6,3,17,0,691.0,89.0,2.4,32.0,389.0,352.27,257.36
2016,6,3,17,15,652.0,83.5,2.15,31.0,337.5,295.3,211.5
2016,6,3,17,30,613.0,78.0,1.9,30.0,286.0,242.09,167.74
2016,6,3,17,45,557.5,71.0,1.65,29.0,236.0,187.85,123.68
2016,6,3,18,0,502.0,64.0,1.4,28.0,186.0,139.65,85.46
2016,6,3,18,15,423.0,54.5,1.4,27.0,140.5,92.84,51.77
2016,6,3,18,30,344.0,45.0,1.4,26.0,95.0,55.01,28.64
2016,6,3,18,45,229.0,32.0,1.4,25.0,59.5,24.57,13.95
2016,6,3,19,0,114.0,19.0,1.4,24.0,24.0,14.83,0.0
2016,6,3,19,15,57.0,9.5,1.4,23.5,12.0,9.34,0.0
2016,6,3,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,0.95,21.0,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,0.9,21.0,7.0,6.88,0.0
2016,6,4,5,15,29.0,24.0,0.85,21.5,27.5,21.38,8.51
2016,6,4,5,30,58.0,41.0,0.8,22.0,48.0,37.22,23.31
2016,6,4,5,45,85.0,61.0,0.75,22.5,76.5,61.45,41.37
2016,6,4,6,0,112.0,81.0,0.7,23.0,105.0,89.16,62.55
2016,6,4,6,15,130.0,102.5,0.8,23.5,137.5,119.84,87.0
2016,6,4,6,30,148.0,124.0,0.9,24.0,170.0,152.74,113.43
2016,6,4,6,45,165.0,144.0,1.05,24.5,204.0,186.08,140.18
2016,6,4,7,0,182.0,164.0,1.2,25.0,238.0,221.29,168.14
2016,6,4,7,15,158.5,188.5,1.15,25.0,259.0,246.16,188.17
2016,6,4,7,30,135.0,213.0,1.1,25.0,280.0,268.5,205.46
2016,6,4,7,45,193.0,232.0,1.1,25.5,339.5,324.56,247.52
2016,6,4,8,0,251.0,251.0,1.1,26.0,399.0,388.03,294.16
2016,6,4,8,15,365.0,241.0,1.15,26.0,475.0,461.01,348.6
2016,6,4,8,30,479.0,231.0,1.2,26.0,551.0,546.61,411.07
2016,6,4,8,45,490.5,244.0,1.25,26.5,590.5,590.06,440.35
2016,6,4,9,0,502.0,257.0,1.3,27.0,630.0,633.33,469.2
2016,6,4,9,15,299.0,318.5,1.4,27.0,544.0,553.71,409.71
2016,6,4,9,30,96.0,380.0,1.5,27.0,458.0,453.99,334.64
2016,6,4,9,45,80.5,387.0,1.6,27.5,454.0,451.68,332.37
2016,6,4,10,0,65.0,394.0,1.7,28.0,450.0,448.11,328.57
2016,6,4,10,15,48.5,380.0,1.8,28.5,422.5,421.36,308.53
2016,6,4,10,30,32.0,366.0,1.9,29.0,395.0,393.51,287.74
2016,6,4,10,45,136.5,416.0,2.0,29.5,544.0,549.98,400.0
2016,6,4,11,0,241.0,466.0,2.1,30.0,693.0,704.94,505.39
2016,6,4,11,15,266.5,466.0,2.15,30.5,720.0,739.38,526.59
2016,6,4,11,30,292.0,466.0,2.2,31.0,747.0,768.04,544.84
2016,6,4,11,45,367.5,441.0,2.3,31.5,796.5,820.46,580.48
2016,6,4,12,0,443.0,416.0,2.4,32.0,846.0,876.63,617.73
2016,6,4,12,15,389.5,434.5,2.4,32.0,811.5,836.83,590.28
2016,6,4,12,30,336.0,453.0,2.4,32.0,777.0,800.27,565.4
2016,6,4,12,45,395.5,426.0,2.4,32.5,803.5,828.57,584.93
2016,6,4,13,0,455.0,399.0,2.4,33.0,830.0,858.73,604.83
2016,6,4,13,15,674.0,262.5,2.35,33.0,888.0,925.64,654.51
2016,6,4,13,30,893.0,126.0,2.3,33.0,946.0,974.06,684.55
2016,6,4,13,45,889.5,123.5,2.3,33.5,922.5,948.54,667.39
2016,6,4,14,0,886.0,121.0,2.3,34.0,899.0,920.18,649.19
2016,6,4,14,15,879.0,119.5,2.25,33.5,868.0,887.1,630.15
2016,6,4,14,30,872.0,118.0,2.2,33.0,837.0,851.68,609.47
2016,6,4,14,45,698.0,189.0,2.2,33.0,749.0,756.87,548.47
2016,6,4,15,0,524.0,260.0,2.2,33.0,661.0,665.81,484.3
2016,6,4,15,15,675.5,184.5,2.2,32.5,671.0,679.59,498.98
2016,6,4,15,30,827.0,109.0,2.2,32.0,681.0,676.8,500.98
2016,6,4,15,45,602.0,173.5,2.25,32.0,574.5,560.26,416.39
2016,6,4,16,0,377.0,238.0,2.3,32.0,468.0,457.58,340.59
2016,6,4,16,15,364.0,218.5,2.4,31.5,426.0,411.76,308.37
2016,6,4,16,30,351.0,199.0,2.5,31.0,384.0,366.71,275.46
2016,6,4,16,45,334.5,180.0,2.6,30.5,341.5,321.52,241.49
2016,6,4,17,0,318.0,161.0,2.7,30.0,299.0,277.75,207.69
2016,6,4,17,15,466.5,119.0,2.65,29.0,292.5,268.35,196.76
2016,6,4,17,30,615.0,77.0,2.6,28.0,286.0,242.4,169.92
2016,6,4,17,45,560.0,70.0,2.6,27.0,236.5,188.12,125.28
2016,6,4,18,0,505.0,63.0,2.6,26.0,187.0,139.83,86.48
2016,6,4,18,15,428.5,53.5,2.55,24.5,141.5,93.03,52.3
2016,6,4,18,30,352.0,44.0,2.5,23.0,96.0,54.91,28.59
2016,6,4,18,45,239.0,31.0,2.5,22.0,60.5,23.72,13.56
2016,6,4,19,0,126.0,18.0,2.5,21.0,25.0,13.97,0.0
2016,6,4,19,15,63.0,9.0,2.5,20.5,12.5,8.85,0.0
2016,6,4,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,5,4,45,38.5,5.5,1.55,14.5,6.5,0.0,0.0
2016,6,5,5,0,77.0,11.0,1.7,15.0,13.0,10.81,0.0
2016,6,5,5,15,205.0,24.0,1.8,15.5,45.0,18.71,7.14
2016,6,5,5,30,333.0,37.0,1.9,16.0,77.0,35.37,19.09
2016,6,5,5,45,420.5,46.0,2.05,16.5,121.0,70.09,37.41
2016,6,5,6,0,508.0,55.0,2.2,17.0,165.0,114.73,68.24
2016,6,5,6,15,254.0,77.5,2.15,17.5,132.5,118.55,83.21
2016,6,5,6,30,0.0,100.0,2.1,18.0,100.0,95.71,74.56
2016,6,5,6,45,3.5,118.5,2.1,19.0,120.0,114.66,89.69
2016,6,5,7,0,7.0,137.0,2.1,20.0,140.0,134.07,104.83
2016,6,5,7,15,216.5,153.5,2.1,20.5,261.5,236.84,185.11
2016,6,5,7,30,426.0,170.0,2.1,21.0,383.0,362.53,282.8
2016,6,5,7,45,618.0,133.0,2.1,22.0,477.5,448.96,349.21
2016,6,5,8,0,810.0,96.0,2.1,23.0,572.0,551.92,426.93
2016,6,5,8,15,826.5,99.0,2.05,23.5,619.5,604.76,465.37
2016,6,5,8,30,843.0,102.0,2.0,24.0,667.0,657.49,502.7
2016,6,5,8,45,856.5,104.5,2.0,25.0,710.5,706.13,534.67
2016,6,5,9,0,870.0,107.0,2.0,26.0,754.0,754.63,564.33
2016,6,5,9,15,880.0,109.0,2.0,26.5,792.5,798.74,591.48
2016,6,5,9,30,890.0,111.0,2.0,27.0,831.0,841.16,617.08
2016,6,5,9,45,903.5,109.0,2.0,28.0,865.5,880.63,639.08
2016,6,5,10,0,917.0,107.0,2.0,29.0,900.0,918.2,659.45
2016,6,5,10,15,922.5,108.5,2.1,29.5,926.5,949.91,678.15
2016,6,5,10,30,928.0,110.0,2.2,30.0,953.0,978.86,695.07
2016,6,5,10,45,930.5,111.5,2.3,30.5,972.0,1002.06,708.35
2016,6,5,11,0,933.0,113.0,2.4,31.0,991.0,1022.12,719.7
2016,6,5,11,15,935.5,113.5,2.55,31.0,1003.5,1037.94,730.46
2016,6,5,11,30,938.0,114.0,2.7,31.0,1016.0,1050.46,739.27
2016,6,5,11,45,937.5,115.0,2.9,31.5,1020.5,1057.13,743.5
2016,6,5,12,0,937.0,116.0,3.1,32.0,1025.0,1060.4,745.66
2016,6,5,12,15,936.5,116.0,3.25,32.0,1022.0,1059.25,746.2
2016,6,5,12,30,936.0,116.0,3.4,32.0,1019.0,1054.7,744.71
2016,6,5,12,45,927.0,120.0,3.55,32.0,1007.0,1042.37,738.37
2016,6,5,13,0,918.0,124.0,3.7,32.0,995.0,1026.87,730.07
2016,6,5,13,15,914.5,123.0,3.8,32.0,977.5,1008.61,719.67
2016,6,5,13,30,911.0,122.0,3.9,32.0,960.0,987.25,707.28
2016,6,5,13,45,906.0,121.0,4.0,32.0,935.5,961.5,692.02
2016,6,5,14,0,901.0,120.0,4.1,32.0,911.0,932.94,674.86
2016,6,5,14,15,893.5,118.0,4.1,31.5,880.0,898.54,654.57
2016,6,5,14,30,886.0,116.0,4.1,31.0,849.0,861.79,632.52
2016,6,5,14,45,877.0,114.0,4.2,31.0,812.0,821.67,607.1
2016,6,5,15,0,868.0,112.0,4.3,31.0,775.0,779.69,580.12
2016,6,5,15,15,855.5,109.5,4.3,30.5,733.0,733.02,550.3
2016,6,5,15,30,843.0,107.0,4.3,30.0,691.0,686.26,519.59
2016,6,5,15,45,828.0,104.0,4.3,30.0,645.0,635.15,482.47
2016,6,5,16,0,813.0,101.0,4.3,30.0,599.0,583.63,444.15
2016,6,5,16,15,792.5,97.5,4.2,29.5,550.0,528.5,402.79
2016,6,5,16,30,772.0,94.0,4.1,29.0,501.0,474.03,360.68
2016,6,5,16,45,745.5,89.5,4.1,28.5,449.5,416.88,315.4
2016,6,5,17,0,719.0,85.0,4.1,28.0,398.0,360.58,269.44
2016,6,5,17,15,682.0,79.5,3.85,27.0,346.5,302.77,221.61
2016,6,5,17,30,645.0,74.0,3.6,26.0,295.0,248.46,175.7
2016,6,5,17,45,594.0,67.5,3.35,25.5,244.5,193.85,129.66
2016,6,5,18,0,543.0,61.0,3.1,25.0,194.0,144.75,89.32
2016,6,5,18,15,467.0,52.0,2.9,23.5,148.0,96.29,53.56
2016,6,5,18,30,391.0,43.0,2.7,22.0,102.0,56.43,28.67
2016,6,5,18,45,276.0,31.0,2.5,21.0,65.0,23.73,13.71
2016,6,5,19,0,161.0,19.0,2.3,20.0,28.0,14.77,0.0
2016,6,5,19,15,80.5,9.5,2.45,19.5,14.0,9.34,0.0
2016,6,5,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,4,45,37.5,5.5,2.95,13.5,6.5,0.0,0.0
2016,6,6,5,0,75.0,11.0,3.0,14.0,13.0,10.81,0.0
2016,6,6,5,15,204.0,23.5,2.95,14.5,44.5,18.2,6.91
2016,6,6,5,30,333.0,36.0,2.9,15.0,76.0,34.36,18.36
2016,6,6,5,45,421.0,45.5,2.9,15.5,120.5,69.58,37.14
2016,6,6,6,0,509.0,55.0,2.9,16.0,165.0,114.75,68.53
2016,6,6,6,15,256.5,80.0,2.85,16.5,136.0,121.25,85.72
2016,6,6,6,30,4.0,105.0,2.8,17.0,107.0,101.32,79.42
2016,6,6,6,45,9.0,124.0,2.75,18.0,128.0,121.44,95.54
2016,6,6,7,0,14.0,143.0,2.7,19.0,149.0,142.19,111.82
2016,6,6,7,15,21.0,164.5,2.6,19.5,174.5,166.71,131.08
2016,6,6,7,30,28.0,186.0,2.5,20.0,200.0,192.61,151.15
2016,6,6,7,45,170.5,213.0,2.45,21.0,312.0,294.6,231.13
2016,6,6,8,0,313.0,240.0,2.4,22.0,424.0,411.67,320.49
2016,6,6,8,15,577.5,169.5,2.4,22.5,543.5,523.37,406.77
2016,6,6,8,30,842.0,99.0,2.4,23.0,663.0,652.72,504.01
2016,6,6,8,45,855.0,101.0,2.4,24.0,706.0,701.24,535.72
2016,6,6,9,0,868.0,103.0,2.4,25.0,749.0,748.79,565.21
2016,6,6,9,15,878.0,105.0,2.45,25.5,787.0,792.82,593.1
2016,6,6,9,30,888.0,107.0,2.5,26.0,825.0,835.17,619.5
2016,6,6,9,45,894.5,109.0,2.6,27.0,857.5,872.67,641.44
2016,6,6,10,0,901.0,111.0,2.7,28.0,890.0,907.86,661.58
2016,6,6,10,15,906.0,112.5,2.8,28.5,916.0,938.69,680.02
2016,6,6,10,30,911.0,114.0,2.9,29.0,942.0,966.8,696.63
2016,6,6,10,45,915.0,114.5,3.0,29.5,961.0,990.09,710.1
2016,6,6,11,0,919.0,115.0,3.1,30.0,980.0,1010.35,721.67
2016,6,6,11,15,703.5,260.0,3.2,30.0,927.5,966.3,693.63
2016,6,6,11,30,488.0,405.0,3.3,30.0,875.0,905.15,647.55
2016,6,6,11,45,472.0,412.0,3.4,30.5,868.5,899.84,643.24
2016,6,6,12,0,456.0,419.0,3.5,31.0,862.0,892.4,637.15
2016,6,6,12,15,689.0,267.5,3.6,31.0,934.5,973.69,698.68
2016,6,6,12,30,922.0,116.0,3.7,31.0,1007.0,1040.74,741.81
2016,6,6,12,45,913.0,120.0,3.8,31.0,994.5,1028.57,734.45
2016,6,6,13,0,904.0,124.0,3.9,31.0,982.0,1013.28,725.75
2016,6,6,13,15,900.0,123.0,3.95,31.0,964.5,994.8,714.72
2016,6,6,13,30,896.0,122.0,4.0,31.0,947.0,973.29,701.76
2016,6,6,13,45,889.5,121.5,4.05,31.0,922.0,947.04,685.72
2016,6,6,14,0,883.0,121.0,4.1,31.0,897.0,918.11,667.88
2016,6,6,14,15,875.5,119.5,4.1,30.5,866.0,884.78,648.1
2016,6,6,14,30,868.0,118.0,4.1,30.0,835.0,849.15,626.58
2016,6,6,14,45,857.5,116.0,4.2,30.0,798.5,808.5,600.58
2016,6,6,15,0,847.0,114.0,4.3,30.0,762.0,766.15,573.11
2016,6,6,15,15,834.5,111.5,4.35,29.5,720.5,721.78,544.8
2016,6,6,15,30,822.0,109.0,4.4,29.0,679.0,674.58,513.48
2016,6,6,15,45,805.5,106.0,4.45,29.0,633.0,623.48,476.24
2016,6,6,16,0,789.0,103.0,4.5,29.0,587.0,572.16,437.89
2016,6,6,16,15,767.5,99.5,4.45,28.5,538.5,517.68,396.84
2016,6,6,16,30,746.0,96.0,4.4,28.0,490.0,464.01,355.14
2016,6,6,16,45,718.5,91.5,4.4,27.5,440.0,406.93,309.69
2016,6,6,17,0,691.0,87.0,4.4,27.0,390.0,352.52,265.01
2016,6,6,17,15,653.5,81.5,4.25,26.0,339.0,296.05,218.15
2016,6,6,17,30,616.0,76.0,4.1,25.0,288.0,243.14,173.3
2016,6,6,17,45,564.5,69.5,4.0,24.0,239.0,189.99,128.64
2016,6,6,18,0,513.0,63.0,3.9,23.0,190.0,142.41,89.54
2016,6,6,18,15,437.0,54.0,3.8,22.0,144.5,95.54,54.53
2016,6,6,18,30,361.0,45.0,3.7,21.0,99.0,57.28,30.22
2016,6,6,18,45,250.0,32.5,3.6,20.5,63.5,25.07,14.9
2016,6,6,19,0,139.0,20.0,3.5,20.0,28.0,15.57,0.0
2016,6,6,19,15,69.5,10.0,3.55,19.0,14.0,9.83,0.0
2016,6,6,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,45,29.5,5.5,2.25,13.5,6.5,0.0,0.0
2016,6,7,5,0,59.0,11.0,2.3,14.0,13.0,10.81,0.0
2016,6,7,5,15,177.5,24.5,2.25,14.0,43.5,18.98,7.55
2016,6,7,5,30,296.0,38.0,2.2,14.0,74.0,35.61,19.96
2016,6,7,5,45,387.0,47.5,2.2,14.5,117.0,68.94,38.02
2016,6,7,6,0,478.0,57.0,2.2,15.0,160.0,112.57,68.3
2016,6,7,6,15,536.0,64.0,2.15,15.5,208.5,158.0,105.03
2016,6,7,6,30,594.0,71.0,2.1,16.0,257.0,209.84,149.2
2016,6,7,6,45,297.0,100.0,2.05,17.0,193.0,183.56,139.51
2016,6,7,7,0,0.0,129.0,2.0,18.0,129.0,124.03,97.4
2016,6,7,7,15,29.5,165.5,1.95,18.5,180.5,171.35,135.15
2016,6,7,7,30,59.0,202.0,1.9,19.0,232.0,222.03,174.9
2016,6,7,7,45,154.5,226.5,1.9,20.0,315.5,299.36,234.85
2016,6,7,8,0,250.0,251.0,1.9,21.0,399.0,387.01,301.37
2016,6,7,8,15,536.0,177.5,1.95,21.5,526.5,504.26,392.46
2016,6,7,8,30,822.0,104.0,2.0,22.0,654.0,645.1,498.34
2016,6,7,8,45,834.5,107.0,2.05,23.0,697.0,693.73,530.52
2016,6,7,9,0,847.0,110.0,2.1,24.0,740.0,739.94,559.4
2016,6,7,9,15,857.5,112.0,2.2,24.5,778.0,783.55,587.43
2016,6,7,9,30,868.0,114.0,2.3,25.0,816.0,825.57,614.06
2016,6,7,9,45,883.0,112.0,2.4,26.0,850.5,865.6,637.81
2016,6,7,10,0,898.0,110.0,2.5,27.0,885.0,903.89,660.08
2016,6,7,10,15,903.5,111.0,2.6,27.5,911.5,934.61,678.48
2016,6,7,10,30,909.0,112.0,2.7,28.0,938.0,962.65,695.11
2016,6,7,10,45,911.5,114.0,2.85,28.5,957.5,986.0,709.12
2016,6,7,11,0,914.0,116.0,3.0,29.0,977.0,1006.29,721.19
2016,6,7,11,15,917.0,116.5,3.1,29.0,989.5,1022.39,731.69
2016,6,7,11,30,920.0,117.0,3.2,29.0,1002.0,1035.29,740.27
2016,6,7,11,45,920.5,117.5,3.35,29.5,1007.0,1042.41,744.19
2016,6,7,12,0,921.0,118.0,3.5,30.0,1012.0,1046.21,746.11
2016,6,7,12,15,920.5,117.5,3.6,30.0,1009.5,1044.65,745.86
2016,6,7,12,30,920.0,117.0,3.7,30.0,1007.0,1039.76,743.6
2016,6,7,12,45,914.0,119.5,3.8,30.0,996.0,1029.12,737.76
2016,6,7,13,0,908.0,122.0,3.9,30.0,985.0,1015.3,729.96
2016,6,7,13,15,905.0,121.5,3.95,30.0,968.0,998.27,719.82
2016,6,7,13,30,902.0,121.0,4.0,30.0,951.0,978.16,707.73
2016,6,7,13,45,895.0,121.0,4.05,30.0,926.5,951.88,691.61
2016,6,7,14,0,888.0,121.0,4.1,30.0,902.0,922.91,673.7
2016,6,7,14,15,881.0,119.5,4.1,29.5,871.5,889.92,654.09
2016,6,7,14,30,874.0,118.0,4.1,29.0,841.0,854.59,632.72
2016,6,7,14,45,862.5,117.0,4.2,29.0,804.0,813.98,606.69
2016,6,7,15,0,851.0,116.0,4.3,29.0,767.0,771.71,579.21
2016,6,7,15,15,650.0,185.5,4.3,28.5,667.0,663.37,502.68
2016,6,7,15,30,449.0,255.0,4.3,28.0,567.0,564.27,428.64
2016,6,7,15,45,410.0,248.0,4.35,27.5,518.0,510.78,390.31
2016,6,7,16,0,371.0,241.0,4.4,27.0,469.0,457.86,351.45
2016,6,7,16,15,559.5,170.0,4.4,26.5,482.0,473.34,365.31
2016,6,7,16,30,748.0,99.0,4.4,26.0,495.0,468.68,361.61
2016,6,7,16,45,620.0,113.5,4.4,25.5,420.0,386.01,296.51
2016,6,7,17,0,492.0,128.0,4.4,25.0,345.0,315.17,240.27
2016,6,7,17,15,453.5,120.0,4.3,24.0,300.0,266.54,200.48
2016,6,7,17,30,415.0,112.0,4.2,23.0,255.0,221.73,163.2
2016,6,7,17,45,458.5,89.5,4.15,22.5,223.5,185.52,129.69
2016,6,7,18,0,502.0,67.0,4.1,22.0,192.0,145.05,92.57
2016,6,7,18,15,425.0,57.5,3.95,21.0,146.5,98.13,57.34
2016,6,7,18,30,348.0,48.0,3.8,20.0,101.0,59.96,32.79
2016,6,7,18,45,233.5,35.0,3.7,19.5,64.5,26.87,16.53
2016,6,7,19,0,119.0,22.0,3.6,19.0,28.0,17.2,1.21
2016,6,7,19,15,59.5,11.0,3.55,18.0,14.0,10.81,0.0
2016,6,7,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,35.5,6.0,2.5,13.5,7.0,0.0,0.0
2016,6,8,5,0,71.0,12.0,2.6,14.0,14.0,11.8,0.0
2016,6,8,5,15,199.0,25.0,2.65,14.0,46.0,19.39,7.88
2016,6,8,5,30,327.0,38.0,2.7,14.0,78.0,36.05,19.98
2016,6,8,5,45,420.0,47.0,2.75,14.5,122.5,70.73,38.33
2016,6,8,6,0,513.0,56.0,2.8,15.0,167.0,115.94,69.62
2016,6,8,6,15,327.5,90.0,2.8,15.5,168.0,143.32,101.47
2016,6,8,6,30,142.0,124.0,2.8,16.0,169.0,151.06,116.33
2016,6,8,6,45,156.5,144.5,2.8,16.5,201.5,183.74,143.65
2016,6,8,7,0,171.0,165.0,2.8,17.0,234.0,218.03,171.94
2016,6,8,7,15,251.5,177.5,2.8,17.5,295.5,273.54,216.29
2016,6,8,7,30,332.0,190.0,2.8,18.0,357.0,337.0,266.78
2016,6,8,7,45,289.5,221.0,2.85,19.0,377.0,363.85,287.23
2016,6,8,8,0,247.0,252.0,2.9,20.0,397.0,386.14,303.15
2016,6,8,8,15,314.5,259.0,2.95,20.5,459.5,447.24,349.98
2016,6,8,8,30,382.0,266.0,3.0,21.0,522.0,514.03,400.14
2016,6,8,8,45,477.5,249.5,3.05,21.5,590.5,585.38,453.52
2016,6,8,9,0,573.0,233.0,3.1,22.0,659.0,660.93,508.95
2016,6,8,9,15,545.5,260.5,3.2,22.5,683.0,690.65,527.95
2016,6,8,9,30,518.0,288.0,3.3,23.0,707.0,716.83,544.33
2016,6,8,9,45,554.0,290.0,3.4,23.5,754.5,768.1,579.69
2016,6,8,10,0,590.0,292.0,3.5,24.0,802.0,819.92,614.73
2016,6,8,10,15,571.0,315.0,3.55,24.0,821.0,843.11,629.18
2016,6,8,10,30,552.0,338.0,3.6,24.0,840.0,863.4,641.76
2016,6,8,10,45,736.0,230.0,3.7,24.5,914.0,943.36,699.09
2016,6,8,11,0,920.0,122.0,3.8,25.0,988.0,1017.91,746.64
2016,6,8,11,15,922.0,122.5,3.9,25.0,1000.5,1033.15,756.28
2016,6,8,11,30,924.0,123.0,4.0,25.0,1013.0,1045.13,764.36
2016,6,8,11,45,700.5,268.5,4.1,25.5,945.0,984.18,723.07
2016,6,8,12,0,477.0,414.0,4.2,26.0,877.0,908.25,664.19
2016,6,8,12,15,698.5,270.0,4.25,26.0,946.5,985.57,724.36
2016,6,8,12,30,920.0,126.0,4.3,26.0,1016.0,1048.81,765.89
2016,6,8,12,45,690.0,263.0,4.4,26.0,926.5,961.2,708.29
2016,6,8,13,0,460.0,400.0,4.5,26.0,837.0,864.57,636.7
2016,6,8,13,15,458.5,388.5,4.55,26.0,818.0,843.86,624.0
2016,6,8,13,30,457.0,377.0,4.6,26.0,799.0,821.47,609.65
2016,6,8,13,45,455.0,363.5,4.65,26.0,774.0,795.01,592.46
2016,6,8,14,0,453.0,350.0,4.7,26.0,749.0,767.05,574.1
2016,6,8,14,15,641.5,249.0,4.75,25.5,792.5,817.24,617.09
2016,6,8,14,30,830.0,148.0,4.8,25.0,836.0,851.14,644.44
2016,6,8,14,45,684.5,202.5,4.85,25.0,753.5,760.96,581.24
2016,6,8,15,0,539.0,257.0,4.9,25.0,671.0,675.47,517.34
2016,6,8,15,15,435.0,276.0,4.9,24.5,598.0,595.67,458.66
2016,6,8,15,30,331.0,295.0,4.9,24.0,525.0,520.49,402.3
2016,6,8,15,45,447.5,235.5,4.9,24.0,525.0,522.84,406.83
2016,6,8,16,0,564.0,176.0,4.9,24.0,525.0,512.47,400.55
2016,6,8,16,15,587.0,152.5,4.85,23.5,489.0,473.05,370.58
2016,6,8,16,30,610.0,129.0,4.8,23.0,453.0,430.38,337.0
2016,6,8,16,45,541.5,131.0,4.75,22.5,397.0,369.16,287.75
2016,6,8,17,0,473.0,133.0,4.7,22.0,341.0,313.12,242.03
2016,6,8,17,15,424.5,127.5,4.6,21.0,296.5,264.51,201.98
2016,6,8,17,30,376.0,122.0,4.5,20.0,252.0,220.76,165.57
2016,6,8,17,45,345.0,105.0,4.4,19.5,209.5,175.24,127.03
2016,6,8,18,0,314.0,88.0,4.3,19.0,167.0,133.17,91.86
2016,6,8,18,15,259.5,72.0,4.15,18.5,127.0,92.94,60.61
2016,6,8,18,30,205.0,56.0,4.0,18.0,87.0,60.33,37.67
2016,6,8,18,45,132.5,39.0,3.9,17.5,56.0,32.09,21.09
2016,6,8,19,0,60.0,22.0,3.8,17.0,25.0,18.5,2.6
2016,6,8,19,15,30.0,11.0,3.75,16.5,12.5,10.81,0.0
2016,6,8,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,4,45,29.0,6.0,3.1,13.0,7.0,0.0,0.0
2016,6,9,5,0,58.0,12.0,3.2,13.0,14.0,11.8,0.0
2016,6,9,5,15,178.5,26.0,3.25,13.0,45.0,20.21,8.54
2016,6,9,5,30,299.0,40.0,3.3,13.0,76.0,36.78,21.06
2016,6,9,5,45,390.5,49.5,3.35,13.5,120.0,70.88,39.72
2016,6,9,6,0,482.0,59.0,3.4,14.0,164.0,114.67,70.22
2016,6,9,6,15,540.5,66.5,3.35,14.5,213.0,160.82,107.73
2016,6,9,6,30,599.0,74.0,3.3,15.0,262.0,213.46,152.89
2016,6,9,6,45,305.5,107.5,3.25,15.5,204.0,192.88,148.05
2016,6,9,7,0,12.0,141.0,3.2,16.0,146.0,139.56,110.94
2016,6,9,7,15,22.5,165.5,3.15,16.5,176.0,168.21,133.93
2016,6,9,7,30,33.0,190.0,3.1,17.0,206.0,198.61,157.92
2016,6,9,7,45,103.0,225.0,3.05,17.5,284.0,270.26,214.83
2016,6,9,8,0,173.0,260.0,3.0,18.0,362.0,350.76,277.7
2016,6,9,8,15,506.0,180.5,2.95,18.5,512.5,488.48,387.6
2016,6,9,8,30,839.0,101.0,2.9,19.0,663.0,652.37,513.72
2016,6,9,8,45,855.5,101.5,2.85,20.0,707.0,700.95,546.08
2016,6,9,9,0,872.0,102.0,2.8,21.0,751.0,749.61,576.89
2016,6,9,9,15,882.0,104.0,2.75,21.5,789.0,793.8,604.96
2016,6,9,9,30,892.0,106.0,2.7,22.0,827.0,836.33,631.39
2016,6,9,9,45,900.5,106.5,2.7,22.5,860.0,874.19,654.56
2016,6,9,10,0,909.0,107.0,2.7,23.0,893.0,909.85,676.0
2016,6,9,10,15,914.5,108.5,2.7,23.5,919.5,941.42,694.5
2016,6,9,10,30,920.0,110.0,2.7,24.0,946.0,970.28,711.08
2016,6,9,10,45,925.0,109.5,2.75,24.5,966.0,993.78,724.52
2016,6,9,11,0,930.0,109.0,2.8,25.0,986.0,1014.26,736.04
2016,6,9,11,15,932.5,109.5,2.85,25.0,998.0,1030.18,746.12
2016,6,9,11,30,935.0,110.0,2.9,25.0,1010.0,1042.82,754.23
2016,6,9,11,45,935.5,110.5,2.95,25.5,1015.0,1050.13,757.56
2016,6,9,12,0,936.0,111.0,3.0,26.0,1020.0,1054.06,758.86
2016,6,9,12,15,935.5,111.0,3.1,26.0,1017.5,1053.09,759.12
2016,6,9,12,30,935.0,111.0,3.2,26.0,1015.0,1048.73,757.33
2016,6,9,12,45,932.0,111.0,3.3,26.5,1004.5,1038.52,750.39
2016,6,9,13,0,929.0,111.0,3.4,27.0,994.0,1025.02,741.43
2016,6,9,13,15,925.5,110.0,3.5,27.0,976.5,1006.79,730.93
2016,6,9,13,30,922.0,109.0,3.6,27.0,959.0,985.42,718.4
2016,6,9,13,45,915.0,109.0,3.75,27.0,934.5,958.8,702.68
2016,6,9,14,0,908.0,109.0,3.9,27.0,910.0,929.44,685.0
2016,6,9,14,15,901.0,107.5,4.0,26.5,879.0,895.98,665.45
2016,6,9,14,30,894.0,106.0,4.1,26.0,848.0,860.12,643.99
2016,6,9,14,45,730.0,177.5,4.25,25.5,765.5,772.79,586.39
2016,6,9,15,0,566.0,249.0,4.4,25.0,683.0,688.53,525.25
2016,6,9,15,15,543.5,238.0,4.45,24.5,636.5,637.33,489.94
2016,6,9,15,30,521.0,227.0,4.5,24.0,590.0,586.62,454.05
2016,6,9,15,45,474.5,226.5,4.6,24.0,540.5,531.63,412.92
2016,6,9,16,0,428.0,226.0,4.7,24.0,491.0,479.77,373.43
2016,6,9,16,15,421.0,207.0,4.7,23.0,449.5,435.0,340.43
2016,6,9,16,30,414.0,188.0,4.7,22.0,408.0,390.28,306.38
2016,6,9,16,45,528.5,139.5,4.75,21.5,391.5,370.94,290.39
2016,6,9,17,0,643.0,91.0,4.8,21.0,375.0,339.94,262.73
2016,6,9,17,15,592.5,91.0,4.7,20.5,327.5,287.01,217.44
2016,6,9,17,30,542.0,91.0,4.6,20.0,280.0,239.05,175.94
2016,6,9,17,45,501.5,80.5,4.6,19.5,233.0,188.44,132.33
2016,6,9,18,0,461.0,70.0,4.6,19.0,186.0,142.24,93.24
2016,6,9,18,15,401.0,58.5,4.45,18.0,143.0,97.44,58.47
2016,6,9,18,30,341.0,47.0,4.3,17.0,100.0,59.45,32.76
2016,6,9,18,45,244.5,34.5,4.15,16.5,65.0,26.86,16.88
2016,6,9,19,0,148.0,22.0,4.0,16.0,30.0,17.15,2.67
2016,6,9,19,15,74.0,11.0,3.9,15.5,15.0,10.81,0.0
2016,6,9,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.0,2.55,12.5,5.0,0.0,0.0
2016,6,10,5,0,0.0,10.0,2.6,13.0,10.0,9.83,0.0
2016,6,10,5,15,59.5,25.5,2.75,13.0,33.0,21.34,9.36
2016,6,10,5,30,119.0,41.0,2.9,13.0,56.0,36.51,23.02
2016,6,10,5,45,151.5,60.0,3.05,13.5,87.5,63.92,42.63
2016,6,10,6,0,184.0,79.0,3.2,14.0,119.0,95.34,67.03
2016,6,10,6,15,203.5,98.5,3.25,14.5,154.0,128.71,94.83
2016,6,10,6,30,223.0,118.0,3.3,15.0,189.0,164.4,125.16
2016,6,10,6,45,240.0,137.0,3.4,15.5,225.0,201.1,156.47
2016,6,10,7,0,257.0,156.0,3.5,16.0,261.0,239.64,188.99
2016,6,10,7,15,383.5,152.0,3.5,16.5,332.5,302.89,240.0
2016,6,10,7,30,510.0,148.0,3.5,17.0,404.0,378.43,300.99
2016,6,10,7,45,541.0,155.0,3.5,18.0,451.5,428.61,340.86
2016,6,10,8,0,572.0,162.0,3.5,19.0,499.0,482.52,382.51
2016,6,10,8,15,472.0,215.5,3.4,19.5,508.5,501.94,395.49
2016,6,10,8,30,372.0,269.0,3.3,20.0,518.0,510.0,398.83
2016,6,10,8,45,503.0,238.5,3.2,20.5,599.0,591.74,460.98
2016,6,10,9,0,634.0,208.0,3.1,21.0,680.0,681.98,527.43
2016,6,10,9,15,629.0,226.5,3.0,21.5,714.5,722.49,553.72
2016,6,10,9,30,624.0,245.0,2.9,22.0,749.0,760.88,578.13
2016,6,10,9,45,774.5,170.5,2.85,22.5,822.0,834.34,629.02
2016,6,10,10,0,925.0,96.0,2.8,23.0,895.0,912.38,678.82
2016,6,10,10,15,929.5,97.0,2.8,23.5,921.0,943.01,696.35
2016,6,10,10,30,934.0,98.0,2.8,24.0,947.0,970.83,712.28
2016,6,10,10,45,935.5,100.0,2.85,24.5,966.0,993.86,725.45
2016,6,10,11,0,937.0,102.0,2.9,25.0,985.0,1013.72,736.58
2016,6,10,11,15,939.0,102.5,2.95,25.0,997.0,1029.28,746.45
2016,6,10,11,30,941.0,103.0,3.0,25.0,1009.0,1041.54,754.32
2016,6,10,11,45,939.5,105.0,3.05,25.0,1013.5,1048.46,758.88
2016,6,10,12,0,938.0,107.0,3.1,25.0,1018.0,1051.96,761.41
2016,6,10,12,15,937.0,107.0,3.15,25.0,1015.5,1050.53,760.92
2016,6,10,12,30,936.0,107.0,3.2,25.0,1013.0,1045.72,758.38
2016,6,10,12,45,916.0,118.5,3.3,25.0,998.0,1030.31,749.53
2016,6,10,13,0,896.0,130.0,3.4,25.0,983.0,1011.92,738.82
2016,6,10,13,15,670.5,254.5,3.45,24.5,886.0,914.77,676.84
2016,6,10,13,30,445.0,379.0,3.5,24.0,789.0,812.25,602.47
2016,6,10,13,45,659.5,254.0,3.55,24.0,844.5,875.62,654.39
2016,6,10,14,0,874.0,129.0,3.6,24.0,900.0,919.3,685.14
2016,6,10,14,15,867.0,127.5,3.65,23.5,870.0,886.86,665.25
2016,6,10,14,30,860.0,126.0,3.7,23.0,840.0,852.1,644.11
2016,6,10,14,45,849.0,124.5,3.8,23.0,803.5,812.0,617.98
2016,6,10,15,0,838.0,123.0,3.9,23.0,767.0,772.18,591.76
2016,6,10,15,15,588.0,208.5,3.95,22.5,648.5,642.28,496.9
2016,6,10,15,30,338.0,294.0,4.0,22.0,530.0,524.73,406.56
2016,6,10,15,45,357.0,267.5,4.1,22.0,502.0,494.4,385.24
2016,6,10,16,0,376.0,241.0,4.2,22.0,474.0,461.71,361.14
2016,6,10,16,15,339.0,226.5,4.25,21.5,424.0,407.78,320.08
2016,6,10,16,30,302.0,212.0,4.3,21.0,374.0,356.96,280.77
2016,6,10,16,45,434.0,161.5,4.35,20.5,368.0,350.87,275.64
2016,6,10,17,0,566.0,111.0,4.4,20.0,362.0,330.14,256.43
2016,6,10,17,15,516.0,108.5,4.35,19.5,315.5,278.97,213.06
2016,6,10,17,30,466.0,106.0,4.3,19.0,269.0,231.75,172.72
2016,6,10,17,45,429.0,93.0,4.3,18.5,224.0,183.74,131.58
2016,6,10,18,0,392.0,80.0,4.3,18.0,179.0,139.76,94.46
2016,6,10,18,15,334.0,66.0,4.2,17.5,137.5,96.63,60.73
2016,6,10,18,30,276.0,52.0,4.1,17.0,96.0,60.06,35.23
2016,6,10,18,45,189.0,37.5,4.0,16.5,62.5,29.52,19.15
2016,6,10,19,0,102.0,23.0,3.9,16.0,29.0,17.94,3.64
2016,6,10,19,15,51.0,11.5,3.8,15.5,14.5,11.3,0.0
2016,6,10,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,4,45,20.5,6.0,1.35,11.5,6.5,0.0,0.0
2016,6,11,5,0,41.0,12.0,1.5,12.0,13.0,11.8,0.0
2016,6,11,5,15,154.5,27.0,1.5,12.5,44.0,21.04,9.2
2016,6,11,5,30,268.0,42.0,1.5,13.0,75.0,37.73,22.36
2016,6,11,5,45,356.0,53.5,1.55,13.5,118.5,71.25,41.35
2016,6,11,6,0,444.0,65.0,1.6,14.0,162.0,115.22,72.24
2016,6,11,6,15,481.0,76.5,1.5,14.5,206.0,159.09,108.36
2016,6,11,6,30,518.0,88.0,1.4,15.0,250.0,207.09,149.57
2016,6,11,6,45,594.5,81.5,1.35,16.0,299.5,253.24,188.44
2016,6,11,7,0,671.0,75.0,1.3,17.0,349.0,307.3,233.82
2016,6,11,7,15,662.5,90.5,1.2,17.5,391.0,356.35,275.74
2016,6,11,7,30,654.0,106.0,1.1,18.0,433.0,403.86,314.61
2016,6,11,7,45,683.5,111.0,1.0,19.0,484.0,458.56,356.49
2016,6,11,8,0,713.0,116.0,0.9,20.0,535.0,515.18,397.88
2016,6,11,8,15,703.0,134.0,0.85,21.0,575.5,562.54,430.66
2016,6,11,8,30,693.0,152.0,0.8,22.0,616.0,607.62,460.36
