Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,8,45,557.5,221.0,0.75,23.0,609.5,612.05,458.2
2016,6,11,9,0,422.0,290.0,0.7,24.0,603.0,604.89,447.64
2016,6,11,9,15,639.5,209.0,0.85,24.5,712.5,713.01,526.57
2016,6,11,9,30,857.0,128.0,1.0,25.0,822.0,829.11,603.84
2016,6,11,9,45,866.0,129.5,1.15,25.5,854.5,867.28,626.98
2016,6,11,10,0,875.0,131.0,1.3,26.0,887.0,903.39,649.58
2016,6,11,10,15,880.5,132.5,1.35,26.0,913.0,934.08,668.51
2016,6,11,10,30,886.0,134.0,1.4,26.0,939.0,962.16,685.81
2016,6,11,10,45,888.5,136.0,1.45,26.5,958.0,985.14,698.58
2016,6,11,11,0,891.0,138.0,1.5,27.0,977.0,1005.12,709.54
2016,6,11,11,15,651.0,275.5,1.55,27.0,893.0,929.25,661.52
2016,6,11,11,30,411.0,413.0,1.6,27.0,809.0,835.9,595.08
2016,6,11,11,45,650.5,278.0,1.65,27.0,908.5,943.32,673.19
2016,6,11,12,0,890.0,143.0,1.7,27.0,1008.0,1039.78,733.32
2016,6,11,12,15,696.5,272.5,1.75,26.5,948.5,985.91,700.82
2016,6,11,12,30,503.0,402.0,1.8,26.0,889.0,919.53,654.71
2016,6,11,12,45,431.5,416.0,1.9,26.0,831.0,858.22,615.37
2016,6,11,13,0,360.0,430.0,2.0,26.0,773.0,792.59,572.25
2016,6,11,13,15,396.0,406.0,2.15,26.0,777.0,796.93,578.47
2016,6,11,13,30,432.0,382.0,2.3,26.0,781.0,803.0,585.09
2016,6,11,13,45,421.5,374.0,2.5,26.0,755.0,774.77,567.75
2016,6,11,14,0,411.0,366.0,2.7,26.0,729.0,745.52,549.62
2016,6,11,14,15,442.0,340.0,2.9,26.0,718.0,733.79,544.41
2016,6,11,14,30,473.0,314.0,3.1,26.0,707.0,718.8,536.6
2016,6,11,14,45,387.5,329.5,3.35,26.0,642.0,644.1,483.79
2016,6,11,15,0,302.0,345.0,3.6,26.0,577.0,578.2,436.24
2016,6,11,15,15,339.0,314.0,3.75,25.5,562.0,561.06,426.91
2016,6,11,15,30,376.0,283.0,3.9,25.0,547.0,540.17,414.15
2016,6,11,15,45,354.5,267.5,4.05,25.0,503.0,493.06,379.62
2016,6,11,16,0,333.0,252.0,4.2,25.0,459.0,447.19,345.48
2016,6,11,16,15,301.5,235.5,4.25,24.5,411.0,396.34,307.38
2016,6,11,16,30,270.0,219.0,4.3,24.0,363.0,348.13,270.59
2016,6,11,16,45,240.5,199.0,4.35,23.5,318.0,300.32,233.52
2016,6,11,17,0,211.0,179.0,4.4,23.0,273.0,254.83,197.68
2016,6,11,17,15,196.0,159.0,4.3,22.5,238.0,218.14,168.05
2016,6,11,17,30,181.0,139.0,4.2,22.0,203.0,183.02,139.29
2016,6,11,17,45,163.0,118.0,4.15,21.5,168.5,147.98,110.48
2016,6,11,18,0,145.0,97.0,4.1,21.0,134.0,115.07,83.45
2016,6,11,18,15,237.5,73.5,4.0,20.0,118.0,93.81,61.88
2016,6,11,18,30,330.0,50.0,3.9,19.0,102.0,61.85,34.57
2016,6,11,18,45,226.0,36.5,3.8,18.5,66.5,29.12,18.68
2016,6,11,19,0,122.0,23.0,3.7,18.0,31.0,17.92,4.04
2016,6,11,19,15,61.0,11.5,3.8,17.5,15.5,11.3,0.0
2016,6,11,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,4,45,20.0,5.5,3.1,13.5,6.0,0.0,0.0
2016,6,12,5,0,40.0,11.0,3.2,14.0,12.0,10.81,0.0
2016,6,12,5,15,145.0,26.5,3.35,14.5,42.5,20.62,8.75
2016,6,12,5,30,250.0,42.0,3.5,15.0,73.0,37.31,22.06
2016,6,12,5,45,338.0,53.5,3.65,15.5,115.5,69.79,40.48
2016,6,12,6,0,426.0,65.0,3.8,16.0,158.0,112.72,70.49
2016,6,12,6,15,213.0,66.5,3.8,16.5,113.0,100.13,69.94
2016,6,12,6,30,0.0,68.0,3.8,17.0,68.0,65.64,49.8
2016,6,12,6,45,0.0,82.0,3.8,17.5,82.0,79.11,60.9
2016,6,12,7,0,0.0,96.0,3.8,18.0,96.0,92.62,71.81
2016,6,12,7,15,2.0,127.0,3.65,18.5,128.0,123.23,96.54
2016,6,12,7,30,4.0,158.0,3.5,19.0,160.0,154.19,121.1
2016,6,12,7,45,18.5,192.0,3.4,19.5,202.5,194.71,152.98
2016,6,12,8,0,33.0,226.0,3.3,20.0,245.0,238.01,186.55
2016,6,12,8,15,41.0,252.0,3.15,20.5,278.0,270.39,210.96
2016,6,12,8,30,49.0,278.0,3.0,21.0,311.0,303.59,235.62
2016,6,12,8,45,442.0,198.0,2.85,22.0,525.0,508.69,397.54
2016,6,12,9,0,835.0,118.0,2.7,23.0,739.0,738.67,565.72
2016,6,12,9,15,845.5,120.5,2.65,23.5,777.0,780.76,590.77
2016,6,12,9,30,856.0,123.0,2.6,24.0,815.0,822.93,616.83
2016,6,12,9,45,875.0,118.0,2.6,24.5,850.5,863.04,641.4
2016,6,12,10,0,894.0,113.0,2.6,25.0,886.0,901.68,664.65
2016,6,12,10,15,900.0,114.5,2.7,25.0,913.0,933.37,685.22
2016,6,12,10,30,906.0,116.0,2.8,25.0,940.0,962.42,704.09
2016,6,12,10,45,911.5,116.0,2.9,25.5,960.0,986.7,718.46
2016,6,12,11,0,917.0,116.0,3.0,26.0,980.0,1008.05,730.95
2016,6,12,11,15,919.5,116.5,3.1,26.0,992.5,1023.89,741.39
2016,6,12,11,30,922.0,117.0,3.2,26.0,1005.0,1036.51,749.89
2016,6,12,11,45,923.0,117.0,3.35,26.5,1010.5,1043.85,754.02
2016,6,12,12,0,924.0,117.0,3.5,27.0,1016.0,1047.87,756.12
2016,6,12,12,15,923.5,117.0,3.65,27.0,1013.5,1047.05,756.69
2016,6,12,12,30,923.0,117.0,3.8,27.0,1011.0,1042.89,755.21
2016,6,12,12,45,910.5,123.5,3.95,27.0,998.0,1030.04,748.16
2016,6,12,13,0,898.0,130.0,4.1,27.0,985.0,1014.13,739.17
2016,6,12,13,15,894.0,129.5,4.2,27.0,968.0,996.54,728.78
2016,6,12,13,30,890.0,129.0,4.3,27.0,951.0,975.95,716.41
2016,6,12,13,45,884.0,128.0,4.45,27.0,926.5,950.09,700.76
2016,6,12,14,0,878.0,127.0,4.6,27.0,902.0,921.54,683.3
2016,6,12,14,15,870.5,125.0,4.65,26.5,872.0,888.15,663.38
2016,6,12,14,30,863.0,123.0,4.7,26.0,842.0,852.46,641.64
2016,6,12,14,45,854.0,121.0,4.8,26.0,806.0,813.45,616.32
2016,6,12,15,0,845.0,119.0,4.9,26.0,770.0,772.63,589.4
2016,6,12,15,15,832.5,116.5,4.9,25.5,728.5,728.66,560.55
2016,6,12,15,30,820.0,114.0,4.9,25.0,687.0,681.75,528.63
2016,6,12,15,45,805.5,110.0,4.95,25.0,642.0,631.19,491.14
2016,6,12,16,0,791.0,106.0,5.0,25.0,597.0,580.22,452.4
2016,6,12,16,15,583.5,152.0,4.95,24.5,498.0,472.65,368.86
2016,6,12,16,30,376.0,198.0,4.9,24.0,399.0,380.69,296.65
2016,6,12,16,45,360.0,179.0,4.85,23.5,356.5,334.47,260.31
2016,6,12,17,0,344.0,160.0,4.8,23.0,314.0,289.57,224.07
2016,6,12,17,15,485.5,119.0,4.65,22.5,306.5,278.75,211.34
2016,6,12,17,30,627.0,78.0,4.5,22.0,299.0,252.2,183.08
2016,6,12,17,45,579.0,71.0,4.4,21.5,249.5,198.53,136.91
2016,6,12,18,0,531.0,64.0,4.3,21.0,200.0,150.02,96.05
2016,6,12,18,15,458.0,55.5,4.05,20.0,154.0,102.52,59.69
2016,6,12,18,30,385.0,47.0,3.8,19.0,108.0,63.28,33.86
2016,6,12,18,45,276.0,35.0,3.55,18.5,71.0,28.72,18.39
2016,6,12,19,0,167.0,23.0,3.3,18.0,34.0,17.91,4.47
2016,6,12,19,15,83.5,11.5,3.3,17.5,17.0,11.3,0.0
2016,6,12,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,45,29.5,5.5,2.65,12.5,6.5,0.0,0.0
2016,6,13,5,0,59.0,11.0,2.9,13.0,13.0,10.81,0.0
2016,6,13,5,15,173.0,25.5,2.95,13.5,44.0,19.8,8.2
2016,6,13,5,30,287.0,40.0,3.0,14.0,75.0,36.04,20.8
2016,6,13,5,45,376.5,50.0,3.05,14.5,118.0,69.65,39.19
2016,6,13,6,0,466.0,60.0,3.1,15.0,161.0,112.69,68.98
2016,6,13,6,15,524.0,67.5,2.95,15.5,209.0,157.7,105.27
2016,6,13,6,30,582.0,75.0,2.8,16.0,257.0,209.14,149.05
2016,6,13,6,45,291.0,76.0,2.7,16.5,167.0,158.02,119.12
2016,6,13,7,0,0.0,77.0,2.6,17.0,77.0,74.45,56.88
2016,6,13,7,15,0.0,89.0,2.45,17.5,89.0,86.03,66.24
2016,6,13,7,30,0.0,101.0,2.3,18.0,101.0,97.63,75.39
2016,6,13,7,45,0.0,110.5,2.2,19.0,110.5,106.86,82.31
2016,6,13,8,0,0.0,120.0,2.1,20.0,120.0,116.1,89.13
2016,6,13,8,15,8.5,176.0,2.15,20.5,182.0,175.53,136.07
2016,6,13,8,30,17.0,232.0,2.2,21.0,244.0,236.0,182.64
2016,6,13,8,45,95.0,290.5,2.25,22.0,361.0,350.57,270.43
2016,6,13,9,0,173.0,349.0,2.3,23.0,478.0,473.37,360.77
2016,6,13,9,15,254.0,353.5,2.5,23.5,553.5,551.87,418.17
2016,6,13,9,30,335.0,358.0,2.7,24.0,629.0,632.73,476.49
2016,6,13,9,45,394.5,348.0,2.9,24.5,680.0,685.57,514.08
2016,6,13,10,0,454.0,338.0,3.1,25.0,731.0,745.05,555.88
2016,6,13,10,15,688.5,222.5,3.3,25.0,838.5,856.57,639.11
2016,6,13,10,30,923.0,107.0,3.5,25.0,946.0,968.82,714.14
2016,6,13,10,45,929.0,106.5,3.7,25.5,966.5,993.47,728.77
2016,6,13,11,0,935.0,106.0,3.9,26.0,987.0,1015.14,742.14
2016,6,13,11,15,938.0,106.5,4.05,26.0,1000.0,1031.77,753.4
2016,6,13,11,30,941.0,107.0,4.2,26.0,1013.0,1045.14,762.64
2016,6,13,11,45,943.5,106.5,4.4,26.0,1019.5,1053.65,769.14
2016,6,13,12,0,946.0,106.0,4.6,26.0,1026.0,1058.79,773.59
2016,6,13,12,15,946.0,106.0,4.75,26.0,1024.0,1058.51,774.78
2016,6,13,12,30,946.0,106.0,4.9,26.0,1022.0,1054.8,773.82
2016,6,13,12,45,938.0,110.0,5.1,26.0,1011.0,1043.8,768.51
2016,6,13,13,0,930.0,114.0,5.3,26.0,1000.0,1029.56,761.03
2016,6,13,13,15,927.0,113.5,5.4,25.5,983.5,1012.51,752.4
2016,6,13,13,30,924.0,113.0,5.5,25.0,967.0,992.3,741.59
2016,6,13,13,45,917.5,113.0,5.65,25.0,942.5,966.3,725.59
2016,6,13,14,0,911.0,113.0,5.8,25.0,918.0,937.52,707.56
2016,6,13,14,15,904.0,111.5,5.8,24.5,887.5,904.18,686.75
2016,6,13,14,30,897.0,110.0,5.8,24.0,857.0,868.41,664.07
2016,6,13,14,45,889.5,107.5,5.85,23.5,821.0,829.0,638.76
2016,6,13,15,0,882.0,105.0,5.9,23.0,785.0,787.57,611.66
2016,6,13,15,15,870.0,103.0,5.85,22.5,743.0,741.55,580.42
2016,6,13,15,30,858.0,101.0,5.8,22.0,701.0,694.31,547.86
2016,6,13,15,45,844.5,97.5,5.75,22.0,656.0,643.61,509.28
2016,6,13,16,0,831.0,94.0,5.7,22.0,611.0,592.6,469.38
2016,6,13,16,15,811.0,91.0,5.6,21.5,561.5,537.59,426.17
2016,6,13,16,30,791.0,88.0,5.5,21.0,512.0,483.13,382.18
2016,6,13,16,45,765.5,84.0,5.45,20.5,461.0,426.05,334.96
2016,6,13,17,0,740.0,80.0,5.4,20.0,410.0,370.64,287.75
2016,6,13,17,15,705.0,75.5,5.25,19.5,358.5,313.46,238.07
2016,6,13,17,30,670.0,71.0,5.1,19.0,307.0,258.27,189.3
2016,6,13,17,45,625.0,64.5,5.0,18.5,257.0,203.4,141.12
2016,6,13,18,0,580.0,58.0,4.9,18.0,207.0,153.32,98.0
2016,6,13,18,15,509.0,50.5,4.75,17.0,160.0,104.23,59.67
2016,6,13,18,30,438.0,43.0,4.6,16.0,113.0,63.13,32.31
2016,6,13,18,45,325.5,32.5,4.5,15.5,74.5,26.95,17.19
2016,6,13,19,0,213.0,22.0,4.4,15.0,36.0,17.12,4.49
2016,6,13,19,15,106.5,11.0,4.4,14.5,18.0,10.81,0.0
2016,6,13,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,7.0,3.2,11.0,7.0,0.0,0.0
2016,6,14,5,0,0.0,14.0,3.3,11.0,14.0,13.76,0.0
2016,6,14,5,15,158.5,26.5,3.4,11.5,45.5,20.63,8.84
2016,6,14,5,30,317.0,39.0,3.5,12.0,77.0,36.03,20.75
2016,6,14,5,45,407.5,48.0,3.6,12.5,121.0,69.66,38.45
2016,6,14,6,0,498.0,57.0,3.7,13.0,165.0,113.54,68.87
2016,6,14,6,15,555.5,64.0,3.65,13.5,214.0,159.73,106.52
2016,6,14,6,30,613.0,71.0,3.6,14.0,263.0,212.27,151.86
2016,6,14,6,45,656.5,75.5,3.6,14.5,314.5,264.47,198.35
2016,6,14,7,0,700.0,80.0,3.6,15.0,366.0,321.02,248.23
2016,6,14,7,15,729.0,84.5,3.6,15.5,417.0,376.83,296.87
2016,6,14,7,30,758.0,89.0,3.6,16.0,468.0,433.82,345.16
2016,6,14,7,45,782.0,91.5,3.65,16.5,517.5,488.31,390.23
2016,6,14,8,0,806.0,94.0,3.7,17.0,567.0,543.99,434.86
2016,6,14,8,15,822.5,97.0,3.75,17.5,614.0,596.57,475.79
2016,6,14,8,30,839.0,100.0,3.8,18.0,661.0,649.07,515.47
2016,6,14,8,45,853.5,101.5,3.9,19.0,704.5,697.34,549.65
2016,6,14,9,0,868.0,103.0,4.0,20.0,748.0,745.48,581.43
2016,6,14,9,15,878.0,104.5,4.05,20.0,786.0,789.08,611.5
2016,6,14,9,30,888.0,106.0,4.1,20.0,824.0,831.04,640.16
2016,6,14,9,45,901.5,104.0,4.2,20.5,858.5,870.57,665.85
2016,6,14,10,0,915.0,102.0,4.3,21.0,893.0,908.23,690.01
2016,6,14,10,15,920.5,103.5,4.35,21.0,919.5,940.11,711.12
2016,6,14,10,30,926.0,105.0,4.4,21.0,946.0,969.28,730.35
2016,6,14,10,45,931.0,104.5,4.5,21.5,966.0,993.07,744.93
2016,6,14,11,0,936.0,104.0,4.6,22.0,986.0,1013.85,757.62
2016,6,14,11,15,938.5,104.5,4.65,22.0,998.5,1030.05,768.37
2016,6,14,11,30,941.0,105.0,4.7,22.0,1011.0,1042.97,777.03
2016,6,14,11,45,942.0,105.0,4.8,22.5,1016.5,1050.54,781.14
2016,6,14,12,0,943.0,105.0,4.9,23.0,1022.0,1054.72,783.11
2016,6,14,12,15,942.5,105.0,4.95,23.0,1020.0,1053.98,783.04
2016,6,14,12,30,942.0,105.0,5.0,23.0,1018.0,1049.84,780.83
2016,6,14,12,45,937.0,106.5,5.1,23.0,1007.5,1039.37,774.9
2016,6,14,13,0,932.0,108.0,5.2,23.0,997.0,1025.61,766.84
2016,6,14,13,15,929.0,107.5,5.25,22.5,980.0,1008.58,757.72
2016,6,14,13,30,926.0,107.0,5.3,22.0,963.0,988.38,746.44
2016,6,14,13,45,922.0,105.5,5.35,22.0,939.0,963.18,730.21
2016,6,14,14,0,918.0,104.0,5.4,22.0,915.0,935.08,711.94
2016,6,14,14,15,911.0,102.5,5.45,21.5,884.5,901.58,691.17
2016,6,14,14,30,904.0,101.0,5.5,21.0,854.0,865.64,668.45
2016,6,14,14,45,896.5,99.0,5.55,21.0,818.0,826.54,641.9
2016,6,14,15,0,889.0,97.0,5.6,21.0,782.0,785.41,613.64
2016,6,14,15,15,877.5,95.0,5.6,20.5,741.0,739.53,582.53
2016,6,14,15,30,866.0,93.0,5.6,20.0,700.0,692.37,550.0
2016,6,14,15,45,853.0,90.0,5.6,20.0,655.0,642.18,512.05
2016,6,14,16,0,840.0,87.0,5.6,20.0,610.0,591.33,472.1
2016,6,14,16,15,734.5,106.0,5.55,19.5,536.5,511.33,408.63
2016,6,14,16,30,629.0,125.0,5.5,19.0,463.0,439.15,350.33
2016,6,14,16,45,692.0,99.5,5.45,18.5,437.0,408.44,324.01
2016,6,14,17,0,755.0,74.0,5.4,18.0,411.0,371.28,290.5
2016,6,14,17,15,721.5,70.0,5.35,17.0,360.0,314.31,240.93
2016,6,14,17,30,688.0,66.0,5.3,16.0,309.0,260.37,192.92
2016,6,14,17,45,638.0,61.0,5.25,15.5,258.5,203.66,142.67
2016,6,14,18,0,588.0,56.0,5.2,15.0,208.0,153.41,98.98
2016,6,14,18,15,518.5,49.0,5.05,14.5,161.5,104.47,60.06
2016,6,14,18,30,449.0,42.0,4.9,14.0,115.0,63.34,32.27
2016,6,14,18,45,330.0,32.5,4.75,13.5,76.0,27.34,17.72
2016,6,14,19,0,211.0,23.0,4.6,13.0,37.0,18.04,5.45
2016,6,14,19,15,105.5,11.5,4.5,12.5,18.5,11.3,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,15,4,45,24.0,6.0,3.25,10.5,7.0,0.0,0.0
2016,6,15,5,0,48.0,12.0,3.4,11.0,14.0,11.8,0.0
2016,6,15,5,15,167.5,26.5,3.5,11.0,44.5,20.64,8.81
2016,6,15,5,30,287.0,41.0,3.6,11.0,75.0,36.52,21.68
2016,6,15,5,45,390.5,49.0,3.7,11.5,119.5,69.19,38.89
2016,6,15,6,0,494.0,57.0,3.8,12.0,164.0,112.73,68.63
2016,6,15,6,15,552.0,64.0,3.8,12.5,213.0,158.73,106.22
2016,6,15,6,30,610.0,71.0,3.8,13.0,262.0,211.16,151.61
2016,6,15,6,45,660.5,74.0,3.85,13.5,314.0,263.75,198.44
2016,6,15,7,0,711.0,77.0,3.9,14.0,366.0,322.52,250.32
2016,6,15,7,15,739.5,81.0,3.9,14.5,417.0,377.09,298.33
2016,6,15,7,30,768.0,85.0,3.9,15.0,468.0,433.88,346.85
2016,6,15,7,45,541.5,161.5,3.95,15.5,445.5,433.48,348.0
2016,6,15,8,0,315.0,238.0,4.0,16.0,423.0,408.99,327.37
2016,6,15,8,15,580.5,167.0,4.05,16.5,542.0,519.71,417.0
2016,6,15,8,30,846.0,96.0,4.1,17.0,661.0,648.44,518.38
2016,6,15,8,45,857.5,98.5,4.2,17.5,704.0,696.62,553.2
2016,6,15,9,0,869.0,101.0,4.3,18.0,747.0,743.73,585.67
2016,6,15,9,15,511.0,245.0,4.4,18.0,630.0,646.4,508.12
2016,6,15,9,30,153.0,389.0,4.5,18.0,513.0,511.94,397.82
2016,6,15,9,45,215.0,398.0,4.6,18.5,580.0,579.52,449.41
2016,6,15,10,0,277.0,407.0,4.7,19.0,647.0,654.64,504.82
2016,6,15,10,15,600.0,256.0,4.8,19.0,795.0,809.48,627.22
2016,6,15,10,30,923.0,105.0,4.9,19.0,943.0,966.18,738.82
2016,6,15,10,45,609.5,278.0,5.0,19.5,836.5,869.5,666.84
2016,6,15,11,0,296.0,451.0,5.1,20.0,730.0,746.74,567.79
2016,6,15,11,15,616.5,278.5,5.15,20.0,869.5,897.71,687.19
2016,6,15,11,30,937.0,106.0,5.2,20.0,1009.0,1039.87,786.33
2016,6,15,11,45,940.0,104.5,5.3,20.0,1015.0,1047.94,791.48
2016,6,15,12,0,943.0,103.0,5.4,20.0,1021.0,1052.65,795.34
2016,6,15,12,15,943.0,103.0,5.45,20.0,1019.5,1052.46,795.58
2016,6,15,12,30,943.0,103.0,5.5,20.0,1018.0,1048.87,793.63
2016,6,15,12,45,935.5,107.5,5.55,20.0,1007.0,1038.99,787.49
2016,6,15,13,0,928.0,112.0,5.6,20.0,996.0,1025.88,779.24
2016,6,15,13,15,925.5,111.0,5.6,20.0,979.5,1008.94,768.05
2016,6,15,13,30,923.0,110.0,5.6,20.0,963.0,988.83,754.75
2016,6,15,13,45,921.5,107.0,5.65,20.0,941.0,964.54,738.9
2016,6,15,14,0,920.0,104.0,5.7,20.0,919.0,937.23,720.91
2016,6,15,14,15,914.0,103.0,5.65,19.5,889.0,905.1,700.25
2016,6,15,14,30,908.0,102.0,5.6,19.0,859.0,870.46,677.66
2016,6,15,14,45,902.0,99.0,5.6,19.0,823.5,831.46,650.71
2016,6,15,15,0,896.0,96.0,5.6,19.0,788.0,790.31,621.99
2016,6,15,15,15,885.5,94.0,5.55,19.0,747.0,744.92,589.7
2016,6,15,15,30,875.0,92.0,5.5,19.0,706.0,698.14,556.08
2016,6,15,15,45,862.5,89.0,5.45,19.0,661.0,647.91,518.0
2016,6,15,16,0,850.0,86.0,5.4,19.0,616.0,596.94,477.77
2016,6,15,16,15,832.0,83.0,5.3,18.5,567.5,542.46,434.56
2016,6,15,16,30,814.0,80.0,5.2,18.0,519.0,487.93,390.05
2016,6,15,16,45,791.0,76.5,5.15,17.5,468.0,431.33,342.69
2016,6,15,17,0,768.0,73.0,5.1,17.0,417.0,376.09,295.03
2016,6,15,17,15,735.0,69.0,4.95,16.5,365.5,318.58,244.4
2016,6,15,17,30,702.0,65.0,4.8,16.0,314.0,264.04,195.4
2016,6,15,17,45,657.0,59.5,4.65,16.0,263.5,208.47,145.61
2016,6,15,18,0,612.0,54.0,4.5,16.0,213.0,156.29,99.95
2016,6,15,18,15,543.0,47.5,4.15,15.5,165.5,106.5,60.4
2016,6,15,18,30,474.0,41.0,3.8,15.0,118.0,64.44,32.08
2016,6,15,18,45,366.5,31.5,3.45,14.5,79.0,27.06,17.44
2016,6,15,19,0,259.0,22.0,3.1,14.0,40.0,17.02,5.06
2016,6,15,19,15,129.5,11.0,2.9,13.5,20.0,10.81,0.0
2016,6,15,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,4,45,55.5,6.0,0.9,11.0,7.5,0.0,0.0
2016,6,16,5,0,111.0,12.0,0.9,11.0,15.0,11.8,0.0
2016,6,16,5,15,245.0,22.5,1.0,11.5,47.0,17.26,6.38
2016,6,16,5,30,379.0,33.0,1.1,12.0,79.0,30.67,16.03
2016,6,16,5,45,466.0,40.5,1.2,13.0,123.0,66.04,33.39
2016,6,16,6,0,553.0,48.0,1.3,14.0,167.0,111.18,64.13
2016,6,16,6,15,606.5,53.5,1.3,14.5,216.0,158.16,102.24
2016,6,16,6,30,660.0,59.0,1.3,15.0,265.0,212.21,148.63
2016,6,16,6,45,697.5,63.5,1.35,16.0,316.0,264.98,194.94
2016,6,16,7,0,735.0,68.0,1.4,17.0,367.0,321.43,243.65
2016,6,16,7,15,762.0,71.5,1.3,17.5,418.0,376.14,290.09
2016,6,16,7,30,789.0,75.0,1.2,18.0,469.0,432.87,336.42
2016,6,16,7,45,809.0,78.0,1.2,18.5,518.0,487.35,379.74
2016,6,16,8,0,829.0,81.0,1.2,19.0,567.0,542.68,422.1
2016,6,16,8,15,844.5,83.5,1.15,19.5,614.0,594.93,460.34
2016,6,16,8,30,860.0,86.0,1.1,20.0,661.0,646.96,496.97
2016,6,16,8,45,872.0,88.0,1.1,20.5,703.5,695.58,529.4
2016,6,16,9,0,884.0,90.0,1.1,21.0,746.0,743.16,559.33
2016,6,16,9,15,893.5,91.5,1.15,21.5,784.5,787.02,586.79
2016,6,16,9,30,903.0,93.0,1.2,22.0,823.0,829.18,612.75
2016,6,16,9,45,913.5,92.0,1.3,22.5,856.0,867.71,636.69
2016,6,16,10,0,924.0,91.0,1.4,23.0,889.0,904.17,659.1
2016,6,16,10,15,929.0,92.0,1.5,23.0,915.5,935.41,679.32
2016,6,16,10,30,934.0,93.0,1.6,23.0,942.0,963.88,697.81
2016,6,16,10,45,938.5,93.0,1.75,23.5,962.0,987.96,712.81
2016,6,16,11,0,943.0,93.0,1.9,24.0,982.0,1008.98,725.89
2016,6,16,11,15,945.0,93.5,2.05,24.0,994.5,1024.89,737.17
2016,6,16,11,30,947.0,94.0,2.2,24.0,1007.0,1037.48,746.46
2016,6,16,11,45,948.5,94.0,2.35,24.5,1012.5,1045.69,751.59
2016,6,16,12,0,950.0,94.0,2.5,25.0,1018.0,1050.49,754.62
2016,6,16,12,15,949.5,94.0,2.65,25.0,1015.5,1049.85,755.75
2016,6,16,12,30,949.0,94.0,2.8,25.0,1013.0,1045.78,754.77
2016,6,16,12,45,945.5,94.5,2.95,25.0,1003.0,1035.83,750.05
2016,6,16,13,0,942.0,95.0,3.1,25.0,993.0,1022.54,743.21
2016,6,16,13,15,939.0,94.5,3.2,25.0,976.5,1005.45,733.5
2016,6,16,13,30,936.0,94.0,3.3,25.0,960.0,985.16,721.69
2016,6,16,13,45,932.0,92.5,3.4,25.0,936.5,959.83,706.53
2016,6,16,14,0,928.0,91.0,3.5,25.0,913.0,931.56,689.33
2016,6,16,14,15,921.5,90.0,3.6,25.0,883.0,898.82,668.99
2016,6,16,14,30,915.0,89.0,3.7,25.0,853.0,863.58,646.76
2016,6,16,14,45,907.5,87.5,3.8,25.0,817.0,824.7,621.79
2016,6,16,15,0,900.0,86.0,3.9,25.0,781.0,783.76,595.08
2016,6,16,15,15,889.5,84.0,3.95,24.5,740.5,738.26,565.7
2016,6,16,15,30,879.0,82.0,4.0,24.0,700.0,691.36,534.81
2016,6,16,15,45,866.5,79.5,4.1,24.0,655.0,641.51,499.23
2016,6,16,16,0,854.0,77.0,4.2,24.0,610.0,590.91,460.99
2016,6,16,16,15,836.5,74.5,4.2,23.5,562.0,537.06,419.81
2016,6,16,16,30,819.0,72.0,4.2,23.0,514.0,483.46,377.46
2016,6,16,16,45,796.5,69.0,4.25,22.5,463.5,427.61,332.06
2016,6,16,17,0,774.0,66.0,4.3,22.0,413.0,372.17,285.53
2016,6,16,17,15,743.0,62.5,4.25,21.5,362.5,315.55,236.78
2016,6,16,17,30,712.0,59.0,4.2,21.0,312.0,261.65,189.32
2016,6,16,17,45,669.0,54.0,4.2,20.5,262.0,206.48,141.04
2016,6,16,18,0,626.0,49.0,4.2,20.0,212.0,155.84,97.47
2016,6,16,18,15,560.0,43.0,4.0,19.5,165.0,106.22,58.47
2016,6,16,18,30,494.0,37.0,3.8,19.0,118.0,62.48,29.14
2016,6,16,18,45,387.5,29.0,3.6,18.5,79.0,25.32,12.18
2016,6,16,19,0,281.0,21.0,3.4,18.0,40.0,16.03,4.49
2016,6,16,19,15,140.5,10.5,3.3,17.5,20.0,10.32,0.0
2016,6,16,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,4,45,62.5,5.5,1.2,13.5,7.5,0.0,0.0
2016,6,17,5,0,125.0,11.0,1.3,14.0,15.0,10.81,0.0
2016,6,17,5,15,255.5,21.5,1.35,14.5,46.5,16.34,5.51
2016,6,17,5,30,386.0,32.0,1.4,15.0,78.0,29.55,14.98
2016,6,17,5,45,468.5,38.5,1.45,15.5,121.0,64.02,31.34
2016,6,17,6,0,551.0,45.0,1.5,16.0,164.0,107.73,60.87
2016,6,17,6,15,603.0,50.5,1.35,16.5,212.0,155.52,99.41
2016,6,17,6,30,655.0,56.0,1.2,17.0,260.0,207.63,143.85
2016,6,17,6,45,693.0,59.5,1.1,18.0,310.5,259.24,188.68
2016,6,17,7,0,731.0,63.0,1.0,19.0,361.0,314.58,235.74
2016,6,17,7,15,757.0,66.5,0.95,19.5,411.0,368.63,281.2
2016,6,17,7,30,783.0,70.0,0.9,20.0,461.0,424.61,326.52
2016,6,17,7,45,804.0,72.5,0.85,21.0,509.5,479.14,368.33
2016,6,17,8,0,825.0,75.0,0.8,22.0,558.0,533.9,408.42
2016,6,17,8,15,840.0,77.0,0.95,22.5,604.0,585.13,446.82
2016,6,17,8,30,855.0,79.0,1.1,23.0,650.0,636.11,484.0
2016,6,17,8,45,867.5,80.5,1.25,23.5,692.5,684.35,517.15
2016,6,17,9,0,880.0,82.0,1.4,24.0,735.0,731.6,548.28
2016,6,17,9,15,889.5,83.5,1.5,24.5,773.0,775.31,576.14
2016,6,17,9,30,899.0,85.0,1.6,25.0,811.0,817.34,602.56
2016,6,17,9,45,901.5,89.0,1.7,25.5,842.5,854.1,625.24
2016,6,17,10,0,904.0,93.0,1.8,26.0,874.0,888.32,646.12
2016,6,17,10,15,909.5,94.0,1.85,26.0,900.0,919.49,665.66
2016,6,17,10,30,915.0,95.0,1.9,26.0,926.0,947.99,683.47
2016,6,17,10,45,588.5,277.5,2.0,26.5,816.5,848.67,615.98
2016,6,17,11,0,262.0,460.0,2.1,27.0,707.0,722.75,521.59
2016,6,17,11,15,315.0,445.5,2.2,27.0,746.5,764.63,552.63
2016,6,17,11,30,368.0,431.0,2.3,27.0,786.0,806.49,582.15
2016,6,17,11,45,320.5,454.0,2.45,27.5,764.5,785.43,565.94
2016,6,17,12,0,273.0,477.0,2.6,28.0,743.0,762.5,548.88
2016,6,17,12,15,292.0,473.0,2.75,28.0,757.0,777.46,560.43
2016,6,17,12,30,311.0,469.0,2.9,28.0,771.0,791.05,570.82
2016,6,17,12,45,314.0,460.5,3.05,28.0,762.5,782.67,566.29
2016,6,17,13,0,317.0,452.0,3.2,28.0,754.0,772.93,560.99
2016,6,17,13,15,282.5,452.5,3.35,27.5,718.0,734.73,536.28
2016,6,17,13,30,248.0,453.0,3.5,27.0,682.0,696.51,511.29
2016,6,17,13,45,338.5,406.0,3.65,27.0,710.5,726.68,536.43
2016,6,17,14,0,429.0,359.0,3.8,27.0,739.0,755.71,560.13
2016,6,17,14,15,390.5,365.0,3.95,26.5,702.0,710.94,530.02
2016,6,17,14,30,352.0,371.0,4.1,26.0,665.0,671.21,503.23
2016,6,17,14,45,593.0,241.5,4.25,26.0,711.0,728.9,552.31
2016,6,17,15,0,834.0,112.0,4.4,26.0,757.0,759.61,578.16
2016,6,17,15,15,821.5,109.5,4.45,25.5,716.5,714.74,548.44
2016,6,17,15,30,809.0,107.0,4.5,25.0,676.0,669.84,518.63
2016,6,17,15,45,795.0,103.5,4.6,25.0,632.0,620.75,482.54
2016,6,17,16,0,781.0,100.0,4.7,25.0,588.0,571.2,445.14
2016,6,17,16,15,761.0,96.5,4.7,24.5,540.5,518.15,404.59
2016,6,17,16,30,741.0,93.0,4.7,24.0,493.0,465.72,363.27
2016,6,17,16,45,716.5,88.5,4.7,23.5,444.0,411.16,319.08
2016,6,17,17,0,692.0,84.0,4.7,23.0,395.0,357.25,274.12
2016,6,17,17,15,657.5,79.0,4.65,22.0,345.5,302.12,227.61
2016,6,17,17,30,623.0,74.0,4.6,21.0,296.0,250.18,182.75
2016,6,17,17,45,578.0,67.5,4.55,20.5,248.0,197.77,137.31
2016,6,17,18,0,533.0,61.0,4.5,20.0,200.0,150.15,96.73
2016,6,17,18,15,464.0,53.0,4.35,19.5,155.0,103.18,60.06
2016,6,17,18,30,395.0,45.0,4.2,19.0,110.0,63.97,33.6
2016,6,17,18,45,295.0,34.0,4.05,18.5,73.5,29.39,15.87
2016,6,17,19,0,195.0,23.0,3.9,18.0,37.0,17.88,5.87
2016,6,17,19,15,97.5,11.5,3.8,17.5,18.5,11.3,0.0
2016,6,17,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,18,4,45,57.0,5.5,2.05,11.5,7.0,0.0,0.0
2016,6,18,5,0,114.0,11.0,2.2,12.0,14.0,10.81,0.0
2016,6,18,5,15,245.0,21.5,2.35,12.5,45.5,16.36,5.5
2016,6,18,5,30,376.0,32.0,2.5,13.0,77.0,29.14,15.04
2016,6,18,5,45,459.0,39.5,2.65,14.0,120.5,63.95,31.9
2016,6,18,6,0,542.0,47.0,2.8,15.0,164.0,108.08,61.86
2016,6,18,6,15,596.0,52.5,2.8,15.5,212.5,154.44,99.42
2016,6,18,6,30,650.0,58.0,2.8,16.0,261.0,207.92,145.46
2016,6,18,6,45,621.0,75.0,2.85,17.0,297.0,251.84,186.62
2016,6,18,7,0,592.0,92.0,2.9,18.0,333.0,293.58,224.72
2016,6,18,7,15,596.5,105.5,2.85,18.5,376.0,341.68,266.22
2016,6,18,7,30,601.0,119.0,2.8,19.0,419.0,389.7,306.24
2016,6,18,7,45,711.5,99.5,2.8,19.5,490.0,458.75,361.64
2016,6,18,8,0,822.0,80.0,2.8,20.0,561.0,536.7,422.73
2016,6,18,8,15,589.0,175.5,2.7,20.5,535.0,531.96,416.14
2016,6,18,8,30,356.0,271.0,2.6,21.0,509.0,499.62,387.49
2016,6,18,8,45,359.5,290.5,2.55,21.5,544.5,538.3,415.06
2016,6,18,9,0,363.0,310.0,2.5,22.0,580.0,576.51,441.23
2016,6,18,9,15,630.5,201.0,2.4,22.5,698.5,695.61,531.24
2016,6,18,9,30,898.0,92.0,2.3,23.0,817.0,823.21,618.11
2016,6,18,9,45,900.5,97.0,2.25,23.5,849.0,860.98,639.83
2016,6,18,10,0,903.0,102.0,2.2,24.0,881.0,896.2,660.28
2016,6,18,10,15,909.0,103.0,2.1,24.5,908.0,927.84,677.59
2016,6,18,10,30,915.0,104.0,2.0,25.0,935.0,956.83,692.89
2016,6,18,10,45,919.5,104.5,1.9,25.5,955.0,981.09,704.91
2016,6,18,11,0,924.0,105.0,1.8,26.0,975.0,1002.36,714.88
2016,6,18,11,15,926.5,105.5,1.75,26.5,988.0,1018.57,722.25
2016,6,18,11,30,929.0,106.0,1.7,27.0,1001.0,1031.54,727.64
2016,6,18,11,45,931.5,105.5,1.7,27.5,1007.0,1040.2,731.17
2016,6,18,12,0,934.0,105.0,1.7,28.0,1013.0,1045.53,732.78
2016,6,18,12,15,706.5,257.0,1.7,28.0,943.5,980.25,692.4
2016,6,18,12,30,479.0,409.0,1.7,28.0,874.0,902.56,637.09
2016,6,18,12,45,708.0,254.0,1.7,28.0,933.5,970.51,688.23
2016,6,18,13,0,937.0,99.0,1.7,28.0,993.0,1022.03,719.8
2016,6,18,13,15,934.0,98.5,1.75,28.0,976.5,1005.11,709.85
2016,6,18,13,30,931.0,98.0,1.8,28.0,960.0,985.01,698.7
2016,6,18,13,45,716.0,219.5,1.85,28.5,872.5,895.02,641.77
2016,6,18,14,0,501.0,341.0,1.9,29.0,785.0,802.98,577.16
2016,6,18,14,15,705.5,217.5,1.95,28.5,819.5,844.47,613.26
2016,6,18,14,30,910.0,94.0,2.0,28.0,854.0,865.33,629.13
2016,6,18,14,45,900.5,93.5,2.05,28.0,818.0,826.09,604.56
2016,6,18,15,0,891.0,93.0,2.1,28.0,782.0,784.94,578.96
2016,6,18,15,15,880.5,91.0,2.1,27.5,741.5,739.85,551.06
2016,6,18,15,30,870.0,89.0,2.1,27.0,701.0,693.37,521.71
2016,6,18,15,45,855.5,87.0,2.15,27.0,656.0,643.16,487.17
2016,6,18,16,0,841.0,85.0,2.2,27.0,611.0,592.39,450.36
2016,6,18,16,15,823.0,82.5,2.2,26.5,563.5,538.9,411.05
2016,6,18,16,30,805.0,80.0,2.2,26.0,516.0,485.35,370.34
2016,6,18,16,45,780.5,77.0,2.2,26.0,465.5,429.05,325.5
2016,6,18,17,0,756.0,74.0,2.2,26.0,415.0,374.27,280.5
2016,6,18,17,15,724.0,70.0,2.2,25.5,364.0,317.7,233.55
2016,6,18,17,30,692.0,66.0,2.2,25.0,313.0,263.99,187.8
2016,6,18,17,45,648.0,60.5,2.2,24.5,263.0,209.12,141.17
2016,6,18,18,0,604.0,55.0,2.2,24.0,213.0,157.5,97.93
2016,6,18,18,15,536.5,48.5,2.0,23.0,166.0,108.15,60.04
2016,6,18,18,30,469.0,42.0,1.8,22.0,119.0,66.37,32.5
2016,6,18,18,45,364.5,32.0,1.6,21.0,80.0,28.54,14.33
2016,6,18,19,0,260.0,22.0,1.4,20.0,41.0,16.89,5.34
2016,6,18,19,15,130.0,11.0,1.45,19.5,20.5,10.81,0.0
2016,6,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,19,4,45,58.5,5.5,1.6,15.5,7.0,0.0,0.0
2016,6,19,5,0,117.0,11.0,1.7,16.0,14.0,10.81,0.0
2016,6,19,5,15,253.0,22.0,1.8,16.5,46.5,16.87,5.55
2016,6,19,5,30,389.0,33.0,1.9,17.0,79.0,29.91,15.46
2016,6,19,5,45,473.0,41.0,2.05,18.0,123.5,65.89,32.56
2016,6,19,6,0,557.0,49.0,2.2,19.0,168.0,111.33,62.89
2016,6,19,6,15,611.5,54.5,2.25,19.5,217.5,158.59,100.5
2016,6,19,6,30,666.0,60.0,2.3,20.0,267.0,213.08,146.59
2016,6,19,6,45,705.0,64.0,2.35,20.5,318.5,266.04,192.9
2016,6,19,7,0,744.0,68.0,2.4,21.0,370.0,322.86,242.04
2016,6,19,7,15,563.5,122.5,2.35,21.5,369.0,344.68,264.91
2016,6,19,7,30,383.0,177.0,2.3,22.0,368.0,346.08,268.62
2016,6,19,7,45,612.5,128.5,2.3,23.0,470.5,436.58,338.78
2016,6,19,8,0,842.0,80.0,2.3,24.0,573.0,547.15,422.58
2016,6,19,8,15,857.5,82.5,2.15,24.5,620.5,600.05,460.9
2016,6,19,8,30,873.0,85.0,2.0,25.0,668.0,652.71,497.83
2016,6,19,8,45,886.5,86.5,1.85,26.0,711.5,702.49,529.21
2016,6,19,9,0,900.0,88.0,1.7,27.0,755.0,751.33,557.69
2016,6,19,9,15,909.5,89.5,1.55,27.5,794.0,795.9,583.39
2016,6,19,9,30,919.0,91.0,1.4,28.0,833.0,838.72,607.13
2016,6,19,9,45,930.5,89.5,1.25,28.5,867.0,878.22,627.9
2016,6,19,10,0,942.0,88.0,1.1,29.0,901.0,915.66,646.64
2016,6,19,10,15,947.0,89.0,1.05,29.5,928.0,947.52,662.93
2016,6,19,10,30,952.0,90.0,1.0,30.0,955.0,976.57,677.28
2016,6,19,10,45,955.0,91.0,1.0,30.5,975.0,1000.75,689.46
2016,6,19,11,0,958.0,92.0,1.0,31.0,995.0,1021.77,699.75
2016,6,19,11,15,960.5,92.5,1.05,31.0,1008.0,1038.53,709.93
2016,6,19,11,30,963.0,93.0,1.1,31.0,1021.0,1051.93,718.25
2016,6,19,11,45,961.5,95.0,1.15,31.5,1026.0,1059.44,721.78
2016,6,19,12,0,960.0,97.0,1.2,32.0,1031.0,1063.47,723.41
2016,6,19,12,15,959.5,97.0,1.25,32.0,1029.0,1062.98,723.99
2016,6,19,12,30,959.0,97.0,1.3,32.0,1027.0,1059.02,722.65
2016,6,19,12,45,948.0,103.0,1.4,32.5,1015.0,1047.28,716.2
2016,6,19,13,0,937.0,109.0,1.5,33.0,1003.0,1032.32,707.88
2016,6,19,13,15,933.5,108.5,1.6,33.0,986.0,1014.98,699.53
2016,6,19,13,30,930.0,108.0,1.7,33.0,969.0,994.47,689.18
2016,6,19,13,45,927.5,105.5,1.8,33.0,946.0,969.79,676.18
2016,6,19,14,0,925.0,103.0,1.9,33.0,923.0,942.12,661.17
2016,6,19,14,15,918.0,101.5,1.95,32.5,892.5,908.64,643.11
2016,6,19,14,30,911.0,100.0,2.0,32.0,862.0,872.69,623.23
2016,6,19,14,45,903.5,97.5,2.15,32.0,826.0,833.04,600.22
2016,6,19,15,0,896.0,95.0,2.3,32.0,790.0,791.32,575.35
2016,6,19,15,15,884.5,93.0,2.4,31.5,748.5,745.33,547.85
2016,6,19,15,30,873.0,91.0,2.5,31.0,707.0,698.01,518.8
2016,6,19,15,45,858.5,88.5,2.65,31.0,661.0,647.18,484.53
2016,6,19,16,0,844.0,86.0,2.8,31.0,615.0,595.78,447.9
2016,6,19,16,15,825.5,83.5,2.85,30.5,566.5,541.87,408.73
2016,6,19,16,30,807.0,81.0,2.9,30.0,518.0,487.96,368.18
2016,6,19,16,45,781.0,78.0,3.0,29.5,467.0,430.87,323.93
2016,6,19,17,0,755.0,75.0,3.1,29.0,416.0,375.46,279.41
2016,6,19,17,15,722.0,71.0,3.1,28.5,364.5,318.59,232.45
2016,6,19,17,30,689.0,67.0,3.1,28.0,313.0,264.67,186.83
2016,6,19,17,45,642.0,62.0,3.1,27.5,263.0,208.43,139.55
2016,6,19,18,0,595.0,57.0,3.1,27.0,213.0,158.3,97.95
2016,6,19,18,15,527.5,50.0,2.95,26.0,166.0,108.91,60.33
2016,6,19,18,30,460.0,43.0,2.8,25.0,119.0,67.1,32.88
2016,6,19,18,45,353.0,33.0,2.65,24.0,80.0,29.64,14.87
2016,6,19,19,0,246.0,23.0,2.5,23.0,41.0,17.81,5.94
2016,6,19,19,15,123.0,11.5,2.45,22.5,20.5,11.3,0.0
2016,6,19,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,4,45,62.5,5.5,1.95,14.5,7.0,0.0,0.0
2016,6,20,5,0,125.0,11.0,2.1,15.0,14.0,10.81,0.0
2016,6,20,5,15,262.0,22.0,2.15,15.5,47.0,16.91,5.46
2016,6,20,5,30,399.0,33.0,2.2,16.0,80.0,29.68,15.48
2016,6,20,5,45,485.5,40.0,2.25,17.0,124.5,65.38,31.94
2016,6,20,6,0,572.0,47.0,2.3,18.0,169.0,110.8,62.08
2016,6,20,6,15,625.0,52.5,2.35,18.5,218.5,159.91,101.39
2016,6,20,6,30,678.0,58.0,2.4,19.0,268.0,213.36,146.94
2016,6,20,6,45,717.0,61.5,2.45,20.0,319.5,266.47,193.29
2016,6,20,7,0,756.0,65.0,2.5,21.0,371.0,323.41,242.29
2016,6,20,7,15,782.0,68.5,2.55,22.0,422.5,378.78,289.13
2016,6,20,7,30,808.0,72.0,2.6,23.0,474.0,436.08,335.9
2016,6,20,7,45,828.5,74.5,2.7,24.0,524.0,491.66,379.87
2016,6,20,8,0,849.0,77.0,2.8,25.0,574.0,547.39,422.36
2016,6,20,8,15,864.0,79.5,2.8,25.5,620.5,600.33,461.89
2016,6,20,8,30,879.0,82.0,2.8,26.0,667.0,652.98,499.93
2016,6,20,8,45,891.0,83.5,2.8,27.0,710.5,702.0,532.09
2016,6,20,9,0,903.0,85.0,2.8,28.0,754.0,749.95,561.7
2016,6,20,9,15,912.0,86.5,2.8,28.5,792.5,794.27,589.34
2016,6,20,9,30,921.0,88.0,2.8,29.0,831.0,836.81,615.36
2016,6,20,9,45,909.5,100.0,2.85,30.0,859.0,870.76,634.37
2016,6,20,10,0,898.0,112.0,2.9,31.0,887.0,901.17,650.86
2016,6,20,10,15,904.0,113.5,2.95,31.0,913.5,933.25,670.95
2016,6,20,10,30,910.0,115.0,3.0,31.0,940.0,962.69,689.27
2016,6,20,10,45,913.5,116.0,3.05,31.5,960.5,986.49,702.56
2016,6,20,11,0,917.0,117.0,3.1,32.0,981.0,1007.27,713.95
2016,6,20,11,15,713.5,255.0,3.15,32.0,933.0,968.67,689.21
2016,6,20,11,30,510.0,393.0,3.2,32.0,885.0,913.32,647.67
2016,6,20,11,45,494.0,403.0,3.25,32.5,881.5,911.54,645.26
2016,6,20,12,0,478.0,413.0,3.3,33.0,878.0,907.56,641.06
2016,6,20,12,15,432.0,419.0,3.35,33.0,838.5,867.44,614.43
2016,6,20,12,30,386.0,425.0,3.4,33.0,799.0,821.4,584.01
2016,6,20,12,45,663.5,265.5,3.5,33.5,901.0,938.12,668.88
2016,6,20,13,0,941.0,106.0,3.6,34.0,1003.0,1033.39,728.18
2016,6,20,13,15,938.5,105.0,3.65,33.5,987.0,1016.49,719.03
2016,6,20,13,30,936.0,104.0,3.7,33.0,971.0,996.37,708.71
2016,6,20,13,45,931.0,103.5,3.8,33.0,948.0,971.32,694.07
2016,6,20,14,0,926.0,103.0,3.9,33.0,925.0,943.37,677.5
2016,6,20,14,15,920.0,102.0,3.95,33.0,895.0,911.28,657.85
2016,6,20,14,30,914.0,101.0,4.0,33.0,865.0,876.66,636.42
2016,6,20,14,45,906.0,99.5,4.1,33.0,829.5,837.54,612.04
2016,6,20,15,0,898.0,98.0,4.2,33.0,794.0,796.39,586.0
2016,6,20,15,15,887.0,96.0,4.25,32.5,753.0,750.7,557.47
2016,6,20,15,30,876.0,94.0,4.3,32.0,712.0,703.65,527.49
2016,6,20,15,45,861.5,92.0,4.35,31.5,666.5,653.19,493.16
2016,6,20,16,0,847.0,90.0,4.4,31.0,621.0,602.16,456.59
2016,6,20,16,15,828.5,87.0,4.35,30.5,572.0,547.56,416.08
2016,6,20,16,30,810.0,84.0,4.3,30.0,523.0,493.07,374.37
2016,6,20,16,45,784.0,81.0,4.25,29.5,471.5,435.81,329.27
2016,6,20,17,0,758.0,78.0,4.2,29.0,420.0,380.21,284.08
2016,6,20,17,15,725.0,73.5,4.05,28.0,368.5,322.65,236.69
2016,6,20,17,30,692.0,69.0,3.9,27.0,317.0,268.05,190.57
2016,6,20,17,45,643.0,64.0,3.75,26.5,266.0,211.1,142.42
2016,6,20,18,0,594.0,59.0,3.6,26.0,215.0,160.5,100.25
2016,6,20,18,15,525.5,51.5,3.25,25.0,168.0,110.51,61.96
2016,6,20,18,30,457.0,44.0,2.9,24.0,121.0,68.22,33.94
2016,6,20,18,45,349.0,34.0,2.55,23.0,81.0,30.83,15.75
2016,6,20,19,0,241.0,24.0,2.2,22.0,41.0,18.75,6.74
2016,6,20,19,15,120.5,12.0,2.25,21.5,20.5,11.8,0.0
2016,6,20,19,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
