Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,21,4,45,60.0,5.5,1.5,16.5,7.0,0.0,0.0
2016,6,21,5,0,120.0,11.0,1.6,17.0,14.0,10.81,0.0
2016,6,21,5,15,254.0,21.5,1.7,17.5,46.0,16.47,4.93
2016,6,21,5,30,388.0,32.0,1.8,18.0,78.0,28.28,14.5
2016,6,21,5,45,475.5,39.0,1.95,19.0,122.5,63.37,30.47
2016,6,21,6,0,563.0,46.0,2.1,20.0,167.0,108.28,59.9
2016,6,21,6,15,617.5,51.5,2.1,20.5,216.5,157.08,98.51
2016,6,21,6,30,672.0,57.0,2.1,21.0,266.0,210.41,143.45
2016,6,21,6,45,713.0,61.0,2.15,22.0,318.0,264.22,189.85
2016,6,21,7,0,754.0,65.0,2.2,23.0,370.0,322.1,239.04
2016,6,21,7,15,782.0,68.0,2.25,24.0,422.0,377.65,285.52
2016,6,21,7,30,810.0,71.0,2.3,25.0,474.0,435.33,332.09
2016,6,21,7,45,832.0,73.5,2.4,26.0,524.5,491.78,376.22
2016,6,21,8,0,854.0,76.0,2.5,27.0,575.0,548.51,418.98
2016,6,21,8,15,870.0,78.5,2.55,27.5,622.5,602.3,458.82
2016,6,21,8,30,886.0,81.0,2.6,28.0,670.0,655.89,497.27
2016,6,21,8,45,898.5,82.5,2.65,29.0,714.0,705.59,529.68
2016,6,21,9,0,911.0,84.0,2.7,30.0,758.0,754.24,559.65
2016,6,21,9,15,919.5,85.5,2.75,30.5,796.5,798.53,587.21
2016,6,21,9,30,928.0,87.0,2.8,31.0,835.0,840.97,613.19
2016,6,21,9,45,930.5,91.0,2.9,32.0,867.0,878.87,634.89
2016,6,21,10,0,933.0,95.0,3.0,33.0,899.0,914.14,654.62
2016,6,21,10,15,938.0,96.0,3.05,33.0,925.5,945.83,674.21
2016,6,21,10,30,943.0,97.0,3.1,33.0,952.0,974.74,692.01
2016,6,21,10,45,944.0,99.0,3.15,33.5,971.0,997.94,704.76
2016,6,21,11,0,945.0,101.0,3.2,34.0,990.0,1017.94,715.52
2016,6,21,11,15,946.5,101.5,3.25,34.0,1002.5,1033.62,725.11
2016,6,21,11,30,948.0,102.0,3.3,34.0,1015.0,1045.96,732.73
2016,6,21,11,45,946.5,103.0,3.4,34.5,1019.5,1052.44,735.71
2016,6,21,12,0,945.0,104.0,3.5,35.0,1024.0,1055.48,736.67
2016,6,21,12,15,944.5,104.0,3.55,35.0,1021.5,1055.09,736.78
2016,6,21,12,30,944.0,104.0,3.6,35.0,1019.0,1051.29,734.89
2016,6,21,12,45,938.0,106.0,3.65,35.5,1008.5,1040.65,727.35
2016,6,21,13,0,932.0,108.0,3.7,36.0,998.0,1026.75,717.93
2016,6,21,13,15,929.0,107.5,3.75,35.5,981.5,1010.05,709.79
2016,6,21,13,30,926.0,107.0,3.8,35.0,965.0,990.19,699.66
2016,6,21,13,45,921.0,106.0,3.85,35.0,941.5,964.88,684.61
2016,6,21,14,0,916.0,105.0,3.9,35.0,918.0,936.71,667.7
2016,6,21,14,15,909.5,104.0,3.95,34.5,888.0,904.51,649.44
2016,6,21,14,30,903.0,103.0,4.0,34.0,858.0,869.82,629.34
2016,6,21,14,45,894.5,101.5,4.1,34.0,822.5,830.7,604.99
2016,6,21,15,0,886.0,100.0,4.2,34.0,787.0,789.61,579.04
2016,6,21,15,15,875.0,97.5,4.25,33.5,746.0,743.91,550.56
2016,6,21,15,30,864.0,95.0,4.3,33.0,705.0,696.88,520.65
2016,6,21,15,45,850.0,93.0,4.4,33.0,660.0,647.29,486.1
2016,6,21,16,0,836.0,91.0,4.5,33.0,615.0,597.1,449.5
2016,6,21,16,15,818.0,88.0,4.55,32.0,567.0,543.33,410.86
2016,6,21,16,30,800.0,85.0,4.6,31.0,519.0,489.61,370.85
2016,6,21,16,45,776.5,81.0,4.7,30.5,469.0,432.99,326.56
2016,6,21,17,0,753.0,77.0,4.8,30.0,419.0,377.78,281.88
2016,6,21,17,15,721.0,73.0,4.7,29.0,367.5,321.32,235.35
2016,6,21,17,30,689.0,69.0,4.6,28.0,316.0,267.7,190.01
2016,6,21,17,45,645.5,63.0,4.55,27.0,266.0,211.22,142.42
2016,6,21,18,0,602.0,57.0,4.5,26.0,216.0,160.49,100.09
2016,6,21,18,15,535.5,50.0,4.25,25.0,169.0,110.73,61.77
2016,6,21,18,30,469.0,43.0,4.0,24.0,122.0,68.44,33.64
2016,6,21,18,45,365.5,33.5,3.8,23.0,82.5,30.84,15.44
2016,6,21,19,0,262.0,24.0,3.6,22.0,43.0,18.73,6.83
2016,6,21,19,15,131.0,12.0,3.55,21.5,21.5,11.8,0.0
2016,6,21,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,4,45,67.5,5.5,3.4,13.5,7.5,0.0,0.0
2016,6,22,5,0,135.0,11.0,3.5,14.0,15.0,10.81,0.0
2016,6,22,5,15,280.5,21.5,3.5,14.5,48.5,16.51,4.87
2016,6,22,5,30,426.0,32.0,3.5,15.0,82.0,28.26,18.45
2016,6,22,5,45,515.0,38.5,3.55,15.5,128.0,65.0,31.05
2016,6,22,6,0,604.0,45.0,3.6,16.0,174.0,113.17,63.26
2016,6,22,6,15,657.5,50.0,3.65,16.5,224.5,162.07,102.68
2016,6,22,6,30,711.0,55.0,3.7,17.0,275.0,216.86,149.99
2016,6,22,6,45,750.0,58.5,3.8,18.0,328.0,271.73,198.64
2016,6,22,7,0,789.0,62.0,3.9,19.0,381.0,330.42,250.03
2016,6,22,7,15,815.0,65.0,3.9,19.5,433.0,387.91,300.05
2016,6,22,7,30,841.0,68.0,3.9,20.0,485.0,446.22,349.3
2016,6,22,7,45,861.5,70.5,3.9,21.0,536.0,502.86,395.0
2016,6,22,8,0,882.0,73.0,3.9,22.0,587.0,560.24,439.54
2016,6,22,8,15,896.5,75.0,3.9,22.5,635.0,613.99,480.67
2016,6,22,8,30,911.0,77.0,3.9,23.0,683.0,667.35,520.21
2016,6,22,8,45,922.5,79.0,3.95,24.0,727.0,717.98,554.29
2016,6,22,9,0,934.0,81.0,4.0,25.0,771.0,767.45,585.9
2016,6,22,9,15,942.5,82.0,3.95,25.5,810.0,812.16,614.34
2016,6,22,9,30,951.0,83.0,3.9,26.0,849.0,854.98,641.02
2016,6,22,9,45,956.5,85.0,3.9,27.0,882.5,894.19,663.78
2016,6,22,10,0,962.0,87.0,3.9,28.0,916.0,930.89,684.48
2016,6,22,10,15,967.0,87.5,3.9,28.5,943.0,962.93,703.19
2016,6,22,10,30,972.0,88.0,3.9,29.0,970.0,992.1,719.88
2016,6,22,10,45,975.0,89.0,3.95,29.5,990.0,1016.86,733.93
2016,6,22,11,0,978.0,90.0,4.0,30.0,1010.0,1038.39,745.9
2016,6,22,11,15,980.0,90.5,4.0,30.0,1023.5,1055.09,755.99
2016,6,22,11,30,982.0,91.0,4.0,30.0,1037.0,1068.37,764.0
2016,6,22,11,45,982.5,91.5,4.05,30.5,1042.5,1076.65,767.73
2016,6,22,12,0,983.0,92.0,4.1,31.0,1048.0,1081.38,769.34
2016,6,22,12,15,982.5,92.0,4.15,31.0,1046.0,1081.05,769.42
2016,6,22,12,30,982.0,92.0,4.2,31.0,1044.0,1077.16,767.39
2016,6,22,12,45,973.5,96.0,4.3,31.0,1033.0,1065.86,761.09
2016,6,22,13,0,965.0,100.0,4.4,31.0,1022.0,1051.21,752.75
2016,6,22,13,15,962.0,99.5,4.45,30.5,1005.0,1034.08,744.07
2016,6,22,13,30,959.0,99.0,4.5,30.0,988.0,1013.66,733.26
2016,6,22,13,45,953.5,99.0,4.55,30.0,964.0,988.25,717.71
2016,6,22,14,0,948.0,99.0,4.6,30.0,940.0,959.88,700.2
2016,6,22,14,15,941.5,97.5,4.6,29.5,909.5,926.31,680.3
2016,6,22,14,30,935.0,96.0,4.6,29.0,879.0,890.17,658.47
2016,6,22,14,45,926.5,95.0,4.65,29.0,842.5,850.51,633.11
2016,6,22,15,0,918.0,94.0,4.7,29.0,806.0,808.78,606.06
2016,6,22,15,15,907.5,92.0,4.7,28.5,764.5,762.73,576.58
2016,6,22,15,30,897.0,90.0,4.7,28.0,723.0,715.21,545.6
2016,6,22,15,45,883.0,88.0,4.7,28.0,677.5,664.19,509.37
2016,6,22,16,0,869.0,86.0,4.7,28.0,632.0,612.51,470.69
2016,6,22,16,15,851.5,83.0,4.65,27.0,582.5,557.46,430.11
2016,6,22,16,30,834.0,80.0,4.6,26.0,533.0,502.28,387.94
2016,6,22,16,45,810.5,77.0,4.6,25.5,482.0,444.92,341.97
2016,6,22,17,0,787.0,74.0,4.6,25.0,431.0,388.93,295.6
2016,6,22,17,15,755.0,70.0,4.5,24.0,378.5,330.63,246.65
2016,6,22,17,30,723.0,66.0,4.4,23.0,326.0,275.15,198.81
2016,6,22,17,45,678.0,61.0,4.35,22.5,274.5,218.7,149.89
2016,6,22,18,0,633.0,56.0,4.3,22.0,223.0,165.57,104.57
2016,6,22,18,15,565.5,49.0,4.2,21.0,174.5,113.92,64.11
2016,6,22,18,30,498.0,42.0,4.1,20.0,126.0,69.85,34.3
2016,6,22,18,45,389.0,33.0,4.0,19.0,85.0,30.97,15.47
2016,6,22,19,0,280.0,24.0,3.9,18.0,44.0,18.7,7.1
2016,6,22,19,15,140.0,12.0,3.9,17.5,22.0,11.8,0.0
2016,6,22,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,23,4,45,65.5,5.5,3.1,11.5,7.0,0.0,0.0
2016,6,23,5,0,131.0,11.0,3.3,12.0,14.0,10.81,0.0
2016,6,23,5,15,274.5,21.0,3.3,12.5,47.0,16.08,4.46
2016,6,23,5,30,418.0,31.0,3.3,13.0,80.0,26.86,17.4
2016,6,23,5,45,506.0,38.0,3.35,14.0,125.5,63.48,30.41
2016,6,23,6,0,594.0,45.0,3.4,15.0,171.0,111.43,62.49
2016,6,23,6,15,647.5,50.0,3.5,15.5,221.0,159.72,101.47
2016,6,23,6,30,701.0,55.0,3.6,16.0,271.0,213.92,148.39
2016,6,23,6,45,740.0,58.5,3.7,17.0,323.5,268.2,196.68
2016,6,23,7,0,779.0,62.0,3.8,18.0,376.0,326.33,247.76
2016,6,23,7,15,805.5,65.0,3.8,19.0,428.0,382.6,296.42
2016,6,23,7,30,832.0,68.0,3.8,20.0,480.0,441.5,345.54
2016,6,23,7,45,852.0,70.5,3.8,21.0,530.5,497.43,390.7
2016,6,23,8,0,872.0,73.0,3.8,22.0,581.0,554.08,434.7
2016,6,23,8,15,887.5,75.0,3.85,22.5,629.0,607.96,476.07
2016,6,23,8,30,903.0,77.0,3.9,23.0,677.0,661.57,515.97
2016,6,23,8,45,915.0,78.5,3.95,24.0,721.0,711.71,549.83
2016,6,23,9,0,927.0,80.0,4.0,25.0,765.0,760.75,581.22
2016,6,23,9,15,936.0,81.5,4.0,25.5,804.5,806.11,610.4
2016,6,23,9,30,945.0,83.0,4.0,26.0,844.0,849.64,637.88
2016,6,23,9,45,948.5,86.5,4.05,27.0,877.0,888.54,660.76
2016,6,23,10,0,952.0,90.0,4.1,28.0,910.0,924.83,681.55
2016,6,23,10,15,957.0,91.0,4.1,28.5,937.5,957.14,700.55
2016,6,23,10,30,962.0,92.0,4.1,29.0,965.0,986.61,717.54
2016,6,23,10,45,965.0,93.5,4.2,29.5,985.0,1011.72,732.17
2016,6,23,11,0,968.0,95.0,4.3,30.0,1005.0,1033.62,744.74
2016,6,23,11,15,970.0,95.5,4.35,30.0,1018.5,1050.23,755.14
2016,6,23,11,30,972.0,96.0,4.4,30.0,1032.0,1063.44,763.47
2016,6,23,11,45,972.5,96.5,4.5,30.5,1037.5,1071.69,767.5
2016,6,23,12,0,973.0,97.0,4.6,31.0,1043.0,1076.43,769.41
2016,6,23,12,15,971.5,96.5,4.7,31.0,1040.5,1074.64,768.75
2016,6,23,12,30,970.0,96.0,4.8,31.0,1038.0,1069.33,766.4
2016,6,23,12,45,966.0,97.0,4.9,31.0,1027.5,1059.57,761.27
2016,6,23,13,0,962.0,98.0,5.0,31.0,1017.0,1046.42,754.01
2016,6,23,13,15,958.0,97.5,5.05,31.0,999.5,1028.4,743.24
2016,6,23,13,30,954.0,97.0,5.1,31.0,982.0,1007.15,730.39
2016,6,23,13,45,949.0,96.0,5.2,31.0,957.5,981.33,714.89
2016,6,23,14,0,944.0,95.0,5.3,31.0,933.0,952.55,697.35
2016,6,23,14,15,937.0,93.5,5.35,30.5,902.0,918.69,677.35
2016,6,23,14,30,930.0,92.0,5.4,30.0,871.0,882.29,655.4
2016,6,23,14,45,922.0,90.5,5.45,30.0,834.5,842.73,629.69
2016,6,23,15,0,914.0,89.0,5.5,30.0,798.0,801.09,602.29
2016,6,23,15,15,903.5,87.0,5.5,29.5,756.5,755.22,572.57
2016,6,23,15,30,893.0,85.0,5.5,29.0,715.0,707.9,541.36
2016,6,23,15,45,881.0,82.0,5.55,28.5,670.0,657.37,506.56
2016,6,23,16,0,869.0,79.0,5.6,28.0,625.0,606.0,468.8
2016,6,23,16,15,852.0,76.5,5.55,27.0,576.5,551.77,428.29
2016,6,23,16,30,835.0,74.0,5.5,26.0,528.0,497.68,386.45
2016,6,23,16,45,816.5,69.5,5.45,25.5,478.0,441.31,340.69
2016,6,23,17,0,798.0,65.0,5.4,25.0,428.0,384.91,293.5
2016,6,23,17,15,768.0,62.0,5.25,24.0,376.0,327.75,244.94
2016,6,23,17,30,738.0,59.0,5.1,23.0,324.0,273.15,197.35
2016,6,23,17,45,699.5,54.0,5.0,22.5,274.0,217.4,148.43
2016,6,23,18,0,661.0,49.0,4.9,22.0,224.0,165.66,103.66
2016,6,23,18,15,597.0,43.0,4.65,21.0,175.5,113.96,62.83
2016,6,23,18,30,533.0,37.0,4.4,20.0,127.0,69.49,32.71
2016,6,23,18,45,427.0,29.5,4.15,19.5,86.5,28.57,12.96
2016,6,23,19,0,321.0,22.0,3.9,19.0,46.0,16.77,5.81
2016,6,23,19,15,160.5,11.0,3.85,18.5,23.0,10.81,0.0
2016,6,23,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,4,45,64.0,5.0,2.9,13.5,6.5,0.0,0.0
2016,6,24,5,0,128.0,10.0,3.1,14.0,13.0,9.83,0.0
2016,6,24,5,15,273.5,20.0,3.2,14.5,46.0,15.18,3.58
2016,6,24,5,30,419.0,30.0,3.3,15.0,79.0,25.51,16.06
2016,6,24,5,45,504.5,37.5,3.45,15.5,124.0,62.41,29.52
2016,6,24,6,0,590.0,45.0,3.6,16.0,169.0,110.38,61.57
2016,6,24,6,15,645.0,50.0,3.6,16.5,219.5,158.66,100.27
2016,6,24,6,30,700.0,55.0,3.6,17.0,270.0,213.02,147.03
2016,6,24,6,45,736.5,59.5,3.6,17.5,322.5,267.5,195.69
2016,6,24,7,0,773.0,64.0,3.6,18.0,375.0,325.57,247.02
2016,6,24,7,15,801.0,67.5,3.55,18.5,427.5,382.62,296.69
2016,6,24,7,30,829.0,71.0,3.5,19.0,480.0,442.44,347.08
2016,6,24,7,45,848.5,74.0,3.5,20.0,531.0,498.5,392.36
2016,6,24,8,0,868.0,77.0,3.5,21.0,582.0,555.23,436.42
2016,6,24,8,15,884.5,79.5,3.5,21.5,631.0,610.05,478.36
2016,6,24,8,30,901.0,82.0,3.5,22.0,680.0,664.71,518.82
2016,6,24,8,45,913.0,84.5,3.55,23.0,725.0,715.83,553.53
2016,6,24,9,0,925.0,87.0,3.6,24.0,770.0,765.84,585.52
2016,6,24,9,15,935.0,88.5,3.65,24.5,810.0,811.94,615.33
2016,6,24,9,30,945.0,90.0,3.7,25.0,850.0,856.29,643.51
2016,6,24,9,45,952.0,92.0,3.75,25.5,884.5,896.64,668.63
2016,6,24,10,0,959.0,94.0,3.8,26.0,919.0,934.6,691.87
2016,6,24,10,15,965.0,95.0,3.85,26.5,947.0,968.06,711.91
2016,6,24,10,30,971.0,96.0,3.9,27.0,975.0,998.71,729.97
2016,6,24,10,45,974.5,97.0,3.95,27.5,996.5,1024.02,744.46
2016,6,24,11,0,978.0,98.0,4.0,28.0,1018.0,1046.11,756.87
2016,6,24,11,15,980.5,98.5,4.1,28.0,1031.5,1063.41,768.07
2016,6,24,11,30,983.0,99.0,4.2,28.0,1045.0,1077.28,777.18
2016,6,24,11,45,983.5,99.5,4.3,28.5,1051.0,1085.66,781.33
2016,6,24,12,0,984.0,100.0,4.4,29.0,1057.0,1090.5,783.33
2016,6,24,12,15,983.5,100.0,4.45,29.0,1055.0,1090.27,783.46
2016,6,24,12,30,983.0,100.0,4.5,29.0,1053.0,1086.47,781.45
2016,6,24,12,45,975.0,103.5,4.6,29.5,1042.0,1075.24,773.52
2016,6,24,13,0,967.0,107.0,4.7,30.0,1031.0,1060.63,763.61
2016,6,24,13,15,963.5,106.5,4.75,30.0,1013.5,1043.08,753.26
2016,6,24,13,30,960.0,106.0,4.8,30.0,996.0,1022.26,740.82
2016,6,24,13,45,955.0,105.0,4.9,30.0,972.0,996.35,725.46
2016,6,24,14,0,950.0,104.0,5.0,30.0,948.0,967.46,708.03
2016,6,24,14,15,943.5,103.0,5.0,30.0,917.0,934.41,687.01
2016,6,24,14,30,937.0,102.0,5.0,30.0,886.0,898.77,664.16
2016,6,24,14,45,927.5,100.5,5.05,30.0,849.0,857.78,637.81
2016,6,24,15,0,918.0,99.0,5.1,30.0,812.0,814.78,609.82
2016,6,24,15,15,907.0,97.0,5.1,29.5,770.0,768.39,580.08
2016,6,24,15,30,896.0,95.0,5.1,29.0,728.0,720.57,548.86
2016,6,24,15,45,880.5,93.0,5.1,29.0,681.5,668.63,511.82
2016,6,24,16,0,865.0,91.0,5.1,29.0,635.0,616.15,472.57
2016,6,24,16,15,846.5,88.0,5.05,28.5,585.5,560.73,430.9
2016,6,24,16,30,828.0,85.0,5.0,28.0,536.0,505.34,387.96
2016,6,24,16,45,802.0,82.0,4.95,27.5,484.0,447.11,341.55
2016,6,24,17,0,776.0,79.0,4.9,27.0,432.0,390.51,295.02
2016,6,24,17,15,743.0,74.5,4.7,26.0,379.0,331.91,246.17
2016,6,24,17,30,710.0,70.0,4.5,25.0,326.0,276.24,198.6
2016,6,24,17,45,661.5,65.0,4.3,24.5,274.0,218.26,149.0
2016,6,24,18,0,613.0,60.0,4.1,24.0,222.0,166.57,105.38
2016,6,24,18,15,543.0,53.0,3.8,23.0,174.0,115.6,65.86
2016,6,24,18,30,473.0,46.0,3.5,22.0,126.0,72.5,36.88
2016,6,24,18,45,360.0,35.5,3.2,21.0,85.0,33.39,17.25
2016,6,24,19,0,247.0,25.0,2.9,20.0,44.0,19.64,7.79
2016,6,24,19,15,123.5,12.5,2.95,19.5,22.0,12.29,0.0
2016,6,24,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,4,45,44.0,5.5,2.15,13.5,6.0,0.0,0.0
2016,6,25,5,0,88.0,11.0,2.3,14.0,12.0,10.81,0.0
2016,6,25,5,15,233.5,22.5,2.4,14.5,44.5,17.63,4.76
2016,6,25,5,30,379.0,34.0,2.5,15.0,77.0,28.59,18.65
2016,6,25,5,45,472.0,41.5,2.6,16.0,122.5,63.63,31.68
2016,6,25,6,0,565.0,49.0,2.7,17.0,168.0,109.15,61.36
2016,6,25,6,15,622.5,55.0,2.65,18.0,218.5,157.58,99.56
2016,6,25,6,30,680.0,61.0,2.6,19.0,269.0,213.64,146.73
2016,6,25,6,45,721.5,65.0,2.6,20.0,322.0,267.95,193.94
2016,6,25,7,0,763.0,69.0,2.6,21.0,375.0,326.4,244.09
2016,6,25,7,15,791.0,72.5,2.75,22.0,427.5,382.94,292.03
2016,6,25,7,30,819.0,76.0,2.9,23.0,480.0,441.62,340.16
2016,6,25,7,45,841.0,79.0,3.05,24.0,531.5,498.68,385.48
2016,6,25,8,0,863.0,82.0,3.2,25.0,583.0,556.8,430.0
2016,6,25,8,15,879.0,84.5,3.35,26.0,631.5,611.14,470.24
2016,6,25,8,30,895.0,87.0,3.5,27.0,680.0,665.26,509.0
2016,6,25,8,45,908.0,88.5,3.65,28.0,724.5,715.83,543.18
2016,6,25,9,0,921.0,90.0,3.8,29.0,769.0,765.39,574.62
2016,6,25,9,15,930.5,92.0,3.85,29.5,809.0,811.5,603.9
2016,6,25,9,30,940.0,94.0,3.9,30.0,849.0,855.83,631.56
2016,6,25,9,45,944.5,96.5,4.0,30.5,882.5,894.46,655.31
2016,6,25,10,0,949.0,99.0,4.1,31.0,916.0,930.57,677.2
2016,6,25,10,15,954.5,100.5,4.1,31.5,943.5,963.85,696.53
2016,6,25,10,30,960.0,102.0,4.1,32.0,971.0,994.33,713.89
2016,6,25,10,45,963.5,103.0,4.2,32.5,992.0,1019.44,728.28
2016,6,25,11,0,967.0,104.0,4.3,33.0,1013.0,1041.39,740.66
2016,6,25,11,15,969.0,104.5,4.3,33.0,1026.5,1058.08,750.66
2016,6,25,11,30,971.0,105.0,4.3,33.0,1040.0,1071.37,758.61
2016,6,25,11,45,971.5,105.5,4.35,33.5,1045.5,1079.71,762.3
2016,6,25,12,0,972.0,106.0,4.4,34.0,1051.0,1084.55,763.9
2016,6,25,12,15,971.5,106.0,4.4,34.0,1049.5,1084.36,763.74
2016,6,25,12,30,971.0,106.0,4.4,34.0,1048.0,1080.66,761.51
2016,6,25,12,45,969.5,105.5,4.45,34.0,1038.5,1071.95,756.58
2016,6,25,13,0,968.0,105.0,4.5,34.0,1029.0,1059.78,749.57
2016,6,25,13,15,965.0,104.5,4.5,34.0,1012.5,1042.74,739.28
2016,6,25,13,30,962.0,104.0,4.5,34.0,996.0,1022.4,726.97
2016,6,25,13,45,956.5,103.5,4.55,34.0,971.5,996.54,711.42
2016,6,25,14,0,951.0,103.0,4.6,34.0,947.0,967.7,693.94
2016,6,25,14,15,944.5,101.5,4.6,33.5,916.5,934.15,674.47
2016,6,25,14,30,938.0,100.0,4.6,33.0,886.0,898.0,653.1
2016,6,25,14,45,929.0,99.0,4.65,33.0,849.5,857.91,627.77
2016,6,25,15,0,920.0,98.0,4.7,33.0,813.0,815.77,600.85
2016,6,25,15,15,909.0,96.0,4.7,32.5,771.0,769.32,571.69
2016,6,25,15,30,898.0,94.0,4.7,32.0,729.0,721.44,541.06
2016,6,25,15,45,883.0,91.5,4.7,32.0,682.5,669.24,504.64
2016,6,25,16,0,868.0,89.0,4.7,32.0,636.0,616.46,465.9
2016,6,25,16,15,850.0,86.5,4.65,31.5,586.5,561.68,425.4
2016,6,25,16,30,832.0,84.0,4.6,31.0,537.0,506.85,383.6
2016,6,25,16,45,807.5,80.5,4.6,30.5,485.0,448.6,338.02
2016,6,25,17,0,783.0,77.0,4.6,30.0,433.0,391.81,292.09
2016,6,25,17,15,750.5,72.5,4.4,29.0,380.5,332.99,243.74
2016,6,25,17,30,718.0,68.0,4.2,28.0,328.0,277.04,196.58
2016,6,25,17,45,672.5,63.0,4.05,27.0,276.0,220.64,149.02
2016,6,25,18,0,627.0,58.0,3.9,26.0,224.0,167.57,104.79
2016,6,25,18,15,559.0,51.0,3.45,25.0,175.5,116.04,64.98
2016,6,25,18,30,491.0,44.0,3.0,24.0,127.0,72.14,35.58
2016,6,25,18,45,384.0,34.0,2.65,23.0,86.0,32.53,16.03
2016,6,25,19,0,277.0,24.0,2.3,22.0,45.0,18.65,7.06
2016,6,25,19,15,138.5,12.0,2.3,21.0,22.5,11.8,0.0
2016,6,25,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,4,45,49.5,5.0,1.75,15.5,6.0,0.0,0.0
2016,6,26,5,0,99.0,10.0,1.9,16.0,12.0,9.83,0.0
2016,6,26,5,15,241.0,21.5,2.05,16.5,44.0,16.71,3.8
2016,6,26,5,30,383.0,33.0,2.2,17.0,76.0,27.23,17.3
2016,6,26,5,45,470.5,41.0,2.35,17.5,121.0,62.56,30.78
2016,6,26,6,0,558.0,49.0,2.5,18.0,166.0,107.74,60.27
2016,6,26,6,15,614.0,55.0,2.45,18.5,215.5,155.48,97.92
2016,6,26,6,30,670.0,61.0,2.4,19.0,265.0,210.69,144.54
2016,6,26,6,45,709.5,65.5,2.35,20.0,317.0,264.35,191.15
2016,6,26,7,0,749.0,70.0,2.3,21.0,369.0,321.95,240.47
2016,6,26,7,15,777.0,73.5,2.3,22.0,421.0,377.73,287.47
2016,6,26,7,30,805.0,77.0,2.3,23.0,473.0,435.68,334.54
2016,6,26,7,45,826.5,79.5,2.3,24.0,524.0,491.28,378.17
2016,6,26,8,0,848.0,82.0,2.3,25.0,575.0,547.92,420.85
2016,6,26,8,15,864.0,84.5,2.3,25.5,622.5,601.54,460.6
2016,6,26,8,30,880.0,87.0,2.3,26.0,670.0,654.99,498.9
2016,6,26,8,45,893.5,88.5,2.35,27.0,714.5,705.27,532.25
2016,6,26,9,0,907.0,90.0,2.4,28.0,759.0,754.61,562.78
2016,6,26,9,15,916.5,92.0,2.45,29.0,798.0,800.21,590.12
2016,6,26,9,30,926.0,94.0,2.5,30.0,837.0,844.06,615.79
2016,6,26,9,45,936.0,93.5,2.55,31.0,871.5,883.83,638.31
2016,6,26,10,0,946.0,93.0,2.6,32.0,906.0,921.45,659.1
2016,6,26,10,15,951.5,94.0,2.7,32.5,933.5,954.19,678.28
2016,6,26,10,30,957.0,95.0,2.8,33.0,961.0,984.13,695.61
2016,6,26,10,45,960.5,95.5,2.9,33.5,981.5,1008.73,709.53
2016,6,26,11,0,964.0,96.0,3.0,34.0,1002.0,1030.17,721.5
2016,6,26,11,15,966.5,96.5,3.15,34.0,1015.5,1047.36,732.8
2016,6,26,11,30,969.0,97.0,3.3,34.0,1029.0,1061.18,742.11
2016,6,26,11,45,969.5,97.0,3.45,34.5,1034.5,1069.05,746.31
2016,6,26,12,0,970.0,97.0,3.6,35.0,1040.0,1073.43,748.44
2016,6,26,12,15,969.0,97.0,3.75,35.0,1038.0,1072.79,749.11
2016,6,26,12,30,968.0,97.0,3.9,35.0,1036.0,1068.64,747.69
2016,6,26,12,45,953.5,105.5,4.05,35.5,1023.0,1056.22,739.65
2016,6,26,13,0,939.0,114.0,4.2,36.0,1010.0,1040.59,729.68
2016,6,26,13,15,935.5,113.0,4.3,35.5,993.0,1023.02,721.23
2016,6,26,13,30,932.0,112.0,4.4,35.0,976.0,1002.26,710.72
2016,6,26,13,45,926.0,111.0,4.55,35.0,952.0,976.09,695.48
2016,6,26,14,0,920.0,110.0,4.7,35.0,928.0,947.07,678.3
2016,6,26,14,15,913.0,109.0,4.75,35.0,897.5,914.48,658.17
2016,6,26,14,30,906.0,108.0,4.8,35.0,867.0,879.4,636.49
2016,6,26,14,45,896.0,106.5,4.85,35.0,830.0,839.09,611.13
2016,6,26,15,0,886.0,105.0,4.9,35.0,793.0,796.89,584.23
2016,6,26,15,15,874.0,102.5,4.95,34.5,751.5,750.54,555.33
2016,6,26,15,30,862.0,100.0,5.0,34.0,710.0,702.92,525.01
2016,6,26,15,45,846.0,98.0,5.05,34.0,664.0,652.15,489.42
2016,6,26,16,0,830.0,96.0,5.1,34.0,618.0,601.32,452.26
2016,6,26,16,15,810.5,92.5,5.05,33.5,569.0,546.22,411.67
2016,6,26,16,30,791.0,89.0,5.0,33.0,520.0,491.58,370.19
2016,6,26,16,45,765.5,85.5,4.95,32.5,469.5,434.95,325.97
2016,6,26,17,0,740.0,82.0,4.9,32.0,419.0,379.93,281.67
2016,6,26,17,15,706.0,77.5,4.65,31.0,367.5,322.86,235.1
2016,6,26,17,30,672.0,73.0,4.4,30.0,316.0,267.64,189.04
2016,6,26,17,45,626.0,67.0,4.2,29.5,265.5,212.49,142.78
2016,6,26,18,0,580.0,61.0,4.0,29.0,215.0,162.2,101.17
2016,6,26,18,15,512.0,53.5,3.6,27.5,168.0,112.74,63.64
2016,6,26,18,30,444.0,46.0,3.2,26.0,121.0,70.95,35.89
2016,6,26,18,45,340.5,35.5,2.85,25.0,81.5,33.45,16.96
2016,6,26,19,0,237.0,25.0,2.5,24.0,42.0,19.61,7.64
2016,6,26,19,15,118.5,12.5,2.55,23.5,21.0,12.29,0.0
2016,6,26,19,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,27,4,45,49.5,4.5,2.1,16.5,5.5,0.0,0.0
2016,6,27,5,0,99.0,9.0,2.3,17.0,11.0,8.85,0.0
2016,6,27,5,15,238.0,20.5,2.35,17.5,42.5,15.81,2.87
2016,6,27,5,30,377.0,32.0,2.4,18.0,74.0,25.83,16.0
2016,6,27,5,45,464.5,39.5,2.45,18.5,118.0,60.28,29.12
2016,6,27,6,0,552.0,47.0,2.5,19.0,162.0,104.57,57.7
2016,6,27,6,15,607.5,53.0,2.45,20.0,211.5,151.84,94.59
2016,6,27,6,30,663.0,59.0,2.4,21.0,261.0,206.47,140.19
2016,6,27,6,45,702.0,63.5,2.4,22.0,312.5,259.57,186.05
2016,6,27,7,0,741.0,68.0,2.4,23.0,364.0,316.56,234.63
2016,6,27,7,15,768.5,71.5,2.5,24.0,415.5,371.71,281.01
2016,6,27,7,30,796.0,75.0,2.6,25.0,467.0,428.97,327.56
2016,6,27,7,45,816.5,78.0,2.75,26.0,517.0,484.12,371.08
2016,6,27,8,0,837.0,81.0,2.9,27.0,567.0,540.23,413.78
2016,6,27,8,15,853.0,83.5,3.0,28.0,614.0,593.34,452.71
2016,6,27,8,30,869.0,86.0,3.1,29.0,661.0,646.3,490.2
2016,6,27,8,45,880.0,89.0,3.25,30.0,704.0,695.92,523.62
2016,6,27,9,0,891.0,92.0,3.4,31.0,747.0,744.43,554.17
2016,6,27,9,15,900.0,93.5,3.45,31.5,786.0,788.53,581.9
2016,6,27,9,30,909.0,95.0,3.5,32.0,825.0,830.91,608.09
2016,6,27,9,45,903.5,104.0,3.55,33.0,854.5,866.76,628.36
2016,6,27,10,0,898.0,113.0,3.6,34.0,884.0,899.52,646.33
2016,6,27,10,15,903.5,114.0,3.55,34.5,911.0,930.96,663.99
2016,6,27,10,30,909.0,115.0,3.5,35.0,938.0,959.75,679.78
2016,6,27,10,45,911.0,117.0,3.5,35.5,957.5,983.44,692.53
2016,6,27,11,0,913.0,119.0,3.5,36.0,977.0,1004.07,703.34
2016,6,27,11,15,915.0,119.5,3.55,36.0,990.0,1020.05,713.08
2016,6,27,11,30,917.0,120.0,3.6,36.0,1003.0,1032.82,720.94
2016,6,27,11,45,916.0,121.5,3.65,36.5,1008.0,1040.34,724.13
2016,6,27,12,0,915.0,123.0,3.7,37.0,1013.0,1044.54,725.39
2016,6,27,12,15,914.5,123.0,3.75,37.0,1011.0,1044.43,725.62
2016,6,27,12,30,914.0,123.0,3.8,37.0,1009.0,1041.0,723.93
2016,6,27,12,45,915.0,120.5,3.85,37.0,1001.0,1033.27,719.68
2016,6,27,13,0,916.0,118.0,3.9,37.0,993.0,1022.21,713.47
2016,6,27,13,15,912.5,117.5,3.95,37.0,976.5,1005.51,703.81
2016,6,27,13,30,909.0,117.0,4.0,37.0,960.0,985.7,692.26
2016,6,27,13,45,902.5,117.0,4.1,37.0,936.0,960.59,677.63
2016,6,27,14,0,896.0,117.0,4.2,37.0,912.0,932.73,661.19
2016,6,27,14,15,889.0,115.5,4.25,36.5,882.5,900.32,642.81
2016,6,27,14,30,882.0,114.0,4.3,36.0,853.0,865.5,622.65
2016,6,27,14,45,872.0,112.5,4.4,36.0,817.5,826.01,598.08
2016,6,27,15,0,862.0,111.0,4.5,36.0,782.0,784.69,572.02
2016,6,27,15,15,850.5,109.0,4.55,35.5,741.0,740.16,544.4
2016,6,27,15,30,839.0,107.0,4.6,35.0,700.0,694.36,515.44
2016,6,27,15,45,824.0,104.0,4.65,35.0,655.5,645.01,480.77
2016,6,27,16,0,809.0,101.0,4.7,35.0,611.0,594.11,443.93
2016,6,27,16,15,789.5,97.5,4.7,34.5,562.5,539.99,404.53
2016,6,27,16,30,770.0,94.0,4.7,34.0,514.0,486.37,364.26
2016,6,27,16,45,745.5,90.0,4.7,33.5,464.0,430.74,321.22
2016,6,27,17,0,721.0,86.0,4.7,33.0,414.0,376.65,278.04
2016,6,27,17,15,687.0,81.0,4.5,32.0,363.0,318.97,231.42
2016,6,27,17,30,653.0,76.0,4.3,31.0,312.0,265.32,186.97
2016,6,27,17,45,606.5,69.5,4.1,30.5,262.0,210.56,141.35
2016,6,27,18,0,560.0,63.0,3.9,30.0,212.0,160.74,100.4
2016,6,27,18,15,491.5,55.0,3.4,28.5,165.5,111.81,63.47
2016,6,27,18,30,423.0,47.0,2.9,27.0,119.0,70.61,36.14
2016,6,27,18,45,321.5,36.0,2.45,26.0,80.0,33.77,17.25
2016,6,27,19,0,220.0,25.0,2.0,25.0,41.0,19.61,7.6
2016,6,27,19,15,110.0,12.5,1.95,24.5,20.5,12.29,0.0
2016,6,27,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,28,4,45,22.0,4.0,1.95,17.5,4.5,0.0,0.0
2016,6,28,5,0,44.0,8.0,2.1,18.0,9.0,7.86,0.0
2016,6,28,5,15,156.5,22.0,2.15,18.5,37.5,17.13,3.08
2016,6,28,5,30,269.0,36.0,2.2,19.0,66.0,28.44,18.06
2016,6,28,5,45,360.5,46.5,2.3,20.0,108.0,60.4,32.45
2016,6,28,6,0,452.0,57.0,2.4,21.0,150.0,102.12,59.43
2016,6,28,6,15,511.0,65.0,2.3,21.5,198.0,146.29,93.44
2016,6,28,6,30,570.0,73.0,2.2,22.0,246.0,197.03,135.19
2016,6,28,6,45,616.0,78.0,2.15,23.0,296.5,247.64,177.97
2016,6,28,7,0,662.0,83.0,2.1,24.0,347.0,302.97,224.23
2016,6,28,7,15,693.0,88.0,2.0,25.0,397.5,356.92,268.61
2016,6,28,7,30,724.0,93.0,1.9,26.0,448.0,413.46,313.43
2016,6,28,7,45,749.0,96.5,1.8,27.5,497.5,468.56,354.78
2016,6,28,8,0,774.0,100.0,1.7,29.0,547.0,524.21,394.62
2016,6,28,8,15,792.0,103.0,1.55,29.5,594.0,576.34,431.51
2016,6,28,8,30,810.0,106.0,1.4,30.0,641.0,628.64,466.93
2016,6,28,8,45,824.0,108.5,1.25,31.0,684.5,677.59,497.52
2016,6,28,9,0,838.0,111.0,1.1,32.0,728.0,724.42,523.84
2016,6,28,9,15,849.0,113.5,1.1,32.5,766.5,769.03,550.18
2016,6,28,9,30,860.0,116.0,1.1,33.0,805.0,812.19,575.11
2016,6,28,9,45,876.5,112.5,1.15,34.0,840.5,852.27,597.12
2016,6,28,10,0,893.0,109.0,1.2,35.0,876.0,890.77,617.8
2016,6,28,10,15,898.5,110.5,1.35,35.0,903.0,922.61,638.1
2016,6,28,10,30,904.0,112.0,1.5,35.0,930.0,951.83,656.84
2016,6,28,10,45,907.0,113.5,1.65,35.5,950.0,975.9,671.09
2016,6,28,11,0,910.0,115.0,1.8,36.0,970.0,996.98,683.52
2016,6,28,11,15,912.5,115.5,1.95,36.0,983.0,1013.46,694.62
2016,6,28,11,30,915.0,116.0,2.1,36.0,996.0,1026.75,703.89
2016,6,28,11,45,914.0,117.0,2.25,36.5,1001.0,1033.8,708.0
2016,6,28,12,0,913.0,118.0,2.4,37.0,1006.0,1037.54,710.19
2016,6,28,12,15,912.5,118.0,2.5,37.0,1004.5,1037.47,711.12
2016,6,28,12,30,912.0,118.0,2.6,37.0,1003.0,1034.09,710.14
2016,6,28,12,45,895.0,128.0,2.75,37.0,989.5,1021.07,703.83
2016,6,28,13,0,878.0,138.0,2.9,37.0,976.0,1005.07,695.71
2016,6,28,13,15,874.5,137.5,3.0,36.5,960.0,988.95,688.52
2016,6,28,13,30,871.0,137.0,3.1,36.0,944.0,969.84,679.41
2016,6,28,13,45,867.0,134.5,3.25,36.0,921.5,945.39,665.79
2016,6,28,14,0,863.0,132.0,3.4,36.0,899.0,918.18,650.3
2016,6,28,14,15,856.0,130.5,3.5,35.5,869.5,886.7,632.92
2016,6,28,14,30,849.0,129.0,3.6,35.0,840.0,852.91,613.78
2016,6,28,14,45,842.0,125.5,3.7,35.0,805.5,814.98,590.37
2016,6,28,15,0,835.0,122.0,3.8,35.0,771.0,777.1,566.74
2016,6,28,15,15,823.0,119.5,3.85,34.5,731.0,732.38,539.07
2016,6,28,15,30,811.0,117.0,3.9,34.0,691.0,686.52,509.92
2016,6,28,15,45,798.0,112.5,4.0,34.0,647.0,637.06,475.24
2016,6,28,16,0,785.0,108.0,4.1,34.0,603.0,587.03,439.24
2016,6,28,16,15,765.0,104.5,4.1,33.5,555.5,533.75,400.47
2016,6,28,16,30,745.0,101.0,4.1,33.0,508.0,481.06,360.92
2016,6,28,16,45,721.5,96.0,4.1,32.5,458.5,425.32,317.91
2016,6,28,17,0,698.0,91.0,4.1,32.0,409.0,371.71,275.17
2016,6,28,17,15,663.5,85.5,3.95,31.0,358.5,315.5,229.82
2016,6,28,17,30,629.0,80.0,3.8,30.0,308.0,262.45,185.93
2016,6,28,17,45,584.5,73.0,3.7,29.5,259.0,208.96,141.32
2016,6,28,18,0,540.0,66.0,3.6,29.0,210.0,160.2,101.15
2016,6,28,18,15,471.5,57.5,3.35,28.0,164.0,111.86,64.46
2016,6,28,18,30,403.0,49.0,3.1,27.0,118.0,71.27,37.33
2016,6,28,18,45,304.0,37.5,2.85,26.0,79.5,35.06,18.39
2016,6,28,19,0,205.0,26.0,2.6,25.0,41.0,20.21,8.0
2016,6,28,19,15,102.5,13.0,2.65,24.0,20.5,12.78,0.0
2016,6,28,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,29,5,15,181.5,16.0,3.5,15.5,36.0,11.75,0.04
2016,6,29,5,30,363.0,32.0,3.5,16.0,72.0,24.93,15.31
2016,6,29,5,45,455.5,39.5,3.55,16.5,116.0,58.7,28.66
2016,6,29,6,0,548.0,47.0,3.6,17.0,160.0,102.89,57.03
2016,6,29,6,15,605.0,53.0,3.65,17.5,209.5,150.09,94.22
2016,6,29,6,30,662.0,59.0,3.7,18.0,259.0,204.84,140.7
2016,6,29,6,45,704.5,62.5,3.75,19.0,311.0,257.85,187.21
2016,6,29,7,0,747.0,66.0,3.8,20.0,363.0,315.12,237.01
2016,6,29,7,15,775.5,69.5,3.75,20.5,415.0,370.98,285.42
2016,6,29,7,30,804.0,73.0,3.7,21.0,467.0,429.06,334.24
2016,6,29,7,45,827.5,75.0,3.7,22.0,518.0,485.51,379.69
2016,6,29,8,0,851.0,77.0,3.7,23.0,569.0,542.45,423.85
2016,6,29,8,15,867.0,79.5,3.7,23.5,617.0,596.28,464.97
2016,6,29,8,30,883.0,82.0,3.7,24.0,665.0,649.94,504.67
2016,6,29,8,45,897.0,83.5,3.7,25.0,709.5,700.78,539.24
2016,6,29,9,0,911.0,85.0,3.7,26.0,754.0,750.74,570.98
2016,6,29,9,15,920.5,86.5,3.7,26.5,793.5,796.1,600.0
2016,6,29,9,30,930.0,88.0,3.7,27.0,833.0,839.72,627.39
2016,6,29,9,45,932.0,92.5,3.7,27.5,865.5,878.14,650.87
2016,6,29,10,0,934.0,97.0,3.7,28.0,898.0,913.91,672.31
2016,6,29,10,15,939.5,98.5,3.7,28.5,926.0,946.96,691.73
2016,6,29,10,30,945.0,100.0,3.7,29.0,954.0,977.27,709.19
2016,6,29,10,45,950.0,100.5,3.75,29.5,975.5,1003.17,724.01
2016,6,29,11,0,955.0,101.0,3.8,30.0,997.0,1026.02,736.83
2016,6,29,11,15,957.5,101.5,3.85,30.0,1010.5,1043.23,747.57
2016,6,29,11,30,960.0,102.0,3.9,30.0,1024.0,1057.09,756.28
2016,6,29,11,45,961.5,102.0,4.0,30.0,1031.0,1066.04,762.33
2016,6,29,12,0,963.0,102.0,4.1,30.0,1038.0,1071.53,766.31
2016,6,29,12,15,963.5,101.5,4.2,30.0,1037.0,1072.02,767.22
2016,6,29,12,30,964.0,101.0,4.3,30.0,1036.0,1069.02,766.04
2016,6,29,12,45,957.0,104.5,4.45,30.0,1025.5,1059.13,760.85
2016,6,29,13,0,950.0,108.0,4.6,30.0,1015.0,1045.9,753.59
2016,6,29,13,15,947.5,107.5,4.7,29.5,999.5,1029.76,745.82
2016,6,29,13,30,945.0,107.0,4.8,29.0,984.0,1010.35,736.15
2016,6,29,13,45,941.0,106.0,4.9,29.0,960.5,985.86,721.57
2016,6,29,14,0,937.0,105.0,5.0,29.0,937.0,958.37,704.92
2016,6,29,14,15,931.0,104.0,5.0,28.5,907.5,926.26,685.78
2016,6,29,14,30,925.0,103.0,5.0,28.0,878.0,891.56,664.71
2016,6,29,14,45,917.5,101.0,5.05,27.5,842.5,852.19,640.49
2016,6,29,15,0,910.0,99.0,5.1,27.0,807.0,810.69,614.43
2016,6,29,15,15,899.5,97.0,5.05,26.5,766.0,765.06,584.54
2016,6,29,15,30,889.0,95.0,5.0,26.0,725.0,717.95,553.2
2016,6,29,15,45,876.5,92.5,5.0,26.0,679.5,667.79,517.18
2016,6,29,16,0,864.0,90.0,5.0,26.0,634.0,616.82,478.65
2016,6,29,16,15,846.5,87.0,4.9,25.0,585.0,561.99,437.7
2016,6,29,16,30,829.0,84.0,4.8,24.0,536.0,507.09,395.29
2016,6,29,16,45,806.5,80.5,4.75,23.5,485.0,449.85,349.0
2016,6,29,17,0,784.0,77.0,4.7,23.0,434.0,393.86,302.25
2016,6,29,17,15,752.0,72.5,4.6,22.0,381.5,335.06,252.6
2016,6,29,17,30,720.0,68.0,4.5,21.0,329.0,279.08,204.03
2016,6,29,17,45,676.0,63.0,4.4,20.5,277.5,222.79,154.8
2016,6,29,18,0,632.0,58.0,4.3,20.0,226.0,169.69,109.01
2016,6,29,18,15,564.0,51.0,4.15,19.0,177.5,117.7,67.77
2016,6,29,18,30,496.0,44.0,4.0,18.0,129.0,73.37,37.17
2016,6,29,18,45,387.0,34.5,3.9,17.5,87.5,33.71,17.0
2016,6,29,19,0,278.0,25.0,3.8,17.0,46.0,19.62,7.99
2016,6,29,19,15,139.0,12.5,3.8,16.5,23.0,12.29,0.0
2016,6,29,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,30,5,15,180.0,16.5,3.5,13.5,36.0,12.24,0.0
2016,6,30,5,30,360.0,33.0,3.5,14.0,72.0,25.45,15.86
2016,6,30,5,45,455.0,41.5,3.5,14.5,117.0,60.02,30.18
2016,6,30,6,0,550.0,50.0,3.5,15.0,162.0,105.3,59.44
2016,6,30,6,15,292.0,80.0,3.45,15.5,141.5,122.09,84.84
2016,6,30,6,30,34.0,110.0,3.4,16.0,121.0,111.76,87.38
2016,6,30,6,45,40.0,130.5,3.35,17.0,145.0,135.4,106.67
2016,6,30,7,0,46.0,151.0,3.3,18.0,169.0,159.81,126.21
2016,6,30,7,15,52.5,173.5,3.15,18.5,197.0,187.03,147.89
2016,6,30,7,30,59.0,196.0,3.0,19.0,225.0,215.02,169.83
2016,6,30,7,45,96.0,224.5,2.95,20.0,277.5,264.52,208.15
2016,6,30,8,0,133.0,253.0,2.9,21.0,330.0,319.39,249.92
2016,6,30,8,15,277.5,250.5,2.75,21.5,428.0,412.04,321.64
2016,6,30,8,30,422.0,248.0,2.6,22.0,526.0,518.66,401.95
2016,6,30,8,45,667.5,170.5,2.5,23.0,644.5,631.93,486.65
2016,6,30,9,0,913.0,93.0,2.4,24.0,763.0,759.72,575.97
2016,6,30,9,15,922.5,95.0,2.35,24.5,803.0,805.73,603.84
2016,6,30,9,30,932.0,97.0,2.3,25.0,843.0,849.99,630.63
2016,6,30,9,45,939.0,98.5,2.25,26.0,877.0,889.67,652.6
2016,6,30,10,0,946.0,100.0,2.2,27.0,911.0,927.01,672.57
2016,6,30,10,15,951.5,101.0,2.2,27.5,939.0,959.95,691.18
2016,6,30,10,30,957.0,102.0,2.2,28.0,967.0,990.1,707.87
2016,6,30,10,45,960.5,103.5,2.2,29.0,988.0,1015.92,720.29
2016,6,30,11,0,964.0,105.0,2.2,30.0,1009.0,1038.57,730.64
2016,6,30,11,15,966.5,105.5,2.3,30.5,1023.0,1055.97,740.35
2016,6,30,11,30,969.0,106.0,2.4,31.0,1037.0,1069.98,748.06
2016,6,30,11,45,970.0,106.0,2.5,31.5,1043.0,1078.55,752.52
2016,6,30,12,0,971.0,106.0,2.6,32.0,1049.0,1083.62,754.96
2016,6,30,12,15,970.5,106.0,2.7,32.0,1047.5,1083.67,755.97
2016,6,30,12,30,970.0,106.0,2.8,32.0,1046.0,1080.19,754.94
2016,6,30,12,45,958.5,112.0,2.95,32.0,1034.0,1068.35,749.31
2016,6,30,13,0,947.0,118.0,3.1,32.0,1022.0,1053.23,741.67
2016,6,30,13,15,943.5,117.5,3.2,32.0,1005.0,1036.2,732.4
2016,6,30,13,30,940.0,117.0,3.3,32.0,988.0,1015.95,721.08
2016,6,30,13,45,933.5,116.5,3.45,32.5,963.5,989.77,704.89
2016,6,30,14,0,927.0,116.0,3.6,33.0,939.0,960.73,686.78
2016,6,30,14,15,919.5,114.5,3.65,32.5,908.5,927.1,667.73
2016,6,30,14,30,912.0,113.0,3.7,32.0,878.0,890.98,646.83
2016,6,30,14,45,901.0,112.0,3.8,32.0,840.5,850.21,621.52
2016,6,30,15,0,890.0,111.0,3.9,32.0,803.0,807.6,594.65
2016,6,30,15,15,878.0,109.0,3.95,31.5,761.5,761.62,566.06
2016,6,30,15,30,866.0,107.0,4.0,31.0,720.0,714.34,536.05
2016,6,30,15,45,848.0,105.0,4.05,31.0,673.0,662.88,499.87
2016,6,30,16,0,830.0,103.0,4.1,31.0,626.0,610.04,461.34
2016,6,30,16,15,810.0,99.5,4.1,30.5,576.5,554.6,420.66
2016,6,30,16,30,790.0,96.0,4.1,30.0,527.0,499.65,379.04
2016,6,30,16,45,761.0,92.5,4.15,29.5,475.0,441.37,333.67
2016,6,30,17,0,732.0,89.0,4.2,29.0,423.0,384.12,287.68
2016,6,30,17,15,696.5,84.0,4.1,28.0,371.0,326.18,240.39
2016,6,30,17,30,661.0,79.0,4.0,27.0,319.0,271.47,194.55
2016,6,30,17,45,608.5,73.0,3.95,26.5,267.5,215.19,147.28
2016,6,30,18,0,556.0,67.0,3.9,26.0,216.0,164.52,105.27
2016,6,30,18,15,483.5,58.5,3.75,24.5,168.0,114.7,67.2
2016,6,30,18,30,411.0,50.0,3.6,23.0,120.0,73.09,39.13
2016,6,30,18,45,299.5,38.5,3.5,22.0,80.5,36.17,19.58
2016,6,30,19,0,188.0,27.0,3.4,21.0,41.0,21.05,8.72
2016,6,30,19,15,94.0,13.5,3.45,20.0,20.5,13.27,0.0
2016,6,30,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
