Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,1,5,15,140.5,17.5,3.5,14.5,32.5,13.49,0.0
2016,7,1,5,30,281.0,35.0,3.5,15.0,65.0,27.44,17.39
2016,7,1,5,45,375.0,45.5,3.5,15.5,108.0,58.96,31.81
2016,7,1,6,0,469.0,56.0,3.5,16.0,151.0,101.48,59.49
2016,7,1,6,15,235.0,77.5,3.45,16.5,125.0,110.88,77.59
2016,7,1,6,30,1.0,99.0,3.4,17.0,99.0,94.76,74.1
2016,7,1,6,45,6.0,117.0,3.4,18.0,119.5,113.67,89.29
2016,7,1,7,0,11.0,135.0,3.4,19.0,140.0,133.18,104.68
2016,7,1,7,15,34.5,165.0,3.25,20.0,182.0,171.99,135.18
2016,7,1,7,30,58.0,195.0,3.1,21.0,224.0,213.57,167.45
2016,7,1,7,45,59.0,216.5,3.0,22.0,248.0,238.57,186.11
2016,7,1,8,0,60.0,238.0,2.9,23.0,272.0,263.67,204.44
2016,7,1,8,15,111.5,268.5,2.8,23.5,339.5,329.37,254.52
2016,7,1,8,30,163.0,299.0,2.7,24.0,407.0,398.4,306.0
2016,7,1,8,45,278.5,297.5,2.6,25.0,496.5,486.85,371.4
2016,7,1,9,0,394.0,296.0,2.5,26.0,586.0,582.27,439.73
2016,7,1,9,15,636.0,205.5,2.45,26.5,701.5,699.65,526.03
2016,7,1,9,30,878.0,115.0,2.4,27.0,817.0,824.31,610.22
2016,7,1,9,45,886.0,117.0,2.4,28.0,851.0,863.54,631.76
2016,7,1,10,0,894.0,119.0,2.4,29.0,885.0,900.62,652.22
2016,7,1,10,15,900.5,120.0,2.4,29.5,912.5,933.04,670.66
2016,7,1,10,30,907.0,121.0,2.4,30.0,940.0,962.87,687.31
2016,7,1,10,45,911.5,122.5,2.4,30.5,961.0,988.58,701.23
2016,7,1,11,0,916.0,124.0,2.4,31.0,982.0,1011.32,713.25
2016,7,1,11,15,918.5,124.5,2.45,31.5,996.0,1028.03,722.03
2016,7,1,11,30,921.0,125.0,2.5,32.0,1010.0,1041.53,728.92
2016,7,1,11,45,922.5,125.5,2.65,32.5,1016.5,1050.76,734.27
2016,7,1,12,0,924.0,126.0,2.8,33.0,1023.0,1056.67,737.65
2016,7,1,12,15,923.5,126.0,2.85,33.0,1021.5,1056.73,738.09
2016,7,1,12,30,923.0,126.0,2.9,33.0,1020.0,1053.45,736.61
2016,7,1,12,45,917.5,128.0,3.0,33.0,1010.0,1043.86,731.79
2016,7,1,13,0,912.0,130.0,3.1,33.0,1000.0,1031.05,725.04
2016,7,1,13,15,908.5,129.0,3.2,33.0,983.5,1014.05,715.71
2016,7,1,13,30,905.0,128.0,3.3,33.0,967.0,993.94,704.42
2016,7,1,13,45,899.5,127.0,3.45,33.0,943.5,968.95,690.33
2016,7,1,14,0,894.0,126.0,3.6,33.0,920.0,941.16,674.31
2016,7,1,14,15,886.5,124.5,3.7,32.5,890.0,908.45,655.97
2016,7,1,14,30,879.0,123.0,3.8,32.0,860.0,873.35,635.8
2016,7,1,14,45,869.5,120.5,3.95,32.0,824.0,833.42,611.05
2016,7,1,15,0,860.0,118.0,4.1,32.0,788.0,791.62,584.69
2016,7,1,15,15,848.0,115.5,4.2,31.5,746.5,746.31,556.46
2016,7,1,15,30,836.0,113.0,4.3,31.0,705.0,701.01,527.7
2016,7,1,15,45,820.5,110.0,4.4,30.5,659.5,650.34,492.68
2016,7,1,16,0,805.0,107.0,4.5,30.0,614.0,599.25,456.17
2016,7,1,16,15,784.5,103.5,4.55,29.5,565.5,544.7,415.9
2016,7,1,16,30,764.0,100.0,4.6,29.0,517.0,490.75,374.8
2016,7,1,16,45,738.0,95.5,4.65,28.5,466.0,434.15,330.39
2016,7,1,17,0,712.0,91.0,4.7,28.0,415.0,378.29,285.18
2016,7,1,17,15,676.5,85.5,4.7,27.0,363.5,320.9,238.11
2016,7,1,17,30,641.0,80.0,4.7,26.0,312.0,266.76,192.53
2016,7,1,17,45,593.0,73.5,4.7,25.0,262.0,212.16,146.52
2016,7,1,18,0,545.0,67.0,4.7,24.0,212.0,162.67,105.2
2016,7,1,18,15,474.0,58.5,4.55,23.0,165.0,113.62,67.19
2016,7,1,18,30,403.0,50.0,4.4,22.0,118.0,72.62,39.18
2016,7,1,18,45,298.5,38.0,4.3,21.0,79.0,35.73,19.29
2016,7,1,19,0,194.0,26.0,4.2,20.0,40.0,20.22,8.15
2016,7,1,19,15,97.0,13.0,4.1,19.5,20.0,12.78,0.0
2016,7,1,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,5,15,118.5,17.5,2.85,14.5,30.5,13.5,0.0
2016,7,2,5,30,237.0,35.0,2.9,15.0,61.0,26.91,16.89
2016,7,2,5,45,326.0,47.0,3.0,15.5,102.0,56.82,31.67
2016,7,2,6,0,415.0,59.0,3.1,16.0,143.0,97.95,58.86
2016,7,2,6,15,207.5,74.5,3.1,17.0,116.5,103.35,72.31
2016,7,2,6,30,0.0,90.0,3.1,18.0,90.0,86.18,66.71
2016,7,2,6,45,1.0,109.0,3.1,19.0,109.5,104.78,81.76
2016,7,2,7,0,2.0,128.0,3.1,20.0,129.0,123.58,96.59
2016,7,2,7,15,13.0,152.5,3.0,20.5,159.0,151.64,118.7
2016,7,2,7,30,24.0,177.0,2.9,21.0,189.0,180.99,141.57
2016,7,2,7,45,31.0,201.0,2.8,22.0,218.0,209.89,163.46
2016,7,2,8,0,38.0,225.0,2.7,23.0,247.0,239.15,185.19
2016,7,2,8,15,54.0,254.0,2.65,23.5,288.0,279.34,215.44
2016,7,2,8,30,70.0,283.0,2.6,24.0,329.0,321.14,246.4
2016,7,2,8,45,114.0,312.5,2.6,25.0,393.5,386.63,294.57
2016,7,2,9,0,158.0,342.0,2.6,26.0,458.0,453.57,342.55
2016,7,2,9,15,241.0,348.5,2.6,26.5,536.0,534.23,401.07
2016,7,2,9,30,324.0,355.0,2.6,27.0,614.0,617.63,460.07
2016,7,2,9,45,387.0,344.5,2.65,28.0,667.0,672.3,497.02
2016,7,2,10,0,450.0,334.0,2.7,29.0,720.0,733.98,538.02
2016,7,2,10,15,667.0,231.0,2.7,29.5,822.5,841.0,614.17
2016,7,2,10,30,884.0,128.0,2.7,30.0,925.0,948.42,681.53
2016,7,2,10,45,889.5,128.5,2.7,30.5,946.5,973.61,694.65
2016,7,2,11,0,895.0,129.0,2.7,31.0,968.0,995.95,706.61
2016,7,2,11,15,898.0,129.5,2.75,31.0,981.5,1012.88,717.07
2016,7,2,11,30,901.0,130.0,2.8,31.0,995.0,1026.68,725.68
2016,7,2,11,45,903.0,130.0,2.9,31.5,1002.0,1035.79,730.45
2016,7,2,12,0,905.0,130.0,3.0,32.0,1009.0,1041.66,733.3
2016,7,2,12,15,905.0,130.0,3.05,32.0,1007.5,1042.25,734.03
2016,7,2,12,30,905.0,130.0,3.1,32.0,1006.0,1039.56,732.85
2016,7,2,12,45,906.5,127.5,3.2,32.0,998.5,1032.58,729.52
2016,7,2,13,0,908.0,125.0,3.3,32.0,991.0,1022.3,724.19
2016,7,2,13,15,904.5,124.0,3.4,32.0,975.0,1005.38,714.71
2016,7,2,13,30,901.0,123.0,3.5,32.0,959.0,985.36,703.29
2016,7,2,13,45,897.0,121.5,3.65,32.0,936.0,961.38,689.61
2016,7,2,14,0,893.0,120.0,3.8,32.0,913.0,934.53,673.96
2016,7,2,14,15,886.0,118.5,3.9,31.5,883.5,902.3,655.69
2016,7,2,14,30,879.0,117.0,4.0,31.0,854.0,867.66,635.58
2016,7,2,14,45,871.0,114.5,4.15,31.0,818.5,828.96,611.4
2016,7,2,15,0,863.0,112.0,4.3,31.0,783.0,788.28,585.54
2016,7,2,15,15,663.5,182.5,4.4,30.5,682.5,679.87,510.79
2016,7,2,15,30,464.0,253.0,4.5,30.0,582.0,579.99,437.15
2016,7,2,15,45,637.0,177.0,4.6,29.5,597.0,597.75,454.8
2016,7,2,16,0,810.0,101.0,4.7,29.0,612.0,596.57,457.11
2016,7,2,16,15,791.0,98.0,4.75,28.5,564.0,543.13,417.14
2016,7,2,16,30,772.0,95.0,4.8,28.0,516.0,490.13,376.4
2016,7,2,16,45,747.0,90.5,4.85,27.5,465.5,433.57,331.67
2016,7,2,17,0,722.0,86.0,4.9,27.0,415.0,378.6,286.78
2016,7,2,17,15,687.5,81.0,4.85,26.0,364.0,320.59,238.82
2016,7,2,17,30,653.0,76.0,4.8,25.0,313.0,266.64,193.0
2016,7,2,17,45,606.0,70.0,4.75,24.5,263.0,212.08,146.36
2016,7,2,18,0,559.0,64.0,4.7,24.0,213.0,162.51,104.54
2016,7,2,18,15,490.0,55.5,4.6,23.0,166.0,112.91,65.94
2016,7,2,18,30,421.0,47.0,4.5,22.0,119.0,71.11,37.31
2016,7,2,18,45,317.0,36.0,4.4,21.0,80.0,34.16,17.79
2016,7,2,19,0,213.0,25.0,4.3,20.0,41.0,19.66,7.69
2016,7,2,19,15,106.5,12.5,4.2,19.5,20.5,12.29,0.0
2016,7,2,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,5,15,132.5,17.0,2.5,14.5,31.0,13.12,0.0
2016,7,3,5,30,265.0,34.0,2.5,15.0,62.0,26.65,16.61
2016,7,3,5,45,356.0,45.0,2.55,16.0,104.0,56.57,30.63
2016,7,3,6,0,447.0,56.0,2.6,17.0,146.0,97.98,57.32
2016,7,3,6,15,508.5,64.5,2.6,17.5,194.0,142.48,91.7
2016,7,3,6,30,570.0,73.0,2.6,18.0,242.0,193.88,134.44
2016,7,3,6,45,287.0,101.0,2.6,19.0,186.5,175.22,131.25
2016,7,3,7,0,4.0,129.0,2.6,20.0,131.0,125.18,97.71
2016,7,3,7,15,17.0,155.0,2.55,20.5,163.5,155.53,121.74
2016,7,3,7,30,30.0,181.0,2.5,21.0,196.0,187.87,146.94
2016,7,3,7,45,60.0,213.5,2.45,22.0,247.0,236.09,184.0
2016,7,3,8,0,90.0,246.0,2.4,23.0,298.0,287.54,222.83
2016,7,3,8,15,189.0,263.5,2.35,23.5,384.0,370.03,285.86
2016,7,3,8,30,288.0,281.0,2.3,24.0,470.0,462.44,354.77
2016,7,3,8,45,563.0,198.5,2.3,25.0,599.0,587.11,448.65
2016,7,3,9,0,838.0,116.0,2.3,26.0,728.0,728.29,549.6
2016,7,3,9,15,849.0,118.0,2.3,26.5,767.5,771.12,575.61
2016,7,3,9,30,860.0,120.0,2.3,27.0,807.0,814.0,602.01
2016,7,3,9,45,885.0,112.5,2.35,28.0,845.0,857.38,627.45
2016,7,3,10,0,910.0,105.0,2.4,29.0,883.0,899.7,651.73
2016,7,3,10,15,916.0,106.5,2.4,29.5,911.0,932.72,670.52
2016,7,3,10,30,922.0,108.0,2.4,30.0,939.0,963.09,687.5
2016,7,3,10,45,926.0,109.0,2.45,30.5,960.0,988.26,701.55
2016,7,3,11,0,930.0,110.0,2.5,31.0,981.0,1010.4,713.71
2016,7,3,11,15,932.5,110.5,2.55,31.0,994.5,1027.43,724.17
2016,7,3,11,30,935.0,111.0,2.6,31.0,1008.0,1041.19,732.72
2016,7,3,11,45,936.0,111.5,2.7,31.5,1014.5,1050.13,737.4
2016,7,3,12,0,937.0,112.0,2.8,32.0,1021.0,1055.7,740.1
2016,7,3,12,15,937.0,112.0,2.85,32.0,1020.0,1056.35,740.9
2016,7,3,12,30,937.0,112.0,2.9,32.0,1019.0,1053.6,739.74
2016,7,3,12,45,922.5,120.0,3.0,32.5,1006.5,1041.1,731.58
2016,7,3,13,0,908.0,128.0,3.1,33.0,994.0,1025.49,721.6
2016,7,3,13,15,905.0,127.0,3.2,33.0,978.0,1009.08,712.64
2016,7,3,13,30,902.0,126.0,3.3,33.0,962.0,989.55,701.69
2016,7,3,13,45,897.0,124.5,3.4,33.0,939.0,964.64,687.28
2016,7,3,14,0,892.0,123.0,3.5,33.0,916.0,936.9,670.98
2016,7,3,14,15,885.0,121.5,3.6,32.5,886.0,904.72,653.0
2016,7,3,14,30,878.0,120.0,3.7,32.0,856.0,870.12,633.18
2016,7,3,14,45,869.5,118.0,3.8,32.0,820.5,831.55,609.15
2016,7,3,15,0,861.0,116.0,3.9,32.0,785.0,791.04,583.52
2016,7,3,15,15,849.0,113.5,3.95,31.5,744.0,745.69,555.17
2016,7,3,15,30,837.0,111.0,4.0,31.0,703.0,700.33,526.33
2016,7,3,15,45,622.0,174.0,4.1,30.5,598.5,585.25,442.33
2016,7,3,16,0,407.0,237.0,4.2,30.0,494.0,484.77,367.08
2016,7,3,16,15,379.5,222.5,4.25,29.5,447.0,432.01,328.74
2016,7,3,16,30,352.0,208.0,4.3,29.0,400.0,383.61,292.6
2016,7,3,16,45,350.5,186.0,4.35,28.5,361.5,342.16,260.99
2016,7,3,17,0,349.0,164.0,4.4,28.0,323.0,300.53,228.27
2016,7,3,17,15,499.0,121.0,4.35,27.0,318.0,292.46,218.7
2016,7,3,17,30,649.0,78.0,4.3,26.0,313.0,267.56,192.85
2016,7,3,17,45,602.5,71.5,4.25,25.5,262.5,212.82,146.33
2016,7,3,18,0,556.0,65.0,4.2,25.0,212.0,163.02,104.57
2016,7,3,18,15,486.5,56.5,4.1,24.0,165.5,113.5,66.25
2016,7,3,18,30,417.0,48.0,4.0,23.0,119.0,71.83,37.86
2016,7,3,18,45,313.5,36.5,3.9,22.0,80.0,34.61,18.1
2016,7,3,19,0,210.0,25.0,3.8,21.0,41.0,19.69,7.56
2016,7,3,19,15,105.0,12.5,3.8,20.0,20.5,12.29,0.0
2016,7,3,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,5,15,145.0,16.0,2.8,14.5,31.0,12.0,0.0
2016,7,4,5,30,290.0,32.0,2.8,15.0,62.0,24.79,14.98
2016,7,4,5,45,382.0,42.0,2.85,15.5,104.0,54.54,28.39
2016,7,4,6,0,474.0,52.0,2.9,16.0,146.0,96.46,55.2
2016,7,4,6,15,237.0,66.5,2.85,16.5,113.5,99.35,67.81
2016,7,4,6,30,0.0,81.0,2.8,17.0,81.0,77.77,59.95
2016,7,4,6,45,0.0,98.0,2.75,18.0,98.0,94.15,73.31
2016,7,4,7,0,0.0,115.0,2.7,19.0,115.0,110.61,86.37
2016,7,4,7,15,0.0,129.5,2.65,19.5,129.5,124.74,97.43
2016,7,4,7,30,0.0,144.0,2.6,20.0,144.0,138.9,108.33
2016,7,4,7,45,9.0,173.0,2.55,21.0,178.5,171.42,133.52
2016,7,4,8,0,18.0,202.0,2.5,22.0,213.0,205.0,159.04
2016,7,4,8,15,31.0,234.0,2.55,22.5,254.0,246.28,190.51
2016,7,4,8,30,44.0,266.0,2.6,23.0,295.0,287.91,221.73
2016,7,4,8,45,69.5,299.5,2.65,24.0,349.0,340.81,260.76
2016,7,4,9,0,95.0,333.0,2.7,25.0,403.0,396.0,300.59
2016,7,4,9,15,156.5,355.0,2.75,25.5,477.0,472.65,356.85
2016,7,4,9,30,218.0,377.0,2.8,26.0,551.0,550.74,412.84
2016,7,4,9,45,311.0,365.0,2.9,27.0,624.5,629.04,468.26
2016,7,4,10,0,404.0,353.0,3.0,28.0,698.0,712.6,525.91
2016,7,4,10,15,652.0,237.0,3.1,28.5,815.0,833.19,613.61
2016,7,4,10,30,900.0,121.0,3.2,29.0,932.0,955.68,692.83
2016,7,4,10,45,904.0,122.5,3.35,29.5,953.0,980.91,707.17
2016,7,4,11,0,908.0,124.0,3.5,30.0,974.0,1003.18,720.37
2016,7,4,11,15,911.0,124.5,3.65,30.0,988.0,1020.4,731.83
2016,7,4,11,30,914.0,125.0,3.8,30.0,1002.0,1034.45,741.38
2016,7,4,11,45,915.0,125.5,3.95,30.5,1008.5,1043.26,746.17
2016,7,4,12,0,916.0,126.0,4.1,31.0,1015.0,1048.76,748.96
2016,7,4,12,15,916.0,126.0,4.2,31.0,1014.0,1049.44,749.96
2016,7,4,12,30,916.0,126.0,4.3,31.0,1013.0,1046.79,748.96
2016,7,4,12,45,923.0,120.0,4.45,31.0,1006.5,1041.75,746.84
2016,7,4,13,0,930.0,114.0,4.6,31.0,1000.0,1033.22,742.54
2016,7,4,13,15,927.0,113.0,4.65,30.5,984.5,1016.52,733.95
2016,7,4,13,30,924.0,112.0,4.7,30.0,969.0,996.63,723.44
2016,7,4,13,45,920.5,110.5,4.8,30.0,946.0,972.67,709.24
2016,7,4,14,0,917.0,109.0,4.9,30.0,923.0,945.74,693.0
2016,7,4,14,15,910.5,107.5,4.9,29.5,893.5,913.32,673.68
2016,7,4,14,30,904.0,106.0,4.9,29.0,864.0,878.38,652.49
2016,7,4,14,45,897.0,104.0,4.9,29.0,829.0,840.18,627.55
2016,7,4,15,0,890.0,102.0,4.9,29.0,794.0,799.85,600.96
2016,7,4,15,15,879.0,100.0,4.85,28.5,753.0,754.63,571.61
2016,7,4,15,30,868.0,98.0,4.8,28.0,712.0,708.02,540.88
2016,7,4,15,45,855.5,95.0,4.8,28.0,667.5,658.25,505.39
2016,7,4,16,0,843.0,92.0,4.8,28.0,623.0,607.71,467.58
2016,7,4,16,15,824.5,89.0,4.7,27.5,574.0,553.35,426.54
2016,7,4,16,30,806.0,86.0,4.6,27.0,525.0,498.93,384.25
2016,7,4,16,45,783.5,81.5,4.6,26.5,474.5,441.76,338.81
2016,7,4,17,0,761.0,77.0,4.6,26.0,424.0,385.87,292.89
2016,7,4,17,15,728.5,73.0,4.5,25.5,372.5,328.5,244.55
2016,7,4,17,30,696.0,69.0,4.4,25.0,321.0,274.0,197.56
2016,7,4,17,45,651.5,63.5,4.3,24.5,270.0,217.01,148.67
2016,7,4,18,0,607.0,58.0,4.2,24.0,219.0,165.82,105.22
2016,7,4,18,15,539.5,50.5,4.05,23.0,171.0,114.66,65.22
2016,7,4,18,30,472.0,43.0,3.9,22.0,123.0,71.1,35.47
2016,7,4,18,45,365.0,33.5,3.8,21.0,83.0,32.65,16.0
2016,7,4,19,0,258.0,24.0,3.7,20.0,43.0,18.74,6.87
2016,7,4,19,15,129.0,12.0,3.7,19.0,21.5,11.8,0.0
2016,7,4,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,5,5,15,146.0,16.0,2.75,13.5,31.0,12.06,0.0
2016,7,5,5,30,292.0,32.0,2.8,14.0,62.0,24.9,15.06
2016,7,5,5,45,387.5,41.5,2.85,14.5,104.0,53.84,27.94
2016,7,5,6,0,483.0,51.0,2.9,15.0,146.0,95.86,54.58
2016,7,5,6,15,544.0,58.0,2.85,15.5,194.5,140.75,89.4
2016,7,5,6,30,605.0,65.0,2.8,16.0,243.0,192.46,132.9
2016,7,5,6,45,302.5,90.0,2.75,17.0,179.0,168.41,126.22
2016,7,5,7,0,0.0,115.0,2.7,18.0,115.0,110.6,86.61
2016,7,5,7,15,3.0,135.5,2.65,18.5,137.0,131.6,103.4
2016,7,5,7,30,6.0,156.0,2.6,19.0,159.0,153.0,120.16
2016,7,5,7,45,3.0,154.5,2.55,20.0,156.0,150.7,117.41
2016,7,5,8,0,0.0,153.0,2.5,21.0,153.0,147.98,114.36
2016,7,5,8,15,4.0,177.0,2.5,21.5,180.0,173.71,134.19
2016,7,5,8,30,8.0,201.0,2.5,22.0,207.0,199.9,154.06
2016,7,5,8,45,10.5,218.5,2.5,23.0,226.5,219.17,167.96
2016,7,5,9,0,13.0,236.0,2.5,24.0,246.0,238.68,181.85
2016,7,5,9,15,45.5,299.5,2.6,24.5,336.0,329.46,250.4
2016,7,5,9,30,78.0,363.0,2.7,25.0,426.0,420.93,317.39
2016,7,5,9,45,254.5,351.5,2.8,25.5,567.0,568.26,427.42
2016,7,5,10,0,431.0,340.0,2.9,26.0,708.0,723.08,538.18
2016,7,5,10,15,682.0,219.5,3.0,26.0,823.5,842.36,625.78
2016,7,5,10,30,933.0,99.0,3.1,26.0,939.0,963.6,705.57
2016,7,5,10,45,937.5,99.5,3.25,26.5,960.0,989.07,720.23
2016,7,5,11,0,942.0,100.0,3.4,27.0,981.0,1011.51,733.69
2016,7,5,11,15,944.5,100.5,3.5,27.0,995.0,1028.82,744.98
2016,7,5,11,30,947.0,101.0,3.6,27.0,1009.0,1042.83,754.26
2016,7,5,11,45,948.5,101.0,3.75,27.5,1015.5,1051.96,759.37
2016,7,5,12,0,950.0,101.0,3.9,28.0,1022.0,1057.66,762.37
2016,7,5,12,15,950.0,101.0,4.0,28.0,1021.5,1058.4,763.47
2016,7,5,12,30,950.0,101.0,4.1,28.0,1021.0,1055.68,762.47
2016,7,5,12,45,942.0,105.5,4.2,28.0,1010.5,1046.12,757.15
2016,7,5,13,0,934.0,110.0,4.3,28.0,1000.0,1033.28,749.81
2016,7,5,13,15,931.5,109.5,4.4,28.0,984.5,1017.54,740.64
2016,7,5,13,30,929.0,109.0,4.5,28.0,969.0,998.58,729.38
2016,7,5,13,45,924.5,108.0,4.6,28.0,946.0,974.1,714.44
2016,7,5,14,0,920.0,107.0,4.7,28.0,923.0,946.68,697.87
2016,7,5,14,15,913.5,105.5,4.75,27.5,893.5,914.2,678.77
2016,7,5,14,30,907.0,104.0,4.8,27.0,864.0,879.17,657.73
2016,7,5,14,45,899.0,102.0,4.9,27.0,828.5,840.06,632.59
2016,7,5,15,0,891.0,100.0,5.0,27.0,793.0,798.88,605.69
2016,7,5,15,15,880.0,98.0,5.0,26.5,752.0,753.62,576.24
2016,7,5,15,30,869.0,96.0,5.0,26.0,711.0,706.96,545.33
2016,7,5,15,45,855.5,93.0,5.05,26.0,666.0,656.5,509.17
2016,7,5,16,0,842.0,90.0,5.1,26.0,621.0,605.33,470.59
2016,7,5,16,15,824.0,87.5,5.1,25.5,572.5,551.78,429.87
2016,7,5,16,30,806.0,85.0,5.1,25.0,524.0,498.13,387.81
2016,7,5,16,45,782.5,81.0,5.1,24.5,473.0,440.98,341.75
2016,7,5,17,0,759.0,77.0,5.1,24.0,422.0,385.21,295.35
2016,7,5,17,15,726.5,72.5,5.05,23.0,370.5,327.43,246.66
2016,7,5,17,30,694.0,68.0,5.0,22.0,319.0,272.52,199.14
2016,7,5,17,45,649.5,62.5,4.95,21.5,268.5,215.65,149.64
2016,7,5,18,0,605.0,57.0,4.9,21.0,218.0,164.55,105.65
2016,7,5,18,15,537.5,50.0,4.75,20.0,170.0,113.95,65.56
2016,7,5,18,30,470.0,43.0,4.6,19.0,122.0,70.95,35.89
2016,7,5,18,45,363.0,33.5,4.5,18.5,82.0,32.6,16.2
2016,7,5,19,0,256.0,24.0,4.4,18.0,42.0,18.78,6.85
2016,7,5,19,15,128.0,12.0,4.35,17.5,21.0,11.8,0.0
2016,7,5,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,5,15,144.5,16.0,3.45,13.5,30.5,12.13,0.0
2016,7,6,5,30,289.0,32.0,3.5,14.0,61.0,25.02,15.05
2016,7,6,5,45,385.5,42.0,3.6,14.5,103.5,53.72,28.06
2016,7,6,6,0,482.0,52.0,3.7,15.0,146.0,96.1,54.87
2016,7,6,6,15,241.0,64.0,3.65,15.5,111.0,97.1,65.99
2016,7,6,6,30,0.0,76.0,3.6,16.0,76.0,73.07,56.25
2016,7,6,6,45,0.0,92.0,3.55,16.5,92.0,88.48,69.04
2016,7,6,7,0,0.0,108.0,3.5,17.0,108.0,103.96,81.6
2016,7,6,7,15,22.0,147.5,3.45,17.5,158.0,150.26,119.01
2016,7,6,7,30,44.0,187.0,3.4,18.0,208.0,199.61,158.38
2016,7,6,7,45,99.0,218.0,3.35,19.0,272.5,259.27,205.14
2016,7,6,8,0,154.0,249.0,3.3,20.0,337.0,326.26,256.85
2016,7,6,8,15,497.5,172.0,3.3,20.5,490.5,465.35,367.69
2016,7,6,8,30,841.0,95.0,3.3,21.0,644.0,631.84,496.11
2016,7,6,8,45,856.0,96.5,3.3,21.5,688.0,681.79,531.71
2016,7,6,9,0,871.0,98.0,3.3,22.0,732.0,731.04,564.57
2016,7,6,9,15,881.0,100.0,3.35,22.5,771.5,776.04,594.06
2016,7,6,9,30,891.0,102.0,3.4,23.0,811.0,819.43,622.04
2016,7,6,9,45,893.5,106.5,3.45,24.0,843.0,857.28,644.59
2016,7,6,10,0,896.0,111.0,3.5,25.0,875.0,892.6,665.11
2016,7,6,10,15,902.0,112.0,3.6,25.0,902.5,924.87,686.3
2016,7,6,10,30,908.0,113.0,3.7,25.0,930.0,954.53,705.72
2016,7,6,10,45,913.5,113.0,3.85,25.5,951.0,979.94,721.22
2016,7,6,11,0,919.0,113.0,4.0,26.0,972.0,1002.42,734.8
2016,7,6,11,15,921.5,113.5,4.1,26.0,985.5,1019.42,745.97
2016,7,6,11,30,924.0,114.0,4.2,26.0,999.0,1033.19,755.13
2016,7,6,11,45,926.5,113.0,4.35,26.5,1006.0,1042.16,760.07
2016,7,6,12,0,929.0,112.0,4.5,27.0,1013.0,1047.79,762.94
2016,7,6,12,15,928.5,112.0,4.6,27.0,1011.5,1048.05,763.6
2016,7,6,12,30,928.0,112.0,4.7,27.0,1010.0,1044.93,762.57
2016,7,6,12,45,929.0,109.5,4.8,27.0,1001.5,1037.4,758.73
2016,7,6,13,0,930.0,107.0,4.9,27.0,993.0,1026.47,752.75
2016,7,6,13,15,926.5,106.5,5.0,27.0,977.0,1009.84,743.03
2016,7,6,13,30,923.0,106.0,5.1,27.0,961.0,990.03,731.2
2016,7,6,13,45,919.0,104.5,5.2,27.0,937.5,965.65,716.28
2016,7,6,14,0,915.0,103.0,5.3,27.0,914.0,938.32,699.3
2016,7,6,14,15,908.0,101.5,5.35,26.5,884.5,905.54,679.54
2016,7,6,14,30,901.0,100.0,5.4,26.0,855.0,870.27,657.84
2016,7,6,14,45,892.5,98.0,5.5,26.0,819.0,830.95,631.99
2016,7,6,15,0,884.0,96.0,5.6,26.0,783.0,789.62,604.43
2016,7,6,15,15,872.5,94.0,5.6,25.5,742.0,744.27,574.39
2016,7,6,15,30,861.0,92.0,5.6,25.0,701.0,697.57,542.93
2016,7,6,15,45,846.5,89.5,5.6,24.5,656.0,647.3,507.31
2016,7,6,16,0,832.0,87.0,5.6,24.0,611.0,596.44,469.14
2016,7,6,16,15,813.5,84.5,5.5,23.5,563.0,543.06,427.7
2016,7,6,16,30,795.0,82.0,5.4,23.0,515.0,489.68,385.09
2016,7,6,16,45,770.5,78.5,5.3,22.5,464.5,433.13,338.81
2016,7,6,17,0,746.0,75.0,5.2,22.0,414.0,378.08,292.4
2016,7,6,17,15,714.0,70.5,5.0,21.5,363.0,321.15,243.37
2016,7,6,17,30,682.0,66.0,4.8,21.0,312.0,267.06,195.78
2016,7,6,17,45,636.5,61.0,4.65,20.5,262.0,211.11,146.91
2016,7,6,18,0,591.0,56.0,4.5,20.0,212.0,161.02,103.69
2016,7,6,18,15,525.0,49.0,4.3,19.0,165.5,111.39,64.23
2016,7,6,18,30,459.0,42.0,4.1,18.0,119.0,69.18,34.98
2016,7,6,18,45,353.5,32.5,3.95,17.5,80.0,31.46,15.51
2016,7,6,19,0,248.0,23.0,3.8,17.0,41.0,17.84,6.11
2016,7,6,19,15,124.0,11.5,3.8,16.5,20.5,11.3,0.0
2016,7,6,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,159.0,14.5,3.1,13.5,30.0,10.82,0.0
2016,7,7,5,30,318.0,29.0,3.1,14.0,60.0,22.21,12.64
2016,7,7,5,45,413.5,37.0,3.1,14.5,102.0,49.76,24.19
2016,7,7,6,0,509.0,45.0,3.1,15.0,144.0,91.61,50.04
2016,7,7,6,15,568.0,51.0,3.05,15.5,192.0,136.56,84.81
2016,7,7,6,30,627.0,57.0,3.0,16.0,240.0,188.09,128.35
2016,7,7,6,45,375.0,106.0,2.95,16.5,221.0,202.44,152.15
2016,7,7,7,0,123.0,155.0,2.9,17.0,202.0,188.47,148.43
2016,7,7,7,15,90.0,173.0,2.9,17.5,210.5,200.44,158.86
2016,7,7,7,30,57.0,191.0,2.9,18.0,219.0,209.03,165.68
2016,7,7,7,45,100.5,220.0,2.9,19.0,275.0,261.85,206.93
2016,7,7,8,0,144.0,249.0,2.9,20.0,331.0,320.79,252.17
2016,7,7,8,15,140.5,272.0,2.9,20.5,357.5,349.4,273.25
2016,7,7,8,30,137.0,295.0,2.9,21.0,384.0,377.5,293.58
2016,7,7,8,45,251.0,298.0,2.95,22.0,475.5,467.8,362.04
2016,7,7,9,0,365.0,301.0,3.0,23.0,567.0,565.08,433.6
2016,7,7,9,15,631.5,194.5,3.1,23.5,684.5,683.34,524.04
2016,7,7,9,30,898.0,88.0,3.2,24.0,802.0,810.36,613.03
2016,7,7,9,45,905.0,89.5,3.3,24.5,835.0,849.21,637.08
2016,7,7,10,0,912.0,91.0,3.4,25.0,868.0,885.82,660.03
2016,7,7,10,15,917.5,92.0,3.5,25.5,895.5,918.14,679.92
2016,7,7,10,30,923.0,93.0,3.6,26.0,923.0,947.78,697.93
2016,7,7,10,45,926.5,94.5,3.7,26.5,944.0,973.21,713.09
2016,7,7,11,0,930.0,96.0,3.8,27.0,965.0,995.6,726.25
2016,7,7,11,15,932.5,96.5,3.9,27.0,978.5,1012.82,737.52
2016,7,7,11,30,935.0,97.0,4.0,27.0,992.0,1026.78,746.78
2016,7,7,11,45,935.0,98.0,4.1,27.0,998.5,1035.42,752.69
2016,7,7,12,0,935.0,99.0,4.2,27.0,1005.0,1040.66,756.53
2016,7,7,12,15,935.0,99.0,4.25,27.0,1004.0,1041.46,757.3
2016,7,7,12,30,935.0,99.0,4.3,27.0,1003.0,1038.85,755.98
2016,7,7,12,45,922.5,106.0,4.4,27.5,991.5,1027.52,747.9
2016,7,7,13,0,910.0,113.0,4.5,28.0,980.0,1013.03,737.88
2016,7,7,13,15,677.5,246.5,4.5,28.0,886.0,918.3,675.51
2016,7,7,13,30,445.0,380.0,4.5,28.0,792.0,817.55,600.83
2016,7,7,13,45,670.0,245.0,4.55,28.0,848.0,882.67,654.02
2016,7,7,14,0,895.0,110.0,4.6,28.0,904.0,927.49,684.87
2016,7,7,14,15,888.5,108.5,4.6,27.5,875.0,895.7,665.32
2016,7,7,14,30,882.0,107.0,4.6,27.0,846.0,861.45,644.4
2016,7,7,14,45,874.0,105.0,4.6,27.0,811.0,823.17,619.23
2016,7,7,15,0,866.0,103.0,4.6,27.0,776.0,782.9,592.47
2016,7,7,15,15,855.5,101.0,4.6,26.5,736.0,738.97,564.02
2016,7,7,15,30,845.0,99.0,4.6,26.0,696.0,693.65,534.13
2016,7,7,15,45,832.0,95.5,4.65,26.0,652.0,644.03,498.54
2016,7,7,16,0,819.0,92.0,4.7,26.0,608.0,594.13,461.06
2016,7,7,16,15,800.5,89.0,4.65,25.5,560.0,540.49,420.32
2016,7,7,16,30,782.0,86.0,4.6,25.0,512.0,487.2,378.63
2016,7,7,16,45,759.5,82.0,4.6,24.5,462.5,431.7,334.03
2016,7,7,17,0,737.0,78.0,4.6,24.0,413.0,377.49,289.06
2016,7,7,17,15,704.0,73.5,4.55,23.0,362.0,320.66,241.34
2016,7,7,17,30,671.0,69.0,4.5,22.0,311.0,265.67,194.01
2016,7,7,17,45,628.0,63.0,4.45,21.5,261.5,210.99,146.45
2016,7,7,18,0,585.0,57.0,4.4,21.0,212.0,160.84,103.34
2016,7,7,18,15,517.5,50.0,4.3,20.0,165.0,111.31,64.22
2016,7,7,18,30,450.0,43.0,4.2,19.0,118.0,69.41,35.36
2016,7,7,18,45,347.5,33.0,4.1,18.5,79.0,31.76,15.79
2016,7,7,19,0,245.0,23.0,4.0,18.0,40.0,17.88,5.91
2016,7,7,19,15,122.5,11.5,3.95,17.5,20.0,11.3,0.0
2016,7,7,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,5,15,166.0,14.0,2.95,13.5,30.0,10.43,0.0
2016,7,8,5,30,332.0,28.0,3.0,14.0,60.0,21.36,11.84
2016,7,8,5,45,422.0,36.0,3.05,14.5,101.5,48.65,23.24
2016,7,8,6,0,512.0,44.0,3.1,15.0,143.0,90.3,48.88
2016,7,8,6,15,571.0,50.0,3.05,15.5,191.0,135.38,83.65
2016,7,8,6,30,630.0,56.0,3.0,16.0,239.0,188.23,128.25
2016,7,8,6,45,315.0,82.0,3.0,16.5,173.5,163.17,121.71
2016,7,8,7,0,0.0,108.0,3.0,17.0,108.0,103.95,81.5
2016,7,8,7,15,3.0,131.5,2.95,17.5,133.0,127.78,100.74
2016,7,8,7,30,6.0,155.0,2.9,18.0,158.0,152.03,119.93
2016,7,8,7,45,35.0,195.5,2.9,18.5,215.0,206.44,163.14
2016,7,8,8,0,64.0,236.0,2.9,19.0,272.0,263.65,207.84
2016,7,8,8,15,108.0,265.0,2.85,19.5,332.5,321.54,252.54
2016,7,8,8,30,152.0,294.0,2.8,20.0,393.0,385.96,301.43
2016,7,8,8,45,512.5,190.0,2.8,21.0,556.5,541.14,423.69
2016,7,8,9,0,873.0,86.0,2.8,22.0,720.0,719.28,555.0
2016,7,8,9,15,883.0,87.5,2.75,22.5,759.0,763.91,582.63
2016,7,8,9,30,893.0,89.0,2.7,23.0,798.0,806.96,609.61
2016,7,8,9,45,902.0,89.5,2.7,24.0,831.5,846.33,632.72
2016,7,8,10,0,911.0,90.0,2.7,25.0,865.0,883.6,654.01
2016,7,8,10,15,916.5,91.0,2.75,25.5,892.0,915.94,673.4
2016,7,8,10,30,922.0,92.0,2.8,26.0,919.0,945.61,690.91
2016,7,8,10,45,927.0,91.5,2.9,26.5,940.0,970.44,705.6
2016,7,8,11,0,932.0,91.0,3.0,27.0,961.0,992.27,718.37
2016,7,8,11,15,934.5,91.5,3.1,27.5,974.5,1009.58,728.25
2016,7,8,11,30,937.0,92.0,3.2,28.0,988.0,1023.61,736.09
2016,7,8,11,45,938.5,92.0,3.35,28.5,994.5,1032.78,741.31
2016,7,8,12,0,940.0,92.0,3.5,29.0,1001.0,1038.56,744.44
2016,7,8,12,15,939.5,92.0,3.6,29.0,1000.0,1038.9,745.32
2016,7,8,12,30,939.0,92.0,3.7,29.0,999.0,1035.81,744.14
2016,7,8,12,45,933.0,94.5,3.85,29.5,989.5,1026.38,737.84
2016,7,8,13,0,927.0,97.0,4.0,30.0,980.0,1013.65,729.51
2016,7,8,13,15,923.5,96.5,4.1,30.0,964.0,997.1,719.89
2016,7,8,13,30,920.0,96.0,4.2,30.0,948.0,977.36,708.23
2016,7,8,13,45,915.5,95.0,4.3,30.0,925.0,953.11,693.6
2016,7,8,14,0,911.0,94.0,4.4,30.0,902.0,925.94,676.99
2016,7,8,14,15,905.0,93.0,4.45,29.5,873.0,894.67,658.64
2016,7,8,14,30,899.0,92.0,4.5,29.0,844.0,860.85,638.39
2016,7,8,14,45,890.5,90.5,4.6,29.0,809.0,822.11,613.5
2016,7,8,15,0,882.0,89.0,4.7,29.0,774.0,781.36,587.17
2016,7,8,15,15,871.5,87.0,4.75,28.5,733.5,736.81,558.69
2016,7,8,15,30,861.0,85.0,4.8,28.0,693.0,690.84,528.7
2016,7,8,15,45,848.0,82.5,4.9,28.0,649.0,641.54,494.17
2016,7,8,16,0,835.0,80.0,5.0,28.0,605.0,591.51,456.8
2016,7,8,16,15,817.0,77.5,5.0,27.5,557.5,538.19,416.5
2016,7,8,16,30,799.0,75.0,5.0,27.0,510.0,485.13,375.12
2016,7,8,16,45,777.0,71.5,5.05,26.5,460.5,429.25,330.36
2016,7,8,17,0,755.0,68.0,5.1,26.0,411.0,374.85,285.29
2016,7,8,17,15,724.0,64.5,4.95,25.0,360.5,318.77,238.06
2016,7,8,17,30,693.0,61.0,4.8,24.0,310.0,265.39,191.93
2016,7,8,17,45,651.0,56.0,4.7,23.5,260.5,210.84,144.51
2016,7,8,18,0,609.0,51.0,4.6,23.0,211.0,160.7,101.48
2016,7,8,18,15,544.0,45.0,4.35,22.0,164.5,109.91,61.44
2016,7,8,18,30,479.0,39.0,4.1,21.0,118.0,67.64,32.61
2016,7,8,18,45,376.5,30.0,3.85,20.5,79.5,29.35,13.44
2016,7,8,19,0,274.0,21.0,3.6,20.0,41.0,16.02,4.43
2016,7,8,19,15,137.0,10.5,3.5,19.5,20.5,10.32,0.0
2016,7,8,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,9,5,15,185.5,12.0,1.8,15.5,30.0,8.72,0.0
2016,7,9,5,30,371.0,24.0,1.8,16.0,60.0,19.28,9.94
2016,7,9,5,45,461.0,31.0,1.85,16.5,101.5,46.58,20.53
2016,7,9,6,0,551.0,38.0,1.9,17.0,143.0,89.19,45.99
2016,7,9,6,15,606.5,43.0,1.95,18.0,191.0,134.71,80.62
2016,7,9,6,30,662.0,48.0,2.0,19.0,239.0,186.43,123.78
2016,7,9,6,45,700.5,51.5,2.1,20.0,289.0,238.14,169.0
2016,7,9,7,0,739.0,55.0,2.2,21.0,339.0,293.72,217.27
2016,7,9,7,15,766.0,58.0,2.3,21.5,389.0,348.96,265.06
2016,7,9,7,30,793.0,61.0,2.4,22.0,439.0,405.23,312.43
2016,7,9,7,45,813.5,63.5,2.55,23.0,488.0,459.68,356.45
2016,7,9,8,0,834.0,66.0,2.7,24.0,537.0,515.01,399.57
2016,7,9,8,15,849.0,68.0,2.8,24.5,584.0,567.22,439.62
2016,7,9,8,30,864.0,70.0,2.9,25.0,631.0,619.23,478.31
2016,7,9,8,45,876.0,71.5,3.05,26.0,674.0,668.23,512.07
2016,7,9,9,0,888.0,73.0,3.2,27.0,717.0,716.26,543.06
2016,7,9,9,15,897.5,74.5,3.3,27.0,755.5,761.15,573.36
2016,7,9,9,30,907.0,76.0,3.4,27.0,794.0,804.37,602.26
2016,7,9,9,45,907.5,81.5,3.55,27.5,826.5,842.33,626.37
2016,7,9,10,0,908.0,87.0,3.7,28.0,859.0,877.6,648.5
2016,7,9,10,15,914.0,88.0,3.8,28.0,886.5,910.35,669.87
2016,7,9,10,30,920.0,89.0,3.9,28.0,914.0,940.47,689.46
2016,7,9,10,45,924.0,90.0,4.0,28.5,935.0,965.89,704.55
2016,7,9,11,0,928.0,91.0,4.1,29.0,956.0,988.29,717.65
2016,7,9,11,15,930.5,91.0,4.2,29.0,970.0,1005.07,728.56
2016,7,9,11,30,933.0,91.0,4.3,29.0,984.0,1018.58,737.46
2016,7,9,11,45,935.0,91.0,4.4,29.5,991.0,1028.26,742.5
2016,7,9,12,0,937.0,91.0,4.5,30.0,998.0,1034.56,745.45
2016,7,9,12,15,937.0,91.0,4.6,30.0,997.5,1035.43,746.51
2016,7,9,12,30,937.0,91.0,4.7,30.0,997.0,1032.87,745.55
2016,7,9,12,45,935.5,91.5,4.85,30.0,988.5,1025.91,742.52
2016,7,9,13,0,934.0,92.0,5.0,30.0,980.0,1015.57,737.33
2016,7,9,13,15,931.0,91.5,5.1,29.5,964.5,999.41,729.46
2016,7,9,13,30,928.0,91.0,5.2,29.0,949.0,980.04,719.43
2016,7,9,13,45,925.5,89.0,5.3,29.0,927.0,956.47,705.07
2016,7,9,14,0,923.0,87.0,5.4,29.0,905.0,929.85,688.6
2016,7,9,14,15,917.0,86.0,5.5,28.5,876.5,898.25,670.0
2016,7,9,14,30,911.0,85.0,5.6,28.0,848.0,864.07,649.37
2016,7,9,14,45,905.5,83.0,5.7,28.0,813.5,826.86,625.06
2016,7,9,15,0,900.0,81.0,5.8,28.0,779.0,787.38,598.9
2016,7,9,15,15,890.0,79.0,5.8,27.5,739.0,742.5,569.34
2016,7,9,15,30,880.0,77.0,5.8,27.0,699.0,696.1,538.26
2016,7,9,15,45,869.0,74.5,5.85,26.5,655.0,647.27,504.65
2016,7,9,16,0,858.0,72.0,5.9,26.0,611.0,597.48,467.55
2016,7,9,16,15,841.0,69.5,5.8,25.5,563.5,543.61,425.88
2016,7,9,16,30,824.0,67.0,5.7,25.0,516.0,489.87,383.09
2016,7,9,16,45,803.5,64.0,5.65,24.5,466.0,434.4,337.75
2016,7,9,17,0,783.0,61.0,5.6,24.0,416.0,379.94,291.81
2016,7,9,17,15,753.5,58.0,5.5,23.0,365.5,322.63,242.92
2016,7,9,17,30,724.0,55.0,5.4,22.0,315.0,268.58,195.52
2016,7,9,17,45,682.5,50.5,5.3,21.5,265.0,212.92,146.45
2016,7,9,18,0,641.0,46.0,5.2,21.0,215.0,161.6,101.81
2016,7,9,18,15,578.0,41.0,5.0,20.0,168.0,111.59,61.9
2016,7,9,18,30,515.0,36.0,4.8,19.0,121.0,68.72,32.53
2016,7,9,18,45,410.0,28.0,4.65,18.5,81.0,27.95,12.16
2016,7,9,19,0,305.0,20.0,4.5,18.0,41.0,15.14,3.72
2016,7,9,19,15,152.5,10.0,4.4,17.5,20.5,9.83,0.0
2016,7,9,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,172.5,14.0,3.3,12.5,30.0,10.56,0.0
2016,7,10,5,30,345.0,28.0,3.5,13.0,60.0,21.58,11.82
2016,7,10,5,45,446.5,35.5,3.7,13.5,103.5,48.06,22.65
2016,7,10,6,0,548.0,43.0,3.9,14.0,147.0,91.55,48.75
2016,7,10,6,15,607.5,48.5,3.9,14.5,196.0,139.45,85.74
2016,7,10,6,30,667.0,54.0,3.9,15.0,245.0,192.55,130.85
2016,7,10,6,45,709.0,58.0,3.9,16.0,297.0,245.99,178.33
2016,7,10,7,0,751.0,62.0,3.9,17.0,349.0,303.71,229.35
2016,7,10,7,15,779.5,65.5,3.85,17.5,401.0,359.87,278.96
2016,7,10,7,30,808.0,69.0,3.8,18.0,453.0,418.3,329.05
2016,7,10,7,45,829.5,71.5,3.8,18.5,503.5,474.71,376.15
2016,7,10,8,0,851.0,74.0,3.8,19.0,554.0,531.47,421.97
2016,7,10,8,15,867.0,76.5,3.8,19.5,602.5,585.69,464.38
2016,7,10,8,30,883.0,79.0,3.8,20.0,651.0,639.76,505.33
2016,7,10,8,45,895.5,81.0,3.85,20.5,695.5,690.55,542.2
2016,7,10,9,0,908.0,83.0,3.9,21.0,740.0,740.36,575.92
2016,7,10,9,15,918.0,84.5,3.95,21.5,780.0,786.51,606.49
2016,7,10,9,30,928.0,86.0,4.0,22.0,820.0,830.97,635.46
2016,7,10,9,45,935.0,87.5,4.05,23.0,854.5,871.03,659.71
2016,7,10,10,0,942.0,89.0,4.1,24.0,889.0,908.75,681.99
2016,7,10,10,15,948.0,90.5,4.1,24.0,917.5,943.06,704.13
2016,7,10,10,30,954.0,92.0,4.1,24.0,946.0,974.61,724.32
2016,7,10,10,45,957.5,93.0,4.2,24.5,968.0,1000.37,739.75
2016,7,10,11,0,961.0,94.0,4.3,25.0,990.0,1022.97,753.08
2016,7,10,11,15,964.0,94.5,4.4,25.5,1004.5,1041.31,763.63
2016,7,10,11,30,967.0,95.0,4.5,26.0,1019.0,1056.26,772.02
2016,7,10,11,45,968.5,95.5,4.6,26.5,1026.0,1066.28,777.27
2016,7,10,12,0,970.0,96.0,4.7,27.0,1033.0,1072.77,780.65
2016,7,10,12,15,970.0,96.0,4.75,27.0,1033.0,1073.71,781.66
2016,7,10,12,30,970.0,96.0,4.8,27.0,1033.0,1071.09,780.49
2016,7,10,12,45,962.5,100.5,4.9,27.0,1023.0,1062.05,775.71
2016,7,10,13,0,955.0,105.0,5.0,27.0,1013.0,1049.63,768.79
2016,7,10,13,15,952.5,104.5,5.0,27.0,997.0,1033.69,758.78
2016,7,10,13,30,950.0,104.0,5.0,27.0,981.0,1014.44,746.66
2016,7,10,13,45,948.0,101.5,5.05,27.0,959.0,990.39,731.77
2016,7,10,14,0,946.0,99.0,5.1,27.0,937.0,963.19,714.75
2016,7,10,14,15,940.0,97.5,5.1,27.0,907.5,930.45,693.57
2016,7,10,14,30,934.0,96.0,5.1,27.0,878.0,895.04,670.51
2016,7,10,14,45,928.0,94.0,5.1,27.0,842.5,856.64,645.24
2016,7,10,15,0,922.0,92.0,5.1,27.0,807.0,815.93,618.18
2016,7,10,15,15,912.0,90.0,5.05,26.5,766.0,770.15,588.25
2016,7,10,15,30,902.0,88.0,5.0,26.0,725.0,722.8,556.78
2016,7,10,15,45,890.0,85.0,5.0,26.0,679.5,671.78,520.62
2016,7,10,16,0,878.0,82.0,5.0,26.0,634.0,619.85,481.41
2016,7,10,16,15,861.0,79.5,4.9,25.5,584.5,564.95,439.53
2016,7,10,16,30,844.0,77.0,4.8,25.0,535.0,510.13,396.44
2016,7,10,16,45,822.5,73.5,4.75,25.0,483.5,452.12,348.99
2016,7,10,17,0,801.0,70.0,4.7,25.0,432.0,395.43,301.27
2016,7,10,17,15,769.5,66.0,4.5,24.5,379.5,336.1,250.83
2016,7,10,17,30,738.0,62.0,4.3,24.0,327.0,279.5,201.59
2016,7,10,17,45,694.5,57.5,4.1,23.5,275.0,222.51,152.13
2016,7,10,18,0,651.0,53.0,3.9,23.0,223.0,170.1,107.22
2016,7,10,18,15,583.0,46.5,3.55,22.0,174.0,115.99,64.67
2016,7,10,18,30,515.0,40.0,3.2,21.0,125.0,70.83,33.98
2016,7,10,18,45,402.5,31.0,2.9,20.0,83.5,30.4,14.22
2016,7,10,19,0,290.0,22.0,2.6,19.0,42.0,17.09,4.61
2016,7,10,19,15,145.0,11.0,2.7,18.5,21.0,10.81,0.0
2016,7,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
