Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,20,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,5,15,170.5,13.5,2.5,13.5,29.0,10.17,0.0
2016,7,11,5,30,341.0,27.0,2.5,14.0,58.0,20.72,10.93
2016,7,11,5,45,442.5,35.0,2.5,15.0,101.5,46.8,21.81
2016,7,11,6,0,544.0,43.0,2.5,16.0,145.0,90.42,47.64
2016,7,11,6,15,604.5,48.5,2.4,16.5,194.0,138.21,84.02
2016,7,11,6,30,665.0,54.0,2.3,17.0,243.0,191.31,128.47
2016,7,11,6,45,707.0,58.0,2.25,18.0,295.0,244.64,175.13
2016,7,11,7,0,749.0,62.0,2.2,19.0,347.0,302.25,225.17
2016,7,11,7,15,777.5,65.5,2.25,20.0,399.0,358.31,273.34
2016,7,11,7,30,806.0,69.0,2.3,21.0,451.0,416.66,321.77
2016,7,11,7,45,828.0,71.5,2.4,22.0,502.0,473.23,367.32
2016,7,11,8,0,850.0,74.0,2.5,23.0,553.0,530.21,411.52
2016,7,11,8,15,866.0,76.5,2.6,23.5,601.0,584.42,452.96
2016,7,11,8,30,882.0,79.0,2.7,24.0,649.0,638.5,493.04
2016,7,11,8,45,894.5,81.0,2.8,25.0,693.5,689.29,528.05
2016,7,11,9,0,907.0,83.0,2.9,26.0,738.0,739.1,559.85
2016,7,11,9,15,916.0,84.5,2.95,26.5,778.0,784.51,588.88
2016,7,11,9,30,925.0,86.0,3.0,27.0,818.0,828.15,616.3
2016,7,11,9,45,925.0,92.0,3.1,28.0,850.0,866.93,639.13
2016,7,11,10,0,925.0,98.0,3.2,29.0,882.0,902.92,659.82
2016,7,11,10,15,930.5,99.0,3.2,29.0,910.0,935.83,680.29
2016,7,11,10,30,936.0,100.0,3.2,29.0,938.0,966.0,698.9
2016,7,11,10,45,939.0,101.5,3.25,29.5,959.0,991.45,713.35
2016,7,11,11,0,942.0,103.0,3.3,30.0,980.0,1013.77,725.8
2016,7,11,11,15,944.0,103.5,3.35,30.0,994.0,1030.87,736.42
2016,7,11,11,30,946.0,104.0,3.4,30.0,1008.0,1044.63,745.04
2016,7,11,11,45,946.5,105.0,3.45,30.5,1014.0,1054.01,749.49
2016,7,11,12,0,947.0,106.0,3.5,31.0,1020.0,1059.94,751.88
2016,7,11,12,15,946.5,106.0,3.5,31.0,1019.0,1060.38,752.08
2016,7,11,12,30,946.0,106.0,3.5,31.0,1018.0,1057.35,750.25
2016,7,11,12,45,946.0,104.5,3.55,31.0,1010.0,1049.83,746.1
2016,7,11,13,0,946.0,103.0,3.6,31.0,1002.0,1038.86,739.88
2016,7,11,13,15,943.0,102.5,3.65,31.0,986.0,1022.58,730.37
2016,7,11,13,30,940.0,102.0,3.7,31.0,970.0,1003.02,718.84
2016,7,11,13,45,936.0,101.0,3.75,31.0,947.0,978.84,704.35
2016,7,11,14,0,932.0,100.0,3.8,31.0,924.0,951.64,687.89
2016,7,11,14,15,925.5,98.5,3.9,30.5,894.5,918.84,669.3
2016,7,11,14,30,919.0,97.0,4.0,30.0,865.0,883.45,648.75
2016,7,11,14,45,911.0,95.5,4.1,30.0,829.5,844.41,624.17
2016,7,11,15,0,903.0,94.0,4.2,30.0,794.0,803.26,597.86
2016,7,11,15,15,892.5,92.0,4.25,29.5,753.0,757.84,569.21
2016,7,11,15,30,882.0,90.0,4.3,29.0,712.0,710.92,539.03
2016,7,11,15,45,868.5,88.0,4.35,29.0,667.0,660.79,504.12
2016,7,11,16,0,855.0,86.0,4.4,29.0,622.0,609.91,466.49
2016,7,11,16,15,837.5,83.0,4.4,28.5,573.5,555.3,425.85
2016,7,11,16,30,820.0,80.0,4.4,28.0,525.0,500.68,383.87
2016,7,11,16,45,797.5,76.5,4.4,27.5,474.0,443.62,338.65
2016,7,11,17,0,775.0,73.0,4.4,27.0,423.0,387.8,292.93
2016,7,11,17,15,743.5,69.0,4.25,26.0,371.5,329.84,244.71
2016,7,11,17,30,712.0,65.0,4.1,25.0,320.0,274.62,197.5
2016,7,11,17,45,669.0,59.5,4.0,24.5,269.0,218.18,148.88
2016,7,11,18,0,626.0,54.0,3.9,24.0,218.0,164.99,103.66
2016,7,11,18,15,558.0,47.5,3.6,23.0,169.5,113.54,63.48
2016,7,11,18,30,490.0,41.0,3.3,22.0,121.0,69.78,33.91
2016,7,11,18,45,380.5,31.5,3.05,21.0,80.5,30.34,14.45
2016,7,11,19,0,271.0,22.0,2.8,20.0,40.0,17.15,4.26
2016,7,11,19,15,135.5,11.0,2.85,19.5,20.0,10.81,0.0
2016,7,11,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,12,5,15,184.5,12.5,3.05,13.5,29.0,9.33,0.0
2016,7,12,5,30,369.0,25.0,3.1,14.0,58.0,18.94,9.34
2016,7,12,5,45,467.0,32.5,3.15,14.5,101.5,46.4,21.17
2016,7,12,6,0,565.0,40.0,3.2,15.0,145.0,90.28,46.94
2016,7,12,6,15,623.5,45.5,3.15,15.5,194.5,137.4,82.87
2016,7,12,6,30,682.0,51.0,3.1,16.0,244.0,191.11,128.24
2016,7,12,6,45,722.0,54.5,3.1,17.0,295.5,244.34,175.41
2016,7,12,7,0,762.0,58.0,3.1,18.0,347.0,301.63,225.9
2016,7,12,7,15,789.5,61.5,3.05,18.5,399.0,358.02,275.43
2016,7,12,7,30,817.0,65.0,3.0,19.0,451.0,417.2,325.75
2016,7,12,7,45,837.5,67.5,3.0,20.0,501.5,473.04,371.31
2016,7,12,8,0,858.0,70.0,3.0,21.0,552.0,529.72,415.76
2016,7,12,8,15,873.5,72.0,3.0,21.5,600.0,583.56,457.27
2016,7,12,8,30,889.0,74.0,3.0,22.0,648.0,637.19,497.25
2016,7,12,8,45,900.5,76.0,3.0,23.0,692.0,687.66,531.92
2016,7,12,9,0,912.0,78.0,3.0,24.0,736.0,737.05,563.34
2016,7,12,9,15,921.5,79.5,3.05,24.5,776.0,783.08,593.11
2016,7,12,9,30,931.0,81.0,3.1,25.0,816.0,827.38,621.26
2016,7,12,9,45,937.0,83.0,3.15,25.5,850.0,867.32,646.09
2016,7,12,10,0,943.0,85.0,3.2,26.0,884.0,904.86,669.05
2016,7,12,10,15,948.5,86.0,3.3,26.5,912.0,938.34,689.43
2016,7,12,10,30,954.0,87.0,3.4,27.0,940.0,969.03,707.89
2016,7,12,10,45,957.5,88.0,3.5,27.5,961.5,994.89,723.12
2016,7,12,11,0,961.0,89.0,3.6,28.0,983.0,1017.59,736.3
2016,7,12,11,15,963.5,89.5,3.7,28.0,997.5,1035.52,747.92
2016,7,12,11,30,966.0,90.0,3.8,28.0,1012.0,1050.06,757.48
2016,7,12,11,45,967.5,90.0,3.9,28.5,1019.0,1059.63,762.44
2016,7,12,12,0,969.0,90.0,4.0,29.0,1026.0,1065.68,765.25
2016,7,12,12,15,969.0,90.0,4.05,29.0,1025.5,1066.67,766.15
2016,7,12,12,30,969.0,90.0,4.1,29.0,1025.0,1064.1,764.91
2016,7,12,12,45,957.5,97.5,4.2,29.0,1014.0,1054.22,759.43
2016,7,12,13,0,946.0,105.0,4.3,29.0,1003.0,1041.01,751.9
2016,7,12,13,15,943.5,104.0,4.35,29.0,987.5,1024.71,742.14
2016,7,12,13,30,941.0,103.0,4.4,29.0,972.0,1005.12,730.29
2016,7,12,13,45,938.5,101.5,4.45,29.0,950.0,981.82,716.03
2016,7,12,14,0,936.0,100.0,4.5,29.0,928.0,955.41,699.72
2016,7,12,14,15,930.5,98.5,4.55,28.5,898.5,923.37,680.96
2016,7,12,14,30,925.0,97.0,4.6,28.0,869.0,888.66,660.27
2016,7,12,14,45,919.0,95.0,4.65,28.0,834.0,850.54,635.82
2016,7,12,15,0,913.0,93.0,4.7,28.0,799.0,810.13,609.56
2016,7,12,15,15,903.0,91.0,4.7,27.5,758.5,764.67,580.37
2016,7,12,15,30,893.0,89.0,4.7,27.0,718.0,717.64,549.62
2016,7,12,15,45,881.0,86.0,4.75,27.0,673.0,666.97,514.11
2016,7,12,16,0,869.0,83.0,4.8,27.0,628.0,615.39,475.6
2016,7,12,16,15,852.0,80.5,4.75,26.5,579.0,560.87,434.37
2016,7,12,16,30,835.0,78.0,4.7,26.0,530.0,506.42,391.9
2016,7,12,16,45,813.5,74.5,4.7,25.5,479.0,448.84,345.78
2016,7,12,17,0,792.0,71.0,4.7,25.0,428.0,392.56,299.14
2016,7,12,17,15,760.5,67.0,4.55,24.5,375.5,333.65,249.08
2016,7,12,17,30,729.0,63.0,4.4,24.0,323.0,277.47,200.23
2016,7,12,17,45,685.5,58.0,4.25,23.5,271.5,220.44,150.75
2016,7,12,18,0,642.0,53.0,4.1,23.0,220.0,167.99,105.85
2016,7,12,18,15,573.5,46.5,3.75,22.0,171.0,114.32,63.71
2016,7,12,18,30,505.0,40.0,3.4,21.0,122.0,69.65,33.48
2016,7,12,18,45,392.0,31.0,3.1,20.0,81.0,29.83,14.13
2016,7,12,19,0,279.0,22.0,2.8,19.0,40.0,17.22,3.93
2016,7,12,19,15,139.5,11.0,2.8,18.5,20.0,10.81,0.0
2016,7,12,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,170.5,13.0,2.8,13.5,28.0,12.78,0.0
2016,7,13,5,30,341.0,26.0,2.8,14.0,56.0,19.98,9.98
2016,7,13,5,45,444.5,34.0,2.8,15.0,99.5,44.69,20.53
2016,7,13,6,0,548.0,42.0,2.8,16.0,143.0,88.39,45.95
2016,7,13,6,15,609.5,48.0,2.7,16.5,193.0,136.93,82.67
2016,7,13,6,30,671.0,54.0,2.6,17.0,243.0,190.93,127.79
2016,7,13,6,45,713.5,58.5,2.55,18.0,295.5,245.2,175.3
2016,7,13,7,0,756.0,63.0,2.5,19.0,348.0,303.83,226.3
2016,7,13,7,15,785.5,66.5,2.4,20.0,400.5,360.7,275.08
2016,7,13,7,30,815.0,70.0,2.3,21.0,453.0,419.96,324.04
2016,7,13,7,45,837.0,72.5,2.25,22.0,504.5,477.06,369.64
2016,7,13,8,0,859.0,75.0,2.2,23.0,556.0,534.58,413.67
2016,7,13,8,15,875.0,77.5,2.15,24.0,605.0,589.33,453.85
2016,7,13,8,30,891.0,80.0,2.1,25.0,654.0,643.93,492.24
2016,7,13,8,45,904.0,81.5,2.05,26.0,699.0,695.06,526.2
2016,7,13,9,0,917.0,83.0,2.0,27.0,744.0,745.23,556.66
2016,7,13,9,15,926.5,85.0,2.0,27.5,784.5,792.04,585.56
2016,7,13,9,30,936.0,87.0,2.0,28.0,825.0,837.1,612.79
2016,7,13,9,45,933.0,94.5,2.05,29.0,857.0,875.41,634.37
2016,7,13,10,0,930.0,102.0,2.1,30.0,889.0,910.71,653.72
2016,7,13,10,15,936.0,103.0,2.15,30.5,917.5,944.31,673.08
2016,7,13,10,30,942.0,104.0,2.2,31.0,946.0,975.18,690.58
2016,7,13,10,45,946.5,104.5,2.3,31.5,967.5,1001.25,705.52
2016,7,13,11,0,951.0,105.0,2.4,32.0,989.0,1024.22,718.55
2016,7,13,11,15,953.5,106.0,2.45,32.5,1003.5,1042.54,728.21
2016,7,13,11,30,956.0,107.0,2.5,33.0,1018.0,1057.5,735.88
2016,7,13,11,45,957.5,107.0,2.6,33.5,1025.0,1067.01,740.82
2016,7,13,12,0,959.0,107.0,2.7,34.0,1032.0,1073.04,743.76
2016,7,13,12,15,958.5,107.0,2.75,34.0,1030.5,1073.54,744.48
2016,7,13,12,30,958.0,107.0,2.8,34.0,1029.0,1070.52,743.2
2016,7,13,12,45,956.0,106.5,2.9,34.0,1020.5,1061.99,739.13
2016,7,13,13,0,954.0,106.0,3.0,34.0,1012.0,1050.0,733.02
2016,7,13,13,15,951.0,105.5,3.05,34.0,995.5,1033.63,723.82
2016,7,13,13,30,948.0,105.0,3.1,34.0,979.0,1013.95,712.61
2016,7,13,13,45,942.5,104.0,3.2,34.0,955.5,988.21,697.99
2016,7,13,14,0,937.0,103.0,3.3,34.0,932.0,959.48,681.4
2016,7,13,14,15,930.5,102.0,3.35,34.0,901.5,927.04,661.98
2016,7,13,14,30,924.0,101.0,3.4,34.0,871.0,891.98,640.73
2016,7,13,14,45,914.5,99.5,3.5,34.0,834.5,851.52,616.01
2016,7,13,15,0,905.0,98.0,3.6,34.0,798.0,809.03,589.63
2016,7,13,15,15,894.0,96.0,3.65,33.5,756.5,763.11,561.49
2016,7,13,15,30,883.0,94.0,3.7,33.0,715.0,715.72,531.83
2016,7,13,15,45,867.0,92.0,3.75,32.5,669.0,663.84,497.45
2016,7,13,16,0,851.0,90.0,3.8,32.0,623.0,611.44,460.49
2016,7,13,16,15,832.5,87.0,3.8,31.5,573.5,556.55,420.41
2016,7,13,16,30,814.0,84.0,3.8,31.0,524.0,501.49,378.87
2016,7,13,16,45,787.5,81.0,3.85,30.5,472.0,443.32,333.71
2016,7,13,17,0,761.0,78.0,3.9,30.0,420.0,386.82,288.31
2016,7,13,17,15,727.0,73.5,3.8,29.0,368.0,328.15,240.43
2016,7,13,17,30,693.0,69.0,3.7,28.0,316.0,272.54,193.75
2016,7,13,17,45,643.0,63.5,3.6,27.5,264.0,214.21,144.65
2016,7,13,18,0,593.0,58.0,3.5,27.0,212.0,162.28,101.44
2016,7,13,18,15,521.5,51.0,3.3,25.5,164.0,111.74,62.87
2016,7,13,18,30,450.0,44.0,3.1,24.0,116.0,69.33,34.73
2016,7,13,18,45,333.0,33.5,2.95,23.0,76.5,31.15,15.65
2016,7,13,19,0,216.0,23.0,2.8,22.0,37.0,18.28,3.89
2016,7,13,19,15,108.0,11.5,2.8,21.5,18.5,11.3,0.0
2016,7,13,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,14,5,15,150.0,13.5,1.95,16.5,26.5,13.27,0.0
2016,7,14,5,30,300.0,27.0,2.2,17.0,53.0,21.07,10.42
2016,7,14,5,45,406.5,36.0,2.5,18.0,95.5,44.54,21.26
2016,7,14,6,0,513.0,45.0,2.8,19.0,138.0,87.22,45.89
2016,7,14,6,15,577.5,51.5,2.7,20.0,187.5,133.38,79.95
2016,7,14,6,30,642.0,58.0,2.6,21.0,237.0,186.8,123.47
2016,7,14,6,45,687.5,62.5,2.55,22.0,289.5,241.49,170.31
2016,7,14,7,0,733.0,67.0,2.5,23.0,342.0,299.65,219.93
2016,7,14,7,15,763.5,71.0,2.4,24.0,394.5,356.18,267.57
2016,7,14,7,30,794.0,75.0,2.3,25.0,447.0,415.23,315.54
2016,7,14,7,45,818.0,77.5,2.2,26.0,499.0,471.9,359.93
2016,7,14,8,0,842.0,80.0,2.1,27.0,551.0,529.87,403.38
2016,7,14,8,15,858.5,82.5,2.0,27.5,599.5,584.14,443.16
2016,7,14,8,30,875.0,85.0,1.9,28.0,648.0,638.33,481.31
2016,7,14,8,45,889.0,87.0,1.85,29.0,693.0,689.98,515.33
2016,7,14,9,0,903.0,89.0,1.8,30.0,738.0,740.79,545.7
2016,7,14,9,15,912.5,91.0,1.85,30.5,778.5,787.09,574.2
2016,7,14,9,30,922.0,93.0,1.9,31.0,819.0,831.68,601.16
2016,7,14,9,45,931.0,93.5,1.95,32.0,854.0,872.37,623.99
2016,7,14,10,0,940.0,94.0,2.0,33.0,889.0,910.88,645.05
2016,7,14,10,15,945.5,95.5,2.1,33.0,917.0,944.88,666.19
2016,7,14,10,30,951.0,97.0,2.2,33.0,945.0,976.1,685.6
2016,7,14,10,45,955.0,97.5,2.3,33.5,967.0,1001.95,700.25
2016,7,14,11,0,959.0,98.0,2.4,34.0,989.0,1024.65,712.99
2016,7,14,11,15,961.0,98.5,2.5,34.0,1003.0,1042.14,724.05
2016,7,14,11,30,963.0,99.0,2.6,34.0,1017.0,1056.22,733.15
2016,7,14,11,45,964.0,99.5,2.75,34.5,1024.0,1065.84,738.61
2016,7,14,12,0,965.0,100.0,2.9,35.0,1031.0,1071.94,742.0
2016,7,14,12,15,964.5,100.0,3.0,35.0,1030.0,1072.48,743.16
2016,7,14,12,30,964.0,100.0,3.1,35.0,1029.0,1069.46,742.27
2016,7,14,12,45,956.0,104.5,3.25,35.0,1018.5,1060.04,737.96
2016,7,14,13,0,948.0,109.0,3.4,35.0,1008.0,1047.24,731.61
2016,7,14,13,15,944.5,108.0,3.5,34.5,991.5,1029.96,723.6
2016,7,14,13,30,941.0,107.0,3.6,34.0,975.0,1009.41,713.5
2016,7,14,13,45,936.0,106.5,3.7,34.0,951.5,984.79,699.3
2016,7,14,14,0,931.0,106.0,3.8,34.0,928.0,957.18,683.13
2016,7,14,14,15,924.5,104.5,3.85,33.5,898.0,924.38,664.58
2016,7,14,14,30,918.0,103.0,3.9,33.0,868.0,888.97,644.13
2016,7,14,14,45,908.5,101.5,4.0,33.0,831.5,848.7,619.11
2016,7,14,15,0,899.0,100.0,4.1,33.0,795.0,806.4,592.45
2016,7,14,15,15,887.5,98.0,4.1,32.5,753.5,760.32,563.63
2016,7,14,15,30,876.0,96.0,4.1,32.0,712.0,712.82,533.36
2016,7,14,15,45,861.0,93.5,4.2,32.0,666.0,661.37,497.96
2016,7,14,16,0,846.0,91.0,4.3,32.0,620.0,609.31,460.15
2016,7,14,16,15,827.0,88.0,4.3,31.0,571.0,554.38,420.66
2016,7,14,16,30,808.0,85.0,4.3,30.0,522.0,499.3,379.59
2016,7,14,16,45,782.5,81.5,4.35,29.5,470.0,441.36,334.21
2016,7,14,17,0,757.0,78.0,4.4,29.0,418.0,384.99,288.57
2016,7,14,17,15,722.5,73.5,4.3,28.0,366.0,326.34,240.37
2016,7,14,17,30,688.0,69.0,4.2,27.0,314.0,270.8,193.48
2016,7,14,17,45,639.0,63.5,4.15,26.5,262.5,212.97,144.48
2016,7,14,18,0,590.0,58.0,4.1,26.0,211.0,161.43,101.34
2016,7,14,18,15,517.5,50.5,4.0,25.0,163.0,110.47,62.18
2016,7,14,18,30,445.0,43.0,3.9,24.0,115.0,67.75,33.7
2016,7,14,18,45,328.5,32.5,3.8,23.0,75.5,29.9,14.84
2016,7,14,19,0,212.0,22.0,3.7,22.0,36.0,17.37,2.84
2016,7,14,19,15,106.0,11.0,3.65,21.0,18.0,10.81,0.0
2016,7,14,19,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,5,15,146.0,13.0,3.0,14.5,25.0,12.78,0.0
2016,7,15,5,30,292.0,26.0,3.0,15.0,50.0,20.21,9.62
2016,7,15,5,45,396.5,35.0,3.0,15.5,92.0,42.67,20.43
2016,7,15,6,0,501.0,44.0,3.0,16.0,134.0,84.49,44.76
2016,7,15,6,15,252.5,68.5,3.0,17.0,114.0,100.14,67.37
2016,7,15,6,30,4.0,93.0,3.0,18.0,94.0,89.6,69.36
2016,7,15,6,45,9.5,111.5,3.05,19.0,115.0,109.22,85.2
2016,7,15,7,0,15.0,130.0,3.1,20.0,136.0,129.51,101.26
2016,7,15,7,15,30.5,156.0,3.0,20.5,170.0,161.57,126.64
2016,7,15,7,30,46.0,182.0,2.9,21.0,204.0,195.45,153.18
2016,7,15,7,45,208.0,196.0,2.8,22.0,310.0,290.95,227.79
2016,7,15,8,0,370.0,210.0,2.7,23.0,416.0,403.68,314.23
2016,7,15,8,15,407.0,220.5,2.6,24.0,466.0,457.37,353.5
2016,7,15,8,30,444.0,231.0,2.5,25.0,516.0,511.94,392.55
2016,7,15,8,45,667.5,160.0,2.4,26.0,622.5,615.33,469.22
2016,7,15,9,0,891.0,89.0,2.3,27.0,729.0,731.7,550.05
2016,7,15,9,15,901.5,91.0,2.35,27.5,769.0,778.31,579.0
2016,7,15,9,30,912.0,93.0,2.4,28.0,809.0,823.32,606.97
2016,7,15,9,45,917.0,96.0,2.5,29.0,843.5,862.95,630.11
2016,7,15,10,0,922.0,99.0,2.6,30.0,878.0,900.15,651.37
2016,7,15,10,15,928.0,100.5,2.7,30.5,906.5,934.12,671.62
2016,7,15,10,30,934.0,102.0,2.8,31.0,935.0,965.39,690.02
2016,7,15,10,45,939.0,102.5,2.95,31.5,957.0,991.83,705.7
2016,7,15,11,0,944.0,103.0,3.1,32.0,979.0,1015.23,719.44
2016,7,15,11,15,947.0,103.5,3.25,32.0,993.5,1033.49,731.47
2016,7,15,11,30,950.0,104.0,3.4,32.0,1008.0,1048.43,741.52
2016,7,15,11,45,952.0,104.0,3.55,32.0,1015.0,1058.46,748.59
2016,7,15,12,0,954.0,104.0,3.7,32.0,1022.0,1065.01,753.6
2016,7,15,12,15,954.0,104.0,3.75,32.0,1021.5,1066.06,754.54
2016,7,15,12,30,954.0,104.0,3.8,32.0,1021.0,1063.59,753.41
2016,7,15,12,45,950.0,105.0,3.9,32.0,1012.5,1054.65,748.67
2016,7,15,13,0,946.0,106.0,4.0,32.0,1004.0,1042.3,741.87
2016,7,15,13,15,943.5,105.5,4.05,32.0,988.0,1026.53,732.64
2016,7,15,13,30,941.0,105.0,4.1,32.0,972.0,1007.45,721.35
2016,7,15,13,45,937.5,103.5,4.2,32.0,949.0,983.2,707.04
2016,7,15,14,0,934.0,102.0,4.3,32.0,926.0,955.89,690.69
2016,7,15,14,15,927.5,100.5,4.3,31.5,896.5,923.0,671.46
2016,7,15,14,30,921.0,99.0,4.3,31.0,867.0,887.49,650.33
2016,7,15,14,45,914.5,96.5,4.35,31.0,831.5,848.52,625.58
2016,7,15,15,0,908.0,94.0,4.4,31.0,796.0,807.31,599.07
2016,7,15,15,15,612.5,197.0,4.4,30.5,659.5,658.8,495.09
2016,7,15,15,30,317.0,300.0,4.4,30.0,523.0,522.57,392.83
2016,7,15,15,45,317.5,278.5,4.4,29.5,489.5,486.22,368.1
2016,7,15,16,0,318.0,257.0,4.4,29.0,456.0,449.2,341.9
2016,7,15,16,15,571.0,168.5,4.4,28.5,490.0,489.39,375.2
2016,7,15,16,30,824.0,80.0,4.4,28.0,524.0,502.2,385.27
2016,7,15,16,45,594.0,119.0,4.4,27.5,422.5,391.56,299.52
2016,7,15,17,0,364.0,158.0,4.4,27.0,321.0,302.19,230.34
2016,7,15,17,15,536.5,112.0,4.35,26.0,318.5,297.87,223.21
2016,7,15,17,30,709.0,66.0,4.3,25.0,316.0,273.69,196.83
2016,7,15,17,45,660.0,61.0,4.25,24.5,264.5,216.39,147.63
2016,7,15,18,0,611.0,56.0,4.2,24.0,213.0,162.99,102.53
2016,7,15,18,15,538.5,49.0,4.1,23.0,164.5,111.33,62.51
2016,7,15,18,30,466.0,42.0,4.0,22.0,116.0,67.92,33.49
2016,7,15,18,45,345.0,32.0,3.95,21.5,76.0,29.38,14.55
2016,7,15,19,0,224.0,22.0,3.9,21.0,36.0,17.46,2.24
2016,7,15,19,15,112.0,11.0,3.85,20.0,18.0,10.81,0.0
2016,7,15,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,5,15,137.0,13.0,3.1,14.5,24.5,12.78,0.0
2016,7,16,5,30,274.0,26.0,3.2,15.0,49.0,20.33,9.41
2016,7,16,5,45,382.0,35.5,3.35,15.5,90.5,42.09,20.51
2016,7,16,6,0,490.0,45.0,3.5,16.0,132.0,83.77,44.69
2016,7,16,6,15,245.0,53.0,3.45,16.5,96.5,84.47,54.76
2016,7,16,6,30,0.0,61.0,3.4,17.0,61.0,58.87,44.1
2016,7,16,6,45,0.0,75.0,3.4,18.0,75.0,72.34,55.22
2016,7,16,7,0,0.0,89.0,3.4,19.0,89.0,85.85,66.09
2016,7,16,7,15,2.0,119.0,3.3,19.5,120.0,115.46,90.04
2016,7,16,7,30,4.0,149.0,3.2,20.0,151.0,145.42,113.83
2016,7,16,7,45,9.5,171.0,3.15,21.0,176.5,169.72,132.44
2016,7,16,8,0,15.0,193.0,3.1,22.0,202.0,194.65,151.25
2016,7,16,8,15,19.0,214.0,3.05,23.0,226.0,218.35,168.74
2016,7,16,8,30,23.0,235.0,3.0,24.0,250.0,242.47,186.25
2016,7,16,8,45,43.0,273.0,3.0,25.0,303.0,296.83,226.79
2016,7,16,9,0,63.0,311.0,3.0,26.0,356.0,351.24,266.35
2016,7,16,9,15,211.5,323.5,3.1,26.5,487.5,482.8,365.69
2016,7,16,9,30,360.0,336.0,3.2,27.0,619.0,626.22,469.82
2016,7,16,9,45,393.0,336.5,3.3,27.5,657.5,668.07,498.09
2016,7,16,10,0,426.0,337.0,3.4,28.0,696.0,715.19,530.1
2016,7,16,10,15,684.0,217.5,3.5,28.5,816.0,840.68,621.57
2016,7,16,10,30,942.0,98.0,3.6,29.0,936.0,968.46,704.12
2016,7,16,10,45,946.0,98.5,3.7,29.5,958.0,994.18,718.39
2016,7,16,11,0,950.0,99.0,3.8,30.0,980.0,1016.79,731.4
2016,7,16,11,15,953.0,99.5,3.9,30.0,994.5,1035.19,743.24
2016,7,16,11,30,956.0,100.0,4.0,30.0,1009.0,1050.23,753.03
2016,7,16,11,45,957.0,100.5,4.15,30.5,1016.0,1059.85,758.26
2016,7,16,12,0,958.0,101.0,4.3,31.0,1023.0,1065.97,761.37
2016,7,16,12,15,958.0,101.0,4.4,31.0,1022.5,1067.04,762.6
2016,7,16,12,30,958.0,101.0,4.5,31.0,1022.0,1064.58,761.7
2016,7,16,12,45,953.0,103.5,4.65,31.0,1013.0,1056.16,757.39
2016,7,16,13,0,948.0,106.0,4.8,31.0,1004.0,1044.33,751.27
2016,7,16,13,15,945.0,105.0,4.85,31.0,988.0,1027.54,741.33
2016,7,16,13,30,942.0,104.0,4.9,31.0,972.0,1007.44,729.29
2016,7,16,13,45,938.0,103.5,5.0,31.0,949.0,983.72,715.27
2016,7,16,14,0,934.0,103.0,5.1,31.0,926.0,956.95,699.16
2016,7,16,14,15,927.5,101.5,5.1,30.5,896.5,924.04,679.6
2016,7,16,14,30,921.0,100.0,5.1,30.0,867.0,888.51,658.11
2016,7,16,14,45,913.0,98.5,5.15,30.0,831.0,849.32,632.85
2016,7,16,15,0,905.0,97.0,5.2,30.0,795.0,807.98,605.87
2016,7,16,15,15,894.5,95.0,5.15,29.5,754.0,762.35,576.31
2016,7,16,15,30,884.0,93.0,5.1,29.0,713.0,715.21,545.28
2016,7,16,15,45,870.0,90.5,5.1,28.5,667.5,664.0,510.04
2016,7,16,16,0,856.0,88.0,5.1,28.0,622.0,612.07,472.08
2016,7,16,16,15,838.0,85.0,5.05,27.5,572.5,557.14,430.57
2016,7,16,16,30,820.0,82.0,5.0,27.0,523.0,501.95,387.59
2016,7,16,16,45,594.0,119.5,4.95,26.5,422.0,391.88,301.7
2016,7,16,17,0,368.0,157.0,4.9,26.0,321.0,302.75,232.05
2016,7,16,17,15,536.0,112.0,4.75,25.0,318.0,297.49,224.06
2016,7,16,17,30,704.0,67.0,4.6,24.0,315.0,272.84,197.18
2016,7,16,17,45,656.5,61.5,4.5,23.5,263.5,214.5,146.85
2016,7,16,18,0,609.0,56.0,4.4,23.0,212.0,162.24,102.4
2016,7,16,18,15,535.5,49.0,4.2,22.0,163.5,110.58,62.28
2016,7,16,18,30,462.0,42.0,4.0,21.0,115.0,67.3,33.34
2016,7,16,18,45,342.0,31.5,3.8,20.5,75.0,28.59,14.19
2016,7,16,19,0,222.0,21.0,3.6,20.0,35.0,16.56,1.1
2016,7,16,19,15,111.0,10.5,3.55,19.5,17.5,10.32,0.0
2016,7,16,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,5,15,167.0,12.0,3.15,13.5,25.0,11.8,0.0
2016,7,17,5,30,334.0,24.0,3.2,14.0,50.0,18.52,7.8
2016,7,17,5,45,442.0,32.0,3.25,14.5,93.5,40.21,18.02
2016,7,17,6,0,550.0,40.0,3.3,15.0,137.0,85.15,43.71
2016,7,17,6,15,612.5,45.5,3.25,15.5,186.5,131.78,78.45
2016,7,17,6,30,675.0,51.0,3.2,16.0,236.0,185.51,123.37
2016,7,17,6,45,346.5,91.0,3.15,17.0,187.0,176.68,131.1
2016,7,17,7,0,18.0,131.0,3.1,18.0,138.0,131.36,103.43
2016,7,17,7,15,19.5,149.0,3.0,18.5,157.0,150.53,118.79
2016,7,17,7,30,21.0,167.0,2.9,19.0,176.0,169.88,133.92
2016,7,17,7,45,28.5,190.5,2.85,20.0,205.0,198.45,155.89
2016,7,17,8,0,36.0,214.0,2.8,21.0,234.0,227.32,177.67
2016,7,17,8,15,89.5,251.0,2.8,21.5,307.0,296.8,231.59
2016,7,17,8,30,143.0,288.0,2.8,22.0,380.0,374.05,290.28
2016,7,17,8,45,533.5,182.5,2.8,23.0,559.0,547.05,425.34
2016,7,17,9,0,924.0,77.0,2.8,24.0,738.0,742.05,567.16
2016,7,17,9,15,933.5,78.5,2.85,24.5,778.5,788.83,596.2
2016,7,17,9,30,943.0,80.0,2.9,25.0,819.0,833.85,624.68
2016,7,17,9,45,942.0,86.5,3.0,25.5,852.0,873.3,649.35
2016,7,17,10,0,941.0,93.0,3.1,26.0,885.0,909.84,671.87
2016,7,17,10,15,946.5,94.0,3.2,26.5,913.5,943.5,692.32
2016,7,17,10,30,952.0,95.0,3.3,27.0,942.0,974.37,710.83
2016,7,17,10,45,955.0,96.5,3.4,27.5,963.5,1000.45,726.15
2016,7,17,11,0,958.0,98.0,3.5,28.0,985.0,1023.33,739.42
2016,7,17,11,15,960.5,98.5,3.6,28.0,999.5,1041.41,751.11
2016,7,17,11,30,963.0,99.0,3.7,28.0,1014.0,1056.08,760.74
2016,7,17,11,45,963.0,100.0,3.85,28.5,1020.5,1065.3,765.82
2016,7,17,12,0,963.0,101.0,4.0,29.0,1027.0,1070.98,768.75
2016,7,17,12,15,963.0,101.0,4.15,29.0,1026.5,1072.08,770.39
2016,7,17,12,30,963.0,101.0,4.3,29.0,1026.0,1069.61,769.85
2016,7,17,12,45,957.0,103.5,4.45,29.0,1016.0,1060.18,764.92
2016,7,17,13,0,951.0,106.0,4.6,29.0,1006.0,1047.33,757.86
2016,7,17,13,15,948.0,105.5,4.7,29.0,990.0,1031.0,748.47
2016,7,17,13,30,945.0,105.0,4.8,29.0,974.0,1011.36,737.12
2016,7,17,13,45,940.0,104.0,4.9,29.0,950.5,986.13,722.04
2016,7,17,14,0,935.0,103.0,5.0,29.0,927.0,957.88,704.88
2016,7,17,14,15,928.5,102.0,5.05,28.5,897.0,925.43,685.84
2016,7,17,14,30,922.0,101.0,5.1,28.0,867.0,890.36,664.8
2016,7,17,14,45,913.5,99.0,5.2,27.5,831.0,850.19,640.23
2016,7,17,15,0,905.0,97.0,5.3,27.0,795.0,807.9,613.76
2016,7,17,15,15,894.0,95.0,5.35,26.5,753.5,761.87,583.92
2016,7,17,15,30,883.0,93.0,5.4,26.0,712.0,714.37,552.51
2016,7,17,15,45,646.0,163.0,5.45,26.0,600.0,591.45,459.21
2016,7,17,16,0,409.0,233.0,5.5,26.0,488.0,483.42,374.64
2016,7,17,16,15,401.5,213.5,5.45,25.0,447.0,438.6,341.91
2016,7,17,16,30,394.0,194.0,5.4,24.0,406.0,393.85,308.08
2016,7,17,16,45,381.5,175.0,5.4,23.5,363.5,347.52,271.5
2016,7,17,17,0,369.0,156.0,5.4,23.0,321.0,302.07,234.69
2016,7,17,17,15,535.5,111.0,5.25,22.0,316.5,296.09,225.91
2016,7,17,17,30,702.0,66.0,5.1,21.0,312.0,270.86,198.19
2016,7,17,17,45,656.5,60.0,5.0,20.5,260.5,213.77,148.09
2016,7,17,18,0,611.0,54.0,4.9,20.0,209.0,160.25,101.96
2016,7,17,18,15,538.0,47.0,4.7,19.0,161.0,108.58,61.32
2016,7,17,18,30,465.0,40.0,4.5,18.0,113.0,65.22,32.06
2016,7,17,18,45,347.5,30.0,4.35,17.5,73.5,26.92,13.21
2016,7,17,19,0,230.0,20.0,4.2,17.0,34.0,15.67,0.0
2016,7,17,19,15,115.0,10.0,4.15,16.5,17.0,9.83,0.0
2016,7,17,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,5,15,152.0,12.0,2.7,12.5,23.5,11.8,0.0
2016,7,18,5,30,304.0,24.0,2.8,13.0,47.0,18.63,7.56
2016,7,18,5,45,414.5,32.5,2.9,13.5,89.5,39.19,18.12
2016,7,18,6,0,525.0,41.0,3.0,14.0,132.0,81.72,42.12
2016,7,18,6,15,589.0,47.0,2.9,14.5,181.5,129.08,77.47
2016,7,18,6,30,653.0,53.0,2.8,15.0,231.0,182.24,121.81
2016,7,18,6,45,326.5,83.0,2.75,16.0,172.0,163.56,121.3
2016,7,18,7,0,0.0,113.0,2.7,17.0,113.0,108.68,85.46
2016,7,18,7,15,8.0,137.5,2.6,17.5,141.0,135.33,106.94
2016,7,18,7,30,16.0,162.0,2.5,18.0,169.0,162.97,128.82
2016,7,18,7,45,18.5,181.0,2.45,18.5,190.5,183.64,144.8
2016,7,18,8,0,21.0,200.0,2.4,19.0,212.0,204.6,160.77
2016,7,18,8,15,71.0,242.5,2.35,19.5,287.0,277.79,218.09
2016,7,18,8,30,121.0,285.0,2.3,20.0,362.0,357.34,278.83
2016,7,18,8,45,515.0,182.0,2.3,21.0,545.0,532.11,416.09
2016,7,18,9,0,909.0,79.0,2.3,22.0,728.0,732.89,562.56
2016,7,18,9,15,918.0,80.5,2.3,22.5,768.0,778.73,590.5
2016,7,18,9,30,927.0,82.0,2.3,23.0,808.0,822.81,618.02
2016,7,18,9,45,931.0,85.5,2.3,24.0,841.5,862.81,641.11
2016,7,18,10,0,935.0,89.0,2.3,25.0,875.0,900.27,662.11
2016,7,18,10,15,940.0,90.0,2.35,25.5,903.0,933.35,681.69
2016,7,18,10,30,945.0,91.0,2.4,26.0,931.0,963.64,699.34
2016,7,18,10,45,949.0,91.5,2.5,26.5,952.5,989.51,714.57
2016,7,18,11,0,953.0,92.0,2.6,27.0,974.0,1012.25,727.8
2016,7,18,11,15,955.0,92.5,2.7,27.0,988.0,1029.79,739.23
2016,7,18,11,30,957.0,93.0,2.8,27.0,1002.0,1043.94,748.62
2016,7,18,11,45,958.0,93.5,2.95,27.5,1008.5,1053.63,754.28
2016,7,18,12,0,959.0,94.0,3.1,28.0,1015.0,1059.79,757.79
2016,7,18,12,15,958.5,94.0,3.25,28.0,1014.0,1060.4,759.38
2016,7,18,12,30,958.0,94.0,3.4,28.0,1013.0,1057.45,758.81
2016,7,18,12,45,957.0,93.0,3.55,28.0,1004.5,1049.45,755.08
2016,7,18,13,0,956.0,92.0,3.7,28.0,996.0,1037.94,749.16
2016,7,18,13,15,953.5,91.5,3.8,28.0,980.5,1022.02,740.08
2016,7,18,13,30,951.0,91.0,3.9,28.0,965.0,1002.75,728.86
2016,7,18,13,45,948.0,89.5,4.0,28.0,942.0,978.72,714.51
2016,7,18,14,0,945.0,88.0,4.1,28.0,919.0,951.56,698.05
2016,7,18,14,15,939.0,86.5,4.15,27.5,889.5,918.75,678.82
2016,7,18,14,30,933.0,85.0,4.2,27.0,860.0,883.25,657.57
2016,7,18,14,45,926.0,83.0,4.3,27.0,824.5,843.91,632.38
2016,7,18,15,0,919.0,81.0,4.4,27.0,789.0,802.32,605.35
2016,7,18,15,15,909.0,79.5,4.45,26.5,748.0,756.98,576.31
2016,7,18,15,30,899.0,78.0,4.5,26.0,707.0,710.05,545.68
2016,7,18,15,45,887.0,75.5,4.55,26.0,662.0,659.44,510.45
2016,7,18,16,0,875.0,73.0,4.6,26.0,617.0,607.9,471.8
2016,7,18,16,15,858.0,70.5,4.6,25.5,568.0,552.9,430.13
2016,7,18,16,30,841.0,68.0,4.6,25.0,519.0,497.98,387.13
2016,7,18,16,45,820.0,65.0,4.6,24.5,468.0,441.07,341.14
2016,7,18,17,0,799.0,62.0,4.6,24.0,417.0,385.2,294.42
2016,7,18,17,15,768.0,58.5,4.55,23.0,365.0,325.8,244.13
2016,7,18,17,30,737.0,55.0,4.5,22.0,313.0,269.73,195.24
2016,7,18,17,45,694.0,50.5,4.45,21.5,262.0,212.77,145.23
2016,7,18,18,0,651.0,46.0,4.4,21.0,211.0,160.35,99.89
2016,7,18,18,15,583.5,40.5,4.25,20.0,162.5,108.73,59.24
2016,7,18,18,30,516.0,35.0,4.1,19.0,114.0,64.83,29.99
2016,7,18,18,45,401.5,26.5,3.95,18.5,74.0,25.4,11.8
2016,7,18,19,0,287.0,18.0,3.8,18.0,34.0,13.84,0.0
2016,7,18,19,15,143.5,9.0,3.7,17.5,17.0,8.85,0.0
2016,7,18,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,5,15,180.5,10.5,2.35,12.5,24.0,10.32,0.0
2016,7,19,5,30,361.0,21.0,2.4,13.0,48.0,17.29,6.2
2016,7,19,5,45,466.5,28.0,2.45,14.0,91.0,37.36,15.84
2016,7,19,6,0,572.0,35.0,2.5,15.0,134.0,80.65,39.31
2016,7,19,6,15,633.0,40.0,2.45,15.5,183.0,127.76,74.09
2016,7,19,6,30,694.0,45.0,2.4,16.0,232.0,181.78,119.18
2016,7,19,6,45,734.5,48.5,2.4,16.5,284.0,235.78,167.23
2016,7,19,7,0,775.0,52.0,2.4,17.0,336.0,294.88,219.75
2016,7,19,7,15,803.0,55.0,2.35,17.5,388.5,351.64,269.82
2016,7,19,7,30,831.0,58.0,2.3,18.0,441.0,410.59,320.18
2016,7,19,7,45,851.5,60.0,2.25,19.0,492.0,466.89,366.14
2016,7,19,8,0,872.0,62.0,2.2,20.0,543.0,524.03,410.82
2016,7,19,8,15,887.0,64.0,2.2,20.5,591.0,578.57,452.74
2016,7,19,8,30,902.0,66.0,2.2,21.0,639.0,632.85,493.0
2016,7,19,8,45,913.5,67.5,2.2,22.0,683.5,683.74,527.65
2016,7,19,9,0,925.0,69.0,2.2,23.0,728.0,733.52,558.99
2016,7,19,9,15,934.0,70.5,2.2,23.5,768.0,780.06,588.48
2016,7,19,9,30,943.0,72.0,2.2,24.0,808.0,824.78,616.23
2016,7,19,9,45,943.5,77.5,2.25,25.0,842.0,864.58,639.41
2016,7,19,10,0,944.0,83.0,2.3,26.0,876.0,901.56,660.39
2016,7,19,10,15,949.0,84.0,2.4,26.5,904.0,934.95,680.54
2016,7,19,10,30,954.0,85.0,2.5,27.0,932.0,965.51,698.76
2016,7,19,10,45,956.5,87.0,2.65,27.5,953.5,991.77,714.62
2016,7,19,11,0,959.0,89.0,2.8,28.0,975.0,1014.8,728.42
2016,7,19,11,15,961.5,89.5,2.85,28.0,989.0,1032.96,739.72
2016,7,19,11,30,964.0,90.0,2.9,28.0,1003.0,1047.71,748.98
2016,7,19,11,45,964.5,90.5,3.0,28.5,1010.0,1056.98,753.85
2016,7,19,12,0,965.0,91.0,3.1,29.0,1017.0,1062.7,756.6
2016,7,19,12,15,964.5,91.0,3.15,29.0,1016.0,1063.33,757.35
2016,7,19,12,30,964.0,91.0,3.2,29.0,1015.0,1060.37,755.99
2016,7,19,12,45,956.5,95.0,3.3,29.0,1005.5,1051.01,751.11
2016,7,19,13,0,949.0,99.0,3.4,29.0,996.0,1038.24,744.17
2016,7,19,13,15,946.0,98.5,3.5,29.0,980.0,1021.93,735.0
2016,7,19,13,30,943.0,98.0,3.6,29.0,964.0,1002.3,723.73
2016,7,19,13,45,939.5,97.0,3.7,29.0,941.0,978.48,709.71
2016,7,19,14,0,936.0,96.0,3.8,29.0,918.0,951.56,693.61
2016,7,19,14,15,929.5,94.5,3.9,28.5,888.5,918.54,674.71
2016,7,19,14,30,923.0,93.0,4.0,28.0,859.0,882.88,653.8
2016,7,19,14,45,916.5,91.0,4.1,28.0,823.5,844.25,629.3
2016,7,19,15,0,910.0,89.0,4.2,28.0,788.0,803.36,602.96
2016,7,19,15,15,899.5,87.0,4.25,27.5,747.0,757.44,573.73
2016,7,19,15,30,889.0,85.0,4.3,27.0,706.0,710.0,542.91
2016,7,19,15,45,877.0,82.0,4.4,26.5,660.5,659.27,508.57
2016,7,19,16,0,865.0,79.0,4.5,26.0,615.0,607.63,471.06
2016,7,19,16,15,847.5,76.5,4.55,25.5,566.0,552.78,429.72
2016,7,19,16,30,830.0,74.0,4.6,25.0,517.0,498.06,387.06
2016,7,19,16,45,808.0,70.5,4.65,24.5,466.0,440.32,340.59
2016,7,19,17,0,786.0,67.0,4.7,24.0,415.0,383.89,293.57
2016,7,19,17,15,754.0,63.0,4.65,23.5,363.0,324.93,243.2
2016,7,19,17,30,722.0,59.0,4.6,23.0,311.0,268.79,194.07
2016,7,19,17,45,677.5,54.0,4.55,22.5,259.5,211.79,144.37
2016,7,19,18,0,633.0,49.0,4.5,22.0,208.0,159.52,99.5
2016,7,19,18,15,562.5,43.0,4.3,21.0,160.0,108.08,59.36
2016,7,19,18,30,492.0,37.0,4.1,20.0,112.0,63.23,29.47
2016,7,19,18,45,375.5,27.5,3.9,19.0,72.5,24.08,14.1
2016,7,19,19,0,259.0,18.0,3.7,18.0,33.0,13.92,0.0
2016,7,19,19,15,129.5,9.0,3.55,17.5,16.5,8.85,0.0
2016,7,19,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,20,5,15,179.0,10.0,2.3,13.5,23.5,9.83,0.0
2016,7,20,5,30,358.0,20.0,2.4,14.0,47.0,16.37,5.07
2016,7,20,5,45,463.0,27.5,2.5,14.5,89.0,36.1,15.16
2016,7,20,6,0,568.0,35.0,2.6,15.0,131.0,79.53,38.65
2016,7,20,6,15,629.0,40.0,2.6,15.5,180.5,126.37,73.09
2016,7,20,6,30,690.0,45.0,2.6,16.0,230.0,180.14,117.92
2016,7,20,6,45,731.0,48.5,2.6,17.0,282.0,234.04,165.58
2016,7,20,7,0,772.0,52.0,2.6,18.0,334.0,293.1,217.61
2016,7,20,7,15,800.5,54.5,2.5,19.0,386.0,349.41,266.68
2016,7,20,7,30,829.0,57.0,2.4,20.0,438.0,407.95,315.88
2016,7,20,7,45,849.5,59.5,2.35,21.0,489.0,464.69,361.94
2016,7,20,8,0,870.0,62.0,2.3,22.0,540.0,522.28,406.7
2016,7,20,8,15,885.5,64.0,2.15,22.5,588.5,577.06,447.98
2016,7,20,8,30,901.0,66.0,2.0,23.0,637.0,631.63,487.36
2016,7,20,8,45,913.0,67.5,1.9,24.0,682.0,682.86,521.23
2016,7,20,9,0,925.0,69.0,1.8,25.0,727.0,733.03,551.61
2016,7,20,9,15,934.0,70.5,1.75,25.5,767.0,779.62,580.14
2016,7,20,9,30,943.0,72.0,1.7,26.0,807.0,824.39,606.86
2016,7,20,9,45,941.5,79.0,1.65,27.0,840.5,864.14,628.49
2016,7,20,10,0,940.0,86.0,1.6,28.0,874.0,900.92,647.72
2016,7,20,10,15,945.5,87.5,1.7,28.5,903.0,935.21,668.13
2016,7,20,10,30,951.0,89.0,1.8,29.0,932.0,966.69,686.66
2016,7,20,10,45,956.0,89.0,1.9,29.5,954.0,993.2,702.03
2016,7,20,11,0,961.0,89.0,2.0,30.0,976.0,1016.59,715.47
2016,7,20,11,15,963.5,89.5,2.1,30.0,990.5,1034.81,727.2
2016,7,20,11,30,966.0,90.0,2.2,30.0,1005.0,1049.61,736.95
2016,7,20,11,45,968.0,89.5,2.3,30.5,1012.0,1059.39,742.23
2016,7,20,12,0,970.0,89.0,2.4,31.0,1019.0,1065.62,745.44
2016,7,20,12,15,970.0,89.0,2.45,31.0,1018.5,1066.76,746.6
2016,7,20,12,30,970.0,89.0,2.5,31.0,1018.0,1064.3,745.7
2016,7,20,12,45,968.0,89.0,2.65,31.5,1009.5,1056.26,741.0
2016,7,20,13,0,966.0,89.0,2.8,32.0,1001.0,1044.67,734.16
2016,7,20,13,15,963.5,88.5,2.9,32.0,985.5,1028.6,725.57
2016,7,20,13,30,961.0,88.0,3.0,32.0,970.0,1009.13,714.86
2016,7,20,13,45,957.0,87.0,3.1,32.0,947.0,984.45,700.81
2016,7,20,14,0,953.0,86.0,3.2,32.0,924.0,956.63,684.71
2016,7,20,14,15,947.5,85.0,3.3,31.5,894.0,924.51,667.03
2016,7,20,14,30,942.0,84.0,3.4,31.0,864.0,889.63,647.29
2016,7,20,14,45,934.0,83.0,3.5,31.0,828.5,850.14,622.89
2016,7,20,15,0,926.0,82.0,3.6,31.0,793.0,808.44,596.7
2016,7,20,15,15,916.0,80.0,3.7,30.5,751.5,762.23,568.2
2016,7,20,15,30,906.0,78.0,3.8,30.0,710.0,714.41,537.99
2016,7,20,15,45,892.5,76.0,3.9,29.5,664.5,662.94,504.09
2016,7,20,16,0,879.0,74.0,4.0,29.0,619.0,610.66,466.69
