Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,16,15,862.0,72.0,4.1,28.5,569.5,555.88,426.11
2016,7,20,16,30,845.0,70.0,4.2,28.0,520.0,501.17,384.11
2016,7,20,16,45,821.5,67.0,4.3,27.5,468.5,442.83,337.86
2016,7,20,17,0,798.0,64.0,4.4,27.0,417.0,385.16,290.55
2016,7,20,17,15,766.5,60.5,4.45,26.0,364.5,326.21,241.36
2016,7,20,17,30,735.0,57.0,4.5,25.0,312.0,270.0,193.03
2016,7,20,17,45,689.0,52.5,4.55,24.5,260.0,212.41,143.25
2016,7,20,18,0,643.0,48.0,4.6,24.0,208.0,159.72,98.4
2016,7,20,18,15,573.0,41.5,4.55,23.0,159.5,107.3,57.82
2016,7,20,18,30,503.0,35.0,4.5,22.0,111.0,62.94,28.76
2016,7,20,18,45,383.0,26.5,4.45,21.0,71.5,22.77,12.79
2016,7,20,19,0,263.0,18.0,4.4,20.0,32.0,14.02,0.0
2016,7,20,19,15,131.5,9.0,4.25,19.0,16.0,8.85,0.0
2016,7,20,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,5,15,165.5,10.5,2.55,13.5,22.0,10.32,0.0
2016,7,21,5,30,331.0,21.0,2.6,14.0,44.0,16.11,4.36
2016,7,21,5,45,440.0,29.0,2.7,14.5,86.5,36.33,16.07
2016,7,21,6,0,549.0,37.0,2.8,15.0,129.0,79.14,39.18
2016,7,21,6,15,612.0,42.5,2.8,15.5,178.0,125.62,73.18
2016,7,21,6,30,675.0,48.0,2.8,16.0,227.0,179.28,117.74
2016,7,21,6,45,718.0,51.5,2.8,17.0,279.5,232.87,164.98
2016,7,21,7,0,761.0,55.0,2.8,18.0,332.0,290.91,216.12
2016,7,21,7,15,789.5,58.0,2.8,18.5,384.0,348.08,266.53
2016,7,21,7,30,818.0,61.0,2.8,19.0,436.0,406.6,316.67
2016,7,21,7,45,839.5,63.5,2.8,20.0,487.0,463.29,363.17
2016,7,21,8,0,861.0,66.0,2.8,21.0,538.0,520.96,408.59
2016,7,21,8,15,876.5,68.0,2.8,21.5,586.0,575.35,450.67
2016,7,21,8,30,892.0,70.0,2.8,22.0,634.0,629.55,491.17
2016,7,21,8,45,903.5,72.0,2.8,23.0,678.5,680.61,526.48
2016,7,21,9,0,915.0,74.0,2.8,24.0,723.0,730.59,558.28
2016,7,21,9,15,924.0,75.0,2.8,24.5,763.0,776.3,587.51
2016,7,21,9,30,933.0,76.0,2.8,25.0,803.0,820.23,615.04
2016,7,21,9,45,939.0,78.0,2.8,26.0,837.0,860.7,638.57
2016,7,21,10,0,945.0,80.0,2.8,27.0,871.0,898.75,660.05
2016,7,21,10,15,950.5,81.0,2.85,27.5,899.5,932.7,680.21
2016,7,21,10,30,956.0,82.0,2.9,28.0,928.0,963.84,698.42
2016,7,21,10,45,959.5,82.5,2.95,28.5,949.5,989.61,713.07
2016,7,21,11,0,963.0,83.0,3.0,29.0,971.0,1012.18,725.67
2016,7,21,11,15,965.5,83.5,3.05,29.0,985.5,1030.46,737.04
2016,7,21,11,30,968.0,84.0,3.1,29.0,1000.0,1045.31,746.35
2016,7,21,11,45,969.0,84.5,3.2,29.5,1007.0,1055.16,751.53
2016,7,21,12,0,970.0,85.0,3.3,30.0,1014.0,1061.44,754.57
2016,7,21,12,15,970.0,85.0,3.4,30.0,1013.5,1062.6,756.02
2016,7,21,12,30,970.0,85.0,3.5,30.0,1013.0,1060.14,755.33
2016,7,21,12,45,959.0,91.5,3.65,30.5,1002.5,1049.86,748.63
2016,7,21,13,0,948.0,98.0,3.8,31.0,992.0,1036.19,739.88
2016,7,21,13,15,945.0,97.5,3.9,30.5,976.0,1019.87,732.1
2016,7,21,13,30,942.0,97.0,4.0,30.0,960.0,1000.23,722.16
2016,7,21,13,45,939.5,95.0,4.15,30.0,938.0,976.29,708.22
2016,7,21,14,0,937.0,93.0,4.3,30.0,916.0,949.21,692.13
2016,7,21,14,15,931.0,92.0,4.35,29.5,886.5,917.06,673.42
2016,7,21,14,30,925.0,91.0,4.4,29.0,857.0,882.23,652.71
2016,7,21,14,45,919.5,88.5,4.5,29.0,821.5,843.77,628.23
2016,7,21,15,0,914.0,86.0,4.6,29.0,786.0,802.97,601.9
2016,7,21,15,15,904.0,84.0,4.6,28.5,745.5,757.19,572.61
2016,7,21,15,30,894.0,82.0,4.6,28.0,705.0,709.83,541.74
2016,7,21,15,45,883.5,79.0,4.65,27.5,660.0,659.77,507.96
2016,7,21,16,0,873.0,76.0,4.7,27.0,615.0,608.66,470.73
2016,7,21,16,15,856.0,73.5,4.65,26.5,566.0,553.61,429.0
2016,7,21,16,30,839.0,71.0,4.6,26.0,517.0,498.65,385.99
2016,7,21,16,45,819.5,67.0,4.6,25.5,466.0,441.38,339.9
2016,7,21,17,0,800.0,63.0,4.6,25.0,415.0,384.39,292.47
2016,7,21,17,15,769.0,59.5,4.5,24.0,362.5,325.48,242.63
2016,7,21,17,30,738.0,56.0,4.4,23.0,310.0,269.25,193.74
2016,7,21,17,45,696.5,51.0,4.35,22.5,259.0,212.04,143.67
2016,7,21,18,0,655.0,46.0,4.3,22.0,208.0,159.22,98.19
2016,7,21,18,15,586.0,40.0,4.1,21.0,159.5,106.77,57.3
2016,7,21,18,30,517.0,34.0,3.9,20.0,111.0,62.25,28.14
2016,7,21,18,45,402.5,25.5,3.7,19.5,71.5,23.06,13.03
2016,7,21,19,0,288.0,17.0,3.5,19.0,32.0,14.31,0.0
2016,7,21,19,15,144.0,8.5,3.4,18.5,16.0,8.36,0.0
2016,7,21,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,22,5,15,170.0,10.0,2.25,13.5,21.5,9.83,0.0
2016,7,22,5,30,340.0,20.0,2.4,14.0,43.0,16.61,4.02
2016,7,22,5,45,448.0,28.0,2.6,15.0,85.5,34.91,15.05
2016,7,22,6,0,556.0,36.0,2.8,16.0,128.0,77.99,37.91
2016,7,22,6,15,620.0,41.5,2.8,17.0,178.0,124.96,71.82
2016,7,22,6,30,684.0,47.0,2.8,18.0,228.0,179.24,116.33
2016,7,22,6,45,726.5,51.0,2.85,19.0,280.5,233.7,164.01
2016,7,22,7,0,769.0,55.0,2.9,20.0,333.0,292.57,215.55
2016,7,22,7,15,798.5,58.0,2.95,20.5,386.0,350.56,266.36
2016,7,22,7,30,828.0,61.0,3.0,21.0,439.0,410.02,317.02
2016,7,22,7,45,850.0,63.5,3.1,22.0,490.5,467.53,364.08
2016,7,22,8,0,872.0,66.0,3.2,23.0,542.0,526.05,410.16
2016,7,22,8,15,888.0,68.0,3.2,24.0,591.5,581.33,451.89
2016,7,22,8,30,904.0,70.0,3.2,25.0,641.0,636.44,491.89
2016,7,22,8,45,916.5,71.5,3.25,26.0,686.0,688.26,527.65
2016,7,22,9,0,929.0,73.0,3.3,27.0,731.0,739.05,559.97
2016,7,22,9,15,938.5,74.5,3.3,27.5,772.0,786.29,590.06
2016,7,22,9,30,948.0,76.0,3.3,28.0,813.0,831.74,618.44
2016,7,22,9,45,940.0,86.5,3.35,29.0,845.0,869.99,640.55
2016,7,22,10,0,932.0,97.0,3.4,30.0,877.0,904.8,660.08
2016,7,22,10,15,938.0,98.0,3.45,30.5,905.5,938.86,680.23
2016,7,22,10,30,944.0,99.0,3.5,31.0,934.0,970.17,698.43
2016,7,22,10,45,949.0,99.5,3.55,31.5,956.5,997.11,713.73
2016,7,22,11,0,954.0,100.0,3.6,32.0,979.0,1020.94,727.02
2016,7,22,11,15,956.5,100.5,3.65,32.0,993.5,1039.1,738.21
2016,7,22,11,30,959.0,101.0,3.7,32.0,1008.0,1053.85,747.38
2016,7,22,11,45,961.0,101.0,3.8,32.5,1015.0,1064.12,752.65
2016,7,22,12,0,963.0,101.0,3.9,33.0,1022.0,1070.85,755.81
2016,7,22,12,15,962.5,101.0,3.95,33.0,1021.5,1071.5,756.48
2016,7,22,12,30,962.0,101.0,4.0,33.0,1021.0,1068.57,755.05
2016,7,22,12,45,963.0,99.0,4.05,33.0,1013.0,1061.5,751.15
2016,7,22,13,0,964.0,97.0,4.1,33.0,1005.0,1050.85,745.1
2016,7,22,13,15,961.0,96.5,4.1,32.5,988.5,1034.3,736.59
2016,7,22,13,30,958.0,96.0,4.1,32.0,972.0,1014.37,725.98
2016,7,22,13,45,953.0,95.5,4.15,32.0,948.5,989.29,710.89
2016,7,22,14,0,948.0,95.0,4.2,32.0,925.0,961.13,693.79
2016,7,22,14,15,941.5,93.5,4.2,31.5,895.0,927.68,674.28
2016,7,22,14,30,935.0,92.0,4.2,31.0,865.0,891.56,652.82
2016,7,22,14,45,926.5,90.5,4.2,31.0,828.5,851.3,627.07
2016,7,22,15,0,918.0,89.0,4.2,31.0,792.0,808.89,599.64
2016,7,22,15,15,907.0,87.5,4.25,30.5,750.0,762.68,570.65
2016,7,22,15,30,896.0,86.0,4.3,30.0,708.0,714.95,540.09
2016,7,22,15,45,866.5,89.5,4.35,29.5,658.5,658.98,501.98
2016,7,22,16,0,837.0,93.0,4.4,29.0,609.0,604.27,462.3
2016,7,22,16,15,817.0,89.5,4.35,28.5,559.0,547.9,420.22
2016,7,22,16,30,797.0,86.0,4.3,28.0,509.0,491.99,377.15
2016,7,22,16,45,751.0,87.5,4.3,27.5,454.0,430.06,328.23
2016,7,22,17,0,705.0,89.0,4.3,27.0,399.0,371.07,280.31
2016,7,22,17,15,667.5,83.5,4.15,26.0,346.5,312.82,232.2
2016,7,22,17,30,630.0,78.0,4.0,25.0,294.0,258.09,185.86
2016,7,22,17,45,569.0,72.0,3.9,24.5,242.5,201.21,138.0
2016,7,22,18,0,508.0,66.0,3.8,24.0,191.0,151.01,96.61
2016,7,22,18,15,431.5,55.5,3.6,23.0,144.5,101.55,59.04
2016,7,22,18,30,355.0,45.0,3.4,22.0,98.0,60.92,32.16
2016,7,22,18,45,239.5,31.5,3.2,21.5,61.0,25.56,14.76
2016,7,22,19,0,124.0,18.0,3.0,21.0,24.0,14.08,0.0
2016,7,22,19,15,62.0,9.0,2.95,20.5,12.0,8.85,0.0
2016,7,22,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,5,15,62.0,12.0,2.35,14.5,16.0,11.8,0.0
2016,7,23,5,30,124.0,24.0,2.4,15.0,32.0,18.78,4.35
2016,7,23,5,45,233.5,39.0,2.5,16.0,71.0,37.46,20.78
2016,7,23,6,0,343.0,54.0,2.6,17.0,110.0,75.19,43.61
2016,7,23,6,15,414.0,65.0,2.5,18.0,157.0,116.52,73.39
2016,7,23,6,30,485.0,76.0,2.4,19.0,204.0,166.74,113.32
2016,7,23,6,45,547.0,82.5,2.35,20.0,256.0,217.54,155.68
2016,7,23,7,0,609.0,89.0,2.3,21.0,308.0,275.09,203.92
2016,7,23,7,15,646.0,95.0,2.35,22.0,359.5,329.56,249.8
2016,7,23,7,30,683.0,101.0,2.4,23.0,411.0,387.45,297.16
2016,7,23,7,45,715.0,104.5,2.5,24.0,463.0,443.63,341.94
2016,7,23,8,0,747.0,108.0,2.6,25.0,515.0,502.07,386.95
2016,7,23,8,15,768.0,112.0,2.75,26.0,564.0,556.89,427.91
2016,7,23,8,30,789.0,116.0,2.9,27.0,613.0,611.89,467.68
2016,7,23,8,45,803.5,120.0,3.1,28.0,658.0,662.82,503.48
2016,7,23,9,0,818.0,124.0,3.3,29.0,703.0,713.16,537.69
2016,7,23,9,15,830.5,127.0,3.45,29.5,743.5,760.13,568.28
2016,7,23,9,30,843.0,130.0,3.6,30.0,784.0,805.82,597.63
2016,7,23,9,45,858.0,129.0,3.8,31.0,820.5,845.04,621.26
2016,7,23,10,0,873.0,128.0,4.0,32.0,857.0,885.26,645.28
2016,7,23,10,15,880.0,129.5,4.05,32.5,885.5,919.03,665.34
2016,7,23,10,30,887.0,131.0,4.1,33.0,914.0,950.27,683.62
2016,7,23,10,45,851.5,157.0,4.15,33.5,924.0,968.4,693.32
2016,7,23,11,0,816.0,183.0,4.2,34.0,934.0,977.78,697.5
2016,7,23,11,15,819.5,184.0,4.25,34.0,948.0,995.55,708.65
2016,7,23,11,30,823.0,185.0,4.3,34.0,962.0,1010.38,717.93
2016,7,23,11,45,793.0,205.5,4.35,34.5,959.0,1008.43,715.13
2016,7,23,12,0,763.0,226.0,4.4,35.0,956.0,1007.64,713.29
2016,7,23,12,15,763.0,226.0,4.4,35.0,955.0,1008.61,713.88
2016,7,23,12,30,763.0,226.0,4.4,35.0,954.0,1006.58,712.65
2016,7,23,12,45,771.5,218.0,4.45,35.0,949.0,1001.77,710.06
2016,7,23,13,0,780.0,210.0,4.5,35.0,944.0,989.84,703.01
2016,7,23,13,15,775.5,208.5,4.5,35.0,928.0,973.03,692.68
2016,7,23,13,30,771.0,207.0,4.5,35.0,912.0,957.05,682.99
2016,7,23,13,45,741.5,218.0,4.55,35.0,882.5,924.11,662.52
2016,7,23,14,0,712.0,229.0,4.6,35.0,853.0,889.68,641.07
2016,7,23,14,15,702.5,225.5,4.6,35.0,823.5,857.19,620.57
2016,7,23,14,30,693.0,222.0,4.6,35.0,794.0,822.9,598.36
2016,7,23,14,45,688.0,213.5,4.65,35.0,760.5,785.66,574.11
2016,7,23,15,0,683.0,205.0,4.7,35.0,727.0,746.7,548.3
2016,7,23,15,15,667.5,200.0,4.7,34.5,687.0,701.92,518.81
2016,7,23,15,30,652.0,195.0,4.7,34.0,647.0,656.6,488.3
2016,7,23,15,45,655.0,179.0,4.7,33.5,607.0,612.16,458.09
2016,7,23,16,0,658.0,163.0,4.7,33.0,567.0,565.98,425.71
2016,7,23,16,15,633.0,156.0,4.65,32.5,519.0,511.53,385.85
2016,7,23,16,30,608.0,149.0,4.6,32.0,471.0,458.4,345.91
2016,7,23,16,45,601.5,134.0,4.55,31.5,425.0,407.39,306.49
2016,7,23,17,0,595.0,119.0,4.5,31.0,379.0,356.28,265.68
2016,7,23,17,15,554.5,110.5,4.2,30.0,328.0,299.92,220.41
2016,7,23,17,30,514.0,102.0,3.9,29.0,277.0,246.46,176.65
2016,7,23,17,45,479.0,88.5,3.65,28.0,230.0,194.89,133.98
2016,7,23,18,0,444.0,75.0,3.4,27.0,183.0,147.14,94.82
2016,7,23,18,15,368.5,62.0,3.15,26.0,137.5,99.12,58.94
2016,7,23,18,30,293.0,49.0,2.9,25.0,92.0,59.74,32.83
2016,7,23,18,45,194.5,33.0,2.65,24.0,56.5,26.28,14.98
2016,7,23,19,0,96.0,17.0,2.4,23.0,21.0,13.29,0.0
2016,7,23,19,15,48.0,8.5,2.45,22.0,10.5,8.36,0.0
2016,7,23,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,24,5,15,49.5,11.5,2.3,15.5,14.5,11.3,0.0
2016,7,24,5,30,99.0,23.0,2.4,16.0,29.0,19.3,3.5
2016,7,24,5,45,196.0,40.0,2.55,16.5,67.0,37.12,21.13
2016,7,24,6,0,293.0,57.0,2.7,17.0,105.0,73.47,44.13
2016,7,24,6,15,363.0,70.5,2.65,18.0,151.0,114.14,73.6
2016,7,24,6,30,433.0,84.0,2.6,19.0,197.0,162.8,112.11
2016,7,24,6,45,499.5,91.0,2.55,20.0,249.0,212.33,152.97
2016,7,24,7,0,566.0,98.0,2.5,21.0,301.0,270.1,200.98
2016,7,24,7,15,604.5,105.5,2.4,22.0,352.5,324.25,246.2
2016,7,24,7,30,643.0,113.0,2.3,23.0,404.0,382.05,293.03
2016,7,24,7,45,676.5,117.5,2.25,24.0,456.0,437.9,337.0
2016,7,24,8,0,710.0,122.0,2.2,25.0,508.0,496.25,381.25
2016,7,24,8,15,732.0,127.0,2.15,26.0,557.0,550.7,420.98
2016,7,24,8,30,754.0,132.0,2.1,27.0,606.0,605.9,459.7
2016,7,24,8,45,763.5,139.5,2.05,28.0,649.5,655.74,493.04
2016,7,24,9,0,773.0,147.0,2.0,29.0,693.0,704.67,524.51
2016,7,24,9,15,787.0,150.5,1.9,29.5,733.5,750.83,553.41
2016,7,24,9,30,801.0,154.0,1.8,30.0,774.0,796.64,580.45
2016,7,24,9,45,777.0,175.5,1.7,31.0,799.5,829.61,597.24
2016,7,24,10,0,753.0,197.0,1.6,32.0,825.0,857.36,610.33
2016,7,24,10,15,762.0,200.0,1.65,32.5,854.0,891.7,630.24
2016,7,24,10,30,771.0,203.0,1.7,33.0,883.0,923.97,648.61
2016,7,24,10,45,731.5,233.0,1.75,33.5,891.0,935.99,654.32
2016,7,24,11,0,692.0,263.0,1.8,34.0,899.0,943.47,657.45
2016,7,24,11,15,696.5,265.0,1.85,34.0,913.5,961.62,668.73
2016,7,24,11,30,701.0,267.0,1.9,34.0,928.0,977.23,678.36
2016,7,24,11,45,661.5,294.0,2.0,34.5,921.5,971.44,673.1
2016,7,24,12,0,622.0,321.0,2.1,35.0,915.0,962.2,665.69
2016,7,24,12,15,621.5,321.0,2.2,35.0,914.5,962.52,666.95
2016,7,24,12,30,621.0,321.0,2.3,35.0,914.0,960.3,666.59
2016,7,24,12,45,643.0,304.5,2.4,35.5,913.5,961.61,667.9
2016,7,24,13,0,665.0,288.0,2.5,36.0,913.0,959.92,667.35
2016,7,24,13,15,660.0,286.0,2.6,35.5,897.0,943.34,659.48
2016,7,24,13,30,655.0,284.0,2.7,35.0,881.0,924.38,650.13
2016,7,24,13,45,603.0,305.5,2.8,35.0,845.0,882.29,623.18
2016,7,24,14,0,551.0,327.0,2.9,35.0,809.0,841.05,596.54
2016,7,24,14,15,540.5,320.5,3.05,34.5,779.5,808.79,578.26
2016,7,24,14,30,530.0,314.0,3.2,34.0,750.0,775.31,558.65
2016,7,24,14,45,498.5,314.0,3.35,34.0,710.0,730.14,529.12
2016,7,24,15,0,467.0,314.0,3.5,34.0,670.0,685.59,499.52
2016,7,24,15,15,450.5,302.0,3.6,33.5,630.5,641.28,470.85
2016,7,24,15,30,434.0,290.0,3.7,33.0,591.0,597.13,441.6
2016,7,24,15,45,413.5,276.0,3.85,32.5,547.5,546.12,406.9
2016,7,24,16,0,393.0,262.0,4.0,32.0,504.0,499.07,374.12
2016,7,24,16,15,369.5,245.5,4.05,31.0,457.5,449.08,338.88
2016,7,24,16,30,346.0,229.0,4.1,30.0,411.0,400.8,303.93
2016,7,24,16,45,324.0,208.0,4.2,29.5,365.0,350.73,266.2
2016,7,24,17,0,302.0,187.0,4.3,29.0,319.0,302.64,229.1
2016,7,24,17,15,269.5,165.0,4.25,28.0,271.5,252.16,189.86
2016,7,24,17,30,237.0,143.0,4.2,27.0,224.0,205.16,152.73
2016,7,24,17,45,207.5,118.5,4.2,26.0,180.5,160.17,116.76
2016,7,24,18,0,178.0,94.0,4.2,25.0,137.0,118.7,83.59
2016,7,24,18,15,136.5,69.0,4.15,24.0,97.5,79.07,52.94
2016,7,24,18,30,95.0,44.0,4.1,23.0,58.0,44.77,27.38
2016,7,24,18,45,59.5,26.0,4.1,22.0,33.5,21.93,11.53
2016,7,24,19,0,24.0,8.0,4.1,21.0,9.0,6.97,0.0
2016,7,24,19,15,12.0,4.0,4.05,20.5,4.5,3.93,0.0
2016,7,24,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,25,5,15,38.0,8.5,2.35,14.5,11.0,8.36,0.0
2016,7,25,5,30,76.0,17.0,2.4,15.0,22.0,13.07,0.0
2016,7,25,5,45,149.5,37.0,2.45,15.5,57.0,33.25,18.87
2016,7,25,6,0,223.0,57.0,2.5,16.0,92.0,67.65,42.18
2016,7,25,6,15,285.0,74.5,2.4,16.5,136.5,106.88,71.38
2016,7,25,6,30,347.0,92.0,2.3,17.0,181.0,153.31,108.49
2016,7,25,6,45,175.0,104.5,2.25,18.0,149.5,143.69,108.45
2016,7,25,7,0,3.0,117.0,2.2,19.0,118.0,113.39,88.63
2016,7,25,7,15,55.5,151.5,2.15,20.0,176.5,166.23,130.29
2016,7,25,7,30,108.0,186.0,2.1,21.0,235.0,226.1,177.03
2016,7,25,7,45,121.0,210.0,2.1,22.0,271.0,262.36,204.67
2016,7,25,8,0,134.0,234.0,2.1,23.0,307.0,299.95,232.77
2016,7,25,8,15,217.5,248.5,2.05,24.0,379.0,369.75,285.36
2016,7,25,8,30,301.0,263.0,2.0,25.0,451.0,450.06,344.33
2016,7,25,8,45,491.0,224.5,2.0,26.0,558.5,556.98,423.19
2016,7,25,9,0,681.0,186.0,2.0,27.0,666.0,678.3,509.31
2016,7,25,9,15,696.0,191.5,2.0,28.0,707.0,724.56,538.18
2016,7,25,9,30,711.0,197.0,2.0,29.0,748.0,770.11,566.3
2016,7,25,9,45,563.0,267.0,2.05,30.0,715.5,743.14,541.93
2016,7,25,10,0,415.0,337.0,2.1,31.0,683.0,705.88,510.85
2016,7,25,10,15,428.0,345.0,2.1,31.5,712.5,739.22,531.99
2016,7,25,10,30,441.0,353.0,2.1,32.0,742.0,771.8,551.76
2016,7,25,10,45,452.5,363.0,2.15,32.5,770.5,804.02,571.32
2016,7,25,11,0,464.0,373.0,2.2,33.0,799.0,835.04,589.91
2016,7,25,11,15,476.5,380.0,2.2,33.0,823.5,862.64,607.07
2016,7,25,11,30,489.0,387.0,2.2,33.0,848.0,888.69,623.2
2016,7,25,11,45,461.5,394.5,2.25,33.5,832.5,873.66,611.74
2016,7,25,12,0,434.0,402.0,2.3,34.0,817.0,856.3,599.2
2016,7,25,12,15,430.0,402.5,2.4,34.0,812.5,853.41,598.14
2016,7,25,12,30,426.0,403.0,2.5,34.0,808.0,848.64,595.79
2016,7,25,12,45,412.0,403.0,2.6,34.5,792.0,831.63,584.21
2016,7,25,13,0,398.0,403.0,2.7,35.0,776.0,807.98,568.55
2016,7,25,13,15,396.0,396.5,2.8,34.5,762.5,793.3,561.28
2016,7,25,13,30,394.0,390.0,2.9,34.0,749.0,777.13,552.87
2016,7,25,13,45,546.5,315.0,3.0,34.0,800.0,839.3,599.19
2016,7,25,14,0,699.0,240.0,3.1,34.0,851.0,888.88,636.25
2016,7,25,14,15,689.0,236.5,3.2,33.5,821.0,856.22,616.88
2016,7,25,14,30,679.0,233.0,3.3,33.0,791.0,821.81,596.51
2016,7,25,14,45,652.0,235.0,3.45,33.0,751.5,777.49,567.71
2016,7,25,15,0,625.0,237.0,3.6,33.0,712.0,733.0,538.26
2016,7,25,15,15,500.5,258.0,3.65,32.5,625.5,634.55,469.79
2016,7,25,15,30,376.0,279.0,3.7,32.0,539.0,542.72,404.44
2016,7,25,15,45,322.5,270.0,3.8,31.5,482.0,480.86,360.75
2016,7,25,16,0,269.0,261.0,3.9,31.0,425.0,423.16,319.05
2016,7,25,16,15,252.0,240.0,3.9,30.0,384.0,378.43,287.21
2016,7,25,16,30,235.0,219.0,3.9,29.0,343.0,335.03,255.52
2016,7,25,16,45,178.0,198.5,3.95,28.5,287.0,274.17,209.28
2016,7,25,17,0,121.0,178.0,4.0,28.0,231.0,221.01,168.58
2016,7,25,17,15,99.0,158.5,3.95,27.0,198.5,186.91,142.42
2016,7,25,17,30,77.0,139.0,3.9,26.0,166.0,154.9,117.59
2016,7,25,17,45,170.5,115.5,3.85,25.5,161.0,148.7,109.08
2016,7,25,18,0,264.0,92.0,3.8,25.0,156.0,131.33,90.19
2016,7,25,18,15,207.0,71.0,3.75,24.0,113.5,88.65,57.7
2016,7,25,18,30,150.0,50.0,3.7,23.0,71.0,52.82,32.13
2016,7,25,18,45,93.5,30.0,3.65,22.0,41.5,24.96,13.69
2016,7,25,19,0,37.0,10.0,3.6,21.0,12.0,8.66,0.0
2016,7,25,19,15,18.5,5.0,3.55,20.5,6.0,4.91,0.0
2016,7,25,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,26,5,15,44.5,9.5,1.0,17.5,12.0,9.34,0.0
2016,7,26,5,30,89.0,19.0,1.1,18.0,24.0,14.75,0.0
2016,7,26,5,45,175.5,37.0,1.2,19.0,60.0,33.49,18.46
2016,7,26,6,0,262.0,55.0,1.3,20.0,96.0,68.5,40.77
2016,7,26,6,15,329.5,70.0,1.2,20.5,141.5,108.3,69.39
2016,7,26,6,30,397.0,85.0,1.1,21.0,187.0,155.88,106.55
2016,7,26,6,45,453.5,95.5,1.0,22.0,237.0,204.15,145.73
2016,7,26,7,0,510.0,106.0,0.9,23.0,287.0,258.59,189.93
2016,7,26,7,15,549.0,115.5,0.8,24.0,338.0,312.97,233.64
2016,7,26,7,30,588.0,125.0,0.7,25.0,389.0,369.97,277.9
2016,7,26,7,45,620.5,131.5,0.65,26.5,439.5,424.5,318.29
2016,7,26,8,0,653.0,138.0,0.6,28.0,490.0,481.53,358.64
2016,7,26,8,15,676.0,143.5,0.6,29.0,538.0,534.35,395.36
2016,7,26,8,30,699.0,149.0,0.6,30.0,586.0,588.12,431.32
2016,7,26,8,45,713.5,156.0,0.65,31.0,630.0,638.4,464.03
2016,7,26,9,0,728.0,163.0,0.7,32.0,674.0,688.32,495.44
2016,7,26,9,15,742.0,167.0,0.75,32.5,714.0,734.2,524.43
2016,7,26,9,30,756.0,171.0,0.8,33.0,754.0,779.16,551.62
2016,7,26,9,45,781.5,166.0,0.85,34.0,793.0,821.61,575.2
2016,7,26,10,0,807.0,161.0,0.9,35.0,832.0,864.88,598.87
2016,7,26,10,15,814.5,163.5,1.0,35.5,860.5,898.69,618.41
2016,7,26,10,30,822.0,166.0,1.1,36.0,889.0,930.19,636.53
2016,7,26,10,45,794.0,188.0,1.2,36.5,900.5,945.6,644.94
2016,7,26,11,0,766.0,210.0,1.3,37.0,912.0,960.56,653.29
2016,7,26,11,15,769.5,211.5,1.4,37.0,926.0,978.34,664.72
2016,7,26,11,30,773.0,213.0,1.5,37.0,940.0,993.31,674.5
2016,7,26,11,45,739.5,236.0,1.65,37.5,935.5,990.65,673.12
2016,7,26,12,0,706.0,259.0,1.8,38.0,931.0,984.44,669.77
2016,7,26,12,15,705.0,259.0,1.9,38.0,930.0,984.34,670.92
2016,7,26,12,30,704.0,259.0,2.0,38.0,929.0,981.43,670.36
2016,7,26,12,45,731.5,238.5,2.15,38.0,929.5,983.17,673.22
2016,7,26,13,0,759.0,218.0,2.3,38.0,930.0,981.46,673.96
2016,7,26,13,15,754.0,216.5,2.35,38.0,913.5,964.19,664.29
2016,7,26,13,30,749.0,215.0,2.4,38.0,897.0,944.23,653.11
2016,7,26,13,45,706.0,233.0,2.5,38.0,863.5,906.17,631.05
2016,7,26,14,0,663.0,251.0,2.6,38.0,830.0,867.2,607.54
2016,7,26,14,15,652.5,247.0,2.65,37.5,800.0,834.53,588.94
2016,7,26,14,30,642.0,243.0,2.7,37.0,770.0,800.26,568.89
2016,7,26,14,45,614.0,244.5,2.8,37.0,730.5,755.79,540.49
2016,7,26,15,0,586.0,246.0,2.9,37.0,691.0,710.14,510.84
2016,7,26,15,15,568.5,238.5,2.95,36.5,651.0,665.04,482.11
2016,7,26,15,30,551.0,231.0,3.0,36.0,611.0,619.85,452.59
2016,7,26,15,45,529.0,222.0,3.1,36.0,566.5,570.39,418.6
2016,7,26,16,0,507.0,213.0,3.2,36.0,522.0,521.75,384.4
2016,7,26,16,15,481.0,201.5,3.2,35.0,475.0,469.5,348.08
2016,7,26,16,30,455.0,190.0,3.2,34.0,428.0,418.97,311.91
2016,7,26,16,45,429.0,175.0,3.25,33.5,381.0,367.03,273.11
2016,7,26,17,0,403.0,160.0,3.3,33.0,334.0,317.3,234.98
2016,7,26,17,15,364.0,144.0,3.1,32.0,286.0,263.73,193.54
2016,7,26,17,30,325.0,128.0,2.9,31.0,238.0,215.48,155.57
2016,7,26,17,45,287.5,108.5,2.7,30.5,193.5,168.53,118.11
2016,7,26,18,0,250.0,89.0,2.5,30.0,149.0,125.86,84.41
2016,7,26,18,15,194.0,68.0,2.35,29.0,107.5,84.2,53.45
2016,7,26,18,30,138.0,47.0,2.2,28.0,66.0,49.32,29.05
2016,7,26,18,45,85.5,28.0,2.1,27.0,38.0,23.38,11.88
2016,7,26,19,0,33.0,9.0,2.0,26.0,10.0,8.85,0.0
2016,7,26,19,15,16.5,4.5,2.0,25.5,5.0,4.42,0.0
2016,7,26,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,27,5,15,28.0,7.5,1.25,20.5,9.0,7.37,0.0
2016,7,27,5,30,56.0,15.0,1.5,21.0,18.0,12.83,0.0
2016,7,27,5,45,124.0,34.5,1.75,22.0,51.0,31.73,17.47
2016,7,27,6,0,192.0,54.0,2.0,23.0,84.0,62.99,38.36
2016,7,27,6,15,251.0,71.5,1.9,23.5,126.0,98.93,64.33
2016,7,27,6,30,310.0,89.0,1.8,24.0,168.0,142.72,98.3
2016,7,27,6,45,363.5,102.5,1.75,25.0,215.5,188.14,134.66
2016,7,27,7,0,417.0,116.0,1.7,26.0,263.0,239.5,175.94
2016,7,27,7,15,455.5,127.5,1.6,27.0,311.0,289.29,215.81
2016,7,27,7,30,494.0,139.0,1.5,28.0,359.0,342.91,257.57
2016,7,27,7,45,526.5,147.0,1.45,29.5,407.5,393.86,295.64
2016,7,27,8,0,559.0,155.0,1.4,31.0,456.0,447.47,334.14
2016,7,27,8,15,583.0,162.5,1.4,31.5,502.0,499.78,371.81
2016,7,27,8,30,607.0,170.0,1.4,32.0,548.0,551.77,408.14
2016,7,27,8,45,620.5,178.5,1.4,33.0,590.0,598.74,438.96
2016,7,27,9,0,634.0,187.0,1.4,34.0,632.0,645.46,468.59
2016,7,27,9,15,649.5,192.0,1.5,34.5,670.5,689.72,497.55
2016,7,27,9,30,665.0,197.0,1.6,35.0,709.0,733.43,525.59
2016,7,27,9,45,677.0,201.0,1.7,35.5,742.5,772.43,550.07
2016,7,27,10,0,689.0,205.0,1.8,36.0,776.0,810.15,573.09
2016,7,27,10,15,499.0,306.5,1.9,36.0,728.0,763.83,538.28
2016,7,27,10,30,309.0,408.0,2.0,36.0,680.0,702.08,493.0
2016,7,27,10,45,305.5,420.5,2.15,36.5,695.0,719.69,504.09
2016,7,27,11,0,302.0,433.0,2.3,37.0,710.0,736.02,513.7
2016,7,27,11,15,488.0,343.0,2.4,37.0,798.5,836.73,584.38
2016,7,27,11,30,674.0,253.0,2.5,37.0,887.0,936.58,652.11
2016,7,27,11,45,647.5,272.5,2.7,37.0,885.0,936.16,651.8
2016,7,27,12,0,621.0,292.0,2.9,37.0,883.0,932.68,650.04
2016,7,27,12,15,620.5,292.0,3.05,37.0,882.0,932.98,651.28
2016,7,27,12,30,620.0,292.0,3.2,37.0,881.0,930.76,650.92
2016,7,27,12,45,618.5,290.0,3.35,37.0,873.5,923.04,647.15
2016,7,27,13,0,617.0,288.0,3.5,37.0,866.0,912.87,641.84
2016,7,27,13,15,612.0,285.5,3.6,37.0,850.5,896.4,632.18
2016,7,27,13,30,607.0,283.0,3.7,37.0,835.0,877.72,621.08
2016,7,27,13,45,578.0,291.5,3.8,37.0,806.5,844.77,599.98
2016,7,27,14,0,549.0,300.0,3.9,37.0,778.0,811.98,578.81
2016,7,27,14,15,538.5,294.0,4.0,36.5,749.5,780.29,559.99
2016,7,27,14,30,528.0,288.0,4.1,36.0,721.0,747.39,540.01
2016,7,27,14,45,509.0,283.5,4.2,35.5,686.0,708.04,515.11
2016,7,27,15,0,490.0,279.0,4.3,35.0,651.0,668.46,489.57
2016,7,27,15,15,473.5,269.0,4.3,34.5,612.5,625.28,460.93
2016,7,27,15,30,457.0,259.0,4.3,34.0,574.0,582.17,431.78
2016,7,27,15,45,445.0,244.0,4.35,34.0,533.0,537.36,400.21
2016,7,27,16,0,433.0,229.0,4.4,34.0,492.0,492.67,368.1
2016,7,27,16,15,408.0,216.0,4.35,33.0,447.5,443.06,332.85
2016,7,27,16,30,383.0,203.0,4.3,32.0,403.0,393.24,296.54
2016,7,27,16,45,371.0,183.0,4.3,31.5,360.0,346.79,261.31
2016,7,27,17,0,359.0,163.0,4.3,31.0,317.0,301.21,225.78
2016,7,27,17,15,322.5,146.0,4.15,30.0,270.5,251.21,186.68
2016,7,27,17,30,286.0,129.0,4.0,29.0,224.0,205.05,150.03
2016,7,27,17,45,261.0,107.5,3.9,28.5,183.0,161.26,114.45
2016,7,27,18,0,236.0,86.0,3.8,28.0,142.0,120.41,81.45
2016,7,27,18,15,183.0,65.5,3.65,27.0,102.5,80.45,51.4
2016,7,27,18,30,130.0,45.0,3.5,26.0,63.0,46.91,27.68
2016,7,27,18,45,81.5,26.5,3.4,25.5,36.5,22.18,10.8
2016,7,27,19,0,33.0,8.0,3.3,25.0,10.0,7.86,0.0
2016,7,27,19,15,16.5,4.0,3.25,24.5,5.0,3.93,0.0
2016,7,27,19,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,28,5,15,45.0,8.5,2.55,18.5,11.0,8.36,0.0
2016,7,28,5,30,90.0,17.0,2.5,19.0,22.0,13.18,0.0
2016,7,28,5,45,181.0,33.5,2.5,19.5,57.0,30.01,15.69
2016,7,28,6,0,272.0,50.0,2.5,20.0,92.0,64.02,36.85
2016,7,28,6,15,340.5,63.5,2.4,20.5,136.0,102.93,64.58
2016,7,28,6,30,409.0,77.0,2.3,21.0,180.0,149.74,101.29
2016,7,28,6,45,465.0,86.0,2.25,22.0,228.5,196.99,140.22
2016,7,28,7,0,521.0,95.0,2.2,23.0,277.0,251.39,185.31
2016,7,28,7,15,559.0,102.5,2.15,24.0,326.5,302.87,228.04
2016,7,28,7,30,597.0,110.0,2.1,25.0,376.0,358.01,272.53
2016,7,28,7,45,629.5,115.0,2.1,26.0,425.5,411.49,314.56
2016,7,28,8,0,662.0,120.0,2.1,27.0,475.0,467.44,357.01
2016,7,28,8,15,684.5,124.5,2.05,27.5,522.0,519.39,395.65
2016,7,28,8,30,707.0,129.0,2.0,28.0,569.0,572.21,433.66
2016,7,28,8,45,722.0,134.5,2.0,29.0,612.0,621.66,467.29
2016,7,28,9,0,737.0,140.0,2.0,30.0,655.0,670.77,499.54
2016,7,28,9,15,750.5,143.0,2.0,30.5,694.5,714.74,528.02
2016,7,28,9,30,764.0,146.0,2.0,31.0,734.0,758.36,554.83
2016,7,28,9,45,768.0,152.0,2.05,32.0,766.0,795.95,576.42
2016,7,28,10,0,772.0,158.0,2.1,33.0,798.0,831.45,596.35
2016,7,28,10,15,780.0,160.5,2.2,33.5,826.0,864.71,616.21
2016,7,28,10,30,788.0,163.0,2.3,34.0,854.0,895.8,634.57
2016,7,28,10,45,767.0,181.0,2.4,34.5,867.5,913.06,644.1
2016,7,28,11,0,746.0,199.0,2.5,35.0,881.0,930.0,653.58
2016,7,28,11,15,750.0,200.0,2.6,35.0,895.0,943.79,662.47
2016,7,28,11,30,754.0,201.0,2.7,35.0,909.0,958.33,671.94
2016,7,28,11,45,726.5,221.0,2.8,35.5,907.0,962.33,673.49
2016,7,28,12,0,699.0,241.0,2.9,36.0,905.0,959.17,670.73
2016,7,28,12,15,698.5,240.5,2.95,36.0,904.0,959.04,671.02
2016,7,28,12,30,698.0,240.0,3.0,36.0,903.0,956.13,669.63
2016,7,28,12,45,686.0,245.0,3.15,36.0,892.0,944.65,663.66
2016,7,28,13,0,674.0,250.0,3.3,36.0,881.0,930.62,656.13
2016,7,28,13,15,669.5,248.0,3.4,36.0,865.5,914.4,646.88
2016,7,28,13,30,665.0,246.0,3.5,36.0,850.0,895.75,636.08
2016,7,28,13,45,634.5,257.0,3.6,36.0,821.0,863.68,615.59
2016,7,28,14,0,604.0,268.0,3.7,36.0,792.0,830.52,594.2
2016,7,28,14,15,470.0,316.0,3.75,35.5,715.5,742.23,534.15
2016,7,28,14,30,336.0,364.0,3.8,35.0,639.0,656.68,474.81
2016,7,28,14,45,311.5,352.5,3.9,35.0,598.5,612.47,445.28
2016,7,28,15,0,287.0,341.0,4.0,35.0,558.0,569.05,415.66
2016,7,28,15,15,305.0,316.0,4.0,34.5,535.5,544.43,400.52
2016,7,28,15,30,323.0,291.0,4.0,34.0,513.0,517.6,383.36
2016,7,28,15,45,288.0,276.0,4.05,33.5,464.0,464.12,345.75
2016,7,28,16,0,253.0,261.0,4.1,33.0,415.0,413.25,309.4
2016,7,28,16,15,341.0,225.0,4.1,32.5,413.5,412.34,310.45
2016,7,28,16,30,429.0,189.0,4.1,32.0,412.0,404.28,304.88
2016,7,28,16,45,411.0,172.0,4.1,31.5,367.5,355.31,267.48
2016,7,28,17,0,393.0,155.0,4.1,31.0,323.0,307.77,230.32
2016,7,28,17,15,355.0,139.5,4.0,30.0,276.0,255.58,189.39
2016,7,28,17,30,317.0,124.0,3.9,29.0,229.0,208.67,151.97
2016,7,28,17,45,281.5,104.5,3.8,28.0,186.0,162.7,115.03
2016,7,28,18,0,246.0,85.0,3.7,27.0,143.0,120.8,81.63
2016,7,28,18,15,191.0,65.0,3.6,26.0,103.0,80.56,51.37
2016,7,28,18,30,136.0,45.0,3.5,25.0,63.0,46.95,27.68
2016,7,28,18,45,82.5,26.0,3.4,24.5,35.5,21.78,10.22
2016,7,28,19,0,29.0,7.0,3.3,24.0,8.0,6.88,0.0
2016,7,28,19,15,14.5,3.5,3.3,23.5,4.0,0.0,0.0
2016,7,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,5,15,29.0,6.5,2.35,18.5,8.0,6.39,0.0
2016,7,29,5,30,58.0,13.0,2.4,19.0,16.0,9.95,0.0
2016,7,29,5,45,130.0,32.0,2.45,19.5,49.0,29.29,15.7
2016,7,29,6,0,202.0,51.0,2.5,20.0,82.0,59.52,35.73
2016,7,29,6,15,263.5,68.0,2.45,20.5,124.0,96.72,62.77
2016,7,29,6,30,325.0,85.0,2.4,21.0,166.0,141.11,97.58
2016,7,29,6,45,382.5,97.0,2.35,22.0,214.0,186.85,134.71
2016,7,29,7,0,440.0,109.0,2.3,23.0,262.0,238.96,177.38
2016,7,29,7,15,479.0,119.0,2.25,24.0,310.5,288.7,218.24
2016,7,29,7,30,518.0,129.0,2.2,25.0,359.0,342.3,261.18
2016,7,29,7,45,553.5,136.0,2.2,26.0,408.5,396.41,303.41
2016,7,29,8,0,589.0,143.0,2.2,27.0,458.0,452.08,345.5
2016,7,29,8,15,612.5,149.5,2.15,27.5,504.5,503.07,383.39
2016,7,29,8,30,636.0,156.0,2.1,28.0,551.0,555.19,420.91
2016,7,29,8,45,656.0,161.0,2.05,29.0,594.5,604.33,454.28
2016,7,29,9,0,676.0,166.0,2.0,30.0,638.0,653.71,486.66
2016,7,29,9,15,690.5,170.5,1.95,31.0,677.0,698.43,514.73
2016,7,29,9,30,705.0,175.0,1.9,32.0,716.0,742.41,541.4
2016,7,29,9,45,705.5,184.5,1.85,33.0,747.0,778.95,561.57
2016,7,29,10,0,706.0,194.0,1.8,34.0,778.0,813.36,579.93
2016,7,29,10,15,715.5,197.0,1.8,34.5,806.0,846.87,599.01
2016,7,29,10,30,725.0,200.0,1.8,35.0,834.0,878.48,616.68
2016,7,29,10,45,713.0,213.5,1.85,35.5,850.0,898.64,627.57
2016,7,29,11,0,701.0,227.0,1.9,36.0,866.0,915.68,636.62
2016,7,29,11,15,705.5,228.0,1.95,36.0,880.5,932.95,647.21
2016,7,29,11,30,710.0,229.0,2.0,36.0,895.0,947.65,656.27
2016,7,29,11,45,691.5,243.0,2.1,36.5,895.5,950.1,657.05
2016,7,29,12,0,673.0,257.0,2.2,37.0,896.0,949.51,656.14
2016,7,29,12,15,673.0,257.0,2.3,37.0,896.0,950.36,657.58
2016,7,29,12,30,673.0,257.0,2.4,37.0,896.0,948.5,657.41
2016,7,29,12,45,689.0,244.5,2.55,37.0,893.5,947.1,658.02
2016,7,29,13,0,705.0,232.0,2.7,37.0,891.0,942.68,656.78
2016,7,29,13,15,700.5,230.5,2.8,36.5,875.5,926.54,649.21
2016,7,29,13,30,696.0,229.0,2.9,36.0,860.0,907.88,640.08
2016,7,29,13,45,666.5,239.5,3.0,36.0,831.0,875.72,620.91
2016,7,29,14,0,637.0,250.0,3.1,36.0,802.0,842.33,599.81
2016,7,29,14,15,627.0,245.5,3.2,35.5,773.5,810.23,581.19
2016,7,29,14,30,617.0,241.0,3.3,35.0,745.0,776.58,561.14
2016,7,29,14,45,594.5,240.0,3.45,35.0,708.0,734.9,534.09
2016,7,29,15,0,572.0,239.0,3.6,35.0,671.0,691.56,505.46
2016,7,29,15,15,456.5,262.5,3.7,34.5,595.0,605.94,445.88
2016,7,29,15,30,341.0,286.0,3.8,34.0,519.0,524.94,388.36
2016,7,29,15,45,270.5,276.5,3.9,33.5,453.5,453.18,337.4
2016,7,29,16,0,200.0,267.0,4.0,33.0,388.0,384.64,287.71
2016,7,29,16,15,200.0,243.0,4.05,32.0,355.5,350.02,263.69
2016,7,29,16,30,200.0,219.0,4.1,31.0,323.0,315.15,238.65
2016,7,29,16,45,112.0,187.0,4.15,30.5,244.0,233.11,176.53
2016,7,29,17,0,24.0,155.0,4.2,30.0,165.0,158.9,119.99
2016,7,29,17,15,16.5,134.5,4.15,29.0,141.0,134.99,102.02
2016,7,29,17,30,9.0,114.0,4.1,28.0,117.0,111.98,84.4
2016,7,29,17,45,127.5,99.0,4.1,27.5,128.5,122.97,89.15
2016,7,29,18,0,246.0,84.0,4.1,27.0,140.0,119.5,80.6
2016,7,29,18,15,190.5,63.5,4.0,26.0,100.0,78.83,50.0
2016,7,29,18,30,135.0,43.0,3.9,25.0,60.0,44.9,26.12
2016,7,29,18,45,81.5,24.5,3.8,24.5,33.5,20.58,8.95
2016,7,29,19,0,28.0,6.0,3.7,24.0,7.0,5.9,0.0
2016,7,29,19,15,14.0,3.0,3.6,23.5,3.5,0.0,0.0
2016,7,29,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,30,5,15,32.0,7.0,2.2,18.5,8.5,6.88,0.0
2016,7,30,5,30,64.0,14.0,2.2,19.0,17.0,10.79,0.0
2016,7,30,5,45,143.0,32.0,2.2,19.5,50.0,27.62,14.27
2016,7,30,6,0,222.0,50.0,2.2,20.0,83.0,59.77,35.25
2016,7,30,6,15,287.5,65.5,2.1,20.5,126.0,97.18,62.08
2016,7,30,6,30,353.0,81.0,2.0,21.0,169.0,142.2,97.23
2016,7,30,6,45,232.0,108.5,1.95,22.0,171.5,160.5,118.25
2016,7,30,7,0,111.0,136.0,1.9,23.0,174.0,164.49,125.73
2016,7,30,7,15,152.0,158.0,1.8,24.0,219.5,207.54,159.32
2016,7,30,7,30,193.0,180.0,1.7,25.0,265.0,255.12,195.93
2016,7,30,7,45,215.0,201.5,1.6,26.0,307.0,297.72,228.04
2016,7,30,8,0,237.0,223.0,1.5,27.0,349.0,344.48,262.35
2016,7,30,8,15,238.0,246.5,1.5,28.0,383.5,381.6,288.57
2016,7,30,8,30,239.0,270.0,1.5,29.0,418.0,415.63,311.84
2016,7,30,8,45,226.0,294.5,1.5,30.0,443.0,443.5,329.76
2016,7,30,9,0,213.0,319.0,1.5,31.0,468.0,469.76,346.03
2016,7,30,9,15,471.0,243.0,1.6,31.5,596.5,604.78,444.83
2016,7,30,9,30,729.0,167.0,1.7,32.0,725.0,752.99,547.85
2016,7,30,9,45,778.5,149.0,1.8,33.0,770.0,801.18,575.64
2016,7,30,10,0,828.0,131.0,1.9,34.0,815.0,851.52,605.17
2016,7,30,10,15,836.0,132.5,2.05,34.0,843.5,881.63,624.37
2016,7,30,10,30,844.0,134.0,2.2,34.0,872.0,912.81,644.43
2016,7,30,10,45,827.0,149.5,2.35,34.5,887.5,937.0,658.71
2016,7,30,11,0,810.0,165.0,2.5,35.0,903.0,953.28,668.07
2016,7,30,11,15,814.0,166.0,2.65,35.0,917.5,971.53,680.15
2016,7,30,11,30,818.0,167.0,2.8,35.0,932.0,986.84,690.45
2016,7,30,11,45,791.5,185.5,3.0,35.5,930.5,986.66,690.13
2016,7,30,12,0,765.0,204.0,3.2,36.0,929.0,982.88,687.69
