Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,12,15,765.0,204.0,3.35,35.5,928.5,983.81,690.76
2016,7,30,12,30,765.0,204.0,3.5,35.0,928.0,981.75,691.97
2016,7,30,12,45,745.5,214.5,3.65,35.0,914.5,972.27,687.13
2016,7,30,13,0,726.0,225.0,3.8,35.0,901.0,956.05,678.04
2016,7,30,13,15,721.5,223.5,3.95,35.0,886.0,939.61,668.83
2016,7,30,13,30,717.0,222.0,4.1,35.0,871.0,920.57,657.91
2016,7,30,13,45,692.5,229.5,4.25,35.0,843.5,889.61,639.15
2016,7,30,14,0,668.0,237.0,4.4,35.0,816.0,857.16,619.03
2016,7,30,14,15,658.5,233.5,4.45,34.5,787.0,825.63,600.02
2016,7,30,14,30,649.0,230.0,4.5,34.0,758.0,792.44,579.56
2016,7,30,14,45,509.5,273.5,4.6,33.5,677.0,697.96,513.68
2016,7,30,15,0,370.0,317.0,4.7,33.0,596.0,609.06,450.45
2016,7,30,15,15,296.5,313.0,4.7,32.5,529.0,535.03,398.2
2016,7,30,15,30,223.0,309.0,4.7,32.0,462.0,462.78,346.17
2016,7,30,15,45,178.5,288.5,4.7,32.0,405.5,402.52,302.07
2016,7,30,16,0,134.0,268.0,4.7,32.0,349.0,346.04,260.2
2016,7,30,16,15,117.0,243.5,4.65,31.0,310.0,304.84,230.61
2016,7,30,16,30,100.0,219.0,4.6,30.0,271.0,263.43,200.24
2016,7,30,16,45,125.5,196.0,4.6,29.5,254.0,247.77,188.75
2016,7,30,17,0,151.0,173.0,4.6,29.0,237.0,227.47,172.92
2016,7,30,17,15,126.5,154.0,4.5,28.0,202.5,191.42,145.01
2016,7,30,17,30,102.0,135.0,4.4,27.0,168.0,158.06,118.97
2016,7,30,17,45,172.5,111.0,4.3,26.5,155.0,143.8,104.5
2016,7,30,18,0,243.0,87.0,4.2,26.0,142.0,121.35,82.47
2016,7,30,18,15,187.5,65.5,4.1,25.0,101.5,79.94,51.2
2016,7,30,18,30,132.0,44.0,4.0,24.0,61.0,45.3,26.65
2016,7,30,18,45,79.0,25.5,3.9,23.0,34.0,21.35,9.08
2016,7,30,19,0,26.0,7.0,3.8,22.0,7.0,6.88,0.0
2016,7,30,19,15,13.0,3.5,3.75,21.5,3.5,0.0,0.0
2016,7,30,19,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,31,5,15,32.5,6.5,1.25,16.5,8.0,6.39,0.0
2016,7,31,5,30,65.0,13.0,1.3,17.0,16.0,10.01,0.0
2016,7,31,5,45,150.5,31.0,1.4,18.0,50.0,26.62,13.54
2016,7,31,6,0,236.0,49.0,1.5,19.0,84.0,59.54,34.76
2016,7,31,6,15,303.0,64.5,1.4,19.5,127.5,97.88,62.19
2016,7,31,6,30,370.0,80.0,1.3,20.0,171.0,144.02,98.21
2016,7,31,6,45,185.5,96.5,1.25,21.0,142.0,137.72,101.61
2016,7,31,7,0,1.0,113.0,1.2,22.0,113.0,109.01,83.97
2016,7,31,7,15,1.0,126.0,1.15,23.0,126.5,121.85,93.82
2016,7,31,7,30,1.0,139.0,1.1,24.0,140.0,134.69,103.31
2016,7,31,7,45,6.0,158.5,1.1,25.0,162.0,156.14,119.37
2016,7,31,8,0,11.0,178.0,1.1,26.0,184.0,178.17,135.56
2016,7,31,8,15,138.0,221.5,1.15,27.0,306.0,297.72,226.82
2016,7,31,8,30,265.0,265.0,1.2,28.0,428.0,429.52,323.09
2016,7,31,8,45,283.5,283.5,1.25,29.0,470.0,473.89,352.73
2016,7,31,9,0,302.0,302.0,1.3,30.0,512.0,519.34,382.98
2016,7,31,9,15,523.0,231.0,1.4,30.5,620.5,631.6,464.39
2016,7,31,9,30,744.0,160.0,1.5,31.0,729.0,757.45,551.16
2016,7,31,9,45,546.0,262.0,1.6,31.5,690.0,723.75,522.71
2016,7,31,10,0,348.0,364.0,1.7,32.0,651.0,671.57,481.93
2016,7,31,10,15,344.5,381.5,1.75,32.5,674.0,697.8,498.25
2016,7,31,10,30,341.0,399.0,1.8,33.0,697.0,722.68,512.87
2016,7,31,10,45,398.5,384.0,1.9,33.5,741.0,770.12,544.4
2016,7,31,11,0,456.0,369.0,2.0,34.0,785.0,824.01,579.33
2016,7,31,11,15,571.5,309.5,2.1,34.0,838.5,884.22,621.36
2016,7,31,11,30,687.0,250.0,2.2,34.0,892.0,946.45,663.52
2016,7,31,11,45,658.5,270.5,2.3,34.0,889.5,945.25,662.5
2016,7,31,12,0,630.0,291.0,2.4,34.0,887.0,940.87,659.54
2016,7,31,12,15,629.5,291.5,2.55,34.0,887.0,941.66,661.32
2016,7,31,12,30,629.0,292.0,2.7,34.0,887.0,939.88,661.44
2016,7,31,12,45,704.0,242.5,2.85,34.0,902.0,959.86,676.88
2016,7,31,13,0,779.0,193.0,3.0,34.0,917.0,971.28,685.38
2016,7,31,13,15,774.5,191.5,3.1,34.0,901.0,954.31,675.67
2016,7,31,13,30,770.0,190.0,3.2,34.0,885.0,934.58,664.42
2016,7,31,13,45,722.5,211.5,3.35,34.0,851.0,898.92,643.14
2016,7,31,14,0,675.0,233.0,3.5,34.0,817.0,859.25,619.0
2016,7,31,14,15,664.5,229.5,3.6,33.5,787.5,826.63,599.79
2016,7,31,14,30,654.0,226.0,3.7,33.0,758.0,792.38,579.05
2016,7,31,14,45,615.5,233.5,3.8,32.5,716.5,744.95,548.21
2016,7,31,15,0,577.0,241.0,3.9,32.0,675.0,696.86,516.35
2016,7,31,15,15,560.0,233.5,3.95,31.5,635.5,652.36,486.79
2016,7,31,15,30,543.0,226.0,4.0,31.0,596.0,607.75,456.44
2016,7,31,15,45,513.5,220.0,4.1,30.5,550.5,556.69,420.64
2016,7,31,16,0,484.0,214.0,4.2,30.0,505.0,507.15,385.09
2016,7,31,16,15,458.0,202.5,4.2,29.5,459.0,455.94,347.41
2016,7,31,16,30,432.0,191.0,4.2,29.0,413.0,406.51,310.14
2016,7,31,16,45,400.0,176.5,4.25,28.5,365.0,353.53,269.39
2016,7,31,17,0,368.0,162.0,4.3,28.0,317.0,302.14,228.98
2016,7,31,17,15,330.5,145.0,4.25,27.0,270.0,251.36,188.74
2016,7,31,17,30,293.0,128.0,4.2,26.0,223.0,204.53,151.05
2016,7,31,17,45,249.5,107.5,4.2,25.0,178.0,157.23,113.04
2016,7,31,18,0,206.0,87.0,4.2,24.0,133.0,114.97,79.46
2016,7,31,18,15,156.0,63.5,4.1,23.0,93.5,74.53,48.54
2016,7,31,18,30,106.0,40.0,4.0,22.0,54.0,40.39,23.7
2016,7,31,18,45,62.0,22.5,3.95,21.5,29.5,18.95,6.93
2016,7,31,19,0,18.0,5.0,3.9,21.0,5.0,4.91,0.0
2016,7,31,19,15,9.0,2.5,3.8,20.5,2.5,0.0,0.0
2016,7,31,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,1,5,15,53.0,7.5,1.6,16.5,10.0,7.37,0.0
2016,8,1,5,30,106.0,15.0,1.6,17.0,20.0,11.68,0.0
2016,8,1,5,45,217.5,29.0,1.65,17.5,55.0,25.4,12.11
2016,8,1,6,0,329.0,43.0,1.7,18.0,90.0,60.64,32.64
2016,8,1,6,15,403.5,53.0,1.65,18.5,135.0,99.98,59.86
2016,8,1,6,30,478.0,63.0,1.6,19.0,180.0,147.98,97.48
2016,8,1,6,45,239.0,63.0,1.55,20.0,121.5,118.68,84.8
2016,8,1,7,0,0.0,63.0,1.5,21.0,63.0,60.89,44.99
2016,8,1,7,15,0.0,83.5,1.4,21.5,83.5,80.69,61.09
2016,8,1,7,30,0.0,104.0,1.3,22.0,104.0,100.53,76.83
2016,8,1,7,45,0.0,122.5,1.25,23.0,122.5,118.51,90.6
2016,8,1,8,0,0.0,141.0,1.2,24.0,141.0,136.55,104.13
2016,8,1,8,15,3.0,163.0,1.15,24.5,165.0,159.76,121.68
2016,8,1,8,30,6.0,185.0,1.1,25.0,189.0,183.33,139.22
2016,8,1,8,45,9.0,205.0,1.05,26.0,211.5,205.29,154.94
2016,8,1,9,0,12.0,225.0,1.0,27.0,234.0,227.56,170.59
2016,8,1,9,15,37.5,281.0,1.05,27.5,309.5,306.13,228.51
2016,8,1,9,30,63.0,337.0,1.1,28.0,385.0,384.47,284.33
2016,8,1,9,45,220.5,344.5,1.2,29.0,524.0,529.38,388.56
2016,8,1,10,0,378.0,352.0,1.3,30.0,663.0,685.16,494.6
2016,8,1,10,15,626.0,233.5,1.4,30.5,769.5,804.35,577.84
2016,8,1,10,30,874.0,115.0,1.5,31.0,876.0,920.57,650.68
2016,8,1,10,45,874.0,119.0,1.65,31.5,896.5,945.02,664.5
2016,8,1,11,0,874.0,123.0,1.8,32.0,917.0,966.35,677.37
2016,8,1,11,15,877.5,123.5,1.9,32.0,931.5,984.35,688.99
2016,8,1,11,30,881.0,124.0,2.0,32.0,946.0,999.21,698.77
2016,8,1,11,45,877.0,128.0,2.1,32.5,951.5,1006.95,702.86
2016,8,1,12,0,873.0,132.0,2.2,33.0,957.0,1011.33,705.01
2016,8,1,12,15,873.0,132.0,2.3,33.0,956.5,1012.32,706.61
2016,8,1,12,30,873.0,132.0,2.4,33.0,956.0,1010.01,706.29
2016,8,1,12,45,869.0,133.5,2.5,33.5,947.0,1001.96,701.06
2016,8,1,13,0,865.0,135.0,2.6,34.0,938.0,990.71,693.94
2016,8,1,13,15,861.5,134.0,2.7,33.5,922.0,974.29,686.47
2016,8,1,13,30,858.0,133.0,2.8,33.0,906.0,954.81,677.05
2016,8,1,13,45,848.0,134.0,2.9,33.0,882.0,928.36,661.73
2016,8,1,14,0,838.0,135.0,3.0,33.0,858.0,899.37,644.7
2016,8,1,14,15,830.5,133.0,3.1,32.5,828.5,870.9,629.14
2016,8,1,14,30,823.0,131.0,3.2,32.0,799.0,836.03,609.1
2016,8,1,14,45,811.5,129.5,3.3,32.0,763.5,796.31,584.3
2016,8,1,15,0,800.0,128.0,3.4,32.0,728.0,754.93,558.07
2016,8,1,15,15,786.5,125.0,3.5,31.5,687.0,709.14,529.47
2016,8,1,15,30,773.0,122.0,3.6,31.0,646.0,662.34,498.67
2016,8,1,15,45,751.0,120.0,3.7,31.0,600.0,610.31,461.49
2016,8,1,16,0,729.0,118.0,3.8,31.0,554.0,558.6,423.58
2016,8,1,16,15,706.0,113.0,3.85,30.0,506.0,503.69,383.79
2016,8,1,16,30,683.0,108.0,3.9,29.0,458.0,449.77,343.28
2016,8,1,16,45,646.0,104.0,4.0,28.5,406.5,391.93,297.81
2016,8,1,17,0,609.0,100.0,4.1,28.0,355.0,337.13,253.42
2016,8,1,17,15,568.0,92.5,4.1,27.0,305.0,280.89,207.36
2016,8,1,17,30,527.0,85.0,4.1,26.0,255.0,228.74,163.73
2016,8,1,17,45,466.5,76.0,4.1,25.0,206.0,175.24,119.6
2016,8,1,18,0,406.0,67.0,4.1,24.0,157.0,127.71,81.37
2016,8,1,18,15,328.0,53.5,4.1,23.0,114.0,81.95,47.57
2016,8,1,18,30,250.0,40.0,4.1,22.0,71.0,45.25,23.85
2016,8,1,18,45,150.0,24.0,4.1,21.0,40.0,18.64,6.04
2016,8,1,19,0,50.0,8.0,4.1,20.0,9.0,7.86,0.0
2016,8,1,19,15,25.0,4.0,4.05,19.5,4.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,2,5,15,58.5,7.5,2.1,15.5,10.0,7.37,0.0
2016,8,2,5,30,117.0,15.0,2.1,16.0,20.0,14.74,0.0
2016,8,2,5,45,234.0,28.5,2.15,16.5,55.5,25.04,11.79
2016,8,2,6,0,351.0,42.0,2.2,17.0,91.0,60.74,32.17
2016,8,2,6,15,427.5,52.0,2.15,17.5,137.0,101.54,60.36
2016,8,2,6,30,504.0,62.0,2.1,18.0,183.0,151.23,99.49
2016,8,2,6,45,252.0,71.0,2.1,19.0,131.5,129.27,93.42
2016,8,2,7,0,0.0,80.0,2.1,20.0,80.0,77.23,58.7
2016,8,2,7,15,0.0,105.5,2.05,20.5,105.5,101.85,78.7
2016,8,2,7,30,0.0,131.0,2.0,21.0,131.0,126.59,98.31
2016,8,2,7,45,2.0,148.0,1.95,22.0,149.0,144.14,111.58
2016,8,2,8,0,4.0,165.0,1.9,23.0,167.0,161.95,124.82
2016,8,2,8,15,14.5,196.5,1.9,23.5,205.0,198.96,153.21
2016,8,2,8,30,25.0,228.0,1.9,24.0,243.0,237.14,181.99
2016,8,2,8,45,133.5,270.0,1.95,25.0,361.0,357.88,274.03
2016,8,2,9,0,242.0,312.0,2.0,26.0,479.0,483.35,365.74
2016,8,2,9,15,550.0,211.5,2.1,26.5,621.5,631.91,477.29
2016,8,2,9,30,858.0,111.0,2.2,27.0,764.0,792.91,589.62
2016,8,2,9,45,865.0,115.0,2.3,28.0,799.0,834.04,613.05
2016,8,2,10,0,872.0,119.0,2.4,29.0,834.0,872.98,635.71
2016,8,2,10,15,880.0,120.5,2.45,29.5,864.0,907.89,656.35
2016,8,2,10,30,888.0,122.0,2.5,30.0,894.0,940.3,675.23
2016,8,2,10,45,875.5,134.0,2.65,30.5,911.5,961.49,687.71
2016,8,2,11,0,863.0,146.0,2.8,31.0,929.0,978.95,697.91
2016,8,2,11,15,867.5,147.0,2.9,31.0,944.5,998.26,710.36
2016,8,2,11,30,872.0,148.0,3.0,31.0,960.0,1014.47,720.91
2016,8,2,11,45,857.0,159.0,3.1,31.5,962.5,1024.32,726.09
2016,8,2,12,0,842.0,170.0,3.2,32.0,965.0,1024.98,725.6
2016,8,2,12,15,842.5,170.5,3.3,32.0,964.5,1026.96,727.59
2016,8,2,12,30,843.0,171.0,3.4,32.0,964.0,1025.67,727.6
2016,8,2,12,45,849.5,165.0,3.5,32.5,958.5,1020.37,723.71
2016,8,2,13,0,856.0,159.0,3.6,33.0,953.0,1011.68,717.78
2016,8,2,13,15,852.0,158.0,3.65,32.5,937.0,994.6,709.19
2016,8,2,13,30,848.0,157.0,3.7,32.0,921.0,974.46,698.67
2016,8,2,13,45,826.5,164.5,3.8,32.0,893.0,943.86,680.23
2016,8,2,14,0,805.0,172.0,3.9,32.0,865.0,911.19,660.35
2016,8,2,14,15,796.0,169.5,3.95,32.0,834.5,877.61,639.47
2016,8,2,14,30,787.0,167.0,4.0,32.0,804.0,841.9,617.0
2016,8,2,14,45,774.0,164.0,4.05,32.0,767.0,800.51,590.49
2016,8,2,15,0,761.0,161.0,4.1,32.0,730.0,759.08,563.69
2016,8,2,15,15,745.5,157.0,4.1,31.5,688.0,711.98,532.77
2016,8,2,15,30,730.0,153.0,4.1,31.0,646.0,664.14,500.13
2016,8,2,15,45,713.0,147.0,4.15,30.5,600.5,612.83,464.32
2016,8,2,16,0,696.0,141.0,4.2,30.0,555.0,561.46,427.4
2016,8,2,16,15,670.0,135.0,4.2,29.5,505.5,505.38,385.77
2016,8,2,16,30,644.0,129.0,4.2,29.0,456.0,450.66,343.93
2016,8,2,16,45,614.0,120.5,4.2,28.5,405.5,393.37,298.96
2016,8,2,17,0,584.0,112.0,4.2,28.0,355.0,338.47,254.58
2016,8,2,17,15,540.0,103.0,4.1,27.0,304.0,281.11,207.87
2016,8,2,17,30,496.0,94.0,4.0,26.0,253.0,227.13,163.12
2016,8,2,17,45,442.0,82.0,3.9,25.0,204.5,174.01,119.33
2016,8,2,18,0,388.0,70.0,3.8,24.0,156.0,126.94,81.39
2016,8,2,18,15,308.0,55.5,3.7,23.0,112.0,81.15,47.74
2016,8,2,18,30,228.0,41.0,3.6,22.0,68.0,44.67,24.04
2016,8,2,18,45,131.0,24.0,3.55,21.5,38.0,18.71,5.15
2016,8,2,19,0,34.0,7.0,3.5,21.0,8.0,6.88,0.0
2016,8,2,19,15,17.0,3.5,3.5,20.5,4.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,3,5,15,35.0,7.0,2.4,14.5,8.5,6.88,0.0
2016,8,3,5,30,70.0,14.0,2.5,15.0,17.0,13.76,0.0
2016,8,3,5,45,178.5,30.5,2.6,16.0,52.0,25.67,14.36
2016,8,3,6,0,287.0,47.0,2.7,17.0,87.0,60.15,33.91
2016,8,3,6,15,366.0,60.0,2.6,17.5,133.0,100.42,62.06
2016,8,3,6,30,445.0,73.0,2.5,18.0,179.0,149.82,100.7
2016,8,3,6,45,222.5,81.5,2.4,19.0,134.5,131.82,96.49
2016,8,3,7,0,0.0,90.0,2.3,20.0,90.0,86.8,66.6
2016,8,3,7,15,25.0,129.5,2.25,20.5,140.0,134.23,104.73
2016,8,3,7,30,50.0,169.0,2.2,21.0,190.0,184.53,144.57
2016,8,3,7,45,55.0,192.0,2.15,22.0,218.5,212.57,165.89
2016,8,3,8,0,60.0,215.0,2.1,23.0,247.0,241.18,187.22
2016,8,3,8,15,407.5,171.0,2.1,24.0,417.5,405.3,315.45
2016,8,3,8,30,755.0,127.0,2.1,25.0,588.0,597.62,458.76
2016,8,3,8,45,766.0,133.5,2.1,26.0,632.0,647.9,492.22
2016,8,3,9,0,777.0,140.0,2.1,27.0,676.0,696.64,524.41
2016,8,3,9,15,791.0,143.5,2.15,27.5,717.5,744.0,555.55
2016,8,3,9,30,805.0,147.0,2.2,28.0,759.0,790.3,584.61
2016,8,3,9,45,823.0,146.0,2.3,29.0,796.5,833.97,610.65
2016,8,3,10,0,841.0,145.0,2.4,30.0,834.0,876.3,635.4
2016,8,3,10,15,849.0,147.0,2.5,30.5,863.5,911.22,656.31
2016,8,3,10,30,857.0,149.0,2.6,31.0,893.0,943.72,675.58
2016,8,3,10,45,817.5,178.0,2.75,31.5,902.0,956.77,682.78
2016,8,3,11,0,778.0,207.0,2.9,32.0,911.0,968.61,689.43
2016,8,3,11,15,782.0,208.0,3.1,32.0,925.5,982.58,699.27
2016,8,3,11,30,786.0,209.0,3.3,32.0,940.0,997.54,709.79
2016,8,3,11,45,749.0,234.5,3.5,32.0,935.5,998.46,711.41
2016,8,3,12,0,712.0,260.0,3.7,32.0,931.0,991.47,708.12
2016,8,3,12,15,712.0,260.0,3.85,32.0,930.0,992.3,709.62
2016,8,3,12,30,712.0,260.0,4.0,32.0,929.0,990.25,709.28
2016,8,3,12,45,726.5,248.0,4.15,32.0,925.5,987.48,708.57
2016,8,3,13,0,741.0,236.0,4.3,32.0,922.0,981.54,705.88
2016,8,3,13,15,736.0,234.0,4.4,32.0,905.5,963.75,695.28
2016,8,3,13,30,731.0,232.0,4.5,32.0,889.0,943.3,683.02
2016,8,3,13,45,696.5,245.0,4.6,32.0,858.0,908.18,661.02
2016,8,3,14,0,662.0,258.0,4.7,32.0,827.0,871.88,637.1
2016,8,3,14,15,651.0,253.5,4.75,31.5,796.5,837.99,616.45
2016,8,3,14,30,640.0,249.0,4.8,31.0,766.0,802.53,594.33
2016,8,3,14,45,630.5,241.0,4.9,31.0,731.0,763.44,568.47
2016,8,3,15,0,621.0,233.0,5.0,31.0,696.0,723.1,541.28
2016,8,3,15,15,603.5,226.0,5.05,30.5,655.0,675.36,509.11
2016,8,3,15,30,586.0,219.0,5.1,30.0,614.0,628.98,477.12
2016,8,3,15,45,590.5,200.5,5.15,29.5,574.5,585.28,446.77
2016,8,3,16,0,595.0,182.0,5.2,29.0,535.0,539.88,414.2
2016,8,3,16,15,568.0,173.0,5.1,28.0,486.0,485.19,373.76
2016,8,3,16,30,541.0,164.0,5.0,27.0,437.0,432.18,333.45
2016,8,3,16,45,543.5,143.5,4.95,26.5,393.0,382.78,294.21
2016,8,3,17,0,546.0,123.0,4.9,26.0,349.0,332.45,252.85
2016,8,3,17,15,502.0,112.5,4.7,25.0,298.0,275.82,206.3
2016,8,3,17,30,458.0,102.0,4.5,24.0,247.0,223.69,162.77
2016,8,3,17,45,434.5,84.5,4.35,23.5,202.0,174.0,120.26
2016,8,3,18,0,411.0,67.0,4.2,23.0,157.0,126.97,80.74
2016,8,3,18,15,328.5,53.0,4.0,22.0,112.5,80.24,46.41
2016,8,3,18,30,246.0,39.0,3.8,21.0,68.0,43.1,22.58
2016,8,3,18,45,123.0,19.5,3.65,20.0,34.0,15.05,2.15
2016,8,3,19,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,5,15,31.0,7.0,2.85,13.5,8.0,0.0,0.0
2016,8,4,5,30,62.0,14.0,2.9,14.0,16.0,13.76,0.0
2016,8,4,5,45,179.5,30.0,2.95,14.5,51.5,24.96,13.59
2016,8,4,6,0,297.0,46.0,3.0,15.0,87.0,59.52,33.4
2016,8,4,6,15,376.0,58.5,2.95,15.5,132.5,99.83,61.63
2016,8,4,6,30,455.0,71.0,2.9,16.0,178.0,150.16,101.34
2016,8,4,6,45,227.5,73.0,2.85,16.5,126.5,124.95,91.58
2016,8,4,7,0,0.0,75.0,2.8,17.0,75.0,72.44,55.45
2016,8,4,7,15,0.0,101.0,2.65,17.5,101.0,97.54,76.13
2016,8,4,7,30,0.0,127.0,2.5,18.0,127.0,122.76,96.44
2016,8,4,7,45,2.5,146.0,2.45,19.0,147.5,142.47,111.69
2016,8,4,8,0,5.0,165.0,2.4,20.0,168.0,162.5,126.93
2016,8,4,8,15,7.5,181.5,2.4,20.5,186.0,180.4,140.49
2016,8,4,8,30,10.0,198.0,2.4,21.0,204.0,198.57,154.11
2016,8,4,8,45,20.0,231.5,2.4,22.0,245.0,238.67,184.4
2016,8,4,9,0,30.0,265.0,2.4,23.0,286.0,283.07,217.29
2016,8,4,9,15,78.5,311.5,2.45,23.5,370.0,367.69,281.17
2016,8,4,9,30,127.0,358.0,2.5,24.0,454.0,460.88,349.46
2016,8,4,9,45,477.5,251.5,2.6,25.0,638.0,656.59,497.54
2016,8,4,10,0,828.0,145.0,2.7,26.0,822.0,864.96,641.84
2016,8,4,10,15,836.0,146.5,2.8,26.5,851.0,899.0,661.26
2016,8,4,10,30,844.0,148.0,2.9,27.0,880.0,930.64,680.46
2016,8,4,10,45,811.5,172.5,3.0,27.5,890.5,945.42,688.55
2016,8,4,11,0,779.0,197.0,3.1,28.0,901.0,955.59,693.82
2016,8,4,11,15,782.5,198.0,3.2,28.0,915.0,972.92,705.26
2016,8,4,11,30,786.0,199.0,3.3,28.0,929.0,987.38,714.85
2016,8,4,11,45,753.5,221.0,3.45,28.5,925.0,988.92,715.12
2016,8,4,12,0,721.0,243.0,3.6,29.0,921.0,983.02,710.72
2016,8,4,12,15,720.5,243.0,3.7,29.0,920.0,983.34,711.59
2016,8,4,12,30,720.0,243.0,3.8,29.0,919.0,980.76,710.62
2016,8,4,12,45,719.0,241.0,3.95,29.0,910.5,972.74,706.5
2016,8,4,13,0,718.0,239.0,4.1,29.0,902.0,961.89,700.6
2016,8,4,13,15,712.5,237.0,4.2,28.5,885.5,943.9,691.13
2016,8,4,13,30,707.0,235.0,4.3,28.0,869.0,923.35,679.95
2016,8,4,13,45,671.0,248.5,4.45,28.0,837.5,887.81,657.14
2016,8,4,14,0,635.0,262.0,4.6,28.0,806.0,851.23,632.6
2016,8,4,14,15,624.0,257.0,4.6,27.5,776.0,817.56,611.33
2016,8,4,14,30,613.0,252.0,4.6,27.0,746.0,782.39,588.68
2016,8,4,14,45,597.0,247.0,4.7,27.0,710.0,741.91,561.19
2016,8,4,15,0,581.0,242.0,4.8,27.0,674.0,699.42,531.84
2016,8,4,15,15,563.5,234.0,4.8,26.5,633.5,653.75,500.33
2016,8,4,15,30,546.0,226.0,4.8,26.0,593.0,608.01,468.1
2016,8,4,15,45,400.0,239.5,4.85,25.5,498.5,501.52,388.24
2016,8,4,16,0,254.0,253.0,4.9,25.0,404.0,404.82,314.27
2016,8,4,16,15,295.0,222.0,4.85,24.0,382.5,382.3,298.87
2016,8,4,16,30,336.0,191.0,4.8,23.0,361.0,355.25,278.73
2016,8,4,16,45,411.5,161.5,4.8,22.5,346.5,341.96,267.45
2016,8,4,17,0,487.0,132.0,4.8,22.0,332.0,317.86,245.9
2016,8,4,17,15,444.0,119.5,4.7,21.0,282.5,262.88,200.25
2016,8,4,17,30,401.0,107.0,4.6,20.0,233.0,212.36,157.73
2016,8,4,17,45,375.5,89.0,4.55,19.5,189.0,165.0,116.95
2016,8,4,18,0,350.0,71.0,4.5,19.0,145.0,120.56,79.32
2016,8,4,18,15,272.0,54.5,4.4,18.5,103.0,75.54,45.55
2016,8,4,18,30,194.0,38.0,4.3,18.0,61.0,39.69,21.48
2016,8,4,18,45,97.0,19.0,4.2,17.5,30.5,14.68,0.85
2016,8,4,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,5,15,55.5,7.0,2.7,13.0,8.5,0.0,0.0
2016,8,5,5,30,111.0,14.0,2.8,13.0,17.0,13.76,0.0
2016,8,5,5,45,243.5,27.0,2.9,13.5,54.0,22.77,11.61
2016,8,5,6,0,376.0,40.0,3.0,14.0,91.0,59.14,30.65
2016,8,5,6,15,458.5,50.0,2.95,14.5,138.5,101.91,60.03
2016,8,5,6,30,541.0,60.0,2.9,15.0,186.0,154.32,101.54
2016,8,5,6,45,270.5,81.0,2.9,16.0,144.0,142.6,104.89
2016,8,5,7,0,0.0,102.0,2.9,17.0,102.0,98.27,76.98
2016,8,5,7,15,0.0,106.0,2.8,17.5,106.0,102.35,80.1
2016,8,5,7,30,0.0,110.0,2.7,18.0,110.0,106.35,82.98
2016,8,5,7,45,0.0,131.0,2.6,18.5,131.0,126.79,99.22
2016,8,5,8,0,0.0,152.0,2.5,19.0,152.0,147.3,115.21
2016,8,5,8,15,3.5,170.0,2.4,19.5,172.5,166.94,130.3
2016,8,5,8,30,7.0,188.0,2.3,20.0,193.0,186.96,145.5
2016,8,5,8,45,7.5,195.5,2.25,21.0,200.5,195.07,150.84
2016,8,5,9,0,8.0,203.0,2.2,22.0,208.0,203.21,156.17
2016,8,5,9,15,10.5,223.0,2.15,22.5,230.5,225.18,172.45
2016,8,5,9,30,13.0,243.0,2.1,23.0,253.0,247.38,188.68
2016,8,5,9,45,130.0,315.0,2.1,23.5,420.5,425.33,324.18
2016,8,5,10,0,247.0,387.0,2.1,24.0,588.0,609.02,455.91
2016,8,5,10,15,211.5,406.5,2.15,24.5,583.5,600.5,446.39
2016,8,5,10,30,176.0,426.0,2.2,25.0,579.0,594.53,439.92
2016,8,5,10,45,312.5,396.0,2.25,25.5,675.0,702.45,517.66
2016,8,5,11,0,449.0,366.0,2.3,26.0,771.0,814.78,595.14
2016,8,5,11,15,456.0,366.0,2.35,26.5,783.0,829.74,603.17
2016,8,5,11,30,463.0,366.0,2.4,27.0,795.0,843.01,610.91
2016,8,5,11,45,673.5,258.0,2.45,27.5,887.0,947.39,684.49
2016,8,5,12,0,884.0,150.0,2.5,28.0,979.0,1039.66,741.22
2016,8,5,12,15,884.0,149.5,2.6,28.0,978.0,1040.08,741.55
2016,8,5,12,30,884.0,149.0,2.7,28.0,977.0,1037.13,740.77
2016,8,5,12,45,894.0,141.0,2.8,28.5,972.0,1033.13,737.95
2016,8,5,13,0,904.0,133.0,2.9,29.0,967.0,1025.55,732.95
2016,8,5,13,15,900.5,132.0,2.95,29.0,950.5,1008.42,722.99
2016,8,5,13,30,897.0,131.0,3.0,29.0,934.0,988.06,711.08
2016,8,5,13,45,883.5,134.5,3.15,29.0,908.0,959.91,694.87
2016,8,5,14,0,870.0,138.0,3.3,29.0,882.0,929.23,676.87
2016,8,5,14,15,862.0,136.0,3.35,29.0,851.0,895.5,656.03
2016,8,5,14,30,854.0,134.0,3.4,29.0,820.0,862.86,635.76
2016,8,5,14,45,842.0,132.0,3.5,29.0,783.0,820.92,609.27
2016,8,5,15,0,830.0,130.0,3.6,29.0,746.0,777.28,581.29
2016,8,5,15,15,816.0,127.0,3.65,28.5,703.5,729.69,551.04
2016,8,5,15,30,802.0,124.0,3.7,28.0,661.0,681.05,518.43
2016,8,5,15,45,789.0,118.0,3.75,27.5,615.0,629.22,481.98
2016,8,5,16,0,776.0,112.0,3.8,27.0,569.0,576.78,443.92
2016,8,5,16,15,752.0,107.5,3.85,26.5,518.5,519.4,400.84
2016,8,5,16,30,728.0,103.0,3.9,26.0,468.0,463.02,357.09
2016,8,5,16,45,704.5,95.5,3.95,25.5,417.0,405.15,310.78
2016,8,5,17,0,681.0,88.0,4.0,25.0,366.0,348.84,264.16
2016,8,5,17,15,638.5,81.5,3.95,24.0,313.0,289.19,214.34
2016,8,5,17,30,596.0,75.0,3.9,23.0,260.0,233.75,167.02
2016,8,5,17,45,541.5,66.0,3.85,22.5,210.0,177.83,119.52
2016,8,5,18,0,487.0,57.0,3.8,22.0,160.0,128.03,78.54
2016,8,5,18,15,395.5,46.0,3.75,21.0,114.0,79.15,43.14
2016,8,5,18,30,304.0,35.0,3.7,20.0,68.0,41.0,19.98
2016,8,5,18,45,152.0,17.5,3.7,19.5,34.0,13.29,0.0
2016,8,5,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,5,15,32.5,6.5,2.45,13.0,7.5,0.0,0.0
2016,8,6,5,30,65.0,13.0,2.5,13.0,15.0,12.78,0.0
2016,8,6,5,45,187.5,28.0,2.55,13.5,49.5,22.71,11.15
2016,8,6,6,0,310.0,43.0,2.6,14.0,84.0,56.87,31.04
2016,8,6,6,15,394.0,54.5,2.55,14.5,130.0,98.12,59.63
2016,8,6,6,30,478.0,66.0,2.5,15.0,176.0,148.45,99.17
2016,8,6,6,45,239.0,63.5,2.45,16.0,118.5,118.14,85.59
2016,8,6,7,0,0.0,61.0,2.4,17.0,61.0,58.95,44.15
2016,8,6,7,15,0.0,81.0,2.35,17.5,81.0,78.29,60.16
2016,8,6,7,30,0.0,101.0,2.3,18.0,101.0,97.66,75.85
2016,8,6,7,45,0.0,108.5,2.25,19.0,108.5,104.98,81.25
2016,8,6,8,0,0.0,116.0,2.2,20.0,116.0,112.31,86.56
2016,8,6,8,15,0.0,127.0,2.2,20.5,127.0,123.05,94.72
2016,8,6,8,30,0.0,138.0,2.2,21.0,138.0,133.82,102.8
2016,8,6,8,45,3.0,166.0,2.2,22.0,168.5,163.21,125.33
2016,8,6,9,0,6.0,194.0,2.2,23.0,199.0,192.98,147.68
2016,8,6,9,15,17.5,243.0,2.3,23.5,256.5,250.17,191.21
2016,8,6,9,30,29.0,292.0,2.4,24.0,314.0,312.79,237.85
2016,8,6,9,45,44.0,327.0,2.5,24.5,362.0,361.95,273.77
2016,8,6,10,0,59.0,362.0,2.6,25.0,410.0,412.23,309.97
2016,8,6,10,15,183.5,381.5,2.75,25.5,538.5,550.28,412.26
2016,8,6,10,30,308.0,401.0,2.9,26.0,667.0,695.37,515.31
2016,8,6,10,45,591.0,270.5,3.05,26.5,797.0,841.96,622.63
2016,8,6,11,0,874.0,140.0,3.2,27.0,927.0,982.64,716.0
2016,8,6,11,15,877.5,141.0,3.35,27.0,942.0,1001.14,727.45
2016,8,6,11,30,881.0,142.0,3.5,27.0,957.0,1016.47,737.97
2016,8,6,11,45,877.0,146.0,3.65,27.5,962.5,1024.15,742.15
2016,8,6,12,0,873.0,150.0,3.8,28.0,968.0,1028.43,744.27
2016,8,6,12,15,873.0,150.0,3.9,28.0,967.0,1029.31,745.45
2016,8,6,12,30,873.0,150.0,4.0,28.0,966.0,1026.86,744.6
2016,8,6,12,45,864.0,154.0,4.15,28.0,955.5,1016.22,738.82
2016,8,6,13,0,855.0,158.0,4.3,28.0,945.0,1008.37,734.98
2016,8,6,13,15,851.5,156.5,4.35,27.5,929.0,991.11,725.85
2016,8,6,13,30,848.0,155.0,4.4,27.0,913.0,970.76,714.73
2016,8,6,13,45,842.0,153.5,4.5,27.0,889.0,945.11,698.89
2016,8,6,14,0,836.0,152.0,4.6,27.0,865.0,916.73,681.27
2016,8,6,14,15,827.5,150.0,4.65,26.5,835.0,883.07,661.13
2016,8,6,14,30,819.0,148.0,4.7,26.0,805.0,847.14,639.19
2016,8,6,14,45,813.5,142.5,4.8,26.0,770.0,807.97,613.72
2016,8,6,15,0,808.0,137.0,4.9,26.0,735.0,766.73,586.47
2016,8,6,15,15,794.0,134.0,4.95,25.5,693.0,719.95,555.76
2016,8,6,15,30,780.0,131.0,5.0,25.0,651.0,672.18,522.29
2016,8,6,15,45,766.5,125.0,5.05,25.0,605.5,620.96,484.23
2016,8,6,16,0,753.0,119.0,5.1,25.0,560.0,569.37,444.92
2016,8,6,16,15,729.5,114.0,5.1,24.0,510.5,512.8,402.19
2016,8,6,16,30,706.0,109.0,5.1,23.0,461.0,457.24,358.75
2016,8,6,16,45,680.0,101.5,5.15,22.5,410.0,399.4,311.49
2016,8,6,17,0,654.0,94.0,5.2,22.0,359.0,343.43,264.29
2016,8,6,17,15,610.5,87.0,5.1,21.0,307.0,284.46,214.18
2016,8,6,17,30,567.0,80.0,5.0,20.0,255.0,229.85,166.9
2016,8,6,17,45,516.5,69.5,4.95,19.5,205.5,174.99,119.61
2016,8,6,18,0,466.0,59.0,4.9,19.0,156.0,125.84,78.59
2016,8,6,18,15,372.5,47.5,4.75,18.0,110.5,77.69,43.48
2016,8,6,18,30,279.0,36.0,4.6,17.0,65.0,40.54,20.57
2016,8,6,18,45,139.5,18.0,4.45,16.5,32.5,13.98,0.0
2016,8,6,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,38.0,6.0,2.85,12.5,7.5,0.0,0.0
2016,8,7,5,30,76.0,12.0,3.0,13.0,15.0,11.8,0.0
2016,8,7,5,45,227.5,25.5,3.15,13.5,51.5,20.68,9.19
2016,8,7,6,0,379.0,39.0,3.3,14.0,88.0,57.49,29.37
2016,8,7,6,15,464.5,48.5,3.3,14.5,136.0,100.16,58.3
2016,8,7,6,30,550.0,58.0,3.3,15.0,184.0,152.85,99.83
2016,8,7,6,45,279.5,85.0,3.3,15.5,150.0,148.12,109.3
2016,8,7,7,0,9.0,112.0,3.3,16.0,116.0,110.45,87.24
2016,8,7,7,15,6.5,125.5,3.25,16.5,128.5,123.39,97.8
2016,8,7,7,30,4.0,139.0,3.2,17.0,141.0,136.02,107.77
2016,8,7,7,45,411.0,111.0,3.15,18.0,323.5,301.59,240.95
2016,8,7,8,0,818.0,83.0,3.1,19.0,506.0,506.08,401.33
2016,8,7,8,15,837.5,86.0,3.05,20.0,556.5,562.69,444.09
2016,8,7,8,30,857.0,89.0,3.0,21.0,607.0,618.64,485.4
2016,8,7,8,45,871.5,92.0,2.95,22.0,653.5,671.9,523.13
2016,8,7,9,0,886.0,95.0,2.9,23.0,700.0,724.37,557.6
2016,8,7,9,15,897.0,97.0,2.9,23.5,741.5,772.15,588.49
2016,8,7,9,30,908.0,99.0,2.9,24.0,783.0,818.31,617.75
2016,8,7,9,45,899.0,110.5,2.9,24.5,814.0,855.96,640.75
2016,8,7,10,0,890.0,122.0,2.9,25.0,845.0,890.14,661.18
2016,8,7,10,15,897.0,123.5,2.9,25.5,874.5,924.78,681.73
2016,8,7,10,30,904.0,125.0,2.9,26.0,904.0,956.79,700.33
2016,8,7,10,45,895.0,135.0,2.95,27.0,922.5,979.68,711.85
2016,8,7,11,0,886.0,145.0,3.0,28.0,941.0,998.92,721.02
2016,8,7,11,15,889.0,145.5,3.05,28.0,955.5,1016.62,732.12
2016,8,7,11,30,892.0,146.0,3.1,28.0,970.0,1031.08,741.25
2016,8,7,11,45,883.0,153.0,3.15,28.5,973.5,1036.9,743.49
2016,8,7,12,0,874.0,160.0,3.2,29.0,977.0,1045.54,747.72
2016,8,7,12,15,874.0,160.0,3.3,29.0,976.5,1046.42,748.99
2016,8,7,12,30,874.0,160.0,3.4,29.0,976.0,1043.88,748.25
2016,8,7,12,45,879.0,155.0,3.5,29.5,969.0,1031.67,739.95
2016,8,7,13,0,884.0,150.0,3.6,30.0,962.0,1022.33,733.64
2016,8,7,13,15,880.5,149.0,3.7,30.0,945.5,1005.38,723.95
2016,8,7,13,30,877.0,148.0,3.8,30.0,929.0,985.28,712.27
2016,8,7,13,45,860.0,152.5,3.9,30.0,902.0,960.16,697.3
2016,8,7,14,0,843.0,157.0,4.0,30.0,875.0,927.55,677.34
2016,8,7,14,15,834.5,154.5,4.05,29.5,844.0,893.11,657.1
2016,8,7,14,30,826.0,152.0,4.1,29.0,813.0,856.37,635.06
2016,8,7,14,45,820.0,146.5,4.15,29.0,777.0,816.49,609.36
2016,8,7,15,0,814.0,141.0,4.2,29.0,741.0,774.55,581.97
2016,8,7,15,15,799.0,137.5,4.2,28.5,698.0,726.22,550.72
2016,8,7,15,30,784.0,134.0,4.2,28.0,655.0,676.97,516.68
2016,8,7,15,45,776.5,125.5,4.25,28.0,610.5,626.8,480.33
2016,8,7,16,0,769.0,117.0,4.3,28.0,566.0,575.67,442.26
2016,8,7,16,15,744.5,112.0,4.25,27.5,515.0,517.74,398.54
2016,8,7,16,30,720.0,107.0,4.2,27.0,464.0,460.9,354.32
2016,8,7,16,45,702.0,98.0,4.2,26.5,414.0,404.24,308.9
2016,8,7,17,0,684.0,89.0,4.2,26.0,364.0,348.58,262.73
2016,8,7,17,15,640.0,82.0,4.0,25.0,310.5,287.81,212.05
2016,8,7,17,30,596.0,75.0,3.8,24.0,257.0,231.44,164.12
2016,8,7,17,45,548.0,65.0,3.65,23.0,207.0,175.99,117.2
2016,8,7,18,0,500.0,55.0,3.5,22.0,157.0,125.93,76.1
2016,8,7,18,15,403.5,44.0,3.35,21.0,111.0,76.19,40.57
2016,8,7,18,30,307.0,33.0,3.2,20.0,65.0,37.77,17.73
2016,8,7,18,45,153.5,16.5,3.1,19.5,32.5,12.64,0.0
2016,8,7,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,8,5,15,40.0,5.5,2.55,13.5,6.5,0.0,0.0
2016,8,8,5,30,80.0,11.0,2.7,14.0,13.0,10.81,0.0
2016,8,8,5,45,218.0,25.0,2.9,14.5,48.5,19.93,8.07
2016,8,8,6,0,356.0,39.0,3.1,15.0,84.0,55.73,28.61
2016,8,8,6,15,442.0,48.5,3.0,15.5,131.0,97.04,56.42
2016,8,8,6,30,528.0,58.0,2.9,16.0,178.0,148.45,96.61
2016,8,8,6,45,338.5,92.0,2.85,17.0,176.5,168.36,123.15
2016,8,8,7,0,149.0,126.0,2.8,18.0,175.0,165.52,128.22
2016,8,8,7,15,158.5,149.5,2.65,18.5,209.5,200.98,157.73
2016,8,8,7,30,168.0,173.0,2.5,19.0,244.0,237.51,187.39
2016,8,8,7,45,160.5,197.0,2.45,20.0,272.5,267.72,211.01
2016,8,8,8,0,153.0,221.0,2.4,21.0,301.0,297.01,233.08
2016,8,8,8,15,220.0,237.0,2.35,21.5,364.0,359.29,281.11
2016,8,8,8,30,287.0,253.0,2.3,22.0,427.0,430.99,335.23
2016,8,8,8,45,571.0,176.5,2.25,23.0,555.0,561.53,434.92
2016,8,8,9,0,855.0,100.0,2.2,24.0,683.0,707.31,540.63
2016,8,8,9,15,867.0,102.5,2.2,24.5,724.0,755.08,570.36
2016,8,8,9,30,879.0,105.0,2.2,25.0,765.0,801.39,599.33
2016,8,8,9,45,868.5,117.5,2.25,26.0,795.5,837.77,620.32
2016,8,8,10,0,858.0,130.0,2.3,27.0,826.0,870.65,638.76
2016,8,8,10,15,865.5,131.5,2.35,27.5,855.0,904.79,659.11
2016,8,8,10,30,873.0,133.0,2.4,28.0,884.0,936.42,677.63
2016,8,8,10,45,853.5,149.5,2.5,28.5,899.0,960.36,691.58
2016,8,8,11,0,834.0,166.0,2.6,29.0,914.0,975.98,700.27
2016,8,8,11,15,837.5,167.0,2.7,29.0,928.5,994.12,712.1
2016,8,8,11,30,841.0,168.0,2.8,29.0,943.0,1009.17,722.03
2016,8,8,11,45,825.0,179.5,2.95,29.5,944.5,1012.52,723.61
2016,8,8,12,0,809.0,191.0,3.1,30.0,946.0,1012.36,723.12
2016,8,8,12,15,809.0,191.0,3.25,30.0,945.5,1013.14,724.78
2016,8,8,12,30,809.0,191.0,3.4,30.0,945.0,1010.74,724.45
2016,8,8,12,45,793.0,199.0,3.6,30.0,932.0,997.47,717.55
2016,8,8,13,0,777.0,207.0,3.8,30.0,919.0,985.47,711.51
2016,8,8,13,15,772.5,205.5,3.95,29.5,903.0,968.02,702.99
2016,8,8,13,30,768.0,204.0,4.1,29.0,887.0,947.77,692.56
2016,8,8,13,45,758.5,203.0,4.25,29.0,862.5,920.72,676.16
2016,8,8,14,0,749.0,202.0,4.4,29.0,838.0,891.34,658.09
2016,8,8,14,15,739.0,199.0,4.5,28.5,808.0,857.33,637.78
2016,8,8,14,30,729.0,196.0,4.6,28.0,778.0,821.42,616.0
2016,8,8,14,45,734.0,183.5,4.75,28.0,745.5,786.14,593.58
2016,8,8,15,0,739.0,171.0,4.9,28.0,713.0,748.27,568.67
2016,8,8,15,15,722.5,166.5,4.95,27.5,671.5,700.49,536.03
2016,8,8,15,30,706.0,162.0,5.0,27.0,630.0,652.12,502.16
2016,8,8,15,45,718.0,144.0,5.1,26.5,590.0,607.87,471.11
2016,8,8,16,0,730.0,126.0,5.2,26.0,550.0,560.85,436.8
2016,8,8,16,15,704.5,121.0,5.15,25.5,500.0,504.26,393.22
2016,8,8,16,30,679.0,116.0,5.1,25.0,450.0,448.93,349.4
2016,8,8,16,45,677.0,101.5,5.1,24.5,403.0,395.77,306.02
2016,8,8,17,0,675.0,87.0,5.1,24.0,356.0,341.94,260.49
2016,8,8,17,15,631.0,80.5,4.95,23.0,303.5,282.21,209.9
2016,8,8,17,30,587.0,74.0,4.8,22.0,251.0,226.89,162.21
2016,8,8,17,45,546.0,63.0,4.65,21.5,202.0,172.46,115.12
2016,8,8,18,0,505.0,52.0,4.5,21.0,153.0,122.62,73.5
2016,8,8,18,15,407.5,41.5,4.3,20.0,107.5,73.18,38.26
2016,8,8,18,30,310.0,31.0,4.1,19.0,62.0,35.17,15.89
2016,8,8,18,45,155.0,15.5,3.9,18.5,31.0,11.85,0.0
2016,8,8,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,5,15,33.0,5.5,3.4,13.5,6.0,0.0,0.0
2016,8,9,5,30,66.0,11.0,3.5,14.0,12.0,10.81,0.0
2016,8,9,5,45,205.0,24.5,3.6,14.5,46.5,19.35,7.06
2016,8,9,6,0,344.0,38.0,3.7,15.0,81.0,53.67,27.38
2016,8,9,6,15,430.5,48.0,3.65,15.5,127.5,94.77,55.03
2016,8,9,6,30,517.0,58.0,3.6,16.0,174.0,146.02,95.04
2016,8,9,6,45,258.5,55.0,3.6,16.5,113.0,113.86,81.15
2016,8,9,7,0,0.0,52.0,3.6,17.0,52.0,50.23,36.84
2016,8,9,7,15,0.0,87.0,3.45,17.5,87.0,84.08,65.03
2016,8,9,7,30,0.0,122.0,3.3,18.0,122.0,118.0,92.68
2016,8,9,7,45,3.5,144.5,3.2,19.0,146.0,141.56,111.15
2016,8,9,8,0,7.0,167.0,3.1,20.0,170.0,165.59,129.65
2016,8,9,8,15,30.5,208.0,2.95,20.5,225.5,221.51,173.61
2016,8,9,8,30,54.0,249.0,2.8,21.0,281.0,278.58,217.52
2016,8,9,8,45,147.0,277.5,2.65,21.5,375.0,374.74,291.78
2016,8,9,9,0,240.0,306.0,2.5,22.0,469.0,476.18,367.7
2016,8,9,9,15,239.0,327.0,2.4,22.5,498.0,507.65,388.66
2016,8,9,9,30,238.0,348.0,2.3,23.0,527.0,538.45,409.04
2016,8,9,9,45,233.0,367.0,2.2,23.5,548.5,563.22,424.61
2016,8,9,10,0,228.0,386.0,2.1,24.0,570.0,586.96,439.18
2016,8,9,10,15,544.0,263.5,2.1,24.5,724.5,760.13,567.14
2016,8,9,10,30,860.0,141.0,2.1,25.0,879.0,932.43,681.75
2016,8,9,10,45,839.5,158.0,2.1,26.0,893.5,955.85,691.71
2016,8,9,11,0,819.0,175.0,2.1,27.0,908.0,970.69,697.62
2016,8,9,11,15,823.0,176.0,2.15,27.0,923.0,989.07,709.21
2016,8,9,11,30,827.0,177.0,2.2,27.0,938.0,1004.43,718.92
2016,8,9,11,45,799.0,196.5,2.3,27.5,936.0,1003.82,717.78
2016,8,9,12,0,771.0,216.0,2.4,28.0,934.0,1004.2,717.5
2016,8,9,12,15,771.0,215.5,2.5,28.0,933.0,1004.41,718.6
2016,8,9,12,30,771.0,215.0,2.6,28.0,932.0,1001.53,717.82
