Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,12,45,760.5,219.5,2.75,28.5,920.5,990.39,710.89
2016,8,9,13,0,750.0,224.0,2.9,29.0,909.0,976.38,702.19
2016,8,9,13,15,745.0,222.0,2.95,29.0,892.5,958.25,691.45
2016,8,9,13,30,740.0,220.0,3.0,29.0,876.0,937.41,679.0
2016,8,9,13,45,701.5,235.0,3.15,29.0,844.0,900.46,656.63
2016,8,9,14,0,663.0,250.0,3.3,29.0,812.0,862.46,632.41
2016,8,9,14,15,652.0,245.5,3.35,29.0,781.5,828.31,610.4
2016,8,9,14,30,641.0,241.0,3.4,29.0,751.0,792.57,587.01
2016,8,9,14,45,611.5,243.0,3.5,29.0,711.0,747.07,556.33
2016,8,9,15,0,582.0,245.0,3.6,29.0,671.0,700.56,524.48
2016,8,9,15,15,564.0,237.0,3.65,28.5,630.0,654.31,493.42
2016,8,9,15,30,546.0,229.0,3.7,28.0,589.0,608.03,461.59
2016,8,9,15,45,526.0,218.0,3.75,27.5,544.0,557.73,426.07
2016,8,9,16,0,506.0,207.0,3.8,27.0,499.0,508.11,390.12
2016,8,9,16,15,424.0,195.5,3.8,26.5,425.5,425.82,328.36
2016,8,9,16,30,342.0,184.0,3.8,26.0,352.0,348.86,269.54
2016,8,9,16,45,372.0,166.5,3.85,25.5,330.0,324.82,250.26
2016,8,9,17,0,402.0,149.0,3.9,25.0,308.0,298.54,227.86
2016,8,9,17,15,359.0,132.0,3.8,24.0,258.5,242.94,182.93
2016,8,9,17,30,316.0,115.0,3.7,23.0,209.0,193.46,142.43
2016,8,9,17,45,274.0,94.5,3.65,22.5,164.5,145.68,103.1
2016,8,9,18,0,232.0,74.0,3.6,22.0,120.0,102.84,68.59
2016,8,9,18,15,167.0,52.5,3.55,21.0,80.5,62.28,38.47
2016,8,9,18,30,102.0,31.0,3.5,20.0,41.0,29.81,15.28
2016,8,9,18,45,51.0,15.5,3.45,19.5,20.5,13.2,0.0
2016,8,9,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,5,15,19.0,3.5,2.35,14.5,4.0,0.0,0.0
2016,8,10,5,30,38.0,7.0,2.5,15.0,8.0,6.88,0.0
2016,8,10,5,45,138.5,23.5,2.65,15.5,38.5,18.26,5.62
2016,8,10,6,0,239.0,40.0,2.8,16.0,69.0,48.69,26.52
2016,8,10,6,15,320.0,54.5,2.75,16.5,113.5,87.25,53.25
2016,8,10,6,30,401.0,69.0,2.7,17.0,158.0,135.32,90.52
2016,8,10,6,45,200.5,57.0,2.7,17.5,101.5,102.21,73.1
2016,8,10,7,0,0.0,45.0,2.7,18.0,45.0,43.46,31.01
2016,8,10,7,15,0.0,64.5,2.55,18.5,64.5,62.34,46.7
2016,8,10,7,30,0.0,84.0,2.4,19.0,84.0,81.23,62.08
2016,8,10,7,45,0.0,89.0,2.25,20.0,89.0,86.09,65.57
2016,8,10,8,0,0.0,94.0,2.1,21.0,94.0,90.96,69.01
2016,8,10,8,15,0.0,103.0,2.0,21.5,103.0,99.72,75.68
2016,8,10,8,30,0.0,112.0,1.9,22.0,112.0,108.5,82.28
2016,8,10,8,45,0.0,120.0,1.85,23.0,120.0,116.32,87.87
2016,8,10,9,0,0.0,128.0,1.8,24.0,128.0,124.15,93.41
2016,8,10,9,15,0.5,141.0,1.7,24.5,141.5,137.27,103.19
2016,8,10,9,30,1.0,154.0,1.6,25.0,155.0,150.45,112.92
2016,8,10,9,45,4.5,180.5,1.55,26.0,184.5,179.43,134.47
2016,8,10,10,0,8.0,207.0,1.5,27.0,214.0,208.74,155.82
2016,8,10,10,15,18.5,271.5,1.45,27.5,287.5,282.23,209.94
2016,8,10,10,30,29.0,336.0,1.4,28.0,361.0,362.9,267.43
2016,8,10,10,45,65.5,385.5,1.35,29.0,444.0,448.72,327.12
2016,8,10,11,0,102.0,435.0,1.3,30.0,527.0,536.21,385.68
2016,8,10,11,15,285.0,405.0,1.4,30.0,666.5,698.43,499.65
2016,8,10,11,30,468.0,375.0,1.5,30.0,806.0,857.32,606.18
2016,8,10,11,45,679.5,257.0,1.6,30.5,887.0,951.8,670.33
2016,8,10,12,0,891.0,139.0,1.7,31.0,968.0,1033.89,719.57
2016,8,10,12,15,891.0,139.0,1.85,31.0,967.0,1034.66,721.12
2016,8,10,12,30,891.0,139.0,2.0,31.0,966.0,1032.0,721.5
2016,8,10,12,45,883.5,142.0,2.15,31.0,955.0,1021.59,717.11
2016,8,10,13,0,876.0,145.0,2.3,31.0,944.0,1007.93,710.71
2016,8,10,13,15,674.0,248.0,2.45,31.0,856.5,916.25,654.72
2016,8,10,13,30,472.0,351.0,2.6,31.0,769.0,816.41,585.98
2016,8,10,13,45,659.0,247.5,2.8,31.0,814.0,873.5,631.91
2016,8,10,14,0,846.0,144.0,3.0,31.0,859.0,914.72,661.08
2016,8,10,14,15,837.5,142.0,3.15,30.5,828.0,880.56,641.52
2016,8,10,14,30,829.0,140.0,3.3,30.0,797.0,844.1,620.63
2016,8,10,14,45,817.0,137.5,3.5,30.0,759.5,802.22,594.68
2016,8,10,15,0,805.0,135.0,3.7,30.0,722.0,758.7,567.13
2016,8,10,15,15,789.5,131.5,3.8,29.5,679.5,710.24,536.31
2016,8,10,15,30,774.0,128.0,3.9,29.0,637.0,660.93,502.62
2016,8,10,15,45,755.5,123.5,4.0,28.5,590.0,608.53,465.6
2016,8,10,16,0,737.0,119.0,4.1,28.0,543.0,555.53,426.97
2016,8,10,16,15,711.5,114.0,4.1,27.5,493.0,498.57,383.93
2016,8,10,16,30,686.0,109.0,4.1,27.0,443.0,442.87,340.51
2016,8,10,16,45,653.5,102.5,4.15,26.5,391.0,384.26,293.61
2016,8,10,17,0,621.0,96.0,4.2,26.0,339.0,328.27,247.42
2016,8,10,17,15,574.5,88.0,4.15,25.0,287.0,269.31,198.48
2016,8,10,17,30,528.0,80.0,4.1,24.0,235.0,215.15,152.73
2016,8,10,17,45,463.0,69.5,4.05,23.0,185.5,159.92,107.07
2016,8,10,18,0,398.0,59.0,4.0,22.0,136.0,112.17,69.07
2016,8,10,18,15,304.0,45.0,3.9,21.0,93.5,65.56,36.01
2016,8,10,18,30,210.0,31.0,3.8,20.0,51.0,30.77,14.2
2016,8,10,18,45,105.0,15.5,3.75,19.5,25.5,15.24,0.0
2016,8,10,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,5,15,13.5,2.5,1.5,13.5,3.0,0.0,0.0
2016,8,11,5,30,27.0,5.0,1.7,14.0,6.0,4.91,0.0
2016,8,11,5,45,113.5,22.5,1.95,15.0,34.5,17.48,4.37
2016,8,11,6,0,200.0,40.0,2.2,16.0,63.0,46.28,25.77
2016,8,11,6,15,276.0,56.5,2.1,16.5,106.5,83.81,52.25
2016,8,11,6,30,352.0,73.0,2.0,17.0,150.0,130.34,88.32
2016,8,11,6,45,176.0,76.5,1.95,17.5,115.0,114.87,84.32
2016,8,11,7,0,0.0,80.0,1.9,18.0,80.0,77.24,59.22
2016,8,11,7,15,0.0,96.5,1.85,19.0,96.5,93.25,72.15
2016,8,11,7,30,0.0,113.0,1.8,20.0,113.0,109.31,84.76
2016,8,11,7,45,2.5,137.5,1.75,21.0,139.0,134.34,104.3
2016,8,11,8,0,5.0,162.0,1.7,22.0,165.0,159.73,123.7
2016,8,11,8,15,13.0,189.5,1.65,22.5,197.5,191.5,148.04
2016,8,11,8,30,21.0,217.0,1.6,23.0,230.0,224.17,172.66
2016,8,11,8,45,65.5,262.0,1.6,24.0,306.0,302.27,231.71
2016,8,11,9,0,110.0,307.0,1.6,25.0,382.0,382.18,290.11
2016,8,11,9,15,435.5,234.0,1.5,26.0,555.0,568.68,429.59
2016,8,11,9,30,761.0,161.0,1.4,27.0,728.0,769.7,568.61
2016,8,11,9,45,806.5,146.5,1.35,28.0,773.5,819.08,595.16
2016,8,11,10,0,852.0,132.0,1.3,29.0,819.0,870.42,623.7
2016,8,11,10,15,860.0,134.0,1.25,29.5,848.5,901.65,640.03
2016,8,11,10,30,868.0,136.0,1.2,30.0,878.0,934.09,657.07
2016,8,11,10,45,868.0,141.0,1.2,30.5,899.0,959.46,670.26
2016,8,11,11,0,868.0,146.0,1.2,31.0,920.0,981.67,681.54
2016,8,11,11,15,871.5,146.5,1.25,31.0,935.0,999.51,692.4
2016,8,11,11,30,875.0,147.0,1.3,31.0,950.0,1014.17,701.48
2016,8,11,11,45,869.0,152.5,1.4,31.5,954.5,1021.24,705.49
2016,8,11,12,0,863.0,158.0,1.5,32.0,959.0,1031.2,711.38
2016,8,11,12,15,863.0,158.0,1.6,32.0,958.0,1031.92,713.17
2016,8,11,12,30,863.0,158.0,1.7,32.0,957.0,1029.25,713.08
2016,8,11,12,45,859.5,158.0,1.8,32.0,947.5,1019.75,708.9
2016,8,11,13,0,856.0,158.0,1.9,32.0,938.0,1006.97,702.78
2016,8,11,13,15,851.5,157.0,1.95,32.0,921.0,989.0,692.89
2016,8,11,13,30,847.0,156.0,2.0,32.0,904.0,967.95,681.13
2016,8,11,13,45,832.0,159.0,2.15,32.0,877.0,938.4,665.04
2016,8,11,14,0,817.0,162.0,2.3,32.0,850.0,906.53,647.22
2016,8,11,14,15,807.5,159.5,2.4,31.5,819.0,871.71,628.05
2016,8,11,14,30,798.0,157.0,2.5,31.0,788.0,834.74,607.11
2016,8,11,14,45,780.5,156.5,2.65,31.0,749.5,791.47,580.66
2016,8,11,15,0,763.0,156.0,2.8,31.0,711.0,748.5,553.93
2016,8,11,15,15,746.5,152.0,2.9,30.5,668.0,700.17,522.76
2016,8,11,15,30,730.0,148.0,3.0,30.0,625.0,651.2,489.91
2016,8,11,15,45,708.5,143.0,3.1,30.0,578.0,597.69,451.85
2016,8,11,16,0,687.0,138.0,3.2,30.0,531.0,544.56,413.01
2016,8,11,16,15,659.5,131.5,3.3,29.0,481.0,487.41,371.58
2016,8,11,16,30,632.0,125.0,3.4,28.0,431.0,431.84,329.77
2016,8,11,16,45,598.5,116.5,3.5,27.5,380.0,373.63,283.88
2016,8,11,17,0,565.0,108.0,3.6,27.0,329.0,318.26,238.87
2016,8,11,17,15,517.5,98.5,3.55,26.0,277.5,260.67,191.7
2016,8,11,17,30,470.0,89.0,3.5,25.0,226.0,206.94,147.03
2016,8,11,17,45,408.0,76.0,3.45,24.5,177.5,153.42,103.09
2016,8,11,18,0,346.0,63.0,3.4,24.0,129.0,107.0,66.44
2016,8,11,18,15,258.0,46.5,3.4,23.0,87.5,62.52,35.01
2016,8,11,18,30,170.0,30.0,3.4,22.0,46.0,28.44,12.76
2016,8,11,18,45,85.0,15.0,3.4,21.0,23.0,14.74,0.0
2016,8,11,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,5,45,152.0,18.0,2.2,15.5,36.0,13.5,1.33
2016,8,12,6,0,304.0,36.0,2.4,16.0,72.0,48.5,24.45
2016,8,12,6,15,392.5,47.5,2.3,16.5,117.5,88.74,51.38
2016,8,12,6,30,481.0,59.0,2.2,17.0,163.0,139.4,90.36
2016,8,12,6,45,247.0,85.0,2.15,18.0,139.0,139.14,101.6
2016,8,12,7,0,13.0,111.0,2.1,19.0,115.0,110.68,86.23
2016,8,12,7,15,18.5,131.0,2.0,20.0,138.0,132.89,103.94
2016,8,12,7,30,24.0,151.0,1.9,21.0,161.0,155.76,121.73
2016,8,12,7,45,88.0,184.0,1.85,22.0,228.0,220.05,171.95
2016,8,12,8,0,152.0,217.0,1.8,23.0,295.0,292.64,227.59
2016,8,12,8,15,471.5,160.5,1.75,23.5,435.0,429.39,333.82
2016,8,12,8,30,791.0,104.0,1.7,24.0,575.0,592.72,456.02
2016,8,12,8,45,808.0,107.5,1.65,25.0,621.0,645.56,491.28
2016,8,12,9,0,825.0,111.0,1.6,26.0,667.0,697.99,525.5
2016,8,12,9,15,838.0,113.5,1.6,27.0,708.0,745.7,554.24
2016,8,12,9,30,851.0,116.0,1.6,28.0,749.0,792.1,581.43
2016,8,12,9,45,860.5,118.0,1.6,29.0,784.5,830.48,602.76
2016,8,12,10,0,870.0,120.0,1.6,30.0,820.0,869.52,624.15
2016,8,12,10,15,877.5,121.5,1.6,30.5,849.0,904.03,643.53
2016,8,12,10,30,885.0,123.0,1.6,31.0,878.0,935.96,661.12
2016,8,12,10,45,887.5,126.0,1.65,31.5,899.5,962.03,675.56
2016,8,12,11,0,890.0,129.0,1.7,32.0,921.0,984.99,688.11
2016,8,12,11,15,893.0,129.5,1.75,32.0,935.5,1002.67,698.86
2016,8,12,11,30,896.0,130.0,1.8,32.0,950.0,1017.08,707.75
2016,8,12,11,45,894.0,132.5,1.85,32.5,955.5,1025.24,711.52
2016,8,12,12,0,892.0,135.0,1.9,33.0,961.0,1029.94,713.34
2016,8,12,12,15,892.0,135.0,2.05,33.0,960.0,1030.63,715.54
2016,8,12,12,30,892.0,135.0,2.2,33.0,959.0,1027.88,715.69
2016,8,12,12,45,892.5,133.0,2.35,33.0,950.5,1020.16,712.81
2016,8,12,13,0,893.0,131.0,2.5,33.0,942.0,1009.0,707.83
2016,8,12,13,15,889.0,130.0,2.65,33.0,925.5,991.17,698.65
2016,8,12,13,30,885.0,129.0,2.8,33.0,909.0,970.16,687.42
2016,8,12,13,45,876.0,129.5,2.95,33.0,884.0,943.01,672.17
2016,8,12,14,0,867.0,130.0,3.1,33.0,859.0,913.15,655.01
2016,8,12,14,15,859.0,128.0,3.2,32.5,827.5,879.08,635.88
2016,8,12,14,30,851.0,126.0,3.3,32.0,796.0,846.01,617.12
2016,8,12,14,45,840.0,123.5,3.4,32.0,759.0,804.08,590.87
2016,8,12,15,0,829.0,121.0,3.5,32.0,722.0,760.37,563.09
2016,8,12,15,15,814.5,118.0,3.55,31.5,679.0,712.1,532.62
2016,8,12,15,30,800.0,115.0,3.6,31.0,636.0,662.84,499.66
2016,8,12,15,45,782.0,111.5,3.65,31.0,589.5,610.13,461.73
2016,8,12,16,0,764.0,108.0,3.7,31.0,543.0,557.31,422.68
2016,8,12,16,15,739.0,103.5,3.75,30.5,492.5,499.85,379.88
2016,8,12,16,30,714.0,99.0,3.8,30.0,442.0,443.49,336.47
2016,8,12,16,45,681.5,93.0,3.85,29.5,390.0,383.92,289.26
2016,8,12,17,0,649.0,87.0,3.9,29.0,338.0,326.95,242.65
2016,8,12,17,15,602.5,80.0,3.8,28.0,285.5,267.54,193.65
2016,8,12,17,30,556.0,73.0,3.7,27.0,233.0,212.9,147.81
2016,8,12,17,45,491.0,63.5,3.6,26.5,183.0,157.27,102.02
2016,8,12,18,0,426.0,54.0,3.5,26.0,133.0,109.1,64.18
2016,8,12,18,15,326.0,41.0,3.35,25.0,90.5,62.49,32.32
2016,8,12,18,30,226.0,28.0,3.2,24.0,48.0,27.56,11.12
2016,8,12,18,45,113.0,14.0,3.1,23.0,24.0,13.76,0.0
2016,8,12,19,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,13,5,45,151.5,17.5,1.85,18.5,35.0,13.14,0.2
2016,8,13,6,0,303.0,35.0,2.1,19.0,70.0,47.16,23.11
2016,8,13,6,15,393.0,46.0,2.05,19.5,115.5,86.95,49.25
2016,8,13,6,30,483.0,57.0,2.0,20.0,161.0,137.34,87.44
2016,8,13,6,45,544.0,64.5,2.0,21.0,212.0,188.15,129.59
2016,8,13,7,0,605.0,72.0,2.0,22.0,263.0,245.76,178.17
2016,8,13,7,15,646.5,77.5,1.95,23.0,315.5,301.23,225.18
2016,8,13,7,30,688.0,83.0,1.9,24.0,368.0,360.69,274.09
2016,8,13,7,45,720.5,87.0,1.85,25.0,420.0,418.22,319.99
2016,8,13,8,0,753.0,91.0,1.8,26.0,472.0,478.34,366.02
2016,8,13,8,15,775.0,95.0,1.85,27.0,521.5,534.28,407.53
2016,8,13,8,30,797.0,99.0,1.9,28.0,571.0,590.85,447.96
2016,8,13,8,45,814.5,102.0,1.95,29.0,617.5,643.79,484.39
2016,8,13,9,0,832.0,105.0,2.0,30.0,664.0,696.32,518.91
2016,8,13,9,15,845.0,107.5,2.0,30.5,705.5,742.07,547.28
2016,8,13,9,30,858.0,110.0,2.0,31.0,747.0,788.38,575.54
2016,8,13,9,45,874.5,108.5,2.0,32.0,784.5,831.85,600.22
2016,8,13,10,0,891.0,107.0,2.0,33.0,822.0,873.7,623.34
2016,8,13,10,15,898.0,108.5,2.0,33.5,851.0,908.38,642.79
2016,8,13,10,30,905.0,110.0,2.0,34.0,880.0,940.39,660.4
2016,8,13,10,45,903.0,115.5,2.05,34.5,900.5,965.32,674.02
2016,8,13,11,0,901.0,121.0,2.1,35.0,921.0,986.87,685.59
2016,8,13,11,15,904.5,121.5,2.15,35.0,936.0,1005.19,696.66
2016,8,13,11,30,908.0,122.0,2.2,35.0,951.0,1020.2,705.81
2016,8,13,11,45,901.5,127.5,2.3,35.5,955.5,1027.08,709.22
2016,8,13,12,0,895.0,133.0,2.4,36.0,960.0,1030.4,710.61
2016,8,13,12,15,895.0,132.5,2.45,36.0,959.0,1030.53,711.15
2016,8,13,12,30,895.0,132.0,2.5,36.0,958.0,1027.22,709.72
2016,8,13,12,45,881.5,139.0,2.65,36.0,945.5,1014.84,703.82
2016,8,13,13,0,868.0,146.0,2.8,36.0,933.0,999.3,696.0
2016,8,13,13,15,864.0,145.0,2.9,36.0,916.0,981.77,686.5
2016,8,13,13,30,860.0,144.0,3.0,36.0,899.0,961.15,675.05
2016,8,13,13,45,847.0,146.5,3.1,36.0,873.0,937.69,661.78
2016,8,13,14,0,834.0,149.0,3.2,36.0,847.0,906.67,643.61
2016,8,13,14,15,825.0,146.5,3.3,35.5,816.0,871.71,624.04
2016,8,13,14,30,816.0,144.0,3.4,35.0,785.0,834.51,602.7
2016,8,13,14,45,803.5,141.5,3.55,35.0,747.5,792.49,576.8
2016,8,13,15,0,791.0,139.0,3.7,35.0,710.0,748.92,549.45
2016,8,13,15,15,775.5,135.5,3.8,34.5,667.0,700.85,519.08
2016,8,13,15,30,760.0,132.0,3.9,34.0,624.0,652.7,486.71
2016,8,13,15,45,742.5,126.5,4.0,33.5,577.5,599.8,450.03
2016,8,13,16,0,725.0,121.0,4.1,33.0,531.0,546.84,412.12
2016,8,13,16,15,698.0,115.5,4.1,32.5,481.0,489.1,369.25
2016,8,13,16,30,671.0,110.0,4.1,32.0,431.0,432.83,326.15
2016,8,13,16,45,640.0,102.5,4.2,31.5,379.5,374.64,280.41
2016,8,13,17,0,609.0,95.0,4.3,31.0,328.0,318.97,235.24
2016,8,13,17,15,560.5,87.0,4.15,30.0,276.0,260.22,187.31
2016,8,13,17,30,512.0,79.0,4.0,29.0,224.0,206.53,142.86
2016,8,13,17,45,449.5,67.5,3.85,28.0,175.5,152.08,98.75
2016,8,13,18,0,387.0,56.0,3.7,27.0,127.0,104.84,62.1
2016,8,13,18,15,287.0,42.0,3.5,26.0,85.0,59.1,30.96
2016,8,13,18,30,187.0,28.0,3.3,25.0,43.0,25.76,9.93
2016,8,13,18,45,93.5,14.0,3.1,24.5,21.5,13.76,0.0
2016,8,13,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,14,5,45,129.0,18.0,1.5,19.5,32.5,13.91,0.0
2016,8,14,6,0,258.0,36.0,1.7,20.0,65.0,44.97,22.57
2016,8,14,6,15,346.0,49.0,1.65,20.5,109.5,84.37,48.87
2016,8,14,6,30,434.0,62.0,1.6,21.0,154.0,133.57,85.93
2016,8,14,6,45,492.0,72.0,1.6,21.5,204.0,183.28,127.0
2016,8,14,7,0,550.0,82.0,1.6,22.0,254.0,239.54,174.29
2016,8,14,7,15,593.0,89.5,1.55,23.0,306.0,294.46,220.24
2016,8,14,7,30,636.0,97.0,1.5,24.0,358.0,353.63,268.32
2016,8,14,7,45,665.0,103.5,1.45,25.5,409.0,409.38,311.72
2016,8,14,8,0,694.0,110.0,1.4,27.0,460.0,467.24,354.73
2016,8,14,8,15,718.5,115.0,1.3,28.0,509.5,522.85,394.7
2016,8,14,8,30,743.0,120.0,1.2,29.0,559.0,579.47,433.54
2016,8,14,8,45,758.0,125.5,1.2,30.0,604.0,631.09,467.9
2016,8,14,9,0,773.0,131.0,1.2,31.0,649.0,681.46,500.18
2016,8,14,9,15,787.5,134.5,1.15,31.5,690.0,729.23,529.59
2016,8,14,9,30,802.0,138.0,1.1,32.0,731.0,775.95,556.78
2016,8,14,9,45,818.0,138.0,1.05,32.5,768.5,818.96,580.95
2016,8,14,10,0,834.0,138.0,1.0,33.0,806.0,860.47,603.65
2016,8,14,10,15,842.5,140.0,1.05,33.5,835.0,895.67,623.54
2016,8,14,10,30,851.0,142.0,1.1,34.0,864.0,928.45,641.84
2016,8,14,10,45,842.5,151.5,1.15,34.5,882.0,950.59,653.61
2016,8,14,11,0,834.0,161.0,1.2,35.0,900.0,969.25,663.41
2016,8,14,11,15,838.0,162.0,1.35,35.0,915.0,987.76,676.11
2016,8,14,11,30,842.0,163.0,1.5,35.0,930.0,1003.16,686.97
2016,8,14,11,45,824.0,176.0,1.65,35.5,931.0,1006.04,688.95
2016,8,14,12,0,806.0,189.0,1.8,36.0,932.0,1005.34,688.9
2016,8,14,12,15,805.5,189.0,1.95,36.0,930.5,1005.41,690.75
2016,8,14,12,30,805.0,189.0,2.1,36.0,929.0,1002.27,690.66
2016,8,14,12,45,823.0,176.0,2.25,36.0,926.0,1000.81,691.62
2016,8,14,13,0,841.0,163.0,2.4,36.0,923.0,995.72,690.35
2016,8,14,13,15,836.5,161.5,2.55,36.0,906.0,977.26,680.85
2016,8,14,13,30,832.0,160.0,2.7,36.0,889.0,955.78,669.47
2016,8,14,13,45,804.5,169.5,2.9,36.0,858.5,921.6,650.29
2016,8,14,14,0,777.0,179.0,3.1,36.0,828.0,885.67,629.69
2016,8,14,14,15,767.0,176.5,3.25,35.5,797.0,853.88,612.37
2016,8,14,14,30,757.0,174.0,3.4,35.0,766.0,817.34,591.55
2016,8,14,14,45,730.0,176.5,3.6,34.5,725.0,770.66,563.71
2016,8,14,15,0,703.0,179.0,3.8,34.0,684.0,723.62,533.83
2016,8,14,15,15,685.5,173.5,3.95,33.5,641.5,675.27,502.12
2016,8,14,15,30,668.0,168.0,4.1,33.0,599.0,626.53,469.2
2016,8,14,15,45,643.0,162.5,4.25,32.5,552.0,572.99,431.77
2016,8,14,16,0,618.0,157.0,4.4,32.0,505.0,520.31,393.85
2016,8,14,16,15,589.0,149.0,4.45,31.0,456.0,464.23,352.85
2016,8,14,16,30,560.0,141.0,4.5,30.0,407.0,408.45,310.75
2016,8,14,16,45,527.5,130.0,4.55,29.5,357.0,352.17,266.43
2016,8,14,17,0,495.0,119.0,4.6,29.0,307.0,298.77,223.19
2016,8,14,17,15,446.5,106.5,4.55,28.0,256.5,242.14,177.24
2016,8,14,17,30,398.0,94.0,4.5,27.0,206.0,190.7,135.01
2016,8,14,17,45,341.5,78.0,4.45,26.5,159.5,139.8,93.69
2016,8,14,18,0,285.0,62.0,4.4,26.0,113.0,95.49,59.11
2016,8,14,18,15,202.5,43.5,4.25,25.0,74.0,53.71,29.81
2016,8,14,18,30,120.0,25.0,4.1,24.0,35.0,21.7,7.35
2016,8,14,18,45,60.0,12.5,4.0,23.0,17.5,12.29,0.0
2016,8,14,19,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,15,5,45,173.0,16.5,2.85,15.5,35.0,12.43,0.0
2016,8,15,6,0,346.0,33.0,2.9,16.0,70.0,46.77,21.92
2016,8,15,6,15,440.0,42.5,2.85,16.5,117.0,87.9,48.66
2016,8,15,6,30,534.0,52.0,2.8,17.0,164.0,140.12,88.57
2016,8,15,6,45,352.0,87.0,2.8,18.0,169.5,164.85,118.89
2016,8,15,7,0,170.0,122.0,2.8,19.0,175.0,167.15,128.37
2016,8,15,7,15,184.0,142.5,2.65,19.5,209.5,202.54,157.91
2016,8,15,7,30,198.0,163.0,2.5,20.0,244.0,239.42,188.02
2016,8,15,7,45,224.5,184.0,2.4,21.0,287.5,285.91,224.56
2016,8,15,8,0,251.0,205.0,2.3,22.0,331.0,333.36,260.9
2016,8,15,8,15,271.5,225.0,2.15,22.5,374.0,378.9,295.24
2016,8,15,8,30,292.0,245.0,2.0,23.0,417.0,426.05,329.86
2016,8,15,8,45,581.0,170.5,1.95,24.0,547.0,560.9,432.13
2016,8,15,9,0,870.0,96.0,1.9,25.0,677.0,710.98,539.74
2016,8,15,9,15,882.5,98.0,1.9,25.5,718.5,759.35,569.38
2016,8,15,9,30,895.0,100.0,1.9,26.0,760.0,806.23,598.32
2016,8,15,9,45,895.0,106.5,1.9,27.0,794.0,845.82,620.69
2016,8,15,10,0,895.0,113.0,1.9,28.0,828.0,882.57,640.83
2016,8,15,10,15,902.0,114.5,1.95,28.5,857.5,917.36,661.21
2016,8,15,10,30,909.0,116.0,2.0,29.0,887.0,949.46,679.72
2016,8,15,10,45,907.5,121.0,2.15,30.0,907.5,974.4,693.3
2016,8,15,11,0,906.0,126.0,2.3,31.0,928.0,995.96,704.74
2016,8,15,11,15,909.5,127.0,2.4,31.0,942.5,1014.81,716.85
2016,8,15,11,30,913.0,128.0,2.5,31.0,957.0,1030.33,726.99
2016,8,15,11,45,906.5,133.0,2.65,31.5,961.5,1036.67,730.54
2016,8,15,12,0,900.0,138.0,2.8,32.0,966.0,1039.42,731.99
2016,8,15,12,15,900.0,138.0,2.9,32.0,964.5,1039.98,733.2
2016,8,15,12,30,900.0,138.0,3.0,32.0,963.0,1037.05,732.35
2016,8,15,12,45,882.0,147.0,3.2,32.0,949.0,1022.15,724.88
2016,8,15,13,0,864.0,156.0,3.4,32.0,935.0,1010.09,719.23
2016,8,15,13,15,860.0,154.5,3.55,32.0,918.0,991.72,709.11
2016,8,15,13,30,856.0,153.0,3.7,32.0,901.0,970.22,696.96
2016,8,15,13,45,843.5,155.0,3.85,32.0,874.5,941.55,680.07
2016,8,15,14,0,831.0,157.0,4.0,32.0,848.0,910.39,661.43
2016,8,15,14,15,821.5,154.5,4.1,31.5,816.5,874.93,640.79
2016,8,15,14,30,812.0,152.0,4.2,31.0,785.0,837.28,618.37
2016,8,15,14,45,799.0,149.0,4.3,30.5,747.0,794.35,591.98
2016,8,15,15,0,786.0,146.0,4.4,30.0,709.0,749.91,564.09
2016,8,15,15,15,769.5,142.5,4.4,29.5,666.0,702.3,532.32
2016,8,15,15,30,753.0,139.0,4.4,29.0,623.0,652.69,497.72
2016,8,15,15,45,734.5,133.0,4.4,28.5,575.5,598.86,459.14
2016,8,15,16,0,716.0,127.0,4.4,28.0,528.0,545.09,419.48
2016,8,15,16,15,688.0,121.5,4.35,27.5,477.5,487.21,375.41
2016,8,15,16,30,660.0,116.0,4.3,27.0,427.0,430.92,331.24
2016,8,15,16,45,627.5,107.5,4.3,26.5,375.0,371.68,283.63
2016,8,15,17,0,595.0,99.0,4.3,26.0,323.0,315.15,236.83
2016,8,15,17,15,545.0,90.0,4.2,25.0,271.0,255.85,187.6
2016,8,15,17,30,495.0,81.0,4.1,24.0,219.0,201.84,142.14
2016,8,15,17,45,431.0,69.0,4.0,23.0,170.0,146.9,97.01
2016,8,15,18,0,367.0,57.0,3.9,22.0,121.0,100.39,60.53
2016,8,15,18,15,265.5,41.5,3.8,21.0,79.5,55.56,29.7
2016,8,15,18,30,164.0,26.0,3.7,20.0,38.0,22.52,7.04
2016,8,15,18,45,82.0,13.0,3.65,19.5,19.0,12.78,0.0
2016,8,15,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,16,5,45,143.0,17.0,2.0,15.5,32.5,13.0,0.0
2016,8,16,6,0,286.0,34.0,2.2,16.0,65.0,44.51,21.8
2016,8,16,6,15,379.5,46.0,2.05,16.5,110.5,84.43,48.3
2016,8,16,6,30,473.0,58.0,1.9,17.0,156.0,135.4,87.07
2016,8,16,6,45,254.5,86.5,1.8,17.5,141.5,141.57,103.26
2016,8,16,7,0,36.0,115.0,1.7,18.0,127.0,121.59,94.88
2016,8,16,7,15,43.5,136.5,1.55,19.0,153.0,147.62,115.85
2016,8,16,7,30,51.0,158.0,1.4,20.0,179.0,174.57,136.98
2016,8,16,7,45,62.5,182.5,1.3,21.5,211.5,207.16,161.73
2016,8,16,8,0,74.0,207.0,1.2,23.0,244.0,241.03,186.77
2016,8,16,8,15,85.5,232.0,1.15,23.5,279.0,276.61,213.25
2016,8,16,8,30,97.0,257.0,1.1,24.0,314.0,313.31,240.01
2016,8,16,8,45,458.0,188.0,1.1,25.0,489.0,495.96,379.08
2016,8,16,9,0,819.0,119.0,1.1,26.0,664.0,700.68,524.61
2016,8,16,9,15,833.0,122.0,1.05,27.0,706.0,749.48,551.55
2016,8,16,9,30,847.0,125.0,1.0,28.0,748.0,797.05,578.23
2016,8,16,9,45,844.5,134.0,1.0,29.0,781.0,835.87,599.23
2016,8,16,10,0,842.0,143.0,1.0,30.0,814.0,871.84,618.1
2016,8,16,10,15,850.0,145.0,1.05,30.5,843.5,906.84,638.1
2016,8,16,10,30,858.0,147.0,1.1,31.0,873.0,939.35,656.41
2016,8,16,10,45,852.0,155.5,1.15,31.5,891.5,962.91,669.16
2016,8,16,11,0,846.0,164.0,1.2,32.0,910.0,983.07,679.95
2016,8,16,11,15,849.5,165.0,1.3,32.0,925.0,1001.23,691.8
2016,8,16,11,30,853.0,166.0,1.4,32.0,940.0,1016.21,701.82
2016,8,16,11,45,843.0,174.0,1.5,32.5,943.0,1021.87,704.9
2016,8,16,12,0,833.0,182.0,1.6,33.0,946.0,1024.03,706.04
2016,8,16,12,15,832.5,181.5,1.7,33.0,944.5,1023.51,707.09
2016,8,16,12,30,832.0,181.0,1.8,33.0,943.0,1019.67,706.21
2016,8,16,12,45,823.0,184.0,1.9,33.5,931.5,1007.79,699.08
2016,8,16,13,0,814.0,187.0,2.0,34.0,920.0,992.82,690.14
2016,8,16,13,15,809.5,185.5,2.1,33.5,902.5,974.61,682.03
2016,8,16,13,30,805.0,184.0,2.2,33.0,885.0,953.46,672.0
2016,8,16,13,45,793.0,184.5,2.3,33.0,859.0,924.65,655.65
2016,8,16,14,0,781.0,185.0,2.4,33.0,833.0,896.49,639.61
2016,8,16,14,15,770.5,182.0,2.45,33.0,801.5,860.74,618.08
2016,8,16,14,30,760.0,179.0,2.5,33.0,770.0,823.02,595.09
2016,8,16,14,45,750.5,173.5,2.6,33.0,733.0,781.74,569.79
2016,8,16,15,0,741.0,168.0,2.7,33.0,696.0,738.86,542.42
2016,8,16,15,15,723.5,163.0,2.75,32.5,653.0,689.4,510.2
2016,8,16,15,30,706.0,158.0,2.8,32.0,610.0,639.46,476.75
2016,8,16,15,45,691.5,149.5,2.9,31.5,564.0,587.63,441.18
2016,8,16,16,0,677.0,141.0,3.0,31.0,518.0,535.6,404.23
2016,8,16,16,15,648.5,134.0,3.05,30.5,467.5,477.84,361.58
2016,8,16,16,30,620.0,127.0,3.1,30.0,417.0,421.81,318.86
2016,8,16,16,45,592.0,116.0,3.15,29.5,366.0,364.07,273.52
2016,8,16,17,0,564.0,105.0,3.2,29.0,315.0,308.63,228.58
2016,8,16,17,15,513.5,95.0,3.05,28.0,263.0,248.79,179.92
2016,8,16,17,30,463.0,85.0,2.9,27.0,211.0,195.67,136.12
2016,8,16,17,45,402.5,71.0,2.8,26.0,163.0,142.47,93.13
2016,8,16,18,0,342.0,57.0,2.7,25.0,115.0,96.27,57.43
2016,8,16,18,15,243.5,40.5,2.8,24.0,74.5,52.42,27.61
2016,8,16,18,30,145.0,24.0,2.9,23.0,34.0,20.1,5.51
2016,8,16,18,45,72.5,12.0,3.0,22.0,17.0,11.8,0.0
2016,8,16,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,17,5,45,98.0,18.0,1.9,17.0,28.0,14.04,0.0
2016,8,17,6,0,196.0,36.0,2.1,18.0,56.0,41.21,21.38
2016,8,17,6,15,282.5,51.5,2.05,18.5,99.5,78.33,46.91
2016,8,17,6,30,369.0,67.0,2.0,19.0,143.0,125.68,82.74
2016,8,17,6,45,184.5,84.0,1.95,20.0,122.0,123.32,89.87
2016,8,17,7,0,0.0,101.0,1.9,21.0,101.0,97.46,75.08
2016,8,17,7,15,6.0,120.5,1.8,22.0,123.0,118.56,91.77
2016,8,17,7,30,12.0,140.0,1.7,23.0,145.0,140.4,108.64
2016,8,17,7,45,125.0,172.5,1.6,24.0,234.5,227.52,176.46
2016,8,17,8,0,238.0,205.0,1.5,25.0,324.0,326.8,251.96
2016,8,17,8,15,305.0,215.5,1.5,25.5,383.5,387.98,297.71
2016,8,17,8,30,372.0,226.0,1.5,26.0,443.0,455.34,347.27
2016,8,17,8,45,544.5,190.5,1.5,27.0,537.0,554.87,419.79
2016,8,17,9,0,717.0,155.0,1.5,28.0,631.0,667.07,498.44
2016,8,17,9,15,732.5,159.5,1.6,28.5,672.0,714.6,529.82
2016,8,17,9,30,748.0,164.0,1.7,29.0,713.0,761.29,560.15
2016,8,17,9,45,771.5,161.5,1.85,30.0,751.5,804.15,586.08
2016,8,17,10,0,795.0,159.0,2.0,31.0,790.0,848.03,612.31
2016,8,17,10,15,803.5,161.0,2.05,31.5,819.0,882.09,632.21
2016,8,17,10,30,812.0,163.0,2.1,32.0,848.0,913.84,650.54
2016,8,17,10,45,801.0,175.0,2.2,32.5,865.0,935.22,662.7
2016,8,17,11,0,790.0,187.0,2.3,33.0,882.0,953.11,672.77
2016,8,17,11,15,794.5,188.0,2.4,33.0,896.5,971.36,684.52
2016,8,17,11,30,799.0,189.0,2.5,33.0,911.0,986.65,694.5
2016,8,17,11,45,782.0,201.0,2.6,33.5,912.0,988.88,695.0
2016,8,17,12,0,765.0,213.0,2.7,34.0,913.0,992.47,696.55
2016,8,17,12,15,764.5,213.0,2.8,34.0,912.0,992.38,697.31
2016,8,17,12,30,764.0,213.0,2.9,34.0,911.0,989.19,696.24
2016,8,17,12,45,774.5,204.0,3.0,34.0,905.5,984.25,694.18
2016,8,17,13,0,785.0,195.0,3.1,34.0,900.0,972.14,687.67
2016,8,17,13,15,780.0,193.5,3.15,34.0,882.5,953.82,676.94
2016,8,17,13,30,775.0,192.0,3.2,34.0,865.0,932.67,664.46
2016,8,17,13,45,753.5,197.5,3.3,34.0,836.5,904.39,647.7
2016,8,17,14,0,732.0,203.0,3.4,34.0,808.0,870.76,627.35
2016,8,17,14,15,721.0,199.5,3.45,33.5,777.0,835.38,606.65
2016,8,17,14,30,710.0,196.0,3.5,33.0,746.0,798.2,584.48
2016,8,17,14,45,689.0,194.5,3.6,33.0,706.5,753.59,555.04
2016,8,17,15,0,668.0,193.0,3.7,33.0,667.0,708.36,524.6
2016,8,17,15,15,649.5,187.0,3.75,32.5,624.5,660.05,492.39
2016,8,17,15,30,631.0,181.0,3.8,32.0,582.0,611.54,459.2
2016,8,17,15,45,599.5,176.5,3.9,31.5,534.0,556.56,420.41
2016,8,17,16,0,568.0,172.0,4.0,31.0,486.0,501.51,380.53
2016,8,17,16,15,538.0,162.0,4.0,30.0,437.0,445.53,339.45
2016,8,17,16,30,508.0,152.0,4.0,29.0,388.0,391.68,298.66
2016,8,17,16,45,462.0,142.0,4.05,28.5,336.5,333.68,253.09
2016,8,17,17,0,416.0,132.0,4.1,28.0,285.0,280.12,210.09
2016,8,17,17,15,367.5,116.0,4.0,27.0,235.5,224.71,165.45
2016,8,17,17,30,319.0,100.0,3.9,26.0,186.0,174.63,124.75
2016,8,17,17,45,256.0,81.0,3.85,25.0,140.0,124.21,84.71
2016,8,17,18,0,193.0,62.0,3.8,24.0,94.0,82.03,52.46
2016,8,17,18,15,127.0,40.0,3.75,23.0,58.0,44.58,25.31
2016,8,17,18,30,61.0,18.0,3.7,22.0,22.0,15.62,1.63
2016,8,17,18,45,30.5,9.0,3.65,21.5,11.0,8.85,0.0
2016,8,17,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,5,45,36.0,14.0,1.95,15.5,17.5,11.99,0.0
2016,8,18,6,0,72.0,28.0,2.1,16.0,35.0,28.9,15.12
2016,8,18,6,15,120.0,52.5,2.0,16.5,73.0,62.14,40.73
2016,8,18,6,30,168.0,77.0,1.9,17.0,111.0,101.62,72.01
2016,8,18,6,45,99.5,96.0,1.8,18.0,117.5,115.27,86.98
2016,8,18,7,0,31.0,115.0,1.7,19.0,124.0,120.23,93.56
2016,8,18,7,15,46.5,136.5,1.6,20.0,153.5,148.7,116.25
2016,8,18,7,30,62.0,158.0,1.5,21.0,183.0,179.0,139.96
2016,8,18,7,45,72.0,182.5,1.45,22.0,215.0,211.54,165.0
2016,8,18,8,0,82.0,207.0,1.4,23.0,247.0,245.18,190.29
2016,8,18,8,15,139.0,232.0,1.35,23.5,309.0,309.37,239.16
2016,8,18,8,30,196.0,257.0,1.3,24.0,371.0,376.69,289.21
2016,8,18,8,45,345.0,250.5,1.3,25.0,471.0,481.18,366.29
2016,8,18,9,0,494.0,244.0,1.3,26.0,571.0,599.45,449.99
2016,8,18,9,15,511.5,252.5,1.35,27.0,610.0,643.39,477.9
2016,8,18,9,30,529.0,261.0,1.4,28.0,649.0,687.28,505.72
2016,8,18,9,45,543.5,268.0,1.5,29.0,683.0,726.9,530.45
2016,8,18,10,0,558.0,275.0,1.6,30.0,717.0,765.77,554.22
2016,8,18,10,15,568.5,280.5,1.7,30.5,745.0,798.61,574.77
2016,8,18,10,30,579.0,286.0,1.8,31.0,773.0,830.02,594.22
2016,8,18,10,45,563.0,303.5,1.9,31.5,787.0,847.55,603.81
2016,8,18,11,0,547.0,321.0,2.0,32.0,801.0,862.27,611.66
2016,8,18,11,15,552.0,324.0,2.05,32.0,815.0,879.6,622.77
2016,8,18,11,30,557.0,327.0,2.1,32.0,829.0,894.83,632.53
2016,8,18,11,45,531.0,345.0,2.2,32.0,826.5,892.76,630.85
2016,8,18,12,0,505.0,363.0,2.3,32.0,824.0,888.07,627.68
2016,8,18,12,15,505.0,362.5,2.35,32.0,823.0,887.81,627.97
2016,8,18,12,30,505.0,362.0,2.4,32.0,822.0,885.36,626.88
2016,8,18,12,45,524.0,347.0,2.5,32.5,820.5,884.46,626.74
2016,8,18,13,0,543.0,332.0,2.6,33.0,819.0,881.0,624.96
2016,8,18,13,15,537.5,328.5,2.7,32.5,802.5,863.28,615.81
2016,8,18,13,30,532.0,325.0,2.8,32.0,786.0,843.6,605.34
2016,8,18,13,45,500.5,331.5,2.9,32.0,755.5,808.55,582.67
2016,8,18,14,0,469.0,338.0,3.0,32.0,725.0,773.01,559.49
2016,8,18,14,15,458.0,329.5,3.1,31.5,695.5,739.82,539.43
2016,8,18,14,30,447.0,321.0,3.2,31.0,666.0,705.7,518.32
2016,8,18,14,45,420.5,315.0,3.3,31.0,627.0,656.65,485.22
2016,8,18,15,0,394.0,309.0,3.4,31.0,588.0,613.23,455.46
2016,8,18,15,15,377.0,294.0,3.5,30.5,548.0,568.32,425.3
2016,8,18,15,30,360.0,279.0,3.6,30.0,508.0,523.9,394.79
2016,8,18,15,45,337.0,262.0,3.7,29.5,463.0,474.45,359.82
2016,8,18,16,0,314.0,245.0,3.8,29.0,418.0,426.48,325.13
2016,8,18,16,15,290.0,224.0,3.8,28.0,372.0,375.7,288.01
2016,8,18,16,30,266.0,203.0,3.8,27.0,326.0,326.98,251.49
2016,8,18,16,45,252.0,171.0,3.8,26.5,275.5,273.7,210.08
2016,8,18,17,0,238.0,139.0,3.8,26.0,225.0,221.87,168.76
2016,8,18,17,15,194.5,119.5,3.8,25.0,182.5,175.17,131.54
2016,8,18,17,30,151.0,100.0,3.8,24.0,140.0,132.77,97.64
2016,8,18,17,45,119.0,73.5,3.8,23.0,101.0,91.95,64.75
2016,8,18,18,0,87.0,47.0,3.8,22.0,62.0,55.26,35.66
2016,8,18,18,15,55.5,28.0,3.75,21.0,36.0,29.78,16.06
2016,8,18,18,30,24.0,9.0,3.7,20.0,10.0,7.84,0.0
2016,8,18,18,45,12.0,4.5,3.7,19.5,5.0,4.42,0.0
2016,8,18,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,45,32.5,12.5,2.15,15.5,16.0,10.75,0.0
2016,8,19,6,0,65.0,25.0,2.4,16.0,32.0,25.83,12.78
2016,8,19,6,15,110.5,49.5,2.35,16.5,69.0,58.29,37.92
2016,8,19,6,30,156.0,74.0,2.3,17.0,106.0,96.74,68.46
2016,8,19,6,45,78.0,82.0,2.25,17.5,98.0,97.09,72.92
2016,8,19,7,0,0.0,90.0,2.2,18.0,90.0,86.91,67.3
2016,8,19,7,15,2.0,111.0,2.1,19.0,112.0,108.05,84.37
2016,8,19,7,30,4.0,132.0,2.0,20.0,134.0,129.5,101.27
2016,8,19,7,45,10.0,153.0,1.95,21.0,158.0,153.04,119.47
2016,8,19,8,0,16.0,174.0,1.9,22.0,182.0,177.29,137.89
2016,8,19,8,15,27.0,201.5,1.75,22.5,216.5,213.81,165.85
2016,8,19,8,30,38.0,229.0,1.6,23.0,251.0,249.67,192.73
2016,8,19,8,45,51.5,257.0,1.5,24.0,290.0,288.82,221.23
2016,8,19,9,0,65.0,285.0,1.4,25.0,329.0,329.24,249.97
2016,8,19,9,15,177.5,306.0,1.35,25.5,434.0,441.52,333.38
2016,8,19,9,30,290.0,327.0,1.3,26.0,539.0,563.48,419.91
2016,8,19,9,45,313.5,339.0,1.3,27.0,578.0,606.64,446.95
2016,8,19,10,0,337.0,351.0,1.3,28.0,617.0,650.45,474.42
