Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,10,15,391.5,341.0,1.3,28.5,661.5,699.11,506.63
2016,8,19,10,30,446.0,331.0,1.3,29.0,706.0,755.55,543.13
2016,8,19,10,45,498.5,325.0,1.3,30.0,754.0,809.61,576.08
2016,8,19,11,0,551.0,319.0,1.3,31.0,802.0,863.87,608.34
2016,8,19,11,15,556.0,321.5,1.3,31.5,815.5,880.73,616.8
2016,8,19,11,30,561.0,324.0,1.3,32.0,829.0,895.45,624.32
2016,8,19,11,45,567.5,322.5,1.3,32.5,836.5,905.28,628.97
2016,8,19,12,0,574.0,321.0,1.3,33.0,844.0,912.79,632.28
2016,8,19,12,15,573.5,320.5,1.4,33.0,842.5,912.02,633.05
2016,8,19,12,30,573.0,320.0,1.5,33.0,841.0,908.82,632.42
2016,8,19,12,45,564.0,321.5,1.6,33.0,829.5,896.97,626.22
2016,8,19,13,0,555.0,323.0,1.7,33.0,818.0,882.92,618.66
2016,8,19,13,15,549.0,319.5,1.85,33.0,801.5,864.53,608.98
2016,8,19,13,30,543.0,316.0,2.0,33.0,785.0,844.14,597.84
2016,8,19,13,45,536.5,309.5,2.15,33.0,762.0,818.35,583.06
2016,8,19,14,0,530.0,303.0,2.3,33.0,739.0,790.86,566.9
2016,8,19,14,15,518.0,296.0,2.45,32.5,708.5,756.61,546.97
2016,8,19,14,30,506.0,289.0,2.6,32.0,678.0,721.3,525.85
2016,8,19,14,45,491.5,280.0,2.8,32.0,642.5,681.16,500.07
2016,8,19,15,0,477.0,271.0,3.0,32.0,607.0,640.56,473.36
2016,8,19,15,15,458.5,259.5,3.15,31.5,566.0,594.4,442.84
2016,8,19,15,30,440.0,248.0,3.3,31.0,525.0,548.59,411.75
2016,8,19,15,45,417.5,234.0,3.45,30.5,480.5,494.93,374.16
2016,8,19,16,0,395.0,220.0,3.6,30.0,436.0,446.44,339.26
2016,8,19,16,15,367.0,203.5,3.7,29.0,389.0,394.1,301.07
2016,8,19,16,30,339.0,187.0,3.8,28.0,342.0,344.06,263.5
2016,8,19,16,45,307.0,167.5,3.9,27.5,294.5,291.95,222.9
2016,8,19,17,0,275.0,148.0,4.0,27.0,247.0,243.06,184.0
2016,8,19,17,15,237.0,125.0,4.0,26.0,200.5,192.43,143.56
2016,8,19,17,30,199.0,102.0,4.0,25.0,154.0,146.13,106.25
2016,8,19,17,45,157.5,77.0,4.0,24.0,112.0,101.85,70.83
2016,8,19,18,0,116.0,52.0,4.0,23.0,70.0,62.75,40.27
2016,8,19,18,15,73.5,31.0,3.95,22.0,41.0,32.68,17.57
2016,8,19,18,30,31.0,10.0,3.9,21.0,12.0,8.67,0.0
2016,8,19,18,45,15.5,5.0,3.85,20.5,6.0,4.91,0.0
2016,8,19,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,5,45,37.5,13.0,1.75,15.5,16.5,11.15,0.0
2016,8,20,6,0,75.0,26.0,1.9,16.0,33.0,27.09,13.36
2016,8,20,6,15,126.0,49.5,1.85,16.5,70.5,59.8,38.49
2016,8,20,6,30,177.0,73.0,1.8,17.0,108.0,99.1,69.45
2016,8,20,6,45,145.0,98.0,1.75,17.5,132.5,127.17,95.23
2016,8,20,7,0,113.0,123.0,1.7,18.0,157.0,151.86,117.6
2016,8,20,7,15,147.5,141.0,1.65,18.5,194.5,188.51,147.4
2016,8,20,7,30,182.0,159.0,1.6,19.0,232.0,228.97,180.02
2016,8,20,7,45,196.5,182.0,1.6,20.0,270.5,269.1,211.59
2016,8,20,8,0,211.0,205.0,1.6,21.0,309.0,310.61,243.37
2016,8,20,8,15,166.0,230.0,1.55,22.0,317.5,322.45,250.95
2016,8,20,8,30,121.0,255.0,1.5,23.0,326.0,329.52,254.27
2016,8,20,8,45,203.0,270.5,1.5,24.0,400.0,405.09,310.64
2016,8,20,9,0,285.0,286.0,1.5,25.0,474.0,492.15,373.32
2016,8,20,9,15,303.0,302.5,1.5,25.5,513.0,535.48,402.72
2016,8,20,9,30,321.0,319.0,1.5,26.0,552.0,579.46,432.27
2016,8,20,9,45,331.0,333.5,1.5,27.0,584.5,615.31,454.59
2016,8,20,10,0,341.0,348.0,1.5,28.0,617.0,650.81,476.24
2016,8,20,10,15,527.5,276.5,1.6,28.5,709.5,758.26,552.56
2016,8,20,10,30,714.0,205.0,1.7,29.0,802.0,870.61,628.01
2016,8,20,10,45,719.0,208.0,1.8,30.0,823.0,895.61,640.74
2016,8,20,11,0,724.0,211.0,1.9,31.0,844.0,918.11,652.68
2016,8,20,11,15,728.5,212.5,2.05,31.0,858.0,935.94,664.83
2016,8,20,11,30,733.0,214.0,2.2,31.0,872.0,951.01,675.33
2016,8,20,11,45,733.0,216.0,2.35,31.5,877.5,959.32,680.28
2016,8,20,12,0,733.0,218.0,2.5,32.0,883.0,964.65,683.45
2016,8,20,12,15,732.5,217.5,2.6,32.0,881.5,963.88,683.79
2016,8,20,12,30,732.0,217.0,2.7,32.0,880.0,960.11,682.36
2016,8,20,12,45,729.0,216.5,2.85,32.5,871.0,950.93,676.6
2016,8,20,13,0,726.0,216.0,3.0,33.0,862.0,938.86,669.05
2016,8,20,13,15,721.0,214.0,3.1,32.5,845.0,920.52,659.85
2016,8,20,13,30,716.0,212.0,3.2,32.0,828.0,899.54,648.91
2016,8,20,13,45,703.0,212.0,3.35,32.0,803.0,870.84,631.8
2016,8,20,14,0,690.0,212.0,3.5,32.0,778.0,840.14,613.22
2016,8,20,14,15,679.5,208.0,3.6,31.5,747.0,805.71,592.73
2016,8,20,14,30,669.0,204.0,3.7,31.0,716.0,769.59,570.31
2016,8,20,14,45,651.5,200.5,3.8,31.0,678.5,727.01,541.73
2016,8,20,15,0,634.0,197.0,3.9,31.0,641.0,683.69,512.12
2016,8,20,15,15,615.5,190.5,3.95,30.5,599.5,636.17,479.85
2016,8,20,15,30,597.0,184.0,4.0,30.0,558.0,588.56,446.71
2016,8,20,15,45,573.0,176.0,4.1,30.0,512.0,534.4,407.21
2016,8,20,16,0,549.0,168.0,4.2,30.0,466.0,483.25,368.95
2016,8,20,16,15,518.5,158.0,4.2,29.0,417.5,428.04,327.93
2016,8,20,16,30,488.0,148.0,4.2,28.0,369.0,375.08,287.36
2016,8,20,16,45,450.5,135.5,4.2,27.5,320.0,319.34,243.04
2016,8,20,17,0,413.0,123.0,4.2,27.0,271.0,267.18,200.61
2016,8,20,17,15,364.5,107.5,4.1,26.0,222.5,212.74,156.34
2016,8,20,17,30,316.0,92.0,4.0,25.0,174.0,163.67,116.16
2016,8,20,17,45,255.0,73.0,3.9,24.0,129.5,114.66,77.06
2016,8,20,18,0,194.0,54.0,3.8,23.0,85.0,72.96,45.19
2016,8,20,18,15,125.0,33.5,3.7,22.0,50.5,37.34,19.54
2016,8,20,18,30,56.0,13.0,3.6,21.0,16.0,11.17,0.0
2016,8,20,18,45,28.0,6.5,3.5,20.5,8.0,6.39,0.0
2016,8,20,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,5,45,49.0,14.5,2.25,15.5,19.0,14.25,0.0
2016,8,21,6,0,98.0,29.0,2.4,16.0,38.0,30.65,15.32
2016,8,21,6,15,161.5,50.5,2.4,16.5,77.0,64.25,40.62
2016,8,21,6,30,225.0,72.0,2.4,17.0,116.0,105.78,72.89
2016,8,21,6,45,283.0,90.0,2.4,17.5,162.5,150.4,109.36
2016,8,21,7,0,341.0,108.0,2.4,18.0,209.0,202.97,153.14
2016,8,21,7,15,170.5,106.0,2.35,18.5,156.5,163.14,126.63
2016,8,21,7,30,0.0,104.0,2.3,19.0,104.0,100.7,78.09
2016,8,21,7,45,0.0,116.5,2.25,20.0,116.5,112.92,87.58
2016,8,21,8,0,0.0,129.0,2.2,21.0,129.0,125.16,96.78
2016,8,21,8,15,9.0,167.0,2.15,22.0,172.5,167.47,129.84
2016,8,21,8,30,18.0,205.0,2.1,23.0,216.0,210.9,162.96
2016,8,21,8,45,27.0,233.0,2.05,24.0,250.0,248.79,191.07
2016,8,21,9,0,36.0,261.0,2.0,25.0,284.0,284.88,217.21
2016,8,21,9,15,112.0,301.0,2.0,25.5,381.0,388.28,294.98
2016,8,21,9,30,188.0,341.0,2.0,26.0,478.0,493.51,371.32
2016,8,21,9,45,421.0,281.0,2.05,27.0,606.5,640.15,478.43
2016,8,21,10,0,654.0,221.0,2.1,28.0,735.0,793.5,585.05
2016,8,21,10,15,664.5,224.5,2.15,28.5,763.5,827.02,604.88
2016,8,21,10,30,675.0,228.0,2.2,29.0,792.0,858.76,624.33
2016,8,21,10,45,679.5,232.5,2.25,29.5,812.5,883.98,639.0
2016,8,21,11,0,684.0,237.0,2.3,30.0,833.0,906.81,652.11
2016,8,21,11,15,688.5,239.0,2.4,30.0,847.0,924.55,663.73
2016,8,21,11,30,693.0,241.0,2.5,30.0,861.0,939.66,673.79
2016,8,21,11,45,691.0,244.5,2.6,30.5,866.5,947.21,677.74
2016,8,21,12,0,689.0,248.0,2.7,31.0,872.0,951.89,680.01
2016,8,21,12,15,688.0,247.5,2.85,31.0,870.0,950.57,680.32
2016,8,21,12,30,687.0,247.0,3.0,31.0,868.0,946.4,678.9
2016,8,21,12,45,700.5,236.0,3.15,31.5,863.0,942.73,676.49
2016,8,21,13,0,714.0,225.0,3.3,32.0,858.0,935.92,672.11
2016,8,21,13,15,708.5,222.5,3.45,31.5,840.5,916.69,662.4
2016,8,21,13,30,703.0,220.0,3.6,31.0,823.0,894.88,650.97
2016,8,21,13,45,686.5,221.5,3.75,31.0,796.5,864.76,632.58
2016,8,21,14,0,670.0,223.0,3.9,31.0,770.0,832.85,612.57
2016,8,21,14,15,658.5,218.5,4.0,30.5,738.5,797.55,590.8
2016,8,21,14,30,647.0,214.0,4.1,30.0,707.0,760.7,567.54
2016,8,21,14,45,628.5,210.0,4.2,30.0,669.0,717.53,538.18
2016,8,21,15,0,610.0,206.0,4.3,30.0,631.0,673.77,507.91
2016,8,21,15,15,590.5,199.0,4.35,29.5,589.0,625.98,475.07
2016,8,21,15,30,571.0,192.0,4.4,29.0,547.0,576.45,440.23
2016,8,21,15,45,546.0,183.5,4.5,28.5,501.5,524.37,402.64
2016,8,21,16,0,521.0,175.0,4.6,28.0,456.0,473.44,364.97
2016,8,21,16,15,395.5,175.5,4.6,27.0,377.0,381.91,295.5
2016,8,21,16,30,270.0,176.0,4.6,26.0,298.0,300.23,232.55
2016,8,21,16,45,326.5,151.5,4.6,25.5,280.0,282.43,217.56
2016,8,21,17,0,383.0,127.0,4.6,25.0,262.0,259.75,196.98
2016,8,21,17,15,335.0,110.0,4.5,24.0,214.0,205.79,152.76
2016,8,21,17,30,287.0,93.0,4.4,23.0,166.0,156.35,112.1
2016,8,21,17,45,228.5,73.0,4.3,22.5,122.5,109.07,74.0
2016,8,21,18,0,170.0,53.0,4.2,22.0,79.0,68.81,42.98
2016,8,21,18,15,107.0,32.0,4.1,21.0,46.5,34.65,17.87
2016,8,21,18,30,44.0,11.0,4.0,20.0,14.0,9.5,0.0
2016,8,21,18,45,22.0,5.5,3.95,19.5,7.0,5.41,0.0
2016,8,21,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.5,3.05,14.5,0.5,0.49,0.0
2016,8,22,6,0,0.0,1.0,3.1,15.0,1.0,0.96,0.0
2016,8,22,6,15,0.0,2.5,3.05,15.5,2.5,2.41,0.0
2016,8,22,6,30,0.0,4.0,3.0,16.0,4.0,3.85,0.0
2016,8,22,6,45,0.0,6.0,2.95,16.5,6.0,5.78,0.0
2016,8,22,7,0,0.0,8.0,2.9,17.0,8.0,7.71,0.9
2016,8,22,7,15,0.0,9.5,2.8,17.5,9.5,9.16,2.12
2016,8,22,7,30,0.0,11.0,2.7,18.0,11.0,10.61,3.31
2016,8,22,7,45,200.5,91.0,2.65,19.0,188.5,181.84,144.48
2016,8,22,8,0,401.0,171.0,2.6,20.0,366.0,377.3,298.84
2016,8,22,8,15,257.0,211.5,2.5,20.5,341.5,357.32,281.54
2016,8,22,8,30,113.0,252.0,2.4,21.0,317.0,321.88,251.56
2016,8,22,8,45,206.0,266.5,2.35,22.0,397.0,403.09,313.67
2016,8,22,9,0,299.0,281.0,2.3,23.0,477.0,496.88,382.81
2016,8,22,9,15,476.5,238.0,2.35,23.5,572.5,602.51,461.98
2016,8,22,9,30,654.0,195.0,2.4,24.0,668.0,718.77,546.34
2016,8,22,9,45,649.5,209.0,2.45,25.0,698.0,754.44,567.63
2016,8,22,10,0,645.0,223.0,2.5,26.0,728.0,787.69,587.39
2016,8,22,10,15,655.0,226.5,2.6,26.5,756.0,820.49,608.5
2016,8,22,10,30,665.0,230.0,2.7,27.0,784.0,851.5,628.17
2016,8,22,10,45,672.0,233.0,2.85,27.5,805.0,877.25,644.4
2016,8,22,11,0,679.0,236.0,3.0,28.0,826.0,900.73,658.9
2016,8,22,11,15,683.5,237.5,3.15,28.0,840.0,917.84,670.54
2016,8,22,11,30,688.0,239.0,3.3,28.0,854.0,932.33,680.6
2016,8,22,11,45,690.0,240.0,3.45,28.5,860.0,941.14,685.65
2016,8,22,12,0,692.0,241.0,3.6,29.0,866.0,947.13,688.96
2016,8,22,12,15,691.5,240.5,3.7,29.0,864.0,946.25,688.94
2016,8,22,12,30,691.0,240.0,3.8,29.0,862.0,942.51,687.19
2016,8,22,12,45,648.0,262.5,3.95,29.5,841.5,918.14,670.13
2016,8,22,13,0,605.0,285.0,4.1,30.0,821.0,891.52,650.88
2016,8,22,13,15,599.5,282.0,4.2,29.5,804.0,873.29,640.89
2016,8,22,13,30,594.0,279.0,4.3,29.0,787.0,852.83,629.23
2016,8,22,13,45,588.5,273.0,4.45,29.0,764.0,825.97,612.16
2016,8,22,14,0,583.0,267.0,4.6,29.0,741.0,798.48,594.5
2016,8,22,14,15,571.0,261.5,4.6,28.5,710.5,764.2,572.45
2016,8,22,14,30,559.0,256.0,4.6,28.0,680.0,728.7,549.23
2016,8,22,14,45,549.5,246.0,4.7,28.0,645.0,689.54,522.55
2016,8,22,15,0,540.0,236.0,4.8,28.0,610.0,649.4,494.68
2016,8,22,15,15,520.5,227.0,4.8,27.5,569.0,602.51,461.82
2016,8,22,15,30,501.0,218.0,4.8,27.0,528.0,555.89,428.47
2016,8,22,15,45,483.0,205.0,4.8,27.0,484.5,506.69,391.73
2016,8,22,16,0,465.0,192.0,4.8,27.0,441.0,458.16,354.73
2016,8,22,16,15,435.0,179.0,4.7,26.0,394.0,404.44,314.07
2016,8,22,16,30,405.0,166.0,4.6,25.0,347.0,353.11,274.18
2016,8,22,16,45,373.5,149.5,4.6,24.5,299.5,298.27,230.22
2016,8,22,17,0,342.0,133.0,4.6,24.0,252.0,249.03,189.79
2016,8,22,17,15,296.5,114.5,4.45,23.0,205.0,197.15,147.28
2016,8,22,17,30,251.0,96.0,4.3,22.0,158.0,150.38,108.81
2016,8,22,17,45,200.0,73.5,4.2,21.5,115.5,104.17,71.37
2016,8,22,18,0,149.0,51.0,4.1,21.0,73.0,64.19,40.23
2016,8,22,18,15,91.5,30.0,4.0,20.0,42.0,31.75,15.89
2016,8,22,18,30,34.0,9.0,3.9,19.0,11.0,7.82,0.0
2016,8,22,18,45,17.0,4.5,3.8,18.5,5.5,4.42,0.0
2016,8,22,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,5,45,52.5,14.5,2.45,15.5,19.0,14.25,0.0
2016,8,23,6,0,105.0,29.0,2.7,16.0,38.0,30.71,14.68
2016,8,23,6,15,175.5,49.5,2.7,16.5,77.5,64.47,40.13
2016,8,23,6,30,246.0,70.0,2.7,17.0,117.0,106.92,72.83
2016,8,23,6,45,308.0,86.0,2.7,17.5,163.5,152.47,110.05
2016,8,23,7,0,370.0,102.0,2.7,18.0,210.0,204.79,153.82
2016,8,23,7,15,196.5,122.0,2.65,18.5,180.5,187.6,146.06
2016,8,23,7,30,23.0,142.0,2.6,19.0,151.0,146.84,115.65
2016,8,23,7,45,124.0,171.0,2.55,20.0,230.0,225.76,178.44
2016,8,23,8,0,225.0,200.0,2.5,21.0,309.0,312.6,246.36
2016,8,23,8,15,411.0,181.5,2.45,21.5,406.5,415.48,326.76
2016,8,23,8,30,597.0,163.0,2.4,22.0,504.0,532.43,415.95
2016,8,23,8,45,621.5,168.0,2.4,23.0,549.0,583.15,451.75
2016,8,23,9,0,646.0,173.0,2.4,24.0,594.0,634.54,487.3
2016,8,23,9,15,663.0,178.5,2.4,24.5,634.0,681.28,519.39
2016,8,23,9,30,680.0,184.0,2.4,25.0,674.0,727.47,550.35
2016,8,23,9,45,665.5,202.5,2.45,26.0,702.0,760.58,570.02
2016,8,23,10,0,651.0,221.0,2.5,27.0,730.0,790.49,587.13
2016,8,23,10,15,661.0,225.0,2.6,27.5,758.0,823.96,608.59
2016,8,23,10,30,671.0,229.0,2.7,28.0,786.0,855.61,628.57
2016,8,23,10,45,680.5,230.5,2.8,29.0,808.0,882.24,643.57
2016,8,23,11,0,690.0,232.0,2.9,30.0,830.0,906.65,656.89
2016,8,23,11,15,694.5,233.5,2.95,30.0,844.0,923.88,667.81
2016,8,23,11,30,699.0,235.0,3.0,30.0,858.0,938.45,677.14
2016,8,23,11,45,704.5,233.5,3.15,30.5,865.0,948.13,682.77
2016,8,23,12,0,710.0,232.0,3.3,31.0,872.0,954.98,686.65
2016,8,23,12,15,709.5,232.0,3.4,31.0,870.5,954.57,687.0
2016,8,23,12,30,709.0,232.0,3.5,31.0,869.0,951.23,685.6
2016,8,23,12,45,730.0,216.5,3.6,31.5,865.5,949.75,684.14
2016,8,23,13,0,751.0,201.0,3.7,32.0,862.0,944.84,680.53
2016,8,23,13,15,745.5,199.0,3.8,31.5,845.0,925.49,670.34
2016,8,23,13,30,740.0,197.0,3.9,31.0,828.0,903.43,658.39
2016,8,23,13,45,735.5,192.5,4.0,31.0,804.0,877.09,642.21
2016,8,23,14,0,731.0,188.0,4.1,31.0,780.0,848.26,624.29
2016,8,23,14,15,720.5,184.5,4.2,30.5,748.5,813.05,603.12
2016,8,23,14,30,710.0,181.0,4.3,30.0,717.0,776.03,580.43
2016,8,23,14,45,701.5,174.0,4.4,30.0,681.0,735.35,553.27
2016,8,23,15,0,693.0,167.0,4.5,30.0,645.0,693.16,524.23
2016,8,23,15,15,674.5,162.0,4.55,29.5,603.0,644.73,490.85
2016,8,23,15,30,656.0,157.0,4.6,29.0,561.0,596.06,456.53
2016,8,23,15,45,638.0,148.5,4.65,29.0,515.5,544.17,418.11
2016,8,23,16,0,620.0,140.0,4.7,29.0,470.0,492.57,378.92
2016,8,23,16,15,589.5,132.5,4.65,28.0,420.5,436.22,336.28
2016,8,23,16,30,559.0,125.0,4.6,27.0,371.0,381.99,293.9
2016,8,23,16,45,522.5,114.5,4.6,26.5,321.5,323.32,246.46
2016,8,23,17,0,486.0,104.0,4.6,26.0,272.0,269.73,201.93
2016,8,23,17,15,432.5,92.0,4.45,25.0,222.5,213.55,155.4
2016,8,23,17,30,379.0,80.0,4.3,24.0,173.0,163.25,113.59
2016,8,23,17,45,309.0,64.5,4.15,23.0,128.0,112.99,73.42
2016,8,23,18,0,239.0,49.0,4.0,22.0,83.0,70.99,41.82
2016,8,23,18,15,150.0,30.5,3.9,21.5,49.0,33.74,15.46
2016,8,23,18,30,61.0,12.0,3.8,21.0,15.0,11.8,0.0
2016,8,23,18,45,30.5,6.0,3.7,20.5,7.5,0.0,0.0
2016,8,23,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,5,45,80.0,14.5,2.45,15.5,21.0,14.25,0.0
2016,8,24,6,0,160.0,29.0,2.7,16.0,42.0,32.08,14.13
2016,8,24,6,15,247.0,45.5,2.65,16.5,83.5,67.58,39.72
2016,8,24,6,30,334.0,62.0,2.6,17.0,125.0,113.41,74.37
2016,8,24,6,45,400.0,74.5,2.6,18.0,173.5,161.09,113.45
2016,8,24,7,0,466.0,87.0,2.6,19.0,222.0,216.33,159.81
2016,8,24,7,15,265.5,120.0,2.55,19.5,200.0,208.59,161.11
2016,8,24,7,30,65.0,153.0,2.5,20.0,178.0,175.48,137.96
2016,8,24,7,45,98.0,178.5,2.45,20.5,223.0,219.46,172.96
2016,8,24,8,0,131.0,204.0,2.4,21.0,268.0,269.7,212.27
2016,8,24,8,15,135.5,228.0,2.35,22.0,300.0,303.86,237.71
2016,8,24,8,30,140.0,252.0,2.3,23.0,332.0,338.32,262.75
2016,8,24,8,45,434.0,197.5,2.3,24.0,473.5,489.22,379.59
2016,8,24,9,0,728.0,143.0,2.3,25.0,615.0,660.35,505.68
2016,8,24,9,15,743.5,147.0,2.3,25.5,656.0,707.73,537.01
2016,8,24,9,30,759.0,151.0,2.3,26.0,697.0,754.22,567.03
2016,8,24,9,45,783.0,148.0,2.35,26.5,735.0,797.31,594.16
2016,8,24,10,0,807.0,145.0,2.4,27.0,773.0,841.18,621.49
2016,8,24,10,15,815.5,147.0,2.45,27.5,802.0,875.42,642.07
2016,8,24,10,30,824.0,149.0,2.5,28.0,831.0,907.26,660.99
2016,8,24,10,45,822.0,155.0,2.6,29.0,850.5,930.99,673.6
2016,8,24,11,0,820.0,161.0,2.7,30.0,870.0,951.56,684.18
2016,8,24,11,15,824.0,162.0,2.8,30.0,884.5,969.48,695.84
2016,8,24,11,30,828.0,163.0,2.9,30.0,899.0,984.28,705.62
2016,8,24,11,45,823.0,168.0,3.0,30.5,903.0,991.25,709.09
2016,8,24,12,0,818.0,173.0,3.1,31.0,907.0,994.87,710.57
2016,8,24,12,15,817.5,172.5,3.2,31.0,905.0,993.89,710.67
2016,8,24,12,30,817.0,172.0,3.3,31.0,903.0,989.62,708.82
2016,8,24,12,45,809.0,174.5,3.4,31.5,891.5,977.92,700.86
2016,8,24,13,0,801.0,177.0,3.5,32.0,880.0,963.15,691.06
2016,8,24,13,15,796.0,175.5,3.55,32.0,862.5,944.16,679.68
2016,8,24,13,30,791.0,174.0,3.6,32.0,845.0,922.28,666.46
2016,8,24,13,45,781.0,173.0,3.7,32.0,819.5,893.63,649.06
2016,8,24,14,0,771.0,172.0,3.8,32.0,794.0,862.61,630.0
2016,8,24,14,15,760.5,169.0,3.85,31.5,762.0,829.46,610.39
2016,8,24,14,30,750.0,166.0,3.9,31.0,730.0,791.65,587.35
2016,8,24,14,45,740.5,160.0,4.0,31.0,693.0,749.76,560.23
2016,8,24,15,0,731.0,154.0,4.1,31.0,656.0,706.31,530.96
2016,8,24,15,15,713.0,149.5,4.15,30.5,613.0,657.17,497.42
2016,8,24,15,30,695.0,145.0,4.2,30.0,570.0,607.65,462.71
2016,8,24,15,45,680.5,136.0,4.3,29.5,524.5,555.53,425.32
2016,8,24,16,0,666.0,127.0,4.4,29.0,479.0,503.26,386.6
2016,8,24,16,15,636.0,120.5,4.35,28.0,429.0,445.89,343.18
2016,8,24,16,30,606.0,114.0,4.3,27.0,379.0,390.48,299.81
2016,8,24,16,45,574.0,104.0,4.3,26.5,329.0,333.08,253.08
2016,8,24,17,0,542.0,94.0,4.3,26.0,279.0,278.49,207.4
2016,8,24,17,15,487.0,83.5,4.15,25.0,228.0,220.15,158.83
2016,8,24,17,30,432.0,73.0,4.0,24.0,177.0,166.82,114.31
2016,8,24,17,45,360.0,59.0,3.9,23.5,131.0,114.82,72.48
2016,8,24,18,0,288.0,45.0,3.8,23.0,85.0,71.29,39.91
2016,8,24,18,15,182.5,28.5,3.75,22.0,50.0,32.57,13.42
2016,8,24,18,30,77.0,12.0,3.7,21.0,15.0,11.8,0.0
2016,8,24,18,45,38.5,6.0,3.65,20.5,7.5,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,5,45,84.0,14.0,3.05,14.5,21.0,13.76,0.0
2016,8,25,6,0,168.0,28.0,3.2,15.0,42.0,31.26,13.06
2016,8,25,6,15,260.0,44.0,3.15,15.5,83.5,67.25,39.05
2016,8,25,6,30,352.0,60.0,3.1,16.0,125.0,114.08,74.41
2016,8,25,6,45,422.0,71.0,3.1,17.0,174.0,162.16,113.96
2016,8,25,7,0,492.0,82.0,3.1,18.0,223.0,219.42,162.31
2016,8,25,7,15,246.0,93.0,3.05,18.5,163.5,175.17,135.18
2016,8,25,7,30,0.0,104.0,3.0,19.0,104.0,100.76,78.23
2016,8,25,7,45,3.5,131.5,2.95,19.5,133.0,129.25,101.19
2016,8,25,8,0,7.0,159.0,2.9,20.0,162.0,158.24,124.06
2016,8,25,8,15,13.0,181.0,2.85,20.5,188.0,183.64,143.74
2016,8,25,8,30,19.0,203.0,2.8,21.0,214.0,209.69,163.67
2016,8,25,8,45,50.5,244.5,2.75,22.0,276.5,276.11,214.8
2016,8,25,9,0,82.0,286.0,2.7,23.0,339.0,342.77,264.69
2016,8,25,9,15,190.5,302.0,2.7,23.5,436.0,447.54,344.38
2016,8,25,9,30,299.0,318.0,2.7,24.0,533.0,561.62,428.26
2016,8,25,9,45,558.5,228.0,2.7,25.0,653.5,697.04,528.62
2016,8,25,10,0,818.0,138.0,2.7,26.0,774.0,842.72,628.03
2016,8,25,10,15,827.0,140.0,2.75,26.5,803.0,877.67,648.43
2016,8,25,10,30,836.0,142.0,2.8,27.0,832.0,910.22,667.98
2016,8,25,10,45,834.5,148.0,2.85,27.5,852.0,934.66,682.1
2016,8,25,11,0,833.0,154.0,2.9,28.0,872.0,955.92,694.18
2016,8,25,11,15,837.0,155.0,2.95,28.5,886.0,973.98,704.21
2016,8,25,11,30,841.0,156.0,3.0,29.0,900.0,988.87,712.28
2016,8,25,11,45,833.0,162.0,3.05,29.5,903.5,994.03,714.18
2016,8,25,12,0,825.0,168.0,3.1,30.0,907.0,995.75,714.08
2016,8,25,12,15,824.5,168.0,3.15,30.0,905.0,995.22,714.12
2016,8,25,12,30,824.0,168.0,3.2,30.0,903.0,991.39,712.17
2016,8,25,12,45,812.0,173.0,3.25,30.0,890.5,978.3,704.39
2016,8,25,13,0,800.0,178.0,3.3,30.0,878.0,962.19,694.8
2016,8,25,13,15,794.5,176.5,3.35,30.0,860.0,942.67,683.05
2016,8,25,13,30,789.0,175.0,3.4,30.0,842.0,920.28,669.46
2016,8,25,13,45,774.5,176.0,3.5,30.0,815.0,889.61,650.67
2016,8,25,14,0,760.0,177.0,3.6,30.0,788.0,859.72,632.31
2016,8,25,14,15,749.5,174.0,3.65,29.5,756.0,824.09,610.87
2016,8,25,14,30,739.0,171.0,3.7,29.0,724.0,786.56,587.88
2016,8,25,14,45,723.0,167.5,3.8,29.0,685.5,742.56,558.96
2016,8,25,15,0,707.0,164.0,3.9,29.0,647.0,697.53,527.93
2016,8,25,15,15,688.0,159.0,3.95,28.5,604.0,648.11,493.94
2016,8,25,15,30,669.0,154.0,4.0,28.0,561.0,598.46,458.88
2016,8,25,15,45,650.0,146.0,4.1,27.5,514.5,545.82,420.78
2016,8,25,16,0,631.0,138.0,4.2,27.0,468.0,493.54,381.75
2016,8,25,16,15,599.5,130.0,4.25,26.0,418.5,435.67,337.8
2016,8,25,16,30,568.0,122.0,4.3,25.0,369.0,380.01,294.09
2016,8,25,16,45,536.0,111.0,4.35,24.5,319.0,322.19,246.85
2016,8,25,17,0,504.0,100.0,4.4,24.0,269.0,268.96,202.07
2016,8,25,17,15,448.5,88.0,4.35,23.0,219.0,211.46,154.04
2016,8,25,17,30,393.0,76.0,4.3,22.0,169.0,160.08,111.01
2016,8,25,17,45,326.5,60.5,4.3,21.5,124.5,109.94,70.4
2016,8,25,18,0,260.0,45.0,4.3,21.0,80.0,67.68,38.43
2016,8,25,18,15,160.0,27.5,4.2,20.0,46.0,30.04,11.65
2016,8,25,18,30,60.0,10.0,4.1,19.0,12.0,9.83,0.0
2016,8,25,18,45,30.0,5.0,4.05,18.5,6.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,5,45,102.5,13.5,2.3,14.5,21.5,13.27,0.0
2016,8,26,6,0,205.0,27.0,2.5,15.0,43.0,31.51,12.06
2016,8,26,6,15,305.5,41.0,2.45,15.5,86.0,69.25,38.8
2016,8,26,6,30,406.0,55.0,2.4,16.0,129.0,118.23,75.42
2016,8,26,6,45,473.0,65.0,2.4,16.5,178.5,167.94,116.83
2016,8,26,7,0,540.0,75.0,2.4,17.0,228.0,225.31,166.02
2016,8,26,7,15,276.0,104.5,2.35,17.5,183.5,196.47,152.22
2016,8,26,7,30,12.0,134.0,2.3,18.0,139.0,134.81,106.32
2016,8,26,7,45,23.5,158.5,2.25,19.0,169.5,164.72,130.05
2016,8,26,8,0,35.0,183.0,2.2,20.0,200.0,198.2,156.03
2016,8,26,8,15,27.5,193.5,2.15,20.5,208.0,206.64,161.87
2016,8,26,8,30,20.0,204.0,2.1,21.0,216.0,211.34,164.65
2016,8,26,8,45,19.0,216.5,2.1,22.0,228.5,224.06,173.44
2016,8,26,9,0,18.0,229.0,2.1,23.0,241.0,236.67,181.97
2016,8,26,9,15,19.0,242.5,2.1,23.5,256.0,251.63,192.61
2016,8,26,9,30,20.0,256.0,2.1,24.0,271.0,266.65,203.19
2016,8,26,9,45,33.0,293.0,2.1,24.5,318.5,320.65,243.19
2016,8,26,10,0,46.0,330.0,2.1,25.0,366.0,371.09,279.63
2016,8,26,10,15,97.5,366.5,2.15,25.5,445.5,455.53,341.42
2016,8,26,10,30,149.0,403.0,2.2,26.0,525.0,549.71,408.18
2016,8,26,10,45,175.0,413.5,2.25,26.5,561.0,588.65,434.52
2016,8,26,11,0,201.0,424.0,2.3,27.0,597.0,628.0,461.16
2016,8,26,11,15,307.0,397.5,2.4,27.5,666.5,712.87,521.48
2016,8,26,11,30,413.0,371.0,2.5,28.0,736.0,798.5,580.63
2016,8,26,11,45,605.5,279.0,2.65,28.5,818.0,896.44,650.46
2016,8,26,12,0,798.0,187.0,2.8,29.0,900.0,988.1,710.55
2016,8,26,12,15,629.5,272.5,2.9,29.0,834.0,915.79,662.53
2016,8,26,12,30,461.0,358.0,3.0,29.0,768.0,835.51,605.55
2016,8,26,12,45,624.0,272.5,3.1,29.0,821.0,902.33,656.48
2016,8,26,13,0,787.0,187.0,3.2,29.0,874.0,957.91,694.83
2016,8,26,13,15,781.5,185.5,3.3,29.0,855.5,938.52,682.89
2016,8,26,13,30,776.0,184.0,3.4,29.0,837.0,916.29,669.66
2016,8,26,13,45,611.0,248.0,3.5,29.0,753.0,819.02,604.29
2016,8,26,14,0,446.0,312.0,3.6,29.0,669.0,721.83,534.73
2016,8,26,14,15,592.5,242.0,3.65,28.5,695.5,760.33,567.9
2016,8,26,14,30,739.0,172.0,3.7,28.0,722.0,786.19,590.51
2016,8,26,14,45,605.5,207.0,3.8,28.0,642.5,690.91,522.38
2016,8,26,15,0,472.0,242.0,3.9,28.0,563.0,601.61,456.95
2016,8,26,15,15,455.5,231.0,3.9,27.5,524.0,557.56,426.38
2016,8,26,15,30,439.0,220.0,3.9,27.0,485.0,513.72,395.07
2016,8,26,15,45,385.0,211.5,3.95,27.0,430.0,446.62,344.7
2016,8,26,16,0,331.0,203.0,4.0,27.0,375.0,388.3,300.11
2016,8,26,16,15,303.0,184.5,4.0,26.0,329.5,337.54,261.84
2016,8,26,16,30,275.0,166.0,4.0,25.0,284.0,289.27,224.51
2016,8,26,16,45,245.0,149.5,4.0,24.5,244.5,244.93,189.04
2016,8,26,17,0,215.0,133.0,4.0,24.0,205.0,203.69,155.49
2016,8,26,17,15,294.0,105.0,3.95,23.0,184.0,183.81,135.99
2016,8,26,17,30,373.0,77.0,3.9,22.0,163.0,155.62,107.9
2016,8,26,17,45,298.0,60.5,3.85,21.5,118.0,104.58,67.1
2016,8,26,18,0,223.0,44.0,3.8,21.0,73.0,62.46,35.66
2016,8,26,18,15,132.0,26.0,3.8,20.0,41.0,27.03,9.29
2016,8,26,18,30,41.0,8.0,3.8,19.0,9.0,7.86,0.0
2016,8,26,18,45,20.5,4.0,3.8,18.5,4.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,5,45,70.5,13.0,2.3,14.5,18.5,12.78,0.0
2016,8,27,6,0,141.0,26.0,2.4,15.0,37.0,28.01,10.4
2016,8,27,6,15,230.0,44.0,2.35,15.0,78.0,64.02,37.59
2016,8,27,6,30,319.0,62.0,2.3,15.0,119.0,110.41,72.9
2016,8,27,6,45,389.0,74.5,2.3,15.5,168.0,157.96,112.08
2016,8,27,7,0,459.0,87.0,2.3,16.0,217.0,213.56,159.25
2016,8,27,7,15,229.5,88.0,2.2,16.5,153.0,164.49,127.51
2016,8,27,7,30,0.0,89.0,2.1,17.0,89.0,86.16,66.7
2016,8,27,7,45,0.0,107.5,2.05,18.0,107.5,104.22,81.22
2016,8,27,8,0,0.0,126.0,2.0,19.0,126.0,122.34,95.35
2016,8,27,8,15,1.0,146.5,1.95,19.5,147.5,143.04,111.5
2016,8,27,8,30,2.0,167.0,1.9,20.0,169.0,163.9,127.52
2016,8,27,8,45,5.0,183.5,1.9,20.5,187.5,182.26,141.4
2016,8,27,9,0,8.0,200.0,1.9,21.0,206.0,200.91,155.37
2016,8,27,9,15,16.0,233.5,1.9,21.5,245.5,240.48,185.47
2016,8,27,9,30,24.0,267.0,1.9,22.0,285.0,280.83,215.57
2016,8,27,9,45,36.0,299.0,1.95,23.0,326.5,329.39,251.02
2016,8,27,10,0,48.0,331.0,2.0,24.0,368.0,373.95,282.73
2016,8,27,10,15,105.0,366.5,2.05,24.5,451.5,462.21,347.61
2016,8,27,10,30,162.0,402.0,2.1,25.0,535.0,560.51,417.47
2016,8,27,10,45,308.0,371.0,2.2,25.5,632.0,674.12,499.69
2016,8,27,11,0,454.0,340.0,2.3,26.0,729.0,792.52,582.43
2016,8,27,11,15,630.5,257.5,2.4,26.0,807.5,885.47,649.29
2016,8,27,11,30,807.0,175.0,2.5,26.0,886.0,974.25,708.0
2016,8,27,11,45,809.5,175.0,2.6,26.5,892.0,983.03,712.1
2016,8,27,12,0,812.0,175.0,2.7,27.0,898.0,988.58,714.97
2016,8,27,12,15,811.0,175.0,2.75,27.0,895.5,987.44,714.64
2016,8,27,12,30,810.0,175.0,2.8,27.0,893.0,983.03,712.37
2016,8,27,12,45,812.5,171.0,2.9,27.5,884.5,974.62,706.65
2016,8,27,13,0,815.0,167.0,3.0,28.0,876.0,962.92,698.91
2016,8,27,13,15,810.0,165.5,3.05,28.0,858.0,943.52,687.23
2016,8,27,13,30,805.0,164.0,3.1,28.0,840.0,921.18,673.68
2016,8,27,13,45,800.0,161.0,3.2,28.0,815.0,894.47,657.56
2016,8,27,14,0,795.0,158.0,3.3,28.0,790.0,865.08,639.56
2016,8,27,14,15,784.5,155.0,3.35,27.5,758.0,828.55,617.52
2016,8,27,14,30,774.0,152.0,3.4,27.0,726.0,790.01,593.83
2016,8,27,14,45,762.5,147.5,3.5,27.0,688.5,749.09,567.21
2016,8,27,15,0,751.0,143.0,3.6,27.0,651.0,704.75,537.37
2016,8,27,15,15,733.0,138.5,3.6,26.5,607.5,654.71,502.6
2016,8,27,15,30,715.0,134.0,3.6,26.0,564.0,604.25,466.61
2016,8,27,15,45,694.0,128.0,3.65,26.0,516.5,550.33,426.3
2016,8,27,16,0,673.0,122.0,3.7,26.0,469.0,496.86,385.25
2016,8,27,16,15,642.0,115.5,3.7,25.5,418.5,438.71,340.09
2016,8,27,16,30,611.0,109.0,3.7,25.0,368.0,382.64,295.18
2016,8,27,16,45,571.5,100.0,3.7,24.5,317.0,323.22,246.48
2016,8,27,17,0,532.0,91.0,3.7,24.0,266.0,267.48,199.58
2016,8,27,17,15,474.5,80.5,3.65,23.0,215.5,209.43,150.99
2016,8,27,17,30,417.0,70.0,3.6,22.0,165.0,156.76,106.9
2016,8,27,17,45,338.0,56.0,3.6,21.0,119.5,105.22,65.92
2016,8,27,18,0,259.0,42.0,3.6,20.0,74.0,63.02,34.82
2016,8,27,18,15,153.0,24.5,3.6,19.0,41.0,25.7,7.0
2016,8,27,18,30,47.0,7.0,3.6,18.0,8.0,6.88,0.0
2016,8,27,18,45,23.5,3.5,3.65,17.5,4.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,5,45,78.0,12.5,1.85,13.5,18.5,12.29,0.0
2016,8,28,6,0,156.0,25.0,2.0,14.0,37.0,27.45,9.21
2016,8,28,6,15,250.0,41.5,1.9,14.5,78.0,63.39,36.3
2016,8,28,6,30,344.0,58.0,1.8,15.0,119.0,110.19,71.55
2016,8,28,6,45,416.5,70.0,1.75,15.5,168.5,159.17,111.86
2016,8,28,7,0,489.0,82.0,1.7,16.0,218.0,217.67,161.36
2016,8,28,7,15,244.5,95.5,1.6,16.5,163.5,176.84,137.04
2016,8,28,7,30,0.0,109.0,1.5,17.0,109.0,105.71,82.81
2016,8,28,7,45,4.0,133.5,1.45,18.0,135.5,131.52,103.48
2016,8,28,8,0,8.0,158.0,1.4,19.0,162.0,157.86,123.95
2016,8,28,8,15,13.0,179.5,1.3,20.0,186.5,182.28,142.43
2016,8,28,8,30,18.0,201.0,1.2,21.0,211.0,207.25,160.96
2016,8,28,8,45,77.0,246.5,1.2,22.0,295.0,295.57,228.79
2016,8,28,9,0,136.0,292.0,1.2,23.0,379.0,391.17,299.36
2016,8,28,9,15,255.0,293.5,1.25,23.5,469.5,491.4,373.42
2016,8,28,9,30,374.0,295.0,1.3,24.0,560.0,595.86,448.25
2016,8,28,9,45,606.5,213.5,1.4,25.0,669.0,722.58,538.97
2016,8,28,10,0,839.0,132.0,1.5,26.0,778.0,852.55,624.38
2016,8,28,10,15,847.0,134.0,1.6,26.5,807.0,887.13,644.42
2016,8,28,10,30,855.0,136.0,1.7,27.0,836.0,919.16,663.74
2016,8,28,10,45,861.5,137.0,1.85,27.5,858.0,940.95,677.03
2016,8,28,11,0,868.0,138.0,2.0,28.0,880.0,964.59,691.59
2016,8,28,11,15,871.5,139.0,2.15,28.5,893.5,982.29,702.34
2016,8,28,11,30,875.0,140.0,2.3,29.0,907.0,996.72,711.11
2016,8,28,11,45,876.0,140.5,2.45,29.5,913.0,1004.86,715.97
2016,8,28,12,0,877.0,141.0,2.6,30.0,919.0,1009.56,718.77
2016,8,28,12,15,876.5,141.0,2.7,30.0,917.0,1008.83,719.2
2016,8,28,12,30,876.0,141.0,2.8,30.0,915.0,1004.65,717.59
2016,8,28,12,45,890.5,130.0,2.95,30.0,909.0,1000.12,716.3
2016,8,28,13,0,905.0,119.0,3.1,30.0,903.0,991.76,712.59
2016,8,28,13,15,900.5,118.5,3.2,30.0,885.0,972.66,701.63
2016,8,28,13,30,896.0,118.0,3.3,30.0,867.0,950.31,688.62
2016,8,28,13,45,889.5,116.5,3.4,30.0,841.0,922.01,671.67
2016,8,28,14,0,883.0,115.0,3.5,30.0,815.0,890.83,652.72
2016,8,28,14,15,874.0,113.0,3.55,29.5,782.5,854.32,631.04
2016,8,28,14,30,865.0,111.0,3.6,29.0,750.0,815.44,607.48
2016,8,28,14,45,854.0,108.5,3.7,29.0,711.5,775.26,581.72
2016,8,28,15,0,843.0,106.0,3.8,29.0,673.0,730.03,552.08
2016,8,28,15,15,827.0,103.0,3.8,28.5,628.5,679.31,518.53
2016,8,28,15,30,811.0,100.0,3.8,28.0,584.0,627.75,481.95
2016,8,28,15,45,788.5,97.0,3.8,28.0,535.0,571.79,440.1
2016,8,28,16,0,766.0,94.0,3.8,28.0,486.0,516.19,397.38
2016,8,28,16,15,737.5,89.5,3.7,27.0,434.5,456.8,351.85
2016,8,28,16,30,709.0,85.0,3.6,26.0,383.0,398.98,305.88
2016,8,28,16,45,667.0,79.5,3.55,25.5,329.5,336.95,254.75
2016,8,28,17,0,625.0,74.0,3.5,25.0,276.0,278.72,205.4
2016,8,28,17,15,567.5,66.0,3.35,24.0,224.0,218.01,154.15
2016,8,28,17,30,510.0,58.0,3.2,23.0,172.0,163.57,108.15
2016,8,28,17,45,423.0,47.5,3.1,22.5,124.5,108.91,64.76
2016,8,28,18,0,336.0,37.0,3.0,22.0,77.0,64.57,32.8
2016,8,28,18,15,168.0,18.5,3.0,21.0,38.5,20.04,2.26
2016,8,28,18,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,29,5,45,107.5,12.0,2.2,13.5,20.0,11.8,0.0
2016,8,29,6,0,215.0,24.0,2.4,14.0,40.0,28.72,8.27
2016,8,29,6,15,323.5,37.0,2.45,14.5,83.0,66.35,35.73
2016,8,29,6,30,432.0,50.0,2.5,15.0,126.0,116.41,72.89
2016,8,29,6,45,504.5,58.5,2.55,15.5,176.5,167.2,115.24
2016,8,29,7,0,577.0,67.0,2.6,16.0,227.0,226.28,166.21
2016,8,29,7,15,288.5,93.0,2.55,16.5,173.0,190.68,147.85
2016,8,29,7,30,0.0,119.0,2.5,17.0,119.0,115.54,91.05
2016,8,29,7,45,8.5,143.0,2.5,18.0,147.0,142.9,112.95
2016,8,29,8,0,17.0,167.0,2.5,19.0,175.0,171.27,135.12
