Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,8,15,58.0,204.5,2.5,19.5,236.5,234.74,185.48
2016,8,29,8,30,99.0,242.0,2.5,20.0,298.0,300.4,236.56
2016,8,29,8,45,458.0,174.0,2.5,21.0,462.5,480.03,378.84
2016,8,29,9,0,817.0,106.0,2.5,22.0,627.0,680.32,529.15
2016,8,29,9,15,831.0,109.0,2.55,22.5,668.0,728.88,560.4
2016,8,29,9,30,845.0,112.0,2.6,23.0,709.0,776.15,591.15
2016,8,29,9,45,866.5,108.0,2.65,24.0,747.5,817.21,615.97
2016,8,29,10,0,888.0,104.0,2.7,25.0,786.0,859.94,641.54
2016,8,29,10,15,895.0,105.5,2.7,25.5,814.5,894.16,661.9
2016,8,29,10,30,902.0,107.0,2.7,26.0,843.0,925.63,680.3
2016,8,29,10,45,897.5,113.5,2.7,26.5,862.0,948.85,693.17
2016,8,29,11,0,893.0,120.0,2.7,27.0,881.0,968.54,703.78
2016,8,29,11,15,896.5,120.5,2.7,27.5,894.5,986.04,713.01
2016,8,29,11,30,900.0,121.0,2.7,28.0,908.0,1000.17,720.13
2016,8,29,11,45,893.0,126.0,2.7,29.0,911.5,1005.35,720.18
2016,8,29,12,0,886.0,131.0,2.7,30.0,915.0,1006.93,718.14
2016,8,29,12,15,692.0,237.5,2.75,30.0,849.0,938.86,675.04
2016,8,29,12,30,498.0,344.0,2.8,30.0,783.0,855.76,616.35
2016,8,29,12,45,680.0,242.0,2.85,30.5,833.5,922.79,665.73
2016,8,29,13,0,862.0,140.0,2.9,31.0,884.0,971.25,695.81
2016,8,29,13,15,857.5,139.0,2.95,31.0,866.0,952.23,684.07
2016,8,29,13,30,853.0,138.0,3.0,31.0,848.0,935.19,674.23
2016,8,29,13,45,659.0,218.5,3.05,31.0,757.5,828.71,605.25
2016,8,29,14,0,465.0,299.0,3.1,31.0,667.0,722.89,530.0
2016,8,29,14,15,635.0,218.0,3.2,30.5,697.5,768.26,568.39
2016,8,29,14,30,805.0,137.0,3.3,30.0,728.0,796.09,591.15
2016,8,29,14,45,791.5,134.0,3.4,30.0,689.0,752.27,562.5
2016,8,29,15,0,778.0,131.0,3.5,30.0,650.0,707.03,532.93
2016,8,29,15,15,760.0,127.0,3.55,29.5,606.5,657.57,499.14
2016,8,29,15,30,742.0,123.0,3.6,29.0,563.0,606.42,463.14
2016,8,29,15,45,724.5,116.5,3.7,28.5,516.0,552.77,424.37
2016,8,29,16,0,707.0,110.0,3.8,28.0,469.0,499.18,384.29
2016,8,29,16,15,676.0,104.0,3.8,27.5,418.0,439.88,338.35
2016,8,29,16,30,645.0,98.0,3.8,27.0,367.0,382.63,292.55
2016,8,29,16,45,610.5,89.5,3.85,26.5,316.0,323.89,244.33
2016,8,29,17,0,576.0,81.0,3.9,26.0,265.0,268.23,197.31
2016,8,29,17,15,516.5,72.0,3.8,25.0,213.5,208.93,147.68
2016,8,29,17,30,457.0,63.0,3.7,24.0,162.0,156.2,103.63
2016,8,29,17,45,374.5,50.0,3.65,23.0,116.5,103.11,61.9
2016,8,29,18,0,292.0,37.0,3.6,22.0,71.0,59.84,30.66
2016,8,29,18,15,146.0,18.5,3.55,21.0,35.5,18.9,0.12
2016,8,29,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,5,45,134.0,11.0,2.45,14.5,20.5,10.81,0.0
2016,8,30,6,0,268.0,22.0,2.7,15.0,41.0,28.31,6.31
2016,8,30,6,15,381.0,32.5,2.8,15.5,85.0,67.01,33.79
2016,8,30,6,30,494.0,43.0,2.9,16.0,129.0,118.59,71.7
2016,8,30,6,45,571.0,49.0,3.0,17.0,181.0,171.4,115.52
2016,8,30,7,0,648.0,55.0,3.1,18.0,233.0,233.35,168.73
2016,8,30,7,15,691.5,59.5,3.05,18.5,286.0,290.69,219.71
2016,8,30,7,30,735.0,64.0,3.0,19.0,339.0,352.2,273.12
2016,8,30,7,45,767.5,67.5,3.0,20.0,392.0,411.64,323.03
2016,8,30,8,0,800.0,71.0,3.0,21.0,445.0,473.34,372.83
2016,8,30,8,15,822.0,74.0,3.0,22.0,495.0,530.67,417.44
2016,8,30,8,30,844.0,77.0,3.0,23.0,545.0,587.14,459.7
2016,8,30,8,45,860.5,79.0,3.05,24.0,591.5,640.22,498.07
2016,8,30,9,0,877.0,81.0,3.1,25.0,638.0,692.62,533.59
2016,8,30,9,15,889.0,83.0,3.1,25.5,679.5,740.76,565.01
2016,8,30,9,30,901.0,85.0,3.1,26.0,721.0,787.28,594.76
2016,8,30,9,45,908.5,87.5,3.15,26.5,755.5,828.83,620.91
2016,8,30,10,0,916.0,90.0,3.2,27.0,790.0,867.95,645.13
2016,8,30,10,15,922.5,91.0,3.25,27.5,819.0,901.98,665.7
2016,8,30,10,30,929.0,92.0,3.3,28.0,848.0,933.14,684.25
2016,8,30,10,45,929.0,95.5,3.4,29.0,868.0,957.94,697.47
2016,8,30,11,0,929.0,99.0,3.5,30.0,888.0,979.28,708.42
2016,8,30,11,15,931.5,99.5,3.55,30.0,901.5,996.3,719.12
2016,8,30,11,30,934.0,100.0,3.6,30.0,915.0,1009.8,727.68
2016,8,30,11,45,930.5,103.0,3.7,30.5,919.5,1016.53,730.87
2016,8,30,12,0,927.0,106.0,3.8,31.0,924.0,1019.55,731.84
2016,8,30,12,15,926.0,106.0,3.85,31.0,921.0,1018.17,731.27
2016,8,30,12,30,925.0,106.0,3.9,31.0,918.0,1013.14,728.51
2016,8,30,12,45,926.5,103.0,4.0,31.0,908.0,1003.72,723.36
2016,8,30,13,0,928.0,100.0,4.1,31.0,898.0,990.66,715.95
2016,8,30,13,15,923.0,99.5,4.1,31.0,879.5,970.57,703.47
2016,8,30,13,30,918.0,99.0,4.1,31.0,861.0,947.17,688.91
2016,8,30,13,45,905.5,101.0,4.2,31.0,833.0,916.57,670.1
2016,8,30,14,0,893.0,103.0,4.3,31.0,805.0,883.32,649.44
2016,8,30,14,15,883.5,101.5,4.3,30.5,772.0,846.48,627.04
2016,8,30,14,30,874.0,100.0,4.3,30.0,739.0,807.28,602.77
2016,8,30,14,45,862.5,97.5,4.3,30.0,699.5,763.37,573.76
2016,8,30,15,0,851.0,95.0,4.3,30.0,660.0,717.69,543.23
2016,8,30,15,15,835.0,92.5,4.3,29.5,616.0,669.51,511.46
2016,8,30,15,30,819.0,90.0,4.3,29.0,572.0,618.09,474.69
2016,8,30,15,45,803.5,85.0,4.35,28.5,524.5,563.75,434.82
2016,8,30,16,0,788.0,80.0,4.4,28.0,477.0,509.11,393.33
2016,8,30,16,15,760.5,76.0,4.35,27.5,425.5,449.67,346.6
2016,8,30,16,30,733.0,72.0,4.3,27.0,374.0,391.75,299.51
2016,8,30,16,45,701.5,66.0,4.25,26.5,322.0,332.1,249.67
2016,8,30,17,0,670.0,60.0,4.2,26.0,270.0,275.06,200.57
2016,8,30,17,15,613.5,54.0,4.0,25.0,218.5,214.07,148.61
2016,8,30,17,30,557.0,48.0,3.8,24.0,167.0,159.53,102.25
2016,8,30,17,45,472.0,39.0,3.65,23.5,120.0,104.44,58.65
2016,8,30,18,0,387.0,30.0,3.5,23.0,73.0,59.41,26.75
2016,8,30,18,15,193.5,15.0,3.4,22.0,36.5,15.96,0.0
2016,8,30,18,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,31,5,45,154.0,10.0,2.95,15.5,20.5,9.83,0.0
2016,8,31,6,0,308.0,20.0,3.2,16.0,41.0,27.4,4.28
2016,8,31,6,15,423.0,29.0,3.2,16.5,85.5,67.12,32.04
2016,8,31,6,30,538.0,38.0,3.2,17.0,130.0,120.41,70.97
2016,8,31,6,45,607.5,43.5,3.2,17.5,181.5,173.57,115.62
2016,8,31,7,0,677.0,49.0,3.2,18.0,233.0,234.56,168.82
2016,8,31,7,15,720.0,53.5,3.15,18.5,287.0,293.34,221.27
2016,8,31,7,30,763.0,58.0,3.1,19.0,341.0,356.21,276.03
2016,8,31,7,45,794.0,60.5,3.05,20.0,394.0,415.43,325.94
2016,8,31,8,0,825.0,63.0,3.0,21.0,447.0,475.95,374.93
2016,8,31,8,15,846.5,66.0,2.95,21.5,497.5,533.98,420.86
2016,8,31,8,30,868.0,69.0,2.9,22.0,548.0,592.38,465.37
2016,8,31,8,45,884.0,71.0,2.9,22.5,595.0,646.23,505.19
2016,8,31,9,0,900.0,73.0,2.9,23.0,642.0,699.3,541.76
2016,8,31,9,15,912.0,74.5,2.9,23.5,683.5,747.84,573.52
2016,8,31,9,30,924.0,76.0,2.9,24.0,725.0,794.68,603.55
2016,8,31,9,45,926.5,81.0,2.95,24.5,760.0,835.67,629.38
2016,8,31,10,0,929.0,86.0,3.0,25.0,795.0,873.82,653.01
2016,8,31,10,15,936.0,87.0,3.05,25.5,824.0,908.62,674.17
2016,8,31,10,30,943.0,88.0,3.1,26.0,853.0,940.52,693.27
2016,8,31,10,45,946.5,90.0,3.2,26.5,874.5,967.2,709.2
2016,8,31,11,0,950.0,92.0,3.3,27.0,896.0,990.51,722.94
2016,8,31,11,15,953.0,92.5,3.4,27.0,910.0,1008.26,734.54
2016,8,31,11,30,956.0,93.0,3.5,27.0,924.0,1022.41,743.96
2016,8,31,11,45,956.0,94.0,3.65,27.5,929.5,1030.51,748.46
2016,8,31,12,0,956.0,95.0,3.8,28.0,935.0,1034.85,750.66
2016,8,31,12,15,955.5,95.0,3.9,28.0,932.5,1033.86,750.68
2016,8,31,12,30,955.0,95.0,4.0,28.0,930.0,1029.1,748.4
2016,8,31,12,45,946.5,98.5,4.1,28.0,918.0,1016.65,741.22
2016,8,31,13,0,938.0,102.0,4.2,28.0,906.0,1000.67,731.84
2016,8,31,13,15,934.0,101.0,4.25,28.0,887.0,980.74,719.63
2016,8,31,13,30,930.0,100.0,4.3,28.0,868.0,957.42,705.22
2016,8,31,13,45,924.5,98.5,4.4,28.0,842.0,928.98,687.62
2016,8,31,14,0,919.0,97.0,4.5,28.0,816.0,897.49,667.89
2016,8,31,14,15,910.5,95.5,4.55,27.5,782.5,860.62,645.39
2016,8,31,14,30,902.0,94.0,4.6,27.0,749.0,821.24,621.09
2016,8,31,14,45,891.5,91.5,4.65,27.0,710.0,776.98,591.78
2016,8,31,15,0,881.0,89.0,4.7,27.0,671.0,730.81,560.76
2016,8,31,15,15,866.0,86.5,4.75,26.5,626.0,679.93,526.94
2016,8,31,15,30,851.0,84.0,4.8,26.0,581.0,628.02,489.56
2016,8,31,15,45,828.5,81.5,4.85,25.5,531.0,572.37,447.87
2016,8,31,16,0,806.0,79.0,4.9,25.0,481.0,515.36,403.79
2016,8,31,16,15,777.5,75.0,4.85,24.5,429.0,454.51,355.09
2016,8,31,16,30,749.0,71.0,4.8,24.0,377.0,395.27,306.08
2016,8,31,16,45,707.5,66.5,4.8,23.5,323.0,332.62,253.13
2016,8,31,17,0,666.0,62.0,4.8,23.0,269.0,273.38,201.68
2016,8,31,17,15,606.0,56.0,4.6,22.0,216.5,212.19,148.91
2016,8,31,17,30,546.0,50.0,4.4,21.0,164.0,157.54,102.07
2016,8,31,17,45,452.0,40.5,4.25,20.5,116.5,101.64,57.84
2016,8,31,18,0,358.0,31.0,4.1,20.0,69.0,56.9,26.11
2016,8,31,18,15,179.0,15.5,3.95,19.5,34.5,15.48,0.0
2016,8,31,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,5,45,128.0,11.0,2.9,14.5,19.0,10.81,0.0
2016,9,1,6,0,256.0,22.0,3.1,15.0,38.0,27.45,3.83
2016,9,1,6,15,375.0,32.5,3.1,15.5,82.0,65.9,32.99
2016,9,1,6,30,494.0,43.0,3.1,16.0,126.0,117.86,70.93
2016,9,1,6,45,579.0,48.5,3.15,16.5,179.5,171.74,115.51
2016,9,1,7,0,664.0,54.0,3.2,17.0,233.0,235.66,170.6
2016,9,1,7,15,369.0,100.0,3.1,17.5,203.0,223.66,172.55
2016,9,1,7,30,74.0,146.0,3.0,18.0,173.0,172.36,136.59
2016,9,1,7,45,104.5,171.0,2.9,19.0,215.5,217.61,172.81
2016,9,1,8,0,135.0,196.0,2.8,20.0,258.0,264.12,209.22
2016,9,1,8,15,501.0,135.5,2.65,20.5,405.0,416.53,330.93
2016,9,1,8,30,867.0,75.0,2.5,21.0,552.0,597.5,470.18
2016,9,1,8,45,882.0,78.0,2.45,22.0,599.0,651.72,508.01
2016,9,1,9,0,897.0,81.0,2.4,23.0,646.0,705.06,543.47
2016,9,1,9,15,909.5,83.0,2.35,23.5,688.0,754.35,575.04
2016,9,1,9,30,922.0,85.0,2.3,24.0,730.0,801.99,604.82
2016,9,1,9,45,918.5,93.0,2.3,24.5,763.0,841.22,628.7
2016,9,1,10,0,915.0,101.0,2.3,25.0,796.0,877.19,650.14
2016,9,1,10,15,922.0,102.0,2.35,25.5,825.0,911.53,670.73
2016,9,1,10,30,929.0,103.0,2.4,26.0,854.0,943.02,689.31
2016,9,1,10,45,921.5,111.5,2.5,26.5,872.5,966.11,702.82
2016,9,1,11,0,914.0,120.0,2.6,27.0,891.0,985.42,713.98
2016,9,1,11,15,917.0,120.5,2.7,27.0,904.5,1002.57,725.25
2016,9,1,11,30,920.0,121.0,2.8,27.0,918.0,1016.24,734.42
2016,9,1,11,45,907.0,129.5,2.95,27.5,919.5,1019.25,735.85
2016,9,1,12,0,894.0,138.0,3.1,28.0,921.0,1018.5,735.04
2016,9,1,12,15,893.0,138.0,3.25,28.0,918.5,1016.98,735.29
2016,9,1,12,30,892.0,138.0,3.4,28.0,916.0,1011.94,733.35
2016,9,1,12,45,904.0,129.0,3.6,28.0,909.0,1006.48,731.57
2016,9,1,13,0,916.0,120.0,3.8,28.0,902.0,997.2,727.31
2016,9,1,13,15,911.5,119.0,3.9,27.5,883.0,977.07,716.76
2016,9,1,13,30,907.0,118.0,4.0,27.0,864.0,953.66,704.03
2016,9,1,13,45,883.5,125.0,4.15,27.0,833.0,918.61,682.27
2016,9,1,14,0,860.0,132.0,4.3,27.0,802.0,885.87,661.91
2016,9,1,14,15,850.0,129.5,4.3,26.5,768.5,848.04,638.46
2016,9,1,14,30,840.0,127.0,4.3,26.0,735.0,807.98,613.19
2016,9,1,14,45,822.5,126.0,4.35,26.0,694.0,761.8,582.29
2016,9,1,15,0,805.0,125.0,4.4,26.0,653.0,714.41,550.16
2016,9,1,15,15,787.0,121.0,4.4,25.5,608.0,662.67,513.69
2016,9,1,15,30,769.0,117.0,4.4,25.0,563.0,611.2,476.24
2016,9,1,15,45,750.0,110.5,4.4,25.0,514.5,555.33,433.66
2016,9,1,16,0,731.0,104.0,4.4,25.0,466.0,499.63,390.05
2016,9,1,16,15,699.0,98.5,4.4,24.0,414.0,439.23,342.92
2016,9,1,16,30,667.0,93.0,4.4,23.0,362.0,380.96,295.75
2016,9,1,16,45,627.0,85.0,4.4,22.5,309.5,319.68,244.28
2016,9,1,17,0,587.0,77.0,4.4,22.0,257.0,262.09,194.62
2016,9,1,17,15,522.5,68.0,4.35,21.0,205.0,201.38,142.96
2016,9,1,17,30,458.0,59.0,4.3,20.0,153.0,147.86,97.76
2016,9,1,17,45,362.0,46.0,4.25,19.5,106.5,93.73,55.35
2016,9,1,18,0,266.0,33.0,4.2,19.0,60.0,51.07,24.66
2016,9,1,18,15,133.0,16.5,4.1,18.0,30.0,15.17,0.0
2016,9,1,18,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,2,5,45,92.5,11.0,2.95,14.5,16.5,10.81,0.0
2016,9,2,6,0,185.0,22.0,3.3,15.0,33.0,25.06,2.09
2016,9,2,6,15,302.0,35.0,3.35,15.5,75.0,61.57,32.22
2016,9,2,6,30,419.0,48.0,3.4,16.0,117.0,111.26,68.63
2016,9,2,6,45,504.0,55.0,3.5,16.5,168.0,162.19,110.44
2016,9,2,7,0,589.0,62.0,3.6,17.0,219.0,222.88,162.41
2016,9,2,7,15,314.5,100.5,3.5,17.5,186.5,206.24,159.57
2016,9,2,7,30,40.0,139.0,3.4,18.0,154.0,152.37,120.7
2016,9,2,7,45,41.5,159.5,3.35,19.0,177.0,175.96,139.48
2016,9,2,8,0,43.0,180.0,3.3,20.0,200.0,199.74,157.82
2016,9,2,8,15,159.0,204.5,3.15,20.5,290.0,293.42,232.53
2016,9,2,8,30,275.0,229.0,3.0,21.0,380.0,399.76,315.29
2016,9,2,8,45,555.0,162.5,2.95,22.0,500.0,532.02,418.16
2016,9,2,9,0,835.0,96.0,2.9,23.0,620.0,679.88,528.74
2016,9,2,9,15,848.0,98.5,2.85,23.5,660.5,725.2,557.56
2016,9,2,9,30,861.0,101.0,2.8,24.0,701.0,771.32,587.07
2016,9,2,9,45,881.0,97.5,2.8,25.0,738.5,815.04,613.46
2016,9,2,10,0,901.0,94.0,2.8,26.0,776.0,857.22,638.3
2016,9,2,10,15,907.5,95.5,2.85,26.0,804.5,891.19,660.15
2016,9,2,10,30,914.0,97.0,2.9,26.0,833.0,922.33,680.1
2016,9,2,10,45,910.0,102.5,3.0,26.5,851.5,945.09,693.53
2016,9,2,11,0,906.0,108.0,3.1,27.0,870.0,964.28,704.69
2016,9,2,11,15,908.5,108.5,3.2,27.0,883.0,980.76,715.56
2016,9,2,11,30,911.0,109.0,3.3,27.0,896.0,993.79,724.3
2016,9,2,11,45,905.0,113.5,3.45,27.5,899.5,999.31,727.21
2016,9,2,12,0,899.0,118.0,3.6,28.0,903.0,1001.18,727.88
2016,9,2,12,15,898.5,118.0,3.7,28.0,900.0,1000.07,727.84
2016,9,2,12,30,898.0,118.0,3.8,28.0,897.0,995.4,725.61
2016,9,2,12,45,886.5,122.5,3.9,28.5,884.0,981.41,715.94
2016,9,2,13,0,875.0,127.0,4.0,29.0,871.0,964.19,704.29
2016,9,2,13,15,870.0,126.0,4.0,28.5,852.0,944.18,693.1
2016,9,2,13,30,865.0,125.0,4.0,28.0,833.0,921.07,679.84
2016,9,2,13,45,854.5,125.0,4.05,28.0,806.0,891.14,660.9
2016,9,2,14,0,844.0,125.0,4.1,28.0,779.0,862.88,643.04
2016,9,2,14,15,834.0,123.0,4.1,28.0,746.0,826.03,618.98
2016,9,2,14,30,824.0,121.0,4.1,28.0,713.0,787.01,593.28
2016,9,2,14,45,812.5,117.0,4.15,28.0,674.5,742.78,563.9
2016,9,2,15,0,801.0,113.0,4.2,28.0,636.0,696.96,533.03
2016,9,2,15,15,601.5,164.5,4.25,27.5,542.0,582.37,448.29
2016,9,2,15,30,402.0,216.0,4.3,27.0,448.0,479.22,369.86
2016,9,2,15,45,481.5,174.5,4.35,26.5,428.5,462.0,358.97
2016,9,2,16,0,561.0,133.0,4.4,26.0,409.0,437.87,341.22
2016,9,2,16,15,611.0,109.5,4.4,25.0,379.5,406.79,316.82
2016,9,2,16,30,661.0,86.0,4.4,24.0,350.0,369.19,285.48
2016,9,2,16,45,619.5,79.0,4.45,23.5,298.0,308.84,234.77
2016,9,2,17,0,578.0,72.0,4.5,23.0,246.0,252.37,186.12
2016,9,2,17,15,513.0,64.0,4.4,22.0,195.5,193.29,135.9
2016,9,2,17,30,448.0,56.0,4.3,21.0,145.0,141.45,92.32
2016,9,2,17,45,351.0,43.5,4.2,20.5,100.5,88.61,51.34
2016,9,2,18,0,254.0,31.0,4.1,20.0,56.0,47.36,21.8
2016,9,2,18,15,127.0,15.5,4.0,19.0,28.0,16.4,0.0
2016,9,2,18,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,5,45,22.0,10.5,3.9,14.0,12.0,10.32,0.0
2016,9,3,6,0,44.0,21.0,4.0,14.0,24.0,20.68,0.0
2016,9,3,6,15,105.5,40.0,4.05,14.0,55.0,48.02,28.96
2016,9,3,6,30,167.0,59.0,4.1,14.0,86.0,82.95,56.49
2016,9,3,6,45,204.0,79.0,4.2,14.5,124.5,121.2,88.67
2016,9,3,7,0,241.0,99.0,4.3,15.0,163.0,163.86,125.25
2016,9,3,7,15,276.0,114.5,4.25,15.5,203.0,205.58,161.23
2016,9,3,7,30,311.0,130.0,4.2,16.0,243.0,251.06,200.0
2016,9,3,7,45,513.5,112.0,4.2,16.5,332.0,342.35,274.64
2016,9,3,8,0,716.0,94.0,4.2,17.0,421.0,454.01,365.25
2016,9,3,8,15,742.0,98.0,4.15,17.5,471.0,510.42,410.77
2016,9,3,8,30,768.0,102.0,4.1,18.0,521.0,567.37,455.49
2016,9,3,8,45,560.5,178.5,4.05,19.0,498.0,549.35,437.4
2016,9,3,9,0,353.0,255.0,4.0,20.0,475.0,507.23,399.91
2016,9,3,9,15,599.5,182.0,4.0,20.5,586.0,634.97,500.11
2016,9,3,9,30,846.0,109.0,4.0,21.0,697.0,770.59,599.63
2016,9,3,9,45,653.0,197.0,4.0,21.5,664.5,740.97,573.89
2016,9,3,10,0,460.0,285.0,4.0,22.0,632.0,690.85,531.11
2016,9,3,10,15,480.0,290.5,4.05,22.5,664.5,728.62,557.45
2016,9,3,10,30,500.0,296.0,4.1,23.0,697.0,765.73,582.48
2016,9,3,10,45,693.5,209.5,4.15,23.5,782.0,867.11,656.68
2016,9,3,11,0,887.0,123.0,4.2,24.0,867.0,961.31,718.82
2016,9,3,11,15,510.0,274.5,4.3,24.0,704.0,783.06,591.71
2016,9,3,11,30,133.0,426.0,4.4,24.0,541.0,571.39,429.45
2016,9,3,11,45,168.0,429.0,4.5,24.0,575.0,609.5,459.11
2016,9,3,12,0,203.0,432.0,4.6,24.0,609.0,647.2,487.27
2016,9,3,12,15,207.0,427.0,4.75,24.0,607.5,645.59,486.71
2016,9,3,12,30,211.0,422.0,4.9,24.0,606.0,643.05,485.69
2016,9,3,12,45,119.0,373.5,5.1,24.0,477.0,501.93,381.56
2016,9,3,13,0,27.0,325.0,5.3,24.0,348.0,354.67,269.74
2016,9,3,13,15,26.5,318.5,5.45,23.5,340.5,346.87,265.03
2016,9,3,13,30,26.0,312.0,5.6,23.0,333.0,338.98,259.94
2016,9,3,13,45,25.5,301.5,5.75,23.0,322.0,326.87,251.14
2016,9,3,14,0,25.0,291.0,5.9,23.0,311.0,308.36,237.45
2016,9,3,14,15,23.0,275.5,5.9,22.5,293.5,290.31,224.36
2016,9,3,14,30,21.0,260.0,5.9,22.0,276.0,272.36,211.25
2016,9,3,14,45,11.0,214.0,5.9,22.0,223.0,217.92,168.87
2016,9,3,15,0,1.0,168.0,5.9,22.0,170.0,164.57,126.87
2016,9,3,15,15,0.5,154.0,5.8,21.5,155.0,150.35,116.14
2016,9,3,15,30,0.0,140.0,5.7,21.0,140.0,136.21,105.33
2016,9,3,15,45,19.0,164.5,5.65,20.5,174.0,171.43,134.66
2016,9,3,16,0,38.0,189.0,5.6,20.0,208.0,207.78,164.69
2016,9,3,16,15,39.0,170.0,5.5,19.5,187.5,186.91,148.36
2016,9,3,16,30,40.0,151.0,5.4,19.0,167.0,165.94,131.69
2016,9,3,16,45,33.0,130.0,5.3,18.5,142.0,139.99,110.65
2016,9,3,17,0,26.0,109.0,5.2,18.0,117.0,114.9,90.0
2016,9,3,17,15,239.0,82.5,5.05,17.5,130.5,140.91,104.21
2016,9,3,17,30,452.0,56.0,4.9,17.0,144.0,140.64,92.81
2016,9,3,17,45,342.0,44.0,4.75,16.5,98.5,86.77,50.96
2016,9,3,18,0,232.0,32.0,4.6,16.0,53.0,45.47,20.96
2016,9,3,18,15,116.0,16.0,4.5,15.5,26.5,16.4,0.0
2016,9,3,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,4,5,45,23.5,10.0,3.95,13.0,11.5,9.83,0.0
2016,9,4,6,0,47.0,20.0,4.0,13.0,23.0,19.25,0.0
2016,9,4,6,15,129.0,43.0,4.0,13.5,61.5,52.89,31.87
2016,9,4,6,30,211.0,66.0,4.0,14.0,100.0,96.18,65.47
2016,9,4,6,45,277.5,85.0,4.0,14.5,147.0,142.26,103.25
2016,9,4,7,0,344.0,104.0,4.0,15.0,194.0,197.6,149.93
2016,9,4,7,15,172.0,86.5,3.85,15.0,131.5,143.57,112.12
2016,9,4,7,30,0.0,69.0,3.7,15.0,69.0,66.7,51.01
2016,9,4,7,45,14.0,119.5,3.6,15.5,126.0,122.3,97.28
2016,9,4,8,0,28.0,170.0,3.5,16.0,183.0,182.41,146.25
2016,9,4,8,15,121.0,202.5,3.4,16.5,267.0,270.85,217.91
2016,9,4,8,30,214.0,235.0,3.3,17.0,351.0,365.74,293.23
2016,9,4,8,45,210.5,258.0,3.25,17.5,380.5,397.86,316.94
2016,9,4,9,0,207.0,281.0,3.2,18.0,410.0,429.22,339.73
2016,9,4,9,15,256.0,293.0,3.2,18.5,463.0,491.91,387.07
2016,9,4,9,30,305.0,305.0,3.2,19.0,516.0,552.89,432.15
2016,9,4,9,45,351.5,309.0,3.2,19.5,564.0,606.27,470.91
2016,9,4,10,0,398.0,313.0,3.2,20.0,612.0,661.66,510.48
2016,9,4,10,15,628.0,225.0,3.25,20.5,717.5,790.58,607.26
2016,9,4,10,30,858.0,137.0,3.3,21.0,823.0,917.46,694.01
2016,9,4,10,45,829.0,158.5,3.4,21.5,835.5,933.19,702.23
2016,9,4,11,0,800.0,180.0,3.5,22.0,848.0,944.3,708.3
2016,9,4,11,15,804.5,181.0,3.65,22.0,861.5,961.79,720.51
2016,9,4,11,30,809.0,182.0,3.8,22.0,875.0,976.19,730.68
2016,9,4,11,45,794.5,192.0,3.95,22.5,876.5,978.36,731.31
2016,9,4,12,0,780.0,202.0,4.1,23.0,878.0,981.84,733.01
2016,9,4,12,15,779.5,201.5,4.2,23.0,875.0,980.11,732.43
2016,9,4,12,30,779.0,201.0,4.3,23.0,872.0,975.18,729.84
2016,9,4,12,45,823.0,172.5,4.45,23.5,873.5,976.07,730.17
2016,9,4,13,0,867.0,144.0,4.6,24.0,875.0,976.82,730.77
2016,9,4,13,15,862.0,142.5,4.7,24.0,856.0,956.02,718.01
2016,9,4,13,30,857.0,141.0,4.8,24.0,837.0,932.09,703.21
2016,9,4,13,45,825.0,152.0,4.9,24.0,804.5,894.54,678.89
2016,9,4,14,0,793.0,163.0,5.0,24.0,772.0,855.38,653.27
2016,9,4,14,15,781.5,160.0,5.05,23.5,738.5,820.1,631.1
2016,9,4,14,30,770.0,157.0,5.1,23.0,705.0,780.19,605.29
2016,9,4,14,45,760.0,150.5,5.15,23.0,666.5,736.05,574.83
2016,9,4,15,0,750.0,144.0,5.2,23.0,628.0,690.35,541.67
2016,9,4,15,15,564.5,187.5,5.15,22.5,537.0,575.83,453.95
2016,9,4,15,30,379.0,231.0,5.1,22.0,446.0,473.99,374.34
2016,9,4,15,45,403.0,198.0,5.1,22.0,408.5,438.43,347.47
2016,9,4,16,0,427.0,165.0,5.1,22.0,371.0,395.57,313.84
2016,9,4,16,15,381.0,152.0,4.95,21.5,320.0,337.03,266.86
2016,9,4,16,30,335.0,139.0,4.8,21.0,269.0,280.01,220.38
2016,9,4,16,45,452.0,107.5,4.7,20.5,255.5,272.55,210.74
2016,9,4,17,0,569.0,76.0,4.6,20.0,242.0,249.86,185.91
2016,9,4,17,15,499.5,67.0,4.35,19.0,190.5,189.55,134.22
2016,9,4,17,30,430.0,58.0,4.1,18.0,139.0,137.07,90.01
2016,9,4,17,45,331.0,44.0,3.9,17.5,94.5,84.24,49.02
2016,9,4,18,0,232.0,30.0,3.7,17.0,50.0,42.5,17.98
2016,9,4,18,15,116.0,15.0,3.7,16.5,25.0,15.01,0.0
2016,9,4,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,5,45,42.0,10.0,2.35,12.5,12.5,9.83,0.0
2016,9,5,6,0,84.0,20.0,2.5,13.0,25.0,20.18,0.0
2016,9,5,6,15,186.0,38.5,2.45,13.5,64.0,53.73,30.22
2016,9,5,6,30,288.0,57.0,2.4,14.0,103.0,99.28,64.62
2016,9,5,6,45,393.0,66.0,2.35,14.5,153.5,148.27,103.56
2016,9,5,7,0,498.0,75.0,2.3,15.0,204.0,210.59,155.53
2016,9,5,7,15,297.0,109.0,2.15,15.5,191.0,206.62,160.83
2016,9,5,7,30,96.0,143.0,2.0,16.0,178.0,180.05,143.47
2016,9,5,7,45,88.0,165.0,1.95,17.0,200.5,202.04,161.24
2016,9,5,8,0,80.0,187.0,1.9,18.0,223.0,225.26,179.16
2016,9,5,8,15,413.0,148.5,1.9,18.5,368.0,381.25,304.38
2016,9,5,8,30,746.0,110.0,1.9,19.0,513.0,562.24,444.01
2016,9,5,8,45,764.0,114.5,1.9,20.0,558.5,613.87,480.14
2016,9,5,9,0,782.0,119.0,1.9,21.0,604.0,665.9,516.16
2016,9,5,9,15,797.5,122.0,1.95,21.5,645.0,713.93,549.05
2016,9,5,9,30,813.0,125.0,2.0,22.0,686.0,760.82,579.5
2016,9,5,9,45,842.0,119.0,2.15,23.0,725.5,807.62,609.04
2016,9,5,10,0,871.0,113.0,2.3,24.0,765.0,849.66,634.9
2016,9,5,10,15,878.5,114.5,2.4,24.5,793.5,883.47,655.8
2016,9,5,10,30,886.0,116.0,2.5,25.0,822.0,914.56,674.85
2016,9,5,10,45,864.5,132.5,2.7,25.5,836.0,932.07,685.72
2016,9,5,11,0,843.0,149.0,2.9,26.0,850.0,951.03,697.68
2016,9,5,11,15,847.0,149.5,3.05,26.5,863.5,968.03,707.96
2016,9,5,11,30,851.0,150.0,3.2,27.0,877.0,981.78,716.18
2016,9,5,11,45,832.5,162.0,3.35,27.5,877.0,982.68,716.1
2016,9,5,12,0,814.0,174.0,3.5,28.0,877.0,979.93,713.82
2016,9,5,12,15,813.0,174.0,3.6,28.0,874.0,978.16,713.39
2016,9,5,12,30,812.0,174.0,3.7,28.0,871.0,973.09,710.88
2016,9,5,12,45,824.5,164.5,3.8,28.0,864.0,967.67,708.27
2016,9,5,13,0,837.0,155.0,3.9,28.0,857.0,958.65,703.37
2016,9,5,13,15,831.5,153.5,3.95,28.0,838.0,937.79,690.41
2016,9,5,13,30,826.0,152.0,4.0,28.0,819.0,913.93,675.53
2016,9,5,13,45,797.5,160.0,4.1,28.0,787.5,876.92,651.98
2016,9,5,14,0,769.0,168.0,4.2,28.0,756.0,841.21,629.19
2016,9,5,14,15,757.5,165.0,4.2,28.0,722.5,803.89,604.66
2016,9,5,14,30,746.0,162.0,4.2,28.0,689.0,764.73,578.67
2016,9,5,14,45,732.0,157.0,4.25,28.0,650.0,720.01,548.08
2016,9,5,15,0,718.0,152.0,4.3,28.0,611.0,674.12,515.63
2016,9,5,15,15,697.0,147.0,4.3,27.5,566.5,622.69,479.24
2016,9,5,15,30,676.0,142.0,4.3,27.0,522.0,571.24,441.87
2016,9,5,15,45,664.5,130.5,4.3,26.5,476.5,518.81,402.89
2016,9,5,16,0,653.0,119.0,4.3,26.0,431.0,466.04,362.36
2016,9,5,16,15,617.5,112.0,4.2,25.5,380.0,406.63,315.23
2016,9,5,16,30,582.0,105.0,4.1,25.0,329.0,349.9,268.92
2016,9,5,16,45,554.5,92.0,4.0,24.5,279.5,293.0,221.24
2016,9,5,17,0,527.0,79.0,3.9,24.0,230.0,238.56,174.42
2016,9,5,17,15,457.5,68.5,3.4,23.0,180.0,179.4,124.89
2016,9,5,17,30,388.0,58.0,2.9,22.0,130.0,127.29,82.08
2016,9,5,17,45,301.0,43.0,2.45,21.0,87.5,77.91,44.33
2016,9,5,18,0,214.0,28.0,2.0,20.0,45.0,38.45,14.44
2016,9,5,18,15,107.0,14.0,1.95,19.5,22.5,13.76,0.0
2016,9,5,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,5,45,78.5,9.0,1.45,13.5,13.0,8.85,0.0
2016,9,6,6,0,157.0,18.0,1.6,14.0,26.0,19.78,0.0
2016,9,6,6,15,280.0,31.5,1.65,14.5,66.5,55.45,27.77
2016,9,6,6,30,403.0,45.0,1.7,15.0,107.0,104.79,63.86
2016,9,6,6,45,482.0,54.0,1.75,16.0,157.0,155.28,105.1
2016,9,6,7,0,561.0,63.0,1.8,17.0,207.0,214.85,155.62
2016,9,6,7,15,611.5,69.5,1.65,18.0,259.5,271.47,204.64
2016,9,6,7,30,662.0,76.0,1.5,19.0,312.0,333.15,256.57
2016,9,6,7,45,699.5,80.5,1.4,20.0,364.5,391.82,304.63
2016,9,6,8,0,737.0,85.0,1.3,21.0,417.0,453.2,352.73
2016,9,6,8,15,763.0,89.0,1.35,22.0,467.0,510.45,396.39
2016,9,6,8,30,789.0,93.0,1.4,23.0,517.0,568.67,439.1
2016,9,6,8,45,807.0,96.5,1.5,24.5,563.0,621.89,476.04
2016,9,6,9,0,825.0,100.0,1.6,26.0,609.0,674.67,511.3
2016,9,6,9,15,839.5,102.5,1.75,26.5,650.5,723.11,543.43
2016,9,6,9,30,854.0,105.0,1.9,27.0,692.0,770.22,573.98
2016,9,6,9,45,860.0,109.5,2.1,28.0,726.0,807.6,596.85
2016,9,6,10,0,866.0,114.0,2.3,29.0,760.0,845.66,619.97
2016,9,6,10,15,874.0,115.5,2.4,29.5,788.5,879.68,640.64
2016,9,6,10,30,882.0,117.0,2.5,30.0,817.0,911.04,659.47
2016,9,6,10,45,868.0,129.0,2.6,30.5,833.0,930.56,670.59
2016,9,6,11,0,854.0,141.0,2.7,31.0,849.0,951.72,682.89
2016,9,6,11,15,857.5,142.0,2.7,31.0,862.5,968.85,693.19
2016,9,6,11,30,861.0,143.0,2.7,31.0,876.0,982.68,701.5
2016,9,6,11,45,845.5,153.0,2.75,31.5,876.5,984.45,701.29
2016,9,6,12,0,830.0,163.0,2.8,32.0,877.0,982.57,698.99
2016,9,6,12,15,829.5,163.0,2.8,32.0,874.0,981.19,698.17
2016,9,6,12,30,829.0,163.0,2.8,32.0,871.0,976.45,695.33
2016,9,6,12,45,833.0,158.5,2.85,32.0,862.0,967.91,690.63
2016,9,6,13,0,837.0,154.0,2.9,32.0,853.0,955.95,683.88
2016,9,6,13,15,831.5,152.5,2.95,32.0,834.0,935.02,671.44
2016,9,6,13,30,826.0,151.0,3.0,32.0,815.0,911.09,657.12
2016,9,6,13,45,802.0,157.0,3.05,32.0,784.5,875.93,635.43
2016,9,6,14,0,778.0,163.0,3.1,32.0,754.0,841.72,614.27
2016,9,6,14,15,766.0,159.5,3.15,31.5,720.5,803.16,591.18
2016,9,6,14,30,754.0,156.0,3.2,31.0,687.0,762.77,566.52
2016,9,6,14,45,739.5,152.0,3.3,31.0,647.5,718.41,537.37
2016,9,6,15,0,725.0,148.0,3.4,31.0,608.0,672.9,506.11
2016,9,6,15,15,704.0,143.0,3.4,30.5,563.5,621.17,470.28
2016,9,6,15,30,683.0,138.0,3.4,30.0,519.0,569.42,433.46
2016,9,6,15,45,670.5,127.0,3.45,30.0,473.0,516.58,394.21
2016,9,6,16,0,658.0,116.0,3.5,30.0,427.0,463.48,353.57
2016,9,6,16,15,621.5,109.0,3.3,29.0,375.5,403.43,307.34
2016,9,6,16,30,585.0,102.0,3.1,28.0,324.0,346.17,261.83
2016,9,6,16,45,556.5,89.5,2.9,27.5,275.0,289.31,214.81
2016,9,6,17,0,528.0,77.0,2.7,27.0,226.0,235.02,168.77
2016,9,6,17,15,456.5,66.5,2.35,25.5,175.5,175.57,120.1
2016,9,6,17,30,385.0,56.0,2.0,24.0,125.0,123.43,78.12
2016,9,6,17,45,295.5,41.0,1.7,23.0,83.0,74.26,41.15
2016,9,6,18,0,206.0,26.0,1.4,22.0,41.0,35.11,11.0
2016,9,6,18,15,103.0,13.0,1.4,21.5,20.5,12.78,0.0
2016,9,6,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,7,5,45,61.0,8.0,0.3,18.5,11.0,7.86,0.0
2016,9,7,6,0,122.0,16.0,0.3,19.0,22.0,16.76,0.0
2016,9,7,6,15,236.0,32.0,0.3,19.5,61.5,51.52,25.57
2016,9,7,6,30,350.0,48.0,0.3,20.0,101.0,99.82,60.59
2016,9,7,6,45,421.5,60.5,0.35,21.0,149.5,149.06,99.69
2016,9,7,7,0,493.0,73.0,0.4,22.0,198.0,206.6,146.71
2016,9,7,7,15,546.0,81.5,0.4,23.0,250.0,262.17,192.62
2016,9,7,7,30,599.0,90.0,0.4,24.0,302.0,323.2,241.71
2016,9,7,7,45,631.0,98.5,0.45,25.0,353.0,380.22,286.66
2016,9,7,8,0,663.0,107.0,0.5,26.0,404.0,439.68,331.73
2016,9,7,8,15,691.0,113.0,0.45,27.0,454.0,496.51,372.41
2016,9,7,8,30,719.0,119.0,0.4,28.0,504.0,554.68,412.14
2016,9,7,8,45,734.0,126.0,0.35,29.0,548.5,606.62,445.74
2016,9,7,9,0,749.0,133.0,0.3,30.0,593.0,658.05,477.55
2016,9,7,9,15,765.0,136.5,0.25,30.5,634.0,705.72,506.71
2016,9,7,9,30,781.0,140.0,0.2,31.0,675.0,750.58,532.27
2016,9,7,9,45,832.5,124.0,0.2,31.5,720.5,803.72,562.83
2016,9,7,10,0,884.0,108.0,0.2,32.0,766.0,853.37,590.44
2016,9,7,10,15,891.5,109.5,0.3,32.0,794.0,887.43,611.21
2016,9,7,10,30,899.0,111.0,0.4,32.0,822.0,918.72,630.67
2016,9,7,10,45,892.0,119.0,0.55,32.5,839.5,940.78,644.46
2016,9,7,11,0,885.0,127.0,0.7,33.0,857.0,959.17,656.24
2016,9,7,11,15,888.0,127.5,0.8,33.0,870.0,975.46,667.19
2016,9,7,11,30,891.0,128.0,0.9,33.0,883.0,988.37,676.23
2016,9,7,11,45,878.5,136.0,1.05,33.5,884.0,990.82,678.68
2016,9,7,12,0,866.0,144.0,1.2,34.0,885.0,995.72,682.67
2016,9,7,12,15,864.5,144.0,1.3,34.0,882.0,993.27,682.79
2016,9,7,12,30,863.0,144.0,1.4,34.0,879.0,987.32,680.94
2016,9,7,12,45,845.5,151.0,1.55,34.0,863.5,970.23,673.03
2016,9,7,13,0,828.0,158.0,1.7,34.0,848.0,950.07,663.18
2016,9,7,13,15,822.0,156.5,1.8,34.0,828.0,928.75,651.86
2016,9,7,13,30,816.0,155.0,1.9,34.0,808.0,904.48,638.58
2016,9,7,13,45,795.0,159.0,2.0,34.0,778.0,870.04,618.7
2016,9,7,14,0,774.0,163.0,2.1,34.0,748.0,836.49,599.19
2016,9,7,14,15,762.0,160.0,2.2,33.5,714.0,798.53,577.67
2016,9,7,14,30,750.0,157.0,2.3,33.0,680.0,758.76,554.51
2016,9,7,14,45,726.0,155.5,2.4,33.0,639.0,710.1,522.98
2016,9,7,15,0,702.0,154.0,2.5,33.0,598.0,661.04,489.94
2016,9,7,15,15,680.0,149.0,2.6,32.5,553.0,609.62,455.42
2016,9,7,15,30,658.0,144.0,2.7,32.0,508.0,558.32,419.84
2016,9,7,15,45,622.5,139.0,2.8,31.5,458.5,499.88,377.83
2016,9,7,16,0,587.0,134.0,2.9,31.0,409.0,443.52,335.99
2016,9,7,16,15,549.0,125.0,2.85,30.0,358.5,382.73,289.98
2016,9,7,16,30,511.0,116.0,2.8,29.0,308.0,327.06,246.38
2016,9,7,16,45,455.0,105.0,2.75,28.5,256.5,266.6,197.75
2016,9,7,17,0,399.0,94.0,2.7,28.0,205.0,211.96,153.06
2016,9,7,17,15,332.0,78.5,2.6,27.0,157.0,156.46,108.32
2016,9,7,17,30,265.0,63.0,2.5,26.0,109.0,108.7,70.51
2016,9,7,17,45,179.5,43.0,2.45,25.0,69.0,62.49,36.09
2016,9,7,18,0,94.0,23.0,2.4,24.0,29.0,26.12,6.27
2016,9,7,18,15,47.0,11.5,2.35,23.0,14.5,11.3,0.0
2016,9,7,18,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,5,45,29.0,7.5,2.2,15.5,8.5,7.37,0.0
2016,9,8,6,0,58.0,15.0,2.4,16.0,17.0,14.88,0.0
2016,9,8,6,15,145.5,35.0,2.4,16.5,53.5,46.73,25.18
2016,9,8,6,30,233.0,55.0,2.4,17.0,90.0,88.97,57.53
2016,9,8,6,45,320.0,69.5,2.4,17.5,138.0,136.2,95.01
2016,9,8,7,0,407.0,84.0,2.4,18.0,186.0,193.62,142.47
2016,9,8,7,15,203.5,81.5,2.3,18.5,132.5,148.39,113.61
2016,9,8,7,30,0.0,79.0,2.2,19.0,79.0,76.5,58.3
2016,9,8,7,45,0.0,86.5,2.15,20.0,86.5,83.79,63.99
2016,9,8,8,0,0.0,94.0,2.1,21.0,94.0,91.09,69.48
2016,9,8,8,15,0.0,117.5,2.05,21.5,117.5,114.17,87.75
2016,9,8,8,30,0.0,141.0,2.0,22.0,141.0,137.35,105.78
2016,9,8,8,45,21.5,195.0,2.0,23.0,208.0,204.78,158.44
2016,9,8,9,0,43.0,249.0,2.0,24.0,275.0,279.53,215.05
2016,9,8,9,15,61.5,277.5,2.0,24.5,317.5,324.31,248.08
2016,9,8,9,30,80.0,306.0,2.0,25.0,360.0,370.58,281.73
2016,9,8,9,45,146.5,328.5,2.05,26.0,434.5,456.43,344.41
