Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,10,0,213.0,351.0,2.1,27.0,509.0,540.54,403.83
2016,9,8,10,15,371.5,314.5,2.2,27.5,602.5,652.07,484.85
2016,9,8,10,30,530.0,278.0,2.3,28.0,696.0,771.63,568.61
2016,9,8,10,45,643.5,234.5,2.4,28.5,754.5,844.05,618.22
2016,9,8,11,0,757.0,191.0,2.5,29.0,813.0,916.03,664.59
2016,9,8,11,15,761.0,192.0,2.55,29.5,826.0,932.28,673.1
2016,9,8,11,30,765.0,193.0,2.6,30.0,839.0,945.56,680.24
2016,9,8,11,45,743.0,207.0,2.7,30.5,837.5,944.73,678.83
2016,9,8,12,0,721.0,221.0,2.8,31.0,836.0,940.5,675.47
2016,9,8,12,15,720.0,220.5,2.9,31.0,833.0,938.08,674.74
2016,9,8,12,30,719.0,220.0,3.0,31.0,830.0,932.65,672.15
2016,9,8,12,45,761.5,193.0,3.1,31.0,831.0,937.33,676.24
2016,9,8,13,0,804.0,166.0,3.2,31.0,832.0,934.38,675.4
2016,9,8,13,15,630.5,237.0,3.25,31.0,752.0,839.74,612.97
2016,9,8,13,30,457.0,308.0,3.3,31.0,672.0,742.57,543.92
2016,9,8,13,45,464.5,293.5,3.35,31.0,653.0,721.88,531.5
2016,9,8,14,0,472.0,279.0,3.4,31.0,634.0,699.06,517.01
2016,9,8,14,15,473.5,264.5,3.45,30.5,607.0,669.24,498.4
2016,9,8,14,30,475.0,250.0,3.5,30.0,580.0,637.72,478.29
2016,9,8,14,45,556.5,213.5,3.55,30.0,578.5,640.76,483.01
2016,9,8,15,0,638.0,177.0,3.6,30.0,577.0,638.16,483.06
2016,9,8,15,15,615.5,170.0,3.65,29.5,533.0,587.02,447.09
2016,9,8,15,30,593.0,163.0,3.7,29.0,489.0,534.12,409.15
2016,9,8,15,45,567.5,153.5,3.75,29.0,442.0,480.01,368.45
2016,9,8,16,0,542.0,144.0,3.8,29.0,395.0,427.2,327.69
2016,9,8,16,15,504.0,133.5,3.75,28.0,345.5,369.27,283.1
2016,9,8,16,30,466.0,123.0,3.7,27.0,296.0,314.58,239.71
2016,9,8,16,45,427.0,108.0,3.7,26.5,247.5,258.54,193.82
2016,9,8,17,0,388.0,93.0,3.7,26.0,199.0,206.48,150.34
2016,9,8,17,15,321.5,77.0,3.5,25.0,151.5,151.47,105.5
2016,9,8,17,30,255.0,61.0,3.3,24.0,104.0,104.16,67.74
2016,9,8,17,45,179.0,41.0,3.1,23.5,66.0,59.86,34.11
2016,9,8,18,0,103.0,21.0,2.9,23.0,28.0,23.79,2.72
2016,9,8,18,15,51.5,10.5,2.9,22.0,14.0,10.32,0.0
2016,9,8,18,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,9,5,45,57.0,7.5,1.6,14.5,10.0,7.37,0.0
2016,9,9,6,0,114.0,15.0,1.8,15.0,20.0,15.45,0.0
2016,9,9,6,15,230.5,30.0,1.85,15.5,58.0,48.88,23.62
2016,9,9,6,30,347.0,45.0,1.9,16.0,96.0,95.98,58.53
2016,9,9,6,45,427.0,56.0,1.95,17.0,144.5,145.14,98.25
2016,9,9,7,0,507.0,67.0,2.0,18.0,193.0,203.59,147.32
2016,9,9,7,15,560.0,75.0,1.95,18.5,244.5,259.34,195.68
2016,9,9,7,30,613.0,83.0,1.9,19.0,296.0,320.51,247.72
2016,9,9,7,45,653.0,88.5,1.85,20.0,348.0,378.55,295.64
2016,9,9,8,0,693.0,94.0,1.8,21.0,400.0,439.83,344.29
2016,9,9,8,15,720.5,98.5,1.8,22.0,449.5,496.2,387.57
2016,9,9,8,30,748.0,103.0,1.8,23.0,499.0,553.77,430.07
2016,9,9,8,45,565.0,171.5,1.85,24.0,485.5,542.9,418.56
2016,9,9,9,0,382.0,240.0,1.9,25.0,472.0,510.64,390.62
2016,9,9,9,15,386.5,257.5,1.9,25.5,506.0,548.96,417.35
2016,9,9,9,30,391.0,275.0,1.9,26.0,540.0,586.56,442.52
2016,9,9,9,45,427.0,275.5,1.95,27.0,579.0,636.78,476.13
2016,9,9,10,0,463.0,276.0,2.0,28.0,618.0,682.33,505.84
2016,9,9,10,15,516.5,270.0,2.05,28.5,664.5,736.62,542.42
2016,9,9,10,30,570.0,264.0,2.1,29.0,711.0,791.81,578.88
2016,9,9,10,45,576.5,266.5,2.15,29.5,729.0,813.67,591.8
2016,9,9,11,0,583.0,269.0,2.2,30.0,747.0,833.52,603.6
2016,9,9,11,15,538.0,295.5,2.25,30.5,742.0,828.17,597.31
2016,9,9,11,30,493.0,322.0,2.3,31.0,737.0,819.34,589.01
2016,9,9,11,45,503.5,315.0,2.35,31.5,740.5,825.63,592.65
2016,9,9,12,0,514.0,308.0,2.4,32.0,744.0,829.81,594.83
2016,9,9,12,15,514.0,306.5,2.4,32.0,741.5,827.49,593.35
2016,9,9,12,30,514.0,305.0,2.4,32.0,739.0,822.95,590.54
2016,9,9,12,45,508.5,303.0,2.45,32.5,727.0,810.5,581.71
2016,9,9,13,0,503.0,301.0,2.5,33.0,715.0,796.03,571.65
2016,9,9,13,15,499.0,294.0,2.55,33.0,697.5,775.78,559.13
2016,9,9,13,30,495.0,287.0,2.6,33.0,680.0,753.68,545.34
2016,9,9,13,45,489.0,279.5,2.65,33.0,656.5,727.58,528.75
2016,9,9,14,0,483.0,272.0,2.7,33.0,633.0,699.95,510.98
2016,9,9,14,15,477.5,261.0,2.75,32.5,604.5,667.72,490.96
2016,9,9,14,30,472.0,250.0,2.8,32.0,576.0,634.22,469.7
2016,9,9,14,45,461.0,239.0,2.9,32.0,542.0,595.55,443.54
2016,9,9,15,0,450.0,228.0,3.0,32.0,508.0,556.35,416.5
2016,9,9,15,15,448.0,209.5,3.05,31.5,470.5,514.95,388.26
2016,9,9,15,30,446.0,191.0,3.1,31.0,433.0,472.6,358.5
2016,9,9,15,45,567.5,145.5,3.2,30.5,424.5,469.99,358.32
2016,9,9,16,0,689.0,100.0,3.3,30.0,416.0,456.18,347.97
2016,9,9,16,15,652.5,94.0,3.3,29.0,364.5,395.84,301.21
2016,9,9,16,30,616.0,88.0,3.3,28.0,313.0,338.26,255.12
2016,9,9,16,45,563.0,80.5,3.3,27.5,261.0,276.67,204.38
2016,9,9,17,0,510.0,73.0,3.3,27.0,209.0,220.41,157.09
2016,9,9,17,15,434.5,62.5,3.2,25.5,160.0,161.83,109.26
2016,9,9,17,30,359.0,52.0,3.1,24.0,111.0,111.16,68.86
2016,9,9,17,45,248.0,36.5,3.05,23.0,70.5,61.85,32.8
2016,9,9,18,0,137.0,21.0,3.0,22.0,30.0,24.68,0.0
2016,9,9,18,15,68.5,10.5,3.05,21.5,15.0,10.32,0.0
2016,9,9,18,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,5,45,28.5,7.0,2.35,14.5,8.0,0.0,0.0
2016,9,10,6,0,57.0,14.0,2.5,15.0,16.0,15.07,0.0
2016,9,10,6,15,159.0,32.0,2.45,15.5,52.0,44.86,22.75
2016,9,10,6,30,261.0,50.0,2.4,16.0,88.0,87.82,55.45
2016,9,10,6,45,340.5,63.5,2.4,16.5,134.5,134.02,92.62
2016,9,10,7,0,420.0,77.0,2.4,17.0,181.0,189.49,139.09
2016,9,10,7,15,210.0,88.0,2.35,17.5,140.0,156.91,120.84
2016,9,10,7,30,0.0,99.0,2.3,18.0,99.0,96.23,74.91
2016,9,10,7,45,1.0,121.0,2.3,19.0,121.5,118.33,92.66
2016,9,10,8,0,2.0,143.0,2.3,20.0,144.0,140.62,110.07
2016,9,10,8,15,28.5,179.5,2.25,21.0,194.5,194.36,152.48
2016,9,10,8,30,55.0,216.0,2.2,22.0,245.0,248.81,194.43
2016,9,10,8,45,175.0,237.0,2.15,23.0,341.0,353.65,275.7
2016,9,10,9,0,295.0,258.0,2.1,24.0,437.0,470.26,362.71
2016,9,10,9,15,330.0,269.5,2.15,24.5,482.0,520.65,398.56
2016,9,10,9,30,365.0,281.0,2.2,25.0,527.0,572.92,435.47
2016,9,10,9,45,404.0,282.5,2.25,26.0,568.5,619.33,466.95
2016,9,10,10,0,443.0,284.0,2.3,27.0,610.0,673.7,503.16
2016,9,10,10,15,489.5,278.5,2.35,27.5,651.5,721.88,535.82
2016,9,10,10,30,536.0,273.0,2.4,28.0,693.0,770.67,568.42
2016,9,10,10,45,540.0,277.0,2.5,28.5,709.0,791.07,580.89
2016,9,10,11,0,544.0,281.0,2.6,29.0,725.0,809.49,592.19
2016,9,10,11,15,504.0,305.0,2.7,29.0,721.5,805.62,588.43
2016,9,10,11,30,464.0,329.0,2.8,29.0,718.0,798.55,582.71
2016,9,10,11,45,471.0,322.5,2.9,29.5,719.5,801.79,584.55
2016,9,10,12,0,478.0,316.0,3.0,30.0,721.0,803.01,585.0
2016,9,10,12,15,444.0,331.5,3.1,30.0,706.5,785.99,573.04
2016,9,10,12,30,410.0,347.0,3.2,30.0,692.0,767.15,559.93
2016,9,10,12,45,409.5,345.0,3.3,30.5,686.0,760.28,554.95
2016,9,10,13,0,409.0,343.0,3.4,31.0,680.0,751.62,548.71
2016,9,10,13,15,416.5,331.5,3.5,30.5,667.0,738.7,542.21
2016,9,10,13,30,424.0,320.0,3.6,30.0,654.0,723.79,534.3
2016,9,10,13,45,418.5,311.0,3.7,30.0,631.5,698.2,517.54
2016,9,10,14,0,413.0,302.0,3.8,30.0,609.0,671.31,499.76
2016,9,10,14,15,426.0,282.0,3.85,29.5,586.0,646.81,484.91
2016,9,10,14,30,439.0,262.0,3.9,29.0,563.0,620.0,468.1
2016,9,10,14,45,439.0,246.0,4.0,29.0,532.0,585.45,444.27
2016,9,10,15,0,439.0,230.0,4.1,29.0,501.0,549.57,419.06
2016,9,10,15,15,431.0,212.0,4.1,28.5,461.5,505.26,387.69
2016,9,10,15,30,423.0,194.0,4.1,28.0,422.0,460.57,355.27
2016,9,10,15,45,368.5,184.0,4.15,28.0,369.0,394.08,304.58
2016,9,10,16,0,314.0,174.0,4.2,28.0,316.0,336.96,260.21
2016,9,10,16,15,405.5,142.0,4.15,27.0,302.5,330.74,255.22
2016,9,10,16,30,497.0,110.0,4.1,26.0,289.0,310.37,237.14
2016,9,10,16,45,448.5,98.0,4.05,25.5,240.0,252.72,189.35
2016,9,10,17,0,400.0,86.0,4.0,25.0,191.0,200.1,145.11
2016,9,10,17,15,329.0,71.0,3.85,24.0,144.0,144.88,99.93
2016,9,10,17,30,258.0,56.0,3.7,23.0,97.0,97.92,62.54
2016,9,10,17,45,168.5,37.0,3.6,22.0,59.5,53.67,29.38
2016,9,10,18,0,79.0,18.0,3.5,21.0,22.0,19.54,0.0
2016,9,10,18,15,39.5,9.0,3.45,20.5,11.0,8.85,0.0
2016,9,10,18,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,11,5,45,28.5,6.0,2.6,14.5,7.0,0.0,0.0
2016,9,11,6,0,57.0,12.0,2.8,15.0,14.0,13.06,0.0
2016,9,11,6,15,155.0,30.5,2.8,15.5,49.5,43.03,21.12
2016,9,11,6,30,253.0,49.0,2.8,16.0,85.0,85.59,53.88
2016,9,11,6,45,333.0,63.0,2.85,16.5,131.5,131.82,91.05
2016,9,11,7,0,413.0,77.0,2.9,17.0,178.0,187.42,137.64
2016,9,11,7,15,206.5,91.5,2.8,17.5,142.0,159.29,122.92
2016,9,11,7,30,0.0,106.0,2.7,18.0,106.0,103.21,80.71
2016,9,11,7,45,6.0,129.0,2.65,19.0,132.0,128.5,101.01
2016,9,11,8,0,12.0,152.0,2.6,20.0,158.0,154.52,121.42
2016,9,11,8,15,13.5,168.5,2.5,20.5,175.5,172.29,135.05
2016,9,11,8,30,15.0,185.0,2.4,21.0,193.0,190.22,148.61
2016,9,11,8,45,21.0,207.5,2.35,22.0,219.5,217.2,168.85
2016,9,11,9,0,27.0,230.0,2.3,23.0,246.0,244.76,189.14
2016,9,11,9,15,45.0,261.5,2.3,23.5,291.0,296.12,227.94
2016,9,11,9,30,63.0,293.0,2.3,24.0,336.0,344.42,263.64
2016,9,11,9,45,140.0,319.0,2.35,24.5,420.5,441.53,336.49
2016,9,11,10,0,217.0,345.0,2.4,25.0,505.0,537.53,406.33
2016,9,11,10,15,344.5,319.5,2.45,25.5,583.0,633.54,476.36
2016,9,11,10,30,472.0,294.0,2.5,26.0,661.0,735.67,548.63
2016,9,11,10,45,470.5,303.5,2.6,26.5,678.0,755.45,560.25
2016,9,11,11,0,469.0,313.0,2.7,27.0,695.0,773.29,571.11
2016,9,11,11,15,455.5,324.5,2.8,27.5,700.0,780.01,574.15
2016,9,11,11,30,442.0,336.0,2.9,28.0,705.0,784.45,575.74
2016,9,11,11,45,441.0,338.5,3.05,28.5,708.5,789.26,578.41
2016,9,11,12,0,440.0,341.0,3.2,29.0,712.0,792.12,579.77
2016,9,11,12,15,427.0,345.5,3.35,29.0,704.0,783.66,574.4
2016,9,11,12,30,414.0,350.0,3.5,29.0,696.0,773.37,567.85
2016,9,11,12,45,395.5,354.5,3.65,29.0,681.5,749.23,551.88
2016,9,11,13,0,377.0,359.0,3.8,29.0,667.0,731.23,539.91
2016,9,11,13,15,383.0,347.0,3.9,29.0,654.0,716.91,531.18
2016,9,11,13,30,389.0,335.0,4.0,29.0,641.0,700.87,521.18
2016,9,11,13,45,389.5,322.0,4.15,29.0,619.5,677.28,505.88
2016,9,11,14,0,390.0,309.0,4.3,29.0,598.0,652.24,489.43
2016,9,11,14,15,407.0,288.0,4.4,28.5,577.0,630.61,476.53
2016,9,11,14,30,424.0,267.0,4.5,28.0,556.0,612.52,465.75
2016,9,11,14,45,424.5,249.0,4.65,28.0,523.5,576.8,441.05
2016,9,11,15,0,425.0,231.0,4.8,28.0,491.0,539.76,414.92
2016,9,11,15,15,419.0,212.5,4.85,27.0,453.5,496.81,385.05
2016,9,11,15,30,413.0,194.0,4.9,26.0,416.0,453.35,353.88
2016,9,11,15,45,530.5,149.5,4.95,25.5,406.0,450.32,353.09
2016,9,11,16,0,648.0,105.0,5.0,25.0,396.0,436.5,342.16
2016,9,11,16,15,610.0,98.5,4.95,24.0,345.5,377.27,294.51
2016,9,11,16,30,572.0,92.0,4.9,23.0,295.0,321.05,247.95
2016,9,11,16,45,506.0,85.5,4.9,22.5,243.0,258.92,195.62
2016,9,11,17,0,440.0,79.0,4.9,22.0,191.0,202.54,147.64
2016,9,11,17,15,365.0,65.5,4.8,21.0,144.0,145.91,100.5
2016,9,11,17,30,290.0,52.0,4.7,20.0,97.0,97.97,61.86
2016,9,11,17,45,186.5,34.5,4.6,19.5,59.5,52.33,27.6
2016,9,11,18,0,83.0,17.0,4.5,19.0,22.0,17.85,0.0
2016,9,11,18,15,41.5,8.5,4.4,18.5,11.0,8.36,0.0
2016,9,11,18,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,5,45,18.0,6.0,3.0,13.0,6.5,0.0,0.0
2016,9,12,6,0,36.0,12.0,3.1,13.0,13.0,12.56,0.0
2016,9,12,6,15,123.5,33.0,3.15,13.5,48.0,42.45,21.48
2016,9,12,6,30,211.0,54.0,3.2,14.0,83.0,84.54,55.15
2016,9,12,6,45,310.0,68.0,3.25,14.5,131.5,132.05,92.77
2016,9,12,7,0,409.0,82.0,3.3,15.0,180.0,191.17,141.88
2016,9,12,7,15,204.5,67.0,3.25,15.5,116.0,135.88,104.57
2016,9,12,7,30,0.0,52.0,3.2,16.0,52.0,50.23,36.97
2016,9,12,7,45,0.0,64.0,3.2,17.0,64.0,61.86,46.53
2016,9,12,8,0,0.0,76.0,3.2,18.0,76.0,73.49,55.85
2016,9,12,8,15,0.0,112.0,3.15,18.5,112.0,108.81,84.6
2016,9,12,8,30,0.0,148.0,3.1,19.0,148.0,144.44,113.02
2016,9,12,8,45,48.5,207.5,3.1,19.5,237.0,238.61,188.53
2016,9,12,9,0,97.0,267.0,3.1,20.0,326.0,335.36,263.87
2016,9,12,9,15,242.5,269.5,3.2,20.5,429.0,457.61,359.32
2016,9,12,9,30,388.0,272.0,3.3,21.0,532.0,580.46,452.44
2016,9,12,9,45,240.5,305.0,3.4,21.5,469.5,513.01,397.3
2016,9,12,10,0,93.0,338.0,3.5,22.0,407.0,420.98,323.74
2016,9,12,10,15,147.5,356.5,3.6,22.5,469.5,497.07,381.13
2016,9,12,10,30,202.0,375.0,3.7,23.0,532.0,568.75,433.61
2016,9,12,10,45,320.5,350.0,3.85,23.5,606.0,661.59,502.83
2016,9,12,11,0,439.0,325.0,4.0,24.0,680.0,757.67,572.67
2016,9,12,11,15,453.5,325.0,4.1,24.0,697.0,778.1,586.83
2016,9,12,11,30,468.0,325.0,4.2,24.0,714.0,796.94,600.36
2016,9,12,11,45,467.0,327.5,4.35,24.0,717.5,801.87,604.04
2016,9,12,12,0,466.0,330.0,4.5,24.0,721.0,804.75,606.54
2016,9,12,12,15,462.0,331.5,4.6,24.0,718.0,801.68,604.85
2016,9,12,12,30,458.0,333.0,4.7,24.0,715.0,796.59,601.83
2016,9,12,12,45,468.5,322.0,4.8,24.0,707.5,790.11,598.53
2016,9,12,13,0,479.0,311.0,4.9,24.0,700.0,781.39,593.67
2016,9,12,13,15,475.5,304.5,5.0,23.5,683.5,762.38,582.27
2016,9,12,13,30,472.0,298.0,5.1,23.0,667.0,741.59,569.49
2016,9,12,13,45,453.0,293.5,5.2,23.0,637.5,707.87,545.74
2016,9,12,14,0,434.0,289.0,5.3,23.0,608.0,673.42,521.26
2016,9,12,14,15,440.0,272.5,5.35,22.5,583.0,646.1,503.35
2016,9,12,14,30,446.0,256.0,5.4,22.0,558.0,616.89,483.67
2016,9,12,14,45,313.5,266.0,5.45,22.0,472.0,507.36,399.15
2016,9,12,15,0,181.0,276.0,5.5,22.0,386.0,408.2,321.15
2016,9,12,15,15,170.0,254.5,5.45,21.5,352.0,370.33,292.89
2016,9,12,15,30,159.0,233.0,5.4,21.0,318.0,333.12,264.52
2016,9,12,15,45,135.5,209.5,5.35,20.5,277.0,287.8,229.11
2016,9,12,16,0,112.0,186.0,5.3,20.0,236.0,244.66,194.96
2016,9,12,16,15,96.0,166.0,5.15,19.5,205.0,207.91,165.48
2016,9,12,16,30,80.0,146.0,5.0,19.0,174.0,176.15,139.65
2016,9,12,16,45,78.0,122.5,4.9,18.5,146.0,147.12,115.51
2016,9,12,17,0,76.0,99.0,4.8,18.0,118.0,118.35,91.04
2016,9,12,17,15,179.0,76.5,4.6,17.0,107.0,115.25,83.59
2016,9,12,17,30,282.0,54.0,4.4,16.0,96.0,97.73,62.79
2016,9,12,17,45,194.0,35.5,4.25,15.5,59.0,53.35,28.05
2016,9,12,18,0,106.0,17.0,4.1,15.0,22.0,18.15,0.0
2016,9,12,18,15,53.0,8.5,4.0,14.5,11.0,8.36,0.0
2016,9,12,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,5,45,13.5,5.5,1.45,12.5,6.0,0.0,0.0
2016,9,13,6,0,27.0,11.0,1.6,13.0,12.0,11.36,0.0
2016,9,13,6,15,112.0,33.0,1.7,13.0,47.0,41.35,20.56
2016,9,13,6,30,197.0,55.0,1.8,13.0,82.0,82.69,54.32
2016,9,13,6,45,98.5,52.0,1.95,13.5,65.5,72.45,51.63
2016,9,13,7,0,0.0,49.0,2.1,14.0,49.0,47.34,34.74
2016,9,13,7,15,0.0,63.0,2.15,14.5,63.0,60.94,46.36
2016,9,13,7,30,0.0,77.0,2.2,15.0,77.0,74.59,57.76
2016,9,13,7,45,0.0,87.5,2.25,15.5,87.5,84.83,66.09
2016,9,13,8,0,0.0,98.0,2.3,16.0,98.0,95.09,74.29
2016,9,13,8,15,0.0,98.5,2.25,16.0,98.5,95.5,74.37
2016,9,13,8,30,0.0,99.0,2.2,16.0,99.0,95.94,74.48
2016,9,13,8,45,8.0,155.5,2.2,16.5,160.5,156.89,123.98
2016,9,13,9,0,16.0,212.0,2.2,17.0,222.0,219.24,173.3
2016,9,13,9,15,24.5,238.0,2.1,17.5,254.0,252.15,198.42
2016,9,13,9,30,33.0,264.0,2.0,18.0,286.0,291.63,228.27
2016,9,13,9,45,17.5,214.5,1.95,18.5,226.5,224.45,174.81
2016,9,13,10,0,2.0,165.0,1.9,19.0,167.0,162.72,125.44
2016,9,13,10,15,3.5,175.5,1.85,19.0,178.5,174.5,134.7
2016,9,13,10,30,5.0,186.0,1.8,19.0,190.0,186.37,143.83
2016,9,13,10,45,7.5,208.0,1.8,19.5,214.5,210.72,162.38
2016,9,13,11,0,10.0,230.0,1.8,20.0,239.0,235.23,180.82
2016,9,13,11,15,13.5,255.5,1.8,20.0,267.0,264.33,202.98
2016,9,13,11,30,17.0,281.0,1.8,20.0,295.0,293.59,225.07
2016,9,13,11,45,20.0,296.5,1.85,20.5,313.0,312.29,238.68
2016,9,13,12,0,23.0,312.0,1.9,21.0,331.0,330.99,252.25
2016,9,13,12,15,149.0,354.0,1.9,21.0,477.5,511.61,389.33
2016,9,13,12,30,275.0,396.0,1.9,21.0,624.0,682.73,512.23
2016,9,13,12,45,278.0,392.0,1.95,21.5,620.0,678.28,507.34
2016,9,13,13,0,281.0,388.0,2.0,22.0,616.0,672.56,503.12
2016,9,13,13,15,279.0,379.0,2.0,22.0,600.5,655.73,491.85
2016,9,13,13,30,277.0,370.0,2.0,22.0,585.0,637.85,479.91
2016,9,13,13,45,264.0,361.0,2.05,22.0,560.5,609.58,460.56
2016,9,13,14,0,251.0,352.0,2.1,22.0,536.0,574.03,436.02
2016,9,13,14,15,452.5,275.5,2.15,22.0,587.5,658.01,502.39
2016,9,13,14,30,654.0,199.0,2.2,22.0,639.0,716.88,548.85
2016,9,13,14,45,623.0,198.0,2.25,22.0,597.0,666.97,512.98
2016,9,13,15,0,592.0,197.0,2.3,22.0,555.0,615.83,476.42
2016,9,13,15,15,567.5,189.0,2.3,21.5,510.5,564.6,439.79
2016,9,13,15,30,543.0,181.0,2.3,21.0,466.0,514.09,402.68
2016,9,13,15,45,509.5,171.0,2.35,21.0,418.0,457.68,359.48
2016,9,13,16,0,476.0,161.0,2.4,21.0,370.0,403.52,316.93
2016,9,13,16,15,435.5,147.5,2.35,20.5,320.0,345.35,270.64
2016,9,13,16,30,395.0,134.0,2.3,20.0,270.0,290.84,226.16
2016,9,13,16,45,349.0,116.0,2.3,19.5,221.5,234.05,179.13
2016,9,13,17,0,303.0,98.0,2.3,19.0,173.0,180.5,134.16
2016,9,13,17,15,237.5,77.0,2.15,18.5,127.0,127.23,90.2
2016,9,13,17,30,172.0,56.0,2.0,18.0,81.0,81.7,53.64
2016,9,13,17,45,104.0,33.5,1.85,17.5,47.0,42.4,22.11
2016,9,13,18,0,36.0,11.0,1.7,17.0,13.0,11.81,0.0
2016,9,13,18,15,18.0,5.5,1.7,16.5,6.5,0.0,0.0
2016,9,13,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,14,5,45,21.5,5.0,0.6,12.5,6.0,0.0,0.0
2016,9,14,6,0,43.0,10.0,0.7,13.0,12.0,10.67,0.0
2016,9,14,6,15,143.5,29.5,0.7,13.5,46.5,40.56,18.3
2016,9,14,6,30,244.0,49.0,0.7,14.0,81.0,84.0,53.05
2016,9,14,6,45,330.5,63.0,0.7,14.5,128.0,130.77,90.34
2016,9,14,7,0,417.0,77.0,0.7,15.0,175.0,187.67,137.49
2016,9,14,7,15,474.0,88.0,0.6,16.0,225.5,242.04,183.42
2016,9,14,7,30,531.0,99.0,0.5,17.0,276.0,303.95,234.29
2016,9,14,7,45,578.0,105.5,0.45,18.0,328.0,361.45,280.4
2016,9,14,8,0,625.0,112.0,0.4,19.0,380.0,423.02,327.8
2016,9,14,8,15,655.5,118.0,0.5,19.5,429.0,478.99,371.01
2016,9,14,8,30,686.0,124.0,0.6,20.0,478.0,536.57,414.17
2016,9,14,8,45,713.5,127.0,0.7,20.5,524.5,590.38,453.48
2016,9,14,9,0,741.0,130.0,0.8,21.0,571.0,644.79,492.21
2016,9,14,9,15,580.0,195.0,0.8,21.5,554.5,626.83,475.09
2016,9,14,9,30,419.0,260.0,0.8,22.0,538.0,596.65,449.38
2016,9,14,9,45,660.0,177.0,0.85,23.0,641.5,719.22,538.06
2016,9,14,10,0,901.0,94.0,0.9,24.0,745.0,844.76,618.2
2016,9,14,10,15,908.5,95.0,0.9,24.0,773.0,878.26,637.22
2016,9,14,10,30,916.0,96.0,0.9,24.0,801.0,908.91,655.49
2016,9,14,10,45,922.0,96.5,0.95,24.5,822.0,934.66,670.21
2016,9,14,11,0,928.0,97.0,1.0,25.0,843.0,957.15,682.94
2016,9,14,11,15,931.0,97.5,1.0,25.5,855.5,973.48,690.98
2016,9,14,11,30,934.0,98.0,1.0,26.0,868.0,986.23,696.95
2016,9,14,11,45,936.5,97.5,1.05,26.5,873.0,993.8,700.78
2016,9,14,12,0,939.0,97.0,1.1,27.0,878.0,997.66,702.51
2016,9,14,12,15,938.0,97.0,1.2,27.0,874.0,995.0,702.64
2016,9,14,12,30,937.0,97.0,1.3,27.0,870.0,988.63,700.6
2016,9,14,12,45,926.0,101.0,1.4,27.0,856.0,973.57,693.19
2016,9,14,13,0,915.0,105.0,1.5,27.0,842.0,955.12,683.69
2016,9,14,13,15,910.0,104.0,1.6,27.0,822.0,933.51,672.11
2016,9,14,13,30,905.0,103.0,1.7,27.0,802.0,908.65,658.35
2016,9,14,13,45,898.5,101.5,1.85,27.0,775.0,878.85,641.75
2016,9,14,14,0,892.0,100.0,2.0,27.0,748.0,846.17,622.93
2016,9,14,14,15,882.0,98.0,2.1,27.0,713.5,807.48,599.29
2016,9,14,14,30,872.0,96.0,2.2,27.0,679.0,766.51,573.75
2016,9,14,14,45,858.5,93.5,2.3,27.0,638.5,720.45,544.22
2016,9,14,15,0,845.0,91.0,2.4,27.0,598.0,675.35,514.7
2016,9,14,15,15,826.5,88.0,2.45,26.5,552.0,622.48,477.72
2016,9,14,15,30,808.0,85.0,2.5,26.0,506.0,569.08,439.1
2016,9,14,15,45,782.5,81.5,2.6,26.0,456.5,511.18,395.07
2016,9,14,16,0,757.0,78.0,2.7,26.0,407.0,454.07,350.13
2016,9,14,16,15,721.0,73.5,2.65,25.0,354.5,392.52,301.27
2016,9,14,16,30,685.0,69.0,2.6,24.0,302.0,333.73,252.78
2016,9,14,16,45,632.0,63.0,2.55,23.5,249.0,270.72,199.41
2016,9,14,17,0,579.0,57.0,2.5,23.0,196.0,212.99,149.57
2016,9,14,17,15,496.0,48.0,2.25,22.0,146.5,151.77,98.64
2016,9,14,17,30,413.0,39.0,2.0,21.0,97.0,100.1,57.4
2016,9,14,17,45,272.0,26.5,1.75,20.0,57.5,49.76,20.55
2016,9,14,18,0,131.0,14.0,1.5,19.0,18.0,16.91,0.0
2016,9,14,18,15,65.5,7.0,1.5,18.5,9.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,61.5,5.5,1.3,13.5,7.0,0.0,0.0
2016,9,15,6,0,123.0,11.0,1.4,14.0,14.0,13.12,0.0
2016,9,15,6,15,268.5,23.5,1.5,14.5,52.0,44.5,16.26
2016,9,15,6,30,414.0,36.0,1.6,15.0,90.0,94.81,54.3
2016,9,15,6,45,500.5,44.5,1.7,15.5,140.0,146.2,96.07
2016,9,15,7,0,587.0,53.0,1.8,16.0,190.0,207.56,148.4
2016,9,15,7,15,640.5,59.0,1.75,17.0,242.5,265.59,199.31
2016,9,15,7,30,694.0,65.0,1.7,18.0,295.0,328.87,253.51
2016,9,15,7,45,731.5,69.0,1.7,19.0,348.0,388.25,303.32
2016,9,15,8,0,769.0,73.0,1.7,20.0,401.0,450.4,353.36
2016,9,15,8,15,794.5,76.5,1.75,20.5,451.0,508.04,399.01
2016,9,15,8,30,820.0,80.0,1.8,21.0,501.0,566.48,443.67
2016,9,15,8,45,839.5,82.5,1.9,22.0,547.5,620.54,483.02
2016,9,15,9,0,859.0,85.0,2.0,23.0,594.0,671.74,519.11
2016,9,15,9,15,873.0,87.5,2.0,23.5,635.0,720.35,550.73
2016,9,15,9,30,887.0,90.0,2.0,24.0,676.0,767.45,580.69
2016,9,15,9,45,901.0,90.0,2.05,25.0,712.0,810.08,606.31
2016,9,15,10,0,915.0,90.0,2.1,26.0,748.0,850.66,630.14
2016,9,15,10,15,922.0,91.0,2.1,26.5,776.0,884.05,649.67
2016,9,15,10,30,929.0,92.0,2.1,27.0,804.0,914.52,667.16
2016,9,15,10,45,744.0,185.0,2.15,27.5,764.5,876.38,640.33
2016,9,15,11,0,559.0,278.0,2.2,28.0,725.0,816.46,596.42
2016,9,15,11,15,568.0,275.5,2.25,28.0,735.5,830.48,606.63
2016,9,15,11,30,577.0,273.0,2.3,28.0,746.0,842.33,614.79
2016,9,15,11,45,576.5,275.0,2.4,28.5,750.0,847.71,617.6
2016,9,15,12,0,576.0,277.0,2.5,29.0,754.0,850.64,618.88
2016,9,15,12,15,576.5,275.0,2.55,29.0,750.5,847.81,617.46
2016,9,15,12,30,577.0,273.0,2.6,29.0,747.0,842.54,614.52
2016,9,15,12,45,575.0,269.0,2.7,29.0,736.0,830.39,607.43
2016,9,15,13,0,573.0,265.0,2.8,29.0,725.0,815.91,598.8
2016,9,15,13,15,574.5,256.5,2.85,29.0,707.5,797.54,587.42
2016,9,15,13,30,576.0,248.0,2.9,29.0,690.0,776.85,574.44
2016,9,15,13,45,741.0,171.5,3.0,29.0,719.5,824.2,610.59
2016,9,15,14,0,906.0,95.0,3.1,29.0,749.0,849.74,629.04
2016,9,15,14,15,896.5,93.0,3.15,28.5,714.0,810.95,605.13
2016,9,15,14,30,887.0,91.0,3.2,28.0,679.0,769.8,579.72
2016,9,15,14,45,872.5,89.0,3.25,28.0,638.5,722.95,548.78
2016,9,15,15,0,858.0,87.0,3.3,28.0,598.0,674.63,516.34
2016,9,15,15,15,840.0,84.5,3.3,27.5,552.0,624.49,480.58
2016,9,15,15,30,822.0,82.0,3.3,27.0,506.0,571.3,441.51
2016,9,15,15,45,795.0,79.0,3.35,27.0,455.5,512.49,396.23
2016,9,15,16,0,768.0,76.0,3.4,27.0,405.0,454.6,350.24
2016,9,15,16,15,732.0,71.0,3.25,26.5,352.5,392.04,299.65
2016,9,15,16,30,696.0,66.0,3.1,26.0,300.0,332.08,249.58
2016,9,15,16,45,641.0,60.5,3.0,25.5,246.5,268.65,195.95
2016,9,15,17,0,586.0,55.0,2.9,25.0,193.0,210.6,146.04
2016,9,15,17,15,501.0,46.5,2.65,23.5,143.0,149.4,95.69
2016,9,15,17,30,416.0,38.0,2.4,22.0,93.0,97.97,55.13
2016,9,15,17,45,269.0,25.0,2.15,21.0,54.5,46.66,17.22
2016,9,15,18,0,122.0,12.0,1.9,20.0,16.0,14.29,0.0
2016,9,15,18,15,61.0,6.0,1.9,19.5,8.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,45,58.5,5.5,1.4,12.5,6.5,0.0,0.0
2016,9,16,6,0,117.0,11.0,1.5,13.0,13.0,12.91,0.0
2016,9,16,6,15,268.0,23.5,1.5,13.5,51.0,44.13,15.23
2016,9,16,6,30,419.0,36.0,1.5,14.0,89.0,95.19,54.47
2016,9,16,6,45,507.0,44.0,1.5,15.0,139.0,146.57,96.12
2016,9,16,7,0,595.0,52.0,1.5,16.0,189.0,208.09,148.27
2016,9,16,7,15,649.0,58.0,1.3,16.5,242.0,266.66,199.74
2016,9,16,7,30,703.0,64.0,1.1,17.0,295.0,330.53,254.37
2016,9,16,7,45,741.0,68.0,0.9,18.0,348.0,390.55,303.65
2016,9,16,8,0,779.0,72.0,0.7,19.0,401.0,453.38,352.42
2016,9,16,8,15,804.5,75.5,0.6,20.0,451.5,511.47,395.66
2016,9,16,8,30,830.0,79.0,0.5,21.0,502.0,570.33,437.15
2016,9,16,8,45,627.0,149.0,0.45,22.0,485.5,557.67,423.76
2016,9,16,9,0,424.0,219.0,0.4,23.0,469.0,520.73,392.64
2016,9,16,9,15,659.0,153.5,0.35,24.0,573.0,641.4,478.88
2016,9,16,9,30,894.0,88.0,0.3,25.0,677.0,769.39,560.8
2016,9,16,9,45,905.5,89.5,0.3,26.0,712.0,811.83,582.85
2016,9,16,10,0,917.0,91.0,0.3,27.0,747.0,852.03,604.21
2016,9,16,10,15,742.5,172.5,0.3,27.5,717.0,824.68,584.34
2016,9,16,10,30,568.0,254.0,0.3,28.0,687.0,774.86,548.63
2016,9,16,10,45,570.0,259.5,0.3,29.0,703.5,795.38,559.64
2016,9,16,11,0,572.0,265.0,0.3,30.0,720.0,813.74,568.15
2016,9,16,11,15,570.5,270.5,0.3,30.0,731.0,826.6,575.43
2016,9,16,11,30,569.0,276.0,0.3,30.0,742.0,837.06,581.34
2016,9,16,11,45,565.0,280.5,0.3,30.5,744.5,841.69,582.57
2016,9,16,12,0,561.0,285.0,0.3,31.0,747.0,843.89,582.45
2016,9,16,12,15,561.0,283.0,0.4,31.0,743.0,840.56,582.26
2016,9,16,12,30,561.0,281.0,0.5,31.0,739.0,834.85,580.73
2016,9,16,12,45,558.5,277.0,0.6,31.0,727.5,822.34,575.01
2016,9,16,13,0,556.0,273.0,0.7,31.0,716.0,807.56,567.85
2016,9,16,13,15,560.0,263.0,0.85,31.0,700.0,790.07,559.82
2016,9,16,13,30,564.0,253.0,1.0,31.0,684.0,770.22,549.96
2016,9,16,13,45,559.5,244.0,1.2,31.0,658.5,741.89,534.58
2016,9,16,14,0,555.0,235.0,1.4,31.0,633.0,711.73,517.39
2016,9,16,14,15,552.0,223.5,1.5,30.5,603.0,678.45,497.77
2016,9,16,14,30,549.0,212.0,1.6,30.0,573.0,643.51,476.44
2016,9,16,14,45,538.5,201.5,1.75,30.0,537.5,602.77,449.67
2016,9,16,15,0,528.0,191.0,1.9,30.0,502.0,561.25,421.57
2016,9,16,15,15,526.0,173.0,1.95,29.5,462.5,516.67,391.07
2016,9,16,15,30,524.0,155.0,2.0,29.0,423.0,470.93,358.71
2016,9,16,15,45,620.0,121.5,2.1,29.0,407.0,462.29,352.42
2016,9,16,16,0,716.0,88.0,2.2,29.0,391.0,440.09,334.28
2016,9,16,16,15,676.5,82.0,2.1,28.0,339.0,377.69,285.33
2016,9,16,16,30,637.0,76.0,2.0,27.0,287.0,318.4,237.3
2016,9,16,16,45,577.5,69.0,1.9,26.5,234.0,255.31,184.98
2016,9,16,17,0,518.0,62.0,1.8,26.0,181.0,198.33,137.01
2016,9,16,17,15,430.5,51.0,1.7,24.5,132.5,138.36,88.72
2016,9,16,17,30,343.0,40.0,1.6,23.0,84.0,88.56,50.2
2016,9,16,17,45,207.5,25.0,1.55,22.0,48.0,40.72,13.46
2016,9,16,18,0,72.0,10.0,1.5,21.0,12.0,11.05,0.0
2016,9,16,18,15,36.0,5.0,1.5,20.5,6.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,4.0,1.1,15.5,4.0,0.0,0.0
2016,9,17,6,0,0.0,8.0,1.1,16.0,8.0,7.86,0.0
2016,9,17,6,15,68.5,25.5,1.15,16.5,34.0,30.12,10.83
2016,9,17,6,30,137.0,43.0,1.2,17.0,60.0,62.26,39.05
2016,9,17,6,45,173.5,63.5,1.25,18.0,96.0,98.76,69.07
2016,9,17,7,0,210.0,84.0,1.3,19.0,132.0,139.63,103.18
2016,9,17,7,15,242.0,101.5,1.2,19.5,170.0,180.2,137.4
2016,9,17,7,30,274.0,119.0,1.1,20.0,208.0,224.24,173.95
2016,9,17,7,45,500.0,100.5,1.0,21.0,297.5,321.9,250.05
2016,9,17,8,0,726.0,82.0,0.9,22.0,387.0,438.24,338.79
2016,9,17,8,15,753.0,86.0,0.9,23.0,436.5,494.53,380.87
2016,9,17,8,30,780.0,90.0,0.9,24.0,486.0,552.26,422.66
2016,9,17,8,45,592.5,156.5,0.9,25.5,473.0,543.15,411.7
2016,9,17,9,0,405.0,223.0,0.9,27.0,460.0,511.79,384.29
2016,9,17,9,15,412.0,239.0,1.0,27.5,495.0,551.45,412.09
2016,9,17,9,30,419.0,255.0,1.1,28.0,530.0,590.44,438.28
2016,9,17,9,45,647.0,179.5,1.2,29.0,629.0,709.25,522.65
2016,9,17,10,0,875.0,104.0,1.3,30.0,728.0,830.32,600.26
2016,9,17,10,15,883.0,105.0,1.3,30.5,755.5,863.27,617.91
2016,9,17,10,30,891.0,106.0,1.3,31.0,783.0,893.47,634.6
2016,9,17,10,45,885.0,113.0,1.3,32.0,800.0,914.68,644.26
2016,9,17,11,0,879.0,120.0,1.3,33.0,817.0,932.28,651.72
2016,9,17,11,15,882.0,120.5,1.3,33.0,829.0,947.68,660.53
2016,9,17,11,30,885.0,121.0,1.3,33.0,841.0,959.69,667.38
2016,9,17,11,45,875.0,127.5,1.3,33.5,842.0,962.41,667.34
2016,9,17,12,0,865.0,134.0,1.3,34.0,843.0,967.39,668.91
2016,9,17,12,15,710.0,207.5,1.35,34.0,788.0,902.34,629.75
2016,9,17,12,30,555.0,281.0,1.4,34.0,733.0,828.06,581.64
2016,9,17,12,45,560.5,273.5,1.5,34.0,724.0,819.23,578.35
2016,9,17,13,0,566.0,266.0,1.6,34.0,715.0,807.94,572.77
2016,9,17,13,15,566.0,257.5,1.7,33.5,697.0,788.23,562.79
2016,9,17,13,30,566.0,249.0,1.8,33.0,679.0,766.29,551.22
2016,9,17,13,45,554.5,243.0,1.95,33.0,651.5,735.13,532.31
2016,9,17,14,0,543.0,237.0,2.1,33.0,624.0,702.54,512.07
2016,9,17,14,15,543.5,222.5,2.15,33.0,594.0,669.17,490.73
2016,9,17,14,30,544.0,208.0,2.2,33.0,564.0,633.96,467.74
2016,9,17,14,45,522.5,203.5,2.3,33.0,528.0,591.9,439.18
2016,9,17,15,0,501.0,199.0,2.4,33.0,492.0,549.94,410.1
2016,9,17,15,15,605.0,154.5,2.45,32.5,480.5,547.27,410.89
2016,9,17,15,30,709.0,110.0,2.5,32.0,469.0,531.17,400.86
2016,9,17,15,45,679.5,104.5,2.55,31.5,420.0,473.76,358.4
2016,9,17,16,0,650.0,99.0,2.6,31.0,371.0,417.83,315.78
2016,9,17,16,15,608.5,92.0,2.4,30.0,320.0,357.09,268.36
2016,9,17,16,30,567.0,85.0,2.2,29.0,269.0,299.81,222.19
2016,9,17,16,45,509.0,75.5,2.05,28.5,218.5,238.72,172.01
2016,9,17,17,0,451.0,66.0,1.9,28.0,168.0,183.68,126.27
2016,9,17,17,15,363.0,53.5,1.75,26.5,121.5,125.54,80.24
2016,9,17,17,30,275.0,41.0,1.6,25.0,75.0,78.8,44.69
2016,9,17,17,45,157.0,24.5,1.5,24.0,41.5,35.15,9.16
2016,9,17,18,0,39.0,8.0,1.4,23.0,8.0,8.39,0.0
2016,9,17,18,15,19.5,4.0,1.35,22.5,4.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.2,19.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,6,15,144.0,19.5,0.15,20.5,37.0,29.95,7.54
2016,9,18,6,30,288.0,39.0,0.2,21.0,74.0,79.4,45.57
2016,9,18,6,45,373.0,52.0,0.25,22.0,121.0,127.93,83.17
2016,9,18,7,0,458.0,65.0,0.3,23.0,168.0,185.76,129.62
2016,9,18,7,15,517.0,74.0,0.45,23.5,219.0,241.08,175.85
2016,9,18,7,30,576.0,83.0,0.6,24.0,270.0,302.54,226.51
2016,9,18,7,45,616.0,90.5,0.75,25.0,321.0,360.18,273.01
2016,9,18,8,0,656.0,98.0,0.9,26.0,372.0,421.09,320.5
2016,9,18,8,15,511.5,144.0,1.0,27.0,373.5,425.29,323.85
2016,9,18,8,30,367.0,190.0,1.1,28.0,375.0,411.26,312.33
2016,9,18,8,45,389.0,205.0,1.2,29.5,417.5,458.53,345.53
2016,9,18,9,0,411.0,220.0,1.3,31.0,460.0,512.37,381.8
2016,9,18,9,15,600.0,173.5,1.25,31.5,550.5,618.8,457.44
2016,9,18,9,30,789.0,127.0,1.2,32.0,641.0,733.34,534.38
2016,9,18,9,45,666.5,180.5,1.2,33.0,630.5,724.72,523.3
2016,9,18,10,0,544.0,234.0,1.2,34.0,620.0,700.48,502.14
2016,9,18,10,15,542.5,246.5,1.2,34.5,644.0,728.83,519.13
