Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,10,30,541.0,259.0,1.2,35.0,668.0,755.1,534.0
2016,9,18,10,45,524.0,274.0,1.2,35.5,679.0,768.08,539.93
2016,9,18,11,0,507.0,289.0,1.2,36.0,690.0,778.31,544.2
2016,9,18,11,15,508.0,293.5,1.2,36.0,700.5,791.45,552.06
2016,9,18,11,30,509.0,298.0,1.2,36.0,711.0,802.48,558.58
2016,9,18,11,45,493.5,305.0,1.25,36.0,707.0,798.53,556.0
2016,9,18,12,0,478.0,312.0,1.3,36.0,703.0,792.31,552.18
2016,9,18,12,15,477.5,310.5,1.35,36.0,699.0,789.12,550.82
2016,9,18,12,30,477.0,309.0,1.4,36.0,695.0,783.85,548.16
2016,9,18,12,45,597.0,255.5,1.45,36.0,731.0,834.49,584.28
2016,9,18,13,0,717.0,202.0,1.5,36.0,767.0,878.71,614.33
2016,9,18,13,15,709.5,199.5,1.55,36.0,747.0,855.99,600.77
2016,9,18,13,30,702.0,197.0,1.6,36.0,727.0,830.77,586.27
2016,9,18,13,45,668.0,204.0,1.7,36.0,693.5,790.84,562.14
2016,9,18,14,0,634.0,211.0,1.8,36.0,660.0,750.07,536.58
2016,9,18,14,15,618.5,205.5,1.8,35.5,626.0,710.62,512.3
2016,9,18,14,30,603.0,200.0,1.8,35.0,592.0,667.81,485.3
2016,9,18,14,45,576.0,195.5,1.85,35.0,551.0,619.64,453.15
2016,9,18,15,0,549.0,191.0,1.9,35.0,510.0,571.88,420.59
2016,9,18,15,15,523.0,182.0,1.9,34.5,466.0,520.8,385.64
2016,9,18,15,30,497.0,173.0,1.9,34.0,422.0,470.73,350.44
2016,9,18,15,45,463.0,161.0,1.9,34.0,374.5,414.72,309.31
2016,9,18,16,0,429.0,149.0,1.9,34.0,327.0,361.16,269.0
2016,9,18,16,15,387.5,134.5,1.65,33.0,278.5,304.72,226.25
2016,9,18,16,30,346.0,120.0,1.4,32.0,230.0,252.19,185.48
2016,9,18,16,45,294.5,101.0,1.2,31.0,183.0,194.03,139.94
2016,9,18,17,0,243.0,82.0,1.0,30.0,136.0,144.28,100.53
2016,9,18,17,15,180.5,60.0,1.05,28.5,94.0,95.33,62.66
2016,9,18,17,30,118.0,38.0,1.1,27.0,52.0,53.84,31.16
2016,9,18,17,45,59.0,19.0,1.15,26.0,26.0,22.38,2.36
2016,9,18,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,19,6,15,96.5,20.0,0.6,23.5,31.5,26.76,5.61
2016,9,19,6,30,193.0,40.0,0.6,24.0,63.0,67.66,39.56
2016,9,19,6,45,264.5,58.0,0.6,25.0,106.5,112.06,73.87
2016,9,19,7,0,336.0,76.0,0.6,26.0,150.0,164.89,115.8
2016,9,19,7,15,392.0,90.0,0.65,26.5,199.0,217.0,158.29
2016,9,19,7,30,448.0,104.0,0.7,27.0,248.0,275.13,205.05
2016,9,19,7,45,482.5,116.5,0.8,28.0,296.0,328.32,247.06
2016,9,19,8,0,517.0,129.0,0.9,29.0,344.0,384.48,289.97
2016,9,19,8,15,548.5,138.0,1.0,29.5,391.0,438.04,330.34
2016,9,19,8,30,580.0,147.0,1.1,30.0,438.0,493.58,371.02
2016,9,19,8,45,486.5,185.0,1.2,31.0,444.5,503.31,375.9
2016,9,19,9,0,393.0,223.0,1.3,32.0,451.0,497.65,369.46
2016,9,19,9,15,402.5,239.0,1.35,32.5,486.5,538.17,397.08
2016,9,19,9,30,412.0,255.0,1.4,33.0,522.0,584.41,427.56
2016,9,19,9,45,463.5,249.0,1.45,34.0,564.5,634.2,460.14
2016,9,19,10,0,515.0,243.0,1.5,35.0,607.0,685.66,493.09
2016,9,19,10,15,546.5,244.5,1.55,35.0,643.5,729.35,521.85
2016,9,19,10,30,578.0,246.0,1.6,35.0,680.0,772.64,550.1
2016,9,19,10,45,554.5,263.0,1.7,35.5,688.5,782.75,554.81
2016,9,19,11,0,531.0,280.0,1.8,36.0,697.0,789.75,557.78
2016,9,19,11,15,514.0,291.0,1.9,36.0,700.0,793.48,560.11
2016,9,19,11,30,497.0,302.0,2.0,36.0,703.0,794.65,560.85
2016,9,19,11,45,500.5,303.0,2.1,36.0,708.0,802.04,566.28
2016,9,19,12,0,504.0,304.0,2.2,36.0,713.0,807.3,570.33
2016,9,19,12,15,505.5,300.5,2.3,36.0,709.0,803.75,568.87
2016,9,19,12,30,507.0,297.0,2.4,36.0,705.0,798.01,566.09
2016,9,19,12,45,485.0,299.0,2.5,36.0,684.5,774.32,551.09
2016,9,19,13,0,463.0,301.0,2.6,36.0,664.0,749.09,535.07
2016,9,19,13,15,456.0,296.5,2.65,36.0,646.0,729.09,522.57
2016,9,19,13,30,449.0,292.0,2.7,36.0,628.0,707.52,508.9
2016,9,19,13,45,430.0,289.0,2.8,36.0,601.5,676.01,488.42
2016,9,19,14,0,411.0,286.0,2.9,36.0,575.0,637.35,463.03
2016,9,19,14,15,389.5,275.5,2.95,35.5,538.5,595.54,435.83
2016,9,19,14,30,368.0,265.0,3.0,35.0,502.0,553.92,408.24
2016,9,19,14,45,354.5,249.0,3.15,35.0,466.0,512.55,379.94
2016,9,19,15,0,341.0,233.0,3.3,35.0,430.0,471.26,351.12
2016,9,19,15,15,324.5,215.5,3.35,34.0,390.5,426.83,320.57
2016,9,19,15,30,308.0,198.0,3.4,33.0,351.0,383.13,289.68
2016,9,19,15,45,258.5,182.0,3.5,32.5,301.5,324.85,246.27
2016,9,19,16,0,209.0,166.0,3.6,32.0,252.0,267.56,202.88
2016,9,19,16,15,218.0,146.5,3.5,31.0,225.5,242.73,183.72
2016,9,19,16,30,227.0,127.0,3.4,30.0,199.0,213.1,159.87
2016,9,19,16,45,185.5,102.0,3.35,29.5,153.5,161.4,118.62
2016,9,19,17,0,144.0,77.0,3.3,29.0,108.0,114.4,80.99
2016,9,19,17,15,104.0,52.0,3.3,28.0,71.0,72.57,47.87
2016,9,19,17,30,64.0,27.0,3.3,27.0,34.0,35.59,19.1
2016,9,19,17,45,32.0,13.5,3.3,26.0,17.0,15.08,0.0
2016,9,19,18,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,15.0,1.45,18.5,15.0,14.48,0.81
2016,9,20,6,30,0.0,30.0,1.7,19.0,30.0,29.01,17.54
2016,9,20,6,45,6.5,53.5,2.0,19.5,55.0,53.32,37.99
2016,9,20,7,0,13.0,77.0,2.3,20.0,80.0,78.51,59.07
2016,9,20,7,15,25.5,100.0,2.3,20.5,108.0,107.46,82.89
2016,9,20,7,30,38.0,123.0,2.3,21.0,136.0,136.8,106.75
2016,9,20,7,45,53.0,144.5,2.3,22.0,165.0,167.08,130.77
2016,9,20,8,0,68.0,166.0,2.3,23.0,194.0,198.99,155.66
2016,9,20,8,15,136.5,189.5,2.15,23.5,254.5,266.53,208.6
2016,9,20,8,30,205.0,213.0,2.0,24.0,315.0,337.34,262.95
2016,9,20,8,45,271.5,224.0,1.95,25.0,372.5,404.98,313.28
2016,9,20,9,0,338.0,235.0,1.9,26.0,430.0,473.42,362.88
2016,9,20,9,15,347.0,251.5,1.85,26.5,464.0,511.83,389.21
2016,9,20,9,30,356.0,268.0,1.8,27.0,498.0,549.97,414.9
2016,9,20,9,45,543.5,212.0,1.8,28.0,584.0,657.17,492.06
2016,9,20,10,0,731.0,156.0,1.8,29.0,670.0,771.43,569.51
2016,9,20,10,15,741.0,158.5,1.85,29.5,696.5,803.95,588.49
2016,9,20,10,30,751.0,161.0,1.9,30.0,723.0,834.27,606.62
2016,9,20,10,45,730.0,177.0,2.0,30.5,735.5,849.29,615.16
2016,9,20,11,0,709.0,193.0,2.1,31.0,748.0,860.58,621.45
2016,9,20,11,15,713.0,194.5,2.2,31.0,759.5,875.81,631.68
2016,9,20,11,30,717.0,196.0,2.3,31.0,771.0,888.22,640.14
2016,9,20,11,45,691.0,211.5,2.4,31.0,768.0,884.65,638.36
2016,9,20,12,0,665.0,227.0,2.5,31.0,765.0,877.84,634.69
2016,9,20,12,15,663.5,227.0,2.6,31.0,761.0,874.76,633.57
2016,9,20,12,30,662.0,227.0,2.7,31.0,757.0,868.89,630.58
2016,9,20,12,45,564.5,259.0,2.85,31.5,706.5,803.55,584.95
2016,9,20,13,0,467.0,291.0,3.0,32.0,656.0,741.09,540.81
2016,9,20,13,15,460.0,287.0,3.1,31.5,638.5,721.54,529.75
2016,9,20,13,30,453.0,283.0,3.2,31.0,621.0,700.4,517.15
2016,9,20,13,45,422.0,286.0,3.3,31.0,592.0,665.07,492.92
2016,9,20,14,0,391.0,289.0,3.4,31.0,563.0,623.36,464.15
2016,9,20,14,15,382.0,278.0,3.5,30.5,534.0,591.36,443.36
2016,9,20,14,30,373.0,267.0,3.6,30.0,505.0,558.72,421.64
2016,9,20,14,45,357.5,254.0,3.7,30.0,470.5,518.94,393.45
2016,9,20,15,0,342.0,241.0,3.8,30.0,436.0,479.39,364.96
2016,9,20,15,15,348.5,214.0,3.85,29.5,398.5,438.97,336.43
2016,9,20,15,30,355.0,187.0,3.9,29.0,361.0,397.17,306.01
2016,9,20,15,45,278.0,175.5,3.95,28.5,303.0,327.31,252.61
2016,9,20,16,0,201.0,164.0,4.0,28.0,245.0,261.18,201.39
2016,9,20,16,15,293.0,137.5,3.95,27.5,237.5,263.36,202.06
2016,9,20,16,30,385.0,111.0,3.9,27.0,230.0,254.42,191.86
2016,9,20,16,45,334.5,94.5,3.9,26.5,184.0,199.53,146.58
2016,9,20,17,0,284.0,78.0,3.9,26.0,138.0,150.15,105.68
2016,9,20,17,15,209.0,58.5,3.8,25.0,95.5,97.75,64.17
2016,9,20,17,30,134.0,39.0,3.7,24.0,53.0,56.09,32.0
2016,9,20,17,45,67.0,19.5,3.65,23.0,26.5,22.6,0.0
2016,9,20,18,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,21,6,15,12.5,19.5,3.45,15.0,21.0,19.76,1.53
2016,9,21,6,30,25.0,39.0,3.5,15.0,42.0,41.75,26.96
2016,9,21,6,45,53.5,61.5,3.55,15.5,72.0,71.21,51.53
2016,9,21,7,0,82.0,84.0,3.6,16.0,102.0,105.76,80.47
2016,9,21,7,15,99.5,107.5,3.6,16.5,135.0,140.11,109.67
2016,9,21,7,30,117.0,131.0,3.6,17.0,168.0,176.47,140.2
2016,9,21,7,45,140.0,150.0,3.65,17.5,201.5,212.32,169.86
2016,9,21,8,0,163.0,169.0,3.7,18.0,235.0,250.51,201.0
2016,9,21,8,15,81.5,157.0,3.7,18.5,190.0,199.91,159.62
2016,9,21,8,30,0.0,145.0,3.7,19.0,145.0,141.84,111.08
2016,9,21,8,45,88.0,201.0,3.75,19.5,251.5,257.06,204.62
2016,9,21,9,0,176.0,257.0,3.8,20.0,358.0,383.44,303.82
2016,9,21,9,15,159.0,277.0,3.85,20.0,373.5,400.13,315.4
2016,9,21,9,30,142.0,297.0,3.9,20.0,389.0,415.08,325.83
2016,9,21,9,45,366.5,255.5,3.95,20.5,508.5,557.62,438.38
2016,9,21,10,0,591.0,214.0,4.0,21.0,628.0,715.17,557.39
2016,9,21,10,15,719.0,168.0,4.1,21.5,690.5,794.51,614.39
2016,9,21,10,30,847.0,122.0,4.2,22.0,753.0,871.15,666.43
2016,9,21,10,45,833.5,133.5,4.35,22.5,768.0,889.73,677.52
2016,9,21,11,0,820.0,145.0,4.5,23.0,783.0,904.51,686.54
2016,9,21,11,15,555.0,260.0,4.55,23.0,695.0,796.3,607.66
2016,9,21,11,30,290.0,375.0,4.6,23.0,607.0,671.56,510.85
2016,9,21,11,45,287.5,376.5,4.65,23.0,607.0,672.61,512.23
2016,9,21,12,0,285.0,378.0,4.7,23.0,607.0,672.38,512.12
2016,9,21,12,15,284.5,376.0,4.75,23.0,604.0,668.99,509.95
2016,9,21,12,30,284.0,374.0,4.8,23.0,601.0,664.35,506.94
2016,9,21,12,45,291.5,366.0,4.85,23.5,595.5,659.33,503.06
2016,9,21,13,0,299.0,358.0,4.9,24.0,590.0,652.9,498.22
2016,9,21,13,15,298.0,349.0,4.95,23.5,575.0,636.45,487.91
2016,9,21,13,30,297.0,340.0,5.0,23.0,560.0,618.87,476.73
2016,9,21,13,45,535.0,244.0,5.1,23.0,622.0,713.87,554.03
2016,9,21,14,0,773.0,148.0,5.2,23.0,684.0,789.74,613.93
2016,9,21,14,15,760.5,145.0,5.3,22.5,650.5,750.96,588.08
2016,9,21,14,30,748.0,142.0,5.4,22.0,617.0,710.48,560.7
2016,9,21,14,45,741.0,134.0,5.5,21.5,579.0,667.02,529.88
2016,9,21,15,0,734.0,126.0,5.6,21.0,541.0,621.91,496.93
2016,9,21,15,15,712.0,121.5,5.6,20.5,496.5,569.94,457.27
2016,9,21,15,30,690.0,117.0,5.6,20.0,452.0,518.1,416.62
2016,9,21,15,45,688.5,103.5,5.6,19.5,408.0,467.77,376.16
2016,9,21,16,0,687.0,90.0,5.6,19.0,364.0,416.13,333.11
2016,9,21,16,15,645.5,84.0,5.45,18.5,312.5,354.99,280.9
2016,9,21,16,30,604.0,78.0,5.3,18.0,261.0,297.26,230.27
2016,9,21,16,45,574.0,65.5,5.15,17.5,212.5,240.01,178.94
2016,9,21,17,0,544.0,53.0,5.0,17.0,164.0,185.61,129.54
2016,9,21,17,15,443.0,43.0,4.7,16.5,116.0,124.45,78.44
2016,9,21,17,30,342.0,33.0,4.4,16.0,68.0,75.1,39.05
2016,9,21,17,45,171.0,16.5,4.1,15.5,34.0,25.35,0.0
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,135.0,20.0,3.85,13.0,35.0,29.01,0.81
2016,9,22,6,30,270.0,40.0,4.0,13.0,70.0,77.46,45.52
2016,9,22,6,45,363.0,53.0,4.2,13.5,116.5,125.14,84.16
2016,9,22,7,0,456.0,66.0,4.4,14.0,163.0,184.68,134.53
2016,9,22,7,15,520.5,75.0,4.35,14.0,214.5,241.32,184.93
2016,9,22,7,30,585.0,84.0,4.3,14.0,266.0,304.67,240.93
2016,9,22,7,45,628.5,90.5,4.3,14.5,318.0,363.0,291.94
2016,9,22,8,0,672.0,97.0,4.3,15.0,370.0,424.9,344.51
2016,9,22,8,15,524.0,140.0,4.2,15.5,369.0,425.73,346.08
2016,9,22,8,30,376.0,183.0,4.1,16.0,368.0,407.89,330.93
2016,9,22,8,45,358.5,207.0,4.05,16.5,396.5,440.48,355.9
2016,9,22,9,0,341.0,231.0,4.0,17.0,425.0,470.64,378.0
2016,9,22,9,15,582.0,174.0,4.0,17.5,534.0,603.67,483.53
2016,9,22,9,30,823.0,117.0,4.0,18.0,643.0,743.44,589.15
2016,9,22,9,45,662.0,180.5,4.0,18.5,618.0,717.47,565.52
2016,9,22,10,0,501.0,244.0,4.0,19.0,593.0,673.32,527.8
2016,9,22,10,15,546.0,240.0,4.05,19.0,633.5,721.77,564.23
2016,9,22,10,30,591.0,236.0,4.1,19.0,674.0,770.47,599.92
2016,9,22,10,45,585.5,246.5,4.2,19.5,690.0,789.83,612.03
2016,9,22,11,0,580.0,257.0,4.3,20.0,706.0,806.68,622.44
2016,9,22,11,15,579.5,262.0,4.4,20.0,716.5,819.72,631.7
2016,9,22,11,30,579.0,267.0,4.5,20.0,727.0,830.35,639.46
2016,9,22,11,45,578.5,269.0,4.6,20.5,730.5,835.34,642.13
2016,9,22,12,0,578.0,271.0,4.7,21.0,734.0,837.88,643.15
2016,9,22,12,15,737.5,196.0,4.75,21.0,783.0,907.36,695.34
2016,9,22,12,30,897.0,121.0,4.8,21.0,832.0,959.23,731.67
2016,9,22,12,45,899.0,117.0,4.9,21.0,820.0,947.32,724.19
2016,9,22,13,0,901.0,113.0,5.0,21.0,808.0,931.84,714.69
2016,9,22,13,15,895.5,112.0,5.0,21.0,787.0,909.46,699.73
2016,9,22,13,30,890.0,111.0,5.0,21.0,766.0,883.93,682.61
2016,9,22,13,45,877.0,111.0,5.0,21.0,736.5,850.23,659.67
2016,9,22,14,0,864.0,111.0,5.0,21.0,707.0,818.11,637.83
2016,9,22,14,15,851.5,109.0,4.95,21.0,671.5,777.71,609.6
2016,9,22,14,30,839.0,107.0,4.9,21.0,636.0,735.32,579.75
2016,9,22,14,45,826.0,102.5,4.85,21.0,595.0,688.17,546.08
2016,9,22,15,0,813.0,98.0,4.8,21.0,554.0,639.59,509.15
2016,9,22,15,15,790.5,94.5,4.7,20.5,507.5,585.16,467.63
2016,9,22,15,30,768.0,91.0,4.6,20.0,461.0,530.72,424.95
2016,9,22,15,45,744.0,85.0,4.6,20.0,412.0,473.2,378.12
2016,9,22,16,0,720.0,79.0,4.6,20.0,363.0,417.02,330.96
2016,9,22,16,15,677.5,73.5,4.45,19.5,310.5,354.46,277.89
2016,9,22,16,30,635.0,68.0,4.3,19.0,258.0,295.38,226.34
2016,9,22,16,45,573.0,60.5,4.15,18.5,206.5,232.44,171.31
2016,9,22,17,0,511.0,53.0,4.0,18.0,155.0,175.97,121.69
2016,9,22,17,15,406.0,42.5,3.75,17.5,108.0,115.95,72.35
2016,9,22,17,30,301.0,32.0,3.5,17.0,61.0,68.25,34.5
2016,9,22,17,45,150.5,16.0,3.25,16.5,30.5,23.64,0.0
2016,9,22,18,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,6,15,114.5,17.5,1.8,11.5,30.0,24.98,0.0
2016,9,23,6,30,229.0,35.0,1.9,12.0,60.0,66.95,38.74
2016,9,23,6,45,291.5,51.0,2.05,13.0,100.5,109.42,73.97
2016,9,23,7,0,354.0,67.0,2.2,14.0,141.0,159.22,116.35
2016,9,23,7,15,391.5,81.5,2.3,15.0,184.5,206.94,158.29
2016,9,23,7,30,429.0,96.0,2.4,16.0,228.0,258.54,202.91
2016,9,23,7,45,461.0,107.0,2.55,17.0,272.5,307.82,244.8
2016,9,23,8,0,493.0,118.0,2.7,18.0,317.0,359.8,287.68
2016,9,23,8,15,657.0,96.0,2.9,18.5,396.0,450.75,361.18
2016,9,23,8,30,821.0,74.0,3.1,19.0,475.0,552.85,441.99
2016,9,23,8,45,841.0,76.0,3.35,20.0,521.0,603.9,480.74
2016,9,23,9,0,861.0,78.0,3.6,21.0,567.0,656.4,519.6
2016,9,23,9,15,874.5,80.0,3.7,21.5,606.5,703.57,552.33
2016,9,23,9,30,888.0,82.0,3.8,22.0,646.0,749.15,583.13
2016,9,23,9,45,901.5,82.0,3.9,22.5,681.0,790.68,610.65
2016,9,23,10,0,915.0,82.0,4.0,23.0,716.0,830.09,636.39
2016,9,23,10,15,921.5,83.0,4.05,23.5,742.5,862.37,656.71
2016,9,23,10,30,928.0,84.0,4.1,24.0,769.0,891.67,674.87
2016,9,23,10,45,931.0,85.5,4.15,24.5,788.0,915.3,689.08
2016,9,23,11,0,934.0,87.0,4.2,25.0,807.0,935.5,700.99
2016,9,23,11,15,936.0,87.0,4.25,25.0,818.0,949.63,710.23
2016,9,23,11,30,938.0,87.0,4.3,25.0,829.0,960.14,717.18
2016,9,23,11,45,937.5,87.5,4.35,25.5,831.5,965.2,719.19
2016,9,23,12,0,937.0,88.0,4.4,26.0,834.0,966.52,718.85
2016,9,23,12,15,935.0,88.0,4.45,26.0,829.0,962.17,716.26
2016,9,23,12,30,933.0,88.0,4.5,26.0,824.0,954.12,711.35
2016,9,23,12,45,922.0,91.5,4.6,26.0,809.0,938.1,701.55
2016,9,23,13,0,911.0,95.0,4.7,26.0,794.0,918.73,689.71
2016,9,23,13,15,905.0,94.0,4.75,26.0,772.5,895.68,675.0
2016,9,23,13,30,899.0,93.0,4.8,26.0,751.0,869.46,658.11
2016,9,23,13,45,889.5,92.0,4.85,26.0,722.5,837.34,637.04
2016,9,23,14,0,880.0,91.0,4.9,26.0,694.0,802.56,614.0
2016,9,23,14,15,868.5,89.5,4.9,25.5,658.5,763.26,588.5
2016,9,23,14,30,857.0,88.0,4.9,25.0,623.0,721.89,561.18
2016,9,23,14,45,840.0,86.0,4.9,25.0,582.0,674.35,527.87
2016,9,23,15,0,823.0,84.0,4.9,25.0,541.0,628.14,493.65
2016,9,23,15,15,802.0,81.0,4.8,24.5,495.0,574.83,453.35
2016,9,23,15,30,781.0,78.0,4.7,24.0,449.0,521.34,411.8
2016,9,23,15,45,679.5,87.0,4.65,23.5,385.0,440.84,348.05
2016,9,23,16,0,578.0,96.0,4.6,23.0,321.0,368.23,289.33
2016,9,23,16,15,543.0,87.0,4.35,22.5,274.0,312.64,242.69
2016,9,23,16,30,508.0,78.0,4.1,22.0,227.0,259.97,197.36
2016,9,23,16,45,461.0,66.5,3.85,21.5,181.0,204.58,149.47
2016,9,23,17,0,414.0,55.0,3.6,21.0,135.0,154.12,105.63
2016,9,23,17,15,334.0,42.0,3.3,20.5,93.5,101.88,62.84
2016,9,23,17,30,254.0,29.0,3.0,20.0,52.0,59.12,28.14
2016,9,23,17,45,127.0,14.5,2.75,19.5,26.0,20.46,0.0
2016,9,23,18,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,6,15,205.5,14.0,1.5,14.5,35.5,27.8,0.0
2016,9,24,6,30,411.0,28.0,1.6,15.0,71.0,83.47,43.54
2016,9,24,6,45,507.0,35.5,1.75,16.0,119.5,134.25,84.56
2016,9,24,7,0,603.0,43.0,1.9,17.0,168.0,196.24,136.76
2016,9,24,7,15,659.0,48.5,1.95,17.5,220.0,254.64,188.66
2016,9,24,7,30,715.0,54.0,2.0,18.0,272.0,318.59,244.57
2016,9,24,7,45,752.5,57.5,2.15,19.0,324.0,377.86,295.41
2016,9,24,8,0,790.0,61.0,2.3,20.0,376.0,439.8,346.6
2016,9,24,8,15,815.5,64.0,2.4,21.0,425.5,495.7,391.3
2016,9,24,8,30,841.0,67.0,2.5,22.0,475.0,553.59,435.79
2016,9,24,8,45,859.5,69.5,2.65,23.0,520.5,606.99,475.52
2016,9,24,9,0,878.0,72.0,2.8,24.0,566.0,659.75,513.5
2016,9,24,9,15,891.5,73.5,2.85,24.5,606.5,706.97,545.11
2016,9,24,9,30,905.0,75.0,2.9,25.0,647.0,752.55,574.95
2016,9,24,9,45,917.0,75.5,3.0,26.0,681.5,793.96,600.55
2016,9,24,10,0,929.0,76.0,3.1,27.0,716.0,833.08,624.22
2016,9,24,10,15,936.0,77.0,3.1,27.5,743.0,866.08,644.09
2016,9,24,10,30,943.0,78.0,3.1,28.0,770.0,896.06,661.82
2016,9,24,10,45,948.0,78.5,3.1,28.5,790.0,920.56,675.8
2016,9,24,11,0,953.0,79.0,3.1,29.0,810.0,941.66,687.55
2016,9,24,11,15,955.5,79.5,3.05,29.5,821.5,956.95,695.16
2016,9,24,11,30,958.0,80.0,3.0,30.0,833.0,968.55,700.46
2016,9,24,11,45,958.5,80.0,3.0,30.5,836.5,974.0,702.29
2016,9,24,12,0,959.0,80.0,3.0,31.0,840.0,975.63,701.84
2016,9,24,12,15,958.0,80.0,2.95,31.0,835.0,972.07,699.23
2016,9,24,12,30,957.0,80.0,2.9,31.0,830.0,964.7,694.36
2016,9,24,12,45,946.5,83.5,2.9,31.0,815.5,948.85,684.57
2016,9,24,13,0,936.0,87.0,2.9,31.0,801.0,929.55,672.7
2016,9,24,13,15,931.0,86.5,2.9,31.0,780.0,907.4,659.04
2016,9,24,13,30,926.0,86.0,2.9,31.0,759.0,881.95,643.27
2016,9,24,13,45,916.5,85.0,2.95,31.0,730.0,849.09,622.89
2016,9,24,14,0,907.0,84.0,3.0,31.0,701.0,813.48,600.56
2016,9,24,14,15,896.0,82.5,3.0,31.0,665.5,773.67,574.91
2016,9,24,14,30,885.0,81.0,3.0,31.0,630.0,731.65,547.52
2016,9,24,14,45,869.0,79.5,3.0,31.0,588.5,684.25,516.06
2016,9,24,15,0,853.0,78.0,3.0,31.0,547.0,635.56,481.98
2016,9,24,15,15,832.5,75.0,2.95,30.5,501.0,583.67,444.59
2016,9,24,15,30,812.0,72.0,2.9,30.0,455.0,529.08,404.08
2016,9,24,15,45,776.0,70.0,2.9,29.5,403.5,467.86,357.36
2016,9,24,16,0,740.0,68.0,2.9,29.0,352.0,408.57,310.51
2016,9,24,16,15,698.0,63.5,2.5,28.0,300.0,346.59,260.15
2016,9,24,16,30,656.0,59.0,2.1,27.0,248.0,288.28,211.23
2016,9,24,16,45,583.0,53.0,1.75,26.5,196.0,223.17,156.61
2016,9,24,17,0,510.0,47.0,1.4,26.0,144.0,165.78,108.47
2016,9,24,17,15,401.5,37.0,1.3,25.0,98.0,106.62,62.2
2016,9,24,17,30,293.0,27.0,1.2,24.0,52.0,59.87,25.54
2016,9,24,17,45,146.5,13.5,1.2,23.0,26.0,19.9,0.0
2016,9,24,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,6,15,182.0,15.0,1.35,18.0,33.5,26.95,0.0
2016,9,25,6,30,364.0,30.0,1.6,19.0,67.0,79.22,41.07
2016,9,25,6,45,461.5,39.0,1.85,20.0,114.5,129.09,80.74
2016,9,25,7,0,559.0,48.0,2.1,21.0,162.0,190.26,131.17
2016,9,25,7,15,618.5,54.0,2.2,21.5,214.0,247.67,181.2
2016,9,25,7,30,678.0,60.0,2.3,22.0,266.0,310.81,235.51
2016,9,25,7,45,715.5,65.0,2.45,23.0,317.5,369.64,285.18
2016,9,25,8,0,753.0,70.0,2.6,24.0,369.0,431.21,335.32
2016,9,25,8,15,780.5,73.5,2.75,25.0,418.0,488.37,380.43
2016,9,25,8,30,808.0,77.0,2.9,26.0,467.0,546.49,424.65
2016,9,25,8,45,823.0,81.5,3.05,27.0,511.5,598.64,462.91
2016,9,25,9,0,838.0,86.0,3.2,28.0,556.0,649.94,499.3
2016,9,25,9,15,853.0,88.5,3.35,28.5,596.0,697.92,532.46
2016,9,25,9,30,868.0,91.0,3.5,29.0,636.0,741.22,560.94
2016,9,25,9,45,881.5,91.5,3.65,30.0,671.0,782.43,586.49
2016,9,25,10,0,895.0,92.0,3.8,31.0,706.0,821.57,610.26
2016,9,25,10,15,902.5,93.5,3.75,31.5,733.0,854.5,629.86
2016,9,25,10,30,910.0,95.0,3.7,32.0,760.0,884.55,647.37
2016,9,25,10,45,888.0,109.0,3.65,33.0,772.0,899.3,653.3
2016,9,25,11,0,866.0,123.0,3.6,34.0,784.0,914.99,659.95
2016,9,25,11,15,869.0,124.0,3.45,34.0,795.5,924.8,664.89
2016,9,25,11,30,872.0,125.0,3.3,34.0,807.0,936.52,671.16
2016,9,25,11,45,842.5,140.5,3.15,34.5,801.5,936.32,668.39
2016,9,25,12,0,813.0,156.0,3.0,35.0,796.0,926.71,659.78
2016,9,25,12,15,812.0,155.5,2.85,35.0,791.5,922.88,656.43
2016,9,25,12,30,811.0,155.0,2.7,35.0,787.0,915.76,651.02
2016,9,25,12,45,815.5,150.0,2.55,35.0,776.5,905.56,643.76
2016,9,25,13,0,820.0,145.0,2.4,35.0,766.0,891.99,634.46
2016,9,25,13,15,813.0,143.5,2.3,35.0,745.0,868.81,619.52
2016,9,25,13,30,806.0,142.0,2.2,35.0,724.0,842.79,602.89
2016,9,25,13,45,771.0,150.5,2.1,35.0,689.5,804.58,578.36
2016,9,25,14,0,736.0,159.0,2.0,35.0,655.0,762.68,551.39
2016,9,25,14,15,721.0,155.0,2.0,34.5,620.5,722.03,526.45
2016,9,25,14,30,706.0,151.0,2.0,34.0,586.0,679.98,499.49
2016,9,25,14,45,671.5,151.0,2.05,34.0,542.0,627.71,463.86
2016,9,25,15,0,637.0,151.0,2.1,34.0,498.0,576.11,427.89
2016,9,25,15,15,610.5,143.5,2.1,33.5,453.0,522.64,390.56
2016,9,25,15,30,584.0,136.0,2.1,33.0,408.0,470.01,352.69
2016,9,25,15,45,546.0,127.5,2.1,32.5,359.5,409.99,308.23
2016,9,25,16,0,508.0,119.0,2.1,32.0,311.0,354.85,266.05
2016,9,25,16,15,460.5,107.5,1.9,31.0,262.0,295.98,220.17
2016,9,25,16,30,413.0,96.0,1.7,30.0,213.0,241.59,176.67
2016,9,25,16,45,353.5,80.0,1.55,29.0,165.5,184.08,130.45
2016,9,25,17,0,294.0,64.0,1.4,28.0,118.0,133.13,89.38
2016,9,25,17,15,211.0,45.0,1.35,27.0,77.0,82.24,50.12
2016,9,25,17,30,128.0,26.0,1.3,26.0,36.0,40.36,16.34
2016,9,25,17,45,64.0,13.0,1.3,25.0,18.0,15.45,0.0
2016,9,25,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,26,6,15,125.0,16.5,0.6,21.5,29.0,24.18,0.0
2016,9,26,6,30,250.0,33.0,0.6,22.0,58.0,67.16,35.53
2016,9,26,6,45,352.0,45.5,0.65,23.0,103.5,115.07,72.62
2016,9,26,7,0,454.0,58.0,0.7,24.0,149.0,174.43,119.7
2016,9,26,7,15,518.5,67.0,0.85,25.0,200.0,230.48,166.32
2016,9,26,7,30,583.0,76.0,1.0,26.0,251.0,293.24,217.81
2016,9,26,7,45,630.0,82.0,1.2,27.0,302.5,351.97,265.55
2016,9,26,8,0,677.0,88.0,1.4,28.0,354.0,414.61,314.85
2016,9,26,8,15,708.0,92.5,1.5,29.0,403.0,470.9,357.66
2016,9,26,8,30,739.0,97.0,1.6,30.0,452.0,528.66,400.01
2016,9,26,8,45,763.5,100.5,1.75,31.0,497.5,581.37,437.6
2016,9,26,9,0,788.0,104.0,1.9,32.0,543.0,635.23,474.81
2016,9,26,9,15,804.5,107.0,1.85,32.5,583.0,682.77,506.37
2016,9,26,9,30,821.0,110.0,1.8,33.0,623.0,729.13,534.91
2016,9,26,9,45,833.5,112.0,1.8,34.0,657.0,769.86,558.25
2016,9,26,10,0,846.0,114.0,1.8,35.0,691.0,808.58,579.83
2016,9,26,10,15,854.5,116.0,1.7,35.0,718.0,841.74,598.97
2016,9,26,10,30,863.0,118.0,1.6,35.0,745.0,872.23,616.16
2016,9,26,10,45,867.0,120.0,1.5,35.5,764.0,895.92,627.59
2016,9,26,11,0,871.0,122.0,1.4,36.0,783.0,916.43,636.92
2016,9,26,11,15,874.0,123.0,1.4,36.0,794.5,926.23,642.28
2016,9,26,11,30,877.0,124.0,1.4,36.0,806.0,937.91,649.02
2016,9,26,11,45,874.0,126.0,1.4,36.5,808.0,941.72,649.7
2016,9,26,12,0,871.0,128.0,1.4,37.0,810.0,947.73,651.92
2016,9,26,12,15,869.5,127.5,1.5,37.0,805.0,943.21,650.54
2016,9,26,12,30,868.0,127.0,1.6,37.0,800.0,935.19,647.18
2016,9,26,12,45,890.5,113.5,1.75,37.0,793.5,925.86,643.66
2016,9,26,13,0,913.0,100.0,1.9,37.0,787.0,917.93,640.96
2016,9,26,13,15,907.0,99.0,2.05,36.5,766.0,894.66,629.89
2016,9,26,13,30,901.0,98.0,2.2,36.0,745.0,868.23,616.7
2016,9,26,13,45,890.5,97.5,2.35,36.0,715.5,835.66,598.01
2016,9,26,14,0,880.0,97.0,2.5,36.0,686.0,800.49,577.34
2016,9,26,14,15,868.0,95.0,2.6,36.0,650.5,760.2,552.62
2016,9,26,14,30,856.0,93.0,2.7,36.0,615.0,721.05,528.32
2016,9,26,14,45,838.5,90.5,2.85,36.0,573.5,672.35,497.1
2016,9,26,15,0,821.0,88.0,3.0,36.0,532.0,622.57,462.7
2016,9,26,15,15,798.5,85.0,3.0,35.5,485.5,568.52,424.62
2016,9,26,15,30,776.0,82.0,3.0,35.0,439.0,514.45,385.26
2016,9,26,15,45,731.5,80.5,3.05,34.5,387.0,451.45,338.08
2016,9,26,16,0,687.0,79.0,3.1,34.0,335.0,391.99,291.99
2016,9,26,16,15,641.5,73.0,2.75,33.0,283.5,330.06,242.78
2016,9,26,16,30,596.0,67.0,2.4,32.0,232.0,272.02,195.27
2016,9,26,16,45,505.5,60.0,2.05,31.0,179.5,204.93,141.23
2016,9,26,17,0,415.0,53.0,1.7,30.0,127.0,147.63,95.37
2016,9,26,17,15,309.0,39.0,1.65,28.5,84.0,91.25,52.54
2016,9,26,17,30,203.0,25.0,1.6,27.0,41.0,46.18,15.62
2016,9,26,17,45,101.5,12.5,1.6,26.0,20.5,16.17,0.0
2016,9,26,18,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,27,6,15,101.0,16.0,0.95,22.5,26.0,21.97,0.0
2016,9,27,6,30,202.0,32.0,0.9,23.0,52.0,60.06,31.51
2016,9,27,6,45,296.0,47.5,0.85,23.5,96.0,105.82,67.27
2016,9,27,7,0,390.0,63.0,0.8,24.0,140.0,162.63,112.42
2016,9,27,7,15,453.5,74.5,0.9,25.0,189.5,216.83,157.18
2016,9,27,7,30,517.0,86.0,1.0,26.0,239.0,279.32,208.05
2016,9,27,7,45,565.0,94.0,1.1,27.0,290.0,336.96,254.4
2016,9,27,8,0,613.0,102.0,1.2,28.0,341.0,398.73,302.49
2016,9,27,8,15,646.0,108.0,1.15,28.5,389.5,454.44,344.69
2016,9,27,8,30,679.0,114.0,1.1,29.0,438.0,511.95,386.64
2016,9,27,8,45,699.5,120.5,1.1,30.0,481.5,563.81,422.47
2016,9,27,9,0,720.0,127.0,1.1,31.0,525.0,615.62,456.94
2016,9,27,9,15,738.0,131.0,1.3,31.5,565.0,662.67,489.69
2016,9,27,9,30,756.0,135.0,1.5,32.0,605.0,708.84,521.23
2016,9,27,9,45,803.0,124.0,1.7,33.0,647.0,757.8,552.05
2016,9,27,10,0,850.0,113.0,1.9,34.0,689.0,809.07,583.65
2016,9,27,10,15,858.0,114.5,2.0,34.0,715.5,841.3,604.04
2016,9,27,10,30,866.0,116.0,2.1,34.0,742.0,870.8,622.83
2016,9,27,10,45,829.0,137.5,2.25,34.5,750.0,879.88,627.71
2016,9,27,11,0,792.0,159.0,2.4,35.0,758.0,883.99,629.64
2016,9,27,11,15,795.5,160.0,2.45,35.0,769.0,898.63,638.95
2016,9,27,11,30,799.0,161.0,2.5,35.0,780.0,910.13,646.27
2016,9,27,11,45,756.0,183.5,2.65,35.0,770.5,903.01,642.62
2016,9,27,12,0,713.0,206.0,2.8,35.0,761.0,888.5,634.41
2016,9,27,12,15,711.0,205.5,2.9,35.0,756.0,883.88,632.32
2016,9,27,12,30,709.0,205.0,3.0,35.0,751.0,876.32,628.33
2016,9,27,12,45,736.5,187.5,3.1,35.0,746.5,874.15,627.96
2016,9,27,13,0,764.0,170.0,3.2,35.0,742.0,868.13,625.13
2016,9,27,13,15,756.0,168.0,3.25,35.0,720.5,844.33,610.45
2016,9,27,13,30,748.0,166.0,3.3,35.0,699.0,817.94,594.14
2016,9,27,13,45,693.5,181.0,3.4,35.0,660.5,769.42,562.97
2016,9,27,14,0,639.0,196.0,3.5,35.0,622.0,720.88,529.91
2016,9,27,14,15,622.5,190.5,3.5,34.5,587.0,680.55,503.69
2016,9,27,14,30,606.0,185.0,3.5,34.0,552.0,636.84,474.59
2016,9,27,14,45,561.0,185.5,3.55,33.5,507.0,582.26,436.74
2016,9,27,15,0,516.0,186.0,3.6,33.0,462.0,529.58,399.42
2016,9,27,15,15,488.5,175.0,3.5,32.5,418.0,477.56,361.82
2016,9,27,15,30,461.0,164.0,3.4,32.0,374.0,426.85,324.28
2016,9,27,15,45,420.5,151.5,3.35,31.5,326.5,369.86,281.16
2016,9,27,16,0,380.0,139.0,3.3,31.0,279.0,316.14,239.53
2016,9,27,16,15,336.5,121.5,2.95,30.0,232.0,256.61,192.86
2016,9,27,16,30,293.0,104.0,2.6,29.0,185.0,205.04,151.51
2016,9,27,16,45,243.5,83.0,2.3,28.0,140.5,152.79,109.35
2016,9,27,17,0,194.0,62.0,2.0,27.0,96.0,106.08,71.71
2016,9,27,17,15,131.5,40.0,1.9,26.0,59.5,62.09,37.39
2016,9,27,17,30,69.0,18.0,1.8,25.0,23.0,24.65,5.24
2016,9,27,17,45,34.5,9.0,1.75,24.0,11.5,10.05,0.0
2016,9,27,18,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,6,15,108.5,15.5,1.45,18.0,26.0,22.16,0.0
2016,9,28,6,30,217.0,31.0,1.7,19.0,52.0,60.78,31.56
2016,9,28,6,45,313.0,45.5,1.95,20.0,96.0,106.62,68.15
2016,9,28,7,0,409.0,60.0,2.2,21.0,140.0,164.68,115.11
2016,9,28,7,15,472.5,70.0,2.05,21.5,189.0,218.7,161.11
2016,9,28,7,30,536.0,80.0,1.9,22.0,238.0,279.37,212.2
2016,9,28,7,45,584.0,87.0,1.8,23.0,288.0,336.84,259.58
2016,9,28,8,0,632.0,94.0,1.7,24.0,338.0,398.41,308.48
2016,9,28,8,15,664.0,99.5,1.55,25.0,386.0,453.88,350.8
2016,9,28,8,30,696.0,105.0,1.4,26.0,434.0,511.0,392.42
2016,9,28,8,45,719.0,109.5,1.25,27.0,478.5,562.88,428.3
2016,9,28,9,0,742.0,114.0,1.1,28.0,523.0,614.87,462.51
2016,9,28,9,15,759.5,117.5,1.05,28.5,562.5,661.75,493.46
2016,9,28,9,30,777.0,121.0,1.0,29.0,602.0,705.83,521.12
2016,9,28,9,45,790.5,124.0,1.0,30.0,635.5,746.75,544.66
2016,9,28,10,0,804.0,127.0,1.0,31.0,669.0,785.87,566.52
2016,9,28,10,15,813.0,129.0,1.05,31.5,695.5,818.14,585.44
2016,9,28,10,30,822.0,131.0,1.1,32.0,722.0,847.9,602.7
2016,9,28,10,45,813.0,139.5,1.15,32.5,737.0,866.3,612.74
