Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,11,0,804.0,148.0,1.2,33.0,752.0,881.19,620.76
2016,9,28,11,15,807.5,149.0,1.35,33.0,763.5,895.87,631.36
2016,9,28,11,30,811.0,150.0,1.5,33.0,775.0,907.39,640.02
2016,9,28,11,45,794.5,159.0,1.65,33.0,773.0,905.93,640.61
2016,9,28,12,0,778.0,168.0,1.8,33.0,771.0,905.02,641.7
2016,9,28,12,15,776.0,167.5,2.0,33.0,766.0,900.15,640.77
2016,9,28,12,30,774.0,167.0,2.2,33.0,761.0,892.13,637.78
2016,9,28,12,45,766.5,167.5,2.4,33.0,747.0,877.18,630.26
2016,9,28,13,0,759.0,168.0,2.6,33.0,733.0,859.33,620.77
2016,9,28,13,15,751.0,166.0,2.75,32.5,711.5,835.59,608.18
2016,9,28,13,30,743.0,164.0,2.9,32.0,690.0,809.29,593.72
2016,9,28,13,45,710.5,170.0,3.1,32.0,657.0,769.31,568.82
2016,9,28,14,0,678.0,176.0,3.3,32.0,624.0,728.38,541.96
2016,9,28,14,15,662.0,171.0,3.4,31.5,589.0,687.75,515.6
2016,9,28,14,30,646.0,166.0,3.5,31.0,554.0,646.0,487.78
2016,9,28,14,45,610.0,165.0,3.65,31.0,511.0,594.08,450.87
2016,9,28,15,0,574.0,164.0,3.8,31.0,468.0,541.07,412.4
2016,9,28,15,15,546.0,155.0,3.85,30.0,424.0,488.41,374.82
2016,9,28,15,30,518.0,146.0,3.9,29.0,380.0,436.95,336.9
2016,9,28,15,45,477.0,136.0,3.95,28.5,332.5,379.69,292.72
2016,9,28,16,0,436.0,126.0,4.0,28.0,285.0,325.62,249.9
2016,9,28,16,15,388.5,112.0,3.9,27.0,237.0,268.51,204.18
2016,9,28,16,30,341.0,98.0,3.8,26.0,189.0,216.04,161.23
2016,9,28,16,45,281.5,79.5,3.7,25.0,144.0,160.75,115.92
2016,9,28,17,0,222.0,61.0,3.6,24.0,99.0,110.25,74.78
2016,9,28,17,15,148.5,40.0,3.6,23.0,61.5,64.28,38.6
2016,9,28,17,30,75.0,19.0,3.6,22.0,24.0,25.81,3.18
2016,9,28,17,45,37.5,9.5,3.6,21.5,12.0,10.53,0.0
2016,9,28,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,29,6,15,120.0,15.0,1.6,14.5,26.0,22.28,0.0
2016,9,29,6,30,240.0,30.0,1.7,15.0,52.0,62.9,32.25
2016,9,29,6,45,341.5,42.5,1.85,15.5,96.0,109.19,70.17
2016,9,29,7,0,443.0,55.0,2.0,16.0,140.0,167.37,118.22
2016,9,29,7,15,221.5,64.0,1.9,16.5,106.5,136.12,102.78
2016,9,29,7,30,0.0,73.0,1.8,17.0,73.0,70.94,54.17
2016,9,29,7,45,0.0,89.0,1.7,18.0,89.0,86.69,67.1
2016,9,29,8,0,0.0,105.0,1.6,19.0,105.0,102.48,79.67
2016,9,29,8,15,19.0,144.5,1.5,20.0,154.0,151.86,119.3
2016,9,29,8,30,38.0,184.0,1.4,21.0,203.0,207.66,162.95
2016,9,29,8,45,42.5,204.0,1.3,22.0,226.0,232.89,181.43
2016,9,29,9,0,47.0,224.0,1.2,23.0,249.0,258.51,199.88
2016,9,29,9,15,430.0,164.5,1.15,24.0,427.0,479.93,372.07
2016,9,29,9,30,813.0,105.0,1.1,25.0,605.0,713.52,537.88
2016,9,29,9,45,833.5,103.5,1.1,26.0,640.0,755.97,560.76
2016,9,29,10,0,854.0,102.0,1.1,27.0,675.0,796.87,584.17
2016,9,29,10,15,862.5,103.5,1.15,27.5,701.5,825.1,600.72
2016,9,29,10,30,871.0,105.0,1.2,28.0,728.0,854.66,618.2
2016,9,29,10,45,875.5,106.5,1.25,28.5,747.0,877.9,631.53
2016,9,29,11,0,880.0,108.0,1.3,29.0,766.0,897.98,642.9
2016,9,29,11,15,883.0,109.0,1.4,29.5,777.0,912.88,651.75
2016,9,29,11,30,886.0,110.0,1.5,30.0,788.0,924.39,658.56
2016,9,29,11,45,885.5,110.5,1.6,30.5,790.5,928.7,660.93
2016,9,29,12,0,885.0,111.0,1.7,31.0,793.0,929.48,661.24
2016,9,29,12,15,883.5,111.0,1.8,31.0,788.0,925.28,659.85
2016,9,29,12,30,882.0,111.0,1.9,31.0,783.0,917.59,656.34
2016,9,29,12,45,882.0,108.5,2.0,31.0,770.5,905.07,649.82
2016,9,29,13,0,882.0,106.0,2.1,31.0,758.0,889.1,641.13
2016,9,29,13,15,876.0,105.0,2.2,31.0,737.0,866.26,627.97
2016,9,29,13,30,870.0,104.0,2.3,31.0,716.0,840.38,612.77
2016,9,29,13,45,859.0,103.0,2.4,31.0,687.0,807.57,592.84
2016,9,29,14,0,848.0,102.0,2.5,31.0,658.0,776.21,573.68
2016,9,29,14,15,835.5,99.5,2.6,30.5,623.0,735.7,549.12
2016,9,29,14,30,823.0,97.0,2.7,30.0,588.0,693.3,522.78
2016,9,29,14,45,804.5,94.5,2.8,30.0,547.0,645.25,489.91
2016,9,29,15,0,786.0,92.0,2.9,30.0,506.0,596.32,454.77
2016,9,29,15,15,762.5,88.5,2.95,29.5,460.0,542.83,415.96
2016,9,29,15,30,739.0,85.0,3.0,29.0,414.0,489.53,375.96
2016,9,29,15,45,707.0,80.0,3.15,28.5,365.0,431.82,331.38
2016,9,29,16,0,675.0,75.0,3.3,28.0,316.0,375.05,285.9
2016,9,29,16,15,627.5,68.5,3.3,27.0,265.5,312.99,235.3
2016,9,29,16,30,580.0,62.0,3.3,26.0,215.0,255.11,186.59
2016,9,29,16,45,509.5,53.5,3.35,25.0,165.5,193.68,134.98
2016,9,29,17,0,439.0,45.0,3.4,24.0,116.0,139.84,89.9
2016,9,29,17,15,321.5,32.5,3.5,23.0,74.0,83.18,45.84
2016,9,29,17,30,204.0,20.0,3.6,22.0,32.0,38.12,0.67
2016,9,29,17,45,102.0,10.0,3.75,21.0,16.0,12.74,0.0
2016,9,29,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,6,15,154.5,13.5,2.4,12.0,27.0,22.81,0.0
2016,9,30,6,30,309.0,27.0,2.5,12.0,54.0,68.0,33.09
2016,9,30,6,45,418.5,36.5,2.65,12.5,100.0,116.57,73.78
2016,9,30,7,0,528.0,46.0,2.8,13.0,146.0,177.85,125.31
2016,9,30,7,15,591.5,52.5,2.75,13.5,197.0,234.64,176.21
2016,9,30,7,30,655.0,59.0,2.7,14.0,248.0,297.91,232.33
2016,9,30,7,45,327.5,85.0,2.7,15.0,179.5,226.99,181.8
2016,9,30,8,0,0.0,111.0,2.7,16.0,111.0,108.58,85.59
2016,9,30,8,15,15.0,145.0,2.65,16.5,152.0,150.39,119.94
2016,9,30,8,30,30.0,179.0,2.6,17.0,193.0,198.01,158.21
2016,9,30,8,45,136.5,207.0,2.6,17.5,280.0,298.12,239.18
2016,9,30,9,0,243.0,235.0,2.6,18.0,367.0,408.74,326.02
2016,9,30,9,15,560.0,159.0,2.6,18.5,493.0,565.97,450.52
2016,9,30,9,30,877.0,83.0,2.6,19.0,619.0,731.12,573.31
2016,9,30,9,45,891.5,83.5,2.65,20.0,653.5,772.89,598.74
2016,9,30,10,0,906.0,84.0,2.7,21.0,688.0,812.59,623.26
2016,9,30,10,15,913.5,85.0,2.75,21.5,714.5,844.8,643.46
2016,9,30,10,30,921.0,86.0,2.8,22.0,741.0,874.09,661.59
2016,9,30,10,45,926.0,87.0,2.9,22.5,760.5,898.13,676.44
2016,9,30,11,0,931.0,88.0,3.0,23.0,780.0,918.83,689.08
2016,9,30,11,15,934.0,88.5,3.1,23.0,791.0,933.75,699.23
2016,9,30,11,30,937.0,89.0,3.2,23.0,802.0,945.06,707.14
2016,9,30,11,45,938.0,89.0,3.3,23.5,805.0,950.35,709.76
2016,9,30,12,0,939.0,89.0,3.4,24.0,808.0,951.9,710.04
2016,9,30,12,15,938.0,89.0,3.5,24.0,803.0,947.92,708.13
2016,9,30,12,30,937.0,89.0,3.6,24.0,798.0,940.22,703.88
2016,9,30,12,45,927.0,91.5,3.75,24.0,783.0,923.64,694.0
2016,9,30,13,0,917.0,94.0,3.9,24.0,768.0,903.71,681.89
2016,9,30,13,15,911.5,93.0,4.0,24.0,746.5,880.59,667.31
2016,9,30,13,30,906.0,92.0,4.1,24.0,725.0,854.28,650.49
2016,9,30,13,45,897.0,90.5,4.2,24.0,696.0,821.59,629.11
2016,9,30,14,0,888.0,89.0,4.3,24.0,667.0,786.21,605.7
2016,9,30,14,15,876.0,87.5,4.35,23.5,631.5,746.16,579.66
2016,9,30,14,30,864.0,86.0,4.4,23.0,596.0,704.07,551.76
2016,9,30,14,45,847.5,83.5,4.5,22.5,554.5,658.91,520.86
2016,9,30,15,0,831.0,81.0,4.6,22.0,513.0,609.5,484.46
2016,9,30,15,15,808.0,77.5,4.6,21.5,466.5,554.39,442.2
2016,9,30,15,30,785.0,74.0,4.6,21.0,420.0,499.33,398.62
2016,9,30,15,45,753.0,70.0,4.65,20.5,370.0,439.82,350.18
2016,9,30,16,0,721.0,66.0,4.7,20.0,320.0,381.95,301.4
2016,9,30,16,15,674.0,61.0,4.65,19.5,268.5,319.46,247.47
2016,9,30,16,30,627.0,56.0,4.6,19.0,217.0,261.45,196.01
2016,9,30,16,45,552.5,48.5,4.55,18.5,166.5,197.69,140.24
2016,9,30,17,0,478.0,41.0,4.5,18.0,116.0,141.93,91.98
2016,9,30,17,15,351.0,30.0,4.35,17.0,73.5,83.67,45.61
2016,9,30,17,30,224.0,19.0,4.2,16.0,31.0,37.8,0.0
2016,9,30,17,45,112.0,9.5,4.05,15.5,15.5,12.2,0.0
2016,9,30,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,6,15,164.0,13.5,2.7,11.5,27.5,23.23,0.0
2016,10,1,6,30,328.0,27.0,3.0,12.0,55.0,69.65,32.68
2016,10,1,6,45,440.0,37.0,3.3,12.5,102.0,120.47,75.91
2016,10,1,7,0,552.0,47.0,3.6,13.0,149.0,183.95,129.42
2016,10,1,7,15,617.5,53.5,3.75,13.5,201.5,242.62,182.22
2016,10,1,7,30,683.0,60.0,3.9,14.0,254.0,307.42,240.15
2016,10,1,7,45,728.0,64.0,4.1,15.0,306.5,367.98,293.57
2016,10,1,8,0,773.0,68.0,4.3,16.0,359.0,431.99,348.28
2016,10,1,8,15,801.5,71.5,4.25,16.5,409.0,490.12,396.9
2016,10,1,8,30,830.0,75.0,4.2,17.0,459.0,549.22,444.59
2016,10,1,8,45,853.0,77.0,4.2,17.5,505.0,603.97,487.59
2016,10,1,9,0,876.0,79.0,4.2,18.0,551.0,655.8,527.15
2016,10,1,9,15,890.5,81.0,4.15,18.5,591.5,703.53,561.29
2016,10,1,9,30,905.0,83.0,4.1,19.0,632.0,749.67,592.55
2016,10,1,9,45,919.0,83.0,4.05,19.5,666.5,791.36,620.06
2016,10,1,10,0,933.0,83.0,4.0,20.0,701.0,830.86,645.61
2016,10,1,10,15,940.5,84.0,3.95,20.5,728.0,863.71,666.13
2016,10,1,10,30,948.0,85.0,3.9,21.0,755.0,893.54,684.38
2016,10,1,10,45,953.0,85.5,3.85,21.5,774.5,917.48,698.42
2016,10,1,11,0,958.0,86.0,3.8,22.0,794.0,937.98,710.08
2016,10,1,11,15,960.5,86.5,3.75,22.0,805.0,952.7,719.2
2016,10,1,11,30,963.0,87.0,3.7,22.0,816.0,963.7,725.94
2016,10,1,11,45,963.5,87.5,3.7,22.5,819.0,969.12,727.95
2016,10,1,12,0,964.0,88.0,3.7,23.0,822.0,970.71,727.55
2016,10,1,12,15,962.5,87.5,3.7,23.0,816.0,965.57,724.18
2016,10,1,12,30,961.0,87.0,3.7,23.0,810.0,956.62,718.45
2016,10,1,12,45,957.0,86.5,3.75,23.5,796.0,941.72,707.75
2016,10,1,13,0,953.0,86.0,3.8,24.0,782.0,923.2,694.75
2016,10,1,13,15,947.5,85.0,3.8,24.0,760.0,899.35,679.27
2016,10,1,13,30,942.0,84.0,3.8,24.0,738.0,872.19,661.56
2016,10,1,13,45,932.5,83.5,3.85,24.0,708.5,839.22,640.04
2016,10,1,14,0,923.0,83.0,3.9,24.0,679.0,803.49,616.46
2016,10,1,14,15,911.0,81.0,3.9,23.5,642.5,761.72,589.34
2016,10,1,14,30,899.0,79.0,3.9,23.0,606.0,717.82,560.3
2016,10,1,14,45,881.5,77.0,3.95,23.0,563.5,668.4,525.55
2016,10,1,15,0,864.0,75.0,4.0,23.0,521.0,617.83,487.38
2016,10,1,15,15,841.5,72.5,4.0,22.5,473.5,565.13,447.22
2016,10,1,15,30,819.0,70.0,4.0,22.0,426.0,509.91,403.85
2016,10,1,15,45,786.0,66.5,4.0,22.0,375.0,448.9,353.81
2016,10,1,16,0,753.0,63.0,4.0,22.0,324.0,389.55,303.6
2016,10,1,16,15,705.5,58.0,3.8,21.0,271.5,325.34,249.17
2016,10,1,16,30,658.0,53.0,3.6,20.0,219.0,265.15,196.56
2016,10,1,16,45,579.5,46.0,3.4,19.5,167.5,199.88,139.86
2016,10,1,17,0,501.0,39.0,3.2,19.0,116.0,142.63,90.72
2016,10,1,17,15,364.0,28.5,3.1,18.0,72.5,82.68,43.36
2016,10,1,17,30,227.0,18.0,3.0,17.0,29.0,36.02,0.0
2016,10,1,17,45,113.5,9.0,2.9,16.5,14.5,11.41,0.0
2016,10,1,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,156.0,13.0,2.45,11.5,25.5,22.08,0.0
2016,10,2,6,30,312.0,26.0,2.7,12.0,51.0,66.15,29.7
2016,10,2,6,45,425.5,35.5,3.0,12.5,97.5,115.91,72.54
2016,10,2,7,0,539.0,45.0,3.3,13.0,144.0,178.17,124.85
2016,10,2,7,15,604.5,51.5,3.4,13.5,195.0,235.93,176.75
2016,10,2,7,30,670.0,58.0,3.5,14.0,246.0,299.87,233.84
2016,10,2,7,45,716.0,62.0,3.6,14.5,298.0,359.98,287.27
2016,10,2,8,0,762.0,66.0,3.7,15.0,350.0,423.67,342.16
2016,10,2,8,15,790.0,69.5,3.7,15.5,399.0,480.87,390.21
2016,10,2,8,30,818.0,73.0,3.7,16.0,448.0,539.01,437.39
2016,10,2,8,45,839.5,74.5,3.7,17.0,493.0,591.63,477.95
2016,10,2,9,0,861.0,76.0,3.7,18.0,538.0,641.24,514.89
2016,10,2,9,15,875.0,78.5,3.75,18.0,577.5,688.47,550.04
2016,10,2,9,30,889.0,81.0,3.8,18.0,617.0,734.11,582.47
2016,10,2,9,45,900.0,82.0,3.85,18.5,650.0,773.98,609.21
2016,10,2,10,0,911.0,83.0,3.9,19.0,683.0,811.52,634.02
2016,10,2,10,15,917.5,84.0,4.0,19.0,709.0,842.85,655.65
2016,10,2,10,30,924.0,85.0,4.1,19.0,735.0,871.2,675.18
2016,10,2,10,45,926.5,86.5,4.2,19.5,753.0,893.52,689.18
2016,10,2,11,0,929.0,88.0,4.3,20.0,771.0,912.42,700.85
2016,10,2,11,15,931.0,88.5,4.4,20.0,781.0,926.24,710.43
2016,10,2,11,30,933.0,89.0,4.5,20.0,791.0,936.46,717.94
2016,10,2,11,45,932.0,89.5,4.6,20.5,793.0,940.31,719.76
2016,10,2,12,0,931.0,90.0,4.7,21.0,795.0,940.46,719.17
2016,10,2,12,15,929.0,90.0,4.75,20.5,789.5,935.45,717.6
2016,10,2,12,30,927.0,90.0,4.8,20.0,784.0,926.79,713.62
2016,10,2,12,45,915.0,94.0,4.9,20.0,768.0,910.14,703.07
2016,10,2,13,0,903.0,98.0,5.0,20.0,752.0,890.24,690.29
2016,10,2,13,15,897.5,96.5,5.0,20.0,731.0,866.75,674.33
2016,10,2,13,30,892.0,95.0,5.0,20.0,710.0,840.13,656.17
2016,10,2,13,45,886.0,92.5,5.05,20.0,682.0,809.03,635.03
2016,10,2,14,0,880.0,90.0,5.1,20.0,654.0,775.14,611.75
2016,10,2,14,15,868.0,88.0,5.1,19.5,618.5,734.8,584.42
2016,10,2,14,30,856.0,86.0,5.1,19.0,583.0,692.45,555.25
2016,10,2,14,45,843.0,82.5,5.1,19.0,542.5,648.85,522.72
2016,10,2,15,0,830.0,79.0,5.1,19.0,502.0,600.73,485.02
2016,10,2,15,15,415.0,85.0,5.05,18.5,296.5,334.61,272.88
2016,10,2,15,30,0.0,91.0,5.0,18.0,91.0,88.31,68.03
2016,10,2,15,45,0.0,80.0,4.95,18.0,80.0,77.52,59.4
2016,10,2,16,0,0.0,69.0,4.9,18.0,69.0,66.75,50.53
2016,10,2,16,15,312.0,61.5,4.7,17.5,138.5,181.96,142.4
2016,10,2,16,30,624.0,54.0,4.5,17.0,208.0,253.82,190.64
2016,10,2,16,45,543.0,47.0,4.35,16.5,158.0,189.72,134.11
2016,10,2,17,0,462.0,40.0,4.2,16.0,108.0,134.37,86.29
2016,10,2,17,15,321.5,28.5,3.95,15.5,66.5,75.76,39.3
2016,10,2,17,30,181.0,17.0,3.7,15.0,25.0,30.19,0.0
2016,10,2,17,45,90.5,8.5,3.45,14.5,12.5,8.36,0.0
2016,10,2,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,3,6,15,130.5,13.0,1.5,11.5,23.5,20.42,0.0
2016,10,3,6,30,261.0,26.0,1.7,12.0,47.0,59.6,25.77
2016,10,3,6,45,379.0,36.0,1.95,12.5,91.0,107.82,67.57
2016,10,3,7,0,497.0,46.0,2.2,13.0,135.0,168.76,118.15
2016,10,3,7,15,563.5,52.5,2.15,13.5,185.0,224.31,167.59
2016,10,3,7,30,630.0,59.0,2.1,14.0,235.0,286.65,222.61
2016,10,3,7,45,407.0,104.5,2.05,14.5,226.5,278.46,222.51
2016,10,3,8,0,184.0,150.0,2.0,15.0,218.0,239.47,193.31
2016,10,3,8,15,338.5,146.0,1.95,15.5,292.5,326.56,264.44
2016,10,3,8,30,493.0,142.0,1.9,16.0,367.0,429.92,346.63
2016,10,3,8,45,342.5,188.5,1.85,16.5,352.0,406.92,326.31
2016,10,3,9,0,192.0,235.0,1.8,17.0,337.0,369.57,294.21
2016,10,3,9,15,210.0,252.0,1.85,17.5,372.0,407.86,323.34
2016,10,3,9,30,228.0,269.0,1.9,18.0,407.0,446.98,352.21
2016,10,3,9,45,118.5,240.0,1.95,18.5,312.5,341.01,268.37
2016,10,3,10,0,9.0,211.0,2.0,19.0,218.0,215.36,167.45
2016,10,3,10,15,11.5,224.5,2.1,19.0,233.0,231.29,180.15
2016,10,3,10,30,14.0,238.0,2.2,19.0,248.0,247.34,192.49
2016,10,3,10,45,106.0,294.5,2.3,19.5,372.0,401.54,312.81
2016,10,3,11,0,198.0,351.0,2.4,20.0,496.0,544.94,419.71
2016,10,3,11,15,105.0,294.5,2.4,20.0,371.5,403.87,312.34
2016,10,3,11,30,12.0,238.0,2.4,20.0,247.0,246.06,189.72
2016,10,3,11,45,24.5,275.0,2.45,20.5,294.0,295.31,228.03
2016,10,3,12,0,37.0,312.0,2.5,21.0,341.0,354.44,272.52
2016,10,3,12,15,25.0,279.5,2.55,21.0,299.0,300.36,231.18
2016,10,3,12,30,13.0,247.0,2.6,21.0,257.0,256.12,197.25
2016,10,3,12,45,11.5,235.5,2.65,21.0,244.0,242.94,187.33
2016,10,3,13,0,10.0,224.0,2.7,21.0,231.0,229.79,177.34
2016,10,3,13,15,41.5,266.5,2.7,21.0,295.0,307.53,238.52
2016,10,3,13,30,73.0,309.0,2.7,21.0,359.0,378.27,293.07
2016,10,3,13,45,65.0,291.5,2.75,21.0,335.0,351.31,272.64
2016,10,3,14,0,57.0,274.0,2.8,21.0,311.0,324.68,252.69
2016,10,3,14,15,36.0,238.5,2.75,20.5,261.5,269.68,210.67
2016,10,3,14,30,15.0,203.0,2.7,20.0,212.0,211.17,165.2
2016,10,3,14,45,31.0,204.0,2.7,20.0,220.5,227.57,179.09
2016,10,3,15,0,47.0,205.0,2.7,20.0,229.0,237.53,187.62
2016,10,3,15,15,404.0,137.5,2.65,19.5,311.0,380.41,305.48
2016,10,3,15,30,761.0,70.0,2.6,19.0,393.0,474.03,378.59
2016,10,3,15,45,728.0,66.0,2.55,19.0,344.5,415.6,329.48
2016,10,3,16,0,695.0,62.0,2.5,19.0,296.0,358.97,281.2
2016,10,3,16,15,646.0,57.0,2.35,18.5,246.0,297.71,228.49
2016,10,3,16,30,597.0,52.0,2.2,18.0,196.0,241.24,178.59
2016,10,3,16,45,519.0,44.5,2.05,18.0,148.0,179.22,124.6
2016,10,3,17,0,441.0,37.0,1.9,18.0,100.0,125.68,78.81
2016,10,3,17,15,302.5,26.0,1.75,17.5,61.0,69.67,34.01
2016,10,3,17,30,164.0,15.0,1.6,17.0,22.0,26.39,0.0
2016,10,3,17,45,82.0,7.5,1.45,16.5,11.0,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,6,15,103.5,13.5,1.5,13.5,21.5,19.22,0.0
2016,10,4,6,30,207.0,27.0,1.7,14.0,43.0,53.47,21.91
2016,10,4,6,45,309.5,41.0,1.9,14.5,85.0,100.32,63.57
2016,10,4,7,0,412.0,55.0,2.1,15.0,127.0,157.56,110.8
2016,10,4,7,15,483.5,64.0,2.2,15.0,176.0,212.37,158.8
2016,10,4,7,30,555.0,73.0,2.3,15.0,225.0,274.64,213.31
2016,10,4,7,45,595.0,81.5,2.4,15.5,274.0,330.82,262.41
2016,10,4,8,0,635.0,90.0,2.5,16.0,323.0,390.21,312.79
2016,10,4,8,15,669.5,95.0,2.5,16.5,371.0,445.96,358.74
2016,10,4,8,30,704.0,100.0,2.5,17.0,419.0,503.55,404.67
2016,10,4,8,45,732.0,103.0,2.55,17.5,464.0,556.56,445.88
2016,10,4,9,0,760.0,106.0,2.6,18.0,509.0,610.03,486.29
2016,10,4,9,15,778.5,109.5,2.6,18.5,548.5,656.08,519.88
2016,10,4,9,30,797.0,113.0,2.6,19.0,588.0,702.67,552.55
2016,10,4,9,45,832.0,106.0,2.6,19.5,625.5,749.03,583.41
2016,10,4,10,0,867.0,99.0,2.6,20.0,663.0,790.57,610.35
2016,10,4,10,15,876.0,100.0,2.6,20.0,690.0,822.56,631.49
2016,10,4,10,30,885.0,101.0,2.6,20.0,717.0,851.84,650.72
2016,10,4,10,45,892.5,102.0,2.65,20.5,736.5,876.93,666.16
2016,10,4,11,0,900.0,103.0,2.7,21.0,756.0,898.9,679.47
2016,10,4,11,15,903.5,103.5,2.75,21.0,767.5,913.53,689.17
2016,10,4,11,30,907.0,104.0,2.8,21.0,779.0,924.69,696.7
2016,10,4,11,45,910.0,103.5,2.85,21.5,782.5,930.76,699.6
2016,10,4,12,0,913.0,103.0,2.9,22.0,786.0,933.23,700.25
2016,10,4,12,15,912.0,102.5,3.0,22.0,780.5,928.5,697.92
2016,10,4,12,30,911.0,102.0,3.1,22.0,775.0,920.17,693.32
2016,10,4,12,45,904.0,103.0,3.25,22.5,760.5,904.69,682.95
2016,10,4,13,0,897.0,104.0,3.4,23.0,746.0,885.89,670.39
2016,10,4,13,15,890.5,103.0,3.5,23.0,724.5,862.14,655.41
2016,10,4,13,30,884.0,102.0,3.6,23.0,703.0,835.33,638.28
2016,10,4,13,45,876.0,100.0,3.7,23.0,674.0,803.35,617.42
2016,10,4,14,0,868.0,98.0,3.8,23.0,645.0,772.55,597.25
2016,10,4,14,15,854.5,95.5,3.9,22.5,609.0,730.65,569.98
2016,10,4,14,30,841.0,93.0,4.0,22.0,573.0,686.9,540.91
2016,10,4,14,45,824.5,89.5,4.1,22.0,531.5,638.52,505.17
2016,10,4,15,0,808.0,86.0,4.2,22.0,490.0,589.07,467.49
2016,10,4,15,15,783.0,82.5,4.2,21.5,443.5,534.08,425.11
2016,10,4,15,30,758.0,79.0,4.2,21.0,397.0,479.39,381.6
2016,10,4,15,45,724.5,74.0,4.25,21.0,347.5,419.83,332.26
2016,10,4,16,0,691.0,69.0,4.3,21.0,298.0,362.88,283.6
2016,10,4,16,15,639.0,63.0,4.1,20.0,247.0,299.8,229.75
2016,10,4,16,30,587.0,57.0,3.9,19.0,196.0,241.38,178.57
2016,10,4,16,45,506.0,48.5,3.7,18.5,147.0,178.39,124.04
2016,10,4,17,0,425.0,40.0,3.5,18.0,98.0,124.21,77.98
2016,10,4,17,15,280.0,27.0,3.25,17.5,58.5,66.35,31.01
2016,10,4,17,30,135.0,14.0,3.0,17.0,19.0,22.89,0.0
2016,10,4,17,45,67.5,7.0,2.8,16.5,9.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,5,6,15,115.5,13.0,2.0,10.5,21.5,19.3,0.0
2016,10,5,6,30,231.0,26.0,2.3,11.0,43.0,55.08,20.75
2016,10,5,6,45,358.5,37.0,2.65,12.0,88.0,104.45,65.34
2016,10,5,7,0,486.0,48.0,3.0,13.0,133.0,167.05,116.82
2016,10,5,7,15,559.0,55.5,3.15,13.5,184.0,224.69,167.96
2016,10,5,7,30,632.0,63.0,3.3,14.0,235.0,289.85,225.62
2016,10,5,7,45,683.0,67.5,3.45,14.5,287.0,350.11,279.0
2016,10,5,8,0,734.0,72.0,3.6,15.0,339.0,413.82,333.89
2016,10,5,8,15,766.0,76.0,3.55,15.5,389.0,471.9,382.59
2016,10,5,8,30,798.0,80.0,3.5,16.0,439.0,531.35,430.71
2016,10,5,8,45,824.0,82.5,3.5,17.0,485.0,586.59,473.27
2016,10,5,9,0,850.0,85.0,3.5,18.0,531.0,641.88,514.37
2016,10,5,9,15,866.0,87.0,3.5,18.5,571.5,689.51,549.34
2016,10,5,9,30,882.0,89.0,3.5,19.0,612.0,732.32,578.25
2016,10,5,9,45,900.0,88.5,3.55,19.5,647.5,775.26,607.06
2016,10,5,10,0,918.0,88.0,3.6,20.0,683.0,816.31,634.15
2016,10,5,10,15,926.0,89.5,3.65,20.5,710.0,849.31,655.27
2016,10,5,10,30,934.0,91.0,3.7,21.0,737.0,879.37,674.24
2016,10,5,10,45,942.0,91.0,3.75,21.5,756.5,904.66,689.82
2016,10,5,11,0,950.0,91.0,3.8,22.0,776.0,926.65,703.14
2016,10,5,11,15,953.0,91.5,3.85,22.0,787.5,941.36,712.9
2016,10,5,11,30,956.0,92.0,3.9,22.0,799.0,952.39,720.33
2016,10,5,11,45,959.5,90.5,3.95,22.5,802.5,957.92,722.76
2016,10,5,12,0,963.0,89.0,4.0,23.0,806.0,959.66,722.78
2016,10,5,12,15,962.0,89.0,4.1,23.0,800.5,955.23,720.47
2016,10,5,12,30,961.0,89.0,4.2,23.0,795.0,947.01,715.72
2016,10,5,12,45,956.0,89.5,4.3,23.0,780.5,932.12,706.52
2016,10,5,13,0,951.0,90.0,4.4,23.0,766.0,913.65,694.95
2016,10,5,13,15,945.0,89.0,4.45,23.0,744.0,889.25,679.05
2016,10,5,13,30,939.0,88.0,4.5,23.0,722.0,861.58,661.05
2016,10,5,13,45,931.0,86.0,4.55,23.0,692.5,828.13,638.9
2016,10,5,14,0,923.0,84.0,4.6,23.0,663.0,791.86,614.59
2016,10,5,14,15,910.5,82.5,4.6,23.0,626.0,750.27,585.96
2016,10,5,14,30,898.0,81.0,4.6,23.0,589.0,706.61,555.55
2016,10,5,14,45,881.0,78.5,4.6,23.0,546.0,657.12,519.27
2016,10,5,15,0,864.0,76.0,4.6,23.0,503.0,608.91,482.11
2016,10,5,15,15,839.5,73.0,4.55,22.5,455.5,552.35,438.37
2016,10,5,15,30,815.0,70.0,4.5,22.0,408.0,495.91,393.34
2016,10,5,15,45,779.0,66.5,4.45,21.5,356.5,434.15,342.67
2016,10,5,16,0,743.0,63.0,4.4,21.0,305.0,374.39,291.96
2016,10,5,16,15,690.0,57.5,3.95,20.5,252.0,308.93,235.23
2016,10,5,16,30,637.0,52.0,3.5,20.0,199.0,248.76,181.92
2016,10,5,16,45,547.0,44.5,3.05,19.5,148.0,182.19,124.66
2016,10,5,17,0,457.0,37.0,2.6,19.0,97.0,125.44,76.85
2016,10,5,17,15,298.0,25.0,2.4,18.0,57.0,65.04,27.46
2016,10,5,17,30,139.0,13.0,2.2,17.0,17.0,21.72,0.0
2016,10,5,17,45,69.5,6.5,2.05,16.0,8.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,6,15,133.0,12.0,1.75,11.5,21.0,19.16,0.0
2016,10,6,6,30,266.0,24.0,1.9,12.0,42.0,56.54,18.33
2016,10,6,6,45,389.5,34.0,2.1,13.0,86.5,106.3,65.01
2016,10,6,7,0,513.0,44.0,2.3,14.0,131.0,168.48,116.25
2016,10,6,7,15,583.0,51.0,2.3,14.5,182.0,226.05,167.25
2016,10,6,7,30,653.0,58.0,2.3,15.0,233.0,290.77,224.26
2016,10,6,7,45,700.0,62.0,2.35,16.0,284.5,349.25,275.28
2016,10,6,8,0,747.0,66.0,2.4,17.0,336.0,412.05,328.12
2016,10,6,8,15,777.5,70.0,2.45,17.5,384.5,469.87,376.0
2016,10,6,8,30,808.0,74.0,2.5,18.0,433.0,528.88,423.18
2016,10,6,8,45,831.0,76.0,2.55,19.0,478.5,582.08,463.61
2016,10,6,9,0,854.0,78.0,2.6,20.0,524.0,635.03,502.44
2016,10,6,9,15,869.5,80.0,2.65,20.5,563.5,679.32,534.38
2016,10,6,9,30,885.0,82.0,2.7,21.0,603.0,724.86,565.01
2016,10,6,9,45,903.0,81.0,2.75,22.0,638.0,767.2,591.74
2016,10,6,10,0,921.0,80.0,2.8,23.0,673.0,807.64,616.7
2016,10,6,10,15,928.5,81.0,2.8,23.5,699.0,839.67,636.38
2016,10,6,10,30,936.0,82.0,2.8,24.0,725.0,868.72,653.91
2016,10,6,10,45,940.0,83.0,2.85,24.5,743.5,891.65,667.58
2016,10,6,11,0,944.0,84.0,2.9,25.0,762.0,911.17,679.0
2016,10,6,11,15,947.0,84.5,2.9,25.0,773.0,925.71,688.13
2016,10,6,11,30,950.0,85.0,2.9,25.0,784.0,936.61,694.99
2016,10,6,11,45,950.0,85.5,2.9,25.5,786.0,941.14,696.38
2016,10,6,12,0,950.0,86.0,2.9,26.0,788.0,941.9,695.47
2016,10,6,12,15,948.0,85.5,2.9,26.0,782.0,936.01,691.7
2016,10,6,12,30,946.0,85.0,2.9,26.0,776.0,926.4,685.65
2016,10,6,12,45,943.5,84.0,2.9,26.5,761.5,912.14,675.31
2016,10,6,13,0,941.0,83.0,2.9,27.0,747.0,894.29,662.75
2016,10,6,13,15,934.5,82.0,2.9,27.0,725.0,869.64,647.04
2016,10,6,13,30,928.0,81.0,2.9,27.0,703.0,841.78,629.2
2016,10,6,13,45,918.5,80.0,2.9,27.0,673.5,808.54,607.66
2016,10,6,14,0,909.0,79.0,2.9,27.0,644.0,772.61,584.17
2016,10,6,14,15,896.5,77.0,2.85,26.5,607.5,730.95,557.32
2016,10,6,14,30,884.0,75.0,2.8,26.0,571.0,687.27,528.7
2016,10,6,14,45,866.5,73.0,2.8,26.0,529.0,638.62,494.06
2016,10,6,15,0,849.0,71.0,2.8,26.0,487.0,588.88,456.89
2016,10,6,15,15,825.0,68.0,2.75,25.5,440.5,535.8,416.78
2016,10,6,15,30,801.0,65.0,2.7,25.0,394.0,480.43,373.65
2016,10,6,15,45,767.0,61.5,2.65,25.0,343.5,420.46,324.88
2016,10,6,16,0,733.0,58.0,2.6,25.0,293.0,362.32,276.06
2016,10,6,16,15,682.0,53.0,2.2,24.0,242.0,298.89,222.59
2016,10,6,16,30,631.0,48.0,1.8,23.0,191.0,239.92,171.57
2016,10,6,16,45,547.0,40.5,1.45,22.0,141.5,175.48,117.14
2016,10,6,17,0,463.0,33.0,1.1,21.0,92.0,120.79,71.64
2016,10,6,17,15,308.5,22.0,1.1,20.0,53.5,61.75,22.22
2016,10,6,17,30,154.0,11.0,1.1,19.0,15.0,20.21,0.0
2016,10,6,17,45,77.0,5.5,1.15,18.0,7.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,6,15,52.0,11.5,1.05,13.0,14.5,14.12,0.0
2016,10,7,6,30,104.0,23.0,1.1,14.0,29.0,36.61,9.77
2016,10,7,6,45,158.5,40.5,1.2,15.0,61.5,70.84,45.18
2016,10,7,7,0,213.0,58.0,1.3,16.0,94.0,110.84,78.63
2016,10,7,7,15,241.5,77.0,1.4,16.5,130.5,151.24,113.78
2016,10,7,7,30,270.0,96.0,1.5,17.0,167.0,194.64,151.24
2016,10,7,7,45,289.5,113.5,1.65,18.0,204.0,235.69,186.02
2016,10,7,8,0,309.0,131.0,1.8,19.0,241.0,278.39,221.17
2016,10,7,8,15,446.0,123.0,1.9,19.5,307.0,358.75,285.76
2016,10,7,8,30,583.0,115.0,2.0,20.0,373.0,449.81,357.53
2016,10,7,8,45,715.0,96.0,2.15,21.0,444.5,534.86,422.86
2016,10,7,9,0,847.0,77.0,2.3,22.0,516.0,627.76,492.33
2016,10,7,9,15,744.0,113.5,2.3,22.5,520.5,634.18,494.28
2016,10,7,9,30,641.0,150.0,2.3,23.0,525.0,628.64,487.51
2016,10,7,9,45,763.5,120.0,2.3,24.0,591.0,707.59,543.46
2016,10,7,10,0,886.0,90.0,2.3,25.0,657.0,789.39,596.73
2016,10,7,10,15,894.0,91.5,2.25,25.5,683.0,821.33,615.36
2016,10,7,10,30,902.0,93.0,2.2,26.0,709.0,850.45,632.28
2016,10,7,10,45,906.0,94.5,2.15,27.0,727.5,873.19,643.53
2016,10,7,11,0,910.0,96.0,2.1,28.0,746.0,892.63,652.53
2016,10,7,11,15,717.0,176.5,2.0,28.0,693.0,831.5,610.67
2016,10,7,11,30,524.0,257.0,1.9,28.0,640.0,750.66,552.41
2016,10,7,11,45,534.0,254.5,1.8,28.5,646.0,759.11,557.11
2016,10,7,12,0,544.0,252.0,1.7,29.0,652.0,765.35,559.49
2016,10,7,12,15,529.0,255.0,1.55,29.0,641.0,753.16,549.75
2016,10,7,12,30,514.0,258.0,1.4,29.0,630.0,738.9,538.81
2016,10,7,12,45,505.5,255.5,1.3,29.5,616.0,722.5,526.15
2016,10,7,13,0,497.0,253.0,1.2,30.0,602.0,704.25,512.34
2016,10,7,13,15,419.0,270.0,1.1,30.0,558.0,647.53,472.15
2016,10,7,13,30,341.0,287.0,1.0,30.0,514.0,585.54,428.45
2016,10,7,13,45,412.5,252.5,0.95,30.0,515.5,601.38,441.6
2016,10,7,14,0,484.0,218.0,0.9,30.0,517.0,604.87,445.54
2016,10,7,14,15,470.5,208.0,0.85,29.5,485.0,567.46,420.47
2016,10,7,14,30,457.0,198.0,0.8,29.0,453.0,529.46,394.9
2016,10,7,14,45,416.5,190.0,0.8,29.0,408.5,476.0,357.12
2016,10,7,15,0,376.0,182.0,0.8,29.0,364.0,419.07,316.26
2016,10,7,15,15,419.5,154.5,0.75,28.5,339.0,401.47,304.23
2016,10,7,15,30,463.0,127.0,0.7,28.0,314.0,373.14,283.15
2016,10,7,15,45,427.0,117.0,0.7,27.5,272.5,322.27,244.21
2016,10,7,16,0,391.0,107.0,0.7,27.0,231.0,274.24,206.44
2016,10,7,16,15,355.0,91.5,0.7,26.0,188.5,223.59,166.01
2016,10,7,16,30,319.0,76.0,0.7,25.0,146.0,176.43,127.3
2016,10,7,16,45,260.0,59.0,0.75,24.0,106.5,126.14,86.44
2016,10,7,17,0,201.0,42.0,0.8,23.0,67.0,82.52,51.16
2016,10,7,17,15,100.5,25.5,0.85,22.5,38.0,38.47,11.91
2016,10,7,17,30,0.0,9.0,0.9,22.0,9.0,8.85,0.0
2016,10,7,17,45,0.0,4.5,0.95,21.5,4.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,6,15,87.5,11.5,0.65,16.5,17.0,15.95,0.0
2016,10,8,6,30,175.0,23.0,0.6,17.0,34.0,44.11,8.74
2016,10,8,6,45,299.0,36.0,0.55,18.0,76.0,92.15,55.51
2016,10,8,7,0,423.0,49.0,0.5,19.0,118.0,151.88,102.83
2016,10,8,7,15,499.0,57.5,0.6,19.5,167.0,207.43,149.78
2016,10,8,7,30,575.0,66.0,0.7,20.0,216.0,270.89,203.26
2016,10,8,7,45,625.0,72.0,0.8,21.0,266.0,328.95,251.77
2016,10,8,8,0,675.0,78.0,0.9,22.0,316.0,391.17,302.03
2016,10,8,8,15,709.0,82.5,1.0,23.0,364.5,447.56,346.32
2016,10,8,8,30,743.0,87.0,1.1,24.0,413.0,505.64,390.3
2016,10,8,8,45,767.5,90.5,1.25,25.5,457.5,557.17,427.52
2016,10,8,9,0,792.0,94.0,1.4,27.0,502.0,609.87,464.22
2016,10,8,9,15,810.0,97.0,1.55,27.5,541.5,657.38,497.97
2016,10,8,9,30,828.0,100.0,1.7,28.0,581.0,703.75,529.5
2016,10,8,9,45,877.0,87.5,1.85,29.0,622.0,750.91,559.24
2016,10,8,10,0,926.0,75.0,2.0,30.0,663.0,801.49,590.75
2016,10,8,10,15,933.5,76.0,2.0,30.5,689.5,833.46,609.37
2016,10,8,10,30,941.0,77.0,2.0,31.0,716.0,862.42,626.02
2016,10,8,10,45,946.5,77.5,2.05,31.5,734.5,885.98,639.54
2016,10,8,11,0,952.0,78.0,2.1,32.0,753.0,906.15,650.92
2016,10,8,11,15,954.5,78.5,2.05,32.0,763.5,920.19,658.81
2016,10,8,11,30,957.0,79.0,2.0,32.0,774.0,930.54,664.47
2016,10,8,11,45,958.0,79.0,2.0,32.5,776.5,935.28,665.88
2016,10,8,12,0,959.0,79.0,2.0,33.0,779.0,936.23,665.08
2016,10,8,12,15,957.5,78.5,1.85,33.0,773.0,930.62,660.05
