Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,12,30,956.0,78.0,1.7,33.0,767.0,921.26,652.79
2016,10,8,12,45,950.5,79.0,1.6,33.0,752.5,906.44,642.79
2016,10,8,13,0,945.0,80.0,1.5,33.0,738.0,888.09,630.73
2016,10,8,13,15,938.5,79.0,1.35,33.0,716.0,863.3,614.07
2016,10,8,13,30,932.0,78.0,1.2,33.0,694.0,835.3,595.45
2016,10,8,13,45,922.5,77.0,1.05,33.0,664.0,801.94,573.42
2016,10,8,14,0,913.0,76.0,0.9,33.0,634.0,765.89,549.66
2016,10,8,14,15,900.5,74.5,0.75,32.5,598.0,724.68,523.52
2016,10,8,14,30,888.0,73.0,0.6,32.0,562.0,681.44,495.8
2016,10,8,14,45,870.0,71.0,0.45,32.0,519.5,632.4,461.51
2016,10,8,15,0,852.0,69.0,0.3,32.0,477.0,582.32,425.35
2016,10,8,15,15,828.0,66.0,0.35,31.5,430.5,529.26,389.08
2016,10,8,15,30,804.0,63.0,0.4,31.0,384.0,473.92,349.63
2016,10,8,15,45,768.0,59.5,0.5,30.5,334.0,413.16,304.8
2016,10,8,16,0,732.0,56.0,0.6,30.0,284.0,354.46,259.28
2016,10,8,16,15,679.0,51.0,0.6,28.5,232.5,290.81,208.86
2016,10,8,16,30,626.0,46.0,0.6,27.0,181.0,231.84,160.34
2016,10,8,16,45,536.5,38.5,0.6,26.0,132.0,167.09,107.63
2016,10,8,17,0,447.0,31.0,0.6,25.0,83.0,112.83,63.76
2016,10,8,17,15,223.5,15.5,0.65,24.0,41.5,42.67,7.37
2016,10,8,17,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,6,15,142.0,10.0,0.4,18.5,18.5,17.21,0.0
2016,10,9,6,30,284.0,20.0,0.4,19.0,37.0,52.85,6.17
2016,10,9,6,45,407.5,29.5,0.4,19.5,81.0,103.24,59.08
2016,10,9,7,0,531.0,39.0,0.4,20.0,125.0,165.19,108.84
2016,10,9,7,15,600.5,45.5,0.4,20.5,175.5,221.98,157.33
2016,10,9,7,30,670.0,52.0,0.4,21.0,226.0,286.46,211.75
2016,10,9,7,45,713.5,57.0,0.45,22.0,276.5,345.73,261.14
2016,10,9,8,0,757.0,62.0,0.5,23.0,327.0,408.29,311.22
2016,10,9,8,15,786.5,65.5,0.6,24.0,375.5,465.18,355.6
2016,10,9,8,30,816.0,69.0,0.7,25.0,424.0,523.14,399.08
2016,10,9,8,45,836.0,72.0,0.85,26.0,468.0,575.66,437.51
2016,10,9,9,0,856.0,75.0,1.0,27.0,512.0,624.94,472.52
2016,10,9,9,15,871.5,77.0,1.05,27.5,551.5,671.71,504.59
2016,10,9,9,30,887.0,79.0,1.1,28.0,591.0,716.99,533.27
2016,10,9,9,45,899.0,80.5,1.15,29.0,624.0,757.35,557.12
2016,10,9,10,0,911.0,82.0,1.2,30.0,657.0,795.46,579.1
2016,10,9,10,15,918.0,83.0,1.2,30.0,683.0,826.53,597.98
2016,10,9,10,30,925.0,84.0,1.2,30.0,709.0,854.64,614.93
2016,10,9,10,45,722.0,165.0,1.2,30.5,660.5,798.85,576.72
2016,10,9,11,0,519.0,246.0,1.2,31.0,612.0,720.78,520.99
2016,10,9,11,15,728.5,166.5,1.15,31.0,688.5,826.67,593.5
2016,10,9,11,30,938.0,87.0,1.1,31.0,765.0,920.04,650.36
2016,10,9,11,45,937.5,87.5,1.1,31.5,766.5,923.87,650.13
2016,10,9,12,0,937.0,88.0,1.1,32.0,768.0,923.98,648.85
2016,10,9,12,15,935.0,88.0,1.05,32.0,761.5,918.53,644.82
2016,10,9,12,30,933.0,88.0,1.0,32.0,755.0,909.41,638.72
2016,10,9,12,45,918.0,92.5,0.95,32.0,738.0,890.57,626.75
2016,10,9,13,0,903.0,97.0,0.9,32.0,721.0,868.57,613.01
2016,10,9,13,15,674.0,175.0,0.95,31.5,633.0,755.69,543.75
2016,10,9,13,30,445.0,253.0,1.0,31.0,545.0,637.14,463.19
2016,10,9,13,45,440.0,243.0,1.1,31.0,520.5,609.9,447.19
2016,10,9,14,0,435.0,233.0,1.2,31.0,496.0,581.35,429.01
2016,10,9,14,15,389.0,228.5,1.3,30.5,453.5,521.97,389.09
2016,10,9,14,30,343.0,224.0,1.4,30.0,411.0,471.68,354.55
2016,10,9,14,45,345.0,203.5,1.5,30.0,379.5,436.77,330.43
2016,10,9,15,0,347.0,183.0,1.6,30.0,348.0,400.78,304.71
2016,10,9,15,15,544.0,129.0,1.7,29.5,357.5,438.88,334.94
2016,10,9,15,30,741.0,75.0,1.8,29.0,367.0,452.98,344.94
2016,10,9,15,45,701.0,70.5,1.95,28.5,317.5,393.37,298.21
2016,10,9,16,0,661.0,66.0,2.1,28.0,268.0,335.55,251.45
2016,10,9,16,15,602.5,59.5,2.05,27.0,218.0,272.37,199.54
2016,10,9,16,30,544.0,53.0,2.0,26.0,168.0,214.64,150.89
2016,10,9,16,45,449.0,43.5,2.0,25.0,121.0,151.51,99.21
2016,10,9,17,0,354.0,34.0,2.0,24.0,74.0,98.92,56.67
2016,10,9,17,15,177.0,17.0,2.05,23.0,37.0,38.16,2.08
2016,10,9,17,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,6,15,109.0,10.0,1.15,13.5,16.5,15.39,0.0
2016,10,10,6,30,218.0,20.0,1.3,14.0,33.0,45.26,0.84
2016,10,10,6,45,345.0,31.5,1.5,15.0,75.5,94.51,55.5
2016,10,10,7,0,472.0,43.0,1.7,16.0,118.0,155.52,105.21
2016,10,10,7,15,546.5,51.0,1.65,16.5,167.5,212.47,154.72
2016,10,10,7,30,621.0,59.0,1.6,17.0,217.0,277.11,210.68
2016,10,10,7,45,449.0,94.5,1.6,17.5,221.5,280.36,219.92
2016,10,10,8,0,277.0,130.0,1.6,18.0,226.0,262.04,208.52
2016,10,10,8,15,437.0,119.0,1.5,19.0,296.0,347.91,277.08
2016,10,10,8,30,597.0,108.0,1.4,20.0,366.0,446.77,353.49
2016,10,10,8,45,499.5,148.0,1.3,21.0,379.0,457.67,359.3
2016,10,10,9,0,402.0,188.0,1.2,22.0,392.0,461.25,358.96
2016,10,10,9,15,416.0,201.0,1.3,22.5,426.5,501.34,388.34
2016,10,10,9,30,430.0,214.0,1.4,23.0,461.0,541.23,416.72
2016,10,10,9,45,425.5,230.0,1.5,24.0,485.5,570.25,435.61
2016,10,10,10,0,421.0,246.0,1.6,25.0,510.0,597.52,452.95
2016,10,10,10,15,406.5,261.5,1.65,25.0,525.0,607.15,459.13
2016,10,10,10,30,392.0,277.0,1.7,25.0,540.0,621.91,468.82
2016,10,10,10,45,488.0,249.5,1.8,25.5,585.5,688.68,516.92
2016,10,10,11,0,584.0,222.0,1.9,26.0,631.0,748.9,559.5
2016,10,10,11,15,568.5,231.5,1.95,26.0,634.5,753.0,561.42
2016,10,10,11,30,553.0,241.0,2.0,26.0,638.0,754.45,562.09
2016,10,10,11,45,542.5,245.5,2.15,26.5,636.0,752.4,560.27
2016,10,10,12,0,532.0,250.0,2.3,27.0,634.0,748.02,556.88
2016,10,10,12,15,518.5,252.0,2.35,27.0,624.0,736.15,548.87
2016,10,10,12,30,505.0,254.0,2.4,27.0,614.0,722.25,539.54
2016,10,10,12,45,498.5,251.5,2.5,27.0,600.5,707.65,530.24
2016,10,10,13,0,492.0,249.0,2.6,27.0,587.0,691.19,519.58
2016,10,10,13,15,426.5,261.5,2.7,27.0,548.5,640.78,483.52
2016,10,10,13,30,361.0,274.0,2.8,27.0,510.0,584.38,443.0
2016,10,10,13,45,341.0,265.0,2.9,27.0,479.5,549.24,418.42
2016,10,10,14,0,321.0,256.0,3.0,27.0,449.0,514.07,393.33
2016,10,10,14,15,306.0,242.0,3.05,26.5,417.0,477.18,367.45
2016,10,10,14,30,291.0,228.0,3.1,26.0,385.0,440.42,341.16
2016,10,10,14,45,258.0,213.0,3.2,26.0,345.0,391.63,304.47
2016,10,10,15,0,225.0,198.0,3.3,26.0,305.0,339.44,264.69
2016,10,10,15,15,270.0,172.0,3.35,25.5,286.5,330.53,258.81
2016,10,10,15,30,315.0,146.0,3.4,25.0,268.0,311.4,244.06
2016,10,10,15,45,287.0,131.0,3.5,24.5,231.0,267.07,208.52
2016,10,10,16,0,259.0,116.0,3.6,24.0,194.0,225.13,174.15
2016,10,10,16,15,233.0,96.5,3.55,23.0,156.5,181.59,138.07
2016,10,10,16,30,207.0,77.0,3.5,22.0,119.0,140.64,103.47
2016,10,10,16,45,162.0,57.5,3.45,21.0,84.5,98.27,68.24
2016,10,10,17,0,117.0,38.0,3.4,20.0,50.0,60.98,37.09
2016,10,10,17,15,58.5,19.0,3.45,19.0,25.0,25.8,0.0
2016,10,10,17,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,6,15,81.0,10.0,1.55,12.0,14.5,13.88,0.0
2016,10,11,6,30,162.0,20.0,1.7,12.0,29.0,38.54,0.0
2016,10,11,6,45,289.0,33.0,1.85,12.5,69.5,86.44,51.49
2016,10,11,7,0,416.0,46.0,2.0,13.0,110.0,145.53,100.09
2016,10,11,7,15,492.5,54.5,1.95,13.5,158.0,200.31,147.98
2016,10,11,7,30,569.0,63.0,1.9,14.0,206.0,263.03,202.8
2016,10,11,7,45,284.5,87.5,1.85,14.5,159.0,208.57,166.14
2016,10,11,8,0,0.0,112.0,1.8,15.0,112.0,110.37,87.47
2016,10,11,8,15,18.0,139.0,1.75,15.5,147.0,146.48,117.27
2016,10,11,8,30,36.0,166.0,1.7,16.0,182.0,188.72,151.4
2016,10,11,8,45,91.0,194.0,1.65,17.0,238.5,251.88,201.85
2016,10,11,9,0,146.0,222.0,1.6,18.0,295.0,325.53,259.12
2016,10,11,9,15,147.5,240.0,1.6,18.5,319.0,351.7,278.12
2016,10,11,9,30,149.0,258.0,1.6,19.0,343.0,377.63,296.83
2016,10,11,9,45,307.0,243.5,1.6,19.5,431.5,489.94,383.77
2016,10,11,10,0,465.0,229.0,1.6,20.0,520.0,612.22,474.29
2016,10,11,10,15,422.5,253.5,1.55,20.0,525.5,617.83,475.36
2016,10,11,10,30,380.0,278.0,1.5,20.0,531.0,612.39,469.61
2016,10,11,10,45,646.0,184.0,1.5,20.5,628.5,752.06,573.47
2016,10,11,11,0,912.0,90.0,1.5,21.0,726.0,877.51,656.02
2016,10,11,11,15,915.5,90.5,1.5,21.5,736.0,891.71,662.29
2016,10,11,11,30,919.0,91.0,1.5,22.0,746.0,902.4,667.62
2016,10,11,11,45,723.5,170.0,1.5,22.5,686.5,830.76,618.55
2016,10,11,12,0,528.0,249.0,1.5,23.0,627.0,741.91,554.58
2016,10,11,12,15,508.5,254.0,1.5,23.0,615.5,728.08,545.61
2016,10,11,12,30,489.0,259.0,1.5,23.0,604.0,712.33,534.57
2016,10,11,12,45,521.5,241.0,1.55,23.0,602.5,714.35,537.78
2016,10,11,13,0,554.0,223.0,1.6,23.0,601.0,713.29,538.71
2016,10,11,13,15,516.5,228.5,1.7,23.0,572.5,677.37,513.98
2016,10,11,13,30,479.0,234.0,1.8,23.0,544.0,640.97,488.81
2016,10,11,13,45,493.5,217.5,1.9,23.0,524.0,620.77,476.2
2016,10,11,14,0,508.0,201.0,2.0,23.0,504.0,597.96,461.29
2016,10,11,14,15,474.0,197.0,2.1,22.5,466.5,552.0,429.01
2016,10,11,14,30,440.0,193.0,2.2,22.0,429.0,506.85,396.67
2016,10,11,14,45,463.5,171.0,2.35,22.0,402.0,479.6,377.42
2016,10,11,15,0,487.0,149.0,2.5,22.0,375.0,449.06,354.78
2016,10,11,15,15,478.0,133.5,2.6,21.5,336.5,404.78,320.89
2016,10,11,15,30,469.0,118.0,2.7,21.0,298.0,360.19,285.62
2016,10,11,15,45,424.5,110.0,2.85,20.5,256.0,308.02,243.19
2016,10,11,16,0,380.0,102.0,3.0,20.0,214.0,259.56,202.73
2016,10,11,16,15,338.0,86.5,2.95,19.5,172.0,208.09,159.0
2016,10,11,16,30,296.0,71.0,2.9,19.0,130.0,160.81,118.23
2016,10,11,16,45,227.5,54.0,2.85,18.5,91.5,110.69,76.31
2016,10,11,17,0,159.0,37.0,2.8,18.0,53.0,68.4,40.85
2016,10,11,17,15,79.5,18.5,2.9,17.5,26.5,27.1,0.0
2016,10,11,17,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,6,15,57.5,10.0,1.7,12.5,13.0,12.64,0.0
2016,10,12,6,30,115.0,20.0,1.8,13.0,26.0,33.3,0.0
2016,10,12,6,45,245.5,34.0,1.9,13.5,65.5,79.61,47.18
2016,10,12,7,0,376.0,48.0,2.0,14.0,105.0,138.11,94.87
2016,10,12,7,15,456.0,57.5,1.9,14.5,152.5,192.54,141.85
2016,10,12,7,30,536.0,67.0,1.8,15.0,200.0,255.33,196.14
2016,10,12,7,45,599.0,71.5,1.75,15.5,250.5,314.22,247.12
2016,10,12,8,0,662.0,76.0,1.7,16.0,301.0,378.58,301.25
2016,10,12,8,15,697.5,80.5,1.55,16.5,348.5,434.55,347.01
2016,10,12,8,30,733.0,85.0,1.4,17.0,396.0,492.36,392.31
2016,10,12,8,45,765.5,86.5,1.3,17.5,441.5,545.39,432.51
2016,10,12,9,0,798.0,88.0,1.2,18.0,487.0,600.32,472.5
2016,10,12,9,15,816.0,90.5,1.2,18.5,525.5,647.04,505.79
2016,10,12,9,30,834.0,93.0,1.2,19.0,564.0,692.61,536.73
2016,10,12,9,45,849.5,94.0,1.2,20.0,597.5,733.23,561.55
2016,10,12,10,0,865.0,95.0,1.2,21.0,631.0,771.93,584.56
2016,10,12,10,15,874.0,96.5,1.35,21.5,657.0,799.61,602.65
2016,10,12,10,30,883.0,98.0,1.5,22.0,683.0,828.61,621.67
2016,10,12,10,45,889.5,99.0,1.65,22.5,701.5,852.09,636.9
2016,10,12,11,0,896.0,100.0,1.8,23.0,720.0,872.43,650.07
2016,10,12,11,15,899.5,100.5,1.95,23.0,730.5,886.37,660.29
2016,10,12,11,30,903.0,101.0,2.1,23.0,741.0,896.86,668.37
2016,10,12,11,45,903.5,101.0,2.3,23.5,743.0,900.69,671.26
2016,10,12,12,0,904.0,101.0,2.5,24.0,745.0,900.94,671.84
2016,10,12,12,15,902.5,100.5,2.6,24.0,738.5,895.35,669.05
2016,10,12,12,30,901.0,100.0,2.7,24.0,732.0,886.22,664.01
2016,10,12,12,45,904.5,96.0,2.85,24.0,719.5,873.97,657.31
2016,10,12,13,0,908.0,92.0,3.0,24.0,707.0,858.13,648.17
2016,10,12,13,15,691.5,163.0,2.9,24.0,622.5,750.25,573.34
2016,10,12,13,30,475.0,234.0,2.8,24.0,538.0,636.29,488.02
2016,10,12,13,45,513.5,208.5,2.75,24.0,524.0,624.69,481.71
2016,10,12,14,0,552.0,183.0,2.7,24.0,510.0,608.97,471.57
2016,10,12,14,15,496.5,187.0,2.75,24.0,467.5,555.38,431.83
2016,10,12,14,30,441.0,191.0,2.8,24.0,425.0,503.93,393.24
2016,10,12,14,45,418.5,178.5,2.9,24.0,386.5,458.2,359.14
2016,10,12,15,0,396.0,166.0,3.0,24.0,348.0,413.14,324.77
2016,10,12,15,15,396.0,147.0,3.15,23.5,313.5,374.09,295.11
2016,10,12,15,30,396.0,128.0,3.3,23.0,279.0,334.09,263.6
2016,10,12,15,45,371.0,114.0,3.5,22.5,240.0,287.76,225.97
2016,10,12,16,0,346.0,100.0,3.7,22.0,201.0,243.3,188.8
2016,10,12,16,15,450.0,73.5,3.35,21.0,178.5,229.65,173.09
2016,10,12,16,30,554.0,47.0,3.0,20.0,156.0,205.44,146.0
2016,10,12,16,45,456.0,38.0,2.7,19.5,110.0,142.77,93.03
2016,10,12,17,0,358.0,29.0,2.4,19.0,64.0,91.04,49.11
2016,10,12,17,15,179.0,14.5,2.2,18.0,32.0,33.31,0.0
2016,10,12,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,5.5,1.1,11.5,5.5,5.41,0.0
2016,10,13,6,30,0.0,11.0,1.2,12.0,11.0,10.61,0.0
2016,10,13,6,45,0.0,27.5,1.35,12.5,27.5,26.78,15.41
2016,10,13,7,0,0.0,44.0,1.5,13.0,44.0,43.13,30.46
2016,10,13,7,15,0.0,63.5,1.55,13.0,63.5,62.58,47.5
2016,10,13,7,30,0.0,83.0,1.6,13.0,83.0,82.02,64.34
2016,10,13,7,45,5.0,101.0,1.65,13.5,103.0,101.83,81.01
2016,10,13,8,0,10.0,119.0,1.7,14.0,123.0,122.2,97.88
2016,10,13,8,15,194.5,134.5,1.7,14.5,216.5,239.66,195.04
2016,10,13,8,30,379.0,150.0,1.7,15.0,310.0,369.4,299.59
2016,10,13,8,45,394.0,165.5,1.7,15.5,347.0,412.51,332.79
2016,10,13,9,0,409.0,181.0,1.7,16.0,384.0,455.91,365.78
2016,10,13,9,15,395.0,201.0,1.65,16.5,409.5,478.57,381.7
2016,10,13,9,30,381.0,221.0,1.6,17.0,435.0,505.27,400.14
2016,10,13,9,45,384.5,234.5,1.55,18.0,461.0,535.5,420.31
2016,10,13,10,0,388.0,248.0,1.5,19.0,487.0,564.69,439.16
2016,10,13,10,15,362.5,266.5,1.5,19.5,497.0,575.44,444.74
2016,10,13,10,30,337.0,285.0,1.5,20.0,507.0,583.65,448.52
2016,10,13,10,45,397.5,274.5,1.55,20.5,543.0,628.9,481.49
2016,10,13,11,0,458.0,264.0,1.6,21.0,579.0,683.19,519.8
2016,10,13,11,15,430.5,278.5,1.65,21.5,578.0,680.84,515.96
2016,10,13,11,30,403.0,293.0,1.7,22.0,577.0,668.15,505.65
2016,10,13,11,45,408.0,290.5,1.75,22.5,579.0,671.29,507.44
2016,10,13,12,0,413.0,288.0,1.8,23.0,581.0,672.76,507.97
2016,10,13,12,15,299.5,311.0,1.85,23.0,522.5,598.5,453.03
2016,10,13,12,30,186.0,334.0,1.9,23.0,464.0,515.59,391.38
2016,10,13,12,45,210.0,324.0,2.0,23.5,468.0,522.5,397.53
2016,10,13,13,0,234.0,314.0,2.1,24.0,472.0,527.95,402.01
2016,10,13,13,15,338.5,279.5,2.15,24.0,499.5,577.89,441.33
2016,10,13,13,30,443.0,245.0,2.2,24.0,527.0,621.43,475.24
2016,10,13,13,45,438.5,233.0,2.25,24.0,501.5,592.52,454.85
2016,10,13,14,0,434.0,221.0,2.3,24.0,476.0,562.28,433.74
2016,10,13,14,15,287.5,228.0,2.35,24.0,392.5,446.55,346.55
2016,10,13,14,30,141.0,235.0,2.4,24.0,309.0,341.17,265.16
2016,10,13,14,45,96.0,210.0,2.45,24.0,258.5,275.16,214.58
2016,10,13,15,0,51.0,185.0,2.5,24.0,208.0,218.9,170.56
2016,10,13,15,15,61.5,168.5,2.5,23.5,193.5,205.06,160.47
2016,10,13,15,30,72.0,152.0,2.5,23.0,179.0,190.18,149.09
2016,10,13,15,45,65.0,131.5,2.5,22.5,153.5,162.36,126.91
2016,10,13,16,0,58.0,111.0,2.5,22.0,128.0,135.22,104.84
2016,10,13,16,15,48.0,90.5,2.35,21.0,102.5,107.82,82.36
2016,10,13,16,30,38.0,70.0,2.2,20.0,77.0,81.51,60.39
2016,10,13,16,45,19.0,50.0,2.05,19.5,53.5,54.94,38.27
2016,10,13,17,0,0.0,30.0,1.9,19.0,30.0,29.63,16.3
2016,10,13,17,15,0.0,15.0,1.95,18.5,15.0,14.74,0.0
2016,10,13,17,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,6.5,1.95,14.0,6.5,6.39,0.0
2016,10,14,6,30,0.0,13.0,2.2,14.0,13.0,12.55,0.0
2016,10,14,6,45,14.5,31.5,2.5,14.5,33.5,34.28,20.15
2016,10,14,7,0,29.0,50.0,2.8,15.0,54.0,57.1,40.57
2016,10,14,7,15,41.5,70.5,2.85,15.5,79.0,83.15,62.93
2016,10,14,7,30,54.0,91.0,2.9,16.0,104.0,110.54,86.34
2016,10,14,7,45,62.5,111.5,3.0,16.5,130.0,137.74,109.38
2016,10,14,8,0,71.0,132.0,3.1,17.0,156.0,165.81,132.74
2016,10,14,8,15,223.0,140.5,3.25,17.5,231.0,259.71,209.76
2016,10,14,8,30,375.0,149.0,3.4,18.0,306.0,365.53,295.41
2016,10,14,8,45,328.0,176.0,3.55,18.5,324.0,379.42,305.76
2016,10,14,9,0,281.0,203.0,3.7,19.0,342.0,393.83,315.98
2016,10,14,9,15,214.0,227.5,3.8,19.0,338.0,381.42,305.02
2016,10,14,9,30,147.0,252.0,3.9,19.0,334.0,369.38,293.88
2016,10,14,9,45,208.0,262.0,4.0,19.5,385.5,429.34,340.86
2016,10,14,10,0,269.0,272.0,4.1,20.0,437.0,500.14,394.98
2016,10,14,10,15,282.0,282.0,4.2,20.0,461.0,528.65,416.23
2016,10,14,10,30,295.0,292.0,4.3,20.0,485.0,556.79,437.29
2016,10,14,10,45,164.0,284.0,4.4,20.5,392.5,437.36,343.18
2016,10,14,11,0,33.0,276.0,4.5,21.0,300.0,312.62,243.08
2016,10,14,11,15,57.5,299.5,4.55,21.0,340.0,359.38,280.04
2016,10,14,11,30,82.0,323.0,4.6,21.0,380.0,406.6,316.59
2016,10,14,11,45,43.0,255.5,4.7,21.5,285.5,299.62,233.09
2016,10,14,12,0,4.0,188.0,4.8,22.0,191.0,188.51,145.07
2016,10,14,12,15,6.0,199.0,4.85,22.0,203.5,201.44,155.49
2016,10,14,12,30,8.0,210.0,4.9,22.0,216.0,214.38,165.78
2016,10,14,12,45,4.0,167.0,4.95,22.0,170.0,167.2,128.65
2016,10,14,13,0,0.0,124.0,5.0,22.0,124.0,120.72,91.76
2016,10,14,13,15,0.0,137.0,5.0,22.0,137.0,133.74,102.29
2016,10,14,13,30,0.0,150.0,5.0,22.0,150.0,146.87,112.89
2016,10,14,13,45,8.5,180.5,5.05,22.0,185.5,184.37,143.18
2016,10,14,14,0,17.0,211.0,5.1,22.0,221.0,221.99,173.4
2016,10,14,14,15,15.0,197.5,5.05,21.5,206.0,206.41,161.62
2016,10,14,14,30,13.0,184.0,5.0,21.0,191.0,190.98,149.93
2016,10,14,14,45,369.0,132.5,5.0,21.0,299.0,375.83,303.81
2016,10,14,15,0,725.0,81.0,5.0,21.0,407.0,507.66,409.05
2016,10,14,15,15,362.5,51.0,4.9,20.5,214.0,251.72,203.78
2016,10,14,15,30,0.0,21.0,4.8,20.0,21.0,20.26,11.3
2016,10,14,15,45,0.0,18.0,4.7,20.0,18.0,17.36,8.92
2016,10,14,16,0,0.0,15.0,4.6,20.0,15.0,14.46,6.49
2016,10,14,16,15,0.0,12.0,4.3,19.5,12.0,11.57,4.04
2016,10,14,16,30,0.0,9.0,4.0,19.0,9.0,8.67,1.56
2016,10,14,16,45,0.0,6.0,3.75,19.0,6.0,5.78,0.0
2016,10,14,17,0,0.0,3.0,3.5,19.0,3.0,2.89,0.0
2016,10,14,17,15,0.0,1.5,3.3,18.5,1.5,1.47,0.0
2016,10,14,17,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,6,15,75.0,8.0,1.4,14.5,11.0,7.86,0.0
2016,10,15,6,30,150.0,16.0,1.7,15.0,22.0,30.64,0.0
2016,10,15,6,45,287.0,28.0,2.0,15.5,60.5,79.6,43.14
2016,10,15,7,0,424.0,40.0,2.3,16.0,99.0,138.61,92.06
2016,10,15,7,15,503.0,47.5,2.5,16.5,146.0,192.67,139.0
2016,10,15,7,30,582.0,55.0,2.7,17.0,193.0,254.9,193.34
2016,10,15,7,45,632.5,60.0,2.95,17.5,241.5,311.31,243.29
2016,10,15,8,0,683.0,65.0,3.2,18.0,290.0,371.0,294.9
2016,10,15,8,15,363.0,114.0,3.45,18.5,235.5,303.18,243.85
2016,10,15,8,30,43.0,163.0,3.7,19.0,181.0,189.66,150.93
2016,10,15,8,45,44.5,181.0,3.95,19.5,201.0,211.17,168.02
2016,10,15,9,0,46.0,199.0,4.2,20.0,221.0,232.79,184.72
2016,10,15,9,15,180.5,215.0,4.4,20.5,313.5,345.53,275.95
2016,10,15,9,30,315.0,231.0,4.6,21.0,406.0,469.11,373.2
2016,10,15,9,45,586.5,158.5,4.8,21.5,506.5,608.67,484.19
2016,10,15,10,0,858.0,86.0,5.0,22.0,607.0,745.87,587.49
2016,10,15,10,15,608.0,181.0,5.15,22.0,557.5,683.77,538.61
2016,10,15,10,30,358.0,276.0,5.3,22.0,508.0,589.18,462.03
2016,10,15,10,45,620.5,183.5,5.5,22.5,599.0,723.45,568.56
2016,10,15,11,0,883.0,91.0,5.7,23.0,690.0,843.73,655.89
2016,10,15,11,15,885.5,91.5,5.8,23.0,699.5,856.45,664.51
2016,10,15,11,30,888.0,92.0,5.9,23.0,709.0,865.77,671.36
2016,10,15,11,45,886.5,92.5,6.05,23.0,710.0,868.21,673.65
2016,10,15,12,0,885.0,93.0,6.2,23.0,711.0,867.15,673.58
2016,10,15,12,15,882.5,93.0,6.3,23.0,704.5,861.21,669.9
2016,10,15,12,30,880.0,93.0,6.4,23.0,698.0,851.84,663.88
2016,10,15,12,45,867.5,95.5,6.5,23.0,681.5,833.54,651.46
2016,10,15,13,0,855.0,98.0,6.6,23.0,665.0,812.25,636.93
2016,10,15,13,15,847.5,97.0,6.65,22.5,643.0,792.77,624.8
2016,10,15,13,30,840.0,96.0,6.7,22.0,621.0,765.81,607.07
2016,10,15,13,45,555.5,174.5,6.8,22.0,515.0,614.26,490.61
2016,10,15,14,0,271.0,253.0,6.9,22.0,409.0,470.4,373.99
2016,10,15,14,15,168.5,236.5,6.85,21.5,331.5,366.08,291.85
2016,10,15,14,30,66.0,220.0,6.8,21.0,254.0,269.59,214.2
2016,10,15,14,45,33.0,173.5,6.75,21.0,190.5,197.07,155.95
2016,10,15,15,0,0.0,127.0,6.7,21.0,127.0,124.72,97.05
2016,10,15,15,15,114.0,135.5,6.55,20.5,177.5,201.18,161.16
2016,10,15,15,30,228.0,144.0,6.4,20.0,228.0,263.63,211.93
2016,10,15,15,45,209.0,126.0,6.3,20.0,194.0,224.73,179.03
2016,10,15,16,0,190.0,108.0,6.2,20.0,160.0,187.46,147.14
2016,10,15,16,15,166.5,87.5,5.8,19.5,126.5,147.81,113.22
2016,10,15,16,30,143.0,67.0,5.4,19.0,93.0,110.56,81.12
2016,10,15,16,45,102.5,48.0,5.05,18.5,63.5,74.06,50.41
2016,10,15,17,0,62.0,29.0,4.7,18.0,34.0,39.91,19.61
2016,10,15,17,15,31.0,14.5,4.5,18.0,17.0,17.01,0.0
2016,10,15,17,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.5,4.1,16.0,2.5,0.0,0.0
2016,10,16,6,30,0.0,5.0,4.2,16.0,5.0,4.91,0.0
2016,10,16,6,45,0.0,15.0,4.35,16.5,15.0,14.47,5.01
2016,10,16,7,0,0.0,25.0,4.5,17.0,25.0,24.13,14.15
2016,10,16,7,15,0.0,37.5,4.65,17.0,37.5,36.22,24.65
2016,10,16,7,30,0.0,50.0,4.8,17.0,50.0,48.31,35.09
2016,10,16,7,45,0.0,63.0,4.95,17.5,63.0,61.08,45.89
2016,10,16,8,0,0.0,76.0,5.1,18.0,76.0,73.89,56.52
2016,10,16,8,15,0.0,88.5,5.3,18.0,88.5,86.21,66.71
2016,10,16,8,30,0.0,101.0,5.5,18.0,101.0,98.57,76.81
2016,10,16,8,45,2.0,130.0,5.7,18.5,131.0,128.91,101.47
2016,10,16,9,0,4.0,159.0,5.9,19.0,161.0,159.65,126.11
2016,10,16,9,15,2.0,116.5,6.1,19.0,117.5,114.91,89.3
2016,10,16,9,30,0.0,74.0,6.3,19.0,74.0,71.57,53.55
2016,10,16,9,45,0.0,119.0,6.5,19.5,119.0,115.91,89.54
2016,10,16,10,0,0.0,164.0,6.7,20.0,164.0,161.23,125.75
2016,10,16,10,15,0.0,132.0,6.8,20.0,132.0,128.81,99.41
2016,10,16,10,30,0.0,100.0,6.9,20.0,100.0,96.92,73.52
2016,10,16,10,45,28.5,198.0,7.05,20.5,217.5,224.85,176.86
2016,10,16,11,0,57.0,296.0,7.2,21.0,335.0,354.79,278.94
2016,10,16,11,15,28.5,205.5,7.25,21.0,225.0,233.48,182.87
2016,10,16,11,30,0.0,115.0,7.3,21.0,115.0,111.77,84.89
2016,10,16,11,45,4.5,167.0,7.4,21.0,170.5,167.71,129.88
2016,10,16,12,0,9.0,219.0,7.5,21.0,226.0,224.61,175.14
2016,10,16,12,15,42.0,265.0,7.45,21.0,294.5,308.97,242.68
2016,10,16,12,30,75.0,311.0,7.4,21.0,363.0,386.9,304.3
2016,10,16,12,45,38.5,241.5,7.4,21.0,268.5,279.96,219.9
2016,10,16,13,0,2.0,172.0,7.4,21.0,174.0,170.7,132.34
2016,10,16,13,15,1.0,152.0,7.3,20.5,153.0,149.68,115.95
2016,10,16,13,30,0.0,132.0,7.2,20.0,132.0,128.82,99.49
2016,10,16,13,45,0.0,116.0,7.15,20.0,116.0,112.86,86.75
2016,10,16,14,0,0.0,100.0,7.1,20.0,100.0,96.98,74.0
2016,10,16,14,15,0.0,82.5,7.05,20.0,82.5,79.8,60.13
2016,10,16,14,30,0.0,65.0,7.0,20.0,65.0,62.84,46.34
2016,10,16,14,45,0.0,74.5,6.95,20.0,74.5,72.04,54.06
2016,10,16,15,0,0.0,84.0,6.9,20.0,84.0,81.36,61.91
2016,10,16,15,15,111.5,113.5,6.75,19.5,153.5,175.95,141.3
2016,10,16,15,30,223.0,143.0,6.6,19.0,223.0,259.62,209.51
2016,10,16,15,45,433.0,99.0,6.5,19.0,226.5,292.94,234.1
2016,10,16,16,0,643.0,55.0,6.4,19.0,230.0,300.41,233.65
2016,10,16,16,15,579.5,49.0,6.05,18.5,182.0,239.66,179.49
2016,10,16,16,30,516.0,43.0,5.7,18.0,134.0,184.19,129.8
2016,10,16,16,45,412.5,33.5,5.4,17.5,91.0,123.55,78.35
2016,10,16,17,0,309.0,24.0,5.1,17.0,48.0,73.13,31.36
2016,10,16,17,15,154.5,12.0,4.95,16.5,24.0,25.07,0.0
2016,10,16,17,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,6,15,65.0,7.5,1.15,12.5,9.5,0.0,0.0
2016,10,17,6,30,130.0,15.0,1.3,13.0,19.0,27.28,0.0
2016,10,17,6,45,269.5,27.5,1.45,13.5,57.0,75.22,38.83
2016,10,17,7,0,409.0,40.0,1.6,14.0,95.0,134.09,88.97
2016,10,17,7,15,493.0,48.0,1.7,14.5,142.0,188.82,136.39
2016,10,17,7,30,577.0,56.0,1.8,15.0,189.0,252.26,191.63
2016,10,17,7,45,632.5,61.0,1.95,15.5,238.0,310.01,242.61
2016,10,17,8,0,688.0,66.0,2.1,16.0,287.0,372.39,296.26
2016,10,17,8,15,723.0,70.0,2.15,16.5,334.0,427.13,342.45
2016,10,17,8,30,758.0,74.0,2.2,17.0,381.0,484.54,389.2
2016,10,17,8,45,459.0,142.0,2.25,17.5,334.0,421.27,338.71
2016,10,17,9,0,160.0,210.0,2.3,18.0,287.0,320.4,255.98
2016,10,17,9,15,221.5,221.0,2.3,18.0,337.0,378.29,302.48
2016,10,17,9,30,283.0,232.0,2.3,18.0,387.0,447.1,355.92
2016,10,17,9,45,417.0,210.0,2.3,18.5,452.5,536.25,424.77
2016,10,17,10,0,551.0,188.0,2.3,19.0,518.0,625.83,492.15
2016,10,17,10,15,477.0,223.5,2.3,19.0,517.5,621.93,486.36
2016,10,17,10,30,403.0,259.0,2.3,19.0,517.0,604.71,471.55
2016,10,17,10,45,645.5,178.0,2.35,19.5,604.5,734.45,570.42
2016,10,17,11,0,888.0,97.0,2.4,20.0,692.0,849.27,649.36
2016,10,17,11,15,891.0,97.5,2.45,20.0,701.5,862.35,657.29
2016,10,17,11,30,894.0,98.0,2.5,20.0,711.0,872.02,663.95
2016,10,17,11,45,895.0,98.0,2.55,20.5,713.0,875.96,665.57
2016,10,17,12,0,896.0,98.0,2.6,21.0,715.0,876.39,664.97
2016,10,17,12,15,894.0,97.5,2.65,21.0,708.0,870.2,661.26
2016,10,17,12,30,892.0,97.0,2.7,21.0,701.0,860.54,655.34
2016,10,17,12,45,893.5,93.0,2.8,21.0,688.0,846.47,646.84
2016,10,17,13,0,895.0,89.0,2.9,21.0,675.0,828.94,635.99
2016,10,17,13,15,887.5,88.0,2.95,21.0,652.5,804.21,619.8
2016,10,17,13,30,880.0,87.0,3.0,21.0,630.0,776.56,601.53
2016,10,17,13,45,870.0,85.0,3.1,21.0,600.5,743.18,579.32
2016,10,17,14,0,860.0,83.0,3.2,21.0,571.0,707.36,555.13
2016,10,17,14,15,845.0,81.0,3.25,20.5,535.0,669.29,529.79
2016,10,17,14,30,830.0,79.0,3.3,20.0,499.0,625.95,498.41
2016,10,17,14,45,810.0,76.0,3.35,20.0,458.0,577.13,460.92
2016,10,17,15,0,790.0,73.0,3.4,20.0,417.0,527.64,421.88
2016,10,17,15,15,761.0,69.5,3.35,19.5,371.5,472.62,377.93
2016,10,17,15,30,732.0,66.0,3.3,19.0,326.0,418.4,333.17
2016,10,17,15,45,690.0,61.0,3.3,19.0,277.5,358.33,281.92
2016,10,17,16,0,648.0,56.0,3.3,19.0,229.0,302.01,232.36
2016,10,17,16,15,581.0,50.0,2.9,18.0,180.5,239.35,177.84
2016,10,17,16,30,514.0,44.0,2.5,17.0,132.0,183.12,128.32
2016,10,17,16,45,399.0,34.0,2.15,16.5,88.5,120.17,75.69
2016,10,17,17,0,284.0,24.0,1.8,16.0,45.0,68.2,26.09
2016,10,17,17,15,142.0,12.0,1.75,15.5,22.5,23.6,0.0
2016,10,17,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,18,6,15,66.5,7.0,1.85,10.5,9.0,0.0,0.0
2016,10,18,6,30,133.0,14.0,2.1,11.0,18.0,26.39,0.0
2016,10,18,6,45,282.5,26.0,2.35,11.5,56.5,74.87,37.03
2016,10,18,7,0,432.0,38.0,2.6,12.0,95.0,136.17,90.27
2016,10,18,7,15,516.0,46.0,2.85,12.5,142.5,191.93,139.34
2016,10,18,7,30,600.0,54.0,3.1,13.0,190.0,256.39,196.45
2016,10,18,7,45,656.0,58.5,3.4,14.0,239.5,314.8,248.62
2016,10,18,8,0,712.0,63.0,3.7,15.0,289.0,376.94,302.7
2016,10,18,8,15,745.5,66.5,3.85,15.5,336.0,432.43,350.61
2016,10,18,8,30,779.0,70.0,4.0,16.0,383.0,489.4,398.24
2016,10,18,8,45,805.0,72.5,4.15,16.5,426.5,542.11,441.19
2016,10,18,9,0,831.0,75.0,4.3,17.0,470.0,594.86,483.09
2016,10,18,9,15,847.5,77.0,4.35,17.5,508.5,640.6,518.22
2016,10,18,9,30,864.0,79.0,4.4,18.0,547.0,681.58,548.32
2016,10,18,9,45,878.5,80.0,4.5,18.5,579.0,721.49,576.26
2016,10,18,10,0,893.0,81.0,4.6,19.0,611.0,759.35,602.41
2016,10,18,10,15,901.0,82.0,4.6,19.0,636.5,789.9,623.66
2016,10,18,10,30,909.0,83.0,4.6,19.0,662.0,817.61,642.82
2016,10,18,10,45,914.0,84.0,4.65,19.5,679.0,839.86,657.07
2016,10,18,11,0,919.0,85.0,4.7,20.0,696.0,858.84,669.01
2016,10,18,11,15,922.0,85.0,4.7,20.0,706.0,871.63,677.6
2016,10,18,11,30,925.0,85.0,4.7,20.0,716.0,880.91,683.85
