Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,11,45,924.5,85.5,4.7,20.0,717.0,884.19,686.0
2016,10,18,12,0,924.0,86.0,4.7,20.0,718.0,883.85,685.75
2016,10,18,12,15,922.0,85.5,4.7,20.0,711.5,877.5,681.41
2016,10,18,12,30,920.0,85.0,4.7,20.0,705.0,867.58,674.7
2016,10,18,12,45,913.5,85.5,4.7,20.0,690.0,851.57,663.77
2016,10,18,13,0,907.0,86.0,4.7,20.0,675.0,832.25,650.58
2016,10,18,13,15,899.5,85.0,4.7,20.0,652.5,807.3,633.4
2016,10,18,13,30,892.0,84.0,4.7,20.0,630.0,779.38,614.08
2016,10,18,13,45,883.5,81.5,4.7,20.0,600.5,746.24,590.88
2016,10,18,14,0,875.0,79.0,4.7,20.0,571.0,710.55,565.67
2016,10,18,14,15,860.5,77.0,4.7,20.0,535.0,669.02,535.89
2016,10,18,14,30,846.0,75.0,4.7,20.0,499.0,628.81,505.11
2016,10,18,14,45,829.5,71.5,4.7,20.0,458.5,580.98,467.56
2016,10,18,15,0,813.0,68.0,4.7,20.0,418.0,532.15,428.28
2016,10,18,15,15,784.5,64.5,4.6,19.5,372.0,476.5,383.07
2016,10,18,15,30,756.0,61.0,4.5,19.0,326.0,421.56,337.02
2016,10,18,15,45,713.5,57.0,4.4,19.0,277.5,361.39,284.91
2016,10,18,16,0,671.0,53.0,4.3,19.0,229.0,304.06,233.9
2016,10,18,16,15,605.0,47.0,3.8,18.0,180.0,240.69,178.29
2016,10,18,16,30,539.0,41.0,3.3,17.0,131.0,184.57,128.44
2016,10,18,16,45,421.0,31.5,2.8,16.5,87.0,120.62,74.71
2016,10,18,17,0,303.0,22.0,2.3,16.0,43.0,67.48,21.12
2016,10,18,17,15,151.5,11.0,2.25,15.5,21.5,23.0,0.0
2016,10,18,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,6,15,88.5,6.0,1.65,9.5,8.5,0.0,0.0
2016,10,19,6,30,177.0,12.0,1.8,10.0,17.0,28.33,0.0
2016,10,19,6,45,326.0,22.5,2.0,11.0,55.0,76.97,35.28
2016,10,19,7,0,475.0,33.0,2.2,12.0,93.0,139.12,90.65
2016,10,19,7,15,555.0,39.5,2.3,12.5,140.5,193.43,138.94
2016,10,19,7,30,635.0,46.0,2.4,13.0,188.0,256.88,195.45
2016,10,19,7,45,685.0,50.5,2.5,14.0,237.0,314.71,247.21
2016,10,19,8,0,735.0,55.0,2.6,15.0,286.0,376.47,300.76
2016,10,19,8,15,767.5,58.5,2.75,15.5,333.0,432.37,348.83
2016,10,19,8,30,800.0,62.0,2.9,16.0,380.0,489.63,396.46
2016,10,19,8,45,823.0,64.5,3.05,17.0,423.0,541.38,437.59
2016,10,19,9,0,846.0,67.0,3.2,18.0,466.0,590.11,475.14
2016,10,19,9,15,862.0,69.0,3.25,18.5,504.0,635.69,509.72
2016,10,19,9,30,878.0,71.0,3.3,19.0,542.0,679.84,541.36
2016,10,19,9,45,891.5,71.5,3.4,20.0,574.5,718.81,566.96
2016,10,19,10,0,905.0,72.0,3.5,21.0,607.0,755.63,590.64
2016,10,19,10,15,912.5,73.5,3.5,21.0,631.5,786.58,611.71
2016,10,19,10,30,920.0,75.0,3.5,21.0,656.0,814.62,630.66
2016,10,19,10,45,925.0,75.5,3.5,21.5,673.5,836.44,643.96
2016,10,19,11,0,930.0,76.0,3.5,22.0,691.0,854.95,654.97
2016,10,19,11,15,933.0,76.5,3.45,22.5,700.5,868.36,662.21
2016,10,19,11,30,936.0,77.0,3.4,23.0,710.0,878.22,667.08
2016,10,19,11,45,936.0,77.0,3.4,23.5,711.5,881.36,667.75
2016,10,19,12,0,936.0,77.0,3.4,24.0,713.0,880.84,666.09
2016,10,19,12,15,934.0,77.0,3.4,24.0,706.5,874.97,662.22
2016,10,19,12,30,932.0,77.0,3.4,24.0,700.0,865.49,656.05
2016,10,19,12,45,924.0,78.0,3.4,24.0,685.0,848.67,644.94
2016,10,19,13,0,916.0,79.0,3.4,24.0,670.0,828.55,631.67
2016,10,19,13,15,909.0,78.0,3.4,24.0,647.5,803.82,615.24
2016,10,19,13,30,902.0,77.0,3.4,24.0,625.0,776.08,596.69
2016,10,19,13,45,891.5,76.0,3.4,24.0,595.5,742.92,574.24
2016,10,19,14,0,881.0,75.0,3.4,24.0,566.0,707.29,549.9
2016,10,19,14,15,866.5,73.0,3.4,24.0,530.0,665.62,520.94
2016,10,19,14,30,852.0,71.0,3.4,24.0,494.0,622.23,488.81
2016,10,19,14,45,832.5,68.5,3.4,24.0,453.0,576.58,453.79
2016,10,19,15,0,813.0,66.0,3.4,24.0,412.0,527.17,415.06
2016,10,19,15,15,784.5,62.5,3.1,23.5,366.5,471.66,370.72
2016,10,19,15,30,756.0,59.0,2.8,23.0,321.0,416.85,325.62
2016,10,19,15,45,715.0,55.0,2.55,22.5,272.5,357.48,275.77
2016,10,19,16,0,674.0,51.0,2.3,22.0,224.0,300.81,226.71
2016,10,19,16,15,608.0,45.0,2.0,20.5,175.5,237.56,172.66
2016,10,19,16,30,542.0,39.0,1.7,19.0,127.0,180.53,123.17
2016,10,19,16,45,426.0,30.0,1.45,18.0,84.0,118.76,71.82
2016,10,19,17,0,310.0,21.0,1.2,17.0,41.0,66.09,14.9
2016,10,19,17,15,155.0,10.5,1.2,16.5,20.5,22.38,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,6,15,85.5,5.5,1.05,12.5,7.5,0.0,0.0
2016,10,20,6,30,171.0,11.0,1.0,13.0,15.0,26.51,0.0
2016,10,20,6,45,323.5,22.0,1.0,13.5,53.5,75.17,31.69
2016,10,20,7,0,476.0,33.0,1.0,14.0,92.0,138.51,88.82
2016,10,20,7,15,558.0,40.0,1.2,14.5,140.0,193.64,137.16
2016,10,20,7,30,640.0,47.0,1.4,15.0,188.0,258.23,193.8
2016,10,20,7,45,690.5,51.5,1.65,16.0,237.0,316.38,245.27
2016,10,20,8,0,741.0,56.0,1.9,17.0,286.0,378.48,298.61
2016,10,20,8,15,774.0,59.5,1.95,17.5,333.5,434.79,346.12
2016,10,20,8,30,807.0,63.0,2.0,18.0,381.0,492.48,393.07
2016,10,20,8,45,830.5,65.5,2.1,19.0,424.5,544.71,433.7
2016,10,20,9,0,854.0,68.0,2.2,20.0,468.0,593.92,470.75
2016,10,20,9,15,870.5,70.0,2.25,20.5,506.5,640.02,504.96
2016,10,20,9,30,887.0,72.0,2.3,21.0,545.0,684.71,536.4
2016,10,20,9,45,902.0,72.5,2.4,22.0,577.5,724.93,562.33
2016,10,20,10,0,917.0,73.0,2.5,23.0,610.0,763.06,586.4
2016,10,20,10,15,924.5,74.0,2.5,23.5,635.0,793.68,605.43
2016,10,20,10,30,932.0,75.0,2.5,24.0,660.0,821.34,622.32
2016,10,20,10,45,937.0,76.0,2.5,24.5,678.0,843.88,635.61
2016,10,20,11,0,942.0,77.0,2.5,25.0,696.0,863.06,646.65
2016,10,20,11,15,944.5,77.0,2.55,25.0,705.5,875.57,654.91
2016,10,20,11,30,947.0,77.0,2.6,25.0,715.0,884.47,660.92
2016,10,20,11,45,947.5,77.5,2.65,25.5,716.0,888.59,662.58
2016,10,20,12,0,948.0,78.0,2.7,26.0,717.0,889.0,661.93
2016,10,20,12,15,946.0,77.5,2.75,26.0,710.5,882.49,658.08
2016,10,20,12,30,944.0,77.0,2.8,26.0,704.0,872.32,651.95
2016,10,20,12,45,934.0,79.0,2.85,26.5,688.0,854.85,639.72
2016,10,20,13,0,924.0,81.0,2.9,27.0,672.0,834.11,625.4
2016,10,20,13,15,917.0,80.0,2.95,27.0,649.5,809.24,609.54
2016,10,20,13,30,910.0,79.0,3.0,27.0,627.0,781.32,591.54
2016,10,20,13,45,899.5,77.5,3.05,27.0,597.5,747.41,569.26
2016,10,20,14,0,889.0,76.0,3.1,27.0,568.0,711.01,545.05
2016,10,20,14,15,874.0,74.5,3.05,27.0,531.5,669.36,516.41
2016,10,20,14,30,859.0,73.0,3.0,27.0,495.0,626.0,484.42
2016,10,20,14,45,838.5,70.0,3.0,27.0,453.5,579.0,449.0
2016,10,20,15,0,818.0,67.0,3.0,27.0,412.0,528.31,409.94
2016,10,20,15,15,788.5,64.0,2.65,26.0,366.0,472.73,366.7
2016,10,20,15,30,759.0,61.0,2.3,25.0,320.0,417.93,322.62
2016,10,20,15,45,715.5,56.5,1.95,24.5,271.0,356.99,271.92
2016,10,20,16,0,672.0,52.0,1.6,24.0,222.0,299.0,222.26
2016,10,20,16,15,603.0,45.5,1.5,22.5,173.0,234.66,168.28
2016,10,20,16,30,534.0,39.0,1.4,21.0,124.0,177.95,119.81
2016,10,20,16,45,412.5,29.5,1.3,20.0,81.0,114.49,67.73
2016,10,20,17,0,291.0,20.0,1.2,19.0,38.0,61.32,6.68
2016,10,20,17,15,145.5,10.0,1.2,18.5,19.0,20.77,0.0
2016,10,20,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,6,15,74.0,5.0,0.5,14.0,7.0,0.0,0.0
2016,10,21,6,30,148.0,10.0,0.5,14.0,14.0,23.18,0.0
2016,10,21,6,45,302.0,21.0,0.55,14.5,51.0,70.09,26.6
2016,10,21,7,0,456.0,32.0,0.6,15.0,88.0,132.58,83.99
2016,10,21,7,15,540.5,39.5,0.65,15.5,135.0,187.5,131.52
2016,10,21,7,30,625.0,47.0,0.7,16.0,182.0,252.21,187.32
2016,10,21,7,45,676.5,51.5,0.75,17.0,231.0,309.78,237.24
2016,10,21,8,0,728.0,56.0,0.8,18.0,280.0,371.41,288.86
2016,10,21,8,15,762.0,60.0,0.9,18.5,327.0,427.97,335.77
2016,10,21,8,30,796.0,64.0,1.0,19.0,374.0,486.03,382.26
2016,10,21,8,45,820.0,66.5,1.1,20.0,417.5,537.94,421.92
2016,10,21,9,0,844.0,69.0,1.2,21.0,461.0,589.68,460.09
2016,10,21,9,15,861.0,71.0,1.3,21.5,499.0,632.8,491.86
2016,10,21,9,30,878.0,73.0,1.4,22.0,537.0,677.37,523.25
2016,10,21,9,45,889.0,75.0,1.55,22.5,569.0,716.06,549.24
2016,10,21,10,0,900.0,77.0,1.7,23.0,601.0,752.46,573.44
2016,10,21,10,15,908.5,78.0,1.75,23.5,626.0,783.31,592.77
2016,10,21,10,30,917.0,79.0,1.8,24.0,651.0,811.32,610.09
2016,10,21,10,45,922.0,80.0,1.85,25.0,668.5,833.51,622.21
2016,10,21,11,0,927.0,81.0,1.9,26.0,686.0,852.4,632.12
2016,10,21,11,15,929.5,81.5,1.95,26.0,695.5,865.25,640.57
2016,10,21,11,30,932.0,82.0,2.0,26.0,705.0,874.56,646.84
2016,10,21,11,45,932.0,82.0,2.05,26.5,706.0,877.6,647.85
2016,10,21,12,0,932.0,82.0,2.1,27.0,707.0,877.01,646.65
2016,10,21,12,15,929.5,82.0,2.15,27.0,700.0,870.69,643.08
2016,10,21,12,30,927.0,82.0,2.2,27.0,693.0,860.79,637.3
2016,10,21,12,45,920.0,82.0,2.25,27.0,677.5,843.72,626.83
2016,10,21,13,0,913.0,82.0,2.3,27.0,662.0,823.36,614.24
2016,10,21,13,15,905.5,81.0,2.35,27.0,639.5,798.33,598.48
2016,10,21,13,30,898.0,80.0,2.4,27.0,617.0,770.32,580.65
2016,10,21,13,45,885.0,79.0,2.5,27.0,587.0,735.52,558.28
2016,10,21,14,0,872.0,78.0,2.6,27.0,557.0,698.42,534.03
2016,10,21,14,15,856.5,76.0,2.65,26.5,520.5,656.51,506.55
2016,10,21,14,30,841.0,74.0,2.7,26.0,484.0,615.99,477.78
2016,10,21,14,45,734.5,85.5,2.8,26.0,421.5,532.35,414.9
2016,10,21,15,0,628.0,97.0,2.9,26.0,359.0,456.63,356.61
2016,10,21,15,15,593.0,93.0,2.6,25.5,318.0,405.6,316.25
2016,10,21,15,30,558.0,89.0,2.3,25.0,277.0,356.28,276.11
2016,10,21,15,45,598.5,71.5,2.05,24.5,244.5,325.1,248.48
2016,10,21,16,0,639.0,54.0,1.8,24.0,212.0,288.5,214.65
2016,10,21,16,15,567.5,47.0,1.7,22.5,164.0,224.93,161.26
2016,10,21,16,30,496.0,40.0,1.6,21.0,116.0,168.33,113.11
2016,10,21,16,45,371.0,29.5,1.5,20.0,74.5,105.71,61.83
2016,10,21,17,0,246.0,19.0,1.4,19.0,33.0,53.41,0.0
2016,10,21,17,15,123.0,9.5,1.4,18.5,16.5,18.29,0.0
2016,10,21,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,6,15,59.5,5.0,0.9,13.0,6.0,0.0,0.0
2016,10,22,6,30,119.0,10.0,0.9,13.0,12.0,20.38,0.0
2016,10,22,6,45,276.5,21.5,0.9,13.5,48.0,66.08,22.17
2016,10,22,7,0,434.0,33.0,0.9,14.0,84.0,128.41,81.46
2016,10,22,7,15,521.0,41.0,0.95,14.5,131.0,184.08,129.77
2016,10,22,7,30,608.0,49.0,1.0,15.0,178.0,248.78,185.81
2016,10,22,7,45,660.5,54.0,1.1,16.0,227.0,305.16,235.28
2016,10,22,8,0,713.0,59.0,1.2,17.0,276.0,366.8,287.6
2016,10,22,8,15,612.0,85.5,1.1,17.5,292.5,385.52,305.22
2016,10,22,8,30,511.0,112.0,1.0,18.0,309.0,389.3,309.34
2016,10,22,8,45,584.5,108.0,0.9,19.0,358.0,451.99,357.27
2016,10,22,9,0,658.0,104.0,0.8,20.0,407.0,516.72,404.5
2016,10,22,9,15,761.0,91.0,0.9,20.5,469.0,592.29,460.74
2016,10,22,9,30,864.0,78.0,1.0,21.0,531.0,671.2,517.77
2016,10,22,9,45,810.0,96.0,1.1,22.0,541.0,685.13,524.64
2016,10,22,10,0,756.0,114.0,1.2,23.0,551.0,691.59,527.01
2016,10,22,10,15,826.5,100.5,1.2,23.5,597.0,747.85,563.86
2016,10,22,10,30,897.0,87.0,1.2,24.0,643.0,801.95,597.95
2016,10,22,10,45,901.5,88.5,1.25,24.5,660.0,823.86,610.72
2016,10,22,11,0,906.0,90.0,1.3,25.0,677.0,842.54,621.73
2016,10,22,11,15,909.0,90.5,1.3,25.0,686.5,855.52,629.66
2016,10,22,11,30,912.0,91.0,1.3,25.0,696.0,865.05,635.5
2016,10,22,11,45,752.0,148.0,1.3,25.5,647.5,805.7,594.89
2016,10,22,12,0,592.0,205.0,1.3,26.0,599.0,729.91,541.86
2016,10,22,12,15,750.0,147.5,1.3,26.0,642.0,799.43,591.25
2016,10,22,12,30,908.0,90.0,1.3,26.0,685.0,851.09,624.93
2016,10,22,12,45,889.0,95.5,1.35,26.0,667.0,830.69,611.97
2016,10,22,13,0,870.0,101.0,1.4,26.0,649.0,812.05,600.99
2016,10,22,13,15,718.0,141.0,1.45,26.0,583.0,723.75,542.72
2016,10,22,13,30,566.0,181.0,1.5,26.0,517.0,632.11,478.19
2016,10,22,13,45,588.0,164.0,1.55,26.0,498.0,616.79,469.28
2016,10,22,14,0,610.0,147.0,1.6,26.0,479.0,595.3,455.12
2016,10,22,14,15,563.0,149.5,1.65,25.5,440.5,542.49,417.77
2016,10,22,14,30,516.0,152.0,1.7,25.0,402.0,494.63,383.25
2016,10,22,14,45,494.5,141.0,1.8,24.5,363.5,448.99,350.12
2016,10,22,15,0,473.0,130.0,1.9,24.0,325.0,403.75,316.19
2016,10,22,15,15,440.5,122.0,1.85,23.5,287.0,356.99,279.62
2016,10,22,15,30,408.0,114.0,1.8,23.0,249.0,312.2,243.64
2016,10,22,15,45,376.5,99.5,1.8,22.5,209.0,263.16,203.52
2016,10,22,16,0,345.0,85.0,1.8,22.0,169.0,216.65,164.42
2016,10,22,16,15,299.0,68.5,1.75,21.0,129.5,166.6,122.35
2016,10,22,16,30,253.0,52.0,1.7,20.0,90.0,121.23,83.88
2016,10,22,16,45,126.5,37.5,1.65,19.0,56.5,66.08,40.33
2016,10,22,17,0,0.0,23.0,1.6,18.0,23.0,22.77,0.0
2016,10,22,17,15,0.0,11.5,1.6,17.5,11.5,11.3,0.0
2016,10,22,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,6,45,129.0,19.0,1.0,12.5,34.0,40.95,10.38
2016,10,23,7,0,258.0,38.0,1.0,13.0,68.0,97.33,63.24
2016,10,23,7,15,316.5,53.0,1.2,13.5,107.5,142.86,103.04
2016,10,23,7,30,375.0,68.0,1.4,14.0,147.0,194.61,148.16
2016,10,23,7,45,416.0,80.5,1.6,15.0,188.5,243.15,190.6
2016,10,23,8,0,457.0,93.0,1.8,16.0,230.0,295.29,235.1
2016,10,23,8,15,492.0,100.5,1.9,17.0,269.5,342.46,274.48
2016,10,23,8,30,527.0,108.0,2.0,18.0,309.0,391.9,314.49
2016,10,23,8,45,552.5,116.0,2.15,19.0,348.5,441.31,353.31
2016,10,23,9,0,578.0,124.0,2.3,20.0,388.0,488.98,389.71
2016,10,23,9,15,709.5,104.0,2.5,20.5,455.0,573.76,455.5
2016,10,23,9,30,841.0,84.0,2.7,21.0,522.0,663.58,523.5
2016,10,23,9,45,798.0,98.5,2.9,21.5,534.0,677.19,532.03
2016,10,23,10,0,755.0,113.0,3.1,22.0,546.0,687.6,538.36
2016,10,23,10,15,822.5,100.0,3.2,22.5,590.0,741.84,576.01
2016,10,23,10,30,890.0,87.0,3.3,23.0,634.0,793.81,611.2
2016,10,23,10,45,891.5,89.0,3.45,23.5,650.0,813.7,623.72
2016,10,23,11,0,893.0,91.0,3.6,24.0,666.0,830.3,634.2
2016,10,23,11,15,662.0,176.5,3.7,24.0,606.5,752.35,578.77
2016,10,23,11,30,431.0,262.0,3.8,24.0,547.0,654.81,503.4
2016,10,23,11,45,421.0,266.0,3.9,24.5,544.0,652.26,501.08
2016,10,23,12,0,411.0,270.0,4.0,25.0,541.0,639.74,491.26
2016,10,23,12,15,645.5,183.0,4.05,25.0,604.5,749.1,576.23
2016,10,23,12,30,880.0,96.0,4.1,25.0,668.0,831.89,635.3
2016,10,23,12,45,872.0,96.0,4.15,25.0,652.5,814.59,623.26
2016,10,23,13,0,864.0,96.0,4.2,25.0,637.0,798.8,613.01
2016,10,23,13,15,855.5,94.5,4.2,24.5,614.5,773.25,596.82
2016,10,23,13,30,847.0,93.0,4.2,24.0,592.0,744.93,578.61
2016,10,23,13,45,835.5,91.0,4.2,24.0,562.5,711.29,555.32
2016,10,23,14,0,824.0,89.0,4.2,24.0,533.0,675.43,530.27
2016,10,23,14,15,807.0,86.5,4.15,24.0,497.5,633.4,499.05
2016,10,23,14,30,790.0,84.0,4.1,24.0,462.0,590.0,465.91
2016,10,23,14,45,767.0,80.5,4.1,24.0,421.0,540.94,427.85
2016,10,23,15,0,744.0,77.0,4.1,24.0,380.0,491.58,388.6
2016,10,23,15,15,710.5,73.0,3.85,23.5,335.0,437.77,345.16
2016,10,23,15,30,677.0,69.0,3.6,23.0,290.0,384.1,300.65
2016,10,23,15,45,625.0,63.5,3.35,22.5,243.0,323.24,249.44
2016,10,23,16,0,573.0,58.0,3.1,22.0,196.0,266.41,200.39
2016,10,23,16,15,497.0,50.0,2.85,21.0,150.0,204.44,147.54
2016,10,23,16,30,421.0,42.0,2.6,20.0,104.0,149.99,100.93
2016,10,23,16,45,210.5,34.0,2.35,19.0,65.0,79.47,46.52
2016,10,23,17,0,0.0,26.0,2.1,18.0,26.0,26.03,0.0
2016,10,23,17,15,0.0,13.0,2.2,17.5,13.0,12.78,0.0
2016,10,23,17,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,6,45,81.5,19.5,1.85,13.5,28.5,32.9,5.0
2016,10,24,7,0,163.0,39.0,2.1,14.0,57.0,79.47,51.97
2016,10,24,7,15,206.0,57.0,2.45,14.0,91.5,115.81,84.14
2016,10,24,7,30,249.0,75.0,2.8,14.0,126.0,159.45,122.44
2016,10,24,7,45,273.5,92.5,3.15,14.5,162.0,200.2,158.55
2016,10,24,8,0,298.0,110.0,3.5,15.0,198.0,243.1,195.87
2016,10,24,8,15,322.5,123.5,3.6,15.0,233.0,283.51,230.79
2016,10,24,8,30,347.0,137.0,3.7,15.0,268.0,325.63,266.48
2016,10,24,8,45,281.0,164.5,3.8,15.5,278.5,334.91,273.65
2016,10,24,9,0,215.0,192.0,3.9,16.0,289.0,331.88,270.14
2016,10,24,9,15,343.0,185.0,3.85,16.0,355.5,419.07,341.53
2016,10,24,9,30,471.0,178.0,3.8,16.0,422.0,516.26,419.12
2016,10,24,9,45,407.5,206.5,3.8,16.5,426.5,518.61,418.2
2016,10,24,10,0,344.0,235.0,3.8,17.0,431.0,508.68,408.11
2016,10,24,10,15,231.5,258.5,3.7,17.5,393.0,451.03,360.09
2016,10,24,10,30,119.0,282.0,3.6,18.0,355.0,395.0,312.8
2016,10,24,10,45,90.0,281.5,3.55,18.5,337.5,365.15,288.31
2016,10,24,11,0,61.0,281.0,3.5,19.0,320.0,342.19,268.95
2016,10,24,11,15,210.5,280.5,3.45,19.0,417.5,473.19,373.73
2016,10,24,11,30,360.0,280.0,3.4,19.0,515.0,606.53,476.29
2016,10,24,11,45,260.0,296.0,3.35,19.5,466.0,542.58,424.34
2016,10,24,12,0,160.0,312.0,3.3,20.0,417.0,468.46,365.47
2016,10,24,12,15,133.5,306.5,3.25,20.0,393.5,439.78,343.46
2016,10,24,12,30,107.0,301.0,3.2,20.0,370.0,402.29,314.55
2016,10,24,12,45,92.0,290.0,3.2,20.5,348.5,376.91,294.58
2016,10,24,13,0,77.0,279.0,3.2,21.0,327.0,351.71,274.68
2016,10,24,13,15,125.0,274.0,3.25,21.0,348.5,389.83,305.64
2016,10,24,13,30,173.0,269.0,3.3,21.0,370.0,417.22,328.02
2016,10,24,13,45,194.5,253.0,3.35,21.0,361.5,410.4,323.74
2016,10,24,14,0,216.0,237.0,3.4,21.0,353.0,401.77,318.09
2016,10,24,14,15,210.5,222.5,3.45,21.0,329.0,375.21,297.88
2016,10,24,14,30,205.0,208.0,3.5,21.0,305.0,348.46,277.33
2016,10,24,14,45,130.0,185.5,3.55,21.0,245.0,272.7,216.97
2016,10,24,15,0,55.0,163.0,3.6,21.0,185.0,197.74,156.56
2016,10,24,15,15,49.5,144.5,3.4,20.5,163.0,173.28,137.22
2016,10,24,15,30,44.0,126.0,3.2,20.0,141.0,149.31,117.86
2016,10,24,15,45,36.5,106.5,3.0,19.5,117.5,123.97,97.06
2016,10,24,16,0,29.0,87.0,2.8,19.0,94.0,99.4,76.56
2016,10,24,16,15,18.0,67.5,2.4,18.5,71.5,74.61,55.71
2016,10,24,16,30,7.0,48.0,2.0,18.0,49.0,49.5,34.56
2016,10,24,16,45,3.5,29.5,1.65,17.5,30.0,29.86,16.6
2016,10,24,17,0,0.0,11.0,1.3,17.0,11.0,10.81,0.0
2016,10,24,17,15,0.0,5.5,1.25,16.5,5.5,5.41,0.0
2016,10,24,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,15.0,1.55,14.5,15.0,14.48,0.0
2016,10,25,7,0,0.0,30.0,1.7,15.0,30.0,29.32,17.77
2016,10,25,7,15,0.0,49.0,1.85,15.0,49.0,48.5,34.77
2016,10,25,7,30,0.0,68.0,2.0,15.0,68.0,67.58,51.36
2016,10,25,7,45,5.0,86.0,2.2,15.5,88.0,87.36,68.13
2016,10,25,8,0,10.0,104.0,2.4,16.0,108.0,107.67,85.13
2016,10,25,8,15,15.0,121.5,2.45,16.5,127.0,127.96,101.84
2016,10,25,8,30,20.0,139.0,2.5,17.0,146.0,148.76,118.71
2016,10,25,8,45,14.5,148.0,2.65,17.5,154.0,155.28,123.56
2016,10,25,9,0,9.0,157.0,2.8,18.0,162.0,161.4,127.96
2016,10,25,9,15,8.5,166.0,2.85,18.5,170.5,170.27,134.59
2016,10,25,9,30,8.0,175.0,2.9,19.0,179.0,179.15,141.14
2016,10,25,9,45,6.0,176.5,2.95,19.5,179.5,179.17,140.54
2016,10,25,10,0,4.0,178.0,3.0,20.0,180.0,179.14,139.93
2016,10,25,10,15,4.5,183.0,2.95,20.5,186.0,184.54,143.72
2016,10,25,10,30,5.0,188.0,2.9,21.0,192.0,189.99,147.54
2016,10,25,10,45,15.5,217.0,2.85,21.5,227.0,228.32,177.44
2016,10,25,11,0,26.0,246.0,2.8,22.0,262.0,267.24,207.29
2016,10,25,11,15,69.0,275.0,2.65,22.0,320.0,342.59,265.97
2016,10,25,11,30,112.0,304.0,2.5,22.0,378.0,410.62,317.82
2016,10,25,11,45,179.5,303.0,2.45,22.5,420.5,474.36,366.03
2016,10,25,12,0,247.0,302.0,2.4,23.0,463.0,528.78,406.56
2016,10,25,12,15,253.5,294.5,2.35,23.0,458.5,533.51,409.73
2016,10,25,12,30,260.0,287.0,2.3,23.0,454.0,528.22,406.09
2016,10,25,12,45,564.0,183.5,2.25,23.0,534.5,662.66,511.44
2016,10,25,13,0,868.0,80.0,2.2,23.0,615.0,773.69,591.16
2016,10,25,13,15,860.5,79.0,2.15,23.0,593.5,749.64,573.72
2016,10,25,13,30,853.0,78.0,2.1,23.0,572.0,722.81,555.52
2016,10,25,13,45,840.5,76.5,2.1,23.0,543.0,689.22,532.8
2016,10,25,14,0,828.0,75.0,2.1,23.0,514.0,653.48,508.4
2016,10,25,14,15,812.0,73.0,2.1,23.0,479.5,616.27,481.67
2016,10,25,14,30,796.0,71.0,2.1,23.0,445.0,574.1,450.08
2016,10,25,14,45,772.5,69.0,2.15,23.0,405.0,526.48,413.78
2016,10,25,15,0,749.0,67.0,2.2,23.0,365.0,478.58,376.21
2016,10,25,15,15,717.0,63.0,2.1,22.5,321.0,424.42,332.99
2016,10,25,15,30,685.0,59.0,2.0,22.0,277.0,371.46,289.34
2016,10,25,15,45,637.5,54.5,1.95,21.5,231.5,313.52,240.65
2016,10,25,16,0,590.0,50.0,1.9,21.0,186.0,260.12,194.31
2016,10,25,16,15,513.0,43.0,1.75,20.0,141.0,198.68,141.85
2016,10,25,16,30,436.0,36.0,1.6,19.0,96.0,144.89,95.71
2016,10,25,16,45,304.5,25.5,1.45,18.5,58.5,86.2,45.7
2016,10,25,17,0,173.0,15.0,1.3,18.0,21.0,34.93,0.0
2016,10,25,17,15,86.5,7.5,1.3,17.5,10.5,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,6,45,218.0,14.0,0.75,13.5,36.5,47.07,0.0
2016,10,26,7,0,436.0,28.0,0.7,14.0,73.0,119.08,71.64
2016,10,26,7,15,526.0,35.0,0.7,14.5,119.0,173.7,119.7
2016,10,26,7,30,616.0,42.0,0.7,15.0,165.0,237.51,174.84
2016,10,26,7,45,669.0,47.0,0.75,16.0,212.5,294.74,224.97
2016,10,26,8,0,722.0,52.0,0.8,17.0,260.0,356.2,277.08
2016,10,26,8,15,382.5,98.5,0.95,17.5,211.0,287.29,228.16
2016,10,26,8,30,43.0,145.0,1.1,18.0,162.0,171.12,135.66
2016,10,26,8,45,75.5,168.0,1.25,19.0,200.5,215.05,171.1
2016,10,26,9,0,108.0,191.0,1.4,20.0,239.0,267.44,211.99
2016,10,26,9,15,107.5,207.5,1.6,20.5,259.0,282.88,223.46
2016,10,26,9,30,107.0,224.0,1.8,21.0,279.0,303.83,239.14
2016,10,26,9,45,498.5,149.0,2.0,22.0,426.0,516.95,407.92
2016,10,26,10,0,890.0,74.0,2.2,23.0,573.0,728.74,563.09
2016,10,26,10,15,899.5,75.5,2.3,23.0,598.5,760.25,583.25
2016,10,26,10,30,909.0,77.0,2.4,23.0,624.0,789.01,602.99
2016,10,26,10,45,912.5,79.0,2.5,23.5,641.0,810.69,616.64
2016,10,26,11,0,916.0,81.0,2.6,24.0,658.0,829.08,628.1
2016,10,26,11,15,920.0,81.0,2.65,24.0,668.0,842.22,636.93
2016,10,26,11,30,924.0,81.0,2.7,24.0,678.0,851.91,643.55
2016,10,26,11,45,923.5,82.0,2.8,24.5,679.5,855.5,645.24
2016,10,26,12,0,923.0,83.0,2.9,25.0,681.0,855.5,644.66
2016,10,26,12,15,921.0,83.0,2.95,25.0,674.5,849.57,641.1
2016,10,26,12,30,919.0,83.0,3.0,25.0,668.0,840.12,635.28
2016,10,26,12,45,915.5,82.0,3.05,25.5,653.5,824.87,624.36
2016,10,26,13,0,912.0,81.0,3.1,26.0,639.0,806.27,611.27
2016,10,26,13,15,904.0,80.0,3.1,25.5,616.5,781.01,595.69
2016,10,26,13,30,896.0,79.0,3.1,25.0,594.0,752.82,578.01
2016,10,26,13,45,884.0,77.5,3.15,25.0,564.0,718.49,554.94
2016,10,26,14,0,872.0,76.0,3.2,25.0,534.0,681.83,530.01
2016,10,26,14,15,856.0,74.0,3.2,24.5,498.0,643.22,503.06
2016,10,26,14,30,840.0,72.0,3.2,24.0,462.0,599.51,471.0
2016,10,26,14,45,816.5,69.5,3.2,24.0,420.5,549.68,432.53
2016,10,26,15,0,793.0,67.0,3.2,24.0,379.0,499.46,392.72
2016,10,26,15,15,760.5,63.5,3.05,23.5,333.5,443.76,347.97
2016,10,26,15,30,728.0,60.0,2.9,23.0,288.0,389.18,302.7
2016,10,26,15,45,679.5,55.0,2.8,22.5,240.5,328.34,251.35
2016,10,26,16,0,631.0,50.0,2.7,22.0,193.0,271.0,201.53
2016,10,26,16,15,551.5,43.0,2.55,21.0,146.0,208.07,147.63
2016,10,26,16,30,472.0,36.0,2.4,20.0,99.0,151.86,99.28
2016,10,26,16,45,329.0,25.0,2.25,19.0,60.0,88.5,44.7
2016,10,26,17,0,186.0,14.0,2.1,18.0,21.0,35.0,0.0
2016,10,26,17,15,93.0,7.0,2.1,17.5,10.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,13.5,1.0,14.5,13.5,13.03,0.0
2016,10,27,7,0,0.0,27.0,1.0,15.0,27.0,26.27,14.99
2016,10,27,7,15,0.0,44.0,1.25,15.5,44.0,43.35,30.33
2016,10,27,7,30,0.0,61.0,1.5,16.0,61.0,60.33,45.03
2016,10,27,7,45,0.0,79.5,1.8,17.0,79.5,78.9,60.71
2016,10,27,8,0,0.0,98.0,2.1,18.0,98.0,97.48,76.06
2016,10,27,8,15,4.5,114.0,2.2,18.5,115.5,115.46,90.75
2016,10,27,8,30,9.0,130.0,2.3,19.0,133.0,133.92,105.61
2016,10,27,8,45,25.0,152.5,2.4,20.0,163.0,165.94,131.16
2016,10,27,9,0,41.0,175.0,2.5,21.0,193.0,204.79,161.71
2016,10,27,9,15,22.5,170.0,2.4,21.0,180.0,183.37,143.93
2016,10,27,9,30,4.0,165.0,2.3,21.0,167.0,166.25,129.58
2016,10,27,9,45,54.0,208.0,2.25,21.5,238.0,252.21,198.11
2016,10,27,10,0,104.0,251.0,2.2,22.0,309.0,336.78,263.44
2016,10,27,10,15,52.0,170.0,2.25,22.0,199.0,211.8,165.41
2016,10,27,10,30,0.0,89.0,2.3,22.0,89.0,86.12,64.25
2016,10,27,10,45,4.0,146.0,2.35,22.5,148.5,146.25,112.24
2016,10,27,11,0,8.0,203.0,2.4,23.0,208.0,207.93,160.2
2016,10,27,11,15,70.0,252.5,2.6,22.5,297.5,318.57,247.7
2016,10,27,11,30,132.0,302.0,2.8,22.0,387.0,433.36,336.18
2016,10,27,11,45,135.0,300.0,3.05,22.0,387.0,433.96,336.61
2016,10,27,12,0,138.0,298.0,3.3,22.0,387.0,434.07,337.21
2016,10,27,12,15,96.5,286.0,3.55,21.5,348.0,377.53,294.36
2016,10,27,12,30,55.0,274.0,3.8,21.0,309.0,330.1,257.78
2016,10,27,12,45,30.5,232.5,4.1,21.0,252.0,264.41,206.68
2016,10,27,13,0,6.0,191.0,4.4,21.0,195.0,193.97,150.94
2016,10,27,13,15,3.0,156.0,4.4,20.5,158.0,155.71,120.95
2016,10,27,13,30,0.0,121.0,4.4,20.0,121.0,118.04,90.96
2016,10,27,13,45,33.5,172.0,4.45,20.0,190.0,199.29,157.61
2016,10,27,14,0,67.0,223.0,4.5,20.0,259.0,277.24,220.43
2016,10,27,14,15,33.5,181.0,4.0,19.5,199.0,207.79,164.74
2016,10,27,14,30,0.0,139.0,3.5,19.0,139.0,137.23,107.61
2016,10,27,14,45,0.0,89.5,3.0,19.0,89.5,86.96,66.72
2016,10,27,15,0,0.0,40.0,2.5,19.0,40.0,38.63,26.76
2016,10,27,15,15,0.0,35.0,2.05,18.5,35.0,33.79,22.85
2016,10,27,15,30,0.0,30.0,1.6,18.0,30.0,28.95,18.85
2016,10,27,15,45,0.0,25.0,1.2,18.0,25.0,24.12,14.76
2016,10,27,16,0,0.0,20.0,0.8,18.0,20.0,19.29,10.62
2016,10,27,16,15,0.0,14.5,0.8,17.5,14.5,13.98,6.05
2016,10,27,16,30,0.0,9.0,0.8,17.0,9.0,8.67,1.44
2016,10,27,16,45,0.0,5.5,0.8,17.0,5.5,5.3,0.0
2016,10,27,17,0,0.0,2.0,0.8,17.0,2.0,1.97,0.0
2016,10,27,17,15,0.0,1.0,0.8,17.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,2.5,1.5,15.5,2.5,2.41,0.0
2016,10,28,7,0,0.0,5.0,1.7,16.0,5.0,4.82,0.0
2016,10,28,7,15,0.0,9.5,1.95,16.0,9.5,9.15,1.94
2016,10,28,7,30,0.0,14.0,2.2,16.0,14.0,13.5,5.73
2016,10,28,7,45,0.0,18.5,2.45,16.0,18.5,17.84,9.51
2016,10,28,8,0,0.0,23.0,2.7,16.0,23.0,22.19,13.26
2016,10,28,8,15,0.0,27.0,2.85,16.0,27.0,26.05,16.55
2016,10,28,8,30,0.0,31.0,3.0,16.0,31.0,29.92,19.81
2016,10,28,8,45,57.5,109.0,3.15,16.5,134.5,141.01,113.33
2016,10,28,9,0,115.0,187.0,3.3,17.0,238.0,266.95,215.96
2016,10,28,9,15,57.5,167.5,3.4,17.5,193.0,207.59,166.48
2016,10,28,9,30,0.0,148.0,3.5,18.0,148.0,146.07,114.89
2016,10,28,9,45,0.0,153.0,3.6,18.5,153.0,150.93,118.45
2016,10,28,10,0,0.0,158.0,3.7,19.0,158.0,155.83,121.95
2016,10,28,10,15,4.5,177.5,3.75,19.0,180.5,179.06,140.54
2016,10,28,10,30,9.0,197.0,3.8,19.0,203.0,202.61,159.25
2016,10,28,10,45,28.5,230.5,3.9,19.5,249.0,260.6,205.18
2016,10,28,11,0,48.0,264.0,4.0,20.0,295.0,313.25,246.15
2016,10,28,11,15,146.0,279.0,4.0,20.0,372.5,417.85,329.52
