Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,11,30,244.0,294.0,4.0,20.0,450.0,515.22,405.42
2016,10,28,11,45,307.5,281.5,4.0,20.5,478.0,562.71,441.4
2016,10,28,12,0,371.0,269.0,4.0,21.0,506.0,600.27,469.92
2016,10,28,12,15,620.5,178.5,3.9,21.0,570.0,713.56,559.43
2016,10,28,12,30,870.0,88.0,3.8,21.0,634.0,800.51,622.72
2016,10,28,12,45,448.5,161.5,3.7,21.0,443.0,541.78,428.93
2016,10,28,13,0,27.0,235.0,3.6,21.0,252.0,256.41,199.81
2016,10,28,13,15,30.5,231.0,3.5,20.5,249.5,262.33,205.8
2016,10,28,13,30,34.0,227.0,3.4,20.0,247.0,260.19,204.84
2016,10,28,13,45,33.5,215.5,3.35,20.0,234.5,246.75,194.55
2016,10,28,14,0,33.0,204.0,3.3,20.0,222.0,233.32,184.26
2016,10,28,14,15,16.5,157.0,3.2,20.0,166.0,166.13,130.61
2016,10,28,14,30,0.0,110.0,3.1,20.0,110.0,107.53,83.1
2016,10,28,14,45,0.0,99.5,3.05,20.0,99.5,97.1,74.83
2016,10,28,15,0,0.0,89.0,3.0,20.0,89.0,86.71,66.46
2016,10,28,15,15,0.0,78.0,2.75,19.5,78.0,75.84,57.72
2016,10,28,15,30,0.0,67.0,2.5,19.0,67.0,64.99,48.87
2016,10,28,15,45,290.0,58.5,2.3,19.0,122.0,179.2,139.81
2016,10,28,16,0,580.0,50.0,2.1,19.0,177.0,252.04,189.01
2016,10,28,16,15,496.5,42.5,1.85,18.0,132.0,189.57,134.98
2016,10,28,16,30,413.0,35.0,1.6,17.0,87.0,135.46,88.38
2016,10,28,16,45,266.0,23.5,1.35,16.5,51.5,73.96,33.08
2016,10,28,17,0,119.0,12.0,1.1,16.0,16.0,24.84,0.0
2016,10,28,17,15,59.5,6.0,1.05,16.0,8.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.05,14.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,6,45,169.0,14.5,1.2,14.5,30.0,39.31,0.0
2016,10,29,7,0,338.0,29.0,1.3,15.0,60.0,100.68,58.24
2016,10,29,7,15,436.5,37.5,1.55,15.5,103.5,152.62,104.52
2016,10,29,7,30,535.0,46.0,1.8,16.0,147.0,214.92,158.06
2016,10,29,7,45,598.0,51.5,2.05,16.5,193.5,271.36,208.14
2016,10,29,8,0,661.0,57.0,2.3,17.0,240.0,332.08,261.11
2016,10,29,8,15,406.0,102.5,2.4,17.0,221.0,299.56,240.22
2016,10,29,8,30,151.0,148.0,2.5,17.0,202.0,232.79,187.66
2016,10,29,8,45,475.0,108.5,2.7,17.5,308.0,380.53,309.02
2016,10,29,9,0,799.0,69.0,2.9,18.0,414.0,545.69,440.43
2016,10,29,9,15,561.5,134.5,2.95,18.5,387.5,501.07,402.73
2016,10,29,9,30,324.0,200.0,3.0,19.0,361.0,431.58,345.22
2016,10,29,9,45,230.0,224.5,3.05,19.5,342.5,397.84,316.99
2016,10,29,10,0,136.0,249.0,3.1,20.0,324.0,364.64,288.37
2016,10,29,10,15,508.0,165.0,3.05,20.0,461.5,565.42,450.07
2016,10,29,10,30,880.0,81.0,3.0,20.0,599.0,763.15,597.21
2016,10,29,10,45,885.0,82.0,3.0,20.5,615.5,784.18,608.94
2016,10,29,11,0,890.0,83.0,3.0,21.0,632.0,802.1,619.79
2016,10,29,11,15,893.5,83.5,2.95,21.0,641.5,815.01,628.07
2016,10,29,11,30,897.0,84.0,2.9,21.0,651.0,824.57,634.12
2016,10,29,11,45,898.5,83.5,2.85,21.0,652.5,827.95,635.98
2016,10,29,12,0,900.0,83.0,2.8,21.0,654.0,827.86,635.6
2016,10,29,12,15,898.0,83.0,2.75,21.0,647.5,822.04,631.37
2016,10,29,12,30,896.0,83.0,2.7,21.0,641.0,812.79,624.94
2016,10,29,12,45,890.5,82.5,2.7,21.5,626.5,796.87,613.1
2016,10,29,13,0,885.0,82.0,2.7,22.0,612.0,777.75,599.18
2016,10,29,13,15,877.0,81.0,2.65,22.0,590.0,753.14,582.32
2016,10,29,13,30,869.0,80.0,2.6,22.0,568.0,725.71,563.49
2016,10,29,13,45,856.0,78.5,2.55,22.0,538.5,691.59,539.79
2016,10,29,14,0,843.0,77.0,2.5,22.0,509.0,658.84,516.92
2016,10,29,14,15,651.5,114.5,2.45,22.0,434.0,551.93,435.04
2016,10,29,14,30,460.0,152.0,2.4,22.0,359.0,450.25,355.92
2016,10,29,14,45,468.0,134.5,2.35,22.0,329.0,416.89,330.42
2016,10,29,15,0,476.0,117.0,2.3,22.0,299.0,381.59,302.26
2016,10,29,15,15,450.5,106.5,2.1,21.5,261.5,336.21,265.53
2016,10,29,15,30,425.0,96.0,1.9,21.0,224.0,292.16,228.97
2016,10,29,15,45,390.5,83.0,1.7,20.5,185.0,243.62,188.05
2016,10,29,16,0,356.0,70.0,1.5,20.0,146.0,197.88,148.62
2016,10,29,16,15,305.5,55.0,1.4,19.0,108.5,148.73,106.77
2016,10,29,16,30,255.0,40.0,1.3,18.0,71.0,104.75,68.93
2016,10,29,16,45,127.5,26.0,1.2,17.5,41.5,52.62,21.67
2016,10,29,17,0,0.0,12.0,1.1,17.0,12.0,11.8,0.0
2016,10,29,17,15,0.0,6.0,1.15,16.5,6.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,6,45,129.5,16.0,2.05,14.5,27.5,32.34,0.0
2016,10,30,7,0,259.0,32.0,2.3,15.0,55.0,88.35,50.79
2016,10,30,7,15,362.0,42.5,2.65,15.0,96.5,139.06,96.07
2016,10,30,7,30,465.0,53.0,3.0,15.0,138.0,200.64,148.94
2016,10,30,7,45,525.5,60.5,3.45,15.5,183.0,254.73,197.22
2016,10,30,8,0,586.0,68.0,3.9,16.0,228.0,314.06,249.41
2016,10,30,8,15,383.0,106.5,4.1,16.0,218.5,292.77,236.83
2016,10,30,8,30,180.0,145.0,4.3,16.0,209.0,243.45,198.05
2016,10,30,8,45,451.5,116.5,4.55,16.5,303.0,375.63,307.89
2016,10,30,9,0,723.0,88.0,4.8,17.0,397.0,522.48,427.34
2016,10,30,9,15,438.5,153.0,5.0,17.0,345.5,444.49,363.15
2016,10,30,9,30,154.0,218.0,5.2,17.0,294.0,334.01,270.6
2016,10,30,9,45,77.0,167.5,5.45,17.5,205.5,223.68,180.35
2016,10,30,10,0,0.0,117.0,5.7,18.0,117.0,114.13,88.71
2016,10,30,10,15,0.0,114.0,5.7,18.0,114.0,111.03,86.1
2016,10,30,10,30,0.0,111.0,5.7,18.0,111.0,107.97,83.48
2016,10,30,10,45,0.0,138.0,5.7,18.5,138.0,135.12,105.28
2016,10,30,11,0,0.0,165.0,5.7,19.0,165.0,162.56,127.1
2016,10,30,11,15,10.5,200.0,5.65,19.0,206.5,206.99,162.99
2016,10,30,11,30,21.0,235.0,5.6,19.0,248.0,252.11,199.09
2016,10,30,11,45,10.5,135.5,5.6,19.0,142.0,140.96,109.88
2016,10,30,12,0,0.0,36.0,5.6,19.0,36.0,34.8,23.05
2016,10,30,12,15,209.5,140.5,5.6,19.0,270.0,323.79,263.57
2016,10,30,12,30,419.0,245.0,5.6,19.0,504.0,612.9,490.27
2016,10,30,12,45,371.5,250.0,5.6,19.0,475.5,567.81,454.03
2016,10,30,13,0,324.0,255.0,5.6,19.0,447.0,530.91,424.89
2016,10,30,13,15,162.0,197.5,5.5,19.0,293.5,331.51,266.7
2016,10,30,13,30,0.0,140.0,5.4,19.0,140.0,137.4,107.06
2016,10,30,13,45,129.0,179.0,5.3,19.0,244.5,280.31,226.2
2016,10,30,14,0,258.0,218.0,5.2,19.0,349.0,412.99,333.26
2016,10,30,14,15,528.5,147.5,5.0,18.5,392.0,504.81,410.15
2016,10,30,14,30,799.0,77.0,4.8,18.0,435.0,570.4,464.13
2016,10,30,14,45,399.5,45.0,4.6,18.0,224.0,279.6,229.89
2016,10,30,15,0,0.0,13.0,4.4,18.0,13.0,12.54,4.91
2016,10,30,15,15,0.0,11.5,4.05,17.5,11.5,11.09,3.75
2016,10,30,15,30,0.0,10.0,3.7,17.0,10.0,9.64,2.54
2016,10,30,15,45,275.5,32.0,3.4,17.0,90.0,144.35,112.39
2016,10,30,16,0,551.0,54.0,3.1,17.0,170.0,244.03,184.42
2016,10,30,16,15,459.0,45.5,2.65,16.0,125.0,180.19,129.04
2016,10,30,16,30,367.0,37.0,2.2,15.0,80.0,125.59,81.94
2016,10,30,16,45,209.5,24.0,1.75,14.5,46.0,63.25,22.63
2016,10,30,17,0,52.0,11.0,1.3,14.0,12.0,16.29,0.0
2016,10,30,17,15,26.0,5.5,1.25,13.5,6.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,31,6,45,153.0,14.5,0.9,11.5,28.0,33.58,0.0
2016,10,31,7,0,306.0,29.0,1.0,12.0,56.0,93.25,51.9
2016,10,31,7,15,412.0,38.5,1.1,12.5,99.0,146.0,100.3
2016,10,31,7,30,518.0,48.0,1.2,13.0,142.0,209.71,154.94
2016,10,31,7,45,584.5,54.0,1.35,13.5,188.5,266.68,205.52
2016,10,31,8,0,651.0,60.0,1.5,14.0,235.0,329.4,260.17
2016,10,31,8,15,692.0,64.5,1.5,14.0,280.5,384.46,308.04
2016,10,31,8,30,733.0,69.0,1.5,14.0,326.0,440.54,355.36
2016,10,31,8,45,768.5,70.0,1.5,14.5,369.0,493.02,397.83
2016,10,31,9,0,804.0,71.0,1.5,15.0,412.0,546.34,439.54
2016,10,31,9,15,823.5,73.5,1.35,15.5,449.5,592.07,473.14
2016,10,31,9,30,843.0,76.0,1.2,16.0,487.0,636.72,504.55
2016,10,31,9,45,855.5,78.0,1.1,16.5,518.0,674.69,530.03
2016,10,31,10,0,868.0,80.0,1.0,17.0,549.0,706.71,549.38
2016,10,31,10,15,878.0,81.5,0.95,17.0,573.5,737.67,569.27
2016,10,31,10,30,888.0,83.0,0.9,17.0,598.0,766.0,587.11
2016,10,31,10,45,894.5,83.5,0.9,17.5,615.5,787.68,599.87
2016,10,31,11,0,901.0,84.0,0.9,18.0,633.0,806.26,610.57
2016,10,31,11,15,904.0,84.5,1.0,18.0,642.0,818.83,619.92
2016,10,31,11,30,907.0,85.0,1.1,18.0,651.0,828.0,627.16
2016,10,31,11,45,658.5,168.0,1.2,18.5,579.5,730.6,559.68
2016,10,31,12,0,410.0,251.0,1.3,19.0,508.0,608.54,468.56
2016,10,31,12,15,408.0,249.0,1.5,19.0,502.0,602.76,467.0
2016,10,31,12,30,406.0,247.0,1.7,19.0,496.0,595.42,463.05
2016,10,31,12,45,637.0,169.0,1.9,19.0,549.5,696.73,543.09
2016,10,31,13,0,868.0,91.0,2.1,19.0,603.0,773.79,600.46
2016,10,31,13,15,858.5,89.5,2.25,19.0,580.0,747.73,583.01
2016,10,31,13,30,849.0,88.0,2.4,19.0,557.0,718.97,564.33
2016,10,31,13,45,838.0,85.5,2.55,19.0,528.0,685.53,541.96
2016,10,31,14,0,827.0,83.0,2.7,19.0,499.0,649.87,516.89
2016,10,31,14,15,809.5,80.5,2.8,19.0,464.0,608.1,485.64
2016,10,31,14,30,792.0,78.0,2.9,19.0,429.0,565.01,452.57
2016,10,31,14,45,771.0,74.0,3.0,19.0,389.5,517.3,415.0
2016,10,31,15,0,750.0,70.0,3.1,19.0,350.0,469.14,375.92
2016,10,31,15,15,714.0,66.0,3.0,18.5,305.5,413.82,330.31
2016,10,31,15,30,678.0,62.0,2.9,18.0,261.0,361.38,285.58
2016,10,31,15,45,623.0,56.5,2.8,17.5,214.5,300.97,233.44
2016,10,31,16,0,568.0,51.0,2.7,17.0,168.0,244.88,183.78
2016,10,31,16,15,476.0,43.0,2.45,16.0,123.0,181.0,128.76
2016,10,31,16,30,384.0,35.0,2.2,15.0,78.0,126.36,81.36
2016,10,31,16,45,192.0,17.5,1.95,14.5,39.0,52.96,14.28
2016,10,31,17,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,6,45,136.5,14.5,1.5,11.5,26.0,31.22,0.0
2016,11,1,7,0,273.0,29.0,1.6,12.0,52.0,86.09,46.25
2016,11,1,7,15,383.0,39.0,1.75,12.0,94.0,138.82,95.39
2016,11,1,7,30,493.0,49.0,1.9,12.0,136.0,202.37,150.24
2016,11,1,7,45,565.5,54.5,2.05,12.5,182.5,259.37,201.08
2016,11,1,8,0,638.0,60.0,2.2,13.0,229.0,322.71,256.69
2016,11,1,8,15,680.5,64.5,2.2,13.5,274.5,377.65,304.56
2016,11,1,8,30,723.0,69.0,2.2,14.0,320.0,433.72,351.9
2016,11,1,8,45,760.0,70.0,2.2,14.5,363.0,486.42,395.17
2016,11,1,9,0,797.0,71.0,2.2,15.0,406.0,540.1,437.85
2016,11,1,9,15,473.0,142.0,2.15,15.0,346.0,451.07,366.1
2016,11,1,9,30,149.0,213.0,2.1,15.0,286.0,324.8,262.1
2016,11,1,9,45,89.0,211.5,2.1,15.5,255.5,280.0,225.28
2016,11,1,10,0,29.0,210.0,2.1,16.0,225.0,238.1,189.84
2016,11,1,10,15,458.5,145.5,2.1,16.5,409.0,503.31,406.86
2016,11,1,10,30,888.0,81.0,2.1,17.0,593.0,760.98,598.25
2016,11,1,10,45,895.5,81.5,2.15,17.5,610.5,783.38,610.38
2016,11,1,11,0,903.0,82.0,2.2,18.0,628.0,802.72,622.54
2016,11,1,11,15,906.0,82.5,2.25,18.0,637.0,815.28,631.19
2016,11,1,11,30,909.0,83.0,2.3,18.0,646.0,824.45,637.65
2016,11,1,11,45,910.0,83.0,2.35,18.0,647.5,828.0,640.33
2016,11,1,12,0,911.0,83.0,2.4,18.0,649.0,828.04,640.76
2016,11,1,12,15,909.0,83.0,2.45,18.0,642.5,822.19,637.2
2016,11,1,12,30,907.0,83.0,2.5,18.0,636.0,812.89,631.38
2016,11,1,12,45,896.0,84.5,2.55,18.5,620.0,794.92,618.35
2016,11,1,13,0,885.0,86.0,2.6,19.0,604.0,773.91,603.3
2016,11,1,13,15,876.5,85.0,2.6,19.0,581.5,749.07,586.38
2016,11,1,13,30,868.0,84.0,2.6,19.0,559.0,725.47,570.37
2016,11,1,13,45,856.0,82.0,2.65,19.0,530.0,691.47,546.95
2016,11,1,14,0,844.0,80.0,2.7,19.0,501.0,655.25,521.04
2016,11,1,14,15,826.0,77.5,2.65,18.5,465.5,612.71,489.55
2016,11,1,14,30,808.0,75.0,2.6,18.0,430.0,568.85,456.24
2016,11,1,14,45,782.5,72.0,2.6,18.0,389.0,519.25,416.91
2016,11,1,15,0,757.0,69.0,2.6,18.0,348.0,469.53,376.39
2016,11,1,15,15,720.0,65.0,2.4,17.5,303.5,413.6,330.06
2016,11,1,15,30,683.0,61.0,2.2,17.0,259.0,359.28,283.69
2016,11,1,15,45,623.5,56.0,2.05,17.0,212.0,299.06,231.24
2016,11,1,16,0,564.0,51.0,1.9,17.0,165.0,242.24,180.84
2016,11,1,16,15,471.0,42.5,1.7,16.0,120.5,178.05,125.88
2016,11,1,16,30,378.0,34.0,1.5,15.0,76.0,123.23,78.38
2016,11,1,16,45,189.0,17.0,1.35,14.0,38.0,51.23,9.56
2016,11,1,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,6,45,143.5,13.5,0.85,8.5,25.0,30.82,0.0
2016,11,2,7,0,287.0,27.0,1.0,9.0,50.0,85.53,43.89
2016,11,2,7,15,397.0,37.0,1.2,9.5,92.5,139.15,95.56
2016,11,2,7,30,507.0,47.0,1.4,10.0,135.0,203.09,150.95
2016,11,2,7,45,573.5,54.0,1.6,11.0,181.5,260.15,201.91
2016,11,2,8,0,640.0,61.0,1.8,12.0,228.0,322.98,256.95
2016,11,2,8,15,682.5,65.5,1.9,12.5,273.5,377.88,305.0
2016,11,2,8,30,725.0,70.0,2.0,13.0,319.0,433.79,352.52
2016,11,2,8,45,758.0,72.5,2.1,14.0,362.0,485.99,395.04
2016,11,2,9,0,791.0,75.0,2.2,15.0,405.0,538.89,436.68
2016,11,2,9,15,811.5,77.5,2.2,15.5,442.0,584.56,471.91
2016,11,2,9,30,832.0,80.0,2.2,16.0,479.0,629.25,505.4
2016,11,2,9,45,858.0,78.0,2.25,17.0,512.5,671.27,535.48
2016,11,2,10,0,884.0,76.0,2.3,18.0,546.0,708.11,559.47
2016,11,2,10,15,893.5,77.5,2.25,18.5,570.5,738.98,579.22
2016,11,2,10,30,903.0,79.0,2.2,19.0,595.0,767.15,596.86
2016,11,2,10,45,909.5,79.5,2.15,19.5,612.5,789.01,609.87
2016,11,2,11,0,916.0,80.0,2.1,20.0,630.0,807.72,620.67
2016,11,2,11,15,919.0,80.5,2.0,20.0,639.0,820.4,628.05
2016,11,2,11,30,922.0,81.0,1.9,20.0,648.0,829.65,633.13
2016,11,2,11,45,922.5,81.0,1.8,20.5,649.0,832.82,632.93
2016,11,2,12,0,923.0,81.0,1.7,21.0,650.0,832.46,630.46
2016,11,2,12,15,921.0,80.5,1.55,21.0,643.0,826.0,624.63
2016,11,2,12,30,919.0,80.0,1.4,21.0,636.0,816.05,616.56
2016,11,2,12,45,916.0,78.5,1.25,21.5,621.5,800.76,603.78
2016,11,2,13,0,913.0,77.0,1.1,22.0,607.0,782.14,588.9
2016,11,2,13,15,905.0,75.5,0.95,22.0,585.0,756.6,570.54
2016,11,2,13,30,897.0,74.0,0.8,22.0,563.0,728.17,550.27
2016,11,2,13,45,884.5,73.0,0.65,22.0,533.0,694.51,526.39
2016,11,2,14,0,872.0,72.0,0.5,22.0,503.0,658.59,500.64
2016,11,2,14,15,855.0,70.0,0.55,22.0,467.5,616.69,471.65
2016,11,2,14,30,838.0,68.0,0.6,22.0,432.0,576.31,442.76
2016,11,2,14,45,812.5,65.5,0.7,22.0,391.0,526.27,406.34
2016,11,2,15,0,787.0,63.0,0.8,22.0,350.0,476.04,368.29
2016,11,2,15,15,751.0,59.0,0.8,21.0,305.0,419.45,324.61
2016,11,2,15,30,715.0,55.0,0.8,20.0,260.0,364.34,280.22
2016,11,2,15,45,659.0,50.0,0.85,19.5,212.5,302.71,228.91
2016,11,2,16,0,603.0,45.0,0.9,19.0,165.0,245.34,179.54
2016,11,2,16,15,512.5,37.5,0.95,18.0,120.0,182.49,126.36
2016,11,2,16,30,422.0,30.0,1.0,17.0,75.0,127.47,78.64
2016,11,2,16,45,211.0,15.0,1.1,16.0,37.5,51.73,4.21
2016,11,2,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,3,6,45,168.5,12.0,0.7,10.5,25.0,32.05,0.0
2016,11,3,7,0,337.0,24.0,0.7,11.0,50.0,90.14,42.34
2016,11,3,7,15,447.5,33.0,0.85,11.5,93.5,145.62,97.7
2016,11,3,7,30,558.0,42.0,1.0,12.0,137.0,210.93,154.08
2016,11,3,7,45,622.5,47.5,1.2,13.0,184.0,266.7,203.92
2016,11,3,8,0,687.0,53.0,1.4,14.0,231.0,329.34,258.6
2016,11,3,8,15,728.0,57.0,1.45,14.5,276.5,385.11,306.93
2016,11,3,8,30,769.0,61.0,1.5,15.0,322.0,443.05,355.42
2016,11,3,8,45,797.5,64.0,1.6,16.0,365.0,495.09,397.3
2016,11,3,9,0,826.0,67.0,1.7,17.0,408.0,547.4,437.91
2016,11,3,9,15,845.5,69.5,1.7,17.5,445.5,593.62,472.96
2016,11,3,9,30,865.0,72.0,1.7,18.0,483.0,638.72,506.11
2016,11,3,9,45,880.5,73.0,1.7,19.0,514.5,674.41,530.42
2016,11,3,10,0,896.0,74.0,1.7,20.0,546.0,711.5,553.73
2016,11,3,10,15,905.0,75.0,1.6,20.5,570.5,741.68,571.95
2016,11,3,10,30,914.0,76.0,1.5,21.0,595.0,769.11,587.96
2016,11,3,10,45,919.5,77.0,1.45,21.5,612.0,790.93,600.4
2016,11,3,11,0,925.0,78.0,1.4,22.0,629.0,809.55,610.61
2016,11,3,11,15,927.5,78.5,1.3,22.5,638.0,821.91,616.0
2016,11,3,11,30,930.0,79.0,1.2,23.0,647.0,830.8,619.09
2016,11,3,11,45,929.5,79.5,1.1,23.5,648.0,833.77,618.3
2016,11,3,12,0,929.0,80.0,1.0,24.0,649.0,833.18,615.28
2016,11,3,12,15,926.5,80.0,0.85,24.0,642.0,826.89,609.04
2016,11,3,12,30,924.0,80.0,0.7,24.0,635.0,817.1,600.59
2016,11,3,12,45,916.5,80.0,0.6,24.5,619.5,800.02,587.17
2016,11,3,13,0,909.0,80.0,0.5,25.0,604.0,779.75,571.88
2016,11,3,13,15,900.5,79.0,0.4,25.0,581.5,754.55,554.62
2016,11,3,13,30,892.0,78.0,0.3,25.0,559.0,726.5,535.62
2016,11,3,13,45,878.0,77.0,0.25,25.0,529.5,692.02,513.13
2016,11,3,14,0,864.0,76.0,0.2,25.0,500.0,658.89,490.79
2016,11,3,14,15,846.0,73.5,0.3,24.5,464.0,615.9,463.21
2016,11,3,14,30,828.0,71.0,0.4,24.0,428.0,571.53,433.63
2016,11,3,14,45,801.5,68.5,0.55,24.0,386.5,521.44,398.25
2016,11,3,15,0,775.0,66.0,0.7,24.0,345.0,471.24,361.09
2016,11,3,15,15,738.0,62.0,0.7,23.0,300.5,414.84,317.96
2016,11,3,15,30,701.0,58.0,0.7,22.0,256.0,360.01,274.2
2016,11,3,15,45,643.5,52.5,0.7,21.5,209.0,298.12,223.08
2016,11,3,16,0,586.0,47.0,0.7,21.0,162.0,242.16,175.31
2016,11,3,16,15,491.5,39.0,0.8,20.0,117.0,177.57,121.63
2016,11,3,16,30,397.0,31.0,0.9,19.0,72.0,122.5,74.31
2016,11,3,16,45,198.5,15.5,1.0,18.5,36.0,49.71,0.0
2016,11,3,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,140.5,12.5,0.8,13.0,23.0,28.89,0.0
2016,11,4,7,0,281.0,25.0,0.8,13.0,46.0,80.23,34.45
2016,11,4,7,15,395.0,35.0,0.85,13.5,88.0,134.82,89.66
2016,11,4,7,30,509.0,45.0,0.9,14.0,130.0,199.1,144.3
2016,11,4,7,45,460.0,63.5,1.0,15.0,158.0,229.58,175.14
2016,11,4,8,0,411.0,82.0,1.1,16.0,186.0,253.33,198.71
2016,11,4,8,15,453.0,89.0,1.1,16.5,224.0,299.1,237.73
2016,11,4,8,30,495.0,96.0,1.1,17.0,262.0,347.87,277.99
2016,11,4,8,45,541.0,101.0,1.15,17.5,304.0,401.87,321.34
2016,11,4,9,0,587.0,106.0,1.2,18.0,346.0,455.99,363.68
2016,11,4,9,15,592.5,116.0,1.15,18.5,376.5,493.18,391.33
2016,11,4,9,30,598.0,126.0,1.1,19.0,407.0,528.97,417.13
2016,11,4,9,45,682.5,110.5,1.05,20.0,452.0,587.93,459.57
2016,11,4,10,0,767.0,95.0,1.0,21.0,497.0,646.93,500.53
2016,11,4,10,15,719.0,116.0,0.95,21.5,506.5,657.86,505.11
2016,11,4,10,30,671.0,137.0,0.9,22.0,516.0,661.66,505.01
2016,11,4,10,45,593.0,169.0,0.9,22.5,511.0,649.58,493.65
2016,11,4,11,0,515.0,201.0,0.9,23.0,506.0,630.19,477.33
2016,11,4,11,15,472.5,218.5,0.9,23.0,501.5,621.78,470.45
2016,11,4,11,30,430.0,236.0,0.9,23.0,497.0,610.63,461.52
2016,11,4,11,45,389.5,247.0,0.9,23.5,483.5,583.66,441.06
2016,11,4,12,0,349.0,258.0,0.9,24.0,470.0,563.6,425.38
2016,11,4,12,15,474.0,216.0,0.85,24.0,501.0,622.45,469.4
2016,11,4,12,30,599.0,174.0,0.8,24.0,532.0,672.72,505.9
2016,11,4,12,45,397.0,218.0,0.8,24.0,453.0,555.27,419.71
2016,11,4,13,0,195.0,262.0,0.8,24.0,374.0,429.76,326.58
2016,11,4,13,15,358.0,218.5,0.85,23.5,414.0,504.49,386.77
2016,11,4,13,30,521.0,175.0,0.9,23.0,454.0,571.45,438.48
2016,11,4,13,45,483.0,173.5,1.0,23.0,421.5,529.54,408.04
2016,11,4,14,0,445.0,172.0,1.1,23.0,389.0,488.09,378.3
2016,11,4,14,15,527.0,139.5,1.1,22.5,378.0,487.87,380.4
2016,11,4,14,30,609.0,107.0,1.1,22.0,367.0,483.45,378.29
2016,11,4,14,45,678.0,88.5,1.1,22.0,351.5,476.09,372.02
2016,11,4,15,0,747.0,70.0,1.1,22.0,336.0,459.6,357.82
2016,11,4,15,15,708.5,65.5,1.05,21.5,291.5,403.3,312.78
2016,11,4,15,30,670.0,61.0,1.0,21.0,247.0,350.29,269.01
2016,11,4,15,45,612.5,55.0,0.95,20.5,201.0,289.58,218.19
2016,11,4,16,0,555.0,49.0,0.9,20.0,155.0,233.45,169.91
2016,11,4,16,15,459.0,40.0,0.95,19.0,111.0,169.25,116.32
2016,11,4,16,30,363.0,31.0,1.0,18.0,67.0,114.8,69.19
2016,11,4,16,45,181.5,15.5,1.05,17.5,33.5,46.56,0.0
2016,11,4,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,145.5,12.0,0.65,12.0,22.0,28.69,0.0
2016,11,5,7,0,291.0,24.0,0.7,12.0,44.0,79.84,30.34
2016,11,5,7,15,404.5,33.5,0.9,12.5,85.5,134.49,88.87
2016,11,5,7,30,518.0,43.0,1.1,13.0,127.0,198.24,143.65
2016,11,5,7,45,585.5,49.5,1.35,14.0,173.0,254.93,193.87
2016,11,5,8,0,653.0,56.0,1.6,15.0,219.0,317.48,248.3
2016,11,5,8,15,695.0,60.5,1.6,15.5,264.0,370.88,294.65
2016,11,5,8,30,737.0,65.0,1.6,16.0,309.0,428.06,342.47
2016,11,5,8,45,765.5,68.5,1.65,17.0,350.5,479.09,383.44
2016,11,5,9,0,794.0,72.0,1.7,18.0,392.0,530.44,423.18
2016,11,5,9,15,813.5,74.5,1.75,18.5,429.0,575.31,457.55
2016,11,5,9,30,833.0,77.0,1.8,19.0,466.0,619.13,490.2
2016,11,5,9,45,849.5,78.0,1.9,19.5,497.0,657.93,518.71
2016,11,5,10,0,866.0,79.0,2.0,20.0,528.0,694.91,544.45
2016,11,5,10,15,875.0,80.0,2.0,20.5,552.0,720.4,560.51
2016,11,5,10,30,884.0,81.0,2.0,21.0,576.0,747.08,577.39
2016,11,5,10,45,891.0,81.5,2.05,21.5,592.5,768.86,591.08
2016,11,5,11,0,898.0,82.0,2.1,22.0,609.0,787.59,602.69
2016,11,5,11,15,900.5,82.5,2.15,22.0,617.5,799.64,610.89
2016,11,5,11,30,903.0,83.0,2.2,22.0,626.0,808.33,616.95
2016,11,5,11,45,904.0,82.5,2.25,22.5,627.0,811.28,618.0
2016,11,5,12,0,905.0,82.0,2.3,23.0,628.0,810.78,616.85
2016,11,5,12,15,902.0,81.5,2.35,23.0,621.0,803.68,612.48
2016,11,5,12,30,899.0,81.0,2.4,23.0,614.0,793.2,605.92
2016,11,5,12,45,886.5,83.0,2.45,23.0,598.0,774.99,594.07
2016,11,5,13,0,874.0,85.0,2.5,23.0,582.0,753.84,580.22
2016,11,5,13,15,864.5,83.5,2.6,22.5,559.5,732.33,567.51
2016,11,5,13,30,855.0,82.0,2.7,22.0,537.0,703.77,549.56
2016,11,5,13,45,841.0,80.5,2.8,22.0,507.5,669.64,526.31
2016,11,5,14,0,827.0,79.0,2.9,22.0,478.0,633.46,499.96
2016,11,5,14,15,586.5,119.5,2.9,21.5,392.5,504.36,400.85
2016,11,5,14,30,346.0,160.0,2.9,21.0,307.0,378.09,301.69
2016,11,5,14,45,439.0,128.5,2.9,21.0,296.0,386.25,308.77
2016,11,5,15,0,532.0,97.0,2.9,21.0,285.0,381.62,304.16
2016,11,5,15,15,595.0,78.0,2.65,20.5,262.5,365.34,289.02
2016,11,5,15,30,658.0,59.0,2.4,20.0,240.0,341.63,266.29
2016,11,5,15,45,599.0,53.5,2.15,19.5,194.5,281.75,214.66
2016,11,5,16,0,540.0,48.0,1.9,19.0,149.0,226.59,166.21
2016,11,5,16,15,442.5,39.0,1.75,18.0,106.0,163.08,112.45
2016,11,5,16,30,345.0,30.0,1.6,17.0,63.0,109.49,65.3
2016,11,5,16,45,172.5,15.0,1.45,16.0,31.5,44.14,0.0
2016,11,5,17,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,6,45,43.0,11.5,0.75,13.5,14.5,16.21,0.0
2016,11,6,7,0,86.0,23.0,0.7,14.0,29.0,40.94,11.83
2016,11,6,7,15,139.0,39.5,0.6,14.0,57.5,77.43,51.86
2016,11,6,7,30,192.0,56.0,0.5,14.0,86.0,117.06,86.04
2016,11,6,7,45,216.0,73.5,0.4,14.0,118.0,153.75,118.33
2016,11,6,8,0,240.0,91.0,0.3,14.0,150.0,192.57,151.86
2016,11,6,8,15,255.5,108.0,0.3,14.5,182.0,229.17,182.76
2016,11,6,8,30,271.0,125.0,0.3,15.0,214.0,266.74,213.53
2016,11,6,8,45,280.5,141.0,0.3,15.5,243.5,300.91,240.73
2016,11,6,9,0,290.0,157.0,0.3,16.0,273.0,335.23,267.27
2016,11,6,9,15,358.5,160.5,0.35,16.5,317.5,390.42,310.09
2016,11,6,9,30,427.0,164.0,0.4,17.0,362.0,456.9,360.12
2016,11,6,9,45,382.0,186.5,0.5,18.0,372.5,458.72,359.56
2016,11,6,10,0,337.0,209.0,0.6,19.0,383.0,463.9,361.67
2016,11,6,10,15,339.0,219.5,0.5,19.5,401.5,485.56,375.75
2016,11,6,10,30,341.0,230.0,0.4,20.0,420.0,506.16,388.51
2016,11,6,10,45,230.5,249.0,0.35,20.5,379.5,442.3,338.59
2016,11,6,11,0,120.0,268.0,0.3,21.0,339.0,382.31,291.46
2016,11,6,11,15,256.0,255.0,0.3,21.0,407.5,483.04,368.27
2016,11,6,11,30,392.0,242.0,0.3,21.0,476.0,576.73,436.2
2016,11,6,11,45,393.5,242.0,0.35,21.5,478.0,579.11,436.4
2016,11,6,12,0,395.0,242.0,0.4,22.0,480.0,579.98,436.73
2016,11,6,12,15,340.5,251.0,0.45,22.0,454.5,545.7,412.11
2016,11,6,12,30,286.0,260.0,0.5,22.0,429.0,510.83,387.12
2016,11,6,12,45,220.0,260.0,0.55,22.5,387.5,448.71,341.57
2016,11,6,13,0,154.0,260.0,0.6,23.0,346.0,396.34,302.4
2016,11,6,13,15,211.0,244.0,0.7,23.0,358.0,416.84,320.11
2016,11,6,13,30,268.0,228.0,0.8,23.0,370.0,441.96,340.28
2016,11,6,13,45,134.0,187.5,0.9,23.0,258.5,291.58,226.55
2016,11,6,14,0,0.0,147.0,1.0,23.0,147.0,145.57,111.52
2016,11,6,14,15,18.5,156.5,1.0,22.5,164.0,167.4,130.13
2016,11,6,14,30,37.0,166.0,1.0,22.0,181.0,193.91,151.78
2016,11,6,14,45,34.0,150.0,1.05,22.0,163.0,174.05,136.14
2016,11,6,15,0,31.0,134.0,1.1,22.0,145.0,154.44,120.65
2016,11,6,15,15,26.0,117.0,0.95,21.5,125.5,133.08,103.62
2016,11,6,15,30,21.0,100.0,0.8,21.0,106.0,108.94,84.07
2016,11,6,15,45,13.0,82.0,0.7,20.5,85.5,86.94,66.0
2016,11,6,16,0,5.0,64.0,0.6,20.0,65.0,65.71,48.36
2016,11,6,16,15,2.5,45.5,0.65,19.0,46.0,46.09,31.81
2016,11,6,16,30,0.0,27.0,0.7,18.0,27.0,26.54,14.38
2016,11,6,16,45,0.0,13.5,0.8,17.5,13.5,13.03,0.0
2016,11,6,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,7,6,45,132.5,10.5,0.2,13.5,18.5,25.17,0.0
2016,11,7,7,0,265.0,21.0,0.2,14.0,37.0,70.39,16.19
2016,11,7,7,15,378.5,30.0,0.2,14.5,76.0,123.26,78.81
2016,11,7,7,30,492.0,39.0,0.2,15.0,115.0,184.35,130.51
2016,11,7,7,45,559.0,44.5,0.25,15.5,159.0,237.88,177.19
2016,11,7,8,0,626.0,50.0,0.3,16.0,203.0,296.08,227.11
2016,11,7,8,15,668.5,54.5,0.3,16.5,246.0,349.44,272.17
2016,11,7,8,30,711.0,59.0,0.3,17.0,289.0,405.25,317.56
2016,11,7,8,45,610.0,88.5,0.35,18.0,304.5,419.12,329.08
2016,11,7,9,0,509.0,118.0,0.4,19.0,320.0,418.31,328.42
2016,11,7,9,15,443.5,145.0,0.4,19.5,333.0,429.22,335.96
2016,11,7,9,30,378.0,172.0,0.4,20.0,346.0,426.93,332.98
2016,11,7,9,45,488.0,156.5,0.4,21.0,396.0,501.57,388.0
2016,11,7,10,0,598.0,141.0,0.4,22.0,446.0,577.35,441.34
2016,11,7,10,15,548.5,165.5,0.5,22.5,455.5,581.39,442.48
2016,11,7,10,30,499.0,190.0,0.6,23.0,465.0,584.49,443.5
2016,11,7,10,45,513.5,191.0,0.7,23.5,481.0,605.82,458.66
2016,11,7,11,0,528.0,192.0,0.8,24.0,497.0,625.65,472.45
2016,11,7,11,15,501.0,205.0,0.85,24.0,498.5,624.91,471.39
2016,11,7,11,30,474.0,218.0,0.9,24.0,500.0,621.67,468.8
2016,11,7,11,45,439.0,228.0,0.95,24.5,489.5,606.66,457.1
2016,11,7,12,0,404.0,238.0,1.0,25.0,479.0,581.49,438.57
2016,11,7,12,15,306.5,253.5,1.05,25.0,435.0,521.23,394.45
2016,11,7,12,30,209.0,269.0,1.1,25.0,391.0,452.53,343.74
2016,11,7,12,45,339.5,235.5,1.2,25.0,428.5,519.65,396.54
2016,11,7,13,0,470.0,202.0,1.3,25.0,466.0,582.0,443.97
2016,11,7,13,15,438.0,200.5,1.3,25.0,439.5,547.64,418.57
2016,11,7,13,30,406.0,199.0,1.3,25.0,413.0,513.0,393.52
2016,11,7,13,45,407.5,186.5,1.35,25.0,391.0,489.11,376.97
2016,11,7,14,0,409.0,174.0,1.4,25.0,369.0,463.73,358.9
