Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,7,14,15,423.5,157.0,1.4,24.5,346.0,439.97,342.33
2016,11,7,14,30,438.0,140.0,1.4,24.0,323.0,413.89,323.44
2016,11,7,14,45,421.5,128.5,1.4,24.0,290.5,374.88,293.22
2016,11,7,15,0,405.0,117.0,1.4,24.0,258.0,336.09,262.48
2016,11,7,15,15,385.0,103.5,1.25,23.5,222.5,293.97,228.57
2016,11,7,15,30,365.0,90.0,1.1,23.0,187.0,252.82,194.53
2016,11,7,15,45,330.0,75.5,1.0,22.5,151.0,206.48,155.82
2016,11,7,16,0,295.0,61.0,0.9,22.0,115.0,163.09,118.87
2016,11,7,16,15,234.5,46.0,0.85,21.0,81.0,116.01,79.71
2016,11,7,16,30,174.0,31.0,0.8,20.0,47.0,75.27,43.42
2016,11,7,16,45,87.0,15.5,0.8,19.5,23.5,27.72,0.0
2016,11,7,17,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.05,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.05,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,6,45,118.5,10.0,0.5,14.0,17.0,22.87,0.0
2016,11,8,7,0,237.0,20.0,0.5,14.0,34.0,63.82,8.0
2016,11,8,7,15,353.5,30.0,0.5,14.5,73.0,116.99,74.22
2016,11,8,7,30,470.0,40.0,0.5,15.0,112.0,178.31,126.33
2016,11,8,7,45,537.0,47.0,0.5,15.5,155.5,232.2,173.37
2016,11,8,8,0,604.0,54.0,0.5,16.0,199.0,292.0,224.57
2016,11,8,8,15,648.5,58.5,0.4,16.5,242.0,344.95,269.04
2016,11,8,8,30,693.0,63.0,0.3,17.0,285.0,399.3,312.85
2016,11,8,8,45,723.0,66.5,0.2,18.0,325.0,448.81,350.56
2016,11,8,9,0,753.0,70.0,0.1,19.0,365.0,498.89,386.98
2016,11,8,9,15,774.0,72.5,0.1,19.5,401.0,542.8,419.0
2016,11,8,9,30,795.0,75.0,0.1,20.0,437.0,585.9,449.44
2016,11,8,9,45,810.5,76.5,0.15,21.0,467.0,623.17,474.51
2016,11,8,10,0,826.0,78.0,0.2,22.0,497.0,658.7,497.49
2016,11,8,10,15,836.0,79.5,0.2,22.5,520.5,688.37,515.47
2016,11,8,10,30,846.0,81.0,0.2,23.0,544.0,715.56,531.65
2016,11,8,10,45,850.0,83.0,0.2,23.5,560.0,736.21,543.37
2016,11,8,11,0,854.0,85.0,0.2,24.0,576.0,749.33,550.19
2016,11,8,11,15,857.0,85.5,0.15,24.0,584.5,761.28,556.77
2016,11,8,11,30,860.0,86.0,0.1,24.0,593.0,770.06,561.45
2016,11,8,11,45,858.0,86.5,0.05,24.5,593.5,771.71,560.68
2016,11,8,12,0,856.0,87.0,0.0,25.0,594.0,770.09,558.25
2016,11,8,12,15,853.5,87.0,0.05,25.0,587.5,764.27,554.94
2016,11,8,12,30,851.0,87.0,0.1,25.0,581.0,759.86,552.96
2016,11,8,12,45,841.5,87.5,0.2,25.5,566.0,742.9,542.6
2016,11,8,13,0,832.0,88.0,0.3,26.0,551.0,723.04,530.74
2016,11,8,13,15,822.5,86.5,0.35,26.0,529.5,698.2,515.87
2016,11,8,13,30,813.0,85.0,0.4,26.0,508.0,670.8,499.22
2016,11,8,13,45,798.0,83.5,0.45,26.0,479.5,637.36,477.73
2016,11,8,14,0,783.0,82.0,0.5,26.0,451.0,602.06,453.83
2016,11,8,14,15,763.5,79.0,0.55,25.5,417.0,560.74,425.87
2016,11,8,14,30,744.0,76.0,0.6,25.0,383.0,518.4,396.2
2016,11,8,14,45,716.5,72.5,0.7,25.0,344.5,470.51,360.96
2016,11,8,15,0,689.0,69.0,0.8,25.0,306.0,424.33,325.59
2016,11,8,15,15,649.0,64.5,0.75,24.5,263.5,370.56,283.11
2016,11,8,15,30,609.0,60.0,0.7,24.0,221.0,318.89,240.92
2016,11,8,15,45,548.5,53.5,0.65,23.5,177.5,260.3,192.5
2016,11,8,16,0,488.0,47.0,0.6,23.0,134.0,206.66,147.14
2016,11,8,16,15,390.0,37.5,0.65,22.0,93.5,145.97,97.46
2016,11,8,16,30,292.0,28.0,0.7,21.0,53.0,95.2,52.3
2016,11,8,16,45,146.0,14.0,0.8,20.5,26.5,34.47,0.0
2016,11,8,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,6,45,99.0,10.0,0.8,12.5,15.5,20.53,0.0
2016,11,9,7,0,198.0,20.0,0.8,13.0,31.0,56.64,0.0
2016,11,9,7,15,315.0,31.5,0.9,13.5,69.0,109.48,69.31
2016,11,9,7,30,432.0,43.0,1.0,14.0,107.0,170.15,121.34
2016,11,9,7,45,507.5,50.0,1.1,15.0,151.0,224.71,168.83
2016,11,9,8,0,583.0,57.0,1.2,16.0,195.0,286.0,221.41
2016,11,9,8,15,629.5,62.5,1.2,16.5,238.5,339.8,267.69
2016,11,9,8,30,676.0,68.0,1.2,17.0,282.0,396.55,314.89
2016,11,9,8,45,711.5,71.0,1.3,17.5,323.0,445.86,355.4
2016,11,9,9,0,747.0,74.0,1.4,18.0,364.0,497.86,396.78
2016,11,9,9,15,769.0,76.5,1.4,19.0,400.0,542.08,429.79
2016,11,9,9,30,791.0,79.0,1.4,20.0,436.0,585.56,461.13
2016,11,9,9,45,816.0,78.0,1.4,21.0,468.5,626.02,489.38
2016,11,9,10,0,841.0,77.0,1.4,22.0,501.0,665.23,515.65
2016,11,9,10,15,851.5,78.5,1.4,22.5,524.5,695.58,534.95
2016,11,9,10,30,862.0,80.0,1.4,23.0,548.0,719.24,549.44
2016,11,9,10,45,868.5,81.0,1.4,23.5,564.5,740.7,562.4
2016,11,9,11,0,875.0,82.0,1.4,24.0,581.0,759.21,573.3
2016,11,9,11,15,878.0,82.5,1.4,24.5,590.0,771.38,579.92
2016,11,9,11,30,881.0,83.0,1.4,25.0,599.0,780.31,584.47
2016,11,9,11,45,881.0,83.0,1.45,25.5,600.0,783.03,585.49
2016,11,9,12,0,881.0,83.0,1.5,26.0,601.0,782.41,584.43
2016,11,9,12,15,878.0,83.0,1.5,26.0,594.5,776.13,580.35
2016,11,9,12,30,875.0,83.0,1.5,26.0,588.0,766.58,574.23
2016,11,9,12,45,870.5,81.5,1.5,26.5,573.5,750.97,563.01
2016,11,9,13,0,866.0,80.0,1.5,27.0,559.0,732.28,549.85
2016,11,9,13,15,857.0,79.0,1.4,27.0,537.5,707.96,533.09
2016,11,9,13,30,848.0,78.0,1.3,27.0,516.0,684.92,517.29
2016,11,9,13,45,832.5,76.5,1.25,27.0,487.0,650.35,493.61
2016,11,9,14,0,817.0,75.0,1.2,27.0,458.0,613.85,467.3
2016,11,9,14,15,798.0,72.5,1.0,26.5,423.5,572.43,436.7
2016,11,9,14,30,779.0,70.0,0.8,26.0,389.0,529.85,404.57
2016,11,9,14,45,750.0,67.5,0.65,26.0,349.0,481.09,366.78
2016,11,9,15,0,721.0,65.0,0.5,26.0,309.0,432.56,328.31
2016,11,9,15,15,681.0,60.5,0.4,25.0,266.5,377.54,285.58
2016,11,9,15,30,641.0,56.0,0.3,24.0,224.0,325.93,243.96
2016,11,9,15,45,579.5,50.5,0.25,23.5,179.5,266.78,195.4
2016,11,9,16,0,518.0,45.0,0.2,23.0,135.0,212.61,149.84
2016,11,9,16,15,419.0,35.5,0.3,22.0,94.0,150.37,99.27
2016,11,9,16,30,320.0,26.0,0.4,21.0,53.0,97.67,51.64
2016,11,9,16,45,160.0,13.0,0.55,20.5,26.5,35.23,0.0
2016,11,9,17,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,6,45,102.5,9.5,0.65,16.0,14.5,20.2,0.0
2016,11,10,7,0,205.0,19.0,0.7,16.0,29.0,55.91,0.0
2016,11,10,7,15,323.5,29.5,0.85,16.5,66.5,108.49,66.54
2016,11,10,7,30,442.0,40.0,1.0,17.0,104.0,168.58,118.0
2016,11,10,7,45,513.5,47.5,1.15,18.0,147.0,222.59,164.78
2016,11,10,8,0,585.0,55.0,1.3,19.0,190.0,282.99,216.33
2016,11,10,8,15,631.5,60.0,1.45,19.5,233.5,336.13,262.09
2016,11,10,8,30,678.0,65.0,1.6,20.0,277.0,392.21,309.0
2016,11,10,8,45,710.0,68.5,1.75,20.5,317.5,440.35,348.65
2016,11,10,9,0,742.0,72.0,1.9,21.0,358.0,490.78,388.91
2016,11,10,9,15,764.0,75.0,2.0,21.5,394.0,535.26,423.42
2016,11,10,9,30,786.0,78.0,2.1,22.0,430.0,579.03,456.52
2016,11,10,9,45,808.5,78.0,2.25,22.5,461.5,618.74,486.18
2016,11,10,10,0,831.0,78.0,2.4,23.0,493.0,657.11,514.29
2016,11,10,10,15,841.5,79.5,2.45,23.5,516.5,687.17,534.18
2016,11,10,10,30,852.0,81.0,2.5,24.0,540.0,714.77,552.21
2016,11,10,10,45,857.5,82.5,2.6,24.5,556.5,736.03,565.94
2016,11,10,11,0,863.0,84.0,2.7,25.0,573.0,749.83,574.45
2016,11,10,11,15,866.0,84.5,2.65,25.0,582.0,761.88,582.15
2016,11,10,11,30,869.0,85.0,2.6,25.0,591.0,770.73,587.71
2016,11,10,11,45,868.0,85.5,2.6,25.5,591.5,773.24,588.12
2016,11,10,12,0,867.0,86.0,2.6,26.0,592.0,772.45,586.43
2016,11,10,12,15,594.0,165.5,2.4,26.0,510.5,654.48,500.48
2016,11,10,12,30,321.0,245.0,2.2,26.0,429.0,517.99,396.22
2016,11,10,12,45,245.0,248.0,2.05,26.5,386.5,460.63,352.5
2016,11,10,13,0,169.0,251.0,1.9,27.0,344.0,396.38,303.01
2016,11,10,13,15,222.0,235.0,1.75,26.5,352.5,413.08,317.5
2016,11,10,13,30,275.0,219.0,1.6,26.0,361.0,434.54,334.72
2016,11,10,13,45,370.5,188.5,1.45,26.0,367.5,456.47,352.32
2016,11,10,14,0,466.0,158.0,1.3,26.0,374.0,479.61,369.92
2016,11,10,14,15,578.0,120.0,1.15,26.0,368.0,492.38,379.54
2016,11,10,14,30,690.0,82.0,1.0,26.0,362.0,492.71,379.2
2016,11,10,14,45,650.0,82.0,0.9,26.0,324.5,444.44,341.45
2016,11,10,15,0,610.0,82.0,0.8,26.0,287.0,397.44,304.24
2016,11,10,15,15,611.0,70.5,0.7,25.0,252.0,357.77,272.69
2016,11,10,15,30,612.0,59.0,0.6,24.0,217.0,316.58,238.4
2016,11,10,15,45,551.0,52.5,0.55,23.5,173.5,258.03,189.94
2016,11,10,16,0,490.0,46.0,0.5,23.0,130.0,204.46,144.66
2016,11,10,16,15,388.5,36.0,0.55,22.5,90.0,142.75,94.1
2016,11,10,16,30,287.0,26.0,0.6,22.0,50.0,90.4,46.13
2016,11,10,16,45,143.5,13.0,0.7,21.5,25.0,32.71,0.0
2016,11,10,17,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,14.0,1.2,14.5,14.0,13.76,0.0
2016,11,11,7,0,0.0,28.0,1.2,15.0,28.0,29.11,0.0
2016,11,11,7,15,226.0,34.0,1.2,15.5,66.0,91.9,56.69
2016,11,11,7,30,452.0,40.0,1.2,16.0,104.0,170.07,119.05
2016,11,11,7,45,528.0,47.0,1.2,17.0,148.0,225.25,166.86
2016,11,11,8,0,604.0,54.0,1.2,18.0,192.0,287.21,219.68
2016,11,11,8,15,651.0,59.0,1.35,18.5,235.5,341.29,266.41
2016,11,11,8,30,698.0,64.0,1.5,19.0,279.0,396.78,313.1
2016,11,11,8,45,730.0,67.5,1.65,20.0,320.0,447.18,354.0
2016,11,11,9,0,762.0,71.0,1.8,21.0,361.0,498.3,394.09
2016,11,11,9,15,653.0,101.0,1.85,21.5,366.5,499.78,394.9
2016,11,11,9,30,544.0,131.0,1.9,22.0,372.0,486.15,383.73
2016,11,11,9,45,587.5,128.5,2.0,23.0,405.0,532.27,417.98
2016,11,11,10,0,631.0,126.0,2.1,24.0,438.0,576.2,449.57
2016,11,11,10,15,555.0,157.0,2.3,24.5,441.5,570.13,443.37
2016,11,11,10,30,479.0,188.0,2.5,25.0,445.0,562.17,435.67
2016,11,11,10,45,484.0,193.5,2.7,25.5,460.0,580.9,449.08
2016,11,11,11,0,489.0,199.0,2.9,26.0,475.0,597.97,460.99
2016,11,11,11,15,469.0,208.5,2.95,26.0,476.0,598.62,460.9
2016,11,11,11,30,449.0,218.0,3.0,26.0,477.0,597.06,459.3
2016,11,11,11,45,448.0,218.5,3.1,26.5,478.0,598.33,459.59
2016,11,11,12,0,447.0,219.0,3.2,27.0,479.0,597.8,458.57
2016,11,11,12,15,435.0,219.5,3.15,26.5,470.0,587.06,451.36
2016,11,11,12,30,423.0,220.0,3.1,26.0,461.0,574.71,443.02
2016,11,11,12,45,327.0,232.0,3.1,26.0,415.5,503.24,388.94
2016,11,11,13,0,231.0,244.0,3.1,26.0,370.0,433.45,335.5
2016,11,11,13,15,136.5,226.0,2.95,25.5,300.0,341.75,265.3
2016,11,11,13,30,42.0,208.0,2.8,25.0,230.0,246.25,190.61
2016,11,11,13,45,59.5,202.5,2.65,25.0,231.5,251.28,195.38
2016,11,11,14,0,77.0,197.0,2.5,25.0,233.0,255.3,199.0
2016,11,11,14,15,134.5,183.0,2.35,24.5,239.5,278.75,218.69
2016,11,11,14,30,192.0,169.0,2.2,24.0,246.0,291.26,229.4
2016,11,11,14,45,179.5,154.0,2.05,23.5,220.5,261.16,205.75
2016,11,11,15,0,167.0,139.0,1.9,23.0,195.0,231.7,182.33
2016,11,11,15,15,155.0,120.5,1.85,22.0,167.0,199.19,156.4
2016,11,11,15,30,143.0,102.0,1.8,21.0,139.0,167.49,130.46
2016,11,11,15,45,124.5,83.0,1.75,20.5,110.5,133.87,102.22
2016,11,11,16,0,106.0,64.0,1.7,20.0,82.0,101.87,74.99
2016,11,11,16,15,72.0,45.5,1.7,19.5,56.0,68.38,46.87
2016,11,11,16,30,38.0,27.0,1.7,19.0,30.0,37.39,18.09
2016,11,11,16,45,19.0,13.5,1.75,18.5,15.0,15.88,0.0
2016,11,11,17,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,12.5,1.1,12.5,12.5,12.29,0.0
2016,11,12,7,0,0.0,25.0,1.1,13.0,25.0,25.67,0.0
2016,11,12,7,15,217.5,32.0,1.2,13.5,62.0,87.46,53.04
2016,11,12,7,30,435.0,39.0,1.3,14.0,99.0,163.48,114.8
2016,11,12,7,45,509.5,46.5,1.45,15.0,142.5,217.61,162.25
2016,11,12,8,0,584.0,54.0,1.6,16.0,186.0,278.42,214.89
2016,11,12,8,15,632.0,59.5,1.6,16.5,229.0,332.36,261.79
2016,11,12,8,30,680.0,65.0,1.6,17.0,272.0,389.37,309.81
2016,11,12,8,45,713.0,68.5,1.65,17.5,312.5,437.76,349.94
2016,11,12,9,0,746.0,72.0,1.7,18.0,353.0,488.62,390.72
2016,11,12,9,15,768.5,74.5,1.6,18.5,389.0,532.81,424.53
2016,11,12,9,30,791.0,77.0,1.5,19.0,425.0,576.32,456.64
2016,11,12,9,45,815.5,76.5,1.45,20.0,457.0,616.73,484.89
2016,11,12,10,0,840.0,76.0,1.4,21.0,489.0,655.89,511.3
2016,11,12,10,15,850.5,77.5,1.2,21.5,512.5,686.09,529.02
2016,11,12,10,30,861.0,79.0,1.0,22.0,536.0,709.66,541.34
2016,11,12,10,45,867.5,80.0,0.85,22.5,552.5,731.06,552.31
2016,11,12,11,0,874.0,81.0,0.7,23.0,569.0,749.52,560.94
2016,11,12,11,15,877.5,81.5,0.55,23.5,578.5,762.07,565.35
2016,11,12,11,30,881.0,82.0,0.4,24.0,588.0,771.41,567.57
2016,11,12,11,45,881.5,82.0,0.3,24.5,589.0,774.59,566.64
2016,11,12,12,0,882.0,82.0,0.2,25.0,590.0,774.44,563.83
2016,11,12,12,15,879.5,81.5,0.2,25.0,583.5,768.1,559.85
2016,11,12,12,30,877.0,81.0,0.2,25.0,577.0,758.49,553.95
2016,11,12,12,45,870.5,80.5,0.2,25.0,562.5,742.69,544.14
2016,11,12,13,0,864.0,80.0,0.2,25.0,548.0,723.87,532.47
2016,11,12,13,15,855.0,79.0,0.3,25.0,526.5,703.93,521.54
2016,11,12,13,30,846.0,78.0,0.4,25.0,505.0,677.05,505.86
2016,11,12,13,45,606.0,126.5,0.55,25.0,423.5,552.69,419.0
2016,11,12,14,0,366.0,175.0,0.7,25.0,342.0,426.11,326.91
2016,11,12,14,15,360.0,161.5,0.8,24.5,315.5,395.54,306.41
2016,11,12,14,30,354.0,148.0,0.9,24.0,289.0,364.35,283.88
2016,11,12,14,45,339.5,135.0,1.0,24.0,259.0,328.77,256.64
2016,11,12,15,0,325.0,122.0,1.1,24.0,229.0,293.52,228.87
2016,11,12,15,15,484.0,88.0,1.0,23.0,222.5,316.66,245.33
2016,11,12,15,30,643.0,54.0,0.9,22.0,216.0,319.47,242.99
2016,11,12,15,45,580.0,48.0,0.85,21.5,172.5,261.16,193.56
2016,11,12,16,0,517.0,42.0,0.8,21.0,129.0,206.52,146.65
2016,11,12,16,15,412.0,33.0,0.9,20.0,88.5,144.14,94.92
2016,11,12,16,30,307.0,24.0,1.0,19.0,48.0,90.58,42.69
2016,11,12,16,45,153.5,12.0,1.1,18.0,24.0,32.72,0.0
2016,11,12,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,102.0,8.0,0.1,13.0,12.0,7.86,0.0
2016,11,13,7,0,204.0,16.0,0.1,13.0,24.0,46.45,0.0
2016,11,13,7,15,334.5,26.5,0.15,13.5,61.5,105.37,60.79
2016,11,13,7,30,465.0,37.0,0.2,14.0,99.0,167.95,116.19
2016,11,13,7,45,542.0,43.5,0.25,15.0,143.0,222.99,163.8
2016,11,13,8,0,619.0,50.0,0.3,16.0,187.0,284.9,216.34
2016,11,13,8,15,666.0,54.5,0.4,16.5,230.5,337.33,261.54
2016,11,13,8,30,713.0,59.0,0.5,17.0,274.0,394.16,308.93
2016,11,13,8,45,745.0,62.5,0.6,18.0,315.0,444.9,349.72
2016,11,13,9,0,777.0,66.0,0.7,19.0,356.0,496.33,389.62
2016,11,13,9,15,798.5,68.5,0.75,19.5,392.0,540.96,423.61
2016,11,13,9,30,820.0,71.0,0.8,20.0,428.0,584.78,456.03
2016,11,13,9,45,834.5,73.0,0.9,21.0,458.5,622.43,482.74
2016,11,13,10,0,849.0,75.0,1.0,22.0,489.0,658.25,507.47
2016,11,13,10,15,859.5,76.5,0.95,22.0,513.0,688.64,527.33
2016,11,13,10,30,870.0,78.0,0.9,22.0,537.0,712.38,542.17
2016,11,13,10,45,876.0,79.0,0.85,22.5,553.5,733.57,554.15
2016,11,13,11,0,882.0,80.0,0.8,23.0,570.0,751.78,564.01
2016,11,13,11,15,885.5,80.5,0.8,23.0,579.0,764.43,571.93
2016,11,13,11,30,889.0,81.0,0.8,23.0,588.0,773.84,577.85
2016,11,13,11,45,889.5,81.0,0.85,23.0,589.5,777.07,580.5
2016,11,13,12,0,890.0,81.0,0.9,23.0,591.0,776.96,581.11
2016,11,13,12,15,887.5,80.5,1.0,23.0,584.0,770.63,578.35
2016,11,13,12,30,885.0,80.0,1.1,23.0,577.0,761.0,573.44
2016,11,13,12,45,881.0,79.0,1.2,23.0,563.5,746.45,565.18
2016,11,13,13,0,877.0,78.0,1.3,23.0,550.0,728.78,554.76
2016,11,13,13,15,867.5,76.5,1.35,23.0,528.0,703.64,538.57
2016,11,13,13,30,858.0,75.0,1.4,23.0,506.0,675.84,520.45
2016,11,13,13,45,846.0,73.0,1.45,23.0,478.0,647.05,500.88
2016,11,13,14,0,834.0,71.0,1.5,23.0,450.0,612.2,475.78
2016,11,13,14,15,815.0,69.0,1.45,23.0,415.5,571.25,444.95
2016,11,13,14,30,796.0,67.0,1.4,23.0,381.0,529.09,412.53
2016,11,13,14,45,770.5,63.5,1.4,23.0,342.0,480.92,375.03
2016,11,13,15,0,745.0,60.0,1.4,23.0,303.0,432.67,336.31
2016,11,13,15,15,705.0,56.0,1.2,22.0,260.0,377.79,291.86
2016,11,13,15,30,665.0,52.0,1.0,21.0,217.0,324.79,247.47
2016,11,13,15,45,604.0,46.0,0.85,20.5,173.0,264.76,196.42
2016,11,13,16,0,543.0,40.0,0.7,20.0,129.0,211.16,149.77
2016,11,13,16,15,437.0,31.5,0.75,19.0,88.0,148.0,97.01
2016,11,13,16,30,331.0,23.0,0.8,18.0,47.0,93.32,41.65
2016,11,13,16,45,165.5,11.5,0.9,17.5,23.5,33.68,0.0
2016,11,13,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,14,6,45,106.5,7.5,0.4,12.0,11.5,7.37,0.0
2016,11,14,7,0,213.0,15.0,0.4,12.0,23.0,46.32,0.0
2016,11,14,7,15,346.5,25.0,0.4,12.5,60.0,104.88,58.53
2016,11,14,7,30,480.0,35.0,0.4,13.0,97.0,168.45,116.28
2016,11,14,7,45,555.5,41.5,0.4,13.5,141.0,223.48,164.71
2016,11,14,8,0,631.0,48.0,0.4,14.0,185.0,283.76,216.85
2016,11,14,8,15,678.0,52.5,0.35,14.5,229.0,338.13,263.46
2016,11,14,8,30,725.0,57.0,0.3,15.0,273.0,395.31,310.59
2016,11,14,8,45,758.0,60.0,0.3,16.0,314.0,446.35,351.05
2016,11,14,9,0,791.0,63.0,0.3,17.0,355.0,498.14,390.41
2016,11,14,9,15,812.5,65.5,0.4,17.5,391.5,543.19,425.11
2016,11,14,9,30,834.0,68.0,0.5,18.0,428.0,587.39,458.32
2016,11,14,9,45,851.5,69.0,0.65,18.5,459.0,626.16,487.48
2016,11,14,10,0,869.0,70.0,0.8,19.0,490.0,659.5,512.35
2016,11,14,10,15,879.5,71.0,0.8,19.5,514.0,689.57,531.39
2016,11,14,10,30,890.0,72.0,0.8,20.0,538.0,717.11,548.48
2016,11,14,10,45,897.5,72.5,0.85,20.5,555.0,739.16,562.34
2016,11,14,11,0,905.0,73.0,0.9,21.0,572.0,758.21,574.2
2016,11,14,11,15,908.5,73.5,0.8,21.5,581.5,771.12,579.84
2016,11,14,11,30,912.0,74.0,0.7,22.0,591.0,780.71,583.25
2016,11,14,11,45,913.5,73.5,0.65,22.5,592.5,784.24,583.44
2016,11,14,12,0,915.0,73.0,0.6,23.0,594.0,784.33,581.55
2016,11,14,12,15,913.0,73.0,0.5,23.0,587.5,778.9,576.44
2016,11,14,12,30,911.0,73.0,0.4,23.0,581.0,770.08,569.28
2016,11,14,12,45,900.5,74.0,0.3,23.5,566.0,752.8,555.66
2016,11,14,13,0,890.0,75.0,0.2,24.0,551.0,732.51,540.42
2016,11,14,13,15,881.0,74.0,0.2,24.0,529.5,708.14,525.09
2016,11,14,13,30,872.0,73.0,0.2,24.0,508.0,681.04,507.93
2016,11,14,13,45,859.0,71.0,0.25,24.0,479.5,647.64,486.58
2016,11,14,14,0,846.0,69.0,0.3,24.0,451.0,615.56,464.75
2016,11,14,14,15,827.0,67.0,0.4,23.5,416.5,574.35,437.31
2016,11,14,14,30,808.0,65.0,0.5,23.0,382.0,531.89,407.86
2016,11,14,14,45,780.0,62.0,0.6,23.0,342.5,482.67,371.37
2016,11,14,15,0,752.0,59.0,0.7,23.0,303.0,433.53,333.44
2016,11,14,15,15,711.5,55.0,0.65,22.0,260.0,378.28,289.77
2016,11,14,15,30,671.0,51.0,0.6,21.0,217.0,324.94,245.95
2016,11,14,15,45,607.0,45.5,0.6,20.5,172.5,264.31,195.16
2016,11,14,16,0,543.0,40.0,0.6,20.0,128.0,210.42,148.75
2016,11,14,16,15,434.0,31.5,0.65,19.0,87.0,146.75,95.69
2016,11,14,16,30,325.0,23.0,0.7,18.0,46.0,91.47,38.26
2016,11,14,16,45,162.5,11.5,0.75,17.0,23.0,33.1,0.0
2016,11,14,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,45,111.5,7.0,1.0,10.5,11.0,0.0,0.0
2016,11,15,7,0,223.0,14.0,1.0,11.0,22.0,46.3,0.0
2016,11,15,7,15,362.0,24.0,1.15,11.5,59.5,105.49,56.55
2016,11,15,7,30,501.0,34.0,1.3,12.0,97.0,169.48,116.86
2016,11,15,7,45,579.0,39.5,1.45,12.5,141.5,225.39,167.14
2016,11,15,8,0,657.0,45.0,1.6,13.0,186.0,287.97,222.63
2016,11,15,8,15,702.0,49.5,1.75,13.5,230.0,342.54,271.47
2016,11,15,8,30,747.0,54.0,1.9,14.0,274.0,399.71,321.12
2016,11,15,8,45,373.5,80.0,2.05,14.5,190.0,277.74,226.66
2016,11,15,9,0,0.0,106.0,2.2,15.0,106.0,104.69,82.61
2016,11,15,9,15,0.0,116.5,2.25,15.5,116.5,115.15,91.26
2016,11,15,9,30,0.0,127.0,2.3,16.0,127.0,125.66,99.57
2016,11,15,9,45,90.0,170.0,2.4,17.0,213.5,233.42,188.58
2016,11,15,10,0,180.0,213.0,2.5,18.0,300.0,350.25,281.48
2016,11,15,10,15,180.0,223.5,2.45,18.5,314.0,366.21,292.59
2016,11,15,10,30,180.0,234.0,2.4,19.0,328.0,381.64,303.56
2016,11,15,10,45,178.5,242.5,2.35,19.5,338.0,393.16,311.39
2016,11,15,11,0,177.0,251.0,2.3,20.0,348.0,404.07,318.69
2016,11,15,11,15,535.5,163.5,2.3,20.0,463.5,593.49,469.42
2016,11,15,11,30,894.0,76.0,2.3,20.0,579.0,766.88,596.76
2016,11,15,11,45,892.5,76.0,2.3,20.5,579.5,768.68,595.24
2016,11,15,12,0,891.0,76.0,2.3,21.0,580.0,767.12,593.0
2016,11,15,12,15,887.0,76.0,2.35,21.0,572.5,760.34,588.71
2016,11,15,12,30,883.0,76.0,2.4,21.0,565.0,750.29,582.24
2016,11,15,12,45,874.0,75.5,2.45,21.0,550.0,732.8,570.55
2016,11,15,13,0,865.0,75.0,2.5,21.0,535.0,712.35,556.82
2016,11,15,13,15,854.5,74.0,2.6,20.5,513.0,687.49,541.15
2016,11,15,13,30,844.0,73.0,2.7,20.0,491.0,663.94,526.29
2016,11,15,13,45,827.0,72.0,2.8,20.0,462.5,629.7,501.44
2016,11,15,14,0,810.0,71.0,2.9,20.0,434.0,593.64,474.23
2016,11,15,14,15,789.5,68.5,3.0,19.5,400.0,552.23,443.15
2016,11,15,14,30,769.0,66.0,3.1,19.0,366.0,509.8,410.31
2016,11,15,14,45,737.5,63.5,3.25,19.0,327.0,460.95,370.71
2016,11,15,15,0,706.0,61.0,3.4,19.0,288.0,412.53,330.29
2016,11,15,15,15,664.0,57.0,3.35,18.5,246.5,358.74,284.8
2016,11,15,15,30,622.0,53.0,3.3,18.0,205.0,308.61,240.98
2016,11,15,15,45,545.5,48.0,3.25,17.5,161.5,246.9,187.45
2016,11,15,16,0,469.0,43.0,3.2,17.0,118.0,191.59,138.86
2016,11,15,16,15,360.0,33.5,3.1,16.5,79.5,130.79,86.83
2016,11,15,16,30,251.0,24.0,3.0,16.0,41.0,78.07,30.66
2016,11,15,16,45,125.5,12.0,2.95,15.5,20.5,28.51,0.0
2016,11,15,17,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,6,45,88.5,7.5,2.35,9.0,10.0,0.0,0.0
2016,11,16,7,0,177.0,15.0,2.5,9.0,20.0,40.16,0.0
2016,11,16,7,15,326.0,25.5,2.8,9.5,57.0,98.52,50.82
2016,11,16,7,30,475.0,36.0,3.1,10.0,94.0,165.81,115.4
2016,11,16,7,45,563.5,41.5,3.4,10.5,139.5,222.99,167.24
2016,11,16,8,0,652.0,47.0,3.7,11.0,185.0,286.53,224.39
2016,11,16,8,15,700.0,51.5,3.85,11.5,229.0,341.97,275.0
2016,11,16,8,30,748.0,56.0,4.0,12.0,273.0,400.26,326.74
2016,11,16,8,45,783.5,58.5,4.2,12.5,315.0,452.7,372.66
2016,11,16,9,0,819.0,61.0,4.4,13.0,357.0,506.01,418.07
2016,11,16,9,15,840.0,63.0,4.45,13.0,394.0,551.08,456.23
2016,11,16,9,30,861.0,65.0,4.5,13.0,431.0,591.96,490.29
2016,11,16,9,45,874.5,67.0,4.6,13.5,461.5,629.86,520.4
2016,11,16,10,0,888.0,69.0,4.7,14.0,492.0,665.78,548.31
2016,11,16,10,15,897.5,70.5,4.75,14.0,516.0,696.17,571.17
2016,11,16,10,30,907.0,72.0,4.8,14.0,540.0,723.93,591.76
2016,11,16,10,45,911.0,73.5,4.85,14.5,556.0,744.91,606.04
2016,11,16,11,0,915.0,75.0,4.9,15.0,572.0,762.75,617.96
2016,11,16,11,15,673.5,144.0,4.95,15.0,513.5,677.33,551.55
2016,11,16,11,30,432.0,213.0,5.0,15.0,455.0,572.75,465.93
2016,11,16,11,45,343.0,232.0,5.05,15.0,424.5,519.81,423.24
2016,11,16,12,0,254.0,251.0,5.1,15.0,394.0,473.91,385.16
2016,11,16,12,15,583.0,163.5,5.1,15.0,486.5,630.97,516.06
2016,11,16,12,30,912.0,76.0,5.1,15.0,579.0,769.63,624.4
2016,11,16,12,45,905.5,75.5,5.15,15.0,564.5,753.72,612.29
2016,11,16,13,0,899.0,75.0,5.2,15.0,550.0,734.67,598.66
2016,11,16,13,15,890.0,74.0,5.1,15.0,528.5,710.3,580.37
2016,11,16,13,30,881.0,73.0,5.0,15.0,507.0,683.19,560.0
2016,11,16,13,45,527.5,133.0,4.95,15.0,389.0,499.96,412.01
2016,11,16,14,0,174.0,193.0,4.9,15.0,271.0,317.88,260.37
2016,11,16,14,15,491.5,130.0,4.8,14.5,325.0,442.41,366.32
2016,11,16,14,30,809.0,67.0,4.7,14.0,379.0,531.63,439.4
2016,11,16,14,45,777.5,64.5,4.65,14.0,339.0,481.36,396.38
2016,11,16,15,0,746.0,62.0,4.6,14.0,299.0,431.42,353.13
2016,11,16,15,15,703.5,57.5,4.35,13.5,256.0,375.25,304.1
2016,11,16,15,30,661.0,53.0,4.1,13.0,213.0,321.16,255.61
2016,11,16,15,45,587.0,48.0,3.85,13.0,168.0,260.19,200.72
2016,11,16,16,0,513.0,43.0,3.6,13.0,123.0,203.68,149.49
2016,11,16,16,15,397.5,33.5,3.15,12.0,82.5,139.28,93.51
2016,11,16,16,30,282.0,24.0,2.7,11.0,42.0,83.24,30.59
2016,11,16,16,45,141.0,12.0,2.25,10.5,21.0,30.46,0.0
2016,11,16,17,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,45,80.0,6.5,1.55,6.0,9.0,0.0,0.0
2016,11,17,7,0,160.0,13.0,1.6,6.0,18.0,35.39,0.0
2016,11,17,7,15,302.0,24.0,1.6,6.5,53.5,91.03,44.17
2016,11,17,7,30,444.0,35.0,1.6,7.0,89.0,155.95,108.79
2016,11,17,7,45,533.5,41.5,1.6,7.5,133.0,212.64,160.11
2016,11,17,8,0,623.0,48.0,1.6,8.0,177.0,275.74,216.49
2016,11,17,8,15,672.5,52.5,1.7,8.5,220.5,330.29,266.03
2016,11,17,8,30,722.0,57.0,1.8,9.0,264.0,387.87,316.83
2016,11,17,8,45,760.5,59.5,1.9,10.0,306.0,440.54,361.71
2016,11,17,9,0,799.0,62.0,2.0,11.0,348.0,494.38,406.01
2016,11,17,9,15,821.5,64.0,2.1,11.5,384.5,539.49,442.87
2016,11,17,9,30,844.0,66.0,2.2,12.0,421.0,583.8,478.13
2016,11,17,9,45,863.5,66.5,2.3,13.0,452.5,619.91,505.45
2016,11,17,10,0,883.0,67.0,2.4,14.0,484.0,657.65,533.21
2016,11,17,10,15,893.5,68.5,2.4,14.5,508.5,688.58,554.55
2016,11,17,10,30,904.0,70.0,2.4,15.0,533.0,716.95,573.53
2016,11,17,10,45,911.5,70.5,2.45,15.5,550.0,739.24,588.24
2016,11,17,11,0,919.0,71.0,2.5,16.0,567.0,758.5,600.77
2016,11,17,11,15,922.5,71.0,2.45,16.0,576.5,771.04,608.96
2016,11,17,11,30,926.0,71.0,2.4,16.0,586.0,780.23,614.87
2016,11,17,11,45,927.5,71.0,2.4,16.5,587.5,784.5,616.58
2016,11,17,12,0,929.0,71.0,2.4,17.0,589.0,785.29,615.97
2016,11,17,12,15,926.5,70.5,2.4,17.0,582.5,779.02,611.62
2016,11,17,12,30,924.0,70.0,2.4,17.0,576.0,769.33,605.0
2016,11,17,12,45,918.5,69.5,2.4,17.0,562.0,754.08,594.52
2016,11,17,13,0,913.0,69.0,2.4,17.0,548.0,735.63,581.83
2016,11,17,13,15,904.0,68.0,2.4,17.0,526.5,711.1,564.73
2016,11,17,13,30,895.0,67.0,2.4,17.0,505.0,683.77,545.58
2016,11,17,13,45,882.0,65.5,2.4,17.0,476.5,650.66,521.5
2016,11,17,14,0,869.0,64.0,2.4,17.0,448.0,615.36,494.46
2016,11,17,14,15,850.0,62.0,2.35,16.5,413.5,574.02,462.85
2016,11,17,14,30,831.0,60.0,2.3,16.0,379.0,534.33,431.55
2016,11,17,14,45,803.5,57.0,2.25,16.0,339.5,484.91,391.04
2016,11,17,15,0,776.0,54.0,2.2,16.0,300.0,435.48,349.4
2016,11,17,15,15,736.0,50.5,1.9,15.5,256.5,380.44,302.21
2016,11,17,15,30,696.0,47.0,1.6,15.0,213.0,327.21,255.22
