Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,17,15,45,633.5,42.0,1.3,14.5,169.0,266.98,201.98
2016,11,17,16,0,571.0,37.0,1.0,14.0,125.0,211.56,152.14
2016,11,17,16,15,461.0,29.0,1.0,13.0,84.0,147.26,96.44
2016,11,17,16,30,351.0,21.0,1.0,12.0,43.0,91.01,29.34
2016,11,17,16,45,175.5,10.5,1.05,11.5,21.5,33.41,0.0
2016,11,17,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,7.5,1.3,5.5,7.5,0.0,0.0
2016,11,18,7,0,0.0,15.0,1.3,6.0,15.0,14.74,0.0
2016,11,18,7,15,233.0,24.0,1.55,7.0,51.0,76.57,33.79
2016,11,18,7,30,466.0,33.0,1.8,8.0,87.0,158.05,108.78
2016,11,18,7,45,549.5,39.5,2.05,9.5,131.0,211.95,157.74
2016,11,18,8,0,633.0,46.0,2.3,11.0,175.0,275.35,213.87
2016,11,18,8,15,684.0,51.0,2.4,11.5,219.5,331.28,264.41
2016,11,18,8,30,735.0,56.0,2.5,12.0,264.0,390.39,316.34
2016,11,18,8,45,768.0,59.5,2.65,13.0,305.5,441.96,360.38
2016,11,18,9,0,801.0,63.0,2.8,14.0,347.0,494.26,403.52
2016,11,18,9,15,824.0,65.5,3.15,14.5,384.0,540.23,441.7
2016,11,18,9,30,847.0,68.0,3.5,15.0,421.0,585.44,478.38
2016,11,18,9,45,862.0,70.0,3.85,16.0,452.0,624.02,508.19
2016,11,18,10,0,877.0,72.0,4.2,17.0,483.0,657.03,533.16
2016,11,18,10,15,887.0,73.5,4.25,17.5,507.5,687.45,555.06
2016,11,18,10,30,897.0,75.0,4.3,18.0,532.0,715.31,574.25
2016,11,18,10,45,901.5,76.5,4.4,18.5,548.5,736.49,588.64
2016,11,18,11,0,906.0,78.0,4.5,19.0,565.0,754.59,600.78
2016,11,18,11,15,908.5,78.5,4.5,19.0,573.5,766.86,609.33
2016,11,18,11,30,911.0,79.0,4.5,19.0,582.0,775.81,615.58
2016,11,18,11,45,908.0,80.0,4.55,19.5,582.5,777.84,615.97
2016,11,18,12,0,905.0,81.0,4.6,20.0,583.0,776.46,614.04
2016,11,18,12,15,901.5,80.5,4.6,20.0,576.0,769.61,609.17
2016,11,18,12,30,898.0,80.0,4.6,20.0,569.0,759.45,602.02
2016,11,18,12,45,893.0,78.5,4.6,20.0,554.5,743.79,590.94
2016,11,18,13,0,888.0,77.0,4.6,20.0,540.0,725.02,577.65
2016,11,18,13,15,878.0,76.0,4.5,20.0,518.5,700.35,559.54
2016,11,18,13,30,868.0,75.0,4.4,20.0,497.0,676.9,542.39
2016,11,18,13,45,854.0,73.0,4.35,20.0,468.5,643.15,516.48
2016,11,18,14,0,840.0,71.0,4.3,20.0,440.0,607.33,488.46
2016,11,18,14,15,820.5,69.0,3.95,19.5,406.0,566.46,456.24
2016,11,18,14,30,801.0,67.0,3.6,19.0,372.0,524.38,422.36
2016,11,18,14,45,773.0,63.5,3.25,19.0,332.5,475.36,381.49
2016,11,18,15,0,745.0,60.0,2.9,19.0,293.0,426.41,339.78
2016,11,18,15,15,703.0,56.0,2.5,18.0,250.5,371.34,293.38
2016,11,18,15,30,661.0,52.0,2.1,17.0,208.0,318.28,247.27
2016,11,18,15,45,595.5,46.0,1.7,16.0,164.0,259.4,195.82
2016,11,18,16,0,530.0,40.0,1.3,15.0,120.0,204.19,146.83
2016,11,18,16,15,414.0,30.5,1.25,14.0,80.0,139.26,91.05
2016,11,18,16,30,298.0,21.0,1.2,13.0,40.0,82.17,23.01
2016,11,18,16,45,149.0,10.5,1.2,12.5,20.0,29.81,0.0
2016,11,18,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,6,45,56.5,5.5,2.95,10.5,6.5,0.0,0.0
2016,11,19,7,0,113.0,11.0,3.1,11.0,13.0,26.25,0.0
2016,11,19,7,15,257.5,21.5,3.3,11.0,45.5,77.57,29.21
2016,11,19,7,30,402.0,32.0,3.5,11.0,78.0,140.44,95.07
2016,11,19,7,45,488.5,38.5,3.7,11.5,119.0,193.46,143.1
2016,11,19,8,0,575.0,45.0,3.9,12.0,160.0,254.43,197.52
2016,11,19,8,15,625.5,50.0,4.05,12.5,202.0,305.66,244.34
2016,11,19,8,30,676.0,55.0,4.2,13.0,244.0,361.74,294.24
2016,11,19,8,45,459.5,97.0,4.4,13.5,234.5,333.93,274.73
2016,11,19,9,0,243.0,139.0,4.6,14.0,225.0,282.02,232.47
2016,11,19,9,15,518.5,102.0,4.7,14.5,309.5,411.45,341.01
2016,11,19,9,30,794.0,65.0,4.8,15.0,394.0,548.48,453.32
2016,11,19,9,45,774.5,78.0,4.9,15.5,418.0,576.52,474.9
2016,11,19,10,0,755.0,91.0,5.0,16.0,442.0,600.65,493.25
2016,11,19,10,15,767.5,92.5,5.05,16.5,465.0,630.02,515.66
2016,11,19,10,30,780.0,94.0,5.1,17.0,488.0,657.28,536.05
2016,11,19,10,45,460.5,168.5,5.2,17.5,403.5,525.97,427.8
2016,11,19,11,0,141.0,243.0,5.3,18.0,319.0,367.68,295.62
2016,11,19,11,15,200.5,243.0,5.3,18.0,352.5,412.88,333.08
2016,11,19,11,30,260.0,243.0,5.3,18.0,386.0,467.04,376.59
2016,11,19,11,45,141.5,227.5,5.35,18.0,305.5,353.01,284.27
2016,11,19,12,0,23.0,212.0,5.4,18.0,225.0,230.63,183.51
2016,11,19,12,15,11.5,154.0,5.4,18.0,160.5,160.78,127.06
2016,11,19,12,30,0.0,96.0,5.4,18.0,96.0,93.11,71.51
2016,11,19,12,45,0.0,81.0,5.4,18.0,81.0,78.35,59.44
2016,11,19,13,0,0.0,66.0,5.4,18.0,66.0,63.81,47.49
2016,11,19,13,15,0.0,78.5,5.3,18.0,78.5,75.92,57.59
2016,11,19,13,30,0.0,91.0,5.2,18.0,91.0,88.27,67.89
2016,11,19,13,45,0.0,95.5,5.15,18.0,95.5,92.91,71.83
2016,11,19,14,0,0.0,100.0,5.1,18.0,100.0,97.66,75.89
2016,11,19,14,15,339.0,92.0,4.85,17.5,220.5,308.04,254.29
2016,11,19,14,30,678.0,84.0,4.6,17.0,341.0,476.56,390.26
2016,11,19,14,45,657.5,77.5,4.45,17.0,305.0,432.64,352.43
2016,11,19,15,0,637.0,71.0,4.3,17.0,269.0,388.56,314.37
2016,11,19,15,15,590.5,65.5,4.0,16.5,228.5,334.63,267.98
2016,11,19,15,30,544.0,60.0,3.7,16.0,188.0,283.41,222.92
2016,11,19,15,45,483.0,52.0,3.4,15.5,147.5,227.8,173.85
2016,11,19,16,0,422.0,44.0,3.1,15.0,107.0,177.22,128.66
2016,11,19,16,15,305.0,33.5,2.9,14.5,70.5,116.58,76.66
2016,11,19,16,30,188.0,23.0,2.7,14.0,34.0,63.52,14.5
2016,11,19,16,45,94.0,11.5,2.55,14.0,17.0,23.54,0.0
2016,11,19,17,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,2.0,0.55,12.5,2.0,1.93,0.0
2016,11,20,7,30,0.0,4.0,0.6,13.0,4.0,3.85,0.0
2016,11,20,7,45,0.0,6.5,0.7,13.5,6.5,6.26,0.0
2016,11,20,8,0,0.0,9.0,0.8,14.0,9.0,8.67,1.75
2016,11,20,8,15,0.0,11.0,0.85,14.0,11.0,10.6,3.45
2016,11,20,8,30,0.0,13.0,0.9,14.0,13.0,12.53,5.14
2016,11,20,8,45,0.0,15.5,0.95,14.5,15.5,14.95,7.2
2016,11,20,9,0,0.0,18.0,1.0,15.0,18.0,17.36,9.24
2016,11,20,9,15,148.0,90.5,0.95,15.0,151.0,182.87,149.73
2016,11,20,9,30,296.0,163.0,0.9,15.0,284.0,356.49,288.99
2016,11,20,9,45,226.0,183.0,0.9,15.5,280.0,345.2,277.43
2016,11,20,10,0,156.0,203.0,0.9,16.0,276.0,321.87,257.49
2016,11,20,10,15,157.0,214.5,0.85,16.0,290.5,339.05,270.62
2016,11,20,10,30,158.0,226.0,0.8,16.0,305.0,355.85,283.01
2016,11,20,10,45,232.5,225.5,0.8,16.5,346.5,410.59,325.55
2016,11,20,11,0,307.0,225.0,0.8,17.0,388.0,475.39,374.24
2016,11,20,11,15,192.5,233.5,0.95,16.5,336.5,395.8,312.92
2016,11,20,11,30,78.0,242.0,1.1,16.0,285.0,313.49,248.35
2016,11,20,11,45,64.5,237.0,1.3,16.0,273.0,297.87,236.72
2016,11,20,12,0,51.0,232.0,1.5,16.0,261.0,282.1,224.41
2016,11,20,12,15,52.0,230.5,1.65,16.0,259.0,281.06,223.95
2016,11,20,12,30,53.0,229.0,1.8,16.0,257.0,279.92,223.37
2016,11,20,12,45,96.0,231.0,1.95,16.0,281.0,313.05,251.0
2016,11,20,13,0,139.0,233.0,2.1,16.0,305.0,352.71,283.31
2016,11,20,13,15,69.5,151.5,2.1,15.5,187.5,203.4,164.03
2016,11,20,13,30,0.0,70.0,2.1,15.0,70.0,67.68,51.33
2016,11,20,13,45,0.0,99.0,2.15,15.0,99.0,96.48,75.61
2016,11,20,14,0,0.0,128.0,2.2,15.0,128.0,126.69,100.79
2016,11,20,14,15,0.0,109.5,2.05,14.5,109.5,107.78,85.37
2016,11,20,14,30,0.0,91.0,1.9,14.0,91.0,88.98,69.95
2016,11,20,14,45,0.0,81.0,1.8,14.0,81.0,79.03,61.69
2016,11,20,15,0,0.0,71.0,1.7,14.0,71.0,69.11,53.36
2016,11,20,15,15,0.0,60.0,1.5,13.5,60.0,58.19,44.16
2016,11,20,15,30,0.0,49.0,1.3,13.0,49.0,47.34,34.89
2016,11,20,15,45,0.0,38.5,1.15,13.0,38.5,37.18,26.0
2016,11,20,16,0,0.0,28.0,1.0,13.0,28.0,27.03,17.05
2016,11,20,16,15,0.0,18.0,0.95,12.5,18.0,17.37,8.32
2016,11,20,16,30,0.0,8.0,0.9,12.0,8.0,7.71,0.0
2016,11,20,16,45,0.0,4.0,0.85,12.0,4.0,3.93,0.0
2016,11,20,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,182.0,17.0,1.4,10.5,36.5,56.83,12.14
2016,11,21,7,30,364.0,34.0,1.7,11.0,73.0,131.45,87.56
2016,11,21,7,45,456.0,42.0,2.05,11.5,114.5,185.41,136.11
2016,11,21,8,0,548.0,50.0,2.4,12.0,156.0,247.87,191.13
2016,11,21,8,15,330.0,80.0,2.45,12.0,148.5,222.49,178.15
2016,11,21,8,30,112.0,110.0,2.5,12.0,141.0,168.42,136.97
2016,11,21,8,45,124.5,126.5,2.65,12.5,165.5,196.76,161.28
2016,11,21,9,0,137.0,143.0,2.8,13.0,190.0,225.94,185.68
2016,11,21,9,15,238.0,149.0,2.9,13.0,241.0,298.27,246.34
2016,11,21,9,30,339.0,155.0,3.0,13.0,292.0,371.69,307.18
2016,11,21,9,45,588.0,114.0,3.1,13.5,374.0,500.01,412.21
2016,11,21,10,0,837.0,73.0,3.2,14.0,456.0,628.89,514.77
2016,11,21,10,15,566.5,141.0,3.25,14.0,406.5,544.56,445.24
2016,11,21,10,30,296.0,209.0,3.3,14.0,357.0,439.0,358.02
2016,11,21,10,45,224.5,224.5,3.4,14.5,338.5,403.36,328.28
2016,11,21,11,0,153.0,240.0,3.5,15.0,320.0,372.58,301.62
2016,11,21,11,15,121.5,241.5,3.5,15.0,306.0,352.68,285.06
2016,11,21,11,30,90.0,243.0,3.5,15.0,292.0,323.55,261.12
2016,11,21,11,45,173.5,242.5,3.55,15.5,337.0,393.58,318.28
2016,11,21,12,0,257.0,242.0,3.6,16.0,382.0,463.59,373.96
2016,11,21,12,15,255.5,240.0,3.6,16.0,378.0,459.22,370.3
2016,11,21,12,30,254.0,238.0,3.6,16.0,374.0,453.94,366.27
2016,11,21,12,45,299.0,224.0,3.6,16.0,380.5,467.62,378.22
2016,11,21,13,0,344.0,210.0,3.6,16.0,387.0,479.05,388.25
2016,11,21,13,15,347.0,199.5,3.6,16.0,371.5,462.91,375.92
2016,11,21,13,30,350.0,189.0,3.6,16.0,356.0,445.47,362.56
2016,11,21,13,45,344.5,179.0,3.6,16.0,336.0,421.87,344.05
2016,11,21,14,0,339.0,169.0,3.6,16.0,316.0,397.49,324.69
2016,11,21,14,15,564.0,117.0,3.5,15.5,338.0,468.63,383.93
2016,11,21,14,30,789.0,65.0,3.4,15.0,360.0,511.88,418.83
2016,11,21,14,45,759.0,62.0,3.35,15.0,321.5,463.23,377.68
2016,11,21,15,0,729.0,59.0,3.3,15.0,283.0,414.84,336.12
2016,11,21,15,15,685.5,55.0,2.9,14.5,241.0,360.22,288.66
2016,11,21,15,30,642.0,51.0,2.5,14.0,199.0,307.76,241.84
2016,11,21,15,45,569.0,45.5,2.15,13.5,155.5,248.33,189.12
2016,11,21,16,0,496.0,40.0,1.8,13.0,112.0,193.23,139.75
2016,11,21,16,15,376.0,30.5,1.6,12.5,73.5,129.58,84.15
2016,11,21,16,30,256.0,21.0,1.4,12.0,35.0,73.36,10.06
2016,11,21,16,45,128.0,10.5,1.25,11.5,17.5,26.86,0.0
2016,11,21,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,178.0,17.0,0.85,9.0,35.5,55.31,6.28
2016,11,22,7,30,356.0,34.0,0.9,9.0,71.0,128.61,85.29
2016,11,22,7,45,446.0,42.5,0.95,9.5,112.0,181.89,133.59
2016,11,22,8,0,536.0,51.0,1.0,10.0,153.0,243.49,187.58
2016,11,22,8,15,592.0,57.0,0.9,10.5,195.5,297.19,235.07
2016,11,22,8,30,648.0,63.0,0.8,11.0,238.0,354.79,284.34
2016,11,22,8,45,594.5,77.5,0.75,11.5,257.0,374.12,302.35
2016,11,22,9,0,541.0,92.0,0.7,12.0,276.0,387.4,314.25
2016,11,22,9,15,415.0,126.0,0.7,12.5,276.5,374.68,304.19
2016,11,22,9,30,289.0,160.0,0.7,13.0,277.0,347.67,281.88
2016,11,22,9,45,559.0,118.5,0.7,14.0,365.0,485.51,390.92
2016,11,22,10,0,829.0,77.0,0.7,15.0,453.0,626.06,495.69
2016,11,22,10,15,840.5,78.5,0.75,15.0,477.5,656.48,517.06
2016,11,22,10,30,852.0,80.0,0.8,15.0,502.0,684.56,537.22
2016,11,22,10,45,860.0,80.5,0.85,15.5,519.0,706.49,551.49
2016,11,22,11,0,868.0,81.0,0.9,16.0,536.0,725.58,563.81
2016,11,22,11,15,872.0,82.0,0.9,16.0,545.5,739.35,572.85
2016,11,22,11,30,876.0,83.0,0.9,16.0,555.0,749.96,579.83
2016,11,22,11,45,695.5,132.5,0.9,16.0,508.5,678.13,528.34
2016,11,22,12,0,515.0,182.0,0.9,16.0,462.0,595.46,466.21
2016,11,22,12,15,509.0,182.0,0.9,16.0,456.0,589.03,462.37
2016,11,22,12,30,503.0,182.0,0.9,16.0,450.0,580.69,456.32
2016,11,22,12,45,533.5,167.5,0.9,16.0,445.5,580.68,457.24
2016,11,22,13,0,564.0,153.0,0.9,16.0,441.0,577.81,455.92
2016,11,22,13,15,593.5,137.5,0.85,16.0,429.5,573.55,452.99
2016,11,22,13,30,623.0,122.0,0.8,16.0,418.0,562.84,445.25
2016,11,22,13,45,575.0,126.0,0.8,16.0,386.5,520.12,412.89
2016,11,22,14,0,527.0,130.0,0.8,16.0,355.0,475.36,378.86
2016,11,22,14,15,450.5,131.0,0.8,15.5,313.0,415.23,332.91
2016,11,22,14,30,374.0,132.0,0.8,15.0,271.0,358.73,288.85
2016,11,22,14,45,355.5,121.0,0.8,15.0,242.0,322.77,260.0
2016,11,22,15,0,337.0,110.0,0.8,15.0,213.0,287.32,230.69
2016,11,22,15,15,317.5,95.5,0.75,14.5,181.0,248.35,198.11
2016,11,22,15,30,298.0,81.0,0.7,14.0,149.0,210.42,165.53
2016,11,22,15,45,264.5,66.0,0.65,13.5,116.5,168.56,129.24
2016,11,22,16,0,231.0,51.0,0.6,13.0,84.0,129.55,94.87
2016,11,22,16,15,166.5,35.5,0.65,12.5,55.0,85.98,56.67
2016,11,22,16,30,102.0,20.0,0.7,12.0,26.0,43.94,2.03
2016,11,22,16,45,51.0,10.0,0.75,11.5,13.0,16.4,0.0
2016,11,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,7,15,175.0,17.0,1.3,8.5,34.5,53.99,0.0
2016,11,23,7,30,350.0,34.0,1.3,9.0,69.0,126.24,82.74
2016,11,23,7,45,439.5,43.5,1.35,9.5,110.0,179.88,131.91
2016,11,23,8,0,529.0,53.0,1.4,10.0,151.0,241.83,186.41
2016,11,23,8,15,587.5,59.0,1.55,10.5,193.5,296.07,235.04
2016,11,23,8,30,646.0,65.0,1.7,11.0,236.0,354.39,286.15
2016,11,23,8,45,680.0,70.0,1.85,11.5,276.0,403.86,329.15
2016,11,23,9,0,714.0,75.0,2.0,12.0,316.0,454.42,371.84
2016,11,23,9,15,740.5,78.5,2.05,12.5,352.0,499.93,409.09
2016,11,23,9,30,767.0,82.0,2.1,13.0,388.0,543.09,443.54
2016,11,23,9,45,782.5,85.0,2.2,13.5,418.5,580.54,472.85
2016,11,23,10,0,798.0,88.0,2.3,14.0,449.0,616.39,500.29
2016,11,23,10,15,811.0,90.0,2.3,14.0,473.0,647.66,524.21
2016,11,23,10,30,824.0,92.0,2.3,14.0,497.0,676.74,546.11
2016,11,23,10,45,833.5,92.5,2.35,14.5,514.5,699.29,561.51
2016,11,23,11,0,843.0,93.0,2.4,15.0,532.0,719.14,574.72
2016,11,23,11,15,624.5,150.0,2.45,15.0,478.5,635.78,510.14
2016,11,23,11,30,406.0,207.0,2.5,15.0,425.0,531.38,427.63
2016,11,23,11,45,629.5,150.5,2.6,15.0,489.5,647.38,520.96
2016,11,23,12,0,853.0,94.0,2.7,15.0,554.0,746.79,596.43
2016,11,23,12,15,850.5,94.0,2.75,15.0,548.5,741.77,592.34
2016,11,23,12,30,848.0,94.0,2.8,15.0,543.0,733.58,586.89
2016,11,23,12,45,838.0,94.0,2.9,15.0,529.0,716.89,575.51
2016,11,23,13,0,828.0,94.0,3.0,15.0,515.0,697.37,562.07
2016,11,23,13,15,818.0,92.5,3.0,15.0,494.0,673.51,544.67
2016,11,23,13,30,808.0,91.0,3.0,15.0,473.0,647.15,524.57
2016,11,23,13,45,792.5,89.0,3.05,15.0,445.5,614.4,499.45
2016,11,23,14,0,777.0,87.0,3.1,15.0,418.0,579.83,472.42
2016,11,23,14,15,754.0,84.0,3.15,14.5,384.5,540.49,441.83
2016,11,23,14,30,731.0,81.0,3.2,14.0,351.0,498.14,408.04
2016,11,23,14,45,700.0,76.5,3.25,14.0,312.5,449.6,367.62
2016,11,23,15,0,669.0,72.0,3.3,14.0,274.0,401.55,326.51
2016,11,23,15,15,620.5,66.5,2.9,13.5,232.5,345.86,278.26
2016,11,23,15,30,572.0,61.0,2.5,13.0,191.0,292.93,231.3
2016,11,23,15,45,499.5,53.0,2.2,12.5,148.5,232.64,178.17
2016,11,23,16,0,427.0,45.0,1.9,12.0,106.0,178.34,129.82
2016,11,23,16,15,302.5,33.5,1.75,11.0,68.5,115.24,75.15
2016,11,23,16,30,178.0,22.0,1.6,10.0,31.0,59.73,1.25
2016,11,23,16,45,89.0,11.0,1.45,9.5,15.5,22.26,0.0
2016,11,23,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,7,15,152.5,18.0,1.05,5.5,33.0,50.29,0.0
2016,11,24,7,30,305.0,36.0,1.1,6.0,66.0,116.79,76.71
2016,11,24,7,45,405.0,46.5,1.2,6.5,107.5,172.04,127.4
2016,11,24,8,0,505.0,57.0,1.3,7.0,149.0,236.61,184.16
2016,11,24,8,15,567.0,64.0,1.3,7.5,192.5,292.11,233.88
2016,11,24,8,30,629.0,71.0,1.3,8.0,236.0,352.01,286.21
2016,11,24,8,45,624.5,73.5,1.3,9.0,259.5,380.32,311.66
2016,11,24,9,0,620.0,76.0,1.3,10.0,283.0,406.53,334.25
2016,11,24,9,15,695.0,81.5,1.4,10.5,338.0,476.83,391.48
2016,11,24,9,30,770.0,87.0,1.5,11.0,393.0,550.55,449.6
2016,11,24,9,45,750.0,86.5,1.6,12.0,403.0,562.63,458.37
2016,11,24,10,0,730.0,86.0,1.7,13.0,413.0,569.01,462.85
2016,11,24,10,15,787.5,90.0,1.7,13.5,460.0,630.06,508.75
2016,11,24,10,30,845.0,94.0,1.7,14.0,507.0,691.11,553.05
2016,11,24,10,45,857.5,94.0,1.7,14.5,525.5,715.62,569.03
2016,11,24,11,0,870.0,94.0,1.7,15.0,544.0,737.44,583.01
2016,11,24,11,15,875.0,94.5,1.6,15.0,554.0,751.51,591.6
2016,11,24,11,30,880.0,95.0,1.5,15.0,564.0,762.41,597.98
2016,11,24,11,45,882.0,94.5,1.45,15.5,566.0,766.74,599.16
2016,11,24,12,0,884.0,94.0,1.4,16.0,568.0,767.75,598.18
2016,11,24,12,15,881.5,94.0,1.2,16.0,562.5,762.69,592.47
2016,11,24,12,30,879.0,94.0,1.0,16.0,557.0,754.35,584.45
2016,11,24,12,45,872.5,93.0,0.85,16.5,543.0,738.8,570.99
2016,11,24,13,0,866.0,92.0,0.7,17.0,529.0,720.21,555.57
2016,11,24,13,15,855.5,90.5,0.55,17.0,507.5,695.42,536.88
2016,11,24,13,30,845.0,89.0,0.4,17.0,486.0,668.03,515.49
2016,11,24,13,45,829.5,86.5,0.3,17.0,457.5,633.93,489.91
2016,11,24,14,0,814.0,84.0,0.2,17.0,429.0,597.89,462.7
2016,11,24,14,15,791.5,81.5,0.25,16.5,395.0,556.12,433.3
2016,11,24,14,30,769.0,79.0,0.3,16.0,361.0,515.56,403.7
2016,11,24,14,45,736.0,75.0,0.35,16.0,321.5,465.28,365.05
2016,11,24,15,0,703.0,71.0,0.4,16.0,282.0,415.54,325.5
2016,11,24,15,15,655.0,65.5,0.4,15.0,239.0,358.75,279.93
2016,11,24,15,30,607.0,60.0,0.4,14.0,196.0,304.59,234.77
2016,11,24,15,45,530.5,52.5,0.45,13.5,152.5,241.99,181.85
2016,11,24,16,0,454.0,45.0,0.5,13.0,109.0,185.66,133.19
2016,11,24,16,15,326.0,33.5,0.55,12.5,70.5,120.5,77.28
2016,11,24,16,30,198.0,22.0,0.6,12.0,32.0,63.08,0.0
2016,11,24,16,45,99.0,11.0,0.7,11.5,16.0,23.52,0.0
2016,11,24,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,7,15,117.5,17.0,0.95,5.5,28.0,41.88,0.0
2016,11,25,7,30,235.0,34.0,0.9,6.0,56.0,98.94,64.08
2016,11,25,7,45,301.5,47.5,0.85,6.5,91.5,143.62,106.43
2016,11,25,8,0,368.0,61.0,0.8,7.0,127.0,194.76,151.77
2016,11,25,8,15,417.5,71.0,1.0,7.5,165.0,241.54,193.84
2016,11,25,8,30,467.0,81.0,1.2,8.0,203.0,292.14,238.55
2016,11,25,8,45,526.0,81.0,1.4,9.0,239.0,341.61,281.12
2016,11,25,9,0,585.0,81.0,1.6,10.0,275.0,392.98,324.34
2016,11,25,9,15,624.0,83.5,1.6,10.5,311.0,439.18,362.4
2016,11,25,9,30,663.0,86.0,1.6,11.0,347.0,486.35,400.21
2016,11,25,9,45,698.0,85.5,1.6,12.0,379.0,528.22,432.23
2016,11,25,10,0,733.0,85.0,1.6,13.0,411.0,567.88,461.74
2016,11,25,10,15,787.0,87.5,1.65,13.5,454.5,624.93,504.67
2016,11,25,10,30,841.0,90.0,1.7,14.0,498.0,681.82,546.39
2016,11,25,10,45,849.0,91.0,1.75,14.5,515.0,704.24,561.32
2016,11,25,11,0,857.0,92.0,1.8,15.0,532.0,723.86,574.23
2016,11,25,11,15,653.5,143.5,1.8,15.0,483.0,646.76,515.17
2016,11,25,11,30,450.0,195.0,1.8,15.0,434.0,556.93,444.88
2016,11,25,11,45,419.5,203.0,1.8,15.5,426.0,545.16,435.22
2016,11,25,12,0,389.0,211.0,1.8,16.0,418.0,523.46,417.67
2016,11,25,12,15,466.5,188.5,1.8,16.0,434.5,562.1,448.51
2016,11,25,12,30,544.0,166.0,1.8,16.0,451.0,589.66,470.52
2016,11,25,12,45,581.5,150.0,1.8,16.0,448.0,595.6,475.57
2016,11,25,13,0,619.0,134.0,1.8,16.0,445.0,595.77,476.5
2016,11,25,13,15,542.0,147.5,1.75,15.5,412.0,543.31,436.45
2016,11,25,13,30,465.0,161.0,1.7,15.0,379.0,495.68,399.76
2016,11,25,13,45,461.0,151.0,1.65,15.0,356.5,470.1,380.22
2016,11,25,14,0,457.0,141.0,1.6,15.0,334.0,443.19,359.17
2016,11,25,14,15,437.5,132.0,1.35,14.5,304.5,407.3,330.53
2016,11,25,14,30,418.0,123.0,1.1,14.0,275.0,371.37,301.39
2016,11,25,14,45,386.0,116.0,0.9,14.0,245.0,331.61,268.24
2016,11,25,15,0,354.0,109.0,0.7,14.0,215.0,293.3,235.78
2016,11,25,15,15,327.5,95.5,0.7,13.5,182.0,251.93,201.32
2016,11,25,15,30,301.0,82.0,0.7,13.0,149.0,212.19,167.28
2016,11,25,15,45,265.0,66.5,0.7,12.5,116.0,169.01,129.86
2016,11,25,16,0,229.0,51.0,0.7,12.0,83.0,128.89,94.5
2016,11,25,16,15,114.5,37.5,0.75,11.5,53.5,73.06,47.8
2016,11,25,16,30,0.0,24.0,0.8,11.0,24.0,24.54,0.0
2016,11,25,16,45,0.0,12.0,0.85,11.0,12.0,11.8,0.0
2016,11,25,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,1.0,2.5,9.0,1.0,0.96,0.0
2016,11,26,7,30,0.0,2.0,2.5,9.0,2.0,1.93,0.0
2016,11,26,7,45,0.0,3.5,2.5,9.5,3.5,3.37,0.0
2016,11,26,8,0,0.0,5.0,2.5,10.0,5.0,4.82,0.0
2016,11,26,8,15,0.0,7.0,2.5,10.0,7.0,6.75,0.19
2016,11,26,8,30,0.0,9.0,2.5,10.0,9.0,8.68,1.9
2016,11,26,8,45,0.0,11.0,2.55,10.0,11.0,10.61,3.6
2016,11,26,9,0,0.0,13.0,2.6,10.0,13.0,12.54,5.28
2016,11,26,9,15,0.0,14.5,2.75,10.0,14.5,13.99,6.53
2016,11,26,9,30,0.0,16.0,2.9,10.0,16.0,15.44,7.77
2016,11,26,9,45,0.0,36.5,3.1,10.0,36.5,35.25,24.89
2016,11,26,10,0,0.0,57.0,3.3,10.0,57.0,55.08,41.89
2016,11,26,10,15,0.0,106.0,3.4,10.0,106.5,103.61,83.16
2016,11,26,10,30,0.0,155.0,3.5,10.0,156.0,154.38,125.7
2016,11,26,10,45,0.0,144.0,3.6,10.0,144.5,142.55,115.58
2016,11,26,11,0,0.0,133.0,3.7,10.0,133.0,130.96,105.78
2016,11,26,11,15,1.5,152.0,3.65,10.0,153.0,151.67,123.1
2016,11,26,11,30,3.0,171.0,3.6,10.0,173.0,172.64,140.5
2016,11,26,11,45,14.5,189.0,3.6,10.0,197.0,200.13,163.6
2016,11,26,12,0,26.0,207.0,3.6,10.0,221.0,227.9,186.79
2016,11,26,12,15,75.5,222.0,3.55,10.0,261.5,288.89,238.2
2016,11,26,12,30,125.0,237.0,3.5,10.0,302.0,349.68,288.58
2016,11,26,12,45,92.0,225.0,3.45,10.0,272.5,303.32,250.13
2016,11,26,13,0,59.0,213.0,3.4,10.0,243.0,265.75,218.83
2016,11,26,13,15,281.0,182.5,3.45,10.0,314.5,396.39,330.92
2016,11,26,13,30,503.0,152.0,3.5,10.0,386.0,510.03,425.3
2016,11,26,13,45,600.0,127.0,3.55,10.5,390.0,533.59,443.95
2016,11,26,14,0,697.0,102.0,3.6,11.0,394.0,547.58,454.87
2016,11,26,14,15,672.0,98.0,3.5,10.5,361.5,506.47,421.53
2016,11,26,14,30,647.0,94.0,3.4,10.0,329.0,464.92,387.33
2016,11,26,14,45,599.5,91.5,3.35,10.0,290.5,413.52,343.67
2016,11,26,15,0,552.0,89.0,3.3,10.0,252.0,363.94,300.68
2016,11,26,15,15,499.5,81.5,3.1,10.0,212.5,309.43,252.8
2016,11,26,15,30,447.0,74.0,2.9,10.0,173.0,257.81,206.64
2016,11,26,15,45,355.5,64.5,2.7,10.0,132.5,196.36,152.76
2016,11,26,16,0,264.0,55.0,2.5,10.0,92.0,143.19,106.32
2016,11,26,16,15,132.0,40.0,2.45,10.0,58.5,80.47,53.13
2016,11,26,16,30,0.0,25.0,2.4,10.0,25.0,25.78,0.0
2016,11,26,16,45,0.0,12.5,2.4,10.0,12.5,12.29,0.0
2016,11,26,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,7,15,76.5,18.5,3.85,10.0,25.5,34.16,0.0
2016,11,27,7,30,153.0,37.0,3.9,10.0,51.0,80.71,49.77
2016,11,27,7,45,273.0,48.5,4.0,10.0,90.0,135.78,99.2
2016,11,27,8,0,393.0,60.0,4.1,10.0,129.0,199.81,154.42
2016,11,27,8,15,460.5,68.5,4.2,10.0,170.0,253.08,202.49
2016,11,27,8,30,528.0,77.0,4.3,10.0,211.0,311.67,254.84
2016,11,27,8,45,599.0,77.5,4.4,10.5,253.5,368.08,304.37
2016,11,27,9,0,670.0,78.0,4.5,11.0,296.0,428.45,356.3
2016,11,27,9,15,700.0,82.0,4.5,11.0,332.0,474.54,396.05
2016,11,27,9,30,730.0,86.0,4.5,11.0,368.0,520.77,435.04
2016,11,27,9,45,776.0,81.5,4.55,11.5,403.0,564.57,470.97
2016,11,27,10,0,822.0,77.0,4.6,12.0,438.0,610.88,508.1
2016,11,27,10,15,495.5,145.0,4.5,12.5,366.0,494.32,410.2
2016,11,27,10,30,169.0,213.0,4.4,13.0,294.0,346.81,285.07
2016,11,27,10,45,261.0,209.0,4.35,13.5,339.5,416.49,342.65
2016,11,27,11,0,353.0,205.0,4.3,14.0,385.0,480.75,394.37
2016,11,27,11,15,615.5,144.0,4.2,14.0,464.0,617.05,505.46
2016,11,27,11,30,878.0,83.0,4.1,14.0,543.0,741.48,601.76
2016,11,27,11,45,879.0,83.0,4.0,14.0,545.5,745.81,603.7
2016,11,27,12,0,880.0,83.0,3.9,14.0,548.0,746.86,604.06
2016,11,27,12,15,605.0,149.0,3.8,14.0,467.5,620.5,505.25
2016,11,27,12,30,330.0,215.0,3.7,14.0,387.0,480.22,391.27
2016,11,27,12,45,593.0,149.0,3.65,14.0,448.0,600.66,490.94
2016,11,27,13,0,856.0,83.0,3.6,14.0,509.0,698.77,568.87
2016,11,27,13,15,694.0,113.5,3.5,14.0,450.0,610.53,498.76
2016,11,27,13,30,532.0,144.0,3.4,14.0,391.0,519.45,425.72
2016,11,27,13,45,464.5,147.5,3.35,14.0,354.0,467.32,383.98
2016,11,27,14,0,397.0,151.0,3.3,14.0,317.0,417.09,343.05
2016,11,27,14,15,404.0,136.5,3.15,13.5,294.0,392.29,323.56
2016,11,27,14,30,411.0,122.0,3.0,13.0,271.0,365.8,302.04
2016,11,27,14,45,379.5,114.5,2.85,13.0,240.5,326.15,268.43
2016,11,27,15,0,348.0,107.0,2.7,13.0,210.0,287.92,235.51
2016,11,27,15,15,321.0,93.5,2.3,12.5,177.5,246.71,199.87
2016,11,27,15,30,294.0,80.0,1.9,12.0,145.0,207.17,164.98
2016,11,27,15,45,255.5,64.5,1.55,11.5,112.0,163.58,126.53
2016,11,27,16,0,217.0,49.0,1.2,11.0,79.0,123.28,90.66
2016,11,27,16,15,108.5,35.5,1.15,10.5,50.5,69.31,44.9
2016,11,27,16,30,0.0,22.0,1.1,10.0,22.0,22.26,0.0
2016,11,27,16,45,0.0,11.0,1.05,9.5,11.0,10.81,0.0
2016,11,27,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
