Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,27,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,28,7,15,67.5,16.0,1.4,11.0,21.5,26.89,0.0
2016,11,28,7,30,135.0,32.0,1.6,11.0,43.0,73.05,43.28
2016,11,28,7,45,190.0,48.0,1.8,11.0,74.5,112.52,81.74
2016,11,28,8,0,245.0,64.0,2.0,11.0,106.0,156.75,120.76
2016,11,28,8,15,285.5,78.5,2.2,11.0,140.0,199.04,158.55
2016,11,28,8,30,326.0,93.0,2.4,11.0,174.0,244.59,198.83
2016,11,28,8,45,351.0,106.0,2.6,11.5,207.0,284.41,233.56
2016,11,28,9,0,376.0,119.0,2.8,12.0,240.0,325.48,268.6
2016,11,28,9,15,417.5,121.5,2.9,12.0,270.0,364.69,302.09
2016,11,28,9,30,459.0,124.0,3.0,12.0,300.0,405.67,336.57
2016,11,28,9,45,301.0,157.0,3.2,12.0,276.5,356.41,295.6
2016,11,28,10,0,143.0,190.0,3.4,12.0,253.0,297.07,245.09
2016,11,28,10,15,71.5,167.5,3.5,12.0,199.0,220.9,181.56
2016,11,28,10,30,0.0,145.0,3.6,12.0,145.0,143.96,115.99
2016,11,28,10,45,201.5,169.0,3.75,12.5,271.0,329.42,273.28
2016,11,28,11,0,403.0,193.0,3.9,13.0,397.0,509.72,419.29
2016,11,28,11,15,201.5,163.0,4.0,13.0,265.0,327.89,270.64
2016,11,28,11,30,0.0,133.0,4.1,13.0,133.0,130.86,104.24
2016,11,28,11,45,0.0,133.5,4.2,13.5,133.5,131.35,104.66
2016,11,28,12,0,0.0,134.0,4.3,14.0,134.0,131.86,104.89
2016,11,28,12,15,12.0,167.0,4.35,14.0,173.5,175.04,140.92
2016,11,28,12,30,24.0,200.0,4.4,14.0,213.0,218.99,177.24
2016,11,28,12,45,12.0,174.5,4.45,14.0,181.0,183.09,147.56
2016,11,28,13,0,0.0,149.0,4.5,14.0,149.0,147.85,118.33
2016,11,28,13,15,86.5,176.0,4.55,14.0,216.0,241.83,198.28
2016,11,28,13,30,173.0,203.0,4.6,14.0,283.0,335.32,275.93
2016,11,28,13,45,86.5,135.0,4.65,14.0,175.0,199.62,163.66
2016,11,28,14,0,0.0,67.0,4.7,14.0,67.0,64.76,49.4
2016,11,28,14,15,0.0,86.0,4.65,13.5,86.0,83.75,65.73
2016,11,28,14,30,0.0,105.0,4.6,13.0,105.0,103.88,82.99
2016,11,28,14,45,0.0,93.5,4.6,13.0,93.5,92.34,73.29
2016,11,28,15,0,0.0,82.0,4.6,13.0,82.0,80.84,63.55
2016,11,28,15,15,239.5,76.5,4.3,12.5,129.0,187.51,152.61
2016,11,28,15,30,479.0,71.0,4.0,12.0,176.0,266.77,212.78
2016,11,28,15,45,417.5,59.5,3.7,11.5,136.5,211.14,162.99
2016,11,28,16,0,356.0,48.0,3.4,11.0,97.0,160.58,117.58
2016,11,28,16,15,178.0,37.5,3.05,10.5,62.0,91.36,59.47
2016,11,28,16,30,0.0,27.0,2.7,10.0,27.0,28.34,0.0
2016,11,28,16,45,0.0,13.5,2.35,9.5,13.5,13.27,0.0
2016,11,28,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,29,7,15,216.5,12.0,0.9,4.5,29.5,47.11,0.0
2016,11,29,7,30,433.0,24.0,1.0,5.0,59.0,125.39,70.69
2016,11,29,7,45,532.5,30.5,1.1,6.0,101.0,181.97,129.48
2016,11,29,8,0,632.0,37.0,1.2,7.0,143.0,246.68,187.4
2016,11,29,8,15,687.5,41.5,1.4,7.5,186.5,301.81,238.34
2016,11,29,8,30,743.0,46.0,1.6,8.0,230.0,360.6,291.38
2016,11,29,8,45,781.0,48.5,1.8,8.5,271.0,412.45,337.76
2016,11,29,9,0,819.0,51.0,2.0,9.0,312.0,462.86,381.75
2016,11,29,9,15,842.0,53.5,2.1,9.5,348.5,508.52,420.37
2016,11,29,9,30,865.0,56.0,2.2,10.0,385.0,553.49,457.29
2016,11,29,9,45,882.0,57.0,2.3,11.0,416.0,592.12,487.42
2016,11,29,10,0,899.0,58.0,2.4,12.0,447.0,629.06,515.39
2016,11,29,10,15,909.0,59.5,2.4,12.0,471.5,660.09,539.55
2016,11,29,10,30,919.0,61.0,2.4,12.0,496.0,688.57,560.44
2016,11,29,10,45,925.5,61.5,2.45,12.5,513.5,710.73,575.43
2016,11,29,11,0,932.0,62.0,2.5,13.0,531.0,729.85,588.17
2016,11,29,11,15,935.0,62.5,2.5,13.0,540.5,743.31,597.56
2016,11,29,11,30,938.0,63.0,2.5,13.0,550.0,753.43,604.63
2016,11,29,11,45,937.5,63.5,2.5,13.5,552.0,757.62,606.34
2016,11,29,12,0,937.0,64.0,2.5,14.0,554.0,758.35,605.7
2016,11,29,12,15,934.5,63.5,2.45,14.0,548.5,753.01,601.57
2016,11,29,12,30,932.0,63.0,2.4,14.0,543.0,744.26,595.12
2016,11,29,12,45,918.5,65.5,2.4,14.5,528.5,727.93,582.47
2016,11,29,13,0,905.0,68.0,2.4,15.0,514.0,708.61,567.78
2016,11,29,13,15,895.5,67.0,2.35,15.0,493.5,685.12,550.82
2016,11,29,13,30,886.0,66.0,2.3,15.0,473.0,658.9,531.56
2016,11,29,13,45,869.5,65.0,2.25,15.0,445.5,625.74,505.86
2016,11,29,14,0,853.0,64.0,2.2,15.0,418.0,590.61,478.22
2016,11,29,14,15,833.0,62.0,2.15,14.5,384.5,553.78,449.44
2016,11,29,14,30,813.0,60.0,2.1,14.0,351.0,512.3,416.3
2016,11,29,14,45,781.5,57.5,2.1,14.0,313.0,463.56,375.91
2016,11,29,15,0,750.0,55.0,2.1,14.0,275.0,415.08,334.57
2016,11,29,15,15,706.5,51.0,1.8,13.0,233.0,360.54,287.75
2016,11,29,15,30,663.0,47.0,1.5,12.0,191.0,308.04,241.27
2016,11,29,15,45,592.5,41.5,1.25,11.5,148.5,247.59,187.54
2016,11,29,16,0,522.0,36.0,1.0,11.0,106.0,192.55,137.86
2016,11,29,16,15,396.0,27.0,1.05,10.0,68.0,129.85,81.42
2016,11,29,16,30,270.0,18.0,1.1,9.0,30.0,71.55,0.0
2016,11,29,16,45,135.0,9.0,1.15,8.5,15.0,26.21,0.0
2016,11,29,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,7,15,165.5,13.0,0.5,7.5,25.5,39.37,0.0
2016,11,30,7,30,331.0,26.0,0.5,8.0,51.0,106.3,57.29
2016,11,30,7,45,432.0,34.0,0.55,8.5,90.5,160.0,112.76
2016,11,30,8,0,533.0,42.0,0.6,9.0,130.0,221.57,166.8
2016,11,30,8,15,593.5,47.5,0.6,9.5,171.5,274.74,214.32
2016,11,30,8,30,654.0,53.0,0.6,10.0,213.0,330.55,263.04
2016,11,30,8,45,693.0,57.0,0.6,10.5,252.5,380.82,306.2
2016,11,30,9,0,732.0,61.0,0.6,11.0,292.0,432.55,349.04
2016,11,30,9,15,383.5,104.5,0.7,11.5,227.0,325.9,266.01
2016,11,30,9,30,35.0,148.0,0.8,12.0,162.0,174.92,141.57
2016,11,30,9,45,82.5,167.5,0.95,12.5,202.5,225.28,183.92
2016,11,30,10,0,130.0,187.0,1.1,13.0,243.0,285.22,232.43
2016,11,30,10,15,232.5,188.0,1.2,13.0,295.0,362.37,295.25
2016,11,30,10,30,335.0,189.0,1.3,13.0,347.0,436.72,354.78
2016,11,30,10,45,602.0,132.0,1.45,13.5,428.5,573.67,463.6
2016,11,30,11,0,869.0,75.0,1.6,14.0,510.0,699.02,558.47
2016,11,30,11,15,874.0,75.5,1.65,14.0,520.5,713.24,567.58
2016,11,30,11,30,879.0,76.0,1.7,14.0,531.0,724.39,575.69
2016,11,30,11,45,880.5,76.5,1.8,14.5,533.5,729.84,579.16
2016,11,30,12,0,882.0,77.0,1.9,15.0,536.0,732.07,580.42
2016,11,30,12,15,880.0,76.5,1.95,15.0,531.0,727.36,577.46
2016,11,30,12,30,878.0,76.0,2.0,15.0,526.0,719.43,572.33
2016,11,30,12,45,866.5,77.0,2.05,15.0,512.0,707.69,564.52
2016,11,30,13,0,855.0,78.0,2.1,15.0,498.0,688.69,551.43
2016,11,30,13,15,845.0,77.0,2.15,14.5,478.0,665.68,536.4
2016,11,30,13,30,835.0,76.0,2.2,14.0,458.0,640.11,518.25
2016,11,30,13,45,521.5,125.5,2.25,14.0,359.5,477.01,389.41
2016,11,30,14,0,208.0,175.0,2.3,14.0,261.0,316.21,258.4
2016,11,30,14,15,199.0,163.0,2.25,13.5,240.0,291.7,239.47
2016,11,30,14,30,190.0,151.0,2.2,13.0,219.0,267.3,219.72
2016,11,30,14,45,180.0,135.0,2.15,13.0,194.0,237.94,195.17
2016,11,30,15,0,170.0,119.0,2.1,13.0,169.0,208.98,170.54
2016,11,30,15,15,156.5,102.5,1.85,12.5,143.0,178.45,144.38
2016,11,30,15,30,143.0,86.0,1.6,12.0,117.0,148.83,118.51
2016,11,30,15,45,115.5,68.0,1.4,12.0,89.5,113.82,87.89
2016,11,30,16,0,88.0,50.0,1.2,12.0,62.0,81.15,59.3
2016,11,30,16,15,44.0,33.5,1.2,11.5,39.5,49.02,30.8
2016,11,30,16,30,0.0,17.0,1.2,11.0,17.0,16.64,0.0
2016,11,30,16,45,0.0,8.5,1.25,10.5,8.5,8.36,0.0
2016,11,30,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,7,15,170.0,12.5,1.85,5.5,25.0,39.21,0.0
2016,12,1,7,30,340.0,25.0,2.0,6.0,50.0,105.85,54.45
2016,12,1,7,45,451.5,32.5,2.2,7.0,90.5,162.37,114.75
2016,12,1,8,0,563.0,40.0,2.4,8.0,131.0,225.24,170.77
2016,12,1,8,15,624.0,45.5,2.45,8.5,173.5,280.06,221.16
2016,12,1,8,30,685.0,51.0,2.5,9.0,216.0,339.12,274.28
2016,12,1,8,45,730.0,54.0,2.55,9.5,257.5,392.14,321.46
2016,12,1,9,0,775.0,57.0,2.6,10.0,299.0,447.01,368.81
2016,12,1,9,15,801.5,59.5,2.7,10.5,335.5,493.12,407.96
2016,12,1,9,30,828.0,62.0,2.8,11.0,372.0,538.86,445.72
2016,12,1,9,45,846.5,64.0,2.95,11.5,403.5,578.64,477.95
2016,12,1,10,0,865.0,66.0,3.1,12.0,435.0,613.34,505.62
2016,12,1,10,15,877.5,67.0,3.15,12.0,460.0,644.57,530.57
2016,12,1,10,30,890.0,68.0,3.2,12.0,485.0,673.49,553.08
2016,12,1,10,45,898.5,69.0,3.25,12.5,503.0,697.15,569.47
2016,12,1,11,0,907.0,70.0,3.3,13.0,521.0,717.94,583.67
2016,12,1,11,15,911.5,70.5,3.35,13.0,531.5,732.32,594.14
2016,12,1,11,30,916.0,71.0,3.4,13.0,542.0,743.47,602.34
2016,12,1,11,45,916.5,71.5,3.5,13.5,545.0,748.45,605.15
2016,12,1,12,0,917.0,72.0,3.6,14.0,548.0,750.06,605.62
2016,12,1,12,15,915.0,72.0,3.6,14.0,543.0,745.92,602.61
2016,12,1,12,30,913.0,72.0,3.6,14.0,538.0,738.44,597.29
2016,12,1,12,45,907.5,71.5,3.6,14.0,525.0,724.63,587.34
2016,12,1,13,0,902.0,71.0,3.6,14.0,512.0,707.7,575.14
2016,12,1,13,15,893.0,70.0,3.55,14.0,492.0,684.82,558.3
2016,12,1,13,30,884.0,69.0,3.5,14.0,472.0,659.2,538.85
2016,12,1,13,45,870.5,67.0,3.45,14.0,445.0,627.03,513.46
2016,12,1,14,0,857.0,65.0,3.4,14.0,418.0,596.13,488.49
2016,12,1,14,15,837.0,63.0,3.3,13.5,384.5,555.98,456.53
2016,12,1,14,30,817.0,61.0,3.2,13.0,351.0,514.57,422.74
2016,12,1,14,45,787.0,58.0,3.15,13.0,313.0,466.07,381.72
2016,12,1,15,0,757.0,55.0,3.1,13.0,275.0,417.69,339.69
2016,12,1,15,15,712.5,51.0,2.65,12.0,233.0,362.63,291.77
2016,12,1,15,30,668.0,47.0,2.2,11.0,191.0,309.66,244.3
2016,12,1,15,45,597.5,41.0,1.8,10.5,148.5,248.61,189.45
2016,12,1,16,0,527.0,35.0,1.4,10.0,106.0,192.99,138.77
2016,12,1,16,15,263.5,32.5,1.4,9.5,68.0,105.14,66.71
2016,12,1,16,30,0.0,30.0,1.4,9.0,30.0,32.3,0.0
2016,12,1,16,45,0.0,15.0,1.4,8.5,15.0,14.74,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,2,7,15,207.5,11.0,1.7,2.5,26.0,43.22,0.0
2016,12,2,7,30,415.0,22.0,1.9,3.0,52.0,115.23,55.53
2016,12,2,7,45,518.5,29.0,2.15,4.0,93.5,172.76,121.81
2016,12,2,8,0,622.0,36.0,2.4,5.0,135.0,237.71,181.1
2016,12,2,8,15,679.5,40.5,2.4,5.5,178.0,292.66,232.62
2016,12,2,8,30,737.0,45.0,2.4,6.0,221.0,351.47,286.4
2016,12,2,8,45,774.0,48.0,2.45,7.0,261.5,402.94,332.48
2016,12,2,9,0,811.0,51.0,2.5,8.0,302.0,455.56,377.89
2016,12,2,9,15,835.5,53.5,2.7,8.5,339.0,499.02,415.64
2016,12,2,9,30,860.0,56.0,2.9,9.0,376.0,544.52,453.89
2016,12,2,9,45,872.0,59.0,3.1,10.0,406.5,582.42,484.23
2016,12,2,10,0,884.0,62.0,3.3,11.0,437.0,618.37,512.19
2016,12,2,10,15,895.5,63.0,3.3,11.5,462.0,649.47,536.03
2016,12,2,10,30,907.0,64.0,3.3,12.0,487.0,678.16,557.12
2016,12,2,10,45,913.0,65.5,3.35,12.5,504.5,701.07,572.94
2016,12,2,11,0,919.0,67.0,3.4,13.0,522.0,721.0,586.48
2016,12,2,11,15,923.0,67.5,3.4,13.0,532.5,735.23,596.63
2016,12,2,11,30,927.0,68.0,3.4,13.0,543.0,746.19,604.46
2016,12,2,11,45,927.5,68.0,3.45,13.5,545.5,750.72,606.71
2016,12,2,12,0,928.0,68.0,3.5,14.0,548.0,751.85,606.59
2016,12,2,12,15,925.5,68.0,3.5,14.0,542.5,747.41,603.37
2016,12,2,12,30,923.0,68.0,3.5,14.0,537.0,739.61,597.81
2016,12,2,12,45,917.0,67.5,3.55,14.0,524.0,725.45,587.82
2016,12,2,13,0,911.0,67.0,3.6,14.0,511.0,708.15,575.55
2016,12,2,13,15,901.5,66.0,3.6,14.0,490.5,684.89,558.6
2016,12,2,13,30,892.0,65.0,3.6,14.0,470.0,658.88,539.14
2016,12,2,13,45,876.0,64.0,3.65,14.0,443.0,626.23,513.6
2016,12,2,14,0,860.0,63.0,3.7,14.0,416.0,591.56,485.96
2016,12,2,14,15,839.5,61.0,3.6,13.5,382.5,554.58,456.28
2016,12,2,14,30,819.0,59.0,3.5,13.0,349.0,512.94,422.17
2016,12,2,14,45,786.5,56.5,3.4,13.0,310.5,463.82,380.41
2016,12,2,15,0,754.0,54.0,3.3,13.0,272.0,414.99,337.85
2016,12,2,15,15,709.5,50.0,2.8,12.0,230.5,360.17,290.01
2016,12,2,15,30,665.0,46.0,2.3,11.0,189.0,307.44,242.65
2016,12,2,15,45,590.5,40.5,1.85,10.5,146.5,245.84,187.37
2016,12,2,16,0,516.0,35.0,1.4,10.0,104.0,190.01,136.64
2016,12,2,16,15,387.5,26.0,1.35,9.0,66.5,127.14,79.38
2016,12,2,16,30,259.0,17.0,1.3,8.0,29.0,68.68,0.0
2016,12,2,16,45,129.5,8.5,1.3,7.5,14.5,25.15,0.0
2016,12,2,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,7,15,177.5,11.0,0.85,6.5,23.5,38.11,0.0
2016,12,3,7,30,355.0,22.0,0.9,7.0,47.0,101.5,44.12
2016,12,3,7,45,460.5,29.5,1.0,8.0,86.5,157.18,108.35
2016,12,3,8,0,566.0,37.0,1.1,9.0,126.0,220.23,164.31
2016,12,3,8,15,626.5,42.5,1.2,9.5,167.5,274.61,213.78
2016,12,3,8,30,687.0,48.0,1.3,10.0,209.0,333.24,265.94
2016,12,3,8,45,726.5,51.0,1.4,10.5,249.0,383.68,310.58
2016,12,3,9,0,766.0,54.0,1.5,11.0,289.0,435.57,355.08
2016,12,3,9,15,792.0,56.5,1.65,11.5,325.5,480.97,393.41
2016,12,3,9,30,818.0,59.0,1.8,12.0,362.0,526.03,430.42
2016,12,3,9,45,832.0,62.0,1.95,13.0,392.0,564.01,460.13
2016,12,3,10,0,846.0,65.0,2.1,14.0,422.0,600.26,487.69
2016,12,3,10,15,858.5,66.5,2.2,14.5,446.5,628.11,509.06
2016,12,3,10,30,871.0,68.0,2.3,15.0,471.0,657.26,530.89
2016,12,3,10,45,880.5,68.5,2.45,15.5,489.5,680.75,547.45
2016,12,3,11,0,890.0,69.0,2.6,16.0,508.0,701.49,561.93
2016,12,3,11,15,894.5,69.5,2.7,16.0,518.0,715.79,572.47
2016,12,3,11,30,899.0,70.0,2.8,16.0,528.0,726.96,580.84
2016,12,3,11,45,900.5,70.0,2.95,16.5,531.0,732.17,584.11
2016,12,3,12,0,902.0,70.0,3.1,17.0,534.0,734.08,585.09
2016,12,3,12,15,900.0,69.5,3.2,17.0,529.0,729.59,582.33
2016,12,3,12,30,898.0,69.0,3.3,17.0,524.0,721.82,577.29
2016,12,3,12,45,891.5,69.0,3.4,17.0,511.5,708.26,568.03
2016,12,3,13,0,885.0,69.0,3.5,17.0,499.0,691.66,556.57
2016,12,3,13,15,876.5,68.0,3.45,17.0,479.5,669.62,540.48
2016,12,3,13,30,868.0,67.0,3.4,17.0,460.0,644.89,521.78
2016,12,3,13,45,855.5,65.0,3.4,17.0,434.0,613.95,497.71
2016,12,3,14,0,843.0,63.0,3.4,17.0,408.0,584.29,474.06
2016,12,3,14,15,824.0,61.0,3.2,16.5,375.5,545.36,443.07
2016,12,3,14,30,805.0,59.0,3.0,16.0,343.0,505.15,410.31
2016,12,3,14,45,778.0,56.0,2.85,16.0,306.0,458.8,371.23
2016,12,3,15,0,751.0,53.0,2.7,16.0,269.0,412.36,331.08
2016,12,3,15,15,708.0,49.0,2.3,15.0,228.5,358.38,284.68
2016,12,3,15,30,665.0,45.0,1.9,14.0,188.0,306.38,238.61
2016,12,3,15,45,595.5,39.5,1.55,13.5,146.0,246.5,185.43
2016,12,3,16,0,526.0,34.0,1.2,13.0,104.0,191.94,136.21
2016,12,3,16,15,401.0,25.5,1.15,12.0,66.5,127.68,78.25
2016,12,3,16,30,276.0,17.0,1.1,11.0,29.0,71.8,0.0
2016,12,3,16,45,138.0,8.5,1.1,10.5,14.5,26.3,0.0
2016,12,3,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.05,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.0,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.05,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,7,15,146.0,11.5,0.35,8.5,21.5,33.43,0.0
2016,12,4,7,30,292.0,23.0,0.4,9.0,43.0,90.28,35.08
2016,12,4,7,45,401.0,32.0,0.5,9.5,81.0,145.85,99.74
2016,12,4,8,0,510.0,41.0,0.6,10.0,119.0,208.31,154.49
2016,12,4,8,15,575.0,46.5,0.6,10.5,160.0,261.37,201.75
2016,12,4,8,30,640.0,52.0,0.6,11.0,201.0,317.42,250.64
2016,12,4,8,45,684.0,56.0,0.6,11.5,241.0,368.96,294.9
2016,12,4,9,0,728.0,60.0,0.6,12.0,281.0,422.42,339.22
2016,12,4,9,15,756.0,63.0,0.7,12.5,317.5,468.04,376.8
2016,12,4,9,30,784.0,66.0,0.8,13.0,354.0,513.56,413.27
2016,12,4,9,45,766.5,77.5,0.95,13.5,379.0,541.72,435.74
2016,12,4,10,0,749.0,89.0,1.1,14.0,404.0,568.8,456.74
2016,12,4,10,15,764.0,91.5,1.25,14.5,428.0,600.79,481.37
2016,12,4,10,30,779.0,94.0,1.4,15.0,452.0,628.38,502.33
2016,12,4,10,45,790.0,95.0,1.6,15.5,470.0,652.06,520.43
2016,12,4,11,0,801.0,96.0,1.8,16.0,488.0,673.3,536.49
2016,12,4,11,15,586.5,149.0,1.85,16.0,439.5,590.35,471.58
2016,12,4,11,30,372.0,202.0,1.9,16.0,391.0,493.56,395.31
2016,12,4,11,45,433.0,189.0,2.0,16.5,410.0,532.83,426.47
2016,12,4,12,0,494.0,176.0,2.1,17.0,429.0,562.7,449.51
2016,12,4,12,15,510.0,170.0,2.1,17.0,429.5,566.11,452.24
2016,12,4,12,30,526.0,164.0,2.1,17.0,430.0,567.42,453.58
2016,12,4,12,45,501.0,165.5,2.15,17.0,414.0,546.23,437.44
2016,12,4,13,0,476.0,167.0,2.2,17.0,398.0,523.75,420.33
2016,12,4,13,15,456.5,163.5,2.2,16.5,377.5,498.41,401.67
2016,12,4,13,30,437.0,160.0,2.2,16.0,357.0,472.17,382.06
2016,12,4,13,45,401.5,155.5,2.25,16.0,329.0,434.2,352.3
2016,12,4,14,0,366.0,151.0,2.3,16.0,301.0,389.52,317.02
2016,12,4,14,15,358.0,139.5,2.1,15.5,276.0,361.03,294.44
2016,12,4,14,30,350.0,128.0,1.9,15.0,251.0,338.62,276.06
2016,12,4,14,45,302.0,124.0,1.75,15.0,222.0,291.51,236.93
2016,12,4,15,0,254.0,120.0,1.6,15.0,193.0,254.0,205.21
2016,12,4,15,15,223.0,104.5,1.45,14.0,161.5,213.54,171.49
2016,12,4,15,30,192.0,89.0,1.3,13.0,130.0,175.34,139.01
2016,12,4,15,45,152.5,71.5,1.15,12.5,99.0,134.47,103.84
2016,12,4,16,0,113.0,54.0,1.0,12.0,68.0,97.09,71.52
2016,12,4,16,15,56.5,35.0,1.0,11.5,42.0,54.24,34.08
2016,12,4,16,30,0.0,16.0,1.0,11.0,16.0,15.58,0.0
2016,12,4,16,45,0.0,8.0,1.0,11.0,8.0,7.86,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,10.0,1.2,9.0,10.0,9.83,0.0
2016,12,5,7,30,0.0,20.0,1.4,9.0,20.0,19.58,3.65
2016,12,5,7,45,11.0,37.0,1.65,9.5,38.5,42.13,28.38
2016,12,5,8,0,22.0,54.0,1.9,10.0,57.0,63.99,47.91
2016,12,5,8,15,31.5,71.0,1.9,10.0,77.5,86.2,67.53
2016,12,5,8,30,41.0,88.0,1.9,10.0,98.0,109.21,87.74
2016,12,5,8,45,49.0,105.0,1.9,10.5,118.5,132.37,107.71
2016,12,5,9,0,57.0,122.0,1.9,11.0,139.0,156.17,127.89
2016,12,5,9,15,62.5,136.0,1.85,11.0,157.0,175.74,144.46
2016,12,5,9,30,68.0,150.0,1.8,11.0,175.0,195.69,161.12
2016,12,5,9,45,63.0,161.5,1.75,11.5,186.0,206.96,169.93
2016,12,5,10,0,58.0,173.0,1.7,12.0,197.0,217.89,178.29
2016,12,5,10,15,29.0,155.0,1.7,12.5,167.0,179.62,145.86
2016,12,5,10,30,0.0,137.0,1.7,13.0,137.0,135.92,108.78
2016,12,5,10,45,26.5,171.0,1.7,13.5,184.5,196.09,158.62
2016,12,5,11,0,53.0,205.0,1.7,14.0,232.0,253.02,204.58
2016,12,5,11,15,59.0,211.5,1.7,14.0,242.0,264.93,213.9
2016,12,5,11,30,65.0,218.0,1.7,14.0,252.0,276.88,223.43
2016,12,5,11,45,65.5,219.5,1.75,14.0,253.5,279.1,225.17
2016,12,5,12,0,66.0,221.0,1.8,14.0,255.0,281.22,226.9
2016,12,5,12,15,64.5,219.5,1.85,14.0,252.5,278.35,224.65
2016,12,5,12,30,63.0,218.0,1.9,14.0,250.0,275.39,222.38
2016,12,5,12,45,289.5,190.5,2.0,14.5,331.0,417.7,340.06
2016,12,5,13,0,516.0,163.0,2.1,15.0,412.0,546.27,441.83
2016,12,5,13,15,525.5,150.5,2.05,14.5,395.5,529.64,429.16
2016,12,5,13,30,535.0,138.0,2.0,14.0,379.0,510.76,415.58
2016,12,5,13,45,402.5,151.5,1.95,14.0,327.0,430.23,350.9
2016,12,5,14,0,270.0,165.0,1.9,14.0,275.0,348.29,284.49
2016,12,5,14,15,358.0,139.0,1.75,13.5,272.5,360.4,295.67
2016,12,5,14,30,446.0,113.0,1.6,13.0,270.0,373.03,305.77
2016,12,5,14,45,409.5,107.5,1.5,13.0,239.5,332.39,271.42
2016,12,5,15,0,373.0,102.0,1.4,13.0,209.0,293.39,238.17
2016,12,5,15,15,343.5,89.5,1.2,12.5,176.5,251.56,202.34
2016,12,5,15,30,314.0,77.0,1.0,12.0,144.0,211.51,167.29
2016,12,5,15,45,269.5,62.5,0.85,12.0,110.5,166.39,127.66
2016,12,5,16,0,225.0,48.0,0.7,12.0,77.0,125.07,91.07
2016,12,5,16,15,112.5,34.5,0.7,11.5,49.0,69.79,44.02
2016,12,5,16,30,0.0,21.0,0.7,11.0,21.0,21.25,0.0
2016,12,5,16,45,0.0,10.5,0.7,10.5,10.5,10.32,0.0
2016,12,5,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,7,15,150.5,11.0,1.35,4.5,20.0,32.98,0.0
2016,12,6,7,30,301.0,22.0,1.6,5.0,40.0,88.87,24.95
2016,12,6,7,45,417.5,30.5,1.9,6.0,79.0,146.46,100.06
2016,12,6,8,0,534.0,39.0,2.2,7.0,118.0,210.81,158.0
2016,12,6,8,15,600.0,44.5,2.3,7.5,160.0,263.05,206.36
2016,12,6,8,30,666.0,50.0,2.4,8.0,202.0,322.32,259.97
2016,12,6,8,45,599.0,66.0,2.5,8.5,222.0,342.23,281.17
2016,12,6,9,0,532.0,82.0,2.6,9.0,242.0,353.04,293.13
2016,12,6,9,15,556.5,88.0,2.65,9.5,273.0,392.97,327.57
2016,12,6,9,30,581.0,94.0,2.7,10.0,304.0,433.1,361.14
2016,12,6,9,45,597.5,99.5,2.8,10.5,332.0,467.98,389.77
2016,12,6,10,0,614.0,105.0,2.9,11.0,360.0,502.0,417.08
2016,12,6,10,15,748.0,87.0,2.95,11.0,415.5,582.51,482.54
2016,12,6,10,30,882.0,69.0,3.0,11.0,471.0,660.61,544.88
2016,12,6,10,45,891.0,69.5,3.05,11.5,489.5,684.14,561.31
2016,12,6,11,0,900.0,70.0,3.1,12.0,508.0,704.88,575.57
2016,12,6,11,15,904.5,70.5,3.1,12.0,518.5,719.53,586.06
2016,12,6,11,30,909.0,71.0,3.1,12.0,529.0,731.02,594.3
2016,12,6,11,45,910.5,71.0,3.15,12.5,532.5,736.54,597.33
2016,12,6,12,0,912.0,71.0,3.2,13.0,536.0,738.74,598.03
2016,12,6,12,15,910.0,71.0,3.2,13.0,531.0,735.1,595.38
2016,12,6,12,30,908.0,71.0,3.2,13.0,526.0,728.16,590.42
2016,12,6,12,45,897.0,72.0,3.25,13.0,513.0,712.86,579.53
2016,12,6,13,0,886.0,73.0,3.3,13.0,500.0,694.59,566.48
2016,12,6,13,15,876.0,72.0,3.3,12.5,480.0,671.87,550.88
2016,12,6,13,30,866.0,71.0,3.3,12.0,460.0,650.32,535.06
2016,12,6,13,45,852.5,69.0,3.35,12.0,433.5,618.93,510.41
2016,12,6,14,0,839.0,67.0,3.4,12.0,407.0,585.42,483.61
2016,12,6,14,15,587.0,98.0,3.35,11.5,327.0,454.17,377.24
2016,12,6,14,30,335.0,129.0,3.3,11.0,247.0,325.19,270.64
2016,12,6,14,45,319.5,117.5,3.3,11.0,220.0,292.73,243.21
2016,12,6,15,0,304.0,106.0,3.3,11.0,193.0,260.67,215.22
2016,12,6,15,15,285.5,91.5,2.85,10.5,163.5,224.43,183.36
2016,12,6,15,30,267.0,77.0,2.4,10.0,134.0,194.12,155.82
2016,12,6,15,45,234.5,62.0,2.0,9.5,103.5,154.53,120.35
2016,12,6,16,0,202.0,47.0,1.6,9.0,73.0,117.64,86.95
2016,12,6,16,15,101.0,33.5,1.5,8.5,46.5,65.9,42.0
2016,12,6,16,30,0.0,20.0,1.4,8.0,20.0,20.09,0.0
2016,12,6,16,45,0.0,10.0,1.3,7.5,10.0,9.83,0.0
2016,12,6,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,2.0,0.2,4.0,2.0,1.97,0.0
2016,12,7,7,30,0.0,4.0,0.2,4.0,4.0,3.85,0.0
2016,12,7,7,45,0.0,8.0,0.25,4.5,8.0,7.71,0.73
2016,12,7,8,0,0.0,12.0,0.3,5.0,12.0,11.57,4.38
2016,12,7,8,15,0.0,16.5,0.35,5.0,16.5,15.91,8.36
2016,12,7,8,30,0.0,21.0,0.4,5.0,21.0,20.26,12.31
2016,12,7,8,45,0.0,25.5,0.45,5.5,25.5,24.6,16.18
2016,12,7,9,0,0.0,30.0,0.5,6.0,30.0,28.95,20.0
2016,12,7,9,15,0.0,34.0,0.6,6.0,34.0,32.82,23.39
2016,12,7,9,30,0.0,38.0,0.7,6.0,38.0,36.69,26.75
2016,12,7,9,45,20.5,102.0,0.85,6.5,110.5,115.57,95.29
2016,12,7,10,0,41.0,166.0,1.0,7.0,183.0,199.59,165.88
2016,12,7,10,15,99.0,183.0,1.1,7.5,227.5,255.76,212.73
2016,12,7,10,30,157.0,200.0,1.2,8.0,272.0,321.89,266.88
2016,12,7,10,45,333.5,179.5,1.35,8.5,339.0,427.09,353.88
2016,12,7,11,0,510.0,159.0,1.5,9.0,406.0,538.99,443.31
2016,12,7,11,15,272.0,180.5,1.55,9.0,312.5,394.45,325.53
2016,12,7,11,30,34.0,202.0,1.6,9.0,219.0,236.59,193.37
2016,12,7,11,45,136.0,213.0,1.65,9.5,282.0,330.0,272.03
2016,12,7,12,0,238.0,224.0,1.7,10.0,345.0,415.67,341.4
2016,12,7,12,15,233.0,222.5,1.65,9.5,340.0,409.88,336.68
2016,12,7,12,30,228.0,221.0,1.6,9.0,335.0,403.37,331.97
2016,12,7,12,45,120.0,197.5,1.6,9.0,257.5,299.13,246.57
2016,12,7,13,0,12.0,174.0,1.6,9.0,180.0,183.08,149.45
2016,12,7,13,15,73.0,185.5,1.75,9.0,219.0,243.64,201.67
2016,12,7,13,30,134.0,197.0,1.9,9.0,258.0,302.83,251.32
2016,12,7,13,45,126.5,185.5,2.1,9.0,240.0,282.33,234.56
2016,12,7,14,0,119.0,174.0,2.3,9.0,222.0,261.91,218.0
2016,12,7,14,15,95.0,159.0,2.3,9.0,195.5,222.04,184.71
2016,12,7,14,30,71.0,144.0,2.3,9.0,169.0,190.1,157.76
2016,12,7,14,45,67.5,128.5,2.3,9.0,150.5,169.34,140.19
2016,12,7,15,0,64.0,113.0,2.3,9.0,132.0,148.77,122.49
2016,12,7,15,15,57.5,97.0,2.05,8.5,111.5,126.59,103.29
2016,12,7,15,30,51.0,81.0,1.8,8.0,91.0,104.91,84.24
2016,12,7,15,45,40.5,63.5,1.6,8.0,70.5,80.62,62.66
2016,12,7,16,0,30.0,46.0,1.4,8.0,50.0,57.15,41.74
2016,12,7,16,15,15.0,30.0,1.45,8.0,32.0,35.23,21.26
2016,12,7,16,30,0.0,14.0,1.5,8.0,14.0,13.51,0.0
2016,12,7,16,45,0.0,7.0,1.55,8.0,7.0,6.88,0.0
2016,12,7,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
