Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,8,7,15,108.0,10.5,3.55,12.0,16.5,25.76,0.0
2016,12,8,7,30,216.0,21.0,3.6,12.0,33.0,69.39,7.36
2016,12,8,7,45,331.5,30.5,3.7,12.5,68.0,123.73,81.3
2016,12,8,8,0,447.0,40.0,3.8,13.0,103.0,184.14,134.83
2016,12,8,8,15,515.5,46.0,3.8,13.0,142.5,235.42,181.38
2016,12,8,8,30,584.0,52.0,3.8,13.0,182.0,292.01,232.16
2016,12,8,8,45,292.0,49.5,3.85,13.0,114.5,186.5,151.28
2016,12,8,9,0,0.0,47.0,3.9,13.0,47.0,45.4,33.3
2016,12,8,9,15,0.0,53.5,3.85,13.0,53.5,51.69,38.74
2016,12,8,9,30,0.0,60.0,3.8,13.0,60.0,57.98,44.06
2016,12,8,9,45,5.0,104.5,3.8,13.5,106.5,105.85,84.48
2016,12,8,10,0,10.0,149.0,3.8,14.0,153.0,155.94,126.01
2016,12,8,10,15,5.0,138.0,3.8,14.0,140.0,140.64,112.97
2016,12,8,10,30,0.0,127.0,3.8,14.0,127.0,125.53,100.15
2016,12,8,10,45,0.0,125.0,3.8,14.5,125.0,123.22,97.94
2016,12,8,11,0,0.0,123.0,3.8,15.0,123.0,120.98,95.8
2016,12,8,11,15,0.0,107.0,3.7,15.0,107.0,104.46,82.03
2016,12,8,11,30,0.0,91.0,3.6,15.0,91.0,88.22,68.5
2016,12,8,11,45,0.0,91.5,3.55,15.5,91.5,88.71,68.76
2016,12,8,12,0,0.0,92.0,3.5,16.0,92.0,89.21,69.03
2016,12,8,12,15,0.0,123.0,3.4,16.0,123.0,120.77,95.11
2016,12,8,12,30,0.0,154.0,3.3,16.0,154.0,153.16,121.66
2016,12,8,12,45,0.0,100.5,3.25,16.0,100.5,97.86,76.21
2016,12,8,13,0,0.0,47.0,3.2,16.0,47.0,45.41,32.61
2016,12,8,13,15,0.0,93.5,3.1,16.0,93.5,90.89,70.68
2016,12,8,13,30,0.0,140.0,3.0,16.0,140.0,139.3,110.76
2016,12,8,13,45,0.0,106.0,2.95,16.0,106.0,103.99,81.65
2016,12,8,14,0,0.0,72.0,2.9,16.0,72.0,69.61,53.13
2016,12,8,14,15,0.0,51.5,2.7,15.5,51.5,49.75,36.61
2016,12,8,14,30,0.0,31.0,2.5,15.0,31.0,29.92,19.91
2016,12,8,14,45,0.0,27.5,2.4,15.0,27.5,26.54,17.05
2016,12,8,15,0,0.0,24.0,2.3,15.0,24.0,23.15,14.16
2016,12,8,15,15,0.0,20.0,2.1,14.5,20.0,19.29,10.86
2016,12,8,15,30,0.0,16.0,1.9,14.0,16.0,15.43,7.53
2016,12,8,15,45,0.0,12.5,1.7,14.0,12.5,12.05,4.55
2016,12,8,16,0,0.0,9.0,1.5,14.0,9.0,8.67,1.55
2016,12,8,16,15,0.0,5.5,1.45,14.0,5.5,5.3,0.0
2016,12,8,16,30,0.0,2.0,1.4,14.0,2.0,1.93,0.0
2016,12,8,16,45,0.0,1.0,1.35,14.0,1.0,0.98,0.0
2016,12,8,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,7.5,0.85,12.0,7.5,7.37,0.0
2016,12,9,7,30,0.0,15.0,0.8,12.0,15.0,14.48,0.0
2016,12,9,7,45,3.5,31.5,0.8,12.5,32.0,32.53,19.9
2016,12,9,8,0,7.0,48.0,0.8,13.0,49.0,50.72,36.46
2016,12,9,8,15,15.5,64.5,1.0,13.5,68.0,70.73,53.74
2016,12,9,8,30,24.0,81.0,1.2,14.0,87.0,94.68,74.23
2016,12,9,8,45,30.5,97.0,1.45,14.5,105.5,115.27,91.73
2016,12,9,9,0,37.0,113.0,1.7,15.0,124.0,136.42,109.47
2016,12,9,9,15,40.5,127.0,1.75,15.5,140.5,154.23,124.14
2016,12,9,9,30,44.0,141.0,1.8,16.0,157.0,172.31,138.8
2016,12,9,9,45,237.5,141.0,1.9,16.5,237.0,295.6,240.91
2016,12,9,10,0,431.0,141.0,2.0,17.0,317.0,425.81,345.13
2016,12,9,10,15,297.5,169.5,2.0,17.0,294.5,378.42,305.79
2016,12,9,10,30,164.0,198.0,2.0,17.0,272.0,323.79,260.64
2016,12,9,10,45,150.5,206.5,2.05,17.5,276.5,327.29,262.8
2016,12,9,11,0,137.0,215.0,2.1,18.0,281.0,329.91,263.92
2016,12,9,11,15,178.0,218.0,2.05,18.0,306.0,363.29,290.69
2016,12,9,11,30,219.0,221.0,2.0,18.0,331.0,397.02,317.32
2016,12,9,11,45,265.0,216.5,2.0,18.5,349.5,433.84,345.65
2016,12,9,12,0,311.0,212.0,2.0,19.0,368.0,461.82,367.02
2016,12,9,12,15,311.5,210.0,1.85,18.5,365.5,459.24,365.18
2016,12,9,12,30,312.0,208.0,1.7,18.0,363.0,455.55,362.64
2016,12,9,12,45,354.0,195.0,1.55,18.0,367.0,466.94,371.78
2016,12,9,13,0,396.0,182.0,1.4,18.0,371.0,484.18,384.83
2016,12,9,13,15,410.0,171.0,1.25,18.0,360.5,474.53,377.1
2016,12,9,13,30,424.0,160.0,1.1,18.0,350.0,462.87,367.92
2016,12,9,13,45,420.0,150.5,0.95,18.0,329.5,439.59,349.56
2016,12,9,14,0,416.0,141.0,0.8,18.0,309.0,415.12,330.13
2016,12,9,14,15,245.0,142.5,0.7,17.5,239.5,300.58,240.17
2016,12,9,14,30,74.0,144.0,0.6,17.0,170.0,191.81,152.84
2016,12,9,14,45,376.5,99.0,0.5,17.0,209.0,306.76,245.86
2016,12,9,15,0,679.0,54.0,0.4,17.0,248.0,381.11,299.72
2016,12,9,15,15,635.0,50.0,0.4,16.5,210.0,330.07,256.54
2016,12,9,15,30,591.0,46.0,0.4,16.0,172.0,281.17,214.91
2016,12,9,15,45,523.0,40.0,0.4,16.0,133.0,226.57,167.82
2016,12,9,16,0,455.0,34.0,0.4,16.0,94.0,175.75,123.29
2016,12,9,16,15,336.0,25.5,0.4,15.5,60.0,116.37,70.87
2016,12,9,16,30,217.0,17.0,0.4,15.0,26.0,62.32,0.0
2016,12,9,16,45,108.5,8.5,0.45,15.0,13.0,22.92,0.0
2016,12,9,17,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,7.0,2.0,13.5,7.0,6.88,0.0
2016,12,10,7,30,0.0,14.0,2.2,14.0,14.0,13.51,0.0
2016,12,10,7,45,0.0,30.0,2.45,14.5,30.0,30.04,17.63
2016,12,10,8,0,0.0,46.0,2.7,15.0,46.0,46.5,32.76
2016,12,10,8,15,7.0,62.5,2.85,15.0,64.0,65.69,49.34
2016,12,10,8,30,14.0,79.0,3.0,15.0,82.0,85.46,66.37
2016,12,10,8,45,20.0,94.5,3.2,15.5,99.5,104.28,82.37
2016,12,10,9,0,26.0,110.0,3.4,16.0,117.0,127.87,102.14
2016,12,10,9,15,29.0,123.5,3.55,16.0,133.0,144.44,116.04
2016,12,10,9,30,32.0,137.0,3.7,16.0,149.0,161.27,130.01
2016,12,10,9,45,29.0,147.0,3.85,16.0,158.5,170.89,137.82
2016,12,10,10,0,26.0,157.0,4.0,16.0,168.0,174.35,140.49
2016,12,10,10,15,22.0,162.5,4.1,16.0,172.0,177.76,143.06
2016,12,10,10,30,18.0,168.0,4.2,16.0,176.0,181.02,145.49
2016,12,10,10,45,13.5,168.5,4.3,16.5,175.0,178.41,142.83
2016,12,10,11,0,9.0,169.0,4.4,17.0,174.0,175.72,140.13
2016,12,10,11,15,25.5,187.0,4.35,17.0,200.0,206.44,165.44
2016,12,10,11,30,42.0,205.0,4.3,17.0,226.0,245.8,197.47
2016,12,10,11,45,56.5,212.0,4.25,17.0,240.5,264.17,212.46
2016,12,10,12,0,71.0,219.0,4.2,17.0,255.0,282.59,227.49
2016,12,10,12,15,35.5,168.0,4.15,16.5,186.0,199.43,160.07
2016,12,10,12,30,0.0,117.0,4.1,16.0,117.0,114.66,90.05
2016,12,10,12,45,0.0,111.5,4.05,16.0,111.5,109.09,85.58
2016,12,10,13,0,0.0,106.0,4.0,16.0,106.0,103.54,81.07
2016,12,10,13,15,0.0,102.0,3.9,16.0,102.0,99.56,77.85
2016,12,10,13,30,0.0,98.0,3.8,16.0,98.0,95.59,74.65
2016,12,10,13,45,0.0,84.0,3.75,16.0,84.0,81.48,62.99
2016,12,10,14,0,0.0,70.0,3.7,16.0,70.0,67.67,51.53
2016,12,10,14,15,0.0,64.5,3.55,16.0,64.5,62.34,47.14
2016,12,10,14,30,0.0,59.0,3.4,16.0,59.0,57.01,42.72
2016,12,10,14,45,0.0,52.5,3.25,16.0,52.5,50.72,37.44
2016,12,10,15,0,0.0,46.0,3.1,16.0,46.0,44.43,32.12
2016,12,10,15,15,0.0,38.5,2.8,15.5,38.5,37.17,25.98
2016,12,10,15,30,0.0,31.0,2.5,15.0,31.0,29.92,19.76
2016,12,10,15,45,0.0,24.0,2.25,15.0,24.0,23.16,13.85
2016,12,10,16,0,0.0,17.0,2.0,15.0,17.0,16.39,7.91
2016,12,10,16,15,0.0,10.5,1.9,15.0,10.5,10.12,2.07
2016,12,10,16,30,0.0,4.0,1.8,15.0,4.0,3.85,0.0
2016,12,10,16,45,0.0,2.0,1.7,15.0,2.0,1.97,0.0
2016,12,10,17,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,16.0,0.85,8.0,16.0,15.73,0.0
2016,12,11,7,30,0.0,32.0,0.9,8.0,32.0,35.04,0.0
2016,12,11,7,45,266.5,33.5,1.0,8.5,69.5,108.97,70.71
2016,12,11,8,0,533.0,35.0,1.1,9.0,107.0,198.08,144.06
2016,12,11,8,15,600.5,40.0,1.2,9.0,148.0,251.76,193.29
2016,12,11,8,30,668.0,45.0,1.3,9.0,189.0,310.38,246.22
2016,12,11,8,45,434.0,79.5,1.45,9.5,180.0,279.54,227.47
2016,12,11,9,0,200.0,114.0,1.6,10.0,171.0,223.08,183.71
2016,12,11,9,15,205.5,128.5,1.65,10.5,194.0,249.5,206.44
2016,12,11,9,30,211.0,143.0,1.7,11.0,217.0,275.85,228.25
2016,12,11,9,45,187.0,158.5,1.75,11.5,228.0,279.99,231.25
2016,12,11,10,0,163.0,174.0,1.8,12.0,239.0,288.35,237.35
2016,12,11,10,15,111.5,181.0,1.8,12.5,227.0,267.95,219.43
2016,12,11,10,30,60.0,188.0,1.8,13.0,215.0,237.54,193.28
2016,12,11,10,45,94.5,200.5,1.85,13.5,245.0,275.36,224.22
2016,12,11,11,0,129.0,213.0,1.9,14.0,275.0,321.95,261.41
2016,12,11,11,15,158.5,217.5,1.9,14.0,295.5,348.92,283.1
2016,12,11,11,30,188.0,222.0,1.9,14.0,316.0,376.07,304.89
2016,12,11,11,45,225.0,220.0,1.95,14.5,333.0,400.82,324.46
2016,12,11,12,0,262.0,218.0,2.0,15.0,350.0,433.48,349.84
2016,12,11,12,15,273.5,214.5,1.9,15.0,351.0,437.13,352.5
2016,12,11,12,30,285.0,211.0,1.8,15.0,352.0,439.72,354.49
2016,12,11,12,45,284.0,206.0,1.75,15.0,344.0,430.74,347.49
2016,12,11,13,0,283.0,201.0,1.7,15.0,336.0,420.8,339.8
2016,12,11,13,15,200.5,198.0,1.75,15.0,292.0,350.34,283.64
2016,12,11,13,30,118.0,195.0,1.8,15.0,248.0,290.29,234.93
2016,12,11,13,45,89.0,181.0,1.85,15.0,219.5,247.01,200.21
2016,12,11,14,0,60.0,167.0,1.9,15.0,191.0,212.24,171.85
2016,12,11,14,15,57.5,154.0,1.9,14.5,176.0,195.19,158.42
2016,12,11,14,30,55.0,141.0,1.9,14.0,161.0,178.26,144.83
2016,12,11,14,45,51.5,126.5,1.9,14.0,143.5,159.23,129.01
2016,12,11,15,0,48.0,112.0,1.9,14.0,126.0,140.43,113.18
2016,12,11,15,15,41.5,96.0,1.65,13.5,106.5,118.88,94.94
2016,12,11,15,30,35.0,80.0,1.4,13.0,87.0,97.85,76.9
2016,12,11,15,45,26.0,63.0,1.15,12.5,67.5,75.33,57.44
2016,12,11,16,0,17.0,46.0,0.9,12.0,48.0,53.52,38.46
2016,12,11,16,15,8.5,30.0,0.9,11.5,31.0,32.21,19.01
2016,12,11,16,30,0.0,14.0,0.9,11.0,14.0,13.51,0.0
2016,12,11,16,45,0.0,7.0,0.95,10.5,7.0,6.88,0.0
2016,12,11,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,0.55,7.5,8.0,7.86,0.0
2016,12,12,7,30,0.0,16.0,0.6,8.0,16.0,15.57,0.0
2016,12,12,7,45,27.0,31.5,0.7,8.5,35.5,40.04,24.64
2016,12,12,8,0,54.0,47.0,0.8,9.0,55.0,68.58,50.53
2016,12,12,8,15,64.5,64.5,0.8,9.0,76.5,93.61,72.95
2016,12,12,8,30,75.0,82.0,0.8,9.0,98.0,119.43,95.84
2016,12,12,8,45,82.5,98.5,0.85,9.5,119.5,143.59,116.89
2016,12,12,9,0,90.0,115.0,0.9,10.0,141.0,168.26,137.97
2016,12,12,9,15,94.0,130.0,0.85,10.5,160.5,189.89,156.0
2016,12,12,9,30,98.0,145.0,0.8,11.0,180.0,211.67,173.75
2016,12,12,9,45,176.0,155.0,0.8,11.5,224.0,269.47,221.41
2016,12,12,10,0,254.0,165.0,0.8,12.0,268.0,338.64,276.91
2016,12,12,10,15,271.0,174.0,0.75,12.5,290.0,365.93,297.42
2016,12,12,10,30,288.0,183.0,0.7,13.0,312.0,393.24,317.85
2016,12,12,10,45,377.0,174.5,0.7,13.5,350.0,448.02,360.6
2016,12,12,11,0,466.0,166.0,0.7,14.0,388.0,513.45,409.98
2016,12,12,11,15,488.0,165.0,0.6,14.0,402.5,533.74,423.82
2016,12,12,11,30,510.0,164.0,0.5,14.0,417.0,552.69,436.88
2016,12,12,11,45,438.5,181.5,0.4,14.0,400.0,524.53,413.51
2016,12,12,12,0,367.0,199.0,0.3,14.0,383.0,485.97,383.12
2016,12,12,12,15,360.5,199.0,0.3,14.0,378.5,480.74,379.61
2016,12,12,12,30,354.0,199.0,0.3,14.0,374.0,474.27,374.77
2016,12,12,12,45,323.0,199.0,0.3,14.0,356.0,449.65,356.01
2016,12,12,13,0,292.0,199.0,0.3,14.0,338.0,424.59,336.96
2016,12,12,13,15,326.0,185.5,0.3,14.0,335.0,427.08,339.92
2016,12,12,13,30,360.0,172.0,0.3,14.0,332.0,427.27,340.7
2016,12,12,13,45,272.0,171.5,0.35,14.0,289.0,363.97,291.44
2016,12,12,14,0,184.0,171.0,0.4,14.0,246.0,297.35,239.22
2016,12,12,14,15,179.0,158.5,0.4,13.5,226.5,275.47,222.8
2016,12,12,14,30,174.0,146.0,0.4,13.0,207.0,253.48,205.55
2016,12,12,14,45,168.5,130.5,0.45,13.0,184.0,227.68,184.63
2016,12,12,15,0,163.0,115.0,0.5,13.0,161.0,201.93,163.26
2016,12,12,15,15,151.0,98.5,0.5,12.5,136.5,172.38,138.45
2016,12,12,15,30,139.0,82.0,0.5,12.0,112.0,143.57,113.68
2016,12,12,15,45,120.5,65.0,0.5,12.0,86.5,112.79,86.76
2016,12,12,16,0,102.0,48.0,0.5,12.0,61.0,87.19,63.87
2016,12,12,16,15,51.0,32.5,0.5,11.5,39.0,49.87,31.34
2016,12,12,16,30,0.0,17.0,0.5,11.0,17.0,16.63,0.0
2016,12,12,16,45,0.0,8.5,0.55,11.0,8.5,8.36,0.0
2016,12,12,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,9.5,0.95,10.5,9.5,9.34,0.0
2016,12,13,7,30,0.0,19.0,1.0,11.0,19.0,19.0,0.0
2016,12,13,7,45,85.5,32.5,1.1,11.5,44.0,61.39,38.22
2016,12,13,8,0,171.0,46.0,1.2,12.0,69.0,103.79,75.52
2016,12,13,8,15,203.0,61.5,1.3,12.0,98.0,139.3,107.23
2016,12,13,8,30,235.0,77.0,1.4,12.0,127.0,177.43,141.01
2016,12,13,8,45,254.0,91.5,1.5,12.5,155.5,211.38,170.85
2016,12,13,9,0,273.0,106.0,1.6,13.0,184.0,246.42,200.97
2016,12,13,9,15,287.0,119.0,1.55,13.5,210.5,278.14,227.55
2016,12,13,9,30,301.0,132.0,1.5,14.0,237.0,310.2,253.73
2016,12,13,9,45,302.5,145.0,1.5,14.5,258.5,335.4,273.78
2016,12,13,10,0,304.0,158.0,1.5,15.0,280.0,359.85,292.77
2016,12,13,10,15,216.5,176.5,1.5,15.0,266.0,327.53,265.98
2016,12,13,10,30,129.0,195.0,1.5,15.0,252.0,297.22,240.34
2016,12,13,10,45,178.0,201.0,1.5,15.5,283.5,338.62,273.58
2016,12,13,11,0,227.0,207.0,1.5,16.0,315.0,381.3,306.97
2016,12,13,11,15,514.5,145.5,1.5,16.0,397.0,529.66,425.98
2016,12,13,11,30,802.0,84.0,1.5,16.0,479.0,668.09,531.6
2016,12,13,11,45,804.0,84.0,1.55,16.0,483.0,674.11,534.82
2016,12,13,12,0,806.0,84.0,1.6,16.0,487.0,677.18,537.33
2016,12,13,12,15,472.0,153.5,1.6,16.0,389.0,516.78,413.66
2016,12,13,12,30,138.0,223.0,1.6,16.0,291.0,342.07,273.43
2016,12,13,12,45,94.5,211.0,1.6,16.0,257.0,289.14,232.02
2016,12,13,13,0,51.0,199.0,1.6,16.0,223.0,244.97,196.26
2016,12,13,13,15,44.5,189.0,1.55,16.0,209.5,228.89,183.55
2016,12,13,13,30,38.0,179.0,1.5,16.0,196.0,213.03,170.85
2016,12,13,13,45,185.0,167.0,1.5,16.0,242.0,297.47,241.61
2016,12,13,14,0,332.0,155.0,1.5,16.0,288.0,373.96,303.41
2016,12,13,14,15,322.0,144.0,1.45,16.0,265.0,346.27,280.62
2016,12,13,14,30,312.0,133.0,1.4,16.0,242.0,318.3,257.87
2016,12,13,14,45,472.0,98.5,1.4,16.0,243.0,354.62,286.43
2016,12,13,15,0,632.0,64.0,1.4,16.0,244.0,374.08,299.2
2016,12,13,15,15,585.5,59.0,1.25,15.5,206.5,322.87,255.39
2016,12,13,15,30,539.0,54.0,1.1,15.0,169.0,274.14,213.01
2016,12,13,15,45,469.0,46.5,0.95,14.5,130.5,217.78,164.22
2016,12,13,16,0,399.0,39.0,0.8,14.0,92.0,167.02,119.69
2016,12,13,16,15,199.5,32.5,0.8,13.5,59.0,92.61,58.95
2016,12,13,16,30,0.0,26.0,0.8,13.0,26.0,27.25,0.0
2016,12,13,16,45,0.0,13.0,0.85,13.0,13.0,12.78,0.0
2016,12,13,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,7.0,1.15,10.5,7.0,6.88,0.0
2016,12,14,7,30,0.0,14.0,1.3,11.0,14.0,13.52,0.0
2016,12,14,7,45,19.5,30.0,1.5,11.5,32.5,36.61,21.23
2016,12,14,8,0,39.0,46.0,1.7,12.0,51.0,59.97,43.03
2016,12,14,8,15,51.5,63.5,1.8,12.0,72.5,84.5,64.68
2016,12,14,8,30,64.0,81.0,1.9,12.0,94.0,110.01,87.08
2016,12,14,8,45,72.5,97.5,2.0,12.5,115.5,133.64,107.59
2016,12,14,9,0,81.0,114.0,2.1,13.0,137.0,157.91,128.3
2016,12,14,9,15,87.5,128.5,2.15,13.5,156.5,179.4,146.34
2016,12,14,9,30,94.0,143.0,2.2,14.0,176.0,201.27,164.39
2016,12,14,9,45,60.5,149.0,2.3,14.5,171.0,191.08,155.33
2016,12,14,10,0,27.0,155.0,2.4,15.0,166.0,178.84,144.38
2016,12,14,10,15,154.5,169.0,2.45,15.0,237.0,280.32,229.33
2016,12,14,10,30,282.0,183.0,2.5,15.0,308.0,388.74,317.52
2016,12,14,10,45,277.5,192.0,2.55,15.5,319.5,401.54,326.41
2016,12,14,11,0,273.0,201.0,2.6,16.0,331.0,413.28,334.78
2016,12,14,11,15,296.5,202.5,2.65,16.0,346.5,434.67,351.9
2016,12,14,11,30,320.0,204.0,2.7,16.0,362.0,455.56,368.51
2016,12,14,11,45,356.0,199.0,2.75,16.5,376.0,477.03,385.17
2016,12,14,12,0,392.0,194.0,2.8,17.0,390.0,497.53,400.93
2016,12,14,12,15,395.5,191.5,2.85,17.0,388.0,496.55,400.31
2016,12,14,12,30,399.0,189.0,2.9,17.0,386.0,494.13,398.68
2016,12,14,12,45,385.5,187.0,2.95,17.0,374.0,479.04,387.0
2016,12,14,13,0,372.0,185.0,3.0,17.0,362.0,462.88,374.47
2016,12,14,13,15,385.5,175.0,3.0,17.0,352.0,454.57,368.46
2016,12,14,13,30,399.0,165.0,3.0,17.0,342.0,452.3,366.83
2016,12,14,13,45,327.0,165.0,3.0,17.0,305.0,390.85,317.64
2016,12,14,14,0,255.0,165.0,3.0,17.0,268.0,339.76,276.17
2016,12,14,14,15,243.0,154.5,2.75,16.5,246.5,313.82,255.53
2016,12,14,14,30,231.0,144.0,2.5,16.0,225.0,287.97,234.54
2016,12,14,14,45,226.5,128.5,2.3,16.0,201.0,260.3,211.44
2016,12,14,15,0,222.0,113.0,2.1,16.0,177.0,232.4,187.73
2016,12,14,15,15,205.5,97.5,1.8,15.5,149.5,199.33,159.59
2016,12,14,15,30,189.0,82.0,1.5,15.0,122.0,167.23,131.77
2016,12,14,15,45,169.5,65.0,1.25,14.5,95.0,133.43,102.22
2016,12,14,16,0,150.0,48.0,1.0,14.0,68.0,101.09,73.57
2016,12,14,16,15,75.0,34.0,1.0,13.5,44.0,60.99,39.1
2016,12,14,16,30,0.0,20.0,1.0,13.0,20.0,19.99,0.0
2016,12,14,16,45,0.0,10.0,1.05,12.5,10.0,9.83,0.0
2016,12,14,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,4.0,2.3,12.0,4.0,3.93,0.0
2016,12,15,7,30,0.0,8.0,2.4,12.0,8.0,7.86,0.0
2016,12,15,7,45,0.0,19.5,2.55,12.5,19.5,18.82,8.25
2016,12,15,8,0,0.0,31.0,2.7,13.0,31.0,29.98,19.16
2016,12,15,8,15,0.0,44.0,2.85,13.0,44.0,43.08,30.73
2016,12,15,8,30,0.0,57.0,3.0,13.0,57.0,56.15,42.18
2016,12,15,8,45,0.0,70.0,3.2,13.5,70.0,69.22,53.43
2016,12,15,9,0,0.0,83.0,3.4,14.0,83.0,82.31,64.52
2016,12,15,9,15,0.0,95.5,3.5,14.0,95.5,94.9,75.17
2016,12,15,9,30,0.0,108.0,3.6,14.0,108.0,107.55,85.75
2016,12,15,9,45,0.0,115.5,3.7,14.5,115.5,114.9,91.62
2016,12,15,10,0,0.0,123.0,3.8,15.0,123.0,122.32,97.49
2016,12,15,10,15,2.0,137.5,3.85,15.0,138.5,138.5,110.82
2016,12,15,10,30,4.0,152.0,3.9,15.0,154.0,154.88,124.23
2016,12,15,10,45,2.0,139.5,4.0,15.0,140.5,139.93,111.68
2016,12,15,11,0,0.0,127.0,4.1,15.0,127.0,125.27,99.42
2016,12,15,11,15,0.0,136.5,4.2,15.0,136.5,135.03,107.44
2016,12,15,11,30,0.0,146.0,4.3,15.0,146.0,144.88,115.49
2016,12,15,11,45,0.0,147.5,4.45,15.5,147.5,146.37,116.46
2016,12,15,12,0,0.0,149.0,4.6,16.0,149.0,147.92,117.5
2016,12,15,12,15,0.0,149.0,4.6,16.0,149.0,147.94,117.53
2016,12,15,12,30,0.0,149.0,4.6,16.0,149.0,148.01,117.63
2016,12,15,12,45,0.0,142.0,4.7,16.0,142.0,140.77,111.75
2016,12,15,13,0,0.0,135.0,4.8,16.0,135.0,133.59,105.94
2016,12,15,13,15,0.0,125.0,4.7,16.0,125.0,123.32,97.57
2016,12,15,13,30,0.0,115.0,4.6,16.0,115.0,113.13,89.24
2016,12,15,13,45,0.0,100.0,4.6,16.0,100.0,97.82,76.64
2016,12,15,14,0,0.0,85.0,4.6,16.0,85.0,82.64,64.08
2016,12,15,14,15,0.0,78.0,4.5,15.5,78.0,75.69,58.46
2016,12,15,14,30,0.0,71.0,4.4,15.0,71.0,68.75,52.81
2016,12,15,14,45,0.0,63.5,4.35,15.0,63.5,61.37,46.62
2016,12,15,15,0,0.0,56.0,4.3,15.0,56.0,54.11,40.46
2016,12,15,15,15,0.0,47.0,4.2,15.0,47.0,45.4,33.01
2016,12,15,15,30,0.0,38.0,4.1,15.0,38.0,36.69,25.49
2016,12,15,15,45,0.0,29.5,4.1,15.0,29.5,28.47,18.32
2016,12,15,16,0,0.0,21.0,4.1,15.0,21.0,20.26,11.11
2016,12,15,16,15,0.0,13.5,4.1,14.5,13.5,13.02,4.44
2016,12,15,16,30,0.0,6.0,4.1,14.0,6.0,5.78,0.0
2016,12,15,16,45,0.0,3.0,4.1,14.0,3.0,2.95,0.0
2016,12,15,17,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,6.0,3.3,7.0,6.0,5.9,0.0
2016,12,16,7,30,0.0,12.0,3.4,7.0,12.0,11.8,0.0
2016,12,16,7,45,13.0,28.5,3.55,7.5,30.0,33.26,18.55
2016,12,16,8,0,26.0,45.0,3.7,8.0,48.0,55.3,40.0
2016,12,16,8,15,38.0,62.5,3.95,8.0,69.0,79.02,61.22
2016,12,16,8,30,50.0,80.0,4.2,8.0,90.0,103.69,83.21
2016,12,16,8,45,60.5,97.0,4.45,8.5,111.5,128.12,104.74
2016,12,16,9,0,71.0,114.0,4.7,9.0,133.0,153.36,126.73
2016,12,16,9,15,79.5,128.0,4.75,9.0,152.5,174.82,145.45
2016,12,16,9,30,88.0,142.0,4.8,9.0,172.0,196.85,164.46
2016,12,16,9,45,89.0,156.5,4.9,9.5,189.5,215.75,180.21
2016,12,16,10,0,90.0,171.0,5.0,10.0,207.0,234.6,195.68
2016,12,16,10,15,460.5,126.0,5.0,10.0,326.5,434.45,367.42
2016,12,16,10,30,831.0,81.0,5.0,10.0,446.0,632.87,531.92
2016,12,16,10,45,844.0,81.0,5.0,10.5,465.5,658.43,550.84
2016,12,16,11,0,857.0,81.0,5.0,11.0,485.0,681.51,568.21
2016,12,16,11,15,598.5,140.5,5.0,11.0,426.0,583.81,486.8
2016,12,16,11,30,340.0,200.0,5.0,11.0,367.0,464.55,386.75
2016,12,16,11,45,334.5,204.5,5.05,11.0,370.0,467.85,389.69
2016,12,16,12,0,329.0,209.0,5.1,11.0,373.0,469.91,391.21
2016,12,16,12,15,599.5,145.5,5.1,11.0,441.5,600.45,501.13
2016,12,16,12,30,870.0,82.0,5.1,11.0,510.0,713.49,593.06
2016,12,16,12,45,865.5,81.0,5.1,11.0,499.0,701.72,583.61
2016,12,16,13,0,861.0,80.0,5.1,11.0,488.0,686.91,572.48
2016,12,16,13,15,852.0,78.5,5.05,10.5,470.0,665.59,556.68
2016,12,16,13,30,843.0,77.0,5.0,10.0,452.0,641.59,538.18
2016,12,16,13,45,827.0,76.0,5.0,10.0,426.5,611.29,513.44
2016,12,16,14,0,811.0,75.0,5.0,10.0,401.0,578.99,486.68
2016,12,16,14,15,790.5,72.5,4.9,10.0,370.0,540.7,454.31
2016,12,16,14,30,770.0,70.0,4.8,10.0,339.0,501.21,420.33
2016,12,16,14,45,736.0,67.5,4.75,10.0,302.5,454.02,379.39
2016,12,16,15,0,702.0,65.0,4.7,10.0,266.0,409.34,339.56
2016,12,16,15,15,656.0,60.0,4.4,9.5,226.0,355.57,291.66
2016,12,16,15,30,610.0,55.0,4.1,9.0,186.0,304.02,244.66
2016,12,16,15,45,530.5,49.0,3.85,8.5,145.0,242.78,189.55
2016,12,16,16,0,451.0,43.0,3.6,8.0,104.0,187.68,139.46
2016,12,16,16,15,225.5,37.0,3.4,7.5,67.5,105.0,70.3
2016,12,16,16,30,0.0,31.0,3.2,7.0,31.0,33.57,0.0
2016,12,16,16,45,0.0,15.5,3.05,7.0,15.5,15.24,0.0
2016,12,16,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,7,15,139.0,8.0,1.4,1.5,13.0,25.49,0.0
2016,12,17,7,30,278.0,16.0,1.5,2.0,26.0,64.11,0.0
2016,12,17,7,45,414.0,25.0,1.6,3.0,64.0,126.95,74.38
2016,12,17,8,0,550.0,34.0,1.7,4.0,102.0,195.14,141.69
2016,12,17,8,15,623.0,40.0,1.8,4.5,145.0,251.88,194.76
2016,12,17,8,30,696.0,46.0,1.9,5.0,188.0,314.09,251.62
2016,12,17,8,45,741.5,50.0,2.05,5.5,230.0,367.88,301.08
2016,12,17,9,0,787.0,54.0,2.2,6.0,272.0,423.71,350.92
2016,12,17,9,15,816.0,57.0,2.3,6.5,310.0,471.96,393.19
2016,12,17,9,30,845.0,60.0,2.4,7.0,348.0,520.13,434.13
2016,12,17,9,45,866.0,62.0,2.55,7.5,381.0,562.27,469.3
2016,12,17,10,0,887.0,64.0,2.7,8.0,414.0,599.73,500.01
2016,12,17,10,15,900.0,65.5,2.75,8.0,440.5,633.23,527.38
2016,12,17,10,30,913.0,67.0,2.8,8.0,467.0,664.48,552.48
2016,12,17,10,45,921.5,68.0,2.9,8.5,486.5,689.71,571.69
2016,12,17,11,0,930.0,69.0,3.0,9.0,506.0,712.09,587.53
2016,12,17,11,15,934.5,69.5,3.0,9.0,518.0,728.13,599.12
2016,12,17,11,30,939.0,70.0,3.0,9.0,530.0,740.96,608.38
2016,12,17,11,45,939.5,70.5,3.05,9.5,534.0,747.65,612.27
2016,12,17,12,0,940.0,71.0,3.1,10.0,538.0,750.93,613.75
2016,12,17,12,15,938.5,70.5,3.1,10.0,534.5,748.21,611.71
2016,12,17,12,30,937.0,70.0,3.1,10.0,531.0,742.09,607.28
2016,12,17,12,45,929.0,70.5,3.1,10.0,519.5,729.27,597.93
2016,12,17,13,0,921.0,71.0,3.1,10.0,508.0,713.29,586.3
2016,12,17,13,15,912.5,70.0,3.05,10.0,489.0,692.19,570.59
2016,12,17,13,30,904.0,69.0,3.0,10.0,470.0,668.24,551.96
2016,12,17,13,45,890.5,67.5,2.95,10.0,444.5,637.88,527.75
2016,12,17,14,0,877.0,66.0,2.9,10.0,419.0,608.7,503.93
2016,12,17,14,15,858.0,63.5,2.7,9.5,387.0,569.5,472.17
2016,12,17,14,30,839.0,61.0,2.5,9.0,355.0,528.81,438.49
2016,12,17,14,45,811.0,58.5,2.4,9.0,318.0,482.41,398.88
2016,12,17,15,0,783.0,56.0,2.3,9.0,281.0,435.76,358.03
2016,12,17,15,15,741.0,52.0,2.0,8.0,239.5,381.6,310.78
2016,12,17,15,30,699.0,48.0,1.7,7.0,198.0,329.06,263.51
2016,12,17,15,45,631.5,42.0,1.4,6.5,155.5,267.88,208.07
2016,12,17,16,0,564.0,36.0,1.1,6.0,113.0,211.54,156.11
2016,12,17,16,15,282.0,35.5,1.1,5.5,74.0,116.6,78.24
2016,12,17,16,30,0.0,35.0,1.1,5.0,35.0,38.93,0.0
2016,12,17,16,45,0.0,17.5,1.15,5.0,17.5,17.2,0.0
2016,12,17,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,15,135.5,7.5,1.2,0.5,12.0,7.37,0.0
2016,12,18,7,30,271.0,15.0,1.4,1.0,24.0,61.45,0.0
2016,12,18,7,45,408.5,23.5,1.6,2.0,61.5,123.4,70.85
2016,12,18,8,0,546.0,32.0,1.8,3.0,99.0,191.17,138.73
2016,12,18,8,15,619.5,38.0,1.85,3.5,141.5,247.63,191.79
2016,12,18,8,30,693.0,44.0,1.9,4.0,184.0,309.72,248.74
2016,12,18,8,45,739.5,47.5,1.95,4.5,225.5,363.15,297.94
2016,12,18,9,0,786.0,51.0,2.0,5.0,267.0,418.72,347.55
2016,12,18,9,15,815.5,54.0,2.1,5.5,305.5,467.15,390.11
2016,12,18,9,30,845.0,57.0,2.2,6.0,344.0,515.57,431.37
2016,12,18,9,45,863.0,59.5,2.3,7.0,376.5,553.5,462.39
2016,12,18,10,0,881.0,62.0,2.4,8.0,409.0,592.86,493.49
2016,12,18,10,15,895.0,63.5,2.35,8.0,436.0,626.89,520.71
2016,12,18,10,30,909.0,65.0,2.3,8.0,463.0,658.75,545.65
