Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,10,45,919.0,66.0,2.3,8.5,483.0,684.97,564.96
2016,12,18,11,0,929.0,67.0,2.3,9.0,503.0,708.42,580.95
2016,12,18,11,15,934.5,67.5,2.3,9.0,515.5,725.24,592.96
2016,12,18,11,30,940.0,68.0,2.3,9.0,528.0,738.87,602.68
2016,12,18,11,45,942.0,68.5,2.3,9.5,533.0,746.74,607.11
2016,12,18,12,0,944.0,69.0,2.3,10.0,538.0,751.2,609.16
2016,12,18,12,15,942.5,68.5,2.3,10.0,534.5,748.59,607.21
2016,12,18,12,30,941.0,68.0,2.3,10.0,531.0,742.56,602.92
2016,12,18,12,45,936.5,67.5,2.3,10.5,520.0,731.07,593.61
2016,12,18,13,0,932.0,67.0,2.3,11.0,509.0,716.32,582.04
2016,12,18,13,15,923.5,66.0,2.3,11.0,490.5,695.16,566.8
2016,12,18,13,30,915.0,65.0,2.3,11.0,472.0,671.09,548.86
2016,12,18,13,45,901.5,64.0,2.35,11.0,446.0,641.17,525.82
2016,12,18,14,0,888.0,63.0,2.4,11.0,420.0,608.94,500.49
2016,12,18,14,15,868.5,61.0,2.3,10.5,388.0,570.05,469.6
2016,12,18,14,30,849.0,59.0,2.2,10.0,356.0,532.68,439.0
2016,12,18,14,45,820.5,56.5,2.1,10.0,319.0,485.76,399.26
2016,12,18,15,0,792.0,54.0,2.0,10.0,282.0,438.6,358.31
2016,12,18,15,15,750.0,50.0,1.75,9.0,241.0,384.13,311.21
2016,12,18,15,30,708.0,46.0,1.5,8.0,200.0,331.28,264.04
2016,12,18,15,45,640.0,41.0,1.3,7.0,157.0,270.6,209.8
2016,12,18,16,0,572.0,36.0,1.1,6.0,114.0,214.72,158.73
2016,12,18,16,15,451.0,27.5,1.1,5.5,75.0,147.99,97.97
2016,12,18,16,30,330.0,19.0,1.1,5.0,36.0,88.57,8.08
2016,12,18,16,45,165.0,9.5,1.15,4.5,18.0,33.31,0.0
2016,12,18,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,7,15,124.0,7.0,0.85,1.5,11.5,6.88,0.0
2016,12,19,7,30,248.0,14.0,0.9,2.0,23.0,56.08,0.0
2016,12,19,7,45,386.0,23.5,0.95,3.0,59.5,117.44,65.58
2016,12,19,8,0,524.0,33.0,1.0,4.0,96.0,185.21,133.27
2016,12,19,8,15,598.5,39.0,1.0,4.5,138.0,240.97,184.97
2016,12,19,8,30,673.0,45.0,1.0,5.0,180.0,302.43,240.43
2016,12,19,8,45,718.0,49.0,1.0,5.5,221.0,354.96,287.93
2016,12,19,9,0,763.0,53.0,1.0,6.0,262.0,409.56,335.64
2016,12,19,9,15,793.0,56.0,1.1,6.5,299.5,457.41,377.0
2016,12,19,9,30,823.0,59.0,1.2,7.0,337.0,505.34,417.19
2016,12,19,9,45,844.0,61.0,1.35,8.0,370.0,546.84,450.75
2016,12,19,10,0,865.0,63.0,1.5,9.0,403.0,587.12,482.4
2016,12,19,10,15,879.0,64.5,1.55,9.5,429.0,617.43,505.95
2016,12,19,10,30,893.0,66.0,1.6,10.0,455.0,648.99,529.84
2016,12,19,10,45,901.5,67.0,1.7,10.5,474.5,673.99,548.68
2016,12,19,11,0,910.0,68.0,1.8,11.0,494.0,696.23,564.31
2016,12,19,11,15,915.0,68.5,1.7,11.0,506.5,712.56,574.95
2016,12,19,11,30,920.0,69.0,1.6,11.0,519.0,725.75,583.29
2016,12,19,11,45,920.5,69.5,1.55,11.5,523.5,732.55,586.37
2016,12,19,12,0,921.0,70.0,1.5,12.0,528.0,736.01,587.17
2016,12,19,12,15,919.5,70.0,1.55,12.0,524.5,734.12,586.27
2016,12,19,12,30,918.0,70.0,1.6,12.0,521.0,728.89,583.1
2016,12,19,12,45,914.0,69.0,1.7,12.5,510.0,717.46,574.89
2016,12,19,13,0,910.0,68.0,1.8,13.0,499.0,702.84,564.41
2016,12,19,13,15,901.0,67.0,1.85,13.0,481.0,681.79,549.83
2016,12,19,13,30,892.0,66.0,1.9,13.0,463.0,657.93,532.54
2016,12,19,13,45,730.5,89.0,1.95,13.0,402.5,569.5,463.66
2016,12,19,14,0,569.0,112.0,2.0,13.0,342.0,479.26,392.37
2016,12,19,14,15,695.0,86.0,1.8,12.5,345.5,505.61,413.84
2016,12,19,14,30,821.0,60.0,1.6,12.0,349.0,519.62,423.63
2016,12,19,14,45,791.0,58.0,1.4,12.0,312.5,473.52,384.25
2016,12,19,15,0,761.0,56.0,1.2,12.0,276.0,427.33,344.36
2016,12,19,15,15,718.5,52.0,1.1,11.0,235.5,373.88,299.32
2016,12,19,15,30,676.0,48.0,1.0,10.0,195.0,322.13,254.21
2016,12,19,15,45,608.5,42.5,0.95,9.5,153.5,262.41,201.54
2016,12,19,16,0,541.0,37.0,0.9,9.0,112.0,207.51,152.04
2016,12,19,16,15,422.0,28.0,0.9,8.5,74.0,144.43,95.45
2016,12,19,16,30,303.0,19.0,0.9,8.0,36.0,85.39,11.72
2016,12,19,16,45,151.5,9.5,0.9,7.5,18.0,31.56,0.0
2016,12,19,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,20,7,15,115.0,7.0,0.8,2.5,10.5,0.0,0.0
2016,12,20,7,30,230.0,14.0,0.8,3.0,21.0,52.63,0.0
2016,12,20,7,45,368.0,23.0,0.85,4.0,56.5,112.14,60.79
2016,12,20,8,0,506.0,32.0,0.9,5.0,92.0,178.56,127.54
2016,12,20,8,15,581.0,38.0,0.95,5.5,133.5,233.47,178.28
2016,12,20,8,30,656.0,44.0,1.0,6.0,175.0,294.2,232.98
2016,12,20,8,45,702.5,48.0,1.05,6.5,215.5,346.55,280.32
2016,12,20,9,0,749.0,52.0,1.1,7.0,256.0,401.17,328.18
2016,12,20,9,15,779.5,55.0,1.15,7.5,293.5,448.73,369.06
2016,12,20,9,30,810.0,58.0,1.2,8.0,331.0,496.46,408.78
2016,12,20,9,45,829.5,60.5,1.25,9.0,363.5,537.32,441.17
2016,12,20,10,0,849.0,63.0,1.3,10.0,396.0,576.93,471.54
2016,12,20,10,15,863.0,64.5,1.35,10.5,422.0,606.9,494.72
2016,12,20,10,30,877.0,66.0,1.4,11.0,448.0,638.15,518.28
2016,12,20,10,45,886.0,67.0,1.45,11.5,467.5,663.25,536.73
2016,12,20,11,0,895.0,68.0,1.5,12.0,487.0,685.66,552.13
2016,12,20,11,15,900.0,68.5,1.45,12.5,499.5,701.89,561.93
2016,12,20,11,30,905.0,69.0,1.4,13.0,512.0,715.03,569.5
2016,12,20,11,45,906.0,69.5,1.4,13.5,516.5,722.2,573.27
2016,12,20,12,0,907.0,70.0,1.4,14.0,521.0,726.08,574.84
2016,12,20,12,15,905.5,70.0,1.4,14.0,517.5,724.31,573.55
2016,12,20,12,30,904.0,70.0,1.4,14.0,514.0,719.26,570.07
2016,12,20,12,45,898.0,69.5,1.4,14.5,503.0,707.26,560.67
2016,12,20,13,0,892.0,69.0,1.4,15.0,492.0,692.15,549.2
2016,12,20,13,15,883.0,68.0,1.45,14.5,474.0,671.48,536.17
2016,12,20,13,30,874.0,67.0,1.5,14.0,456.0,648.05,520.39
2016,12,20,13,45,860.5,65.5,1.55,14.0,431.5,618.63,498.42
2016,12,20,14,0,847.0,64.0,1.6,14.0,407.0,590.51,476.83
2016,12,20,14,15,827.5,62.0,1.55,13.5,376.0,552.7,447.61
2016,12,20,14,30,808.0,60.0,1.5,13.0,345.0,513.51,416.57
2016,12,20,14,45,780.5,57.0,1.5,13.0,309.0,468.03,379.22
2016,12,20,15,0,753.0,54.0,1.5,13.0,273.0,422.34,340.6
2016,12,20,15,15,710.5,50.5,1.35,12.0,233.0,369.8,296.11
2016,12,20,15,30,668.0,47.0,1.2,11.0,193.0,318.97,251.63
2016,12,20,15,45,602.5,41.5,1.1,10.5,152.0,260.28,199.73
2016,12,20,16,0,537.0,36.0,1.0,10.0,111.0,206.26,150.98
2016,12,20,16,15,420.0,27.5,1.0,9.5,73.5,141.89,93.73
2016,12,20,16,30,303.0,19.0,1.0,9.0,36.0,86.1,15.95
2016,12,20,16,45,151.5,9.5,1.0,8.5,18.0,31.8,0.0
2016,12,20,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,7,15,91.0,7.0,0.8,7.5,9.5,0.0,0.0
2016,12,21,7,30,182.0,14.0,0.7,8.0,19.0,44.21,0.0
2016,12,21,7,45,317.0,24.0,0.6,8.5,53.0,103.27,53.93
2016,12,21,8,0,452.0,34.0,0.5,9.0,87.0,167.81,118.08
2016,12,21,8,15,529.5,40.5,0.6,9.5,127.0,221.13,166.21
2016,12,21,8,30,607.0,47.0,0.7,10.0,167.0,278.77,217.18
2016,12,21,8,45,654.0,51.5,0.8,10.5,206.5,329.84,262.59
2016,12,21,9,0,701.0,56.0,0.9,11.0,246.0,383.29,308.79
2016,12,21,9,15,732.5,59.5,1.0,11.0,283.0,430.14,349.24
2016,12,21,9,30,764.0,63.0,1.1,11.0,320.0,477.34,388.97
2016,12,21,9,45,790.5,64.0,1.2,11.5,352.5,518.95,422.74
2016,12,21,10,0,817.0,65.0,1.3,12.0,385.0,559.83,455.12
2016,12,21,10,15,602.5,113.5,1.3,12.5,358.0,508.1,412.86
2016,12,21,10,30,388.0,162.0,1.3,13.0,331.0,437.82,355.64
2016,12,21,10,45,494.5,145.5,1.35,13.5,370.5,497.61,403.7
2016,12,21,11,0,601.0,129.0,1.4,14.0,410.0,562.96,453.99
2016,12,21,11,15,599.0,134.0,1.4,14.5,420.5,575.67,462.04
2016,12,21,11,30,597.0,139.0,1.4,15.0,431.0,586.09,468.73
2016,12,21,11,45,597.0,140.5,1.45,15.5,434.5,591.86,472.37
2016,12,21,12,0,597.0,142.0,1.5,16.0,438.0,595.35,474.32
2016,12,21,12,15,595.5,141.5,1.5,16.0,435.5,593.34,472.79
2016,12,21,12,30,594.0,141.0,1.5,16.0,433.0,589.05,469.61
2016,12,21,12,45,590.0,139.0,1.5,16.0,424.5,579.17,462.27
2016,12,21,13,0,586.0,137.0,1.5,16.0,416.0,567.12,453.32
2016,12,21,13,15,579.5,133.5,1.5,16.0,401.0,549.73,440.29
2016,12,21,13,30,573.0,130.0,1.5,16.0,386.0,530.44,425.71
2016,12,21,13,45,697.0,98.0,1.5,16.0,392.5,560.01,449.6
2016,12,21,14,0,821.0,66.0,1.5,16.0,399.0,578.05,463.76
2016,12,21,14,15,801.5,64.0,1.45,15.5,368.5,541.03,434.96
2016,12,21,14,30,782.0,62.0,1.4,15.0,338.0,502.7,404.83
2016,12,21,14,45,755.5,59.0,1.35,15.0,303.0,458.64,368.7
2016,12,21,15,0,729.0,56.0,1.3,15.0,268.0,414.36,331.41
2016,12,21,15,15,687.5,52.0,1.2,14.0,229.0,362.62,288.2
2016,12,21,15,30,646.0,48.0,1.1,13.0,190.0,312.56,244.96
2016,12,21,15,45,582.0,42.0,1.05,12.5,150.0,254.76,194.39
2016,12,21,16,0,518.0,36.0,1.0,12.0,110.0,201.56,146.86
2016,12,21,16,15,404.0,28.0,1.0,11.5,73.0,141.36,93.59
2016,12,21,16,30,290.0,20.0,1.0,11.0,36.0,85.3,19.6
2016,12,21,16,45,145.0,10.0,1.0,10.5,18.0,31.56,0.0
2016,12,21,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,9.5,0.65,7.5,9.5,0.0,0.0
2016,12,22,7,30,0.0,19.0,0.7,8.0,19.0,18.68,0.0
2016,12,22,7,45,244.0,25.5,0.8,8.5,54.0,88.29,45.09
2016,12,22,8,0,488.0,32.0,0.9,9.0,89.0,172.13,120.51
2016,12,22,8,15,566.5,38.5,0.8,9.5,130.5,227.67,170.72
2016,12,22,8,30,645.0,45.0,0.7,10.0,172.0,289.43,224.89
2016,12,22,8,45,693.0,49.5,0.65,10.5,213.0,342.48,271.46
2016,12,22,9,0,741.0,54.0,0.6,11.0,254.0,397.96,318.41
2016,12,22,9,15,772.5,57.0,0.6,11.5,292.0,445.8,358.15
2016,12,22,9,30,804.0,60.0,0.6,12.0,330.0,493.9,396.71
2016,12,22,9,45,824.5,62.5,0.65,12.5,362.5,535.27,429.34
2016,12,22,10,0,845.0,65.0,0.7,13.0,395.0,575.46,460.18
2016,12,22,10,15,859.5,66.5,0.65,13.5,421.5,609.39,484.51
2016,12,22,10,30,874.0,68.0,0.6,14.0,448.0,637.5,504.0
2016,12,22,10,45,883.0,69.5,0.6,14.5,468.0,663.31,521.83
2016,12,22,11,0,892.0,71.0,0.6,15.0,488.0,686.46,536.8
2016,12,22,11,15,897.0,71.5,0.55,15.0,500.5,702.85,546.92
2016,12,22,11,30,902.0,72.0,0.5,15.0,513.0,716.19,554.95
2016,12,22,11,45,902.0,72.5,0.45,15.5,517.0,722.84,557.37
2016,12,22,12,0,902.0,73.0,0.4,16.0,521.0,726.23,557.69
2016,12,22,12,15,900.5,73.0,0.6,16.0,518.5,724.68,559.7
2016,12,22,12,30,899.0,73.0,0.8,16.0,516.0,719.87,559.36
2016,12,22,12,45,894.5,72.0,1.0,16.0,505.5,708.57,554.22
2016,12,22,13,0,890.0,71.0,1.2,16.0,495.0,694.15,546.62
2016,12,22,13,15,882.0,70.0,1.2,16.0,477.0,674.37,532.97
2016,12,22,13,30,874.0,69.0,1.2,16.0,459.0,651.79,516.69
2016,12,22,13,45,860.5,67.5,1.3,16.0,434.5,626.24,498.32
2016,12,22,14,0,847.0,66.0,1.4,16.0,410.0,594.58,474.97
2016,12,22,14,15,828.0,64.0,1.25,15.5,379.5,557.17,445.84
2016,12,22,14,30,809.0,62.0,1.1,15.0,349.0,518.33,414.93
2016,12,22,14,45,782.5,59.0,0.95,15.0,313.0,473.39,377.84
2016,12,22,15,0,756.0,56.0,0.8,15.0,277.0,428.13,339.63
2016,12,22,15,15,714.0,52.0,0.75,14.5,237.0,375.1,295.55
2016,12,22,15,30,672.0,48.0,0.7,14.0,197.0,323.72,251.43
2016,12,22,15,45,604.5,42.5,0.7,13.5,155.5,264.02,200.07
2016,12,22,16,0,537.0,37.0,0.7,13.0,114.0,209.14,151.72
2016,12,22,16,15,422.0,28.5,0.65,12.5,76.0,147.11,97.4
2016,12,22,16,30,307.0,20.0,0.6,12.0,38.0,89.48,24.47
2016,12,22,16,45,153.5,10.0,0.6,12.0,19.0,33.09,0.0
2016,12,22,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,1.5,3.0,8.0,1.5,0.0,0.0
2016,12,23,7,30,0.0,3.0,3.4,8.0,3.0,2.95,0.0
2016,12,23,7,45,0.0,10.0,3.8,8.5,10.0,9.64,0.55
2016,12,23,8,0,0.0,17.0,4.2,9.0,17.0,16.4,7.94
2016,12,23,8,15,0.0,25.5,4.3,9.0,25.5,24.61,15.36
2016,12,23,8,30,0.0,34.0,4.4,9.0,34.0,32.82,22.71
2016,12,23,8,45,0.0,42.5,4.5,9.5,42.5,41.05,29.95
2016,12,23,9,0,0.0,51.0,4.6,10.0,51.0,49.27,37.1
2016,12,23,9,15,0.0,58.5,4.6,10.0,58.5,56.53,43.4
2016,12,23,9,30,0.0,66.0,4.6,10.0,66.0,63.8,49.64
2016,12,23,9,45,0.0,46.5,4.65,10.5,46.5,44.91,33.23
2016,12,23,10,0,0.0,27.0,4.7,11.0,27.0,26.06,16.88
2016,12,23,10,15,0.0,75.0,4.7,11.0,75.0,72.52,56.71
2016,12,23,10,30,0.0,123.0,4.7,11.0,123.0,121.62,98.27
2016,12,23,10,45,123.0,162.5,4.75,11.5,220.0,257.15,214.11
2016,12,23,11,0,246.0,202.0,4.8,12.0,317.0,394.89,328.11
2016,12,23,11,15,123.0,127.0,4.6,12.0,184.5,220.67,183.29
2016,12,23,11,30,0.0,52.0,4.4,12.0,52.0,50.25,37.2
2016,12,23,11,45,0.0,81.5,4.25,12.0,81.5,78.83,61.46
2016,12,23,12,0,0.0,111.0,4.1,12.0,111.0,108.51,86.41
2016,12,23,12,15,0.0,60.5,3.9,12.0,60.5,58.48,44.2
2016,12,23,12,30,0.0,10.0,3.7,12.0,10.0,9.65,2.61
2016,12,23,12,45,0.0,30.0,3.5,12.0,30.0,28.97,19.16
2016,12,23,13,0,0.0,50.0,3.3,12.0,50.0,48.31,35.68
2016,12,23,13,15,0.0,34.0,3.35,12.0,34.0,32.84,22.5
2016,12,23,13,30,0.0,18.0,3.4,12.0,18.0,17.37,9.28
2016,12,23,13,45,0.0,51.5,3.5,12.0,51.5,49.76,37.05
2016,12,23,14,0,0.0,85.0,3.6,12.0,85.0,82.6,65.06
2016,12,23,14,15,25.5,114.5,3.6,11.5,123.5,132.28,107.83
2016,12,23,14,30,51.0,144.0,3.6,11.0,162.0,179.82,148.34
2016,12,23,14,45,45.0,130.0,3.65,11.0,144.5,160.2,131.65
2016,12,23,15,0,39.0,116.0,3.7,11.0,127.0,141.01,115.28
2016,12,23,15,15,32.5,100.0,3.55,10.5,108.5,119.71,97.12
2016,12,23,15,30,26.0,84.0,3.4,10.0,90.0,98.95,79.16
2016,12,23,15,45,16.5,67.0,3.3,9.5,70.5,76.5,59.62
2016,12,23,16,0,7.0,50.0,3.2,9.0,51.0,52.7,38.87
2016,12,23,16,15,3.5,33.5,3.1,8.5,34.0,34.47,22.39
2016,12,23,16,30,0.0,17.0,3.0,8.0,17.0,16.41,1.89
2016,12,23,16,45,0.0,8.5,2.95,8.0,8.5,8.36,0.0
2016,12,23,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,8.5,1.95,5.0,8.5,0.0,0.0
2016,12,24,7,30,0.0,17.0,2.2,5.0,17.0,16.71,0.0
2016,12,24,7,45,209.5,26.0,2.5,5.5,50.0,80.1,39.15
2016,12,24,8,0,419.0,35.0,2.8,6.0,83.0,158.22,112.56
2016,12,24,8,15,503.0,42.5,3.0,6.0,123.5,212.92,163.26
2016,12,24,8,30,587.0,50.0,3.2,6.0,164.0,274.66,219.59
2016,12,24,8,45,646.0,53.5,3.45,6.5,205.5,328.34,268.94
2016,12,24,9,0,705.0,57.0,3.7,7.0,247.0,383.74,318.88
2016,12,24,9,15,738.5,60.5,3.8,7.5,284.5,431.83,361.62
2016,12,24,9,30,772.0,64.0,3.9,8.0,322.0,480.43,403.59
2016,12,24,9,45,803.0,64.5,4.0,8.5,356.0,524.42,440.82
2016,12,24,10,0,834.0,65.0,4.1,9.0,390.0,567.93,476.83
2016,12,24,10,15,849.0,66.5,4.1,9.0,416.5,602.02,505.04
2016,12,24,10,30,864.0,68.0,4.1,9.0,443.0,634.14,531.16
2016,12,24,10,45,876.0,68.5,4.2,9.0,463.5,656.99,550.18
2016,12,24,11,0,888.0,69.0,4.3,9.0,484.0,681.06,569.2
2016,12,24,11,15,617.5,133.5,4.3,9.0,425.5,587.55,491.49
2016,12,24,11,30,347.0,198.0,4.3,9.0,367.0,466.47,389.88
2016,12,24,11,45,374.5,194.5,4.3,9.5,379.0,484.18,404.46
2016,12,24,12,0,402.0,191.0,4.3,10.0,391.0,509.16,423.97
2016,12,24,12,15,654.0,130.5,4.3,10.0,454.0,623.43,519.46
2016,12,24,12,30,906.0,70.0,4.3,10.0,517.0,722.21,598.17
2016,12,24,12,45,893.5,72.0,4.35,10.0,505.5,709.02,587.89
2016,12,24,13,0,881.0,74.0,4.4,10.0,494.0,692.85,576.04
2016,12,24,13,15,873.0,73.0,4.35,9.5,477.0,677.44,565.42
2016,12,24,13,30,865.0,72.0,4.3,9.0,460.0,655.04,548.44
2016,12,24,13,45,854.0,70.0,4.25,9.0,436.0,626.94,525.57
2016,12,24,14,0,843.0,68.0,4.2,9.0,412.0,596.51,500.47
2016,12,24,14,15,824.0,66.0,4.05,9.0,381.5,559.32,469.1
2016,12,24,14,30,805.0,64.0,3.9,9.0,351.0,520.69,436.11
2016,12,24,14,45,779.5,60.5,3.8,9.0,315.5,475.89,397.52
2016,12,24,15,0,754.0,57.0,3.7,9.0,280.0,430.69,357.65
2016,12,24,15,15,712.5,53.0,3.2,8.5,240.0,377.93,310.69
2016,12,24,15,30,671.0,49.0,2.7,8.0,200.0,326.75,263.99
2016,12,24,15,45,608.0,43.5,2.2,7.5,159.0,268.5,210.9
2016,12,24,16,0,545.0,38.0,1.7,7.0,118.0,214.61,161.01
2016,12,24,16,15,430.0,29.5,1.6,6.0,79.5,151.81,104.79
2016,12,24,16,30,315.0,21.0,1.5,5.0,41.0,93.91,34.61
2016,12,24,16,45,157.5,10.5,1.4,4.5,20.5,34.77,0.0
2016,12,24,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,6.5,1.7,4.0,6.5,0.0,0.0
2016,12,25,7,30,0.0,13.0,1.8,4.0,13.0,12.78,0.0
2016,12,25,7,45,102.5,26.5,1.9,4.5,38.0,54.58,25.48
2016,12,25,8,0,205.0,40.0,2.0,5.0,63.0,107.04,77.23
2016,12,25,8,15,244.5,55.0,2.05,5.0,94.0,145.6,113.16
2016,12,25,8,30,284.0,70.0,2.1,5.0,125.0,187.57,151.54
2016,12,25,8,45,317.5,82.0,2.15,5.5,156.5,226.86,187.17
2016,12,25,9,0,351.0,94.0,2.2,6.0,188.0,268.4,224.08
2016,12,25,9,15,365.0,107.0,2.2,6.5,217.0,303.62,254.91
2016,12,25,9,30,379.0,120.0,2.2,7.0,246.0,338.98,285.03
2016,12,25,9,45,397.0,127.5,2.25,8.0,271.5,370.37,310.8
2016,12,25,10,0,415.0,135.0,2.3,9.0,297.0,401.77,335.93
2016,12,25,10,15,631.5,103.0,2.25,9.0,368.0,512.86,427.68
2016,12,25,10,30,848.0,71.0,2.2,9.0,439.0,627.22,519.11
2016,12,25,10,45,860.0,71.5,2.2,9.5,459.0,653.77,538.2
2016,12,25,11,0,872.0,72.0,2.2,10.0,479.0,673.75,552.32
2016,12,25,11,15,877.0,72.5,2.15,10.0,492.0,690.18,563.79
2016,12,25,11,30,882.0,73.0,2.1,10.0,505.0,703.63,573.07
2016,12,25,11,45,748.0,104.5,2.1,10.5,473.0,658.56,537.31
2016,12,25,12,0,614.0,136.0,2.1,11.0,441.0,601.59,491.14
2016,12,25,12,15,748.5,105.0,2.1,11.0,475.0,662.0,539.83
2016,12,25,12,30,883.0,74.0,2.1,11.0,509.0,711.3,576.75
2016,12,25,12,45,877.5,73.0,2.1,11.0,499.0,699.74,567.91
2016,12,25,13,0,872.0,72.0,2.1,11.0,489.0,685.13,557.43
2016,12,25,13,15,863.5,71.0,2.1,11.0,471.5,665.55,543.28
2016,12,25,13,30,855.0,70.0,2.1,11.0,454.0,647.16,529.34
2016,12,25,13,45,710.5,92.5,2.1,11.0,400.5,565.35,464.58
2016,12,25,14,0,566.0,115.0,2.1,11.0,347.0,484.59,399.89
2016,12,25,14,15,577.5,103.5,2.0,10.5,324.5,462.24,382.68
2016,12,25,14,30,589.0,92.0,1.9,10.0,302.0,437.33,362.45
2016,12,25,14,45,563.5,86.5,1.8,10.0,271.5,397.48,328.69
2016,12,25,15,0,538.0,81.0,1.7,10.0,241.0,357.8,294.45
2016,12,25,15,15,598.0,65.0,1.55,9.5,219.5,344.52,280.8
2016,12,25,15,30,658.0,49.0,1.4,9.0,198.0,322.87,258.46
2016,12,25,15,45,596.5,43.0,1.3,8.5,157.0,265.12,206.82
2016,12,25,16,0,535.0,37.0,1.2,8.0,116.0,211.68,158.2
2016,12,25,16,15,425.0,29.0,1.25,7.5,78.5,150.8,103.93
2016,12,25,16,30,315.0,21.0,1.3,7.0,41.0,94.82,38.02
2016,12,25,16,45,157.5,10.5,1.4,6.5,20.5,35.06,0.0
2016,12,25,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,7,15,94.5,5.5,0.95,1.5,8.0,0.0,0.0
2016,12,26,7,30,189.0,11.0,1.0,2.0,16.0,41.14,0.0
2016,12,26,7,45,332.0,20.5,1.1,3.0,49.5,97.93,44.9
2016,12,26,8,0,475.0,30.0,1.2,4.0,83.0,164.16,115.7
2016,12,26,8,15,553.5,36.0,1.2,4.5,123.5,218.19,166.11
2016,12,26,8,30,632.0,42.0,1.2,5.0,164.0,278.56,220.78
2016,12,26,8,45,680.5,46.0,1.3,5.5,204.5,330.61,268.45
2016,12,26,9,0,729.0,50.0,1.4,6.0,245.0,385.23,317.07
2016,12,26,9,15,760.5,53.0,1.45,6.5,282.5,432.7,358.52
2016,12,26,9,30,792.0,56.0,1.5,7.0,320.0,480.54,398.95
2016,12,26,9,45,812.0,58.5,1.55,8.0,352.5,521.47,431.97
2016,12,26,10,0,832.0,61.0,1.6,9.0,385.0,561.28,463.03
2016,12,26,10,15,847.0,63.0,1.55,9.5,412.0,592.5,486.92
2016,12,26,10,30,862.0,65.0,1.5,10.0,439.0,625.14,511.11
2016,12,26,10,45,871.5,66.0,1.5,10.5,459.0,650.84,529.83
2016,12,26,11,0,881.0,67.0,1.5,11.0,479.0,673.94,545.57
2016,12,26,11,15,887.0,68.0,1.4,11.0,492.0,691.89,557.28
2016,12,26,11,30,893.0,69.0,1.3,11.0,505.0,706.84,566.74
2016,12,26,11,45,894.5,69.5,1.25,11.5,510.5,714.92,570.67
2016,12,26,12,0,896.0,70.0,1.2,12.0,516.0,719.79,572.4
2016,12,26,12,15,895.0,70.0,1.2,12.0,514.0,719.03,571.79
2016,12,26,12,30,894.0,70.0,1.2,12.0,512.0,715.02,569.02
2016,12,26,12,45,888.5,69.5,1.2,12.0,502.0,704.06,561.36
2016,12,26,13,0,883.0,69.0,1.2,12.0,492.0,690.0,551.6
2016,12,26,13,15,874.5,68.0,1.15,12.0,475.0,670.35,537.31
2016,12,26,13,30,866.0,67.0,1.1,12.0,458.0,647.94,520.72
2016,12,26,13,45,852.0,66.0,1.1,12.0,433.5,619.43,499.22
2016,12,26,14,0,838.0,65.0,1.1,12.0,409.0,592.29,478.25
2016,12,26,14,15,819.5,63.0,1.05,12.0,379.0,555.66,449.31
2016,12,26,14,30,801.0,61.0,1.0,12.0,349.0,517.57,418.67
2016,12,26,14,45,773.0,58.5,0.95,12.0,313.5,472.83,382.11
2016,12,26,15,0,745.0,56.0,0.9,12.0,278.0,427.87,344.43
2016,12,26,15,15,704.5,52.0,0.85,11.0,239.0,375.88,301.31
2016,12,26,15,30,664.0,48.0,0.8,10.0,200.0,325.41,257.92
2016,12,26,15,45,601.0,43.0,0.8,9.5,159.0,267.88,207.54
2016,12,26,16,0,538.0,38.0,0.8,9.0,118.0,214.69,159.81
2016,12,26,16,15,430.5,29.5,0.85,8.5,80.0,153.61,105.88
2016,12,26,16,30,323.0,21.0,0.9,8.0,42.0,97.44,42.1
2016,12,26,16,45,161.5,10.5,0.95,7.5,21.0,35.99,0.0
2016,12,26,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.45,3.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,7.5,0.5,3.5,7.5,0.0,0.0
2016,12,27,7,30,0.0,15.0,0.4,4.0,15.0,14.74,0.0
2016,12,27,7,45,222.0,23.5,0.35,5.0,48.0,79.08,35.34
2016,12,27,8,0,444.0,32.0,0.3,6.0,81.0,159.92,111.75
2016,12,27,8,15,525.5,39.0,0.35,6.5,122.0,214.18,161.04
2016,12,27,8,30,607.0,46.0,0.4,7.0,163.0,273.3,213.4
2016,12,27,8,45,657.0,50.5,0.45,7.5,203.5,325.56,259.93
2016,12,27,9,0,707.0,55.0,0.5,8.0,244.0,380.53,307.42
2016,12,27,9,15,740.0,58.5,0.65,8.5,281.5,428.56,348.78
2016,12,27,9,30,773.0,62.0,0.8,9.0,319.0,477.1,389.44
2016,12,27,9,45,798.0,64.0,0.95,10.0,352.0,519.7,423.72
2016,12,27,10,0,823.0,66.0,1.1,11.0,385.0,561.52,456.45
2016,12,27,10,15,838.5,67.5,1.15,11.5,412.0,595.9,482.78
2016,12,27,10,30,854.0,69.0,1.2,12.0,439.0,628.37,507.11
2016,12,27,10,45,864.0,70.0,1.25,12.5,459.5,654.52,526.25
2016,12,27,11,0,874.0,71.0,1.3,13.0,480.0,674.01,539.86
2016,12,27,11,15,880.0,72.0,1.35,13.0,493.0,691.96,552.8
2016,12,27,11,30,886.0,73.0,1.4,13.0,506.0,706.94,563.64
2016,12,27,11,45,887.5,73.5,1.45,13.5,511.5,715.09,568.59
2016,12,27,12,0,889.0,74.0,1.5,14.0,517.0,720.03,571.37
2016,12,27,12,15,888.0,73.5,1.6,14.0,515.0,718.8,571.33
2016,12,27,12,30,887.0,73.0,1.7,14.0,513.0,714.33,569.06
2016,12,27,12,45,881.5,73.0,1.8,14.0,503.0,704.1,562.66
2016,12,27,13,0,876.0,73.0,1.9,14.0,493.0,690.8,554.07
2016,12,27,13,15,867.5,72.0,1.9,14.0,476.0,675.42,543.27
2016,12,27,13,30,859.0,71.0,1.9,14.0,459.0,653.05,526.69
2016,12,27,13,45,847.0,69.0,1.95,14.0,435.0,624.68,505.37
2016,12,27,14,0,835.0,67.0,2.0,14.0,411.0,594.03,481.87
2016,12,27,14,15,816.0,65.0,1.9,13.5,381.0,557.23,453.19
2016,12,27,14,30,797.0,63.0,1.8,13.0,351.0,518.99,422.71
2016,12,27,14,45,770.5,60.0,1.7,13.0,315.5,474.59,385.87
2016,12,27,15,0,744.0,57.0,1.6,13.0,280.0,429.87,347.86
2016,12,27,15,15,704.0,53.0,1.4,12.0,241.0,378.1,304.15
2016,12,27,15,30,664.0,49.0,1.2,11.0,202.0,327.81,260.32
2016,12,27,15,45,601.0,44.0,1.05,10.0,161.0,270.16,209.8
2016,12,27,16,0,538.0,39.0,0.9,9.0,120.0,218.94,163.68
2016,12,27,16,15,431.0,30.5,0.9,8.5,82.0,155.72,108.05
2016,12,27,16,30,324.0,22.0,0.9,8.0,44.0,99.73,46.23
2016,12,27,16,45,162.0,11.0,0.95,7.5,22.0,36.89,0.0
2016,12,27,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,8.0,0.7,3.5,8.0,0.0,0.0
2016,12,28,7,30,0.0,16.0,0.7,4.0,16.0,15.73,0.0
2016,12,28,7,45,253.5,23.0,0.75,5.0,50.5,84.72,36.86
2016,12,28,8,0,507.0,30.0,0.8,6.0,85.0,171.23,119.0
2016,12,28,8,15,585.5,35.5,0.95,6.5,127.0,226.23,170.14
2016,12,28,8,30,664.0,41.0,1.1,7.0,169.0,287.48,225.45
2016,12,28,8,45,712.0,45.0,1.3,8.0,210.5,340.75,273.64
2016,12,28,9,0,760.0,49.0,1.5,9.0,252.0,396.52,322.57
2016,12,28,9,15,791.0,52.0,1.55,9.5,290.0,445.08,364.55
2016,12,28,9,30,822.0,55.0,1.6,10.0,328.0,493.9,405.39
2016,12,28,9,45,845.5,56.5,1.65,10.5,361.5,533.65,438.04
2016,12,28,10,0,869.0,58.0,1.7,11.0,395.0,575.28,471.14
2016,12,28,10,15,883.0,59.5,1.8,11.5,422.5,609.87,498.23
2016,12,28,10,30,897.0,61.0,1.9,12.0,450.0,642.39,523.18
2016,12,28,10,45,907.0,62.0,2.0,12.5,470.5,669.38,543.45
2016,12,28,11,0,917.0,63.0,2.1,13.0,491.0,693.68,560.43
2016,12,28,11,15,922.5,63.5,2.1,13.5,504.5,711.44,571.86
2016,12,28,11,30,928.0,64.0,2.1,14.0,518.0,726.07,581.03
2016,12,28,11,45,930.5,64.0,2.15,14.5,524.0,734.75,586.27
2016,12,28,12,0,933.0,64.0,2.2,15.0,530.0,740.09,589.21
2016,12,28,12,15,932.5,64.0,2.25,15.0,528.0,739.91,589.37
2016,12,28,12,30,932.0,64.0,2.3,15.0,526.0,736.33,587.21
2016,12,28,12,45,926.5,64.0,2.35,15.0,516.5,725.88,580.15
2016,12,28,13,0,921.0,64.0,2.4,15.0,507.0,712.2,570.83
2016,12,28,13,15,913.5,63.5,2.4,15.0,490.0,693.44,557.51
2016,12,28,13,30,906.0,63.0,2.4,15.0,473.0,671.73,542.04
2016,12,28,13,45,894.5,61.5,2.4,15.0,449.0,643.51,520.55
2016,12,28,14,0,883.0,60.0,2.4,15.0,425.0,612.84,496.71
2016,12,28,14,15,865.5,58.5,2.25,14.5,394.5,576.46,468.17
2016,12,28,14,30,848.0,57.0,2.1,14.0,364.0,538.43,437.69
2016,12,28,14,45,822.5,54.5,1.95,14.0,328.5,496.59,402.58
2016,12,28,15,0,797.0,52.0,1.8,14.0,293.0,451.08,363.8
2016,12,28,15,15,759.5,48.5,1.55,13.0,253.0,398.93,319.73
2016,12,28,15,30,722.0,45.0,1.3,12.0,213.0,347.93,275.2
2016,12,28,15,45,662.5,40.5,1.1,11.0,170.5,289.53,223.89
2016,12,28,16,0,603.0,36.0,0.9,10.0,128.0,235.07,174.83
2016,12,28,16,15,499.5,28.5,0.9,9.5,88.5,170.47,117.78
2016,12,28,16,30,396.0,21.0,0.9,9.0,49.0,113.37,55.11
2016,12,28,16,45,198.0,10.5,0.9,8.5,24.5,42.59,0.0
2016,12,28,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,7.5,1.1,6.5,7.5,0.0,0.0
2016,12,29,7,30,0.0,15.0,1.1,7.0,15.0,14.74,0.0
2016,12,29,7,45,232.0,23.5,1.15,7.5,49.0,80.36,33.73
2016,12,29,8,0,464.0,32.0,1.2,8.0,83.0,164.06,113.71
2016,12,29,8,15,547.0,39.0,1.3,8.5,124.5,217.48,162.95
2016,12,29,8,30,630.0,46.0,1.4,9.0,166.0,280.25,218.91
2016,12,29,8,45,680.0,50.5,1.5,10.0,207.5,333.57,266.56
2016,12,29,9,0,730.0,55.0,1.6,11.0,249.0,389.58,315.06
2016,12,29,9,15,763.0,58.5,1.6,11.5,287.5,438.64,356.95
2016,12,29,9,30,796.0,62.0,1.6,12.0,326.0,488.17,397.83
2016,12,29,9,45,804.5,67.5,1.6,12.5,357.5,526.62,428.75
2016,12,29,10,0,813.0,73.0,1.6,13.0,389.0,563.24,457.27
2016,12,29,10,15,829.0,75.0,1.55,13.5,416.5,598.46,483.7
2016,12,29,10,30,845.0,77.0,1.5,14.0,444.0,631.83,507.95
2016,12,29,10,45,856.0,78.5,1.5,15.0,465.0,659.26,526.59
2016,12,29,11,0,867.0,80.0,1.5,16.0,486.0,684.18,542.93
2016,12,29,11,15,873.0,80.5,1.4,16.5,499.5,701.82,553.11
2016,12,29,11,30,879.0,81.0,1.3,17.0,513.0,716.47,561.06
2016,12,29,11,45,880.5,82.0,1.25,17.5,518.5,725.43,565.44
2016,12,29,12,0,882.0,83.0,1.2,18.0,524.0,731.17,567.66
2016,12,29,12,15,880.5,82.5,1.15,18.0,521.5,729.8,566.06
2016,12,29,12,30,879.0,82.0,1.1,18.0,519.0,725.19,562.37
2016,12,29,12,45,883.0,78.5,1.05,18.5,511.0,717.74,555.79
2016,12,29,13,0,887.0,75.0,1.0,19.0,503.0,702.77,544.08
2016,12,29,13,15,878.5,74.0,0.95,19.0,486.0,687.41,533.29
2016,12,29,13,30,870.0,73.0,0.9,19.0,469.0,665.0,517.05
2016,12,29,13,45,759.5,85.5,0.9,19.0,418.0,590.25,462.14
2016,12,29,14,0,649.0,98.0,0.9,19.0,367.0,520.26,409.93
2016,12,29,14,15,558.0,107.0,0.85,18.5,326.5,458.43,363.29
2016,12,29,14,30,467.0,116.0,0.8,18.0,286.0,397.63,316.43
2016,12,29,14,45,439.5,109.5,0.75,17.5,257.0,360.02,287.08
2016,12,29,15,0,412.0,103.0,0.7,17.0,228.0,323.14,257.38
2016,12,29,15,15,389.0,91.0,0.7,16.5,196.5,283.12,224.66
2016,12,29,15,30,366.0,79.0,0.7,16.0,165.0,244.05,191.75
2016,12,29,15,45,324.0,66.5,0.75,15.5,131.5,198.84,153.34
2016,12,29,16,0,282.0,54.0,0.8,15.0,98.0,156.88,116.96
2016,12,29,16,15,219.5,40.0,0.85,14.0,67.5,111.38,77.89
2016,12,29,16,30,157.0,26.0,0.9,13.0,37.0,69.66,35.48
2016,12,29,16,45,78.5,13.0,0.95,12.5,18.5,25.73,0.0
2016,12,29,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,5.0,1.15,8.5,5.0,0.0,0.0
2016,12,30,7,30,0.0,10.0,1.1,9.0,10.0,9.83,0.0
2016,12,30,7,45,88.0,24.0,1.1,9.5,34.0,47.55,18.4
2016,12,30,8,0,176.0,38.0,1.1,10.0,58.0,96.15,67.29
2016,12,30,8,15,219.5,53.5,1.1,10.0,88.5,135.0,102.39
2016,12,30,8,30,263.0,69.0,1.1,10.0,119.0,177.7,140.22
2016,12,30,8,45,290.0,83.0,1.15,10.5,150.0,215.72,173.89
2016,12,30,9,0,317.0,97.0,1.2,11.0,181.0,255.5,208.35
2016,12,30,9,15,333.0,110.0,1.3,11.5,210.0,290.44,238.2
2016,12,30,9,30,349.0,123.0,1.4,12.0,239.0,325.77,267.65
2016,12,30,9,45,365.5,134.0,1.5,12.5,266.0,359.36,295.08
2016,12,30,10,0,382.0,145.0,1.6,13.0,293.0,392.97,321.96
2016,12,30,10,15,395.5,151.5,1.65,13.0,314.5,419.61,343.43
2016,12,30,10,30,409.0,158.0,1.7,13.0,336.0,445.67,364.19
2016,12,30,10,45,404.5,169.5,1.75,13.5,352.0,464.72,378.2
2016,12,30,11,0,400.0,181.0,1.8,14.0,368.0,482.13,390.76
2016,12,30,11,15,402.5,186.0,1.85,14.0,379.0,495.62,401.15
2016,12,30,11,30,405.0,191.0,1.9,14.0,390.0,507.67,410.41
2016,12,30,11,45,229.5,202.5,2.0,14.5,316.0,391.83,317.12
2016,12,30,12,0,54.0,214.0,2.1,15.0,242.0,264.7,212.58
2016,12,30,12,15,55.0,213.0,2.15,15.0,241.0,264.26,212.78
2016,12,30,12,30,56.0,212.0,2.2,15.0,240.0,263.76,212.48
2016,12,30,12,45,34.5,194.0,2.25,15.0,211.5,227.9,183.28
2016,12,30,13,0,13.0,176.0,2.3,15.0,183.0,185.89,148.93
2016,12,30,13,15,6.5,136.5,2.25,15.0,140.0,139.55,111.11
2016,12,30,13,30,0.0,97.0,2.2,15.0,97.0,94.49,73.84
2016,12,30,13,45,0.0,62.5,2.2,15.0,62.5,60.41,45.49
2016,12,30,14,0,0.0,28.0,2.2,15.0,28.0,27.03,17.36
2016,12,30,14,15,0.0,26.0,2.05,15.0,26.0,25.1,15.76
2016,12,30,14,30,0.0,24.0,1.9,15.0,24.0,23.16,14.15
2016,12,30,14,45,343.5,45.5,1.75,15.0,150.5,239.91,198.59
2016,12,30,15,0,687.0,67.0,1.6,15.0,277.0,419.63,339.27
2016,12,30,15,15,646.0,62.5,1.45,14.0,239.0,368.94,295.69
2016,12,30,15,30,605.0,58.0,1.3,13.0,201.0,319.95,253.7
2016,12,30,15,45,542.0,51.5,1.2,12.5,160.5,262.92,204.13
2016,12,30,16,0,479.0,45.0,1.1,12.0,120.0,210.44,157.61
2016,12,30,16,15,375.0,35.5,1.1,11.0,83.0,148.98,104.78
2016,12,30,16,30,271.0,26.0,1.1,10.0,46.0,95.63,51.61
2016,12,30,16,45,135.5,13.0,1.15,9.5,23.0,35.43,0.0
2016,12,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
